Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,1,7,15,29.5,3.0,0.8,9.0,3.0,0.0,0.0
2018,1,1,7,30,59.0,6.0,0.8,9.2,6.0,35.1,0.0
2018,1,1,7,45,199.5,17.0,0.75,9.45,31.5,119.7,0.0
2018,1,1,8,0,340.0,28.0,0.7,9.7,57.0,251.23,177.75
2018,1,1,8,15,436.0,35.0,0.8,10.05,93.5,318.68,255.65
2018,1,1,8,30,532.0,42.0,0.9,10.4,130.0,386.67,315.81
2018,1,1,8,45,516.0,53.0,0.95,10.75,157.0,394.56,324.91
2018,1,1,9,0,500.0,64.0,1.0,11.1,184.0,400.09,330.84
2018,1,1,9,15,468.0,80.0,1.05,11.45,207.0,394.7,326.84
2018,1,1,9,30,436.0,96.0,1.1,11.8,230.0,391.97,324.15
2018,1,1,9,45,478.5,100.5,1.1,12.15,262.5,418.51,344.7
2018,1,1,10,0,521.0,105.0,1.1,12.5,295.0,443.1,362.87
2018,1,1,10,15,545.5,109.5,1.1,12.85,321.5,459.73,374.15
2018,1,1,10,30,570.0,114.0,1.1,13.2,348.0,468.89,379.49
2018,1,1,10,45,552.5,125.0,1.1,13.55,361.5,453.53,365.62
2018,1,1,11,0,535.0,136.0,1.1,13.9,375.0,441.51,354.35
2018,1,1,11,15,498.5,150.0,1.05,14.2,378.5,421.01,336.23
2018,1,1,11,30,462.0,164.0,1.0,14.5,382.0,399.91,317.73
2018,1,1,11,45,462.0,166.5,0.95,14.8,387.5,385.0,304.05
2018,1,1,12,0,462.0,169.0,0.9,15.1,393.0,368.62,288.99
2018,1,1,12,15,482.0,164.0,0.85,15.35,397.5,352.2,273.58
2018,1,1,12,30,502.0,159.0,0.8,15.6,402.0,333.3,255.78
2018,1,1,12,45,540.5,146.0,0.8,15.85,404.0,311.07,234.7
2018,1,1,13,0,579.0,133.0,0.8,16.1,406.0,287.33,211.7
2018,1,1,13,15,646.0,112.0,0.75,16.25,407.5,256.85,181.82
2018,1,1,13,30,713.0,91.0,0.7,16.4,409.0,220.04,146.43
2018,1,1,13,45,708.0,86.5,0.7,16.5,390.0,179.06,111.54
2018,1,1,14,0,703.0,82.0,0.7,16.6,371.0,137.65,79.3
2018,1,1,14,15,701.5,76.5,0.65,16.5,348.0,95.4,52.38
2018,1,1,14,30,700.0,71.0,0.6,16.4,325.0,57.54,45.35
2018,1,1,14,45,650.0,71.0,0.55,16.25,289.5,50.99,39.73
2018,1,1,15,0,600.0,71.0,0.5,16.1,254.0,51.96,40.64
2018,1,1,15,15,555.0,66.5,0.5,16.1,219.0,49.55,38.48
2018,1,1,15,30,510.0,62.0,0.5,16.1,184.0,47.19,36.29
2018,1,1,15,45,452.0,55.5,0.65,15.3,148.5,43.11,32.57
2018,1,1,16,0,394.0,49.0,0.8,14.5,113.0,39.03,28.7
2018,1,1,16,15,315.5,39.0,0.85,14.15,81.0,31.63,21.59
2018,1,1,16,30,237.0,29.0,0.9,13.8,49.0,24.05,12.38
2018,1,1,16,45,142.0,17.5,0.95,13.45,27.5,15.92,0.0
2018,1,1,17,0,47.0,6.0,1.0,13.1,6.0,5.46,0.0
2018,1,1,17,15,23.5,3.0,1.05,12.9,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,2,7,15,11.0,1.5,2.35,9.05,1.5,0.0,0.0
2018,1,2,7,30,22.0,3.0,2.4,9.3,3.0,13.79,0.0
2018,1,2,7,45,43.0,12.0,2.45,9.55,14.5,33.4,0.0
2018,1,2,8,0,64.0,21.0,2.5,9.8,26.0,72.95,48.69
2018,1,2,8,15,125.5,35.0,2.5,10.05,53.0,126.45,101.16
2018,1,2,8,30,187.0,49.0,2.5,10.3,80.0,192.73,159.6
2018,1,2,8,45,180.5,54.5,2.45,10.55,91.0,180.43,150.95
2018,1,2,9,0,174.0,60.0,2.4,10.8,102.0,181.6,152.69
2018,1,2,9,15,289.0,79.0,2.35,11.15,162.0,286.11,241.38
2018,1,2,9,30,404.0,98.0,2.3,11.5,222.0,375.64,314.87
2018,1,2,9,45,370.0,116.0,2.2,11.85,239.0,371.58,309.67
2018,1,2,10,0,336.0,134.0,2.1,12.2,256.0,354.77,294.59
2018,1,2,10,15,258.0,153.0,2.1,12.55,251.0,323.37,267.25
2018,1,2,10,30,180.0,172.0,2.1,12.9,246.0,282.7,232.5
2018,1,2,10,45,208.5,176.0,2.05,13.25,266.0,296.48,243.09
2018,1,2,11,0,237.0,180.0,2.0,13.6,286.0,316.62,258.21
2018,1,2,11,15,255.0,188.5,1.95,13.85,306.0,325.32,263.88
2018,1,2,11,30,273.0,197.0,1.9,14.1,326.0,332.06,267.83
2018,1,2,11,45,234.5,205.0,1.85,14.35,317.0,309.57,248.48
2018,1,2,12,0,196.0,213.0,1.8,14.6,308.0,283.86,226.91
2018,1,2,12,15,154.0,206.5,1.8,14.75,281.0,250.7,199.81
2018,1,2,12,30,112.0,200.0,1.8,14.9,254.0,220.38,175.19
2018,1,2,12,45,63.0,182.5,1.75,15.0,213.0,180.31,143.11
2018,1,2,13,0,14.0,165.0,1.7,15.1,172.0,147.24,117.11
2018,1,2,13,15,7.5,152.0,1.7,15.1,155.5,133.29,105.93
2018,1,2,13,30,1.0,139.0,1.7,15.1,139.0,120.12,95.39
2018,1,2,13,45,4.5,138.5,1.65,15.1,140.0,119.26,94.65
2018,1,2,14,0,8.0,138.0,1.6,15.1,141.0,117.8,93.41
2018,1,2,14,15,5.0,119.0,1.5,14.95,121.0,101.45,80.13
2018,1,2,14,30,2.0,100.0,1.4,14.8,101.0,85.61,70.39
2018,1,2,14,45,1.0,82.0,1.35,14.65,82.5,71.17,57.81
2018,1,2,15,0,0.0,64.0,1.3,14.5,64.0,56.43,44.84
2018,1,2,15,15,0.0,63.5,1.3,14.5,63.5,55.59,44.08
2018,1,2,15,30,0.0,63.0,1.3,14.5,63.0,54.58,43.06
2018,1,2,15,45,82.0,56.5,1.2,13.55,70.0,46.57,35.87
2018,1,2,16,0,164.0,50.0,1.1,12.6,77.0,39.69,29.54
2018,1,2,16,15,127.0,39.5,1.15,12.35,57.0,31.64,21.83
2018,1,2,16,30,90.0,29.0,1.2,12.1,37.0,23.41,12.4
2018,1,2,16,45,46.5,16.0,1.25,11.8,20.0,14.55,0.0
2018,1,2,17,0,3.0,3.0,1.3,11.5,3.0,2.73,0.0
2018,1,2,17,15,1.5,1.5,1.3,11.45,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.35,8.85,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.3,8.9,1.0,0.91,0.0
2018,1,3,7,45,0.0,5.0,2.25,8.95,5.0,4.55,0.0
2018,1,3,8,0,0.0,9.0,2.2,9.0,9.0,7.9,0.18
2018,1,3,8,15,0.0,12.5,2.15,9.15,12.5,10.98,3.58
2018,1,3,8,30,0.0,16.0,2.1,9.3,16.0,14.06,6.45
2018,1,3,8,45,0.0,19.0,2.0,9.45,19.0,16.7,8.87
2018,1,3,9,0,0.0,22.0,1.9,9.6,22.0,19.35,11.26
2018,1,3,9,15,0.0,25.0,1.9,9.75,25.0,22.0,13.61
2018,1,3,9,30,0.0,28.0,1.9,9.9,28.0,24.65,15.92
2018,1,3,9,45,0.0,27.5,1.9,10.05,27.5,24.21,15.52
2018,1,3,10,0,0.0,27.0,1.9,10.2,27.0,23.78,15.11
2018,1,3,10,15,0.0,25.0,2.05,10.35,25.0,22.02,13.54
2018,1,3,10,30,0.0,23.0,2.2,10.5,23.0,20.26,11.97
2018,1,3,10,45,0.0,24.0,2.35,10.65,24.0,21.14,12.71
2018,1,3,11,0,0.0,25.0,2.5,10.8,25.0,22.03,13.44
2018,1,3,11,15,0.0,26.5,2.6,10.9,26.5,23.36,14.56
2018,1,3,11,30,0.0,28.0,2.7,11.0,28.0,24.69,15.68
2018,1,3,11,45,0.0,41.0,2.85,11.1,41.0,36.18,25.55
2018,1,3,12,0,0.0,54.0,3.0,11.2,54.0,47.7,35.4
2018,1,3,12,15,0.0,48.0,3.05,11.2,48.0,42.39,30.83
2018,1,3,12,30,0.0,42.0,3.1,11.2,42.0,37.07,26.28
2018,1,3,12,45,0.0,53.0,3.2,11.2,53.0,46.81,34.65
2018,1,3,13,0,0.0,64.0,3.3,11.2,64.0,56.57,43.02
2018,1,3,13,15,0.0,55.5,3.3,11.2,55.5,49.02,36.59
2018,1,3,13,30,0.0,47.0,3.3,11.2,47.0,41.49,30.16
2018,1,3,13,45,0.0,67.0,3.25,11.25,67.0,59.22,45.43
2018,1,3,14,0,0.0,87.0,3.2,11.3,87.0,76.43,60.19
2018,1,3,14,15,0.0,80.5,3.1,11.35,80.5,70.81,55.44
2018,1,3,14,30,0.0,74.0,3.0,11.4,74.0,65.21,53.19
2018,1,3,14,45,0.0,74.5,2.95,11.4,74.5,65.27,53.32
2018,1,3,15,0,0.0,75.0,2.9,11.4,75.0,65.22,53.29
2018,1,3,15,15,0.0,71.5,2.9,11.4,71.5,61.9,50.28
2018,1,3,15,30,0.0,68.0,2.9,11.4,68.0,58.46,47.08
2018,1,3,15,45,0.0,55.5,2.6,11.25,55.5,48.06,37.55
2018,1,3,16,0,0.0,43.0,2.3,11.1,43.0,37.55,27.83
2018,1,3,16,15,0.0,31.0,2.25,11.0,31.0,27.34,18.25
2018,1,3,16,30,0.0,19.0,2.2,10.9,19.0,16.73,7.54
2018,1,3,16,45,6.5,11.5,2.2,10.85,11.5,10.32,0.0
2018,1,3,17,0,13.0,4.0,2.2,10.8,4.0,3.64,0.0
2018,1,3,17,15,6.5,2.0,2.25,10.85,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,4,7,15,0.5,1.0,2.1,11.0,1.0,0.0,0.0
2018,1,4,7,30,1.0,2.0,2.1,11.1,2.0,2.32,0.0
2018,1,4,7,45,0.5,6.0,2.15,11.25,6.0,5.72,0.0
2018,1,4,8,0,0.0,10.0,2.2,11.4,10.0,8.78,0.78
2018,1,4,8,15,10.5,15.5,2.15,11.55,17.0,19.81,11.05
2018,1,4,8,30,21.0,21.0,2.1,11.7,24.0,35.21,24.76
2018,1,4,8,45,21.0,24.5,2.05,11.85,28.5,38.73,28.11
2018,1,4,9,0,21.0,28.0,2.0,12.0,33.0,37.75,27.44
2018,1,4,9,15,50.5,32.5,2.0,12.3,47.5,64.6,51.23
2018,1,4,9,30,80.0,37.0,2.0,12.6,62.0,92.89,75.97
2018,1,4,9,45,80.0,46.5,2.0,12.85,73.5,102.79,84.17
2018,1,4,10,0,80.0,56.0,2.0,13.1,85.0,112.01,91.69
2018,1,4,10,15,40.0,63.5,2.05,13.4,78.0,88.12,70.43
2018,1,4,10,30,0.0,71.0,2.1,13.7,71.0,62.78,48.03
2018,1,4,10,45,0.0,64.5,2.15,14.05,64.5,57.0,43.02
2018,1,4,11,0,0.0,58.0,2.2,14.4,58.0,51.24,38.03
2018,1,4,11,15,0.0,75.5,2.3,14.6,75.5,66.79,51.09
2018,1,4,11,30,0.0,93.0,2.4,14.8,93.0,82.49,64.17
2018,1,4,11,45,0.0,95.5,2.5,15.0,95.5,84.67,65.89
2018,1,4,12,0,0.0,98.0,2.6,15.2,98.0,86.82,67.61
2018,1,4,12,15,1.0,120.5,2.65,15.35,121.0,107.03,84.38
2018,1,4,12,30,2.0,143.0,2.7,15.5,144.0,126.72,100.6
2018,1,4,12,45,4.0,148.0,2.75,15.6,150.0,131.05,104.09
2018,1,4,13,0,6.0,153.0,2.8,15.7,156.0,135.0,107.28
2018,1,4,13,15,3.5,134.0,2.8,15.75,135.5,117.53,92.94
2018,1,4,13,30,1.0,115.0,2.8,15.8,115.0,100.53,79.0
2018,1,4,13,45,3.5,113.5,2.85,15.85,114.5,99.17,77.85
2018,1,4,14,0,6.0,112.0,2.9,15.9,114.0,97.46,76.4
2018,1,4,14,15,150.0,96.0,2.8,15.8,151.5,84.11,60.43
2018,1,4,14,30,294.0,80.0,2.7,15.7,189.0,59.57,42.43
2018,1,4,14,45,487.5,69.5,2.6,15.6,230.5,48.59,37.66
2018,1,4,15,0,681.0,59.0,2.5,15.5,272.0,46.86,36.18
2018,1,4,15,15,570.5,55.5,2.5,15.5,218.5,40.6,30.6
2018,1,4,15,30,460.0,52.0,2.5,15.5,165.0,38.44,28.61
2018,1,4,15,45,423.5,45.0,2.25,14.85,134.5,33.83,24.44
2018,1,4,16,0,387.0,38.0,2.0,14.2,104.0,29.1,20.06
2018,1,4,16,15,303.0,31.0,2.0,13.9,74.0,24.12,15.28
2018,1,4,16,30,219.0,24.0,2.0,13.6,44.0,19.07,9.48
2018,1,4,16,45,127.0,15.0,2.0,13.3,25.0,12.06,0.0
2018,1,4,17,0,35.0,6.0,2.0,13.0,6.0,5.46,0.0
2018,1,4,17,15,17.5,3.0,2.0,12.95,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.95,13.1,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,2.0,13.2,1.0,0.91,0.0
2018,1,5,7,45,0.0,3.0,2.1,13.35,3.0,2.73,0.0
2018,1,5,8,0,0.0,5.0,2.2,13.5,5.0,4.38,0.0
2018,1,5,8,15,9.0,7.5,2.15,13.55,9.0,12.92,5.21
2018,1,5,8,30,18.0,10.0,2.1,13.6,13.0,20.85,12.37
2018,1,5,8,45,9.0,22.0,2.1,13.7,23.5,25.07,15.99
2018,1,5,9,0,0.0,34.0,2.1,13.8,34.0,29.95,20.1
2018,1,5,9,15,0.0,43.5,2.0,13.85,43.5,38.36,27.38
2018,1,5,9,30,0.0,53.0,1.9,13.9,53.0,46.79,34.6
2018,1,5,9,45,0.0,71.0,1.85,13.95,71.0,63.1,48.49
2018,1,5,10,0,0.0,89.0,1.8,14.0,89.0,80.19,62.89
2018,1,5,10,15,6.0,108.0,1.8,14.0,110.5,101.74,81.06
2018,1,5,10,30,12.0,127.0,1.8,14.0,132.0,122.99,98.78
2018,1,5,10,45,14.0,143.0,1.75,14.0,149.0,138.58,111.55
2018,1,5,11,0,16.0,159.0,1.7,14.0,166.0,153.82,123.94
2018,1,5,11,15,8.0,136.5,1.65,14.0,140.0,126.97,101.45
2018,1,5,11,30,0.0,114.0,1.6,14.0,114.0,101.55,80.2
2018,1,5,11,45,6.5,116.5,1.6,14.0,119.5,106.67,84.49
2018,1,5,12,0,13.0,119.0,1.6,14.0,125.0,111.38,88.32
2018,1,5,12,15,20.5,136.0,1.6,13.95,146.0,130.62,104.15
2018,1,5,12,30,28.0,153.0,1.6,13.9,167.0,146.57,117.08
2018,1,5,12,45,15.5,124.5,1.6,13.8,132.0,114.81,90.91
2018,1,5,13,0,3.0,96.0,1.6,13.7,97.0,85.64,66.91
2018,1,5,13,15,14.5,116.5,1.6,13.6,123.0,105.75,83.47
2018,1,5,13,30,26.0,137.0,1.6,13.5,149.0,122.67,97.11
2018,1,5,13,45,14.0,106.5,1.6,13.4,113.0,95.24,74.7
2018,1,5,14,0,2.0,76.0,1.6,13.3,77.0,67.46,51.96
2018,1,5,14,15,3.5,78.0,1.6,13.15,79.5,69.04,53.41
2018,1,5,14,30,5.0,80.0,1.6,13.0,82.0,70.21,54.58
2018,1,5,14,45,43.0,79.5,1.6,12.85,93.5,67.73,55.18
2018,1,5,15,0,81.0,79.0,1.6,12.7,105.0,64.07,51.99
2018,1,5,15,15,167.0,56.0,1.6,12.7,100.5,44.02,34.05
2018,1,5,15,30,253.0,33.0,1.6,12.7,96.0,22.98,15.09
2018,1,5,15,45,126.5,21.0,1.6,12.3,52.5,15.54,8.34
2018,1,5,16,0,0.0,9.0,1.6,11.9,9.0,7.9,1.4
2018,1,5,16,15,0.0,7.0,1.65,11.75,7.0,6.14,0.0
2018,1,5,16,30,0.0,5.0,1.7,11.6,5.0,4.38,0.0
2018,1,5,16,45,1.0,3.0,1.8,11.45,3.0,2.68,0.0
2018,1,5,17,0,2.0,1.0,1.9,11.3,1.0,0.91,0.0
2018,1,5,17,15,1.0,0.5,1.95,11.25,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,6,7,15,29.0,3.0,1.85,8.65,3.0,0.0,0.0
2018,1,6,7,30,58.0,6.0,1.9,9.0,6.0,34.77,0.0
2018,1,6,7,45,227.5,16.5,1.95,9.35,33.0,134.68,0.0
2018,1,6,8,0,397.0,27.0,2.0,9.7,60.0,283.25,201.88
2018,1,6,8,15,387.0,38.5,2.0,9.95,86.5,297.09,240.76
2018,1,6,8,30,377.0,50.0,2.0,10.2,113.0,308.67,255.82
2018,1,6,8,45,436.5,56.5,2.05,10.5,148.0,354.72,296.62
2018,1,6,9,0,496.0,63.0,2.1,10.8,183.0,400.15,335.24
2018,1,6,9,15,530.5,72.5,2.1,11.1,220.0,432.67,361.79
2018,1,6,9,30,565.0,82.0,2.1,11.4,257.0,463.29,385.87
2018,1,6,9,45,691.0,71.5,2.1,11.7,309.0,524.63,434.32
2018,1,6,10,0,817.0,61.0,2.1,12.0,361.0,580.47,476.83
2018,1,6,10,15,836.5,62.5,2.15,12.3,390.5,584.94,478.35
2018,1,6,10,30,856.0,64.0,2.2,12.6,420.0,582.58,474.79
2018,1,6,10,45,869.5,65.0,2.25,12.85,443.0,576.81,468.36
2018,1,6,11,0,883.0,66.0,2.3,13.1,466.0,567.77,459.17
2018,1,6,11,15,891.0,66.5,2.3,13.3,481.5,551.92,444.35
2018,1,6,11,30,899.0,67.0,2.3,13.5,497.0,532.95,426.82
2018,1,6,11,45,905.0,67.0,2.25,13.7,506.0,509.4,405.2
2018,1,6,12,0,911.0,67.0,2.2,13.9,515.0,482.92,380.82
2018,1,6,12,15,910.5,67.5,2.1,13.95,515.5,451.34,352.05
2018,1,6,12,30,910.0,68.0,2.0,14.0,516.0,417.39,320.83
2018,1,6,12,45,904.0,68.5,1.9,14.1,508.5,379.31,285.78
2018,1,6,13,0,898.0,69.0,1.8,14.2,501.0,339.57,248.92
2018,1,6,13,15,891.5,68.5,1.75,14.2,486.5,297.35,209.95
2018,1,6,13,30,885.0,68.0,1.7,14.2,472.0,253.92,170.21
2018,1,6,13,45,874.5,66.5,1.65,14.2,450.5,207.97,129.83
2018,1,6,14,0,864.0,65.0,1.6,14.2,429.0,161.6,92.28
2018,1,6,14,15,848.0,63.0,1.65,14.05,401.0,108.99,56.18
2018,1,6,14,30,832.0,61.0,1.7,13.9,373.0,61.83,36.58
2018,1,6,14,45,808.5,59.0,1.75,13.75,339.5,46.57,36.16
2018,1,6,15,0,785.0,57.0,1.8,13.6,306.0,45.63,35.38
2018,1,6,15,15,749.5,54.0,1.8,13.6,268.0,43.85,33.78
2018,1,6,15,30,714.0,51.0,1.8,13.6,230.0,42.13,32.17
2018,1,6,15,45,661.0,47.0,1.7,12.65,190.0,39.51,29.79
2018,1,6,16,0,608.0,43.0,1.6,11.7,150.0,36.97,27.35
2018,1,6,16,15,429.5,39.0,1.65,11.3,104.5,31.31,21.86
2018,1,6,16,30,251.0,35.0,1.7,10.9,59.0,27.44,16.9
2018,1,6,16,45,141.5,20.5,1.75,10.5,32.5,16.2,0.0
2018,1,6,17,0,32.0,6.0,1.8,10.1,6.0,5.46,0.0
2018,1,6,17,15,16.0,3.0,1.85,9.95,3.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,7,7,15,6.0,2.0,2.1,7.45,2.0,0.0,0.0
2018,1,7,7,30,12.0,4.0,2.1,7.6,4.0,9.71,0.0
2018,1,7,7,45,43.5,17.5,2.1,7.75,20.5,38.84,0.0
2018,1,7,8,0,75.0,31.0,2.1,7.9,37.0,99.9,69.24
2018,1,7,8,15,123.5,45.5,2.1,8.05,63.0,144.34,116.63
2018,1,7,8,30,172.0,60.0,2.1,8.2,89.0,188.94,157.43
2018,1,7,8,45,209.0,74.0,2.1,8.3,118.5,226.6,191.2
2018,1,7,9,0,246.0,88.0,2.1,8.4,148.0,264.21,224.08
2018,1,7,9,15,310.0,96.0,2.15,8.6,184.0,322.28,273.27
2018,1,7,9,30,374.0,104.0,2.2,8.8,220.0,367.95,311.19
2018,1,7,9,45,239.0,116.0,2.2,8.95,193.0,283.07,239.07
2018,1,7,10,0,104.0,128.0,2.2,9.1,166.0,199.95,167.44
2018,1,7,10,15,66.5,135.5,2.2,9.4,160.5,172.78,143.67
2018,1,7,10,30,29.0,143.0,2.2,9.7,155.0,155.65,128.21
2018,1,7,10,45,41.0,148.0,2.25,10.0,166.0,165.21,136.09
2018,1,7,11,0,53.0,153.0,2.3,10.3,177.0,174.3,143.41
2018,1,7,11,15,28.5,143.5,2.2,10.6,156.5,149.06,121.58
2018,1,7,11,30,4.0,134.0,2.1,10.9,136.0,121.9,98.33
2018,1,7,11,45,2.0,120.0,2.05,11.2,121.0,107.7,86.24
2018,1,7,12,0,0.0,106.0,2.0,11.5,106.0,93.96,74.55
2018,1,7,12,15,0.0,98.5,1.95,11.65,98.5,87.2,68.8
2018,1,7,12,30,0.0,91.0,1.9,11.8,91.0,80.53,63.14
2018,1,7,12,45,0.0,87.5,1.8,11.95,87.5,77.43,60.51
2018,1,7,13,0,0.0,84.0,1.7,12.1,84.0,74.36,57.91
2018,1,7,13,15,0.0,68.5,1.6,12.1,68.5,60.57,46.26
2018,1,7,13,30,0.0,53.0,1.5,12.1,53.0,46.81,34.59
2018,1,7,13,45,0.0,55.0,1.45,12.1,55.0,48.57,36.16
2018,1,7,14,0,0.0,57.0,1.4,12.1,57.0,50.34,37.72
2018,1,7,14,15,0.0,62.0,1.3,11.9,62.0,54.78,41.61
2018,1,7,14,30,0.0,67.0,1.2,11.7,67.0,59.22,45.52
2018,1,7,14,45,0.0,70.5,1.15,11.5,70.5,62.18,50.52
2018,1,7,15,0,0.0,74.0,1.1,11.3,74.0,64.59,52.76
2018,1,7,15,15,0.0,55.5,1.1,11.3,55.5,49.01,38.76
2018,1,7,15,30,0.0,37.0,1.1,11.3,37.0,32.61,23.92
2018,1,7,15,45,0.0,29.5,1.15,10.75,29.5,25.97,17.88
2018,1,7,16,0,0.0,22.0,1.2,10.2,22.0,19.35,11.78
2018,1,7,16,15,0.0,17.0,1.25,10.05,17.0,14.94,7.59
2018,1,7,16,30,0.0,12.0,1.3,9.9,12.0,10.54,3.15
2018,1,7,16,45,0.0,7.5,1.3,9.75,7.5,6.58,0.0
2018,1,7,17,0,0.0,3.0,1.3,9.6,3.0,2.73,0.0
2018,1,7,17,15,0.0,1.5,1.3,9.55,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.7,9.55,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.8,9.7,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,2.9,9.8,3.0,2.73,0.0
2018,1,8,8,0,0.0,5.0,3.0,9.9,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,3.05,10.1,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,3.1,10.3,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,3.2,10.45,8.5,7.46,0.81
2018,1,8,9,0,0.0,10.0,3.3,10.6,10.0,8.78,1.99
2018,1,8,9,15,0.0,12.0,3.3,10.8,12.0,10.54,3.54
2018,1,8,9,30,0.0,14.0,3.3,11.0,14.0,12.31,5.07
2018,1,8,9,45,0.0,15.0,3.25,11.15,15.0,13.19,5.83
2018,1,8,10,0,0.0,16.0,3.2,11.3,16.0,14.08,6.58
2018,1,8,10,15,0.0,27.5,3.15,11.45,27.5,24.22,15.36
2018,1,8,10,30,0.0,39.0,3.1,11.6,39.0,34.39,24.09
2018,1,8,10,45,0.0,41.5,3.0,11.7,41.5,36.61,25.94
2018,1,8,11,0,0.0,44.0,2.9,11.8,44.0,38.83,27.8
2018,1,8,11,15,0.0,39.5,2.9,11.95,39.5,34.85,24.34
2018,1,8,11,30,0.0,35.0,2.9,12.1,35.0,30.88,20.89
2018,1,8,11,45,0.0,34.5,2.95,12.2,34.5,30.44,20.49
2018,1,8,12,0,0.0,34.0,3.0,12.3,34.0,30.0,20.09
2018,1,8,12,15,0.0,30.5,3.0,12.4,30.5,26.9,17.43
2018,1,8,12,30,0.0,27.0,3.0,12.5,27.0,23.81,14.78
2018,1,8,12,45,0.0,35.5,3.0,12.6,35.5,31.32,21.21
2018,1,8,13,0,0.0,44.0,3.0,12.7,44.0,38.84,27.63
2018,1,8,13,15,0.0,40.0,2.9,12.75,40.0,35.3,24.62
2018,1,8,13,30,0.0,36.0,2.8,12.8,36.0,31.75,21.61
2018,1,8,13,45,0.0,36.0,2.7,12.85,36.0,31.75,21.64
2018,1,8,14,0,0.0,36.0,2.6,12.9,36.0,31.74,21.66
2018,1,8,14,15,0.0,39.0,2.55,12.9,39.0,34.39,23.98
2018,1,8,14,30,0.0,42.0,2.5,12.9,42.0,37.04,26.29
2018,1,8,14,45,0.0,40.0,2.45,12.85,40.0,35.26,26.15
2018,1,8,15,0,0.0,38.0,2.4,12.8,38.0,33.49,24.59
2018,1,8,15,15,0.0,31.0,2.4,12.8,31.0,27.3,19.01
2018,1,8,15,30,0.0,24.0,2.4,12.8,24.0,21.11,13.41
2018,1,8,15,45,0.0,20.0,2.4,12.65,20.0,17.58,10.17
2018,1,8,16,0,0.0,16.0,2.4,12.5,16.0,14.06,6.9
2018,1,8,16,15,0.0,11.5,2.45,12.5,11.5,10.09,3.22
2018,1,8,16,30,0.0,7.0,2.5,12.5,7.0,6.14,0.0
2018,1,8,16,45,1.5,5.0,2.55,12.45,5.0,4.47,0.0
2018,1,8,17,0,3.0,3.0,2.6,12.4,3.0,2.73,0.0
2018,1,8,17,15,1.5,1.5,2.6,12.4,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,2.4,11.6,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,2.6,11.7,1.0,0.91,0.0
2018,1,9,7,45,0.0,4.0,2.8,11.8,4.0,3.64,0.0
2018,1,9,8,0,0.0,7.0,3.0,11.9,7.0,6.14,0.0
2018,1,9,8,15,0.0,10.5,3.1,11.95,10.5,9.21,2.03
2018,1,9,8,30,0.0,14.0,3.2,12.0,14.0,12.29,4.83
2018,1,9,8,45,0.5,23.0,3.35,12.05,23.0,20.53,12.04
2018,1,9,9,0,1.0,32.0,3.5,12.1,32.0,28.79,19.27
2018,1,9,9,15,22.5,72.5,3.45,12.15,79.5,85.11,68.22
2018,1,9,9,30,44.0,113.0,3.4,12.2,127.0,143.71,118.38
2018,1,9,9,45,121.0,133.5,3.35,12.3,177.0,221.76,184.97
2018,1,9,10,0,198.0,154.0,3.3,12.4,227.0,288.15,240.36
2018,1,9,10,15,219.5,164.0,3.15,12.5,251.0,316.6,262.82
2018,1,9,10,30,241.0,174.0,3.0,12.6,275.0,333.39,275.63
2018,1,9,10,45,243.0,183.5,2.9,12.75,290.0,336.75,277.2
2018,1,9,11,0,245.0,193.0,2.8,12.9,305.0,338.96,277.81
2018,1,9,11,15,210.0,202.5,2.8,12.95,301.0,312.64,255.43
2018,1,9,11,30,175.0,212.0,2.8,13.0,297.0,295.08,240.25
2018,1,9,11,45,167.5,215.5,2.8,13.05,298.0,286.15,232.24
2018,1,9,12,0,160.0,219.0,2.8,13.1,299.0,277.08,224.1
2018,1,9,12,15,173.0,210.5,2.85,13.15,297.0,265.91,214.22
2018,1,9,12,30,186.0,202.0,2.9,13.2,295.0,253.84,203.38
2018,1,9,12,45,231.0,203.5,2.95,13.25,317.5,261.92,208.01
2018,1,9,13,0,276.0,205.0,3.0,13.3,340.0,263.23,206.45
2018,1,9,13,15,248.0,194.5,3.0,13.3,313.0,230.83,179.24
2018,1,9,13,30,220.0,184.0,3.0,13.3,286.0,200.74,154.31
2018,1,9,13,45,289.0,171.5,3.0,13.3,299.5,188.93,140.77
2018,1,9,14,0,358.0,159.0,3.0,13.3,313.0,170.59,122.4
2018,1,9,14,15,374.0,143.5,3.0,13.3,295.0,135.24,94.76
2018,1,9,14,30,390.0,128.0,3.0,13.3,277.0,101.09,73.49
2018,1,9,14,45,412.5,115.5,3.0,13.25,261.0,81.5,67.28
2018,1,9,15,0,435.0,103.0,3.0,13.2,245.0,73.89,60.61
2018,1,9,15,15,417.5,92.0,3.0,13.2,215.0,66.93,54.42
2018,1,9,15,30,400.0,81.0,3.0,13.2,185.0,59.79,47.99
2018,1,9,15,45,385.0,70.0,3.2,12.9,156.0,52.46,41.33
2018,1,9,16,0,370.0,59.0,3.4,12.6,127.0,44.92,34.33
2018,1,9,16,15,335.0,48.0,3.5,12.4,97.5,37.07,26.9
2018,1,9,16,30,300.0,37.0,3.6,12.2,68.0,30.77,20.17
2018,1,9,16,45,187.0,25.0,3.65,12.05,41.0,19.78,2.04
2018,1,9,17,0,74.0,13.0,3.7,11.9,14.0,11.82,0.0
2018,1,9,17,15,37.0,6.5,3.85,11.75,7.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,2.15,9.75,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,2.1,9.9,2.0,1.82,0.0
2018,1,10,7,45,0.0,7.0,2.05,10.05,7.0,6.14,0.0
2018,1,10,8,0,0.0,12.0,2.0,10.2,12.0,10.54,2.25
2018,1,10,8,15,0.0,17.0,2.0,10.35,17.0,14.94,6.9
2018,1,10,8,30,0.0,22.0,2.0,10.5,22.0,19.35,10.95
2018,1,10,8,45,0.0,28.5,2.05,10.65,28.5,25.09,16.07
2018,1,10,9,0,0.0,35.0,2.1,10.8,35.0,30.84,21.16
2018,1,10,9,15,0.0,43.5,2.2,10.9,43.5,38.36,27.73
2018,1,10,9,30,0.0,52.0,2.3,11.0,52.0,45.9,34.25
2018,1,10,9,45,0.0,59.5,2.35,11.1,59.5,52.55,39.95
2018,1,10,10,0,0.0,67.0,2.4,11.2,67.0,59.22,45.61
2018,1,10,10,15,2.0,94.5,2.45,11.3,95.5,86.12,68.58
2018,1,10,10,30,4.0,122.0,2.5,11.4,124.0,113.37,91.56
2018,1,10,10,45,8.5,132.5,2.6,11.55,136.5,125.28,101.45
2018,1,10,11,0,13.0,143.0,2.7,11.7,149.0,136.9,111.04
2018,1,10,11,15,15.5,152.0,2.6,11.85,159.5,145.67,118.14
2018,1,10,11,30,18.0,161.0,2.5,12.0,170.0,154.15,124.96
2018,1,10,11,45,152.5,174.5,2.4,12.15,250.5,240.48,196.29
2018,1,10,12,0,287.0,188.0,2.3,12.3,331.0,312.1,252.66
2018,1,10,12,15,386.5,174.0,2.2,12.4,367.0,332.75,266.56
2018,1,10,12,30,486.0,160.0,2.1,12.5,403.0,340.92,269.46
2018,1,10,12,45,483.5,161.0,2.0,12.65,400.5,317.91,248.0
2018,1,10,13,0,481.0,162.0,1.9,12.8,398.0,293.89,225.63
2018,1,10,13,15,561.5,138.0,1.8,12.9,406.0,270.85,201.45
2018,1,10,13,30,642.0,114.0,1.7,13.0,414.0,241.59,171.27
2018,1,10,13,45,649.0,108.0,1.65,13.1,399.5,204.27,137.54
2018,1,10,14,0,656.0,102.0,1.6,13.2,385.0,165.5,104.55
2018,1,10,14,15,610.0,104.0,1.5,13.2,354.0,127.32,78.53
2018,1,10,14,30,564.0,106.0,1.4,13.2,323.0,93.11,62.59
2018,1,10,14,45,625.5,88.0,1.35,13.2,309.5,62.92,50.77
2018,1,10,15,0,687.0,70.0,1.3,13.2,296.0,50.71,39.97
2018,1,10,15,15,581.0,73.5,1.3,13.2,249.0,54.28,43.18
2018,1,10,15,30,475.0,77.0,1.3,13.2,202.0,58.6,46.97
2018,1,10,15,45,443.5,66.0,1.15,12.75,167.0,51.03,40.12
2018,1,10,16,0,412.0,55.0,1.0,12.3,132.0,43.24,32.96
2018,1,10,16,15,398.5,44.5,1.0,12.15,103.5,35.72,25.84
2018,1,10,16,30,385.0,34.0,1.0,12.0,75.0,27.91,17.99
2018,1,10,16,45,234.5,23.0,1.0,11.8,44.5,19.1,3.51
2018,1,10,17,0,84.0,12.0,1.0,11.6,14.0,10.91,0.0
2018,1,10,17,15,42.0,6.0,1.0,11.55,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,11,7,15,2.0,1.5,0.55,10.75,1.5,0.0,0.0
2018,1,11,7,30,4.0,3.0,0.6,10.9,3.0,4.77,0.0
2018,1,11,7,45,2.5,14.0,0.7,11.05,14.0,13.67,0.0
2018,1,11,8,0,1.0,25.0,0.8,11.2,25.0,24.12,12.49
2018,1,11,8,15,0.5,29.0,0.9,11.4,29.0,25.86,16.02
2018,1,11,8,30,0.0,33.0,1.0,11.6,33.0,29.09,19.22
2018,1,11,8,45,0.0,44.5,1.15,11.75,44.5,39.28,28.2
2018,1,11,9,0,0.0,56.0,1.3,11.9,56.0,50.01,37.58
2018,1,11,9,15,0.0,69.0,1.35,12.05,69.0,62.46,48.32
2018,1,11,9,30,0.0,82.0,1.4,12.2,82.0,74.78,58.83
2018,1,11,9,45,6.0,96.5,1.45,12.3,98.5,92.24,73.73
2018,1,11,10,0,12.0,111.0,1.5,12.4,115.0,109.49,88.3
2018,1,11,10,15,45.0,144.0,1.4,12.5,162.5,169.52,138.85
2018,1,11,10,30,78.0,177.0,1.3,12.6,210.0,221.92,181.78
2018,1,11,10,45,87.0,189.0,1.25,12.75,227.5,235.52,192.14
2018,1,11,11,0,96.0,201.0,1.2,12.9,245.0,248.31,201.86
2018,1,11,11,15,78.0,200.5,1.15,13.0,237.0,232.81,188.54
2018,1,11,11,30,60.0,200.0,1.1,13.1,229.0,218.26,176.19
2018,1,11,11,45,34.0,179.5,1.05,13.25,196.0,181.87,146.21
2018,1,11,12,0,8.0,159.0,1.0,13.4,163.0,145.17,116.03
2018,1,11,12,15,24.5,168.5,1.0,13.45,181.0,162.0,129.79
2018,1,11,12,30,41.0,178.0,1.0,13.5,199.0,174.34,139.46
2018,1,11,12,45,131.0,191.0,1.0,13.55,256.0,215.71,171.15
2018,1,11,13,0,221.0,204.0,1.0,13.6,313.0,246.32,192.51
2018,1,11,13,15,233.5,201.0,1.0,13.6,313.0,233.84,180.6
2018,1,11,13,30,246.0,198.0,1.0,13.6,313.0,219.2,167.05
2018,1,11,13,45,156.0,188.0,1.0,13.6,260.0,181.04,138.91
2018,1,11,14,0,66.0,178.0,1.0,13.6,207.0,152.98,119.98
2018,1,11,14,15,50.5,163.0,1.0,13.5,184.5,134.67,106.11
2018,1,11,14,30,35.0,148.0,1.0,13.4,162.0,118.16,93.88
2018,1,11,14,45,220.0,123.5,1.0,13.35,197.5,90.62,75.15
2018,1,11,15,0,405.0,99.0,1.0,13.3,233.0,70.67,57.67
2018,1,11,15,15,426.0,87.5,1.0,13.3,214.0,63.55,51.4
2018,1,11,15,30,447.0,76.0,1.0,13.3,195.0,56.2,44.81
2018,1,11,15,45,321.0,72.0,0.85,12.8,150.0,53.55,42.39
