Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,0,195.0,68.0,0.7,12.3,105.0,52.82,41.5
2018,1,11,16,15,141.0,52.5,0.75,12.0,76.0,41.33,30.84
2018,1,11,16,30,87.0,37.0,0.8,11.7,47.0,29.57,19.58
2018,1,11,16,45,62.5,23.0,0.9,11.45,28.5,18.7,4.7
2018,1,11,17,0,38.0,9.0,1.0,11.2,10.0,8.19,0.0
2018,1,11,17,15,19.0,4.5,1.05,11.1,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,7,15,53.0,4.0,1.35,10.0,4.5,0.0,0.0
2018,1,12,7,30,106.0,8.0,1.3,10.3,9.0,61.55,0.0
2018,1,12,7,45,255.0,17.5,1.25,10.65,35.5,176.24,0.0
2018,1,12,8,0,404.0,27.0,1.2,11.0,62.0,292.39,212.28
2018,1,12,8,15,499.5,33.0,1.3,11.25,101.0,352.86,284.29
2018,1,12,8,30,595.0,39.0,1.4,11.5,140.0,423.55,346.82
2018,1,12,8,45,604.0,47.0,1.45,11.8,173.0,444.67,366.71
2018,1,12,9,0,613.0,55.0,1.5,12.1,206.0,468.14,386.83
2018,1,12,9,15,698.5,53.5,1.55,12.35,253.0,517.3,426.57
2018,1,12,9,30,784.0,52.0,1.6,12.6,300.0,568.52,466.21
2018,1,12,9,45,805.5,55.5,1.65,12.9,334.5,583.46,476.52
2018,1,12,10,0,827.0,59.0,1.7,13.2,369.0,595.4,484.33
2018,1,12,10,15,845.0,60.5,1.7,13.4,399.0,595.48,482.84
2018,1,12,10,30,863.0,62.0,1.7,13.6,429.0,596.81,482.0
2018,1,12,10,45,875.0,63.0,1.7,13.85,452.0,590.71,475.21
2018,1,12,11,0,887.0,64.0,1.7,14.1,475.0,581.36,465.77
2018,1,12,11,15,894.0,65.5,1.7,14.25,491.5,566.5,452.09
2018,1,12,11,30,901.0,67.0,1.7,14.4,508.0,548.48,435.73
2018,1,12,11,45,904.5,67.0,1.7,14.55,516.5,524.03,414.16
2018,1,12,12,0,908.0,67.0,1.7,14.7,525.0,496.76,389.97
2018,1,12,12,15,867.5,78.0,1.75,14.8,516.0,458.24,357.09
2018,1,12,12,30,827.0,89.0,1.8,14.9,507.0,419.2,323.42
2018,1,12,12,45,805.5,93.0,1.85,14.95,496.0,380.86,289.66
2018,1,12,13,0,784.0,97.0,1.9,15.0,485.0,342.16,255.1
2018,1,12,13,15,810.0,88.5,1.9,15.0,480.0,305.41,220.37
2018,1,12,13,30,836.0,80.0,1.9,15.0,475.0,265.07,182.3
2018,1,12,13,45,850.5,73.5,1.9,15.0,460.0,220.75,141.85
2018,1,12,14,0,865.0,67.0,1.9,15.0,445.0,178.74,105.45
2018,1,12,14,15,850.0,65.0,1.85,14.85,417.5,125.81,66.47
2018,1,12,14,30,835.0,63.0,1.8,14.7,390.0,78.18,41.68
2018,1,12,14,45,781.0,65.5,1.75,14.6,350.5,51.12,40.03
2018,1,12,15,0,727.0,68.0,1.7,14.5,311.0,53.91,42.6
2018,1,12,15,15,683.0,64.0,1.7,14.5,271.5,47.03,36.48
2018,1,12,15,30,639.0,60.0,1.7,14.5,232.0,44.88,34.54
2018,1,12,15,45,565.0,57.5,1.45,13.55,191.0,43.91,33.7
2018,1,12,16,0,491.0,55.0,1.2,12.6,150.0,43.2,32.94
2018,1,12,16,15,419.0,46.0,1.25,12.25,113.0,36.85,26.9
2018,1,12,16,30,347.0,37.0,1.3,11.9,76.0,30.37,20.35
2018,1,12,16,45,230.5,25.0,1.3,11.5,46.0,20.76,7.07
2018,1,12,17,0,114.0,13.0,1.3,11.1,16.0,11.82,0.0
2018,1,12,17,15,57.0,6.5,1.3,10.95,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,13,7,15,21.5,3.0,2.9,7.25,3.0,0.0,0.0
2018,1,13,7,30,43.0,6.0,3.0,7.7,6.0,27.54,0.0
2018,1,13,7,45,68.0,19.5,3.15,8.15,23.5,71.69,0.0
2018,1,13,8,0,93.0,33.0,3.3,8.6,41.0,114.79,82.87
2018,1,13,8,15,161.5,47.0,3.35,9.0,70.5,169.36,138.13
2018,1,13,8,30,230.0,61.0,3.4,9.4,100.0,238.43,199.46
2018,1,13,8,45,293.0,71.5,3.5,9.8,135.0,288.7,243.95
2018,1,13,9,0,356.0,82.0,3.6,10.2,170.0,339.53,287.78
2018,1,13,9,15,378.0,93.5,3.55,10.6,201.0,365.76,309.56
2018,1,13,9,30,400.0,105.0,3.5,11.0,232.0,390.6,329.47
2018,1,13,9,45,454.5,108.5,3.5,11.45,268.0,424.86,356.89
2018,1,13,10,0,509.0,112.0,3.5,11.9,304.0,457.3,382.08
2018,1,13,10,15,632.5,97.0,3.45,12.3,354.5,515.17,427.57
2018,1,13,10,30,756.0,82.0,3.4,12.7,405.0,561.02,462.33
2018,1,13,10,45,822.5,73.0,3.35,13.1,441.5,576.89,472.43
2018,1,13,11,0,889.0,64.0,3.3,13.5,478.0,585.01,476.25
2018,1,13,11,15,896.0,64.5,3.2,13.8,493.5,569.09,460.8
2018,1,13,11,30,903.0,65.0,3.1,14.1,509.0,550.05,442.78
2018,1,13,11,45,883.0,71.5,3.05,14.4,512.0,520.63,416.52
2018,1,13,12,0,863.0,78.0,3.0,14.7,515.0,489.92,388.98
2018,1,13,12,15,851.5,79.5,2.95,14.8,511.5,455.41,358.41
2018,1,13,12,30,840.0,81.0,2.9,14.9,508.0,419.34,326.08
2018,1,13,12,45,790.0,90.0,2.9,15.05,488.0,374.96,287.3
2018,1,13,13,0,740.0,99.0,2.9,15.2,468.0,329.67,247.69
2018,1,13,13,15,672.0,114.0,2.85,15.15,442.0,288.59,212.17
2018,1,13,13,30,604.0,129.0,2.8,15.1,416.0,251.51,180.61
2018,1,13,13,45,621.5,119.5,2.8,15.05,403.5,214.81,147.12
2018,1,13,14,0,639.0,110.0,2.8,15.0,391.0,175.79,113.19
2018,1,13,14,15,664.5,98.5,2.75,14.85,375.0,133.68,80.14
2018,1,13,14,30,690.0,87.0,2.7,14.7,359.0,88.68,52.83
2018,1,13,14,45,705.0,76.0,2.65,14.55,333.5,53.83,42.42
2018,1,13,15,0,720.0,65.0,2.6,14.4,308.0,51.23,40.21
2018,1,13,15,15,634.0,67.0,2.6,14.4,263.0,48.98,38.23
2018,1,13,15,30,548.0,69.0,2.6,14.4,218.0,51.64,40.57
2018,1,13,15,45,476.0,63.5,2.35,13.55,178.0,48.48,37.76
2018,1,13,16,0,404.0,58.0,2.1,12.7,138.0,45.4,34.89
2018,1,13,16,15,339.5,48.5,2.2,12.25,104.5,37.27,27.3
2018,1,13,16,30,275.0,39.0,2.3,11.8,71.0,30.36,20.45
2018,1,13,16,45,194.0,26.5,2.35,11.3,44.5,20.86,8.14
2018,1,13,17,0,113.0,14.0,2.4,10.8,18.0,12.73,0.0
2018,1,13,17,15,56.5,7.0,2.45,10.65,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,1,14,7,15,22.5,3.5,3.65,8.1,3.5,0.0,0.0
2018,1,14,7,30,45.0,7.0,3.6,8.2,7.0,29.54,0.0
2018,1,14,7,45,135.0,19.5,3.55,8.25,29.5,115.61,0.0
2018,1,14,8,0,225.0,32.0,3.5,8.3,52.0,199.4,148.78
2018,1,14,8,15,166.0,46.5,3.45,8.55,65.5,171.19,139.97
2018,1,14,8,30,107.0,61.0,3.4,8.8,79.0,142.35,117.81
2018,1,14,8,45,102.5,79.5,3.35,9.0,100.5,161.05,134.8
2018,1,14,9,0,98.0,98.0,3.3,9.2,122.0,178.42,149.99
2018,1,14,9,15,185.5,109.5,3.25,9.5,165.0,254.07,215.41
2018,1,14,9,30,273.0,121.0,3.2,9.8,208.0,318.94,270.28
2018,1,14,9,45,379.0,119.5,3.1,10.1,255.0,391.32,330.11
2018,1,14,10,0,485.0,118.0,3.0,10.4,302.0,450.55,377.74
2018,1,14,10,15,453.5,131.5,2.9,10.7,314.0,438.82,365.99
2018,1,14,10,30,422.0,145.0,2.8,11.0,326.0,425.48,353.26
2018,1,14,10,45,281.0,175.5,2.75,11.3,298.5,354.26,292.97
2018,1,14,11,0,140.0,206.0,2.7,11.6,271.0,287.54,236.27
2018,1,14,11,15,97.5,203.0,2.6,11.75,249.0,246.78,202.11
2018,1,14,11,30,55.0,200.0,2.5,11.9,227.0,216.18,176.2
2018,1,14,11,45,39.0,194.5,2.4,12.1,214.0,198.92,161.56
2018,1,14,12,0,23.0,189.0,2.3,12.3,201.0,179.41,145.15
2018,1,14,12,15,52.5,201.5,2.25,12.45,228.5,204.28,165.25
2018,1,14,12,30,82.0,214.0,2.2,12.6,256.0,222.9,179.66
2018,1,14,12,45,149.0,215.0,2.1,12.75,290.0,244.13,195.15
2018,1,14,13,0,216.0,216.0,2.0,12.9,324.0,256.93,202.82
2018,1,14,13,15,205.5,211.5,2.0,12.95,312.0,237.15,185.69
2018,1,14,13,30,195.0,207.0,2.0,13.0,300.0,217.87,169.21
2018,1,14,13,45,167.0,196.5,1.95,13.05,274.0,191.41,147.84
2018,1,14,14,0,139.0,186.0,1.9,13.1,248.0,167.53,129.22
2018,1,14,14,15,151.5,172.0,1.95,13.0,235.5,147.92,113.26
2018,1,14,14,30,164.0,158.0,2.0,12.9,223.0,127.21,98.24
2018,1,14,14,45,159.0,148.0,2.05,12.8,207.0,110.9,93.23
2018,1,14,15,0,154.0,138.0,2.1,12.7,191.0,103.94,87.28
2018,1,14,15,15,124.0,122.0,2.1,12.7,161.5,92.96,77.63
2018,1,14,15,30,94.0,106.0,2.1,12.7,132.0,81.72,67.63
2018,1,14,15,45,81.0,90.0,2.2,12.1,110.0,70.28,57.44
2018,1,14,16,0,68.0,74.0,2.3,11.5,88.0,58.55,46.79
2018,1,14,16,15,56.0,58.5,2.2,11.2,68.0,46.88,35.95
2018,1,14,16,30,44.0,43.0,2.1,10.9,48.0,34.96,24.6
2018,1,14,16,45,36.0,27.5,2.05,10.6,30.5,22.8,10.37
2018,1,14,17,0,28.0,12.0,2.0,10.3,13.0,10.91,0.0
2018,1,14,17,15,14.0,6.0,1.85,10.1,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,15,7,15,29.0,4.0,2.4,8.35,4.0,0.0,0.0
2018,1,15,7,30,58.0,8.0,2.4,8.6,8.0,37.24,0.0
2018,1,15,7,45,154.0,20.0,2.4,8.8,31.5,127.22,0.0
2018,1,15,8,0,250.0,32.0,2.4,9.0,55.0,213.67,160.08
2018,1,15,8,15,317.5,42.0,2.35,9.3,87.0,266.82,219.0
2018,1,15,8,30,385.0,52.0,2.3,9.6,119.0,322.5,269.49
2018,1,15,8,45,410.5,63.0,2.2,9.85,151.5,354.13,297.8
2018,1,15,9,0,436.0,74.0,2.1,10.1,184.0,380.63,320.61
2018,1,15,9,15,446.0,86.5,2.0,10.45,214.5,401.71,337.52
2018,1,15,9,30,456.0,99.0,1.9,10.8,245.0,420.89,352.07
2018,1,15,9,45,453.0,111.5,1.85,11.1,270.0,429.86,357.94
2018,1,15,10,0,450.0,124.0,1.8,11.4,295.0,436.75,361.88
2018,1,15,10,15,435.0,138.0,1.7,11.65,314.0,435.79,359.18
2018,1,15,10,30,420.0,152.0,1.6,11.9,333.0,432.96,354.94
2018,1,15,10,45,404.5,163.0,1.55,12.15,345.0,425.05,346.91
2018,1,15,11,0,389.0,174.0,1.5,12.4,357.0,415.78,337.83
2018,1,15,11,15,273.5,197.0,1.45,12.5,327.5,353.9,286.95
2018,1,15,11,30,158.0,220.0,1.4,12.6,298.0,297.27,240.4
2018,1,15,11,45,185.5,222.5,1.4,12.7,316.0,305.33,246.4
2018,1,15,12,0,213.0,225.0,1.4,12.8,334.0,311.26,250.09
2018,1,15,12,15,183.5,227.5,1.35,12.85,321.5,289.52,231.77
2018,1,15,12,30,154.0,230.0,1.3,12.9,309.0,269.15,214.83
2018,1,15,12,45,116.5,224.0,1.3,12.95,283.5,240.27,191.47
2018,1,15,13,0,79.0,218.0,1.3,13.0,258.0,213.58,170.19
2018,1,15,13,15,63.0,199.5,1.25,13.05,231.0,187.9,149.42
2018,1,15,13,30,47.0,181.0,1.2,13.1,204.0,164.13,130.3
2018,1,15,13,45,43.5,170.0,1.2,13.15,190.5,150.41,119.09
2018,1,15,14,0,40.0,159.0,1.2,13.2,177.0,137.18,108.36
2018,1,15,14,15,41.0,149.5,1.15,13.25,167.0,125.92,99.26
2018,1,15,14,30,42.0,140.0,1.1,13.3,157.0,114.59,90.53
2018,1,15,14,45,85.5,131.0,1.1,13.35,161.5,99.94,83.31
2018,1,15,15,0,129.0,122.0,1.1,13.4,166.0,93.91,78.13
2018,1,15,15,15,174.0,114.0,1.1,13.4,166.5,84.38,69.79
2018,1,15,15,30,219.0,106.0,1.1,13.4,167.0,79.33,65.32
2018,1,15,15,45,170.0,91.5,1.0,13.05,134.5,69.24,56.31
2018,1,15,16,0,121.0,77.0,0.9,12.7,102.0,60.82,48.62
2018,1,15,16,15,96.0,60.5,0.85,12.55,77.5,48.45,37.21
2018,1,15,16,30,71.0,44.0,0.8,12.4,53.0,35.81,25.32
2018,1,15,16,45,50.5,29.0,0.8,12.25,34.0,23.98,11.89
2018,1,15,17,0,30.0,14.0,0.8,12.1,15.0,12.73,0.0
2018,1,15,17,15,15.0,7.0,0.75,12.0,7.5,6.37,0.0
2018,1,15,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,11.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,11.55,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,16,7,15,8.5,2.0,0.75,11.05,2.0,0.0,0.0
2018,1,16,7,30,17.0,4.0,0.7,11.2,4.0,12.45,0.0
2018,1,16,7,45,8.5,11.0,0.7,11.3,11.0,14.46,0.0
2018,1,16,8,0,0.0,18.0,0.7,11.4,18.0,15.84,6.65
2018,1,16,8,15,0.0,26.5,0.75,11.65,26.5,23.35,14.0
2018,1,16,8,30,0.0,35.0,0.8,11.9,35.0,30.86,20.77
2018,1,16,8,45,0.0,44.5,0.9,12.1,44.5,39.27,28.21
2018,1,16,9,0,0.0,54.0,1.0,12.3,54.0,47.74,35.6
2018,1,16,9,15,0.0,57.5,0.85,12.65,57.5,50.79,38.23
2018,1,16,9,30,0.0,61.0,0.7,13.0,61.0,53.89,40.84
2018,1,16,9,45,6.5,82.0,0.55,13.3,84.5,77.8,61.23
2018,1,16,10,0,13.0,103.0,0.4,13.6,108.0,101.99,81.45
2018,1,16,10,15,27.0,124.5,0.5,13.75,136.0,137.52,111.0
2018,1,16,10,30,41.0,146.0,0.6,13.9,164.0,166.59,134.74
2018,1,16,10,45,24.5,131.0,0.65,14.05,142.0,138.84,111.31
2018,1,16,11,0,8.0,116.0,0.7,14.2,120.0,108.61,85.97
2018,1,16,11,15,9.5,129.5,0.7,14.3,134.0,121.46,96.53
2018,1,16,11,30,11.0,143.0,0.7,14.4,148.0,134.03,106.67
2018,1,16,11,45,7.5,141.5,0.65,14.45,145.0,130.06,103.19
2018,1,16,12,0,4.0,140.0,0.6,14.5,142.0,126.35,100.03
2018,1,16,12,15,3.5,124.0,0.6,14.55,126.0,111.4,87.7
2018,1,16,12,30,3.0,108.0,0.6,14.6,110.0,96.76,75.64
2018,1,16,12,45,4.5,130.5,0.6,14.65,133.0,116.62,92.03
2018,1,16,13,0,6.0,153.0,0.6,14.7,156.0,135.74,107.59
2018,1,16,13,15,12.5,138.0,0.65,14.65,144.0,124.1,97.89
2018,1,16,13,30,19.0,123.0,0.7,14.6,132.0,111.22,87.14
2018,1,16,13,45,25.5,133.5,0.7,14.6,145.0,118.92,93.26
2018,1,16,14,0,32.0,144.0,0.7,14.6,158.0,125.14,98.11
2018,1,16,14,15,24.0,126.0,0.7,14.5,136.0,107.49,84.09
2018,1,16,14,30,16.0,108.0,0.7,14.4,114.0,93.65,73.33
2018,1,16,14,45,8.0,73.0,0.7,14.3,76.0,64.55,51.91
2018,1,16,15,0,0.0,38.0,0.7,14.2,38.0,33.49,24.44
2018,1,16,15,15,0.0,28.0,0.7,14.2,28.0,24.65,16.56
2018,1,16,15,30,0.0,18.0,0.7,14.2,18.0,15.82,8.62
2018,1,16,15,45,0.0,15.0,0.7,13.65,15.0,13.18,6.24
2018,1,16,16,0,0.0,12.0,0.7,13.1,12.0,10.54,3.82
2018,1,16,16,15,0.0,9.5,0.75,12.8,9.5,8.34,1.77
2018,1,16,16,30,0.0,7.0,0.8,12.5,7.0,6.14,0.0
2018,1,16,16,45,0.0,5.0,0.85,12.2,5.0,4.38,0.0
2018,1,16,17,0,0.0,3.0,0.9,11.9,3.0,2.73,0.0
2018,1,16,17,15,0.0,1.5,0.9,11.75,1.5,1.36,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.0,1.5,9.25,3.0,0.0,0.0
2018,1,17,7,30,18.0,6.0,1.5,9.6,6.0,14.82,0.0
2018,1,17,7,45,31.5,19.5,1.45,9.95,21.5,45.78,0.0
2018,1,17,8,0,45.0,33.0,1.4,10.3,37.0,76.01,54.22
2018,1,17,8,15,71.5,49.0,1.35,10.6,59.5,109.72,87.31
2018,1,17,8,30,98.0,65.0,1.3,10.9,82.0,143.3,117.48
2018,1,17,8,45,110.5,80.0,1.25,11.2,104.0,166.81,138.3
2018,1,17,9,0,123.0,95.0,1.2,11.5,126.0,190.08,158.31
2018,1,17,9,15,149.0,112.0,1.2,11.95,156.0,224.09,186.79
2018,1,17,9,30,175.0,129.0,1.2,12.4,186.0,257.39,213.93
2018,1,17,9,45,179.0,141.5,1.2,12.85,205.0,270.23,223.56
2018,1,17,10,0,183.0,154.0,1.2,13.3,224.0,282.34,232.44
2018,1,17,10,15,131.5,157.5,1.3,13.5,210.0,248.71,203.87
2018,1,17,10,30,80.0,161.0,1.4,13.7,196.0,206.65,168.48
2018,1,17,10,45,95.0,174.5,1.45,13.95,218.0,226.13,184.16
2018,1,17,11,0,110.0,188.0,1.5,14.2,240.0,252.67,205.03
2018,1,17,11,15,236.0,190.0,1.55,14.4,307.0,327.56,265.2
2018,1,17,11,30,362.0,192.0,1.6,14.6,374.0,387.62,311.54
2018,1,17,11,45,375.0,196.5,1.6,14.75,388.0,384.72,307.37
2018,1,17,12,0,388.0,201.0,1.6,14.9,402.0,379.8,301.8
2018,1,17,12,15,431.5,192.0,1.55,14.95,416.0,378.57,298.74
2018,1,17,12,30,475.0,183.0,1.5,15.0,430.0,368.28,288.05
2018,1,17,12,45,478.0,180.0,1.45,15.1,426.0,343.81,266.19
2018,1,17,13,0,481.0,177.0,1.4,15.2,422.0,318.06,243.03
2018,1,17,13,15,449.5,178.5,1.4,15.15,403.0,284.64,214.65
2018,1,17,13,30,418.0,180.0,1.4,15.1,384.0,252.94,187.86
2018,1,17,13,45,340.5,183.5,1.35,15.1,345.0,216.96,159.94
2018,1,17,14,0,263.0,187.0,1.3,15.1,306.0,186.47,137.8
2018,1,17,14,15,287.0,171.5,1.3,14.9,294.5,160.13,116.23
2018,1,17,14,30,311.0,156.0,1.3,14.7,283.0,131.53,95.91
2018,1,17,14,45,317.0,142.5,1.25,14.55,262.5,103.44,85.93
2018,1,17,15,0,323.0,129.0,1.2,14.4,242.0,94.96,78.73
2018,1,17,15,15,364.5,110.0,1.2,14.4,224.5,78.74,64.55
2018,1,17,15,30,406.0,91.0,1.2,14.4,207.0,66.4,53.67
2018,1,17,15,45,360.5,81.0,1.05,13.7,172.0,59.9,47.95
2018,1,17,16,0,315.0,71.0,0.9,13.0,137.0,53.24,41.94
2018,1,17,16,15,272.0,57.5,0.9,12.7,105.5,43.75,33.15
2018,1,17,16,30,229.0,44.0,0.9,12.4,74.0,33.96,23.91
2018,1,17,16,45,160.0,30.0,0.95,12.15,47.0,23.44,12.62
2018,1,17,17,0,91.0,16.0,1.0,11.9,20.0,14.55,0.0
2018,1,17,17,15,45.5,8.0,1.0,11.8,10.0,7.28,0.0
2018,1,17,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,18,7,15,5.0,1.0,1.55,11.25,1.0,0.0,0.0
2018,1,18,7,30,10.0,2.0,1.6,11.4,2.0,7.04,0.0
2018,1,18,7,45,5.0,5.5,1.6,11.5,5.5,7.64,0.0
2018,1,18,8,0,0.0,9.0,1.6,11.6,9.0,7.9,0.54
2018,1,18,8,15,0.0,12.0,1.65,11.7,12.0,10.53,3.22
2018,1,18,8,30,0.0,15.0,1.7,11.8,15.0,13.18,5.65
2018,1,18,8,45,0.0,19.0,1.75,11.9,19.0,16.7,8.79
2018,1,18,9,0,0.0,23.0,1.8,12.0,23.0,20.23,11.91
2018,1,18,9,15,0.0,37.0,1.85,12.1,37.0,32.6,22.64
2018,1,18,9,30,0.0,51.0,1.9,12.2,51.0,45.01,33.32
2018,1,18,9,45,1.0,57.0,1.95,12.25,57.5,50.97,38.41
2018,1,18,10,0,2.0,63.0,2.0,12.3,64.0,56.93,43.47
2018,1,18,10,15,14.0,114.0,2.1,12.4,120.0,112.54,90.83
2018,1,18,10,30,26.0,165.0,2.2,12.5,176.0,169.69,138.49
2018,1,18,10,45,15.0,131.5,2.3,12.55,138.0,128.24,103.43
2018,1,18,11,0,4.0,98.0,2.4,12.6,100.0,89.57,70.69
2018,1,18,11,15,2.0,88.5,2.45,12.7,89.5,79.56,62.16
2018,1,18,11,30,0.0,79.0,2.5,12.8,79.0,69.92,53.91
2018,1,18,11,45,0.0,100.5,2.55,12.85,100.5,89.17,70.08
2018,1,18,12,0,0.0,122.0,2.6,12.9,122.0,108.31,86.05
2018,1,18,12,15,2.0,125.5,2.65,12.95,126.5,112.09,89.15
2018,1,18,12,30,4.0,129.0,2.7,13.0,131.0,115.66,92.08
2018,1,18,12,45,7.0,139.0,2.75,13.05,142.5,125.0,99.81
2018,1,18,13,0,10.0,149.0,2.8,13.1,154.0,133.82,107.05
2018,1,18,13,15,5.5,140.5,2.85,13.0,143.0,124.29,99.27
2018,1,18,13,30,1.0,132.0,2.9,12.9,132.0,115.25,91.99
2018,1,18,13,45,5.5,140.5,2.95,12.85,143.0,122.43,97.95
2018,1,18,14,0,10.0,149.0,3.0,12.8,154.0,128.62,103.05
2018,1,18,14,15,7.5,122.0,2.95,12.65,125.5,105.63,84.08
2018,1,18,14,30,5.0,95.0,2.9,12.5,97.0,83.0,65.31
2018,1,18,14,45,43.0,86.5,2.85,12.35,102.0,73.45,60.27
2018,1,18,15,0,81.0,78.0,2.8,12.2,107.0,63.54,51.56
2018,1,18,15,15,78.5,93.0,2.8,12.2,118.5,73.98,60.95
2018,1,18,15,30,76.0,108.0,2.8,12.2,130.0,86.3,71.92
2018,1,18,15,45,52.5,79.5,2.65,11.8,93.5,65.86,53.65
2018,1,18,16,0,29.0,51.0,2.5,11.4,57.0,44.13,34.06
2018,1,18,16,15,18.0,33.5,2.55,11.25,37.0,29.81,20.97
2018,1,18,16,30,7.0,16.0,2.6,11.1,17.0,14.36,6.94
2018,1,18,16,45,3.5,9.0,2.65,10.9,9.5,8.06,0.79
2018,1,18,17,0,0.0,2.0,2.7,10.7,2.0,1.75,0.0
2018,1,18,17,15,0.0,1.0,2.8,10.6,1.0,0.91,0.0
2018,1,18,17,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,7,15,29.0,4.5,2.0,7.65,5.0,0.0,0.0
2018,1,19,7,30,58.0,9.0,2.0,8.1,10.0,38.56,0.0
2018,1,19,7,45,189.0,22.0,2.0,8.55,38.0,150.66,0.0
2018,1,19,8,0,320.0,35.0,2.0,9.0,66.0,257.57,198.61
2018,1,19,8,15,419.0,43.0,2.05,9.3,105.5,331.17,272.44
2018,1,19,8,30,518.0,51.0,2.1,9.6,145.0,406.32,338.59
2018,1,19,8,45,579.0,56.5,2.15,9.85,186.5,455.95,381.64
2018,1,19,9,0,640.0,62.0,2.2,10.1,228.0,504.74,422.28
2018,1,19,9,15,680.5,66.0,2.2,10.3,267.5,537.25,448.37
2018,1,19,9,30,721.0,70.0,2.2,10.5,307.0,567.64,471.81
2018,1,19,9,45,749.5,73.0,2.2,10.7,343.0,583.65,483.33
2018,1,19,10,0,778.0,76.0,2.2,10.9,379.0,600.32,494.86
2018,1,19,10,15,736.0,89.0,2.2,11.05,393.5,582.95,479.19
2018,1,19,10,30,694.0,102.0,2.2,11.2,408.0,560.45,459.77
2018,1,19,10,45,647.5,117.0,2.2,11.35,414.5,535.14,438.03
2018,1,19,11,0,601.0,132.0,2.2,11.5,421.0,508.16,414.94
2018,1,19,11,15,569.5,144.5,2.25,11.55,425.5,481.81,392.79
2018,1,19,11,30,538.0,157.0,2.3,11.6,430.0,459.48,373.54
2018,1,19,11,45,484.0,172.5,2.35,11.7,421.5,427.6,346.54
2018,1,19,12,0,430.0,188.0,2.4,11.8,413.0,396.5,320.17
2018,1,19,12,15,569.5,153.0,2.5,11.8,452.0,409.12,328.17
2018,1,19,12,30,709.0,118.0,2.6,11.8,491.0,414.37,328.5
2018,1,19,12,45,786.0,101.5,2.7,11.8,511.0,399.82,312.14
2018,1,19,13,0,863.0,85.0,2.8,11.8,531.0,376.28,287.31
2018,1,19,13,15,824.5,92.0,2.85,11.7,509.0,331.48,247.02
2018,1,19,13,30,786.0,99.0,2.9,11.6,487.0,288.11,207.99
2018,1,19,13,45,815.5,88.0,3.0,11.55,476.5,245.22,167.32
2018,1,19,14,0,845.0,77.0,3.1,11.5,466.0,198.6,124.63
2018,1,19,14,15,829.0,75.0,3.15,11.35,438.0,150.63,86.51
2018,1,19,14,30,813.0,73.0,3.2,11.2,410.0,103.3,56.51
2018,1,19,14,45,772.0,71.5,3.25,11.1,371.0,57.01,45.82
2018,1,19,15,0,731.0,70.0,3.3,11.0,332.0,54.7,43.86
2018,1,19,15,15,713.0,66.0,3.3,11.0,298.5,52.47,41.9
2018,1,19,15,30,695.0,62.0,3.3,11.0,265.0,50.24,39.9
2018,1,19,15,45,648.0,57.5,3.1,10.4,224.5,43.37,33.72
2018,1,19,16,0,601.0,53.0,2.9,9.8,184.0,40.86,31.38
2018,1,19,16,15,504.0,48.0,2.85,9.45,141.0,37.82,28.36
2018,1,19,16,30,407.0,43.0,2.8,9.1,98.0,34.97,25.26
2018,1,19,16,45,295.0,32.5,2.8,8.8,64.5,26.99,16.46
2018,1,19,17,0,183.0,22.0,2.8,8.5,31.0,17.49,0.0
2018,1,19,17,15,91.5,11.0,2.8,8.4,15.5,10.01,0.0
2018,1,19,17,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,1,20,7,15,54.0,5.0,2.8,5.65,5.5,0.0,0.0
2018,1,20,7,30,108.0,10.0,2.8,6.2,11.0,65.88,0.0
2018,1,20,7,45,272.0,20.0,2.8,6.75,42.0,196.39,9.24
2018,1,20,8,0,436.0,30.0,2.8,7.3,73.0,320.98,251.29
2018,1,20,8,15,527.0,35.5,2.85,7.75,113.5,381.22,316.53
2018,1,20,8,30,618.0,41.0,2.9,8.2,154.0,451.31,379.27
2018,1,20,8,45,673.5,45.5,2.9,8.65,197.0,498.38,420.32
2018,1,20,9,0,729.0,50.0,2.9,9.1,240.0,544.22,458.4
2018,1,20,9,15,763.5,53.0,3.0,9.55,280.0,573.03,481.57
2018,1,20,9,30,798.0,56.0,3.1,10.0,320.0,599.41,501.85
2018,1,20,9,45,821.5,58.5,3.15,10.4,356.0,615.32,513.04
2018,1,20,10,0,845.0,61.0,3.2,10.8,392.0,623.49,517.89
2018,1,20,10,15,861.0,62.0,3.2,11.0,422.0,626.84,518.8
2018,1,20,10,30,877.0,63.0,3.2,11.2,452.0,627.01,517.01
2018,1,20,10,45,887.0,65.0,3.2,11.45,476.0,621.33,510.35
2018,1,20,11,0,897.0,67.0,3.2,11.7,500.0,612.33,500.95
2018,1,20,11,15,903.0,68.5,3.2,11.85,517.0,597.13,486.75
2018,1,20,11,30,909.0,70.0,3.2,12.0,534.0,578.75,469.82
2018,1,20,11,45,911.5,71.0,3.25,12.15,543.5,554.87,448.44
2018,1,20,12,0,914.0,72.0,3.3,12.3,553.0,528.11,424.35
2018,1,20,12,15,906.5,74.5,3.25,12.35,553.0,495.44,395.06
2018,1,20,12,30,899.0,77.0,3.2,12.4,553.0,460.7,363.57
2018,1,20,12,45,900.0,76.5,3.2,12.5,548.5,424.58,330.26
2018,1,20,13,0,901.0,76.0,3.2,12.6,544.0,386.24,294.42
2018,1,20,13,15,895.5,75.0,3.2,12.55,530.5,343.39,254.62
2018,1,20,13,30,890.0,74.0,3.2,12.5,517.0,299.2,213.36
2018,1,20,13,45,881.0,72.5,3.15,12.5,496.0,252.68,170.55
2018,1,20,14,0,872.0,71.0,3.1,12.5,475.0,205.54,128.8
2018,1,20,14,15,859.5,69.0,3.05,12.4,448.0,151.93,85.62
2018,1,20,14,30,847.0,67.0,3.0,12.3,421.0,103.28,54.18
2018,1,20,14,45,828.5,64.5,3.0,12.15,388.0,54.63,43.49
2018,1,20,15,0,810.0,62.0,3.0,12.0,355.0,48.58,38.19
2018,1,20,15,15,722.5,63.0,3.0,12.0,303.5,49.86,39.39
2018,1,20,15,30,635.0,64.0,3.0,12.0,252.0,47.03,36.85
2018,1,20,15,45,556.5,55.5,2.8,11.2,202.5,41.22,31.68
2018,1,20,16,0,478.0,47.0,2.6,10.4,153.0,35.3,26.31
2018,1,20,16,15,402.5,46.0,2.6,9.9,122.0,35.61,26.37
2018,1,20,16,30,327.0,45.0,2.6,9.4,91.0,34.81,25.17
2018,1,20,16,45,239.5,33.0,2.6,8.95,60.0,25.82,15.8
2018,1,20,17,0,152.0,21.0,2.6,8.5,29.0,16.62,0.0
2018,1,20,17,15,76.0,10.5,2.6,8.35,14.5,9.55,0.0
2018,1,20,17,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,7,15,21.0,3.0,0.85,8.0,3.5,0.0,0.0
2018,1,21,7,30,42.0,6.0,0.8,8.1,7.0,27.63,0.0
2018,1,21,7,45,30.0,12.0,0.8,8.2,13.5,37.59,0.61
2018,1,21,8,0,18.0,18.0,0.8,8.3,20.0,32.66,21.08
2018,1,21,8,15,9.0,22.0,0.85,8.5,23.0,25.09,16.0
2018,1,21,8,30,0.0,26.0,0.9,8.7,26.0,22.88,14.23
2018,1,21,8,45,0.0,29.5,1.0,8.9,29.5,25.97,17.07
2018,1,21,9,0,0.0,33.0,1.1,9.1,33.0,29.06,19.84
2018,1,21,9,15,0.0,47.5,1.2,9.3,47.5,41.91,31.05
2018,1,21,9,30,0.0,62.0,1.3,9.5,62.0,54.78,42.18
2018,1,21,9,45,0.5,88.0,1.4,9.7,88.0,79.77,63.63
2018,1,21,10,0,1.0,114.0,1.5,9.9,114.0,105.26,85.22
2018,1,21,10,15,7.0,137.5,1.6,10.15,140.5,131.58,107.35
2018,1,21,10,30,13.0,161.0,1.7,10.4,167.0,157.48,128.85
2018,1,21,10,45,32.5,181.0,1.8,10.65,196.5,195.61,160.5
2018,1,21,11,0,52.0,201.0,1.9,10.9,226.0,224.58,184.09
2018,1,21,11,15,95.0,215.5,2.0,11.1,263.5,259.94,212.97
2018,1,21,11,30,138.0,230.0,2.1,11.3,301.0,299.38,244.51
2018,1,21,11,45,160.5,233.5,2.15,11.45,317.5,306.7,249.64
2018,1,21,12,0,183.0,237.0,2.2,11.6,334.0,312.19,253.23
2018,1,21,12,15,177.5,238.0,2.25,11.7,332.5,300.42,242.86
2018,1,21,12,30,172.0,239.0,2.3,11.8,331.0,288.49,232.38
2018,1,21,12,45,160.0,237.0,2.35,11.9,321.5,271.33,217.76
2018,1,21,13,0,148.0,235.0,2.4,12.0,312.0,254.72,203.62
2018,1,21,13,15,160.0,229.0,2.4,12.0,310.5,242.93,192.89
2018,1,21,13,30,172.0,223.0,2.4,12.0,309.0,229.85,180.91
2018,1,21,13,45,171.5,213.5,2.4,12.05,296.5,210.14,163.9
2018,1,21,14,0,171.0,204.0,2.4,12.1,284.0,190.35,147.12
2018,1,21,14,15,129.5,180.5,2.35,12.0,239.0,156.27,121.05
2018,1,21,14,30,88.0,157.0,2.3,11.9,194.0,131.27,103.14
2018,1,21,14,45,95.5,149.5,2.25,11.85,187.0,113.42,95.68
2018,1,21,15,0,103.0,142.0,2.2,11.8,180.0,106.74,89.98
2018,1,21,15,15,92.5,128.5,2.2,11.8,160.0,97.52,81.92
2018,1,21,15,30,82.0,115.0,2.2,11.8,140.0,91.27,76.41
2018,1,21,15,45,82.0,98.5,2.0,11.3,120.0,76.51,63.31
2018,1,21,16,0,82.0,82.0,1.8,10.8,100.0,64.63,52.58
2018,1,21,16,15,70.0,66.5,1.85,10.6,79.5,53.06,41.88
2018,1,21,16,30,58.0,51.0,1.9,10.4,59.0,41.23,30.77
2018,1,21,16,45,42.5,35.0,2.0,10.2,40.0,28.79,18.45
2018,1,21,17,0,27.0,19.0,2.1,10.0,21.0,16.09,0.0
2018,1,21,17,15,13.5,9.5,2.2,10.0,10.5,8.64,0.0
2018,1,21,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
