Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,22,7,15,9.5,3.5,1.95,9.55,3.5,0.0,0.0
2018,1,22,7,30,19.0,7.0,2.0,9.8,7.0,16.44,0.0
2018,1,22,7,45,135.0,22.5,2.05,10.1,35.5,126.06,25.59
2018,1,22,8,0,251.0,38.0,2.1,10.4,64.0,226.45,176.74
2018,1,22,8,15,387.0,45.0,2.2,10.5,107.0,317.74,261.73
2018,1,22,8,30,523.0,52.0,2.3,10.6,150.0,415.0,345.72
2018,1,22,8,45,583.0,57.5,2.35,10.75,192.0,464.69,388.56
2018,1,22,9,0,643.0,63.0,2.4,10.9,234.0,513.53,429.17
2018,1,22,9,15,647.0,71.0,2.45,11.05,266.0,527.84,440.63
2018,1,22,9,30,651.0,79.0,2.5,11.2,298.0,539.64,449.52
2018,1,22,9,45,701.5,80.0,2.55,11.35,339.0,570.9,473.62
2018,1,22,10,0,752.0,81.0,2.6,11.5,380.0,596.56,492.7
2018,1,22,10,15,783.0,81.5,2.55,11.65,413.5,609.42,500.89
2018,1,22,10,30,814.0,82.0,2.5,11.8,447.0,618.87,506.23
2018,1,22,10,45,825.5,84.0,2.5,11.95,471.0,614.28,500.72
2018,1,22,11,0,837.0,86.0,2.5,12.1,495.0,606.44,492.63
2018,1,22,11,15,850.0,86.5,2.45,12.2,514.0,594.58,481.19
2018,1,22,11,30,863.0,87.0,2.4,12.3,533.0,579.37,466.96
2018,1,22,11,45,869.5,86.5,2.35,12.4,543.0,556.33,446.43
2018,1,22,12,0,876.0,86.0,2.3,12.5,553.0,530.32,423.24
2018,1,22,12,15,838.5,96.0,2.2,12.55,544.0,491.16,389.42
2018,1,22,12,30,801.0,106.0,2.1,12.6,535.0,451.73,355.14
2018,1,22,12,45,746.0,117.0,2.05,12.65,513.5,404.62,314.9
2018,1,22,13,0,691.0,128.0,2.0,12.7,492.0,360.9,277.15
2018,1,22,13,15,650.5,134.5,1.9,12.65,470.5,320.34,241.59
2018,1,22,13,30,610.0,141.0,1.8,12.6,449.0,281.8,207.8
2018,1,22,13,45,626.5,131.5,1.7,12.6,437.0,244.76,173.59
2018,1,22,14,0,643.0,122.0,1.6,12.6,425.0,205.44,138.25
2018,1,22,14,15,730.0,99.5,1.55,12.45,424.5,162.08,98.96
2018,1,22,14,30,817.0,77.0,1.5,12.3,424.0,114.78,63.07
2018,1,22,14,45,795.5,74.0,1.4,12.2,390.5,66.88,44.1
2018,1,22,15,0,774.0,71.0,1.3,12.1,357.0,55.38,44.26
2018,1,22,15,15,743.0,68.0,1.3,12.1,319.0,53.92,43.02
2018,1,22,15,30,712.0,65.0,1.3,12.1,281.0,52.52,41.8
2018,1,22,15,45,666.5,60.5,1.25,11.5,239.5,45.48,35.53
2018,1,22,16,0,621.0,56.0,1.2,10.9,198.0,43.04,33.29
2018,1,22,16,15,550.5,50.0,1.25,10.65,156.0,39.28,29.65
2018,1,22,16,30,480.0,44.0,1.3,10.4,114.0,35.55,25.86
2018,1,22,16,45,359.0,34.5,1.4,10.1,76.5,28.49,18.45
2018,1,22,17,0,238.0,25.0,1.5,9.8,39.0,21.31,1.26
2018,1,22,17,15,120.5,12.5,1.55,9.7,19.5,11.37,0.0
2018,1,22,17,30,3.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,22,17,45,1.5,0.0,1.65,9.45,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,23,7,15,22.0,5.0,1.3,6.9,5.5,0.0,0.0
2018,1,23,7,30,44.0,10.0,1.2,7.2,11.0,32.52,0.0
2018,1,23,7,45,134.0,23.5,1.15,7.5,35.5,128.11,36.49
2018,1,23,8,0,224.0,37.0,1.1,7.8,60.0,209.5,165.25
2018,1,23,8,15,270.0,49.0,1.15,8.1,90.5,252.23,208.74
2018,1,23,8,30,316.0,61.0,1.2,8.4,121.0,296.61,248.82
2018,1,23,8,45,390.0,71.0,1.2,8.7,163.0,356.54,300.11
2018,1,23,9,0,464.0,81.0,1.2,9.0,205.0,417.05,349.98
2018,1,23,9,15,568.0,80.5,1.25,9.35,256.0,489.62,408.18
2018,1,23,9,30,672.0,80.0,1.3,9.7,307.0,556.66,460.17
2018,1,23,9,45,672.0,86.5,1.35,10.05,334.5,561.57,462.27
2018,1,23,10,0,672.0,93.0,1.4,10.4,362.0,563.82,462.59
2018,1,23,10,15,707.0,94.5,1.45,10.7,396.5,580.32,474.04
2018,1,23,10,30,742.0,96.0,1.5,11.0,431.0,593.63,482.6
2018,1,23,10,45,800.0,89.0,1.5,11.25,467.5,606.75,490.91
2018,1,23,11,0,858.0,82.0,1.5,11.5,504.0,617.7,497.13
2018,1,23,11,15,839.5,87.5,1.45,11.7,512.0,592.52,475.22
2018,1,23,11,30,821.0,93.0,1.4,11.9,520.0,565.17,451.85
2018,1,23,11,45,827.5,93.5,1.3,12.05,530.5,544.19,432.91
2018,1,23,12,0,834.0,94.0,1.2,12.2,541.0,520.32,411.36
2018,1,23,12,15,787.0,105.5,1.1,12.3,528.5,479.1,376.45
2018,1,23,12,30,740.0,117.0,1.0,12.4,516.0,437.0,340.79
2018,1,23,12,45,681.5,130.0,0.9,12.55,494.5,393.53,303.94
2018,1,23,13,0,623.0,143.0,0.8,12.7,473.0,352.4,268.89
2018,1,23,13,15,668.0,127.5,0.8,12.75,474.0,322.06,240.43
2018,1,23,13,30,713.0,112.0,0.8,12.8,475.0,286.94,207.12
2018,1,23,13,45,755.0,98.5,0.8,12.85,469.0,248.01,170.27
2018,1,23,14,0,797.0,85.0,0.8,12.9,463.0,208.33,133.25
2018,1,23,14,15,719.5,95.0,0.85,12.8,421.5,159.68,96.81
2018,1,23,14,30,642.0,105.0,0.9,12.7,380.0,121.57,74.1
2018,1,23,14,45,638.0,95.5,0.95,12.65,351.0,77.16,52.7
2018,1,23,15,0,634.0,86.0,1.0,12.6,322.0,60.66,48.86
2018,1,23,15,15,549.0,89.0,1.0,12.6,278.0,64.24,52.15
2018,1,23,15,30,464.0,92.0,1.0,12.6,234.0,66.79,54.44
2018,1,23,15,45,402.0,84.0,0.95,12.0,194.5,61.7,49.98
2018,1,23,16,0,340.0,76.0,0.9,11.4,155.0,56.55,45.32
2018,1,23,16,15,297.5,63.5,0.95,11.1,122.0,47.95,37.36
2018,1,23,16,30,255.0,51.0,1.0,10.8,89.0,39.1,29.0
2018,1,23,16,45,196.0,37.5,1.05,10.45,61.0,29.15,19.19
2018,1,23,17,0,137.0,24.0,1.1,10.1,33.0,18.91,2.75
2018,1,23,17,15,78.0,13.5,1.15,9.95,17.5,12.28,0.0
2018,1,23,17,30,19.0,3.0,1.2,9.8,2.0,0.0,0.0
2018,1,23,17,45,9.5,1.5,1.25,9.65,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,24,7,15,6.0,2.0,2.8,9.35,2.0,0.0,0.0
2018,1,24,7,30,12.0,4.0,2.9,9.6,4.0,10.05,0.0
2018,1,24,7,45,6.0,6.0,3.0,9.9,6.0,8.72,0.0
2018,1,24,8,0,0.0,8.0,3.1,10.2,8.0,7.02,0.06
2018,1,24,8,15,4.5,11.0,3.2,10.4,12.0,12.56,5.14
2018,1,24,8,30,9.0,14.0,3.3,10.6,16.0,18.13,10.21
2018,1,24,8,45,4.5,17.5,3.45,10.85,18.5,18.55,10.57
2018,1,24,9,0,0.0,21.0,3.6,11.1,21.0,18.47,10.42
2018,1,24,9,15,0.0,42.5,3.7,11.2,42.5,37.47,26.92
2018,1,24,9,30,0.0,64.0,3.8,11.3,64.0,56.55,43.36
2018,1,24,9,45,0.0,69.5,3.95,11.45,69.5,61.44,47.46
2018,1,24,10,0,0.0,75.0,4.1,11.6,75.0,66.34,51.54
2018,1,24,10,15,0.0,73.5,4.2,11.7,73.5,65.0,50.28
2018,1,24,10,30,0.0,72.0,4.3,11.8,72.0,63.67,49.03
2018,1,24,10,45,0.0,82.0,4.35,11.85,82.0,72.58,56.52
2018,1,24,11,0,0.0,92.0,4.4,11.9,92.0,81.66,64.12
2018,1,24,11,15,0.0,97.0,4.4,11.9,97.0,86.14,67.83
2018,1,24,11,30,0.0,102.0,4.4,11.9,102.0,90.6,71.52
2018,1,24,11,45,0.0,104.0,4.4,11.95,104.0,92.31,72.9
2018,1,24,12,0,0.0,106.0,4.4,12.0,106.0,94.01,74.28
2018,1,24,12,15,0.0,78.5,4.4,11.95,78.5,69.49,53.57
2018,1,24,12,30,0.0,51.0,4.4,11.9,51.0,45.07,32.86
2018,1,24,12,45,0.0,42.5,4.4,11.9,42.5,37.54,26.46
2018,1,24,13,0,0.0,34.0,4.4,11.9,34.0,30.01,20.05
2018,1,24,13,15,0.0,41.5,4.3,11.8,41.5,36.64,25.75
2018,1,24,13,30,0.0,49.0,4.2,11.7,49.0,43.28,31.46
2018,1,24,13,45,0.0,51.5,4.15,11.65,51.5,45.49,33.4
2018,1,24,14,0,0.0,54.0,4.1,11.6,54.0,47.7,35.35
2018,1,24,14,15,0.0,47.0,4.0,11.45,47.0,41.49,30.1
2018,1,24,14,30,0.0,40.0,3.9,11.3,40.0,35.28,24.84
2018,1,24,14,45,1.0,40.5,3.8,11.1,41.0,35.74,25.3
2018,1,24,15,0,2.0,41.0,3.7,10.9,42.0,36.17,27.14
2018,1,24,15,15,1.0,39.0,3.7,10.9,39.5,34.38,25.57
2018,1,24,15,30,0.0,37.0,3.7,10.9,37.0,32.6,23.98
2018,1,24,15,45,0.0,24.0,3.8,10.4,24.0,21.11,13.57
2018,1,24,16,0,0.0,11.0,3.9,9.9,11.0,9.66,3.13
2018,1,24,16,15,0.0,9.0,3.7,9.65,9.0,7.9,1.49
2018,1,24,16,30,0.0,7.0,3.5,9.4,7.0,6.14,0.0
2018,1,24,16,45,1.5,5.5,3.3,9.1,5.5,4.82,0.0
2018,1,24,17,0,3.0,4.0,3.1,8.8,4.0,3.58,0.0
2018,1,24,17,15,3.0,2.0,2.95,8.75,2.0,1.82,0.0
2018,1,24,17,30,3.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,24,17,45,1.5,0.0,2.65,8.65,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,7,15,19.5,5.5,2.15,7.95,6.0,0.0,0.0
2018,1,25,7,30,39.0,11.0,2.1,8.3,12.0,30.96,0.0
2018,1,25,7,45,154.0,26.5,2.05,8.65,41.5,146.34,61.66
2018,1,25,8,0,269.0,42.0,2.0,9.0,71.0,244.39,194.75
2018,1,25,8,15,378.0,51.0,2.1,9.3,112.5,321.61,266.81
2018,1,25,8,30,487.0,60.0,2.2,9.6,154.0,405.97,339.99
2018,1,25,8,45,549.0,66.0,2.3,9.9,196.5,458.29,384.82
2018,1,25,9,0,611.0,72.0,2.4,10.2,239.0,509.59,427.24
2018,1,25,9,15,631.0,78.0,2.5,10.4,273.5,531.94,445.2
2018,1,25,9,30,651.0,84.0,2.6,10.6,308.0,551.99,460.71
2018,1,25,9,45,514.5,114.0,2.75,10.8,302.5,487.56,407.22
2018,1,25,10,0,378.0,144.0,2.9,11.0,297.0,426.31,355.65
2018,1,25,10,15,430.0,147.5,3.0,11.1,334.5,457.46,380.65
2018,1,25,10,30,482.0,151.0,3.1,11.2,372.0,486.09,402.77
2018,1,25,10,45,372.0,176.0,3.25,11.35,352.0,422.07,349.21
2018,1,25,11,0,262.0,201.0,3.4,11.5,332.0,370.67,305.64
2018,1,25,11,15,147.0,189.0,3.45,11.5,263.0,272.87,224.57
2018,1,25,11,30,32.0,177.0,3.5,11.5,194.0,182.78,148.8
2018,1,25,11,45,16.0,120.0,3.6,11.5,128.5,115.37,92.47
2018,1,25,12,0,0.0,63.0,3.7,11.5,63.0,55.72,41.95
2018,1,25,12,15,187.0,124.0,3.75,11.45,226.5,207.14,169.24
2018,1,25,12,30,374.0,185.0,3.8,11.4,390.0,339.56,274.76
2018,1,25,12,45,437.0,178.0,3.8,11.3,415.0,339.67,271.77
2018,1,25,13,0,500.0,171.0,3.8,11.2,440.0,334.03,263.57
2018,1,25,13,15,272.5,157.5,3.8,11.15,303.5,223.47,175.68
2018,1,25,13,30,45.0,144.0,3.8,11.1,167.0,136.7,109.03
2018,1,25,13,45,300.0,142.0,3.8,11.05,287.5,183.72,138.55
2018,1,25,14,0,555.0,140.0,3.8,11.0,408.0,209.57,147.51
2018,1,25,14,15,631.5,120.5,3.75,10.9,409.0,173.39,113.39
2018,1,25,14,30,708.0,101.0,3.7,10.8,410.0,128.01,76.76
2018,1,25,14,45,720.0,92.0,3.65,10.7,385.5,81.0,52.29
2018,1,25,15,0,732.0,83.0,3.6,10.6,361.0,58.68,47.45
2018,1,25,15,15,699.5,79.0,3.6,10.6,323.0,56.88,45.92
2018,1,25,15,30,667.0,75.0,3.6,10.6,285.0,55.12,44.37
2018,1,25,15,45,622.5,69.5,3.3,10.2,243.5,52.13,41.71
2018,1,25,16,0,578.0,64.0,3.0,9.8,202.0,49.14,38.96
2018,1,25,16,15,507.0,57.0,2.9,9.55,160.5,44.77,34.79
2018,1,25,16,30,436.0,50.0,2.8,9.3,119.0,40.41,30.43
2018,1,25,16,45,320.0,40.5,2.7,9.05,82.0,33.6,23.43
2018,1,25,17,0,204.0,31.0,2.6,8.8,45.0,24.53,9.36
2018,1,25,17,15,106.5,16.5,2.55,8.65,23.5,15.01,0.0
2018,1,25,17,30,9.0,2.0,2.5,8.5,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,2.45,8.35,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,7,15,56.0,6.0,1.05,7.15,7.5,0.0,0.0
2018,1,26,7,30,112.0,12.0,1.0,7.4,15.0,71.36,0.0
2018,1,26,7,45,267.0,23.0,1.0,7.6,48.0,206.37,100.65
2018,1,26,8,0,422.0,34.0,1.0,7.8,81.0,324.42,259.23
2018,1,26,8,15,517.0,40.0,1.05,8.2,123.5,396.23,326.42
2018,1,26,8,30,612.0,46.0,1.1,8.6,166.0,464.26,385.21
2018,1,26,8,45,666.5,50.0,1.1,8.95,209.5,511.54,424.59
2018,1,26,9,0,721.0,54.0,1.1,9.3,253.0,557.43,461.02
2018,1,26,9,15,755.5,57.0,1.1,9.55,293.5,587.15,483.57
2018,1,26,9,30,790.0,60.0,1.1,9.8,334.0,614.44,503.41
2018,1,26,9,45,813.5,62.0,1.05,10.05,370.0,630.44,513.56
2018,1,26,10,0,837.0,64.0,1.0,10.3,406.0,643.41,521.07
2018,1,26,10,15,853.0,65.5,1.0,10.45,437.0,643.0,519.17
2018,1,26,10,30,869.0,67.0,1.0,10.6,468.0,644.31,518.37
2018,1,26,10,45,879.0,68.5,0.95,10.8,492.0,638.48,511.46
2018,1,26,11,0,889.0,70.0,0.9,11.0,516.0,629.35,502.05
2018,1,26,11,15,895.5,71.5,0.9,11.05,533.5,614.8,489.26
2018,1,26,11,30,902.0,73.0,0.9,11.1,551.0,597.05,473.89
2018,1,26,11,45,905.0,73.0,0.9,11.2,560.5,572.66,453.22
2018,1,26,12,0,908.0,73.0,0.9,11.3,570.0,545.39,430.01
2018,1,26,12,15,907.0,73.5,0.9,11.25,571.5,513.91,403.31
2018,1,26,12,30,906.0,74.0,0.9,11.2,573.0,479.99,374.07
2018,1,26,12,45,902.0,74.5,0.95,11.2,567.0,442.55,341.58
2018,1,26,13,0,898.0,75.0,1.0,11.2,561.0,403.19,306.67
2018,1,26,13,15,872.0,79.0,1.05,11.1,542.0,358.04,266.9
2018,1,26,13,30,846.0,83.0,1.1,11.0,523.0,309.8,224.17
2018,1,26,13,45,736.0,104.5,1.15,10.9,476.5,256.47,180.31
2018,1,26,14,0,626.0,126.0,1.2,10.8,430.0,214.43,147.38
2018,1,26,14,15,525.0,139.0,1.2,10.7,384.5,174.77,118.57
2018,1,26,14,30,424.0,152.0,1.2,10.6,339.0,144.45,100.77
2018,1,26,14,45,285.0,157.5,1.25,10.45,279.0,121.77,93.38
2018,1,26,15,0,146.0,163.0,1.3,10.3,219.0,120.11,102.1
2018,1,26,15,15,125.0,143.0,1.3,10.3,187.5,107.13,90.77
2018,1,26,15,30,104.0,123.0,1.3,10.3,156.0,93.74,78.98
2018,1,26,15,45,117.0,104.5,1.3,9.85,137.0,81.08,67.79
2018,1,26,16,0,130.0,86.0,1.3,9.4,118.0,68.0,56.03
2018,1,26,16,15,113.5,69.5,1.35,9.15,93.5,55.77,44.78
2018,1,26,16,30,97.0,53.0,1.4,8.9,69.0,43.23,33.08
2018,1,26,16,45,71.0,37.0,1.5,8.65,46.5,30.73,21.15
2018,1,26,17,0,45.0,21.0,1.6,8.4,24.0,17.93,6.37
2018,1,26,17,15,25.5,11.0,1.65,8.2,12.5,10.01,0.0
2018,1,26,17,30,6.0,1.0,1.7,8.0,1.0,0.0,0.0
2018,1,26,17,45,3.0,0.5,1.75,7.8,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,27,7,15,27.0,5.5,0.6,8.5,6.0,0.0,0.0
2018,1,27,7,30,54.0,11.0,0.6,8.7,12.0,39.29,0.0
2018,1,27,7,45,186.0,24.0,0.6,8.9,42.5,162.42,85.85
2018,1,27,8,0,318.0,37.0,0.6,9.1,73.0,267.1,213.14
2018,1,27,8,15,443.0,42.0,0.6,9.45,116.5,355.0,291.1
2018,1,27,8,30,568.0,47.0,0.6,9.8,160.0,445.36,366.19
2018,1,27,8,45,603.0,53.5,0.6,10.15,199.0,481.68,395.92
2018,1,27,9,0,638.0,60.0,0.6,10.5,238.0,516.76,423.48
2018,1,27,9,15,654.0,67.5,0.6,10.85,273.5,538.79,439.63
2018,1,27,9,30,670.0,75.0,0.6,11.2,309.0,558.46,453.3
2018,1,27,9,45,741.5,70.0,0.65,11.55,354.5,594.81,480.21
2018,1,27,10,0,813.0,65.0,0.7,11.9,400.0,631.63,506.44
2018,1,27,10,15,828.5,67.0,0.75,12.1,430.5,636.34,508.37
2018,1,27,10,30,844.0,69.0,0.8,12.3,461.0,633.54,505.13
2018,1,27,10,45,847.0,72.5,0.85,12.55,483.0,629.72,500.64
2018,1,27,11,0,850.0,76.0,0.9,12.8,505.0,618.5,490.66
2018,1,27,11,15,849.0,79.0,0.95,13.0,520.0,601.22,476.21
2018,1,27,11,30,848.0,82.0,1.0,13.2,535.0,581.1,459.42
2018,1,27,11,45,799.5,98.0,1.05,13.4,531.0,545.5,430.53
2018,1,27,12,0,751.0,114.0,1.1,13.6,527.0,508.93,400.73
2018,1,27,12,15,579.0,161.0,1.15,13.7,480.5,441.3,347.19
2018,1,27,12,30,407.0,208.0,1.2,13.8,434.0,377.61,297.0
2018,1,27,12,45,315.5,226.5,1.25,13.9,400.5,332.46,261.14
2018,1,27,13,0,224.0,245.0,1.3,14.0,367.0,295.1,231.64
2018,1,27,13,15,322.0,214.5,1.35,14.0,385.5,288.64,223.34
2018,1,27,13,30,420.0,184.0,1.4,14.0,404.0,272.24,205.52
2018,1,27,13,45,628.0,130.0,1.45,14.05,445.0,254.79,181.55
2018,1,27,14,0,836.0,76.0,1.5,14.1,486.0,218.95,140.85
2018,1,27,14,15,833.0,72.5,1.5,14.0,462.0,171.28,100.7
2018,1,27,14,30,830.0,69.0,1.5,13.9,438.0,122.96,65.53
2018,1,27,14,45,797.0,69.5,1.55,13.85,402.0,76.26,43.32
2018,1,27,15,0,764.0,70.0,1.6,13.8,366.0,53.8,42.49
2018,1,27,15,15,639.0,80.0,1.6,13.8,310.5,56.91,45.35
2018,1,27,15,30,514.0,90.0,1.6,13.8,255.0,66.04,53.52
2018,1,27,15,45,483.5,80.5,1.45,13.1,219.0,60.21,48.46
2018,1,27,16,0,453.0,71.0,1.3,12.4,183.0,54.22,43.14
2018,1,27,16,15,337.0,63.5,1.35,11.85,137.5,47.76,37.21
2018,1,27,16,30,221.0,56.0,1.4,11.3,92.0,42.56,32.21
2018,1,27,16,45,190.5,42.0,1.45,10.8,66.0,32.44,22.54
2018,1,27,17,0,160.0,28.0,1.5,10.3,40.0,21.97,9.94
2018,1,27,17,15,98.5,16.5,1.55,10.15,22.0,15.01,0.0
2018,1,27,17,30,37.0,5.0,1.6,10.0,4.0,0.0,0.0
2018,1,27,17,45,18.5,2.5,1.7,9.85,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,28,7,15,78.0,7.5,1.95,7.9,9.5,0.0,0.0
2018,1,28,7,30,156.0,15.0,2.0,8.5,19.0,98.67,0.0
2018,1,28,7,45,280.5,24.5,2.05,9.1,50.0,219.48,127.16
2018,1,28,8,0,405.0,34.0,2.1,9.7,81.0,317.05,255.6
2018,1,28,8,15,513.0,40.5,2.15,10.15,126.5,397.63,329.28
2018,1,28,8,30,621.0,47.0,2.2,10.6,172.0,475.18,396.02
2018,1,28,8,45,681.5,50.0,2.25,11.05,217.0,525.74,438.43
2018,1,28,9,0,742.0,53.0,2.3,11.5,262.0,574.92,477.92
2018,1,28,9,15,777.5,56.0,2.25,12.0,304.0,605.74,500.92
2018,1,28,9,30,813.0,59.0,2.2,12.5,346.0,634.09,521.06
2018,1,28,9,45,838.5,60.0,2.2,12.95,383.0,650.44,531.7
2018,1,28,10,0,864.0,61.0,2.2,13.4,420.0,658.68,536.01
2018,1,28,10,15,880.0,62.5,2.15,13.75,451.5,663.3,537.08
2018,1,28,10,30,896.0,64.0,2.1,14.1,483.0,664.6,535.49
2018,1,28,10,45,907.5,65.5,2.05,14.5,508.5,659.56,528.91
2018,1,28,11,0,919.0,67.0,2.0,14.9,534.0,651.08,519.67
2018,1,28,11,15,927.0,67.5,2.05,15.15,552.5,635.89,506.19
2018,1,28,11,30,935.0,68.0,2.1,15.4,571.0,617.36,489.99
2018,1,28,11,45,939.5,68.5,2.1,15.65,581.5,593.58,469.28
2018,1,28,12,0,944.0,69.0,2.1,15.9,592.0,566.71,445.86
2018,1,28,12,15,944.5,69.5,2.1,16.1,594.5,534.85,418.26
2018,1,28,12,30,945.0,70.0,2.1,16.3,597.0,500.35,388.02
2018,1,28,12,45,942.5,70.0,2.1,16.45,591.5,461.61,353.91
2018,1,28,13,0,940.0,70.0,2.1,16.6,586.0,420.75,317.34
2018,1,28,13,15,934.0,69.5,2.1,16.7,572.5,376.35,277.34
2018,1,28,13,30,928.0,69.0,2.1,16.8,559.0,330.5,235.57
2018,1,28,13,45,919.0,68.5,2.05,16.85,538.0,282.71,192.17
2018,1,28,14,0,910.0,68.0,2.0,16.9,517.0,234.16,148.96
2018,1,28,14,15,896.0,67.0,1.95,16.75,489.0,183.97,107.28
2018,1,28,14,30,882.0,66.0,1.9,16.6,461.0,133.97,71.36
2018,1,28,14,45,850.5,63.0,1.85,16.5,421.0,82.22,45.3
2018,1,28,15,0,819.0,60.0,1.8,16.4,381.0,46.25,35.37
2018,1,28,15,15,714.0,69.0,1.8,16.4,328.5,53.68,42.02
2018,1,28,15,30,609.0,78.0,1.8,16.4,276.0,56.62,44.66
2018,1,28,15,45,509.5,77.5,1.6,15.35,228.0,57.59,45.71
2018,1,28,16,0,410.0,77.0,1.4,14.3,180.0,57.11,45.38
2018,1,28,16,15,363.5,66.0,1.4,13.8,144.0,49.66,38.62
2018,1,28,16,30,317.0,55.0,1.4,13.3,108.0,42.0,31.5
2018,1,28,16,45,248.0,42.5,1.4,12.8,76.0,32.9,22.84
2018,1,28,17,0,179.0,30.0,1.4,12.3,44.0,23.55,11.75
2018,1,28,17,15,110.0,18.0,1.4,12.1,24.5,16.37,0.0
2018,1,28,17,30,41.0,6.0,1.4,11.9,5.0,0.0,0.0
2018,1,28,17,45,20.5,3.0,1.4,11.7,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,29,7,15,0.0,2.5,2.7,9.1,2.5,0.0,0.0
2018,1,29,7,30,0.0,5.0,2.7,9.4,5.0,4.55,0.0
2018,1,29,7,45,0.0,12.5,2.75,9.7,12.5,10.99,1.37
2018,1,29,8,0,0.0,20.0,2.8,10.0,20.0,17.6,8.99
2018,1,29,8,15,0.0,28.0,2.75,10.35,28.0,24.66,15.44
2018,1,29,8,30,0.0,36.0,2.7,10.7,36.0,31.73,21.77
2018,1,29,8,45,0.0,41.5,2.7,11.05,41.5,36.59,26.1
2018,1,29,9,0,0.0,47.0,2.7,11.4,47.0,41.46,30.35
2018,1,29,9,15,0.0,61.0,2.6,11.85,61.0,53.89,41.0
2018,1,29,9,30,0.0,75.0,2.5,12.3,75.0,66.83,51.96
2018,1,29,9,45,17.5,117.0,2.4,12.8,124.5,120.18,97.45
2018,1,29,10,0,35.0,159.0,2.3,13.3,174.0,183.68,150.24
2018,1,29,10,15,45.0,175.5,2.25,13.6,196.0,205.09,167.39
2018,1,29,10,30,55.0,192.0,2.2,13.9,218.0,225.82,183.83
2018,1,29,10,45,35.0,188.0,2.15,14.25,205.0,204.74,165.58
2018,1,29,11,0,15.0,184.0,2.1,14.6,192.0,177.75,142.71
2018,1,29,11,15,18.0,193.0,2.05,14.65,202.5,186.54,149.72
2018,1,29,11,30,21.0,202.0,2.0,14.7,213.0,195.04,156.38
2018,1,29,11,45,19.5,204.0,1.95,14.7,214.5,194.22,155.46
2018,1,29,12,0,18.0,206.0,1.9,14.7,216.0,193.47,154.65
2018,1,29,12,15,39.0,219.0,1.8,14.6,241.0,216.77,173.39
2018,1,29,12,30,60.0,232.0,1.7,14.5,266.0,233.93,186.81
2018,1,29,12,45,164.5,235.0,1.6,14.45,326.5,277.09,219.93
2018,1,29,13,0,269.0,238.0,1.5,14.4,387.0,309.27,242.55
2018,1,29,13,15,327.0,220.0,1.55,14.5,397.0,297.31,230.12
2018,1,29,13,30,385.0,202.0,1.6,14.6,407.0,280.3,212.95
2018,1,29,13,45,249.0,208.5,1.6,14.65,339.0,229.49,174.74
2018,1,29,14,0,113.0,215.0,1.6,14.7,271.0,193.49,150.22
2018,1,29,14,15,121.5,203.0,1.6,14.7,260.5,175.95,135.63
2018,1,29,14,30,130.0,191.0,1.6,14.7,250.0,157.6,121.05
2018,1,29,14,45,163.0,178.5,1.55,14.65,247.0,139.06,107.52
2018,1,29,15,0,196.0,166.0,1.5,14.6,244.0,122.58,102.51
2018,1,29,15,15,135.5,149.5,1.5,14.6,201.0,111.45,93.04
2018,1,29,15,30,75.0,133.0,1.5,14.6,158.0,103.86,86.53
2018,1,29,15,45,68.0,115.5,1.3,14.0,136.0,91.21,75.63
2018,1,29,16,0,61.0,98.0,1.1,13.4,114.0,78.27,64.28
2018,1,29,16,15,49.5,80.5,1.15,13.05,92.0,65.05,52.38
2018,1,29,16,30,38.0,63.0,1.2,12.7,70.0,51.57,40.04
2018,1,29,16,45,23.5,46.0,1.25,12.35,50.0,38.18,27.55
2018,1,29,17,0,9.0,29.0,1.3,12.0,30.0,24.59,13.21
2018,1,29,17,15,16.5,16.0,1.3,11.95,16.5,14.55,0.0
2018,1,29,17,30,24.0,3.0,1.3,11.9,3.0,2.73,0.0
2018,1,29,17,45,12.0,1.5,1.3,11.85,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,30,7,15,26.0,6.0,1.65,8.6,7.0,0.0,0.0
2018,1,30,7,30,52.0,12.0,1.7,9.1,14.0,39.55,0.0
2018,1,30,7,45,75.0,28.0,1.75,9.55,35.0,97.42,60.39
2018,1,30,8,0,98.0,44.0,1.8,10.0,56.0,134.31,106.99
2018,1,30,8,15,127.5,61.0,1.8,10.4,83.5,172.83,142.52
2018,1,30,8,30,157.0,78.0,1.8,10.8,111.0,211.55,176.82
2018,1,30,8,45,187.5,94.0,1.8,11.15,142.0,249.51,209.58
2018,1,30,9,0,218.0,110.0,1.8,11.5,173.0,287.33,241.28
2018,1,30,9,15,309.0,116.0,1.75,11.9,219.5,352.53,295.36
2018,1,30,9,30,400.0,122.0,1.7,12.3,266.0,431.94,358.59
2018,1,30,9,45,453.5,126.5,1.65,12.7,305.5,469.84,387.11
2018,1,30,10,0,507.0,131.0,1.6,13.1,345.0,505.91,413.68
2018,1,30,10,15,580.0,122.5,1.55,13.45,384.5,544.11,441.63
2018,1,30,10,30,653.0,114.0,1.5,13.8,424.0,573.92,462.59
2018,1,30,10,45,709.5,107.0,1.5,14.2,459.5,590.35,473.12
2018,1,30,11,0,766.0,100.0,1.5,14.6,495.0,601.17,479.26
2018,1,30,11,15,802.0,95.5,1.4,14.9,521.5,599.8,475.39
2018,1,30,11,30,838.0,91.0,1.3,15.2,548.0,594.24,468.22
2018,1,30,11,45,844.5,92.0,1.25,15.5,559.5,573.51,449.77
2018,1,30,12,0,851.0,93.0,1.2,15.8,571.0,549.8,428.92
2018,1,30,12,15,888.5,83.5,1.2,16.0,584.5,527.83,409.48
2018,1,30,12,30,926.0,74.0,1.2,16.2,598.0,502.42,386.61
2018,1,30,12,45,886.5,82.5,1.15,16.45,580.5,456.55,347.78
2018,1,30,13,0,847.0,91.0,1.1,16.7,563.0,409.39,307.66
2018,1,30,13,15,840.5,88.0,1.1,16.8,547.5,365.23,269.13
2018,1,30,13,30,834.0,85.0,1.1,16.9,532.0,320.01,229.01
2018,1,30,13,45,842.0,79.5,1.15,17.05,516.5,275.34,188.54
2018,1,30,14,0,850.0,74.0,1.2,17.2,501.0,233.48,150.53
2018,1,30,14,15,858.0,71.5,1.3,17.1,482.5,188.02,111.72
2018,1,30,14,30,866.0,69.0,1.4,17.0,464.0,140.65,76.21
2018,1,30,14,45,853.5,66.0,1.45,16.85,431.5,83.85,43.7
2018,1,30,15,0,841.0,63.0,1.5,16.7,399.0,48.5,37.29
2018,1,30,15,15,807.5,60.5,1.5,16.7,357.5,47.19,36.23
2018,1,30,15,30,774.0,58.0,1.5,16.7,316.0,45.92,35.17
2018,1,30,15,45,735.0,54.0,1.55,15.8,273.0,43.43,33.1
2018,1,30,16,0,696.0,50.0,1.6,14.9,230.0,40.94,30.96
2018,1,30,16,15,598.5,48.5,1.7,14.4,182.5,37.09,27.45
2018,1,30,16,30,501.0,47.0,1.8,13.9,135.0,36.99,27.1
2018,1,30,16,45,367.5,38.0,1.9,13.35,92.5,30.42,20.8
2018,1,30,17,0,234.0,29.0,2.0,12.8,50.0,23.78,13.03
2018,1,30,17,15,145.0,17.5,2.05,12.55,28.0,15.92,0.0
2018,1,30,17,30,56.0,6.0,2.1,12.3,6.0,5.46,0.0
2018,1,30,17,45,28.0,3.0,2.15,12.05,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,31,7,15,113.5,8.5,1.8,9.15,12.5,0.0,0.0
2018,1,31,7,30,227.0,17.0,1.7,9.7,25.0,141.14,0.0
2018,1,31,7,45,378.5,24.5,1.55,10.2,61.5,283.23,191.0
2018,1,31,8,0,530.0,32.0,1.4,10.7,98.0,386.87,311.55
2018,1,31,8,15,601.5,37.5,1.35,11.0,141.5,448.62,367.99
2018,1,31,8,30,673.0,43.0,1.3,11.3,185.0,510.65,420.38
2018,1,31,8,45,699.0,49.0,1.2,11.6,225.5,543.2,446.7
2018,1,31,9,0,725.0,55.0,1.1,11.9,266.0,573.85,469.85
2018,1,31,9,15,689.5,68.5,1.15,12.2,292.5,573.32,468.46
2018,1,31,9,30,654.0,82.0,1.2,12.5,319.0,565.73,461.49
2018,1,31,9,45,717.0,80.5,1.25,12.8,365.0,604.24,490.24
2018,1,31,10,0,780.0,79.0,1.3,13.1,411.0,637.59,514.05
2018,1,31,10,15,839.0,72.5,1.3,13.5,453.0,662.12,530.29
2018,1,31,10,30,898.0,66.0,1.3,13.9,495.0,678.17,540.12
2018,1,31,10,45,908.0,67.0,1.35,14.3,520.0,671.69,533.19
2018,1,31,11,0,918.0,68.0,1.4,14.7,545.0,661.82,523.86
2018,1,31,11,15,924.5,68.5,1.4,15.0,562.5,645.82,509.68
2018,1,31,11,30,931.0,69.0,1.4,15.3,580.0,626.54,492.93
2018,1,31,11,45,912.0,75.0,1.4,15.6,583.0,595.39,467.04
2018,1,31,12,0,893.0,81.0,1.4,15.9,586.0,562.21,439.41
2018,1,31,12,15,798.5,107.0,1.4,16.1,560.0,509.52,396.89
2018,1,31,12,30,704.0,133.0,1.4,16.3,534.0,457.15,354.6
2018,1,31,12,45,744.5,118.5,1.4,16.55,539.5,429.94,330.38
2018,1,31,13,0,785.0,104.0,1.4,16.8,545.0,400.51,303.21
2018,1,31,13,15,793.5,98.5,1.4,16.9,535.5,361.62,268.43
2018,1,31,13,30,802.0,93.0,1.4,17.0,526.0,320.51,231.18
2018,1,31,13,45,799.5,89.5,1.35,17.1,507.5,276.26,191.29
2018,1,31,14,0,797.0,86.0,1.3,17.2,489.0,231.03,151.02
2018,1,31,14,15,804.0,78.5,1.3,17.15,466.5,183.11,110.07
2018,1,31,14,30,811.0,71.0,1.3,17.1,444.0,133.72,72.25
2018,1,31,14,45,788.5,69.5,1.35,17.05,410.5,86.28,46.1
2018,1,31,15,0,766.0,68.0,1.4,17.0,377.0,51.69,40.03
2018,1,31,15,15,764.0,63.5,1.4,17.0,346.5,49.15,37.91
2018,1,31,15,30,762.0,59.0,1.4,17.0,316.0,46.55,35.67
2018,1,31,15,45,640.5,64.0,1.45,16.05,260.5,46.85,36.1
2018,1,31,16,0,519.0,69.0,1.5,15.1,205.0,51.96,40.73
2018,1,31,16,15,478.5,59.5,1.6,14.6,167.0,45.71,35.08
2018,1,31,16,30,438.0,50.0,1.7,14.1,129.0,39.27,29.11
2018,1,31,16,45,355.0,41.0,1.75,13.6,93.0,32.96,23.05
2018,1,31,17,0,272.0,32.0,1.8,13.1,57.0,26.54,15.62
2018,1,31,17,15,168.0,20.0,1.85,12.8,32.5,15.89,0.0
2018,1,31,17,30,64.0,8.0,1.9,12.5,8.0,7.28,0.0
2018,1,31,17,45,32.0,4.0,1.95,12.2,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,1,7,15,44.5,8.0,1.4,10.4,9.5,0.0,0.0
2018,2,1,7,30,89.0,16.0,1.4,10.9,19.0,64.09,0.0
2018,2,1,7,45,163.5,30.0,1.45,11.4,46.5,166.98,114.82
2018,2,1,8,0,238.0,44.0,1.5,11.9,74.0,232.05,187.39
2018,2,1,8,15,298.0,56.0,1.4,12.3,109.0,285.77,235.88
2018,2,1,8,30,358.0,68.0,1.3,12.7,144.0,341.34,283.39
2018,2,1,8,45,374.0,82.0,1.25,13.05,177.5,371.2,308.11
2018,2,1,9,0,390.0,96.0,1.2,13.4,211.0,399.8,330.72
2018,2,1,9,15,469.0,98.0,1.15,13.85,256.0,455.17,374.15
2018,2,1,9,30,548.0,100.0,1.1,14.3,301.0,516.17,419.95
2018,2,1,9,45,691.0,82.5,1.1,14.7,362.0,591.55,476.5
2018,2,1,10,0,834.0,65.0,1.1,15.1,423.0,660.88,526.36
2018,2,1,10,15,799.5,77.5,1.15,15.55,441.0,644.42,511.44
