Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,30,765.0,90.0,1.2,16.0,459.0,624.78,494.87
2018,2,1,10,45,702.0,112.0,1.25,16.45,464.0,596.39,471.34
2018,2,1,11,0,639.0,134.0,1.3,16.9,469.0,563.77,444.76
2018,2,1,11,15,679.5,127.5,1.35,17.2,494.0,565.04,444.65
2018,2,1,11,30,720.0,121.0,1.4,17.5,519.0,562.3,440.98
2018,2,1,11,45,737.5,118.5,1.4,17.85,532.5,546.38,426.77
2018,2,1,12,0,755.0,116.0,1.4,18.2,546.0,527.28,409.97
2018,2,1,12,15,756.0,117.0,1.45,18.35,549.5,500.04,387.22
2018,2,1,12,30,757.0,118.0,1.5,18.5,553.0,470.56,362.29
2018,2,1,12,45,747.5,120.5,1.55,18.65,546.5,435.84,332.85
2018,2,1,13,0,738.0,123.0,1.6,18.8,540.0,399.9,301.85
2018,2,1,13,15,821.5,96.0,1.6,18.85,550.5,371.92,274.59
2018,2,1,13,30,905.0,69.0,1.6,18.9,561.0,336.76,240.08
2018,2,1,13,45,837.5,81.5,1.6,18.95,524.0,281.82,193.63
2018,2,1,14,0,770.0,94.0,1.6,19.0,487.0,235.0,154.65
2018,2,1,14,15,779.0,86.0,1.55,18.85,465.5,188.15,114.61
2018,2,1,14,30,788.0,78.0,1.5,18.7,444.0,139.66,77.21
2018,2,1,14,45,788.5,72.0,1.5,18.55,416.0,90.81,48.45
2018,2,1,15,0,789.0,66.0,1.5,18.4,388.0,50.19,38.46
2018,2,1,15,15,789.0,60.0,1.5,18.4,356.0,46.46,35.31
2018,2,1,15,30,789.0,54.0,1.5,18.4,324.0,42.6,31.99
2018,2,1,15,45,706.5,57.5,1.4,17.35,275.5,45.98,35.14
2018,2,1,16,0,624.0,61.0,1.3,16.3,227.0,45.69,35.0
2018,2,1,16,15,534.0,56.5,1.4,15.75,180.5,43.2,32.73
2018,2,1,16,30,444.0,52.0,1.5,15.2,134.0,40.88,30.44
2018,2,1,16,45,378.0,40.5,1.55,14.65,96.5,32.39,22.52
2018,2,1,17,0,312.0,29.0,1.6,14.1,59.0,23.6,13.53
2018,2,1,17,15,208.5,19.0,1.6,13.95,34.5,15.82,0.0
2018,2,1,17,30,105.0,9.0,1.6,13.8,10.0,8.19,0.0
2018,2,1,17,45,52.5,4.5,1.6,13.65,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,7,15,53.5,8.0,1.0,13.0,10.0,7.28,0.0
2018,2,2,7,30,107.0,16.0,1.0,13.3,20.0,74.44,0.0
2018,2,2,7,45,176.0,30.0,1.05,13.6,48.0,175.81,123.46
2018,2,2,8,0,245.0,44.0,1.1,13.9,76.0,236.75,189.94
2018,2,2,8,15,319.0,55.0,1.2,14.15,113.5,298.39,244.59
2018,2,2,8,30,393.0,66.0,1.3,14.4,151.0,362.46,299.03
2018,2,2,8,45,458.5,73.5,1.4,14.65,194.0,422.35,348.26
2018,2,2,9,0,524.0,81.0,1.5,14.9,237.0,478.66,393.19
2018,2,2,9,15,597.0,81.0,1.6,15.1,283.0,530.48,433.68
2018,2,2,9,30,670.0,81.0,1.7,15.3,329.0,580.47,471.72
2018,2,2,9,45,634.5,98.0,1.8,15.5,351.5,573.44,464.52
2018,2,2,10,0,599.0,115.0,1.9,15.7,374.0,563.01,455.02
2018,2,2,10,15,567.5,133.0,1.9,16.0,392.5,553.45,445.48
2018,2,2,10,30,536.0,151.0,1.9,16.3,411.0,537.01,430.83
2018,2,2,10,45,531.5,161.0,1.9,16.6,430.0,533.28,426.18
2018,2,2,11,0,527.0,171.0,1.9,16.9,449.0,527.39,419.77
2018,2,2,11,15,601.5,153.0,1.9,17.2,480.5,544.94,431.96
2018,2,2,11,30,676.0,135.0,1.9,17.5,512.0,553.04,436.5
2018,2,2,11,45,752.5,116.0,1.9,17.8,542.5,555.25,436.23
2018,2,2,12,0,829.0,97.0,1.9,18.1,573.0,551.61,430.99
2018,2,2,12,15,879.5,84.5,1.9,18.3,591.5,534.21,414.89
2018,2,2,12,30,930.0,72.0,1.9,18.5,610.0,512.67,394.91
2018,2,2,12,45,910.5,76.5,1.9,18.7,599.0,471.14,359.4
2018,2,2,13,0,891.0,81.0,1.9,18.9,588.0,428.65,322.59
2018,2,2,13,15,870.5,82.5,1.9,18.9,569.0,382.5,282.59
2018,2,2,13,30,850.0,84.0,1.9,18.9,550.0,332.9,239.35
2018,2,2,13,45,846.5,80.5,1.9,18.95,530.5,286.22,197.48
2018,2,2,14,0,843.0,77.0,1.9,19.0,511.0,238.55,155.06
2018,2,2,14,15,844.0,72.5,1.8,19.0,487.5,195.4,117.7
2018,2,2,14,30,845.0,68.0,1.7,19.0,464.0,146.39,79.92
2018,2,2,14,45,836.0,65.5,1.65,18.95,434.0,97.38,51.38
2018,2,2,15,0,827.0,63.0,1.6,18.9,404.0,48.07,36.52
2018,2,2,15,15,806.5,61.0,1.6,18.9,367.5,47.24,35.92
2018,2,2,15,30,786.0,59.0,1.6,18.9,331.0,46.47,35.3
2018,2,2,15,45,750.0,55.5,1.4,18.1,288.0,44.43,33.66
2018,2,2,16,0,714.0,52.0,1.2,17.3,245.0,42.4,31.96
2018,2,2,16,15,623.0,49.0,1.25,16.75,195.5,40.65,30.36
2018,2,2,16,30,532.0,46.0,1.3,16.2,146.0,35.79,25.88
2018,2,2,16,45,423.5,39.5,1.35,15.6,105.0,31.45,21.67
2018,2,2,17,0,315.0,33.0,1.4,15.0,64.0,27.2,16.68
2018,2,2,17,15,198.0,21.0,1.4,14.75,37.0,17.6,0.0
2018,2,2,17,30,81.0,9.0,1.4,14.5,10.0,8.19,0.0
2018,2,2,17,45,40.5,4.5,1.45,14.25,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,3,7,15,115.5,9.0,2.2,12.55,14.0,70.22,0.0
2018,2,3,7,30,231.0,18.0,2.2,13.0,28.0,146.4,0.0
2018,2,3,7,45,377.5,26.0,2.25,13.45,66.0,292.31,212.9
2018,2,3,8,0,524.0,34.0,2.3,13.9,104.0,391.07,315.81
2018,2,3,8,15,598.0,39.5,2.25,14.35,148.5,455.21,372.97
2018,2,3,8,30,672.0,45.0,2.2,14.8,193.0,519.71,426.9
2018,2,3,8,45,717.5,49.0,2.2,15.25,237.5,563.2,462.03
2018,2,3,9,0,763.0,53.0,2.2,15.7,282.0,605.19,493.9
2018,2,3,9,15,792.5,55.5,2.25,16.15,323.5,632.33,513.39
2018,2,3,9,30,822.0,58.0,2.3,16.6,365.0,656.92,530.4
2018,2,3,9,45,841.5,61.0,2.4,17.0,402.5,666.82,536.38
2018,2,3,10,0,861.0,64.0,2.5,17.4,440.0,679.37,544.32
2018,2,3,10,15,876.0,65.5,2.45,17.75,471.5,683.76,545.46
2018,2,3,10,30,891.0,67.0,2.4,18.1,503.0,684.84,544.21
2018,2,3,10,45,901.5,68.0,2.4,18.4,528.5,678.9,537.57
2018,2,3,11,0,912.0,69.0,2.4,18.7,554.0,669.57,528.37
2018,2,3,11,15,918.5,70.0,2.4,18.95,572.0,654.28,514.77
2018,2,3,11,30,925.0,71.0,2.4,19.2,590.0,635.69,498.57
2018,2,3,11,45,928.5,71.0,2.35,19.45,600.0,611.07,477.46
2018,2,3,12,0,932.0,71.0,2.3,19.7,610.0,583.42,453.81
2018,2,3,12,15,931.5,72.0,2.25,19.8,612.5,551.8,427.0
2018,2,3,12,30,931.0,73.0,2.2,19.9,615.0,517.58,397.68
2018,2,3,12,45,928.5,73.0,2.15,20.05,609.5,479.07,364.42
2018,2,3,13,0,926.0,73.0,2.1,20.2,604.0,438.47,328.8
2018,2,3,13,15,921.5,72.0,2.05,20.2,591.0,394.32,289.91
2018,2,3,13,30,917.0,71.0,2.0,20.2,578.0,348.65,249.08
2018,2,3,13,45,909.0,70.0,1.95,20.25,557.0,300.71,206.12
2018,2,3,14,0,901.0,69.0,1.9,20.3,536.0,251.97,162.84
2018,2,3,14,15,889.5,67.5,1.85,20.2,508.5,201.65,120.24
2018,2,3,14,30,878.0,66.0,1.8,20.1,481.0,151.3,81.84
2018,2,3,14,45,861.5,64.0,1.7,20.0,447.5,100.48,51.88
2018,2,3,15,0,845.0,62.0,1.6,19.9,414.0,54.2,41.66
2018,2,3,15,15,821.0,59.5,1.6,19.9,375.0,46.08,34.73
2018,2,3,15,30,797.0,57.0,1.6,19.9,336.0,44.83,33.71
2018,2,3,15,45,763.0,54.0,1.35,19.15,293.5,43.15,32.39
2018,2,3,16,0,729.0,51.0,1.1,18.4,251.0,41.51,31.03
2018,2,3,16,15,677.0,46.0,1.1,18.05,206.0,38.08,27.96
2018,2,3,16,30,625.0,41.0,1.1,17.7,161.0,34.64,24.75
2018,2,3,16,45,515.0,36.5,1.1,17.4,117.5,31.55,21.65
2018,2,3,17,0,405.0,32.0,1.1,17.1,74.0,26.25,15.98
2018,2,3,17,15,233.5,20.0,1.05,16.95,41.5,16.53,0.0
2018,2,3,17,30,62.0,8.0,1.0,16.8,9.0,7.28,0.0
2018,2,3,17,45,31.0,4.0,1.0,16.7,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,4,7,15,5.0,7.5,1.5,12.35,7.5,9.52,0.0
2018,2,4,7,30,10.0,15.0,1.5,12.7,15.0,21.16,0.0
2018,2,4,7,45,21.5,31.5,1.5,13.05,33.5,52.23,34.63
2018,2,4,8,0,33.0,48.0,1.5,13.4,52.0,77.69,59.62
2018,2,4,8,15,48.0,66.5,1.55,13.75,75.5,107.95,86.44
2018,2,4,8,30,63.0,85.0,1.6,14.1,99.0,137.71,112.37
2018,2,4,8,45,143.0,101.0,1.65,14.4,142.0,218.76,181.65
2018,2,4,9,0,223.0,117.0,1.7,14.7,185.0,302.69,251.25
2018,2,4,9,15,227.0,135.0,1.75,15.0,212.5,324.74,268.13
2018,2,4,9,30,231.0,153.0,1.8,15.3,240.0,345.46,283.81
2018,2,4,9,45,294.5,160.0,1.85,15.6,282.5,393.15,321.67
2018,2,4,10,0,358.0,167.0,1.9,15.9,325.0,439.82,357.74
2018,2,4,10,15,446.5,160.0,1.9,16.2,371.0,498.93,402.76
2018,2,4,10,30,535.0,153.0,1.9,16.5,417.0,542.73,435.21
2018,2,4,10,45,565.5,152.5,1.9,16.75,444.0,551.1,439.86
2018,2,4,11,0,596.0,152.0,1.9,17.0,471.0,561.75,446.18
2018,2,4,11,15,659.5,139.0,1.9,17.2,503.0,572.28,452.85
2018,2,4,11,30,723.0,126.0,1.9,17.4,535.0,577.67,455.32
2018,2,4,11,45,826.5,101.0,1.9,17.6,576.5,588.45,461.68
2018,2,4,12,0,930.0,76.0,1.9,17.8,618.0,590.94,461.06
2018,2,4,12,15,930.0,76.0,1.85,17.95,620.0,558.5,433.39
2018,2,4,12,30,930.0,76.0,1.8,18.1,622.0,523.47,403.47
2018,2,4,12,45,927.0,76.5,1.8,18.25,616.5,485.14,370.58
2018,2,4,13,0,924.0,77.0,1.8,18.4,611.0,444.72,335.29
2018,2,4,13,15,921.0,75.5,1.75,18.55,598.0,400.61,296.21
2018,2,4,13,30,918.0,74.0,1.7,18.7,585.0,354.84,255.1
2018,2,4,13,45,893.0,77.0,1.7,18.85,559.5,305.6,211.57
2018,2,4,14,0,868.0,80.0,1.7,19.0,534.0,252.26,165.25
2018,2,4,14,15,875.5,73.5,1.6,19.0,511.0,207.15,125.75
2018,2,4,14,30,883.0,67.0,1.5,19.0,488.0,155.59,85.05
2018,2,4,14,45,867.0,65.0,1.45,19.05,454.5,104.4,54.06
2018,2,4,15,0,851.0,63.0,1.4,19.1,421.0,54.95,42.44
2018,2,4,15,15,827.5,61.0,1.4,19.1,382.0,47.17,35.8
2018,2,4,15,30,804.0,59.0,1.4,19.1,343.0,46.36,35.16
2018,2,4,15,45,770.0,55.0,1.2,18.5,299.5,43.9,33.14
2018,2,4,16,0,736.0,51.0,1.0,17.9,256.0,41.43,31.04
2018,2,4,16,15,683.5,47.0,1.05,17.6,211.0,38.87,28.73
2018,2,4,16,30,631.0,43.0,1.1,17.3,166.0,36.37,26.34
2018,2,4,16,45,543.5,37.0,1.15,16.95,123.0,31.97,22.1
2018,2,4,17,0,456.0,31.0,1.2,16.6,80.0,25.27,15.39
2018,2,4,17,15,287.5,21.0,1.25,16.35,46.5,17.4,0.58
2018,2,4,17,30,119.0,11.0,1.3,16.1,13.0,10.01,0.0
2018,2,4,17,45,59.5,5.5,1.3,15.85,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,7,15,114.0,10.5,0.9,13.55,16.0,71.45,0.0
2018,2,5,7,30,228.0,21.0,0.9,13.8,32.0,175.38,0.0
2018,2,5,7,45,326.0,30.5,0.9,14.1,65.5,268.87,200.84
2018,2,5,8,0,424.0,40.0,0.9,14.4,99.0,347.09,278.57
2018,2,5,8,15,392.0,56.0,0.95,14.7,126.5,352.35,287.15
2018,2,5,8,30,360.0,72.0,1.0,15.0,154.0,352.65,289.55
2018,2,5,8,45,505.5,70.5,1.05,15.3,211.5,456.26,373.57
2018,2,5,9,0,651.0,69.0,1.1,15.6,269.0,557.87,452.08
2018,2,5,9,15,582.0,90.5,1.15,15.95,288.0,538.05,434.59
2018,2,5,9,30,513.0,112.0,1.2,16.3,307.0,508.21,410.3
2018,2,5,9,45,437.5,140.5,1.2,16.65,318.5,485.03,390.06
2018,2,5,10,0,362.0,169.0,1.2,17.0,330.0,446.21,358.01
2018,2,5,10,15,400.0,174.5,1.25,17.4,364.0,484.11,386.02
2018,2,5,10,30,438.0,180.0,1.3,17.8,398.0,507.44,402.23
2018,2,5,10,45,405.5,198.0,1.35,18.2,407.5,493.7,389.65
2018,2,5,11,0,373.0,216.0,1.4,18.6,417.0,469.36,369.64
2018,2,5,11,15,350.5,229.0,1.45,18.85,423.0,456.03,358.2
2018,2,5,11,30,328.0,242.0,1.5,19.1,429.0,441.96,346.14
2018,2,5,11,45,421.0,219.0,1.5,19.35,463.0,466.93,364.4
2018,2,5,12,0,514.0,196.0,1.5,19.6,497.0,478.71,371.88
2018,2,5,12,15,634.5,159.5,1.55,19.65,533.0,488.85,378.03
2018,2,5,12,30,755.0,123.0,1.6,19.7,569.0,485.76,373.22
2018,2,5,12,45,735.0,128.5,1.6,19.8,559.5,448.8,342.17
2018,2,5,13,0,715.0,134.0,1.6,19.9,550.0,411.33,310.45
2018,2,5,13,15,693.0,137.0,1.65,19.8,533.0,370.79,276.26
2018,2,5,13,30,671.0,140.0,1.7,19.7,516.0,330.63,241.86
2018,2,5,13,45,729.5,119.5,1.8,19.65,515.0,293.14,206.87
2018,2,5,14,0,788.0,99.0,1.9,19.6,514.0,253.76,169.54
2018,2,5,14,15,829.5,83.5,1.85,19.5,500.5,205.12,126.05
2018,2,5,14,30,871.0,68.0,1.8,19.4,487.0,157.92,87.1
2018,2,5,14,45,855.0,66.0,1.8,19.25,453.5,107.24,55.78
2018,2,5,15,0,839.0,64.0,1.8,19.1,420.0,57.44,44.59
2018,2,5,15,15,815.5,61.5,1.8,19.1,381.5,47.36,35.95
2018,2,5,15,30,792.0,59.0,1.8,19.1,343.0,46.17,34.99
2018,2,5,15,45,758.0,56.0,1.7,18.25,300.0,44.54,33.73
2018,2,5,16,0,724.0,53.0,1.6,17.4,257.0,42.95,32.44
2018,2,5,16,15,672.0,48.5,1.65,16.9,212.5,40.03,29.83
2018,2,5,16,30,620.0,44.0,1.7,16.4,168.0,37.13,27.12
2018,2,5,16,45,533.0,38.0,1.75,15.9,124.5,32.76,22.93
2018,2,5,17,0,446.0,32.0,1.8,15.4,81.0,26.03,16.26
2018,2,5,17,15,292.5,22.5,1.8,15.2,48.5,18.69,3.19
2018,2,5,17,30,139.0,13.0,1.8,15.0,16.0,11.82,0.0
2018,2,5,17,45,69.5,6.5,1.85,14.8,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,7,15,166.0,10.5,2.5,12.7,19.0,100.19,0.0
2018,2,6,7,30,332.0,21.0,2.5,13.2,38.0,237.75,0.0
2018,2,6,7,45,468.0,27.5,2.55,13.65,79.0,343.48,262.7
2018,2,6,8,0,604.0,34.0,2.6,14.1,120.0,447.38,362.75
2018,2,6,8,15,671.5,39.0,2.65,14.45,167.0,508.94,417.55
2018,2,6,8,30,739.0,44.0,2.7,14.8,214.0,570.59,469.2
2018,2,6,8,45,780.0,47.0,2.8,15.1,260.0,611.2,501.72
2018,2,6,9,0,821.0,50.0,2.9,15.4,306.0,644.07,526.89
2018,2,6,9,15,847.0,52.5,2.95,15.7,348.5,669.59,545.31
2018,2,6,9,30,873.0,55.0,3.0,16.0,391.0,692.54,561.22
2018,2,6,9,45,891.0,57.0,3.05,16.3,429.0,706.29,569.88
2018,2,6,10,0,909.0,59.0,3.1,16.6,467.0,716.84,576.09
2018,2,6,10,15,923.5,60.5,3.1,16.85,500.0,720.95,577.39
2018,2,6,10,30,938.0,62.0,3.1,17.1,533.0,721.55,576.21
2018,2,6,10,45,948.0,62.5,3.1,17.35,558.5,714.34,569.38
2018,2,6,11,0,958.0,63.0,3.1,17.6,584.0,703.58,559.28
2018,2,6,11,15,963.0,63.5,3.05,17.75,601.5,686.07,543.88
2018,2,6,11,30,968.0,64.0,3.0,17.9,619.0,665.18,525.82
2018,2,6,11,45,971.0,64.0,3.0,18.05,629.5,639.25,503.98
2018,2,6,12,0,974.0,64.0,3.0,18.2,640.0,610.19,479.42
2018,2,6,12,15,973.0,65.5,2.95,18.3,643.0,577.52,451.54
2018,2,6,12,30,972.0,67.0,2.9,18.4,646.0,542.12,421.03
2018,2,6,12,45,967.5,68.0,2.9,18.45,640.0,502.11,386.54
2018,2,6,13,0,963.0,69.0,2.9,18.5,634.0,460.0,349.59
2018,2,6,13,15,957.0,68.5,2.85,18.5,620.0,414.07,308.83
2018,2,6,13,30,951.0,68.0,2.8,18.5,606.0,366.64,266.07
2018,2,6,13,45,943.0,67.5,2.75,18.5,585.0,317.37,221.4
2018,2,6,14,0,935.0,67.0,2.7,18.5,564.0,267.2,176.15
2018,2,6,14,15,924.0,66.0,2.6,18.4,536.0,215.43,131.24
2018,2,6,14,30,913.0,65.0,2.5,18.3,508.0,163.53,90.12
2018,2,6,14,45,897.0,63.0,2.4,18.15,473.5,110.6,56.52
2018,2,6,15,0,881.0,61.0,2.3,18.0,439.0,58.54,45.75
2018,2,6,15,15,858.5,58.5,2.3,18.0,399.0,51.79,39.99
2018,2,6,15,30,836.0,56.0,2.3,18.0,359.0,49.8,38.32
2018,2,6,15,45,802.0,53.5,2.0,17.2,315.0,42.66,32.21
2018,2,6,16,0,768.0,51.0,1.7,16.4,271.0,41.38,31.2
2018,2,6,16,15,717.0,47.0,1.65,15.85,224.5,38.8,28.9
2018,2,6,16,30,666.0,43.0,1.6,15.3,178.0,36.25,26.51
2018,2,6,16,45,582.0,37.0,1.55,14.75,133.0,31.81,22.27
2018,2,6,17,0,498.0,31.0,1.5,14.2,88.0,27.39,17.65
2018,2,6,17,15,334.0,22.5,1.5,14.1,53.0,18.6,4.81
2018,2,6,17,30,170.0,14.0,1.5,14.0,18.0,12.73,0.0
2018,2,6,17,45,85.0,7.0,1.45,13.9,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,7,7,15,137.0,11.0,2.9,10.05,18.5,85.25,0.0
2018,2,7,7,30,274.0,22.0,3.0,10.5,37.0,207.88,10.56
2018,2,7,7,45,403.5,30.0,3.1,10.95,76.5,317.75,248.74
2018,2,7,8,0,533.0,38.0,3.2,11.4,116.0,408.92,337.42
2018,2,7,8,15,603.0,43.0,3.15,11.85,161.0,471.62,393.39
2018,2,7,8,30,673.0,48.0,3.1,12.3,206.0,534.25,446.29
2018,2,7,8,45,717.0,52.5,3.05,12.8,251.5,578.17,481.36
2018,2,7,9,0,761.0,57.0,3.0,13.3,297.0,620.55,513.4
2018,2,7,9,15,790.0,60.0,2.9,13.75,339.0,648.5,532.98
2018,2,7,9,30,819.0,63.0,2.8,14.2,381.0,673.86,549.93
2018,2,7,9,45,839.0,65.5,2.7,14.7,419.0,689.31,558.83
2018,2,7,10,0,859.0,68.0,2.6,15.2,457.0,696.14,561.13
2018,2,7,10,15,874.0,70.0,2.55,15.55,489.5,701.32,562.82
2018,2,7,10,30,889.0,72.0,2.5,15.9,522.0,703.14,562.07
2018,2,7,10,45,899.0,73.5,2.4,16.3,547.5,697.51,555.38
2018,2,7,11,0,909.0,75.0,2.3,16.7,573.0,688.44,545.59
2018,2,7,11,15,915.5,75.5,2.25,16.95,591.0,672.59,531.35
2018,2,7,11,30,922.0,76.0,2.2,17.2,609.0,653.44,514.57
2018,2,7,11,45,925.0,77.5,2.15,17.45,620.0,630.0,494.37
2018,2,7,12,0,928.0,79.0,2.1,17.7,631.0,603.49,471.61
2018,2,7,12,15,927.0,80.0,2.05,17.85,633.5,571.41,444.51
2018,2,7,12,30,926.0,81.0,2.0,18.0,636.0,536.76,414.95
2018,2,7,12,45,921.0,81.5,2.0,18.15,630.0,497.41,381.43
2018,2,7,13,0,916.0,82.0,2.0,18.3,624.0,456.14,345.64
2018,2,7,13,15,911.0,81.5,1.95,18.35,610.5,412.24,307.0
2018,2,7,13,30,906.0,81.0,1.9,18.4,597.0,366.84,266.41
2018,2,7,13,45,897.5,80.5,1.85,18.5,576.5,319.17,223.56
2018,2,7,14,0,889.0,80.0,1.8,18.6,556.0,270.72,180.19
2018,2,7,14,15,877.5,78.0,1.75,18.55,528.0,219.99,136.5
2018,2,7,14,30,866.0,76.0,1.7,18.5,500.0,163.33,91.46
2018,2,7,14,45,849.0,74.0,1.6,18.5,466.0,111.99,58.23
2018,2,7,15,0,832.0,72.0,1.5,18.5,432.0,61.78,48.44
2018,2,7,15,15,807.5,69.5,1.5,18.5,393.0,53.27,41.18
2018,2,7,15,30,783.0,67.0,1.5,18.5,354.0,52.27,40.41
2018,2,7,15,45,748.0,63.0,1.2,17.8,310.0,50.02,38.61
2018,2,7,16,0,713.0,59.0,0.9,17.1,266.0,47.78,36.77
2018,2,7,16,15,660.5,54.0,0.95,16.6,220.5,44.6,33.95
2018,2,7,16,30,608.0,49.0,1.0,16.1,175.0,37.91,27.91
2018,2,7,16,45,522.0,42.5,1.05,15.65,131.0,33.63,23.83
2018,2,7,17,0,436.0,36.0,1.1,15.2,87.0,29.38,19.39
2018,2,7,17,15,285.5,25.0,1.1,15.0,52.5,20.77,7.37
2018,2,7,17,30,135.0,14.0,1.1,14.8,18.0,12.73,0.0
2018,2,7,17,45,67.5,7.0,1.1,14.65,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.25,13.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.2,12.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.25,12.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,8,7,15,135.5,11.5,1.3,10.95,19.5,85.32,0.0
2018,2,8,7,30,271.0,23.0,1.3,11.5,39.0,209.62,45.26
2018,2,8,7,45,401.0,31.0,1.35,12.05,79.0,318.83,248.96
2018,2,8,8,0,531.0,39.0,1.4,12.6,119.0,418.39,340.14
2018,2,8,8,15,601.5,45.0,1.3,13.0,165.0,475.25,389.4
2018,2,8,8,30,672.0,51.0,1.2,13.4,211.0,539.77,441.34
2018,2,8,8,45,717.0,55.0,1.1,13.8,256.5,584.06,474.53
2018,2,8,9,0,762.0,59.0,1.0,14.2,302.0,626.74,504.59
2018,2,8,9,15,795.5,61.5,0.95,14.7,345.5,657.39,524.72
2018,2,8,9,30,829.0,64.0,0.9,15.2,389.0,685.47,542.3
2018,2,8,9,45,854.0,64.5,0.85,15.7,427.5,696.33,547.05
2018,2,8,10,0,879.0,65.0,0.8,16.2,466.0,710.07,553.88
2018,2,8,10,15,893.0,66.5,0.8,16.75,498.5,713.98,554.22
2018,2,8,10,30,907.0,68.0,0.8,17.3,531.0,714.49,552.37
2018,2,8,10,45,917.0,69.5,0.8,17.85,557.0,708.76,546.3
2018,2,8,11,0,927.0,71.0,0.8,18.4,583.0,699.52,537.27
2018,2,8,11,15,934.0,71.5,0.8,18.75,601.5,683.73,523.79
2018,2,8,11,30,941.0,72.0,0.8,19.1,620.0,664.56,507.83
2018,2,8,11,45,945.0,72.0,0.75,19.5,630.5,639.73,487.02
2018,2,8,12,0,949.0,72.0,0.7,19.9,641.0,611.79,463.77
2018,2,8,12,15,950.5,72.0,0.7,20.1,644.0,579.48,437.89
2018,2,8,12,30,952.0,72.0,0.7,20.3,647.0,544.42,409.41
2018,2,8,12,45,951.0,71.5,0.7,20.45,642.0,505.1,377.21
2018,2,8,13,0,950.0,71.0,0.7,20.6,637.0,463.51,342.45
2018,2,8,13,15,946.0,70.0,0.75,20.65,623.5,418.25,304.45
2018,2,8,13,30,942.0,69.0,0.8,20.7,610.0,371.35,264.11
2018,2,8,13,45,934.5,68.5,0.85,20.75,589.5,322.46,221.48
2018,2,8,14,0,927.0,68.0,0.9,20.8,569.0,272.63,177.88
2018,2,8,14,15,916.5,66.5,0.95,20.7,541.0,220.75,133.83
2018,2,8,14,30,906.0,65.0,1.0,20.6,513.0,168.71,92.84
2018,2,8,14,45,889.5,63.5,1.05,20.5,478.5,116.29,58.96
2018,2,8,15,0,873.0,62.0,1.1,20.4,444.0,64.76,40.1
2018,2,8,15,15,851.0,59.5,1.1,20.4,404.0,52.46,40.14
2018,2,8,15,30,829.0,57.0,1.1,20.4,364.0,50.49,38.53
2018,2,8,15,45,797.5,54.5,1.15,19.45,320.5,43.24,32.41
2018,2,8,16,0,766.0,52.0,1.2,18.5,277.0,42.0,31.47
2018,2,8,16,15,719.5,47.5,1.3,17.9,231.0,39.03,28.87
2018,2,8,16,30,673.0,43.0,1.4,17.3,185.0,36.05,26.15
2018,2,8,16,45,595.5,37.5,1.55,16.75,140.0,32.07,22.38
2018,2,8,17,0,518.0,32.0,1.7,16.2,95.0,28.14,18.33
2018,2,8,17,15,354.0,23.5,1.7,15.85,58.0,19.3,7.38
2018,2,8,17,30,190.0,15.0,1.7,15.5,21.0,13.64,0.0
2018,2,8,17,45,95.0,7.5,1.75,15.2,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,7,15,169.0,11.0,0.95,12.1,21.5,103.92,0.0
2018,2,9,7,30,338.0,22.0,0.9,12.6,43.0,251.15,87.11
2018,2,9,7,45,467.0,28.5,0.8,13.1,85.0,349.88,272.61
2018,2,9,8,0,596.0,35.0,0.7,13.6,127.0,450.57,361.51
2018,2,9,8,15,633.5,42.0,0.6,14.0,169.0,495.37,399.38
2018,2,9,8,30,671.0,49.0,0.5,14.4,211.0,539.42,433.88
2018,2,9,8,45,691.0,57.0,0.45,14.75,253.0,571.35,457.17
2018,2,9,9,0,711.0,65.0,0.4,15.1,295.0,601.13,477.56
2018,2,9,9,15,785.5,61.0,0.35,15.6,346.5,652.83,512.43
2018,2,9,9,30,860.0,57.0,0.3,16.1,398.0,696.04,539.7
2018,2,9,9,45,824.0,70.5,0.3,16.55,422.5,691.39,533.79
2018,2,9,10,0,788.0,84.0,0.3,17.0,447.0,676.71,521.58
2018,2,9,10,15,836.0,79.0,0.4,17.4,488.0,697.2,535.71
2018,2,9,10,30,884.0,74.0,0.5,17.8,529.0,708.99,543.3
2018,2,9,10,45,880.5,78.0,0.65,18.2,549.5,697.01,535.23
2018,2,9,11,0,877.0,82.0,0.8,18.6,570.0,681.92,524.19
2018,2,9,11,15,894.5,80.5,0.9,18.8,592.0,671.55,516.2
2018,2,9,11,30,912.0,79.0,1.0,19.0,614.0,657.55,505.24
2018,2,9,11,45,879.0,89.0,1.15,19.2,612.0,621.43,478.21
2018,2,9,12,0,846.0,99.0,1.3,19.4,610.0,585.56,450.84
2018,2,9,12,15,846.5,98.5,1.35,19.55,611.5,554.22,425.79
2018,2,9,12,30,847.0,98.0,1.4,19.7,613.0,520.49,398.27
2018,2,9,12,45,859.0,95.0,1.5,19.8,614.0,487.41,370.71
2018,2,9,13,0,871.0,92.0,1.6,19.9,615.0,451.36,339.89
2018,2,9,13,15,873.5,89.0,1.65,19.95,604.0,411.34,305.03
2018,2,9,13,30,876.0,86.0,1.7,20.0,593.0,367.69,266.48
2018,2,9,13,45,819.0,95.5,1.75,20.0,556.5,312.07,219.68
2018,2,9,14,0,762.0,105.0,1.8,20.0,520.0,263.54,178.8
2018,2,9,14,15,741.0,104.0,1.85,19.85,491.0,212.32,135.74
2018,2,9,14,30,720.0,103.0,1.9,19.7,462.0,166.55,99.61
2018,2,9,14,45,613.0,120.5,1.95,19.6,412.0,129.83,79.45
2018,2,9,15,0,506.0,138.0,2.0,19.5,362.0,102.79,73.83
2018,2,9,15,15,605.0,107.5,2.0,19.5,351.5,74.86,59.66
2018,2,9,15,30,704.0,77.0,2.0,19.5,341.0,54.26,41.93
2018,2,9,15,45,697.0,69.5,1.95,18.4,304.5,50.05,38.51
2018,2,9,16,0,690.0,62.0,1.9,17.3,268.0,49.96,38.64
2018,2,9,16,15,649.0,56.5,1.95,16.65,225.0,42.5,32.09
2018,2,9,16,30,608.0,51.0,2.0,16.0,182.0,39.31,29.18
2018,2,9,16,45,527.0,44.0,2.1,15.3,137.5,34.66,24.83
2018,2,9,17,0,446.0,37.0,2.2,14.6,93.0,30.0,20.16
2018,2,9,17,15,296.0,26.5,2.25,14.35,57.0,21.9,10.08
2018,2,9,17,30,146.0,16.0,2.3,14.1,21.0,14.55,0.0
2018,2,9,17,45,73.0,8.0,2.35,13.85,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,2.5,9.45,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,2.5,9.6,2.0,0.0,0.0
2018,2,10,7,15,187.5,13.5,2.55,10.05,24.5,117.12,0.0
2018,2,10,7,30,349.0,24.0,2.6,10.5,47.0,262.32,119.69
2018,2,10,7,45,464.5,31.0,2.65,11.0,88.0,352.25,282.09
2018,2,10,8,0,580.0,38.0,2.7,11.5,129.0,445.93,368.28
2018,2,10,8,15,646.5,43.0,2.7,11.95,176.0,507.7,422.46
2018,2,10,8,30,713.0,48.0,2.7,12.4,223.0,569.47,473.31
2018,2,10,8,45,755.0,51.0,2.65,12.85,269.0,611.2,505.61
2018,2,10,9,0,797.0,54.0,2.6,13.3,315.0,651.22,535.1
2018,2,10,9,15,816.5,58.0,2.7,13.75,356.0,674.33,551.35
2018,2,10,9,30,836.0,62.0,2.8,14.2,397.0,694.64,565.1
2018,2,10,9,45,748.0,87.5,2.85,14.65,408.5,663.18,539.28
2018,2,10,10,0,660.0,113.0,2.9,15.1,420.0,624.3,506.9
2018,2,10,10,15,525.0,156.5,2.95,15.35,411.0,561.88,455.56
2018,2,10,10,30,390.0,200.0,3.0,15.6,402.0,492.21,398.43
2018,2,10,10,45,385.5,211.0,3.0,15.85,419.0,491.0,396.2
2018,2,10,11,0,381.0,222.0,3.0,16.1,436.0,488.19,392.37
2018,2,10,11,15,461.0,207.5,3.05,16.2,474.5,522.64,418.67
2018,2,10,11,30,541.0,193.0,3.1,16.3,513.0,542.52,433.27
2018,2,10,11,45,529.5,201.0,3.15,16.4,518.5,523.63,417.01
2018,2,10,12,0,518.0,209.0,3.2,16.5,524.0,503.33,399.75
2018,2,10,12,15,565.5,194.0,3.3,16.5,539.5,492.56,390.3
2018,2,10,12,30,613.0,179.0,3.4,16.5,555.0,480.32,378.96
2018,2,10,12,45,595.5,184.0,3.5,16.5,546.5,447.74,351.34
2018,2,10,13,0,578.0,189.0,3.6,16.5,538.0,412.56,321.38
2018,2,10,13,15,638.5,165.5,3.65,16.4,543.5,387.33,297.75
2018,2,10,13,30,699.0,142.0,3.7,16.3,549.0,353.57,266.03
2018,2,10,13,45,758.5,118.0,3.75,16.25,546.0,312.93,227.48
2018,2,10,14,0,818.0,94.0,3.8,16.2,543.0,270.05,186.12
2018,2,10,14,15,808.0,90.5,3.75,16.1,516.0,220.81,142.61
2018,2,10,14,30,798.0,87.0,3.7,16.0,489.0,171.65,102.03
2018,2,10,14,45,796.5,82.0,3.65,15.85,460.5,122.28,67.2
2018,2,10,15,0,795.0,77.0,3.6,15.7,432.0,72.53,44.53
2018,2,10,15,15,820.0,68.0,3.6,15.7,405.5,51.79,40.31
2018,2,10,15,30,845.0,59.0,3.6,15.7,379.0,52.06,40.66
2018,2,10,15,45,805.5,56.5,3.35,15.15,332.5,44.69,34.27
2018,2,10,16,0,766.0,54.0,3.1,14.6,286.0,43.45,33.27
2018,2,10,16,15,742.0,48.5,3.1,14.1,243.0,39.78,30.01
2018,2,10,16,30,718.0,43.0,3.1,13.6,200.0,36.01,26.56
2018,2,10,16,45,570.5,41.0,3.05,13.15,147.0,35.02,25.41
2018,2,10,17,0,423.0,39.0,3.0,12.7,94.0,31.62,21.81
2018,2,10,17,15,272.0,27.5,3.1,12.45,57.0,22.65,11.42
2018,2,10,17,30,121.0,16.0,3.2,12.2,20.0,14.55,0.0
2018,2,10,17,45,60.5,8.0,3.3,11.95,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,11,6,45,11.0,1.0,1.5,8.6,0.5,0.0,0.0
2018,2,11,7,0,22.0,2.0,1.7,8.6,1.0,0.0,0.0
2018,2,11,7,15,106.0,12.0,1.75,9.05,18.0,70.55,0.0
2018,2,11,7,30,190.0,22.0,1.8,9.5,35.0,169.81,90.05
2018,2,11,7,45,247.0,35.0,1.9,9.9,66.0,229.47,185.11
2018,2,11,8,0,304.0,48.0,2.0,10.3,97.0,285.5,238.0
2018,2,11,8,15,185.0,72.0,2.35,10.65,104.5,227.55,191.17
2018,2,11,8,30,66.0,96.0,2.7,11.0,112.0,153.02,127.16
2018,2,11,8,45,107.5,113.0,3.05,11.35,145.5,211.11,177.46
2018,2,11,9,0,149.0,130.0,3.4,11.7,179.0,258.06,217.35
2018,2,11,9,15,207.0,144.5,3.6,11.8,222.5,326.86,274.91
2018,2,11,9,30,265.0,159.0,3.8,11.9,266.0,382.35,320.56
2018,2,11,9,45,267.0,176.0,4.05,12.0,292.5,399.25,333.24
2018,2,11,10,0,269.0,193.0,4.3,12.1,319.0,414.62,344.83
2018,2,11,10,15,160.5,189.5,4.25,12.0,266.0,314.34,260.75
2018,2,11,10,30,52.0,186.0,4.2,11.9,213.0,217.89,178.76
2018,2,11,10,45,48.0,207.5,4.15,11.8,233.5,234.19,191.84
2018,2,11,11,0,44.0,229.0,4.1,11.7,254.0,249.85,204.11
2018,2,11,11,15,72.0,243.0,4.2,11.65,285.5,278.24,227.51
2018,2,11,11,30,100.0,257.0,4.3,11.6,317.0,304.74,249.09
2018,2,11,11,45,129.5,270.5,4.35,11.5,349.0,336.17,274.37
2018,2,11,12,0,159.0,284.0,4.4,11.4,381.0,357.09,290.91
2018,2,11,12,15,100.5,255.5,4.65,11.35,317.0,285.11,232.11
2018,2,11,12,30,42.0,227.0,4.9,11.3,253.0,223.84,181.74
2018,2,11,12,45,23.5,176.5,5.1,11.3,191.0,167.48,135.26
2018,2,11,13,0,5.0,126.0,5.3,11.3,129.0,113.35,90.25
2018,2,11,13,15,254.5,129.0,5.5,11.35,278.5,210.36,167.81
2018,2,11,13,30,504.0,132.0,5.7,11.4,428.0,282.02,219.51
2018,2,11,13,45,681.0,113.0,5.85,11.45,498.5,289.07,216.3
2018,2,11,14,0,858.0,94.0,6.0,11.5,569.0,282.39,199.48
2018,2,11,14,15,854.0,90.5,6.0,11.5,543.5,232.15,153.35
2018,2,11,14,30,850.0,87.0,6.0,11.5,518.0,181.32,109.78
2018,2,11,14,45,837.0,83.5,6.0,11.5,484.5,129.35,72.26
2018,2,11,15,0,824.0,80.0,6.0,11.5,451.0,78.16,48.06
2018,2,11,15,15,799.5,77.0,6.0,11.5,411.0,58.5,47.0
2018,2,11,15,30,775.0,74.0,6.0,11.5,371.0,57.29,46.03
2018,2,11,15,45,745.5,69.0,5.9,11.2,327.5,54.42,43.59
2018,2,11,16,0,716.0,64.0,5.8,10.9,284.0,51.52,41.05
2018,2,11,16,15,634.5,61.5,5.7,10.65,233.0,46.17,36.22
2018,2,11,16,30,553.0,59.0,5.6,10.4,182.0,45.54,35.51
2018,2,11,16,45,477.0,50.5,5.45,10.1,138.5,39.9,30.12
2018,2,11,17,0,401.0,42.0,5.3,9.8,95.0,34.17,24.39
2018,2,11,17,15,277.0,30.5,5.25,9.65,60.0,25.36,14.25
2018,2,11,17,30,153.0,19.0,5.2,9.5,25.0,17.28,0.0
2018,2,11,17,45,76.5,9.5,5.2,9.35,12.5,8.64,0.0
2018,2,11,18,0,0.0,0.0,5.2,9.2,0.0,0.0,0.0
