Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,15,0.0,0.0,5.15,9.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.05,8.95,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.4,8.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.45,6.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.4,6.75,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.4,6.35,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.3,6.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,12,6,45,16.5,2.0,2.95,6.35,1.5,0.0,0.0
2018,2,12,7,0,33.0,4.0,2.9,6.5,3.0,0.0,0.0
2018,2,12,7,15,215.0,14.5,2.95,7.0,28.5,134.92,0.0
2018,2,12,7,30,397.0,25.0,3.0,7.5,54.0,288.23,175.41
2018,2,12,7,45,508.5,31.5,3.05,7.95,97.0,384.51,314.88
2018,2,12,8,0,620.0,38.0,3.1,8.4,140.0,476.78,399.56
2018,2,12,8,15,682.0,42.0,3.2,8.9,187.5,535.5,451.65
2018,2,12,8,30,744.0,46.0,3.3,9.4,235.0,593.98,500.08
2018,2,12,8,45,783.5,49.5,3.35,9.85,282.0,635.33,532.68
2018,2,12,9,0,823.0,53.0,3.4,10.3,329.0,668.62,557.62
2018,2,12,9,15,847.0,56.5,3.4,10.65,372.5,694.76,576.17
2018,2,12,9,30,871.0,60.0,3.4,11.0,416.0,718.19,592.12
2018,2,12,9,45,886.5,63.0,3.35,11.35,454.5,731.74,600.03
2018,2,12,10,0,902.0,66.0,3.3,11.7,493.0,742.03,605.42
2018,2,12,10,15,915.5,67.5,3.25,11.95,526.0,745.63,606.03
2018,2,12,10,30,929.0,69.0,3.2,12.2,559.0,745.74,604.15
2018,2,12,10,45,937.5,70.5,3.1,12.45,585.0,738.76,596.87
2018,2,12,11,0,946.0,72.0,3.0,12.7,611.0,728.22,587.16
2018,2,12,11,15,951.5,73.0,2.95,12.85,629.5,711.59,572.42
2018,2,12,11,30,957.0,74.0,2.9,13.0,648.0,691.55,554.91
2018,2,12,11,45,959.5,74.5,2.85,13.2,658.5,665.78,532.79
2018,2,12,12,0,962.0,75.0,2.8,13.4,669.0,636.9,508.03
2018,2,12,12,15,961.0,76.0,2.75,13.45,671.5,603.58,479.74
2018,2,12,12,30,960.0,77.0,2.7,13.5,674.0,567.58,448.83
2018,2,12,12,45,957.0,77.5,2.65,13.6,668.5,527.63,414.13
2018,2,12,13,0,954.0,78.0,2.6,13.7,663.0,485.5,376.93
2018,2,12,13,15,950.0,77.5,2.6,13.7,650.0,440.09,336.52
2018,2,12,13,30,946.0,77.0,2.6,13.7,637.0,393.0,293.82
2018,2,12,13,45,939.5,75.5,2.55,13.7,616.0,342.85,247.92
2018,2,12,14,0,933.0,74.0,2.5,13.7,595.0,291.71,200.98
2018,2,12,14,15,922.5,73.0,2.5,13.65,567.0,239.41,154.17
2018,2,12,14,30,912.0,72.0,2.5,13.6,539.0,186.93,110.08
2018,2,12,14,45,896.5,70.0,2.55,13.5,504.0,133.29,71.81
2018,2,12,15,0,881.0,68.0,2.6,13.4,469.0,80.46,47.02
2018,2,12,15,15,859.5,66.0,2.6,13.4,428.5,50.31,39.36
2018,2,12,15,30,838.0,64.0,2.6,13.4,388.0,49.61,38.84
2018,2,12,15,45,806.5,60.5,2.45,12.95,343.0,47.68,37.27
2018,2,12,16,0,775.0,57.0,2.3,12.5,298.0,45.76,35.65
2018,2,12,16,15,599.5,63.0,2.3,11.85,231.5,47.06,36.88
2018,2,12,16,30,424.0,69.0,2.3,11.2,165.0,51.79,41.06
2018,2,12,16,45,276.0,59.0,2.3,10.55,116.0,44.65,34.38
2018,2,12,17,0,128.0,49.0,2.3,9.9,67.0,38.65,28.43
2018,2,12,17,15,85.0,32.0,2.35,9.65,42.0,25.69,15.02
2018,2,12,17,30,42.0,15.0,2.4,9.4,17.0,12.37,0.0
2018,2,12,17,45,21.0,7.5,2.5,9.15,8.5,6.82,0.0
2018,2,12,18,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.3,6.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.3,5.95,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.3,5.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.2,5.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.95,5.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,6,45,17.0,2.0,2.9,5.8,1.5,0.0,0.0
2018,2,13,7,0,34.0,4.0,2.9,6.0,3.0,0.0,0.0
2018,2,13,7,15,217.5,15.5,2.95,6.5,30.5,138.03,0.0
2018,2,13,7,30,401.0,27.0,3.0,7.0,58.0,306.36,201.66
2018,2,13,7,45,511.5,34.0,3.05,7.5,102.0,390.61,321.67
2018,2,13,8,0,622.0,41.0,3.1,8.0,146.0,483.84,406.43
2018,2,13,8,15,684.5,46.0,3.15,8.5,194.5,544.82,459.94
2018,2,13,8,30,747.0,51.0,3.2,9.0,243.0,605.43,509.68
2018,2,13,8,45,786.0,54.5,3.2,9.55,290.5,646.78,541.67
2018,2,13,9,0,825.0,58.0,3.2,10.1,338.0,686.2,570.77
2018,2,13,9,15,852.5,60.5,3.1,10.55,382.5,713.67,589.38
2018,2,13,9,30,880.0,63.0,3.0,11.0,427.0,732.12,600.58
2018,2,13,9,45,898.5,65.0,2.9,11.45,466.0,746.61,608.54
2018,2,13,10,0,917.0,67.0,2.8,11.9,505.0,757.84,613.93
2018,2,13,10,15,927.5,68.5,2.65,12.25,537.0,759.2,611.9
2018,2,13,10,30,938.0,70.0,2.5,12.6,569.0,757.06,607.43
2018,2,13,10,45,945.5,72.0,2.35,12.9,595.0,749.81,599.45
2018,2,13,11,0,953.0,74.0,2.2,13.2,621.0,738.98,589.03
2018,2,13,11,15,958.5,75.0,2.05,13.45,640.0,722.15,573.57
2018,2,13,11,30,964.0,76.0,1.9,13.7,659.0,701.87,555.24
2018,2,13,11,45,967.0,76.0,1.75,13.9,669.5,675.63,532.49
2018,2,13,12,0,970.0,76.0,1.6,14.1,680.0,646.24,507.19
2018,2,13,12,15,970.5,76.5,1.45,14.25,683.0,612.91,478.7
2018,2,13,12,30,971.0,77.0,1.3,14.4,686.0,576.79,447.65
2018,2,13,12,45,969.0,77.0,1.2,14.55,680.5,536.36,413.15
2018,2,13,13,0,967.0,77.0,1.1,14.7,675.0,493.66,376.17
2018,2,13,13,15,962.5,77.0,1.0,14.8,661.5,447.89,336.12
2018,2,13,13,30,958.0,77.0,0.9,14.9,648.0,400.43,293.91
2018,2,13,13,45,950.0,76.0,0.8,15.0,626.5,349.61,248.49
2018,2,13,14,0,942.0,75.0,0.7,15.1,605.0,297.9,202.13
2018,2,13,14,15,930.5,74.5,0.65,15.05,576.5,245.23,156.09
2018,2,13,14,30,919.0,74.0,0.6,15.0,548.0,192.44,112.53
2018,2,13,14,45,902.5,72.0,0.55,15.0,512.5,138.19,74.08
2018,2,13,15,0,886.0,70.0,0.5,15.0,477.0,84.84,48.56
2018,2,13,15,15,864.5,68.0,0.5,15.0,436.5,51.74,40.35
2018,2,13,15,30,843.0,66.0,0.5,15.0,396.0,51.08,39.92
2018,2,13,15,45,811.0,63.0,0.55,14.55,350.5,49.61,38.77
2018,2,13,16,0,779.0,60.0,0.6,14.1,305.0,48.17,37.61
2018,2,13,16,15,731.0,56.0,0.7,13.55,257.0,45.85,35.59
2018,2,13,16,30,683.0,52.0,0.8,13.0,209.0,43.59,33.51
2018,2,13,16,45,503.5,49.0,0.95,12.45,150.5,38.32,28.57
2018,2,13,17,0,324.0,46.0,1.1,11.9,92.0,35.56,25.6
2018,2,13,17,15,222.5,32.0,1.2,11.5,58.0,25.03,14.77
2018,2,13,17,30,121.0,18.0,1.3,11.1,24.0,14.23,0.0
2018,2,13,17,45,60.5,9.0,1.4,10.75,12.0,8.19,0.0
2018,2,13,18,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,14,6,45,12.0,2.5,1.4,7.75,2.0,0.0,0.0
2018,2,14,7,0,24.0,5.0,1.4,7.8,4.0,0.0,0.0
2018,2,14,7,15,53.0,16.5,1.4,8.35,19.5,45.4,0.0
2018,2,14,7,30,82.0,28.0,1.4,8.9,35.0,105.03,69.72
2018,2,14,7,45,151.0,44.5,1.4,9.4,67.0,171.8,139.76
2018,2,14,8,0,220.0,61.0,1.4,9.9,99.0,238.3,199.21
2018,2,14,8,15,340.5,69.5,1.5,10.25,149.0,345.09,290.54
2018,2,14,8,30,461.0,78.0,1.6,10.6,199.0,442.25,371.26
2018,2,14,8,45,298.0,90.5,1.7,10.95,174.0,345.39,290.67
2018,2,14,9,0,135.0,103.0,1.8,11.3,149.0,213.97,179.67
2018,2,14,9,15,76.0,119.5,1.95,11.7,146.0,188.43,156.68
2018,2,14,9,30,17.0,136.0,2.1,12.1,143.0,140.25,114.18
2018,2,14,9,45,26.5,159.5,2.3,12.5,171.5,180.04,147.23
2018,2,14,10,0,36.0,183.0,2.5,12.9,200.0,210.01,171.51
2018,2,14,10,15,189.0,195.0,2.55,13.15,295.0,342.64,282.11
2018,2,14,10,30,342.0,207.0,2.6,13.4,390.0,471.36,384.73
2018,2,14,10,45,433.0,199.0,2.65,13.6,442.0,529.41,429.03
2018,2,14,11,0,524.0,191.0,2.7,13.8,494.0,571.49,460.79
2018,2,14,11,15,435.0,224.5,2.75,13.9,481.5,529.56,425.63
2018,2,14,11,30,346.0,258.0,2.8,14.0,469.0,480.78,385.84
2018,2,14,11,45,385.5,250.0,2.85,14.1,488.5,482.61,386.93
2018,2,14,12,0,425.0,242.0,2.9,14.2,508.0,487.46,389.66
2018,2,14,12,15,420.5,247.0,2.95,14.15,511.5,469.18,374.17
2018,2,14,12,30,416.0,252.0,3.0,14.1,515.0,449.74,357.68
2018,2,14,12,45,540.5,211.0,3.1,14.1,549.5,451.43,357.4
2018,2,14,13,0,665.0,170.0,3.2,14.1,584.0,444.8,348.94
2018,2,14,13,15,799.5,126.0,3.3,13.95,613.5,428.3,330.97
2018,2,14,13,30,934.0,82.0,3.4,13.8,643.0,399.77,301.18
2018,2,14,13,45,928.5,80.0,3.55,13.65,622.0,349.81,255.55
2018,2,14,14,0,923.0,78.0,3.7,13.5,601.0,298.79,208.66
2018,2,14,14,15,914.5,76.0,3.8,13.25,573.5,246.33,161.31
2018,2,14,14,30,906.0,74.0,3.9,13.0,546.0,193.53,116.2
2018,2,14,14,45,893.5,71.5,4.0,12.75,511.5,139.86,76.56
2018,2,14,15,0,881.0,69.0,4.1,12.5,477.0,86.72,49.43
2018,2,14,15,15,860.0,66.5,4.1,12.5,436.5,57.48,45.86
2018,2,14,15,30,839.0,64.0,4.1,12.5,396.0,49.38,38.74
2018,2,14,15,45,809.0,61.0,4.15,11.85,351.0,47.86,37.57
2018,2,14,16,0,779.0,58.0,4.2,11.2,306.0,46.38,36.38
2018,2,14,16,15,731.5,54.5,4.05,10.75,258.5,44.42,34.66
2018,2,14,16,30,684.0,51.0,3.9,10.3,211.0,42.54,32.9
2018,2,14,16,45,606.0,45.5,3.75,9.8,163.5,38.8,29.31
2018,2,14,17,0,528.0,40.0,3.6,9.3,116.0,32.14,22.89
2018,2,14,17,15,387.0,31.0,3.6,9.1,75.5,25.5,15.6
2018,2,14,17,30,246.0,22.0,3.6,8.9,35.0,18.79,0.0
2018,2,14,17,45,123.0,11.0,3.65,8.65,17.5,10.01,0.0
2018,2,14,18,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.05,5.8,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,15,6,45,38.0,3.5,3.15,6.0,3.0,0.0,0.0
2018,2,15,7,0,76.0,7.0,3.2,6.2,6.0,0.0,0.0
2018,2,15,7,15,268.5,17.0,3.35,6.65,36.0,170.43,0.0
2018,2,15,7,30,461.0,27.0,3.5,7.1,66.0,339.68,247.28
2018,2,15,7,45,566.5,33.5,3.65,7.6,112.5,430.12,356.84
2018,2,15,8,0,672.0,40.0,3.8,8.1,159.0,521.21,439.28
2018,2,15,8,15,731.0,44.5,3.85,8.55,209.0,580.44,490.63
2018,2,15,8,30,790.0,49.0,3.9,9.0,259.0,639.2,538.7
2018,2,15,8,45,827.5,52.0,3.9,9.5,307.5,679.71,569.88
2018,2,15,9,0,865.0,55.0,3.9,10.0,356.0,711.75,593.16
2018,2,15,9,15,889.0,57.0,3.9,10.5,400.5,736.55,610.02
2018,2,15,9,30,913.0,59.0,3.9,11.0,445.0,758.55,624.29
2018,2,15,9,45,928.5,62.0,3.85,11.45,485.0,772.39,632.0
2018,2,15,10,0,944.0,65.0,3.8,11.9,525.0,782.77,637.07
2018,2,15,10,15,957.0,66.5,3.7,12.25,559.0,785.91,636.76
2018,2,15,10,30,970.0,68.0,3.6,12.6,593.0,785.39,633.86
2018,2,15,10,45,979.5,68.5,3.45,12.95,619.5,777.49,625.4
2018,2,15,11,0,989.0,69.0,3.3,13.3,646.0,765.89,614.43
2018,2,15,11,15,994.5,70.0,3.25,13.5,665.5,748.42,599.92
2018,2,15,11,30,1000.0,71.0,3.2,13.7,685.0,727.39,581.63
2018,2,15,11,45,1003.5,71.0,3.15,13.9,696.0,700.53,558.83
2018,2,15,12,0,1007.0,71.0,3.1,14.1,707.0,670.38,533.26
2018,2,15,12,15,1006.5,71.5,3.1,14.2,709.5,635.29,503.88
2018,2,15,12,30,1006.0,72.0,3.1,14.3,712.0,597.37,471.74
2018,2,15,12,45,1001.0,72.0,3.05,14.4,704.5,554.13,434.66
2018,2,15,13,0,996.0,72.0,3.0,14.5,697.0,508.78,395.08
2018,2,15,13,15,991.5,71.5,3.0,14.55,683.0,461.26,353.03
2018,2,15,13,30,987.0,71.0,3.0,14.6,669.0,412.01,308.57
2018,2,15,13,45,980.0,70.5,2.95,14.6,647.5,360.49,261.5
2018,2,15,14,0,973.0,70.0,2.9,14.6,626.0,307.92,213.19
2018,2,15,14,15,962.5,69.0,2.85,14.55,597.0,253.39,164.12
2018,2,15,14,30,952.0,68.0,2.8,14.5,568.0,198.64,117.42
2018,2,15,14,45,937.0,66.0,2.75,14.45,531.5,142.7,75.99
2018,2,15,15,0,922.0,64.0,2.7,14.4,495.0,87.51,47.31
2018,2,15,15,15,901.5,62.0,2.7,14.4,453.5,54.59,42.94
2018,2,15,15,30,881.0,60.0,2.7,14.4,412.0,53.04,41.69
2018,2,15,15,45,851.0,57.5,2.35,13.75,366.0,51.0,40.08
2018,2,15,16,0,821.0,55.0,2.0,13.1,320.0,44.05,34.02
2018,2,15,16,15,769.0,52.0,2.0,12.35,270.0,42.35,32.6
2018,2,15,16,30,717.0,49.0,2.0,11.6,220.0,40.76,31.16
2018,2,15,16,45,517.5,49.0,2.05,10.85,158.0,38.06,28.57
2018,2,15,17,0,318.0,49.0,2.1,10.1,96.0,37.75,27.84
2018,2,15,17,15,239.5,34.5,2.1,9.85,62.5,26.95,17.03
2018,2,15,17,30,161.0,20.0,2.1,9.6,29.0,15.81,0.0
2018,2,15,17,45,80.5,10.0,2.1,9.3,14.5,9.1,0.0
2018,2,15,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,6,45,31.5,3.0,1.05,8.5,3.0,0.0,0.0
2018,2,16,7,0,63.0,6.0,1.0,8.5,6.0,5.46,0.0
2018,2,16,7,15,229.5,17.5,1.05,8.9,35.0,149.24,0.0
2018,2,16,7,30,396.0,29.0,1.1,9.3,64.0,316.57,233.32
2018,2,16,7,45,498.5,36.0,1.1,9.7,108.0,399.51,325.19
2018,2,16,8,0,601.0,43.0,1.1,10.1,152.0,480.14,395.62
2018,2,16,8,15,661.5,48.0,1.15,10.55,200.0,540.01,445.32
2018,2,16,8,30,722.0,53.0,1.2,11.0,248.0,599.57,491.85
2018,2,16,8,45,761.0,57.0,1.25,11.45,295.5,641.66,523.07
2018,2,16,9,0,800.0,61.0,1.3,11.9,343.0,681.92,551.78
2018,2,16,9,15,827.0,63.5,1.35,12.25,387.0,709.15,570.21
2018,2,16,9,30,854.0,66.0,1.4,12.6,431.0,733.6,586.31
2018,2,16,9,45,873.0,68.0,1.45,13.0,469.5,742.26,590.63
2018,2,16,10,0,892.0,70.0,1.5,13.4,508.0,754.06,597.37
2018,2,16,10,15,904.5,72.0,1.45,13.7,541.0,757.66,597.41
2018,2,16,10,30,917.0,74.0,1.4,14.0,574.0,757.77,595.13
2018,2,16,10,45,925.5,76.0,1.35,14.25,600.5,751.43,588.54
2018,2,16,11,0,934.0,78.0,1.3,14.5,627.0,741.53,579.65
2018,2,16,11,15,940.5,78.0,1.25,14.75,645.5,724.56,565.51
2018,2,16,11,30,947.0,78.0,1.2,15.0,664.0,704.19,548.23
2018,2,16,11,45,950.0,79.0,1.15,15.25,675.0,679.3,527.52
2018,2,16,12,0,953.0,80.0,1.1,15.5,686.0,651.26,504.29
2018,2,16,12,15,954.0,80.0,1.1,15.65,689.0,618.05,477.61
2018,2,16,12,30,955.0,80.0,1.1,15.8,692.0,582.07,448.32
2018,2,16,12,45,953.5,79.5,1.1,15.95,686.5,541.79,415.13
2018,2,16,13,0,952.0,79.0,1.1,16.1,681.0,499.25,379.37
2018,2,16,13,15,948.0,78.5,1.15,16.15,667.5,453.62,340.67
2018,2,16,13,30,944.0,78.0,1.2,16.2,654.0,406.32,299.53
2018,2,16,13,45,937.0,77.0,1.3,16.25,633.0,356.19,255.37
2018,2,16,14,0,930.0,76.0,1.4,16.3,612.0,305.1,209.76
2018,2,16,14,15,920.0,74.5,1.45,16.2,583.5,252.25,163.17
2018,2,16,14,30,910.0,73.0,1.5,16.1,555.0,199.2,118.48
2018,2,16,14,45,895.5,71.0,1.55,16.05,520.0,145.33,78.67
2018,2,16,15,0,881.0,69.0,1.6,16.0,485.0,92.19,50.45
2018,2,16,15,15,860.0,67.0,1.6,16.0,444.5,57.81,45.46
2018,2,16,15,30,839.0,65.0,1.6,16.0,404.0,49.91,38.65
2018,2,16,15,45,809.5,61.5,1.55,15.4,358.5,48.03,37.18
2018,2,16,16,0,780.0,58.0,1.5,14.8,313.0,46.15,35.66
2018,2,16,16,15,736.5,54.0,1.6,14.2,265.5,43.77,33.63
2018,2,16,16,30,693.0,50.0,1.7,13.6,218.0,41.42,31.51
2018,2,16,16,45,623.0,44.5,1.85,13.0,170.5,37.64,27.97
2018,2,16,17,0,553.0,39.0,2.0,12.4,123.0,33.91,24.26
2018,2,16,17,15,387.5,30.5,2.05,12.0,79.0,24.74,15.21
2018,2,16,17,30,222.0,22.0,2.1,11.6,35.0,18.42,0.0
2018,2,16,17,45,111.0,11.0,2.2,11.15,17.5,10.01,0.0
2018,2,16,18,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,17,6,45,30.0,3.5,0.6,9.9,3.5,0.0,0.0
2018,2,17,7,0,60.0,7.0,0.6,10.0,7.0,39.69,0.0
2018,2,17,7,15,224.0,19.0,0.6,10.3,37.0,174.44,0.0
2018,2,17,7,30,388.0,31.0,0.6,10.6,67.0,315.11,235.51
2018,2,17,7,45,490.0,38.0,0.6,10.9,111.0,398.53,321.68
2018,2,17,8,0,592.0,45.0,0.6,11.2,155.0,485.57,395.24
2018,2,17,8,15,653.0,50.0,0.65,11.75,203.0,539.29,439.06
2018,2,17,8,30,714.0,55.0,0.7,12.3,251.0,599.38,484.87
2018,2,17,8,45,754.0,58.0,0.7,12.85,298.0,641.03,514.27
2018,2,17,9,0,794.0,61.0,0.7,13.4,345.0,680.83,541.17
2018,2,17,9,15,821.5,63.5,0.7,14.0,388.5,708.48,558.3
2018,2,17,9,30,849.0,66.0,0.7,14.6,432.0,733.39,573.12
2018,2,17,9,45,869.5,67.0,0.7,15.2,471.0,741.96,576.21
2018,2,17,10,0,890.0,68.0,0.7,15.8,510.0,753.78,581.76
2018,2,17,10,15,903.0,69.5,0.65,16.05,542.5,757.26,581.48
2018,2,17,10,30,916.0,71.0,0.6,16.3,575.0,757.27,579.0
2018,2,17,10,45,925.0,72.0,0.55,16.55,601.0,750.26,571.89
2018,2,17,11,0,934.0,73.0,0.5,16.8,627.0,739.72,562.62
2018,2,17,11,15,939.5,74.0,0.6,17.0,645.5,723.26,551.82
2018,2,17,11,30,945.0,75.0,0.7,17.2,664.0,703.4,537.41
2018,2,17,11,45,948.5,75.0,0.8,17.4,674.5,677.89,518.66
2018,2,17,12,0,952.0,75.0,0.9,17.6,685.0,649.24,497.18
2018,2,17,12,15,953.0,74.5,1.0,17.6,687.5,615.63,471.85
2018,2,17,12,30,954.0,74.0,1.1,17.6,690.0,579.29,443.67
2018,2,17,12,45,952.5,74.0,1.25,17.65,684.5,539.59,412.24
2018,2,17,13,0,951.0,74.0,1.4,17.7,679.0,497.61,377.87
2018,2,17,13,15,946.5,73.5,1.5,17.6,665.5,451.86,339.39
2018,2,17,13,30,942.0,73.0,1.6,17.5,652.0,404.49,298.41
2018,2,17,13,45,935.0,71.5,1.7,17.4,630.5,354.06,254.0
2018,2,17,14,0,928.0,70.0,1.8,17.3,609.0,302.7,208.13
2018,2,17,14,15,917.0,69.0,1.9,17.1,580.5,250.2,161.76
2018,2,17,14,30,906.0,68.0,2.0,16.9,552.0,197.58,117.24
2018,2,17,14,45,890.5,67.0,2.1,16.7,517.5,144.61,77.75
2018,2,17,15,0,875.0,66.0,2.2,16.5,483.0,92.45,49.47
2018,2,17,15,15,855.0,63.5,2.2,16.5,442.5,55.27,43.13
2018,2,17,15,30,835.0,61.0,2.2,16.5,402.0,53.42,41.64
2018,2,17,15,45,805.5,58.5,2.3,15.7,357.5,45.54,34.9
2018,2,17,16,0,776.0,56.0,2.4,14.9,313.0,44.38,34.05
2018,2,17,16,15,701.0,56.0,2.4,14.3,261.5,45.17,34.85
2018,2,17,16,30,626.0,56.0,2.4,13.7,210.0,42.38,32.36
2018,2,17,16,45,472.5,52.0,2.45,13.05,154.0,40.16,30.22
2018,2,17,17,0,319.0,48.0,2.5,12.4,98.0,36.86,26.89
2018,2,17,17,15,162.5,33.5,2.65,12.1,58.5,25.92,16.35
2018,2,17,17,30,6.0,19.0,2.8,11.8,19.0,16.56,0.62
2018,2,17,17,45,3.0,9.5,2.9,11.45,9.5,8.64,0.0
2018,2,17,18,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,18,6,45,25.0,4.5,3.95,8.6,4.5,0.0,0.0
2018,2,18,7,0,50.0,9.0,4.1,8.7,9.0,36.13,0.0
2018,2,18,7,15,187.0,23.5,4.3,8.95,39.0,162.99,0.0
2018,2,18,7,30,324.0,38.0,4.5,9.2,69.0,281.07,219.02
2018,2,18,7,45,434.0,46.5,4.75,9.4,113.5,373.33,312.13
2018,2,18,8,0,544.0,55.0,5.0,9.6,158.0,467.86,396.95
2018,2,18,8,15,609.5,61.5,5.05,9.8,207.0,531.81,453.2
2018,2,18,8,30,675.0,68.0,5.1,10.0,256.0,595.85,506.76
2018,2,18,8,45,717.5,72.0,5.2,10.2,303.5,639.55,541.87
2018,2,18,9,0,760.0,76.0,5.3,10.4,351.0,677.01,570.93
2018,2,18,9,15,772.0,81.5,5.35,10.6,390.0,696.54,584.9
2018,2,18,9,30,784.0,87.0,5.4,10.8,429.0,713.11,596.32
2018,2,18,9,45,713.5,110.0,5.45,11.0,442.0,688.54,575.25
2018,2,18,10,0,643.0,133.0,5.5,11.2,455.0,655.72,546.76
2018,2,18,10,15,774.5,109.0,5.55,11.3,521.5,719.2,596.76
2018,2,18,10,30,906.0,85.0,5.6,11.4,588.0,769.59,634.42
2018,2,18,10,45,914.0,87.5,5.7,11.55,614.5,763.3,628.34
2018,2,18,11,0,922.0,90.0,5.8,11.7,641.0,753.49,619.93
2018,2,18,11,15,927.0,91.5,5.85,11.7,659.5,737.02,606.13
2018,2,18,11,30,932.0,93.0,5.9,11.7,678.0,717.19,588.97
2018,2,18,11,45,933.5,94.5,6.0,11.7,689.0,691.83,567.41
2018,2,18,12,0,935.0,96.0,6.1,11.7,700.0,663.42,543.08
2018,2,18,12,15,935.5,96.5,6.2,11.6,702.5,630.55,514.98
2018,2,18,12,30,936.0,97.0,6.3,11.5,705.0,594.97,484.08
2018,2,18,12,45,933.5,97.0,6.4,11.45,699.5,554.9,448.78
2018,2,18,13,0,931.0,97.0,6.5,11.4,694.0,512.67,410.87
2018,2,18,13,15,871.0,112.5,6.55,11.2,662.0,456.58,361.64
2018,2,18,13,30,811.0,128.0,6.6,11.0,630.0,404.86,315.58
2018,2,18,13,45,797.0,128.0,6.65,10.85,608.0,353.88,268.92
2018,2,18,14,0,783.0,128.0,6.7,10.7,586.0,306.29,224.72
2018,2,18,14,15,662.0,144.0,6.7,10.5,518.5,249.08,177.4
2018,2,18,14,30,541.0,160.0,6.7,10.3,451.0,202.64,141.83
2018,2,18,14,45,684.0,126.0,6.7,10.1,470.0,158.6,100.39
2018,2,18,15,0,827.0,92.0,6.7,9.9,489.0,105.24,61.92
2018,2,18,15,15,818.0,86.0,6.7,9.9,451.5,64.47,52.55
2018,2,18,15,30,809.0,80.0,6.7,9.9,414.0,61.18,49.74
2018,2,18,15,45,776.5,77.0,6.6,9.4,368.5,60.11,48.99
2018,2,18,16,0,744.0,74.0,6.5,8.9,323.0,53.86,43.49
2018,2,18,16,15,695.0,69.0,6.4,8.65,274.5,51.38,41.29
2018,2,18,16,30,646.0,64.0,6.3,8.4,226.0,48.92,39.0
2018,2,18,16,45,569.0,57.5,6.15,8.1,177.5,45.11,35.33
2018,2,18,17,0,492.0,51.0,6.0,7.8,129.0,41.38,31.49
2018,2,18,17,15,363.5,40.5,5.95,7.6,87.0,33.79,23.63
2018,2,18,17,30,235.0,30.0,5.9,7.4,45.0,23.84,6.19
2018,2,18,17,45,122.5,16.0,5.85,7.2,23.5,14.55,0.0
2018,2,18,18,0,10.0,2.0,5.8,7.0,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,5.75,6.9,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.7,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.65,6.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.55,6.45,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.5,6.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.5,6.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.5,6.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.45,6.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.4,6.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.3,5.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.25,5.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.2,5.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.15,5.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.1,5.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.0,5.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.9,5.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.8,5.3,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.7,5.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.7,5.15,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.7,5.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.65,5.05,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.6,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.6,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.6,4.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.65,4.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.7,4.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.75,4.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.8,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.85,4.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.9,4.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.9,4.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.9,4.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.9,4.55,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.9,4.45,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,4.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.9,4.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.9,4.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.85,4.25,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.8,4.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.75,4.1,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.7,4.15,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.7,4.3,0.0,0.0,0.0
2018,2,19,6,45,24.0,4.5,4.7,4.4,4.5,0.0,0.0
2018,2,19,7,0,48.0,9.0,4.7,4.5,9.0,35.19,0.0
2018,2,19,7,15,187.5,23.0,4.75,4.75,39.5,164.54,0.0
2018,2,19,7,30,327.0,37.0,4.8,5.0,70.0,285.05,229.17
2018,2,19,7,45,445.0,45.5,4.9,5.25,116.5,381.75,325.03
2018,2,19,8,0,563.0,54.0,5.0,5.5,163.0,482.05,415.48
2018,2,19,8,15,633.0,59.0,4.9,5.8,213.0,547.77,473.26
2018,2,19,8,30,703.0,64.0,4.8,6.1,263.0,613.71,527.77
2018,2,19,8,45,746.0,67.0,4.75,6.35,311.0,652.46,558.34
2018,2,19,9,0,789.0,70.0,4.7,6.6,359.0,694.89,590.77
2018,2,19,9,15,819.5,72.0,4.6,6.85,404.0,724.42,611.77
2018,2,19,9,30,850.0,74.0,4.5,7.1,449.0,751.13,630.07
2018,2,19,9,45,873.0,75.0,4.4,7.3,489.0,767.86,640.39
2018,2,19,10,0,896.0,76.0,4.3,7.5,529.0,775.17,643.39
2018,2,19,10,15,910.5,77.5,4.25,7.7,563.0,779.59,644.6
2018,2,19,10,30,925.0,79.0,4.2,7.9,597.0,780.47,643.24
2018,2,19,10,45,935.5,80.0,4.1,8.05,624.0,774.24,636.4
2018,2,19,11,0,946.0,81.0,4.0,8.2,651.0,764.38,627.19
2018,2,19,11,15,952.5,81.5,4.0,8.4,670.0,747.59,613.27
2018,2,19,11,30,959.0,82.0,4.0,8.6,689.0,727.32,595.58
2018,2,19,11,45,963.5,82.5,3.95,8.75,700.5,702.35,573.88
2018,2,19,12,0,968.0,83.0,3.9,8.9,712.0,674.1,549.37
2018,2,19,12,15,968.0,83.0,3.95,9.0,714.5,639.6,520.03
2018,2,19,12,30,968.0,83.0,4.0,9.1,717.0,602.36,487.93
2018,2,19,12,45,965.5,83.0,4.0,9.2,711.0,561.28,451.93
2018,2,19,13,0,963.0,83.0,4.0,9.3,705.0,517.97,413.34
2018,2,19,13,15,958.5,83.0,4.05,9.35,691.5,471.79,371.71
2018,2,19,13,30,954.0,83.0,4.1,9.4,678.0,423.94,327.65
2018,2,19,13,45,946.5,82.0,4.15,9.45,656.0,372.82,280.11
2018,2,19,14,0,939.0,81.0,4.2,9.5,634.0,320.77,231.27
2018,2,19,14,15,928.5,79.5,4.2,9.45,605.0,266.97,181.47
2018,2,19,14,30,918.0,78.0,4.2,9.4,576.0,213.01,133.6
2018,2,19,14,45,903.5,76.0,4.2,9.35,540.5,158.31,90.41
2018,2,19,15,0,889.0,74.0,4.2,9.3,505.0,104.32,58.32
2018,2,19,15,15,868.5,71.5,4.2,9.3,463.5,53.63,42.9
2018,2,19,15,30,848.0,69.0,4.2,9.3,422.0,52.67,42.18
2018,2,19,15,45,820.0,65.5,4.05,9.05,376.5,50.91,40.72
2018,2,19,16,0,792.0,62.0,3.9,8.8,331.0,49.13,39.23
2018,2,19,16,15,741.0,58.5,3.75,8.3,280.5,47.25,37.61
2018,2,19,16,30,690.0,55.0,3.6,7.8,230.0,45.45,35.98
2018,2,19,16,45,513.0,50.0,3.5,7.35,165.0,38.3,29.31
2018,2,19,17,0,336.0,45.0,3.4,6.9,100.0,35.27,26.2
2018,2,19,17,15,331.5,35.5,3.4,6.6,74.0,28.77,19.54
2018,2,19,17,30,327.0,26.0,3.4,6.3,48.0,21.95,7.18
2018,2,19,17,45,175.5,14.5,3.45,6.05,25.0,13.19,0.0
2018,2,19,18,0,24.0,3.0,3.5,5.8,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,3.45,5.65,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.35,5.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.25,5.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.15,4.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.05,4.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.8,4.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.75,3.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.7,3.75,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.7,3.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.65,3.4,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.6,3.25,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.45,2.85,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.35,2.75,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.3,2.65,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.15,2.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.05,2.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,6,45,14.5,2.5,1.7,3.35,2.5,0.0,0.0
2018,2,20,7,0,29.0,5.0,1.6,3.6,5.0,20.97,0.0
2018,2,20,7,15,26.5,15.5,1.5,4.15,17.0,37.08,1.85
2018,2,20,7,30,24.0,26.0,1.4,4.7,29.0,41.44,29.24
2018,2,20,7,45,13.5,44.5,1.35,5.2,46.5,57.33,44.34
2018,2,20,8,0,3.0,63.0,1.3,5.7,64.0,64.08,50.55
2018,2,20,8,15,29.0,87.0,1.15,6.05,95.5,116.89,97.48
2018,2,20,8,30,55.0,111.0,1.0,6.4,127.0,162.51,137.27
2018,2,20,8,45,127.5,129.0,0.9,6.8,174.0,246.85,209.7
2018,2,20,9,0,200.0,147.0,0.8,7.2,221.0,319.89,270.05
2018,2,20,9,15,466.5,122.5,0.85,7.45,322.5,517.8,431.13
2018,2,20,9,30,733.0,98.0,0.9,7.7,424.0,698.0,566.56
2018,2,20,9,45,807.5,89.0,1.0,8.0,477.0,738.09,592.82
2018,2,20,10,0,882.0,80.0,1.1,8.3,530.0,779.09,621.25
2018,2,20,10,15,894.5,82.0,1.15,8.45,563.0,776.44,617.83
2018,2,20,10,30,907.0,84.0,1.2,8.6,596.0,776.48,617.04
2018,2,20,10,45,915.5,85.5,1.3,8.8,622.0,769.47,611.76
2018,2,20,11,0,924.0,87.0,1.4,9.0,648.0,758.95,604.08
2018,2,20,11,15,930.0,88.0,1.45,9.1,667.0,742.64,591.98
2018,2,20,11,30,936.0,89.0,1.5,9.2,686.0,722.93,576.18
2018,2,20,11,45,938.5,90.0,1.6,9.3,696.5,697.61,556.41
2018,2,20,12,0,941.0,91.0,1.7,9.4,707.0,669.18,533.89
2018,2,20,12,15,942.5,91.0,1.75,9.45,710.0,636.22,507.16
2018,2,20,12,30,944.0,91.0,1.8,9.5,713.0,600.48,477.65
2018,2,20,12,45,943.5,90.0,1.85,9.5,707.5,560.17,443.96
2018,2,20,13,0,943.0,89.0,1.9,9.5,702.0,517.58,407.5
2018,2,20,13,15,935.5,88.5,2.0,9.5,686.5,470.39,366.59
2018,2,20,13,30,928.0,88.0,2.1,9.5,671.0,421.87,323.42
2018,2,20,13,45,920.0,87.0,2.2,9.5,649.5,371.65,277.8
2018,2,20,14,0,912.0,86.0,2.3,9.5,628.0,320.6,230.77
2018,2,20,14,15,708.5,133.0,2.35,9.45,542.0,254.6,179.3
2018,2,20,14,30,505.0,180.0,2.4,9.4,456.0,214.7,152.79
2018,2,20,14,45,367.0,195.0,2.5,9.3,389.0,183.24,133.86
2018,2,20,15,0,229.0,210.0,2.6,9.2,322.0,166.18,129.13
2018,2,20,15,15,173.0,191.0,2.6,9.2,271.5,138.48,118.36
2018,2,20,15,30,117.0,172.0,2.6,9.2,221.0,126.18,107.83
2018,2,20,15,45,194.0,151.0,2.65,8.85,222.0,113.29,96.77
2018,2,20,16,0,271.0,130.0,2.7,8.5,223.0,95.32,80.98
2018,2,20,16,15,237.5,113.0,2.65,8.1,186.0,84.09,71.04
2018,2,20,16,30,204.0,96.0,2.6,7.7,149.0,72.5,60.56
2018,2,20,16,45,164.0,78.0,2.6,7.3,115.0,59.83,48.87
2018,2,20,17,0,124.0,60.0,2.6,6.9,81.0,46.77,36.59
2018,2,20,17,15,89.5,42.0,2.6,6.6,54.5,33.33,23.66
2018,2,20,17,30,55.0,24.0,2.6,6.3,28.0,19.49,7.02
2018,2,20,17,45,38.0,13.5,2.6,6.0,15.0,12.28,0.0
2018,2,20,18,0,21.0,3.0,2.6,5.7,2.0,0.0,0.0
2018,2,20,18,15,10.5,1.5,2.6,5.55,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,5.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,21,6,45,15.0,4.0,1.8,5.0,4.0,0.0,0.0
2018,2,21,7,0,30.0,8.0,1.9,5.1,8.0,24.37,0.0
2018,2,21,7,15,107.0,24.0,1.95,5.3,34.0,121.82,40.11
2018,2,21,7,30,184.0,40.0,2.0,5.5,60.0,204.11,165.23
2018,2,21,7,45,363.5,46.5,2.1,5.75,111.5,333.15,282.14
2018,2,21,8,0,543.0,53.0,2.2,6.0,163.0,472.04,401.85
2018,2,21,8,15,621.5,57.5,2.2,6.35,215.0,542.99,461.11
2018,2,21,8,30,700.0,62.0,2.2,6.7,267.0,609.78,514.13
2018,2,21,8,45,741.0,65.5,2.2,7.05,315.0,653.39,546.94
2018,2,21,9,0,782.0,69.0,2.2,7.4,363.0,695.12,577.23
2018,2,21,9,15,811.0,71.5,2.15,7.8,407.5,724.23,596.61
2018,2,21,9,30,840.0,74.0,2.1,8.2,452.0,750.58,613.5
2018,2,21,9,45,862.0,75.5,2.1,8.6,492.0,767.27,623.32
2018,2,21,10,0,884.0,77.0,2.1,9.0,532.0,774.48,626.17
2018,2,21,10,15,897.0,79.0,1.95,9.25,565.5,778.47,625.89
2018,2,21,10,30,910.0,81.0,1.8,9.5,599.0,778.96,623.11
2018,2,21,10,45,918.0,82.5,1.7,9.8,625.0,771.62,615.12
2018,2,21,11,0,926.0,84.0,1.6,10.1,651.0,760.77,604.83
2018,2,21,11,15,931.0,86.0,1.4,10.3,670.0,744.83,590.26
2018,2,21,11,30,936.0,88.0,1.2,10.5,689.0,725.47,572.26
2018,2,21,11,45,938.0,89.0,1.0,10.65,699.5,699.81,549.38
2018,2,21,12,0,940.0,90.0,0.8,10.8,710.0,671.08,524.05
2018,2,21,12,15,939.5,90.5,0.75,10.95,712.5,637.44,496.66
2018,2,21,12,30,939.0,91.0,0.7,11.1,715.0,601.15,466.87
2018,2,21,12,45,843.0,123.0,0.7,11.2,679.5,542.73,420.61
2018,2,21,13,0,747.0,155.0,0.7,11.3,644.0,485.88,375.36
2018,2,21,13,15,603.5,194.5,0.8,11.3,584.5,421.91,325.6
2018,2,21,13,30,460.0,234.0,0.9,11.3,525.0,365.53,281.83
2018,2,21,13,45,655.5,170.0,1.0,11.3,570.0,350.72,263.55
2018,2,21,14,0,851.0,106.0,1.1,11.3,615.0,318.69,228.12
2018,2,21,14,15,863.0,98.0,1.15,11.25,594.0,267.76,181.76
2018,2,21,14,30,875.0,90.0,1.2,11.2,573.0,214.72,134.89
2018,2,21,14,45,848.5,90.5,1.25,11.1,535.0,161.99,94.0
2018,2,21,15,0,822.0,91.0,1.3,11.0,497.0,111.44,63.65
2018,2,21,15,15,799.5,87.5,1.3,11.0,455.5,64.91,52.62
2018,2,21,15,30,777.0,84.0,1.3,11.0,414.0,63.6,51.65
2018,2,21,15,45,750.0,79.5,1.6,10.65,370.0,61.46,49.93
2018,2,21,16,0,723.0,75.0,1.9,10.3,326.0,54.0,43.39
2018,2,21,16,15,682.5,69.0,2.0,9.75,278.5,50.82,40.64
2018,2,21,16,30,642.0,63.0,2.1,9.2,231.0,47.57,37.73
2018,2,21,16,45,557.5,56.0,2.2,8.65,180.5,43.24,33.69
2018,2,21,17,0,473.0,49.0,2.3,8.1,130.0,38.91,29.44
2018,2,21,17,15,326.5,38.5,2.4,7.75,86.0,31.2,21.8
2018,2,21,17,30,180.0,28.0,2.5,7.4,42.0,22.02,9.7
2018,2,21,17,45,98.0,15.0,2.65,7.05,22.0,13.64,0.0
2018,2,21,18,0,16.0,2.0,2.8,6.7,2.0,0.0,0.0
2018,2,21,18,15,8.0,1.0,2.8,6.6,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.75,5.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.0,5.2,0.0,0.0,0.0
