Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.2,5.25,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.35,5.25,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.4,4.85,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.45,4.45,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.5,4.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.55,4.3,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,22,6,45,54.0,6.5,3.75,4.95,7.5,0.0,0.0
2018,2,22,7,0,108.0,13.0,3.8,5.2,15.0,73.77,0.0
2018,2,22,7,15,260.0,24.5,3.85,5.65,49.0,216.24,103.13
2018,2,22,7,30,412.0,36.0,3.9,6.1,83.0,344.22,283.0
2018,2,22,7,45,492.5,44.5,4.0,6.55,127.5,418.35,355.06
2018,2,22,8,0,573.0,53.0,4.1,7.0,172.0,495.06,423.59
2018,2,22,8,15,646.5,57.5,4.15,7.4,224.0,563.38,481.62
2018,2,22,8,30,720.0,62.0,4.2,7.8,276.0,627.46,533.42
2018,2,22,8,45,758.0,65.5,4.25,8.15,324.0,669.25,565.69
2018,2,22,9,0,796.0,69.0,4.3,8.5,372.0,709.04,595.41
2018,2,22,9,15,821.0,72.0,4.35,8.75,416.0,735.91,614.55
2018,2,22,9,30,846.0,75.0,4.4,9.0,460.0,759.93,631.21
2018,2,22,9,45,605.0,126.0,4.45,9.25,413.0,635.0,531.03
2018,2,22,10,0,364.0,177.0,4.5,9.5,366.0,494.44,413.57
2018,2,22,10,15,423.5,186.0,4.6,9.6,419.0,542.63,452.52
2018,2,22,10,30,483.0,195.0,4.7,9.7,472.0,587.87,487.81
2018,2,22,10,45,478.0,208.0,4.8,9.85,492.5,586.08,484.68
2018,2,22,11,0,473.0,221.0,4.9,10.0,513.0,582.11,480.06
2018,2,22,11,15,458.5,213.5,5.0,10.0,503.0,549.26,453.3
2018,2,22,11,30,444.0,206.0,5.1,10.0,493.0,515.63,425.84
2018,2,22,11,45,676.0,154.5,5.25,10.0,599.5,602.69,496.93
2018,2,22,12,0,908.0,103.0,5.4,10.0,706.0,667.45,548.07
2018,2,22,12,15,914.5,101.5,5.5,9.95,711.0,636.74,521.52
2018,2,22,12,30,921.0,100.0,5.6,9.9,716.0,603.03,492.37
2018,2,22,12,45,888.0,110.5,5.75,9.85,700.5,556.98,452.69
2018,2,22,13,0,855.0,121.0,5.9,9.8,685.0,510.55,412.02
2018,2,22,13,15,572.0,194.0,5.95,9.7,568.0,408.58,328.09
2018,2,22,13,30,289.0,267.0,6.0,9.6,451.0,330.17,265.28
2018,2,22,13,45,550.0,193.5,6.1,9.55,530.0,336.33,262.64
2018,2,22,14,0,811.0,120.0,6.2,9.5,609.0,322.04,238.82
2018,2,22,14,15,694.5,145.0,6.2,9.4,550.0,265.34,190.92
2018,2,22,14,30,578.0,170.0,6.2,9.3,491.0,223.08,157.79
2018,2,22,14,45,522.5,166.0,6.2,9.2,442.5,177.63,122.77
2018,2,22,15,0,467.0,162.0,6.2,9.1,394.0,137.84,97.45
2018,2,22,15,15,632.0,122.0,6.2,9.1,409.0,82.16,68.51
2018,2,22,15,30,797.0,82.0,6.2,9.1,424.0,61.97,50.54
2018,2,22,15,45,763.0,78.0,6.05,8.8,377.0,60.13,49.07
2018,2,22,16,0,729.0,74.0,5.9,8.5,330.0,53.12,42.86
2018,2,22,16,15,697.0,68.0,5.75,8.25,284.5,49.96,40.07
2018,2,22,16,30,665.0,62.0,5.6,8.0,239.0,46.71,37.1
2018,2,22,16,45,595.5,55.5,5.45,7.75,190.0,42.81,33.4
2018,2,22,17,0,526.0,49.0,5.3,7.5,141.0,38.9,29.51
2018,2,22,17,15,409.5,40.0,5.2,7.3,97.5,32.61,23.14
2018,2,22,17,30,293.0,31.0,5.1,7.1,54.0,26.29,13.69
2018,2,22,17,45,156.5,17.0,4.95,6.9,28.5,15.46,0.0
2018,2,22,18,0,20.0,3.0,4.8,6.7,3.0,0.0,0.0
2018,2,22,18,15,10.0,1.5,4.75,6.55,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.65,6.25,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.35,5.75,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.2,5.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.0,5.15,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.85,4.85,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.75,4.6,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.65,4.35,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.55,4.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.5,3.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.45,3.6,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.4,3.45,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.4,3.3,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.35,3.1,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.3,2.95,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.3,2.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.3,2.85,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.25,2.7,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.2,2.45,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.15,2.2,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.1,2.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.1,1.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.1,1.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.1,2.4,0.0,0.0,0.0
2018,2,23,6,45,47.0,6.0,3.1,2.8,7.0,0.0,0.0
2018,2,23,7,0,94.0,12.0,3.1,3.2,14.0,65.2,0.0
2018,2,23,7,15,267.5,25.0,3.2,3.75,52.0,224.97,129.41
2018,2,23,7,30,441.0,38.0,3.3,4.3,90.0,366.66,304.58
2018,2,23,7,45,563.0,42.0,3.45,4.8,141.0,464.49,395.71
2018,2,23,8,0,685.0,46.0,3.6,5.3,192.0,560.48,479.12
2018,2,23,8,15,738.0,51.0,3.7,5.75,243.5,618.3,527.5
2018,2,23,8,30,791.0,56.0,3.8,6.2,295.0,675.45,573.11
2018,2,23,8,45,825.0,59.5,3.9,6.65,344.5,715.26,603.24
2018,2,23,9,0,859.0,63.0,4.0,7.1,394.0,752.87,630.71
2018,2,23,9,15,881.5,65.5,3.95,7.45,439.0,770.97,642.03
2018,2,23,9,30,904.0,68.0,3.9,7.8,484.0,792.95,656.15
2018,2,23,9,45,919.5,71.0,3.9,8.15,524.5,806.92,664.21
2018,2,23,10,0,935.0,74.0,3.9,8.5,565.0,817.43,669.69
2018,2,23,10,15,946.5,76.0,3.85,8.75,599.0,820.07,669.34
2018,2,23,10,30,958.0,78.0,3.8,9.0,633.0,819.03,666.44
2018,2,23,10,45,965.5,79.0,3.8,9.25,659.0,810.16,658.11
2018,2,23,11,0,973.0,80.0,3.8,9.5,685.0,797.63,647.29
2018,2,23,11,15,975.5,81.0,3.75,9.65,702.5,777.94,631.29
2018,2,23,11,30,978.0,82.0,3.7,9.8,720.0,754.83,612.55
2018,2,23,11,45,980.5,82.5,3.7,10.0,730.5,727.89,589.8
2018,2,23,12,0,983.0,83.0,3.7,10.2,741.0,697.72,564.29
2018,2,23,12,15,981.5,84.5,3.65,10.3,743.5,663.06,534.93
2018,2,23,12,30,980.0,86.0,3.6,10.4,746.0,625.65,502.91
2018,2,23,12,45,975.5,87.0,3.55,10.5,739.5,583.65,466.7
2018,2,23,13,0,971.0,88.0,3.5,10.6,733.0,539.52,428.0
2018,2,23,13,15,966.5,87.5,3.4,10.65,719.0,492.13,385.8
2018,2,23,13,30,962.0,87.0,3.3,10.7,705.0,443.08,341.28
2018,2,23,13,45,955.0,86.0,3.2,10.75,683.0,391.32,293.72
2018,2,23,14,0,948.0,85.0,3.1,10.8,661.0,338.57,244.75
2018,2,23,14,15,936.5,84.0,3.05,10.75,631.0,284.03,194.69
2018,2,23,14,30,925.0,83.0,3.0,10.7,601.0,229.42,146.13
2018,2,23,14,45,908.5,80.5,2.9,10.65,563.5,173.23,100.79
2018,2,23,15,0,892.0,78.0,2.8,10.6,526.0,118.02,65.34
2018,2,23,15,15,871.5,75.5,2.8,10.6,484.0,56.37,45.06
2018,2,23,15,30,851.0,73.0,2.8,10.6,442.0,55.22,44.2
2018,2,23,15,45,822.5,70.0,2.65,10.25,395.5,53.96,43.24
2018,2,23,16,0,794.0,67.0,2.5,9.9,349.0,52.72,42.28
2018,2,23,16,15,728.5,65.0,2.45,9.25,295.5,52.19,41.96
2018,2,23,16,30,663.0,63.0,2.4,8.6,242.0,47.35,37.64
2018,2,23,16,45,474.5,61.5,2.4,7.95,176.5,47.28,37.5
2018,2,23,17,0,286.0,60.0,2.4,7.3,111.0,45.54,35.59
2018,2,23,17,15,220.5,45.0,2.45,6.95,77.0,34.69,25.14
2018,2,23,17,30,155.0,30.0,2.5,6.6,43.0,23.48,12.4
2018,2,23,17,45,98.0,18.0,2.6,6.3,24.0,16.37,0.0
2018,2,23,18,0,41.0,6.0,2.7,6.0,5.0,0.0,0.0
2018,2,23,18,15,20.5,3.0,2.7,5.85,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.65,5.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.5,4.85,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.5,4.75,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.55,3.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.65,3.4,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.7,2.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.65,2.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.65,3.2,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,24,6,45,49.0,7.0,2.7,4.15,8.5,0.0,0.0
2018,2,24,7,0,98.0,14.0,2.7,4.6,17.0,69.71,0.0
2018,2,24,7,15,241.0,27.5,2.8,5.15,52.5,214.18,136.87
2018,2,24,7,30,384.0,41.0,2.9,5.7,88.0,334.67,277.96
2018,2,24,7,45,376.5,54.5,2.95,6.2,118.0,353.87,301.1
2018,2,24,8,0,369.0,68.0,3.0,6.7,148.0,371.9,319.22
2018,2,24,8,15,390.0,83.0,3.15,7.2,186.0,410.93,353.16
2018,2,24,8,30,411.0,98.0,3.3,7.7,224.0,449.12,384.78
2018,2,24,8,45,466.5,105.0,3.4,8.25,270.0,502.16,427.88
2018,2,24,9,0,522.0,112.0,3.5,8.8,316.0,555.01,469.5
2018,2,24,9,15,603.5,112.0,3.6,9.15,373.0,626.21,525.19
2018,2,24,9,30,685.0,112.0,3.7,9.5,430.0,689.42,572.61
2018,2,24,9,45,662.5,125.0,3.8,9.85,453.5,683.85,566.12
2018,2,24,10,0,640.0,138.0,3.9,10.2,477.0,675.21,557.15
2018,2,24,10,15,672.5,137.5,3.95,10.4,513.0,691.68,568.63
2018,2,24,10,30,705.0,137.0,4.0,10.6,549.0,704.87,577.33
2018,2,24,10,45,672.5,154.0,4.1,10.8,560.5,684.57,559.42
2018,2,24,11,0,640.0,171.0,4.2,11.0,572.0,661.87,540.08
2018,2,24,11,15,622.5,184.0,4.25,11.05,583.0,643.96,524.71
2018,2,24,11,30,605.0,197.0,4.3,11.1,594.0,624.04,507.73
2018,2,24,11,45,633.0,190.5,4.35,11.15,612.0,614.12,499.18
2018,2,24,12,0,661.0,184.0,4.4,11.2,630.0,600.56,487.46
2018,2,24,12,15,673.5,180.5,4.45,11.2,636.0,576.89,467.51
2018,2,24,12,30,686.0,177.0,4.5,11.2,642.0,550.48,444.99
2018,2,24,12,45,658.5,185.0,4.55,11.2,628.5,511.01,411.53
2018,2,24,13,0,631.0,193.0,4.6,11.2,615.0,471.83,377.9
2018,2,24,13,15,678.0,171.5,4.65,11.25,617.0,440.12,349.23
2018,2,24,13,30,725.0,150.0,4.7,11.3,619.0,403.34,315.16
2018,2,24,13,45,713.5,147.5,4.7,11.3,596.5,357.66,273.77
2018,2,24,14,0,702.0,145.0,4.7,11.3,574.0,312.01,232.02
2018,2,24,14,15,686.0,143.5,4.75,11.25,547.0,266.38,190.65
2018,2,24,14,30,670.0,142.0,4.8,11.2,520.0,221.68,151.27
2018,2,24,14,45,737.0,116.5,4.8,11.15,509.0,170.08,105.58
2018,2,24,15,0,804.0,91.0,4.8,11.1,498.0,117.33,66.84
2018,2,24,15,15,719.5,100.5,4.8,11.1,443.0,69.2,56.41
2018,2,24,15,30,635.0,110.0,4.8,11.1,388.0,75.09,61.84
2018,2,24,15,45,653.5,97.0,4.7,10.7,356.5,67.74,55.51
2018,2,24,16,0,672.0,84.0,4.6,10.3,325.0,60.04,48.79
2018,2,24,16,15,613.0,76.5,4.4,9.9,273.0,55.85,45.14
2018,2,24,16,30,554.0,69.0,4.2,9.5,221.0,51.56,41.3
2018,2,24,16,45,506.0,60.5,4.0,9.1,178.0,46.36,36.49
2018,2,24,17,0,458.0,52.0,3.8,8.7,135.0,41.01,31.35
2018,2,24,17,15,357.0,43.0,3.7,8.35,95.5,34.92,25.26
2018,2,24,17,30,256.0,34.0,3.6,8.0,56.0,26.78,15.45
2018,2,24,17,45,141.0,19.5,3.55,7.7,30.5,17.74,0.0
2018,2,24,18,0,26.0,5.0,3.5,7.4,5.0,0.0,0.0
2018,2,24,18,15,13.0,2.5,3.45,7.25,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.4,6.95,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.35,6.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.9,5.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,4.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.65,4.2,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.45,3.8,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.4,3.65,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.35,3.55,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.3,3.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.15,3.4,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,25,6,45,68.5,8.0,1.5,4.85,10.0,0.0,0.0
2018,2,25,7,0,137.0,16.0,1.4,5.2,20.0,94.74,0.0
2018,2,25,7,15,292.5,27.5,1.35,5.7,58.0,250.07,171.76
2018,2,25,7,30,448.0,39.0,1.3,6.2,96.0,376.48,310.18
2018,2,25,7,45,537.0,46.0,1.25,6.7,144.0,456.71,381.92
2018,2,25,8,0,626.0,53.0,1.2,7.2,192.0,539.58,450.66
2018,2,25,8,15,681.0,58.0,1.3,7.8,242.5,591.74,492.22
2018,2,25,8,30,736.0,63.0,1.4,8.4,293.0,649.95,536.55
2018,2,25,8,45,772.5,67.0,1.5,9.05,341.5,691.82,566.66
2018,2,25,9,0,809.0,71.0,1.6,9.7,390.0,731.63,594.37
2018,2,25,9,15,835.5,73.0,1.65,10.05,435.0,758.77,612.25
2018,2,25,9,30,862.0,75.0,1.7,10.4,480.0,783.0,627.83
2018,2,25,9,45,881.5,76.5,1.75,10.8,520.0,791.33,631.65
2018,2,25,10,0,901.0,78.0,1.8,11.2,560.0,803.21,638.25
2018,2,25,10,15,914.0,79.5,1.8,11.4,593.5,806.57,638.73
2018,2,25,10,30,927.0,81.0,1.8,11.6,627.0,806.37,636.89
2018,2,25,10,45,937.5,81.5,1.8,11.8,654.0,799.52,630.49
2018,2,25,11,0,948.0,82.0,1.8,12.0,681.0,789.04,621.73
2018,2,25,11,15,955.0,83.0,1.9,12.15,701.0,772.93,610.12
2018,2,25,11,30,962.0,84.0,2.0,12.3,721.0,753.27,595.96
2018,2,25,11,45,966.0,84.0,2.05,12.4,732.0,727.1,575.29
2018,2,25,12,0,970.0,84.0,2.1,12.5,743.0,697.69,551.9
2018,2,25,12,15,969.5,85.0,2.25,12.55,745.5,663.42,525.04
2018,2,25,12,30,969.0,86.0,2.4,12.6,748.0,626.39,495.31
2018,2,25,12,45,966.0,86.5,2.5,12.65,742.0,584.99,461.16
2018,2,25,13,0,963.0,87.0,2.6,12.7,736.0,541.37,424.31
2018,2,25,13,15,959.5,86.0,2.75,12.7,722.0,494.2,383.8
2018,2,25,13,30,956.0,85.0,2.9,12.7,708.0,445.31,340.64
2018,2,25,13,45,949.0,84.5,3.0,12.65,686.0,394.14,294.53
2018,2,25,14,0,942.0,84.0,3.1,12.6,664.0,341.98,246.75
2018,2,25,14,15,931.0,82.5,3.25,12.45,634.0,287.32,197.04
2018,2,25,14,30,920.0,81.0,3.4,12.3,604.0,232.57,148.44
2018,2,25,14,45,903.5,79.5,3.55,12.2,567.5,177.26,103.41
2018,2,25,15,0,887.0,78.0,3.7,12.1,531.0,122.89,67.55
2018,2,25,15,15,867.0,75.5,3.7,12.1,489.0,61.23,49.07
2018,2,25,15,30,847.0,73.0,3.7,12.1,447.0,54.92,43.63
2018,2,25,15,45,812.0,71.0,3.85,11.5,399.0,54.39,43.38
2018,2,25,16,0,777.0,69.0,4.0,10.9,351.0,53.96,43.21
2018,2,25,16,15,671.5,70.5,3.85,10.45,290.0,51.29,40.93
2018,2,25,16,30,566.0,72.0,3.7,10.0,229.0,53.92,43.36
2018,2,25,16,45,464.5,65.0,3.5,9.5,177.0,49.88,39.64
2018,2,25,17,0,363.0,58.0,3.3,9.0,125.0,44.11,34.14
2018,2,25,17,15,290.0,46.0,3.25,8.75,89.0,35.52,25.82
2018,2,25,17,30,217.0,34.0,3.2,8.5,53.0,26.67,15.83
2018,2,25,17,45,124.0,20.0,3.15,8.25,29.5,18.19,0.0
2018,2,25,18,0,31.0,6.0,3.1,8.0,6.0,5.46,0.0
2018,2,25,18,15,15.5,3.0,3.05,8.0,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,2,26,6,45,30.5,8.5,4.05,7.9,9.5,0.0,0.0
2018,2,26,7,0,61.0,17.0,4.1,7.8,19.0,51.41,0.0
2018,2,26,7,15,167.5,32.0,4.2,7.8,51.0,183.25,131.2
2018,2,26,7,30,274.0,47.0,4.3,7.8,83.0,274.28,228.67
2018,2,26,7,45,400.5,56.0,4.4,7.8,134.0,377.09,321.78
2018,2,26,8,0,527.0,65.0,4.5,7.8,185.0,486.76,417.68
2018,2,26,8,15,585.0,71.0,4.55,7.9,233.0,546.56,468.83
2018,2,26,8,30,643.0,77.0,4.6,8.0,281.0,606.13,517.44
2018,2,26,8,45,705.0,77.5,4.6,8.1,333.0,661.17,560.64
2018,2,26,9,0,767.0,78.0,4.6,8.2,385.0,710.94,598.48
2018,2,26,9,15,799.5,80.0,4.6,8.35,431.0,742.59,621.22
2018,2,26,9,30,832.0,82.0,4.6,8.5,477.0,771.47,641.54
2018,2,26,9,45,857.5,82.5,4.6,8.65,518.0,789.96,653.67
2018,2,26,10,0,883.0,83.0,4.6,8.8,559.0,798.59,658.3
2018,2,26,10,15,898.0,84.0,4.65,9.0,593.0,802.95,660.0
2018,2,26,10,30,913.0,85.0,4.7,9.2,627.0,803.79,659.19
2018,2,26,10,45,923.0,85.5,4.7,9.45,653.5,796.66,652.08
2018,2,26,11,0,933.0,86.0,4.7,9.7,680.0,785.97,642.49
2018,2,26,11,15,939.5,87.5,4.7,9.85,700.0,770.22,629.49
2018,2,26,11,30,946.0,89.0,4.7,10.0,720.0,750.97,613.88
2018,2,26,11,45,949.0,90.0,4.65,10.2,731.0,725.43,591.73
2018,2,26,12,0,952.0,91.0,4.6,10.4,742.0,696.71,566.9
2018,2,26,12,15,951.5,91.5,4.6,10.45,744.0,662.34,537.88
2018,2,26,12,30,951.0,92.0,4.6,10.5,746.0,625.29,506.23
2018,2,26,12,45,947.0,92.5,4.6,10.6,739.5,583.87,470.4
2018,2,26,13,0,943.0,93.0,4.6,10.7,733.0,540.37,432.12
2018,2,26,13,15,935.5,94.0,4.55,10.65,718.5,493.89,390.69
2018,2,26,13,30,928.0,95.0,4.5,10.6,704.0,446.01,347.18
2018,2,26,13,45,917.0,95.5,4.45,10.6,681.0,395.37,300.56
2018,2,26,14,0,906.0,96.0,4.4,10.6,658.0,344.14,252.86
2018,2,26,14,15,892.0,95.5,4.35,10.5,628.0,285.72,199.53
2018,2,26,14,30,878.0,95.0,4.3,10.4,598.0,232.32,151.54
2018,2,26,14,45,858.0,94.0,4.25,10.3,561.0,178.36,107.02
2018,2,26,15,0,838.0,93.0,4.2,10.2,524.0,125.91,71.59
2018,2,26,15,15,816.0,90.0,4.2,10.2,482.5,73.68,60.55
2018,2,26,15,30,794.0,87.0,4.2,10.2,441.0,65.16,53.13
2018,2,26,15,45,546.0,101.0,4.0,9.85,332.5,69.52,57.27
2018,2,26,16,0,298.0,115.0,3.8,9.5,224.0,85.45,71.82
2018,2,26,16,15,165.0,102.0,3.6,9.1,161.0,76.2,63.67
2018,2,26,16,30,32.0,89.0,3.4,8.7,98.0,73.23,61.08
2018,2,26,16,45,19.0,72.0,3.2,8.35,77.0,59.99,48.99
2018,2,26,17,0,6.0,55.0,3.0,8.0,56.0,47.29,37.18
2018,2,26,17,15,3.0,38.5,3.0,7.75,39.0,33.5,24.21
2018,2,26,17,30,0.0,22.0,3.0,7.5,22.0,19.39,10.33
2018,2,26,17,45,0.0,12.0,3.0,7.2,12.0,10.56,0.0
2018,2,26,18,0,0.0,2.0,3.0,6.9,2.0,1.82,0.0
2018,2,26,18,15,0.0,1.0,3.05,6.9,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.75,6.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.9,6.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.1,6.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.35,6.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.4,5.95,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.4,5.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.45,5.35,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.55,5.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.6,5.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.6,5.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.55,5.05,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.5,4.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.5,4.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.45,4.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.35,4.65,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.2,4.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.15,4.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.1,4.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.15,4.45,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,27,6,45,114.5,9.5,4.25,4.9,14.0,0.0,0.0
2018,2,27,7,0,229.0,19.0,4.3,5.1,28.0,153.16,0.0
2018,2,27,7,15,387.5,28.0,4.35,5.45,70.0,317.73,241.21
2018,2,27,7,30,546.0,37.0,4.4,5.8,112.0,433.91,365.71
2018,2,27,7,45,627.0,43.5,4.5,6.15,163.0,513.09,438.67
2018,2,27,8,0,708.0,50.0,4.6,6.5,214.0,593.64,508.19
2018,2,27,8,15,758.5,55.0,4.55,6.85,267.0,651.04,555.3
2018,2,27,8,30,809.0,60.0,4.5,7.2,320.0,707.56,599.44
2018,2,27,8,45,841.0,63.5,4.45,7.6,370.0,746.61,627.96
2018,2,27,9,0,873.0,67.0,4.4,8.0,420.0,783.31,653.71
2018,2,27,9,15,895.0,69.5,4.3,8.35,466.0,801.16,664.1
2018,2,27,9,30,917.0,72.0,4.2,8.7,512.0,822.99,677.36
2018,2,27,9,45,931.5,75.0,4.1,9.0,552.5,836.21,684.01
2018,2,27,10,0,946.0,78.0,4.0,9.3,593.0,845.9,688.38
2018,2,27,10,15,954.0,80.0,3.9,9.6,625.5,845.66,685.44
2018,2,27,10,30,962.0,82.0,3.8,9.9,658.0,841.75,680.02
2018,2,27,10,45,967.0,84.0,3.75,10.25,683.5,831.86,670.51
2018,2,27,11,0,972.0,86.0,3.7,10.6,709.0,818.33,658.55
2018,2,27,11,15,977.0,87.0,3.6,10.8,728.0,800.13,643.45
2018,2,27,11,30,982.0,88.0,3.5,11.0,747.0,778.38,625.92
2018,2,27,11,45,983.5,89.0,3.45,11.25,757.5,750.82,602.96
2018,2,27,12,0,985.0,90.0,3.4,11.5,768.0,720.05,577.11
2018,2,27,12,15,982.5,90.0,3.3,11.7,768.5,682.84,545.98
2018,2,27,12,30,980.0,90.0,3.2,11.9,769.0,643.02,512.39
2018,2,27,12,45,976.5,89.5,3.1,12.05,761.5,599.77,475.66
2018,2,27,13,0,973.0,89.0,3.0,12.2,754.0,554.36,436.48
2018,2,27,13,15,968.0,89.0,2.9,12.25,739.5,506.78,394.84
2018,2,27,13,30,963.0,89.0,2.8,12.3,725.0,457.55,350.9
2018,2,27,13,45,954.0,87.5,2.65,12.35,701.0,404.28,302.82
2018,2,27,14,0,945.0,86.0,2.5,12.4,677.0,350.26,253.43
2018,2,27,14,15,931.5,85.0,2.45,12.4,645.5,295.03,203.26
2018,2,27,14,30,918.0,84.0,2.4,12.4,614.0,239.96,154.35
2018,2,27,14,45,904.0,82.0,2.4,12.35,578.0,184.46,108.7
2018,2,27,15,0,890.0,80.0,2.4,12.3,542.0,129.67,71.44
2018,2,27,15,15,872.0,77.5,2.4,12.3,500.5,67.62,43.69
2018,2,27,15,30,854.0,75.0,2.4,12.3,459.0,56.21,44.72
2018,2,27,15,45,823.0,72.0,2.35,11.9,411.0,54.98,43.83
2018,2,27,16,0,792.0,69.0,2.3,11.5,363.0,53.78,42.93
2018,2,27,16,15,697.5,68.0,2.35,10.8,301.0,49.22,39.02
2018,2,27,16,30,603.0,67.0,2.4,10.1,239.0,49.65,39.52
2018,2,27,16,45,560.5,59.5,2.4,9.45,195.5,45.24,35.5
2018,2,27,17,0,518.0,52.0,2.4,8.8,152.0,40.69,31.18
2018,2,27,17,15,371.0,41.0,2.5,8.4,102.0,32.59,23.41
2018,2,27,17,30,224.0,30.0,2.6,8.0,52.0,23.43,13.9
2018,2,27,17,45,142.5,19.0,2.65,7.6,30.0,15.04,0.0
2018,2,27,18,0,61.0,8.0,2.7,7.2,8.0,7.28,0.0
2018,2,27,18,15,30.5,4.0,2.7,7.05,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,28,6,45,0.0,4.5,1.95,6.0,4.5,4.09,0.0
2018,2,28,7,0,0.0,9.0,1.9,6.4,9.0,7.91,0.0
2018,2,28,7,15,0.0,19.0,2.0,6.85,19.0,16.73,7.57
2018,2,28,7,30,0.0,29.0,2.1,7.3,29.0,25.56,16.24
2018,2,28,7,45,0.0,41.5,2.2,7.75,41.5,36.62,26.22
2018,2,28,8,0,0.0,54.0,2.3,8.2,54.0,48.34,36.63
2018,2,28,8,15,2.0,75.5,2.35,8.5,76.0,71.58,57.0
2018,2,28,8,30,4.0,97.0,2.4,8.8,98.0,94.64,76.91
2018,2,28,8,45,33.0,125.0,2.45,9.15,138.0,155.87,129.97
2018,2,28,9,0,62.0,153.0,2.5,9.5,178.0,208.86,174.88
2018,2,28,9,15,85.0,180.5,2.55,9.75,219.0,256.08,213.93
2018,2,28,9,30,108.0,208.0,2.6,10.0,260.0,302.51,251.61
2018,2,28,9,45,213.0,216.5,2.65,10.2,330.0,404.58,335.66
2018,2,28,10,0,318.0,225.0,2.7,10.4,400.0,505.67,415.98
2018,2,28,10,15,321.5,240.5,2.7,10.55,426.0,518.15,423.63
2018,2,28,10,30,325.0,256.0,2.7,10.7,452.0,528.83,430.39
2018,2,28,10,45,213.5,270.0,2.75,10.8,401.0,436.87,355.53
2018,2,28,11,0,102.0,284.0,2.8,10.9,350.0,349.28,283.44
2018,2,28,11,15,80.5,287.5,2.85,10.9,340.5,331.23,268.45
2018,2,28,11,30,59.0,291.0,2.9,10.9,331.0,313.99,253.89
2018,2,28,11,45,52.5,292.0,2.9,10.95,328.0,305.38,246.56
2018,2,28,12,0,46.0,293.0,2.9,11.0,325.0,297.05,239.5
2018,2,28,12,15,30.0,263.5,2.9,10.95,284.5,255.81,206.13
2018,2,28,12,30,14.0,234.0,2.9,10.9,244.0,214.72,172.8
2018,2,28,12,45,12.0,219.5,2.9,10.85,228.0,199.46,160.49
2018,2,28,13,0,10.0,205.0,2.9,10.8,212.0,184.61,148.43
2018,2,28,13,15,12.0,217.5,2.9,10.7,225.5,194.74,156.81
2018,2,28,13,30,14.0,230.0,2.9,10.6,239.0,204.19,164.59
2018,2,28,13,45,18.5,214.5,2.85,10.5,226.0,191.04,153.85
2018,2,28,14,0,23.0,199.0,2.8,10.4,213.0,174.03,139.87
2018,2,28,14,15,35.0,202.0,2.8,10.3,222.5,175.72,140.95
2018,2,28,14,30,47.0,205.0,2.8,10.2,232.0,175.59,140.41
2018,2,28,14,45,38.0,190.5,2.75,10.15,211.5,158.57,126.91
2018,2,28,15,0,29.0,176.0,2.7,10.1,191.0,142.74,114.67
2018,2,28,15,15,23.0,160.0,2.7,10.1,171.5,133.61,108.16
2018,2,28,15,30,17.0,144.0,2.7,10.1,152.0,120.4,102.14
2018,2,28,15,45,15.5,124.0,2.6,9.95,130.5,104.77,88.62
2018,2,28,16,0,14.0,104.0,2.5,9.8,109.0,88.87,74.71
2018,2,28,16,15,60.0,98.0,2.5,9.65,116.0,81.04,67.86
2018,2,28,16,30,106.0,92.0,2.5,9.5,123.0,72.96,60.65
2018,2,28,16,45,126.0,82.5,2.45,9.4,112.5,65.67,53.95
2018,2,28,17,0,146.0,73.0,2.4,9.3,102.0,56.19,45.05
2018,2,28,17,15,100.5,54.5,2.45,9.25,72.0,43.92,33.41
2018,2,28,17,30,55.0,36.0,2.5,9.2,42.0,29.53,19.17
2018,2,28,17,45,33.5,21.0,2.55,9.15,24.0,17.45,0.0
2018,2,28,18,0,12.0,6.0,2.6,9.1,6.0,5.46,0.0
2018,2,28,18,15,6.0,3.0,2.65,9.1,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.65,9.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.8,9.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.0,9.95,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.2,10.25,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,10.3,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,4.55,10.3,2.5,2.27,0.0
2018,3,1,7,0,0.0,5.0,4.4,10.3,5.0,4.38,0.0
2018,3,1,7,15,0.0,6.5,4.3,10.35,6.5,5.7,0.0
2018,3,1,7,30,0.0,8.0,4.2,10.4,8.0,7.02,0.3
2018,3,1,7,45,0.0,14.0,4.1,10.4,14.0,12.3,4.97
2018,3,1,8,0,0.0,20.0,4.0,10.4,20.0,17.58,9.65
2018,3,1,8,15,0.0,29.0,4.05,10.45,29.0,25.53,16.61
2018,3,1,8,30,0.0,38.0,4.1,10.5,38.0,33.49,23.53
2018,3,1,8,45,10.5,65.0,4.15,10.55,69.5,65.59,51.63
2018,3,1,9,0,21.0,92.0,4.2,10.6,101.0,105.71,86.25
2018,3,1,9,15,12.5,107.0,4.2,10.6,112.5,106.99,86.71
2018,3,1,9,30,4.0,122.0,4.2,10.6,124.0,114.31,92.33
2018,3,1,9,45,59.0,176.0,4.25,10.65,208.5,222.36,184.41
2018,3,1,10,0,114.0,230.0,4.3,10.7,293.0,336.0,278.19
2018,3,1,10,15,192.5,243.5,4.35,10.75,357.5,407.38,336.82
2018,3,1,10,30,271.0,257.0,4.4,10.8,422.0,488.97,402.21
2018,3,1,10,45,392.5,230.0,4.45,10.8,480.0,556.42,456.83
2018,3,1,11,0,514.0,203.0,4.5,10.8,538.0,607.39,497.84
2018,3,1,11,15,524.0,213.5,4.55,10.8,563.0,609.03,497.74
2018,3,1,11,30,534.0,224.0,4.6,10.8,588.0,607.87,495.66
2018,3,1,11,45,692.0,179.0,4.7,10.8,657.5,654.55,533.09
2018,3,1,12,0,850.0,134.0,4.8,10.8,727.0,685.39,557.16
2018,3,1,12,15,860.5,129.5,4.85,10.85,731.5,654.55,531.21
2018,3,1,12,30,871.0,125.0,4.9,10.9,736.0,620.64,502.58
2018,3,1,12,45,664.0,184.5,4.9,10.9,648.0,524.43,423.66
2018,3,1,13,0,457.0,244.0,4.9,10.9,560.0,438.61,353.21
2018,3,1,13,15,283.5,263.5,4.95,10.95,458.5,350.78,281.95
2018,3,1,13,30,110.0,283.0,5.0,11.0,357.0,280.5,225.71
2018,3,1,13,45,356.0,233.0,5.05,11.05,461.0,314.25,247.85
2018,3,1,14,0,602.0,183.0,5.1,11.1,565.0,323.36,245.74
2018,3,1,14,15,571.0,176.5,5.15,11.1,526.0,274.36,202.59
2018,3,1,14,30,540.0,170.0,5.2,11.1,487.0,227.98,162.62
2018,3,1,14,45,383.0,185.5,5.2,11.15,403.5,183.15,131.68
2018,3,1,15,0,226.0,201.0,5.2,11.2,320.0,161.14,122.27
2018,3,1,15,15,141.5,177.5,5.2,11.2,250.0,134.54,106.99
2018,3,1,15,30,57.0,154.0,5.2,11.2,180.0,121.88,103.19
2018,3,1,15,45,115.5,142.5,5.15,11.05,188.5,108.16,91.36
2018,3,1,16,0,174.0,131.0,5.1,10.9,197.0,100.64,84.95
2018,3,1,16,15,187.5,119.0,5.05,10.75,181.5,87.64,73.52
2018,3,1,16,30,201.0,107.0,5.0,10.6,166.0,79.91,66.66
2018,3,1,16,45,182.0,90.5,4.95,10.4,136.5,68.63,56.42
2018,3,1,17,0,163.0,74.0,4.9,10.2,107.0,56.97,45.61
2018,3,1,17,15,113.5,55.5,5.0,10.1,75.5,43.41,32.88
2018,3,1,17,30,64.0,37.0,5.1,10.0,44.0,30.35,20.0
2018,3,1,17,45,34.5,21.5,5.15,9.9,25.0,17.9,0.0
2018,3,1,18,0,5.0,6.0,5.2,9.8,6.0,5.46,0.0
2018,3,1,18,15,2.5,3.0,5.3,9.8,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.65,9.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.7,9.6,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.65,9.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.55,9.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,8.75,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.85,7.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.6,7.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,2,6,45,46.0,11.0,2.0,6.15,13.5,36.35,0.0
2018,3,2,7,0,92.0,22.0,2.0,6.6,27.0,98.87,0.0
2018,3,2,7,15,112.5,37.5,2.15,6.9,50.0,144.11,113.25
2018,3,2,7,30,133.0,53.0,2.3,7.2,73.0,176.49,147.36
2018,3,2,7,45,255.5,66.0,2.4,7.55,122.5,293.09,250.14
2018,3,2,8,0,378.0,79.0,2.5,7.9,172.0,401.31,343.26
2018,3,2,8,15,454.0,89.5,2.65,8.1,225.0,476.0,405.88
2018,3,2,8,30,530.0,100.0,2.8,8.3,278.0,557.28,471.74
2018,3,2,8,45,557.0,109.0,2.95,8.5,320.5,594.96,500.83
2018,3,2,9,0,584.0,118.0,3.1,8.7,363.0,630.81,528.02
2018,3,2,9,15,680.0,110.0,3.3,8.85,424.5,700.56,581.29
2018,3,2,9,30,776.0,102.0,3.5,9.0,486.0,767.79,631.28
2018,3,2,9,45,552.5,145.5,3.7,9.15,429.5,634.49,525.94
2018,3,2,10,0,329.0,189.0,3.9,9.3,373.0,476.06,396.48
2018,3,2,10,15,222.5,233.0,4.0,9.4,360.5,433.54,359.04
2018,3,2,10,30,116.0,277.0,4.1,9.5,348.0,377.37,310.21
2018,3,2,10,45,140.5,292.0,4.25,9.6,381.5,405.12,332.64
2018,3,2,11,0,165.0,307.0,4.4,9.7,415.0,431.09,353.17
2018,3,2,11,15,95.0,253.0,4.45,9.65,315.5,317.42,260.24
2018,3,2,11,30,25.0,199.0,4.5,9.6,216.0,201.97,164.35
2018,3,2,11,45,24.5,208.5,4.6,9.6,225.5,208.15,169.45
2018,3,2,12,0,24.0,218.0,4.7,9.6,235.0,214.03,174.11
2018,3,2,12,15,22.0,226.0,4.75,9.55,241.5,214.18,174.08
2018,3,2,12,30,20.0,234.0,4.8,9.5,248.0,218.28,177.35
2018,3,2,12,45,15.0,221.5,4.85,9.45,232.0,202.91,164.66
2018,3,2,13,0,10.0,209.0,4.9,9.4,216.0,188.15,152.52
2018,3,2,13,15,152.5,221.5,4.85,9.35,324.5,259.85,211.08
2018,3,2,13,30,295.0,234.0,4.8,9.3,433.0,314.0,252.49
2018,3,2,13,45,350.5,238.5,4.8,9.2,467.5,317.68,252.26
2018,3,2,14,0,406.0,243.0,4.8,9.1,502.0,311.51,243.16
2018,3,2,14,15,484.0,214.0,4.7,9.0,509.5,282.04,213.46
2018,3,2,14,30,562.0,185.0,4.6,8.9,517.0,244.71,176.71
2018,3,2,14,45,433.5,202.0,4.5,8.8,449.0,202.94,146.84
2018,3,2,15,0,305.0,219.0,4.4,8.7,381.0,180.11,135.92
2018,3,2,15,15,215.0,206.0,4.4,8.7,316.0,154.32,123.17
2018,3,2,15,30,125.0,193.0,4.4,8.7,251.0,139.35,119.55
2018,3,2,15,45,133.0,165.0,4.2,8.45,221.0,122.22,104.73
2018,3,2,16,0,141.0,137.0,4.0,8.2,191.0,104.29,89.02
2018,3,2,16,15,137.5,100.0,3.9,8.05,147.0,79.36,66.76
2018,3,2,16,30,134.0,63.0,3.8,7.9,103.0,48.87,39.14
2018,3,2,16,45,159.5,59.5,3.7,7.75,98.5,46.68,37.09
2018,3,2,17,0,185.0,56.0,3.6,7.6,94.0,44.27,34.65
2018,3,2,17,15,167.0,44.0,3.6,7.45,71.0,33.35,24.32
2018,3,2,17,30,149.0,32.0,3.6,7.3,48.0,24.73,15.64
2018,3,2,17,45,88.5,20.0,3.55,7.15,28.0,15.7,0.0
2018,3,2,18,0,28.0,8.0,3.5,7.0,8.0,7.28,0.0
2018,3,2,18,15,14.0,4.0,3.45,6.9,4.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.35,6.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,3,6,45,34.0,11.5,1.85,6.6,13.5,30.06,0.0
2018,3,3,7,0,68.0,23.0,1.8,6.8,27.0,86.85,16.51
2018,3,3,7,15,113.0,32.5,1.85,6.95,47.0,132.96,105.69
2018,3,3,7,30,158.0,42.0,1.9,7.1,67.0,190.2,159.79
2018,3,3,7,45,148.5,39.5,1.95,7.25,69.5,177.31,151.29
2018,3,3,8,0,139.0,37.0,2.0,7.4,72.0,165.46,142.27
2018,3,3,8,15,89.5,27.5,2.05,7.4,52.0,112.93,96.19
2018,3,3,8,30,40.0,18.0,2.1,7.4,32.0,53.51,42.94
2018,3,3,8,45,90.5,71.0,2.15,7.45,108.0,148.24,126.57
2018,3,3,9,0,141.0,124.0,2.2,7.5,184.0,249.64,213.0
2018,3,3,9,15,271.5,149.0,2.25,7.55,279.5,396.42,335.89
2018,3,3,9,30,402.0,174.0,2.3,7.6,375.0,544.46,454.05
2018,3,3,9,45,266.0,199.5,2.35,7.7,336.5,443.89,369.46
2018,3,3,10,0,130.0,225.0,2.4,7.8,298.0,343.61,284.96
2018,3,3,10,15,105.5,224.0,2.45,7.85,285.5,317.72,263.13
2018,3,3,10,30,81.0,223.0,2.5,7.9,273.0,280.34,231.66
2018,3,3,10,45,40.5,144.5,2.5,7.9,169.5,166.97,137.1
2018,3,3,11,0,0.0,66.0,2.5,7.9,66.0,58.46,44.46
2018,3,3,11,15,27.0,152.5,2.55,7.95,171.0,161.23,131.86
2018,3,3,11,30,54.0,239.0,2.6,8.0,276.0,260.66,213.71
2018,3,3,11,45,175.5,276.5,2.65,8.0,400.0,381.94,313.02
2018,3,3,12,0,297.0,314.0,2.7,8.0,524.0,491.43,399.33
2018,3,3,12,15,329.0,310.5,2.75,8.0,544.0,491.22,398.08
2018,3,3,12,30,361.0,307.0,2.8,8.0,564.0,487.92,394.75
2018,3,3,12,45,356.0,297.5,2.85,8.0,549.0,456.3,368.86
2018,3,3,13,0,351.0,288.0,2.9,8.0,534.0,424.59,342.66
2018,3,3,13,15,293.5,294.0,2.95,8.0,497.0,381.78,307.42
2018,3,3,13,30,236.0,300.0,3.0,8.0,460.0,345.27,277.4
2018,3,3,13,45,193.5,287.5,3.1,7.95,416.0,303.87,243.69
2018,3,3,14,0,151.0,275.0,3.2,7.9,372.0,266.74,213.64
2018,3,3,14,15,190.0,268.5,3.2,7.85,385.0,258.69,204.92
2018,3,3,14,30,229.0,262.0,3.2,7.8,398.0,246.18,192.15
2018,3,3,14,45,252.5,241.0,3.25,7.75,383.0,210.81,161.69
2018,3,3,15,0,276.0,220.0,3.3,7.7,368.0,179.23,136.34
2018,3,3,15,15,390.5,182.5,3.3,7.7,374.0,130.48,99.81
2018,3,3,15,30,505.0,145.0,3.3,7.7,380.0,97.33,82.43
2018,3,3,15,45,522.5,127.0,3.15,7.55,349.0,87.23,73.66
2018,3,3,16,0,540.0,109.0,3.0,7.4,318.0,77.2,64.83
2018,3,3,16,15,567.5,90.5,2.9,7.2,284.5,65.34,54.24
2018,3,3,16,30,595.0,72.0,2.8,7.0,251.0,52.96,43.03
2018,3,3,16,45,548.5,64.5,2.65,6.85,206.0,48.7,39.09
2018,3,3,17,0,502.0,57.0,2.5,6.7,161.0,44.33,34.87
2018,3,3,17,15,424.0,46.5,2.5,6.5,117.5,37.05,27.81
2018,3,3,17,30,346.0,36.0,2.5,6.3,74.0,29.52,20.03
2018,3,3,17,45,219.0,23.5,2.5,6.15,43.0,19.69,2.33
2018,3,3,18,0,92.0,11.0,2.5,6.0,12.0,10.01,0.0
2018,3,3,18,15,46.0,5.5,2.5,5.9,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.55,4.85,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,3,4,6,45,146.0,12.0,0.45,5.3,21.0,95.66,0.0
2018,3,4,7,0,292.0,24.0,0.4,5.5,42.0,237.19,95.66
2018,3,4,7,15,429.0,32.0,0.4,5.95,86.5,357.19,286.72
2018,3,4,7,30,566.0,40.0,0.4,6.4,131.0,464.01,381.61
2018,3,4,7,45,639.0,44.5,0.4,6.8,181.5,536.92,441.38
2018,3,4,8,0,712.0,49.0,0.4,7.2,232.0,610.77,498.41
2018,3,4,8,15,757.0,53.0,0.45,7.75,283.5,663.54,537.1
2018,3,4,8,30,802.0,57.0,0.5,8.3,335.0,715.34,573.48
2018,3,4,8,45,833.5,59.5,0.5,8.85,384.5,745.73,592.32
2018,3,4,9,0,865.0,62.0,0.5,9.4,434.0,781.17,614.32
2018,3,4,9,15,884.0,65.5,0.5,9.75,479.0,805.29,628.22
