Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,30,903.0,69.0,0.5,10.1,524.0,826.32,639.94
2018,3,4,9,45,915.5,72.0,0.5,10.45,563.5,838.13,645.29
2018,3,4,10,0,928.0,75.0,0.5,10.8,603.0,846.43,648.46
2018,3,4,10,15,939.0,76.5,0.45,10.85,636.5,848.14,647.05
2018,3,4,10,30,950.0,78.0,0.4,10.9,670.0,846.2,643.43
2018,3,4,10,45,958.0,78.5,0.35,11.0,696.0,837.07,635.1
2018,3,4,11,0,966.0,79.0,0.3,11.1,722.0,824.3,624.64
2018,3,4,11,15,943.5,89.5,0.3,11.25,731.5,795.95,604.66
2018,3,4,11,30,921.0,100.0,0.3,11.4,741.0,764.81,583.06
2018,3,4,11,45,850.5,127.5,0.25,11.55,726.0,718.72,548.32
2018,3,4,12,0,780.0,155.0,0.2,11.7,711.0,669.3,510.91
2018,3,4,12,15,602.0,219.5,0.2,11.75,649.5,586.52,449.21
2018,3,4,12,30,424.0,284.0,0.2,11.8,588.0,508.91,390.98
2018,3,4,12,45,457.5,262.5,0.2,11.85,588.0,484.74,373.14
2018,3,4,13,0,491.0,241.0,0.2,11.9,588.0,457.33,351.54
2018,3,4,13,15,613.5,197.5,0.25,11.9,622.5,449.83,343.85
2018,3,4,13,30,736.0,154.0,0.3,11.9,657.0,429.0,324.12
2018,3,4,13,45,781.0,139.0,0.35,11.9,657.5,392.02,291.29
2018,3,4,14,0,826.0,124.0,0.4,11.9,658.0,354.14,256.32
2018,3,4,14,15,876.0,102.5,0.45,11.85,647.0,302.85,209.64
2018,3,4,14,30,926.0,81.0,0.5,11.8,636.0,252.48,163.15
2018,3,4,14,45,913.0,79.5,0.55,11.7,599.5,196.74,117.01
2018,3,4,15,0,900.0,78.0,0.6,11.6,563.0,141.6,77.62
2018,3,4,15,15,881.5,76.0,0.6,11.6,521.0,86.72,51.63
2018,3,4,15,30,863.0,74.0,0.6,11.6,479.0,54.87,43.56
2018,3,4,15,45,837.0,70.5,0.75,11.3,431.5,53.28,42.38
2018,3,4,16,0,811.0,67.0,0.9,11.0,384.0,51.66,41.1
2018,3,4,16,15,772.5,64.0,1.0,10.6,334.0,50.37,40.08
2018,3,4,16,30,734.0,61.0,1.1,10.2,284.0,49.13,39.07
2018,3,4,16,45,661.0,57.0,1.2,9.75,230.5,42.93,33.46
2018,3,4,17,0,588.0,53.0,1.3,9.3,177.0,41.05,31.61
2018,3,4,17,15,480.5,44.5,1.45,8.95,128.0,35.26,26.0
2018,3,4,17,30,373.0,36.0,1.6,8.6,79.0,29.41,19.88
2018,3,4,17,45,237.5,24.0,1.7,8.2,46.5,20.05,4.43
2018,3,4,18,0,102.0,12.0,1.8,7.8,14.0,10.91,0.0
2018,3,4,18,15,51.0,6.0,1.85,7.65,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.55,3.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,3,5,6,15,9.0,1.5,2.7,4.05,1.0,0.0,0.0
2018,3,5,6,30,18.0,3.0,2.8,4.4,2.0,0.0,0.0
2018,3,5,6,45,161.5,15.0,2.9,4.8,25.0,108.02,0.0
2018,3,5,7,0,305.0,27.0,3.0,5.2,48.0,251.01,133.52
2018,3,5,7,15,431.5,35.5,3.05,5.55,92.5,364.6,301.15
2018,3,5,7,30,558.0,44.0,3.1,5.9,137.0,473.57,401.35
2018,3,5,7,45,630.5,50.0,3.2,6.25,188.5,539.94,459.94
2018,3,5,8,0,703.0,56.0,3.3,6.6,240.0,615.78,522.89
2018,3,5,8,15,748.5,60.5,3.35,7.05,292.0,669.85,565.34
2018,3,5,8,30,794.0,65.0,3.4,7.5,344.0,722.79,605.18
2018,3,5,8,45,825.5,67.5,3.4,8.0,393.5,760.56,631.62
2018,3,5,9,0,857.0,70.0,3.4,8.5,443.0,795.98,655.57
2018,3,5,9,15,879.5,72.0,3.4,8.95,488.5,813.44,665.63
2018,3,5,9,30,902.0,74.0,3.4,9.4,534.0,835.29,678.97
2018,3,5,9,45,918.5,75.5,3.35,9.9,574.0,848.41,685.29
2018,3,5,10,0,935.0,77.0,3.3,10.4,614.0,858.08,689.16
2018,3,5,10,15,945.5,78.0,3.2,10.75,647.0,858.7,686.61
2018,3,5,10,30,956.0,79.0,3.1,11.1,680.0,855.67,681.64
2018,3,5,10,45,964.0,79.5,3.0,11.5,706.0,846.4,672.23
2018,3,5,11,0,972.0,80.0,2.9,11.9,732.0,833.47,660.42
2018,3,5,11,15,977.0,80.5,2.75,12.15,750.5,814.63,644.59
2018,3,5,11,30,982.0,81.0,2.6,12.4,769.0,792.25,626.42
2018,3,5,11,45,985.0,81.0,2.45,12.6,779.5,764.52,604.66
2018,3,5,12,0,988.0,81.0,2.3,12.8,790.0,733.54,578.93
2018,3,5,12,15,989.0,81.5,2.2,12.95,792.5,698.64,550.33
2018,3,5,12,30,990.0,82.0,2.1,13.1,795.0,660.84,519.14
2018,3,5,12,45,989.5,81.0,2.0,13.25,789.0,618.09,483.7
2018,3,5,13,0,989.0,80.0,1.9,13.4,783.0,572.93,445.68
2018,3,5,13,15,985.0,79.5,1.85,13.45,768.0,524.38,404.55
2018,3,5,13,30,981.0,79.0,1.8,13.5,753.0,474.11,360.97
2018,3,5,13,45,975.5,77.5,1.75,13.55,730.5,420.93,314.03
2018,3,5,14,0,970.0,76.0,1.7,13.6,708.0,366.63,265.18
2018,3,5,14,15,961.0,75.0,1.65,13.6,678.0,310.94,214.84
2018,3,5,14,30,952.0,74.0,1.6,13.6,648.0,254.93,164.79
2018,3,5,14,45,939.5,72.5,1.6,13.6,611.5,197.93,116.77
2018,3,5,15,0,927.0,71.0,1.6,13.6,575.0,141.46,75.68
2018,3,5,15,15,909.5,69.5,1.6,13.6,532.5,85.56,48.44
2018,3,5,15,30,892.0,68.0,1.6,13.6,490.0,58.61,46.51
2018,3,5,15,45,868.0,65.0,1.5,13.3,442.5,56.47,44.83
2018,3,5,16,0,844.0,62.0,1.4,13.0,395.0,47.9,37.38
2018,3,5,16,15,808.5,58.5,1.3,12.45,344.0,46.04,35.89
2018,3,5,16,30,773.0,55.0,1.2,11.9,293.0,44.17,34.34
2018,3,5,16,45,637.0,56.5,1.15,11.35,229.5,42.3,32.68
2018,3,5,17,0,501.0,58.0,1.1,10.8,166.0,44.85,34.85
2018,3,5,17,15,456.5,47.5,1.2,10.45,125.5,37.71,28.05
2018,3,5,17,30,412.0,37.0,1.3,10.1,85.0,30.27,20.61
2018,3,5,17,45,248.0,24.0,1.35,9.75,49.0,19.91,5.87
2018,3,5,18,0,84.0,11.0,1.4,9.4,13.0,10.01,0.0
2018,3,5,18,15,42.0,5.5,1.4,9.25,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.75,5.45,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.8,5.9,2.0,0.0,0.0
2018,3,6,6,45,74.0,15.5,2.85,6.4,19.5,57.64,0.0
2018,3,6,7,0,126.0,28.0,2.9,6.9,37.0,147.52,88.53
2018,3,6,7,15,298.5,38.0,2.95,7.3,83.0,281.67,233.01
2018,3,6,7,30,471.0,48.0,3.0,7.7,129.0,420.87,356.25
2018,3,6,7,45,536.0,55.0,3.05,8.15,175.5,487.98,415.07
2018,3,6,8,0,601.0,62.0,3.1,8.6,222.0,556.5,471.66
2018,3,6,8,15,621.5,74.0,3.1,9.05,268.5,598.31,504.33
2018,3,6,8,30,642.0,86.0,3.1,9.5,315.0,638.35,534.27
2018,3,6,8,45,712.0,83.5,3.15,10.0,370.0,697.86,578.3
2018,3,6,9,0,782.0,81.0,3.2,10.5,425.0,752.45,617.2
2018,3,6,9,15,698.0,110.5,3.15,10.95,440.5,727.07,594.67
2018,3,6,9,30,614.0,140.0,3.1,11.4,456.0,691.22,564.92
2018,3,6,9,45,602.0,154.0,3.0,11.85,483.0,693.32,563.4
2018,3,6,10,0,590.0,168.0,2.9,12.3,510.0,692.5,559.44
2018,3,6,10,15,671.0,154.0,2.75,12.65,563.0,735.19,589.81
2018,3,6,10,30,752.0,140.0,2.6,13.0,616.0,773.2,614.73
2018,3,6,10,45,734.5,152.0,2.5,13.35,632.0,757.05,600.21
2018,3,6,11,0,717.0,164.0,2.4,13.7,648.0,738.14,583.35
2018,3,6,11,15,692.0,178.5,2.3,13.95,656.0,713.63,562.59
2018,3,6,11,30,667.0,193.0,2.2,14.2,664.0,687.1,540.44
2018,3,6,11,45,817.0,140.0,2.05,14.5,724.5,713.56,559.38
2018,3,6,12,0,967.0,87.0,1.9,14.8,785.0,728.91,568.79
2018,3,6,12,15,966.5,87.0,1.8,14.95,786.5,693.12,539.53
2018,3,6,12,30,966.0,87.0,1.7,15.1,788.0,654.63,508.31
2018,3,6,12,45,964.5,86.5,1.6,15.3,781.5,612.58,473.82
2018,3,6,13,0,963.0,86.0,1.5,15.5,775.0,568.26,436.93
2018,3,6,13,15,950.5,88.0,1.4,15.6,757.0,518.96,395.68
2018,3,6,13,30,938.0,90.0,1.3,15.7,739.0,468.69,352.78
2018,3,6,13,45,936.0,87.5,1.15,15.85,718.0,417.78,308.03
2018,3,6,14,0,934.0,85.0,1.0,16.0,697.0,365.52,261.36
2018,3,6,14,15,869.0,96.5,0.95,16.0,646.5,306.66,211.58
2018,3,6,14,30,804.0,108.0,0.9,16.0,596.0,247.21,162.44
2018,3,6,14,45,778.5,107.0,0.8,16.05,557.0,195.52,120.18
2018,3,6,15,0,753.0,106.0,0.7,16.1,518.0,146.1,84.86
2018,3,6,15,15,735.5,99.5,0.7,16.1,477.0,88.77,52.86
2018,3,6,15,30,718.0,93.0,0.7,16.1,436.0,61.22,48.28
2018,3,6,15,45,657.5,95.5,0.5,15.8,386.0,64.43,51.35
2018,3,6,16,0,597.0,98.0,0.3,15.5,336.0,68.16,54.81
2018,3,6,16,15,517.5,97.0,0.35,15.05,284.0,69.56,56.26
2018,3,6,16,30,438.0,96.0,0.4,14.6,232.0,69.37,56.26
2018,3,6,16,45,381.0,83.5,0.4,14.15,187.0,61.36,49.23
2018,3,6,17,0,324.0,71.0,0.4,13.7,142.0,53.08,41.75
2018,3,6,17,15,264.0,56.5,0.5,13.35,104.5,42.96,32.39
2018,3,6,17,30,204.0,42.0,0.6,13.0,67.0,32.48,22.37
2018,3,6,17,45,133.5,26.5,0.7,12.65,40.0,20.8,7.52
2018,3,6,18,0,63.0,11.0,0.8,12.3,13.0,10.01,0.0
2018,3,6,18,15,31.5,5.5,0.85,12.1,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,7,6,15,4.5,0.5,1.95,8.5,0.5,0.0,0.0
2018,3,7,6,30,9.0,1.0,1.9,8.6,1.0,0.0,0.0
2018,3,7,6,45,19.5,7.5,1.85,8.7,8.5,18.37,0.0
2018,3,7,7,0,30.0,14.0,1.8,8.8,16.0,36.85,20.26
2018,3,7,7,15,26.0,21.0,1.75,9.1,24.0,42.79,31.09
2018,3,7,7,30,22.0,28.0,1.7,9.4,32.0,40.4,29.86
2018,3,7,7,45,11.0,40.0,1.7,9.7,42.0,45.18,34.01
2018,3,7,8,0,0.0,52.0,1.7,10.0,52.0,45.91,34.38
2018,3,7,8,15,8.0,73.0,1.6,10.5,76.0,72.06,57.22
2018,3,7,8,30,16.0,94.0,1.5,11.0,100.0,99.19,80.48
2018,3,7,8,45,113.5,140.0,1.4,11.55,190.0,250.74,209.58
2018,3,7,9,0,211.0,186.0,1.3,12.1,280.0,383.74,316.58
2018,3,7,9,15,291.5,194.5,1.4,12.65,338.0,471.27,384.23
2018,3,7,9,30,372.0,203.0,1.5,13.2,396.0,543.58,438.82
2018,3,7,9,45,473.5,188.0,1.65,13.75,452.5,621.16,496.92
2018,3,7,10,0,575.0,173.0,1.8,14.3,509.0,681.7,541.43
2018,3,7,10,15,652.0,159.5,1.95,14.55,560.0,728.17,575.11
2018,3,7,10,30,729.0,146.0,2.1,14.8,611.0,764.08,600.47
2018,3,7,10,45,764.5,140.0,2.25,15.1,645.0,770.54,604.27
2018,3,7,11,0,800.0,134.0,2.4,15.4,679.0,770.48,603.75
2018,3,7,11,15,788.5,143.0,2.45,15.55,691.5,749.68,587.8
2018,3,7,11,30,777.0,152.0,2.5,15.7,704.0,728.56,570.88
2018,3,7,11,45,867.5,118.0,2.55,15.8,742.0,729.78,572.02
2018,3,7,12,0,958.0,84.0,2.6,15.9,780.0,723.18,566.82
2018,3,7,12,15,958.5,84.0,2.65,16.0,782.0,688.34,539.26
2018,3,7,12,30,959.0,84.0,2.7,16.1,784.0,650.74,509.27
2018,3,7,12,45,958.5,83.0,2.75,16.15,777.5,609.06,475.61
2018,3,7,13,0,958.0,82.0,2.8,16.2,771.0,565.06,439.3
2018,3,7,13,15,935.0,88.0,2.8,16.15,750.0,514.63,397.14
2018,3,7,13,30,912.0,94.0,2.8,16.1,729.0,464.01,353.88
2018,3,7,13,45,779.5,136.5,2.8,16.1,667.5,400.02,301.08
2018,3,7,14,0,647.0,179.0,2.8,16.1,606.0,344.26,255.51
2018,3,7,14,15,782.0,126.0,2.8,15.95,620.0,304.48,215.57
2018,3,7,14,30,917.0,73.0,2.8,15.8,634.0,252.12,163.85
2018,3,7,14,45,770.0,110.5,2.8,15.6,563.0,199.03,124.59
2018,3,7,15,0,623.0,148.0,2.8,15.4,492.0,159.97,101.9
2018,3,7,15,15,499.0,160.5,2.8,15.4,422.5,124.68,87.28
2018,3,7,15,30,375.0,173.0,2.8,15.4,353.0,113.86,94.25
2018,3,7,15,45,218.5,161.0,2.55,14.8,263.5,113.6,94.52
2018,3,7,16,0,62.0,149.0,2.3,14.2,174.0,116.9,97.86
2018,3,7,16,15,41.5,123.0,2.15,13.8,139.0,98.6,82.15
2018,3,7,16,30,21.0,97.0,2.0,13.4,104.0,79.65,65.65
2018,3,7,16,45,10.5,75.5,1.85,13.0,79.0,64.83,52.54
2018,3,7,17,0,0.0,54.0,1.7,12.6,54.0,47.19,36.69
2018,3,7,17,15,0.0,39.5,1.7,12.4,39.5,34.86,25.36
2018,3,7,17,30,0.0,25.0,1.7,12.2,25.0,22.02,13.47
2018,3,7,17,45,0.0,15.0,1.75,12.0,15.0,13.2,3.34
2018,3,7,18,0,0.0,5.0,1.8,11.8,5.0,4.55,0.0
2018,3,7,18,15,0.0,2.5,1.75,11.75,2.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,13.0,3.0,0.85,10.7,2.5,0.0,0.0
2018,3,8,6,30,26.0,6.0,0.8,10.9,5.0,0.0,0.0
2018,3,8,6,45,136.0,18.0,0.8,11.1,27.5,97.48,0.0
2018,3,8,7,0,246.0,30.0,0.8,11.3,50.0,229.51,160.54
2018,3,8,7,15,357.0,40.0,0.8,11.5,92.5,325.67,264.06
2018,3,8,7,30,468.0,50.0,0.8,11.7,135.0,425.32,349.43
2018,3,8,7,45,330.0,57.5,0.8,11.85,126.5,338.63,282.1
2018,3,8,8,0,192.0,65.0,0.8,12.0,118.0,232.42,195.36
2018,3,8,8,15,104.5,54.0,0.8,12.2,83.5,150.92,126.32
2018,3,8,8,30,17.0,43.0,0.8,12.4,49.0,52.54,40.26
2018,3,8,8,45,21.0,87.5,0.8,12.55,96.0,101.66,82.09
2018,3,8,9,0,25.0,132.0,0.8,12.7,143.0,152.84,124.37
2018,3,8,9,15,78.5,169.0,0.8,12.9,209.0,236.5,193.62
2018,3,8,9,30,132.0,206.0,0.8,13.1,275.0,334.4,271.27
2018,3,8,9,45,192.0,226.0,0.8,13.25,335.0,402.41,323.64
2018,3,8,10,0,252.0,246.0,0.8,13.4,395.0,483.28,384.12
2018,3,8,10,15,322.0,253.5,0.8,13.6,454.0,541.43,426.54
2018,3,8,10,30,392.0,261.0,0.8,13.8,513.0,596.92,466.18
2018,3,8,10,45,415.5,264.5,0.8,14.0,541.0,619.57,480.57
2018,3,8,11,0,439.0,268.0,0.8,14.2,569.0,627.53,484.97
2018,3,8,11,15,452.5,269.5,0.85,14.45,586.5,623.28,481.13
2018,3,8,11,30,466.0,271.0,0.9,14.7,604.0,616.64,475.67
2018,3,8,11,45,607.0,218.5,0.95,14.9,658.5,649.0,500.38
2018,3,8,12,0,748.0,166.0,1.0,15.1,713.0,668.82,514.99
2018,3,8,12,15,777.0,155.0,1.05,15.2,724.5,645.32,496.98
2018,3,8,12,30,806.0,144.0,1.1,15.3,736.0,619.11,476.87
2018,3,8,12,45,729.5,173.5,1.15,15.35,706.0,565.41,435.46
2018,3,8,13,0,653.0,203.0,1.2,15.4,676.0,515.16,396.27
2018,3,8,13,15,631.5,207.5,1.25,15.3,657.5,473.67,363.35
2018,3,8,13,30,610.0,212.0,1.3,15.2,639.0,432.81,330.07
2018,3,8,13,45,465.0,246.5,1.35,15.05,566.5,369.73,281.19
2018,3,8,14,0,320.0,281.0,1.4,14.9,494.0,322.94,245.95
2018,3,8,14,15,449.0,232.5,1.4,14.8,517.0,294.6,218.01
2018,3,8,14,30,578.0,184.0,1.4,14.7,540.0,256.8,180.68
2018,3,8,14,45,525.0,188.5,1.4,14.55,497.5,214.96,147.94
2018,3,8,15,0,472.0,193.0,1.4,14.4,455.0,178.33,122.71
2018,3,8,15,15,491.5,170.5,1.4,14.4,425.5,132.34,93.19
2018,3,8,15,30,511.0,148.0,1.4,14.4,396.0,98.34,80.96
2018,3,8,15,45,442.5,145.5,1.4,14.1,345.5,98.14,81.18
2018,3,8,16,0,374.0,143.0,1.4,13.8,295.0,98.06,81.44
2018,3,8,16,15,482.0,110.5,1.35,13.35,280.5,78.14,64.21
2018,3,8,16,30,590.0,78.0,1.3,12.9,266.0,56.85,45.5
2018,3,8,16,45,531.5,69.5,1.25,12.45,217.0,51.91,41.15
2018,3,8,17,0,473.0,61.0,1.2,12.0,168.0,46.81,36.48
2018,3,8,17,15,379.0,51.5,1.3,11.65,123.0,40.55,30.54
2018,3,8,17,30,285.0,42.0,1.4,11.3,78.0,32.55,22.76
2018,3,8,17,45,176.5,27.5,1.5,10.9,46.5,21.58,9.92
2018,3,8,18,0,68.0,13.0,1.6,10.5,15.0,11.82,0.0
2018,3,8,18,15,34.0,6.5,1.65,10.35,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,6,15,11.0,2.0,1.65,8.9,2.0,0.0,0.0
2018,3,9,6,30,22.0,4.0,1.7,9.2,4.0,0.0,0.0
2018,3,9,6,45,14.0,10.0,1.75,9.5,10.5,17.5,0.0
2018,3,9,7,0,6.0,16.0,1.8,9.8,17.0,18.17,8.28
2018,3,9,7,15,34.5,30.0,1.9,10.1,36.5,61.49,47.2
2018,3,9,7,30,63.0,44.0,2.0,10.4,56.0,98.5,80.62
2018,3,9,7,45,37.5,66.0,2.05,10.7,73.5,96.5,78.78
2018,3,9,8,0,12.0,88.0,2.1,11.0,91.0,93.98,75.94
2018,3,9,8,15,15.5,109.5,2.05,11.35,114.5,118.35,96.71
2018,3,9,8,30,19.0,131.0,2.0,11.7,138.0,142.42,116.79
2018,3,9,8,45,21.0,148.5,1.95,12.05,157.0,160.43,131.4
2018,3,9,9,0,23.0,166.0,1.9,12.4,176.0,178.33,145.67
2018,3,9,9,15,57.5,193.5,1.85,12.75,223.0,247.8,202.92
2018,3,9,9,30,92.0,221.0,1.8,13.1,270.0,304.25,248.06
2018,3,9,9,45,146.0,244.0,1.75,13.45,328.0,385.25,311.83
2018,3,9,10,0,200.0,267.0,1.7,13.8,386.0,450.1,361.24
2018,3,9,10,15,195.5,285.0,1.7,14.05,406.5,459.31,366.29
2018,3,9,10,30,191.0,303.0,1.7,14.3,427.0,467.33,370.83
2018,3,9,10,45,245.0,305.5,1.75,14.55,470.5,504.49,399.09
2018,3,9,11,0,299.0,308.0,1.8,14.8,514.0,550.18,432.83
2018,3,9,11,15,310.5,317.0,1.8,14.9,536.0,554.9,435.07
2018,3,9,11,30,322.0,326.0,1.8,15.0,558.0,557.62,436.12
2018,3,9,11,45,320.5,331.5,1.8,15.1,565.0,545.83,426.3
2018,3,9,12,0,319.0,337.0,1.8,15.2,572.0,532.84,415.69
2018,3,9,12,15,270.0,346.0,1.8,15.2,545.0,491.67,383.64
2018,3,9,12,30,221.0,355.0,1.8,15.2,518.0,449.73,351.14
2018,3,9,12,45,170.0,351.5,1.8,15.2,476.5,403.38,315.28
2018,3,9,13,0,119.0,348.0,1.8,15.2,435.0,360.92,282.35
2018,3,9,13,15,100.0,336.0,1.8,15.2,408.0,332.16,260.05
2018,3,9,13,30,81.0,324.0,1.8,15.2,381.0,305.42,239.24
2018,3,9,13,45,80.5,314.0,1.8,15.15,369.0,289.03,226.34
2018,3,9,14,0,80.0,304.0,1.8,15.1,357.0,272.7,213.34
2018,3,9,14,15,87.5,288.5,1.8,15.0,344.5,254.68,198.76
2018,3,9,14,30,95.0,273.0,1.8,14.9,332.0,236.04,183.58
2018,3,9,14,45,162.0,260.5,1.8,14.8,354.0,221.16,168.89
2018,3,9,15,0,229.0,248.0,1.8,14.7,376.0,205.04,154.12
2018,3,9,15,15,239.5,228.0,1.8,14.7,353.0,166.22,126.55
2018,3,9,15,30,250.0,208.0,1.8,14.7,330.0,141.46,118.05
2018,3,9,15,45,231.0,188.5,1.8,14.25,293.0,130.47,109.16
2018,3,9,16,0,212.0,169.0,1.8,13.8,256.0,124.85,104.79
2018,3,9,16,15,202.0,148.0,1.7,13.45,222.5,111.08,93.14
2018,3,9,16,30,192.0,127.0,1.6,13.1,189.0,92.98,77.47
2018,3,9,16,45,177.0,107.0,1.5,12.7,156.5,79.78,65.9
2018,3,9,17,0,162.0,87.0,1.4,12.3,124.0,66.08,53.59
2018,3,9,17,15,130.5,67.0,1.4,12.0,92.0,51.82,40.5
2018,3,9,17,30,99.0,47.0,1.4,11.7,60.0,37.08,26.73
2018,3,9,17,45,66.0,30.5,1.4,11.45,37.5,25.12,13.17
2018,3,9,18,0,33.0,14.0,1.4,11.2,15.0,12.73,0.0
2018,3,9,18,15,16.5,7.0,1.4,11.1,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.65,9.8,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.5,9.9,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.5,0.4,10.0,3.5,3.18,0.0
2018,3,10,7,0,0.0,6.0,0.3,10.1,6.0,5.26,0.0
2018,3,10,7,15,0.0,7.5,0.35,10.25,7.5,6.58,0.0
2018,3,10,7,30,0.0,9.0,0.4,10.4,9.0,7.9,1.2
2018,3,10,7,45,0.0,22.5,0.45,10.55,22.5,19.79,11.65
2018,3,10,8,0,0.0,36.0,0.5,10.7,36.0,31.72,22.08
2018,3,10,8,15,0.0,36.0,0.4,10.9,36.0,31.72,22.05
2018,3,10,8,30,0.0,36.0,0.3,11.1,36.0,31.73,22.01
2018,3,10,8,45,0.0,41.0,0.2,11.3,41.0,36.16,25.77
2018,3,10,9,0,0.0,46.0,0.1,11.5,46.0,40.6,29.49
2018,3,10,9,15,0.0,47.5,0.15,11.7,47.5,41.95,30.49
2018,3,10,9,30,0.0,49.0,0.2,11.9,49.0,43.29,31.5
2018,3,10,9,45,0.0,50.0,0.25,12.1,50.0,44.2,32.14
2018,3,10,10,0,0.0,51.0,0.3,12.3,51.0,45.1,32.78
2018,3,10,10,15,0.0,68.5,0.3,12.4,68.5,60.66,45.77
2018,3,10,10,30,0.0,86.0,0.3,12.5,86.0,76.25,58.61
2018,3,10,10,45,0.0,100.0,0.3,12.6,100.0,88.84,68.85
2018,3,10,11,0,0.0,114.0,0.3,12.7,114.0,101.54,79.11
2018,3,10,11,15,0.0,107.0,0.35,12.75,107.0,95.15,73.74
2018,3,10,11,30,0.0,100.0,0.4,12.8,100.0,88.84,68.51
2018,3,10,11,45,0.0,112.5,0.4,12.85,112.5,100.02,77.64
2018,3,10,12,0,0.0,125.0,0.4,12.9,125.0,111.11,86.6
2018,3,10,12,15,1.5,148.0,0.45,12.95,149.0,132.38,103.83
2018,3,10,12,30,3.0,171.0,0.5,13.0,173.0,153.27,120.59
2018,3,10,12,45,5.0,186.0,0.6,13.05,189.5,166.95,131.56
2018,3,10,13,0,7.0,201.0,0.7,13.1,206.0,180.16,142.16
2018,3,10,13,15,7.0,199.5,0.7,13.1,204.5,177.84,140.3
2018,3,10,13,30,7.0,198.0,0.7,13.1,203.0,175.48,138.5
2018,3,10,13,45,10.5,205.5,0.7,13.1,212.5,181.81,143.62
2018,3,10,14,0,14.0,213.0,0.7,13.1,222.0,187.42,148.09
2018,3,10,14,15,28.5,236.0,0.7,13.1,254.0,201.35,158.82
2018,3,10,14,30,43.0,259.0,0.7,13.1,286.0,215.7,169.66
2018,3,10,14,45,41.5,237.5,0.65,13.1,262.5,194.2,152.59
2018,3,10,15,0,40.0,216.0,0.6,13.1,239.0,173.31,136.36
2018,3,10,15,15,46.0,209.0,0.6,13.1,233.5,162.45,128.47
2018,3,10,15,30,52.0,202.0,0.6,13.1,228.0,152.42,127.58
2018,3,10,15,45,58.5,183.5,0.45,13.0,210.0,139.97,117.25
2018,3,10,16,0,65.0,165.0,0.3,12.9,192.0,127.18,106.53
2018,3,10,16,15,35.0,128.5,0.35,12.65,143.0,102.51,85.55
2018,3,10,16,30,5.0,92.0,0.4,12.4,94.0,78.63,64.86
2018,3,10,16,45,29.5,77.5,0.5,12.2,85.0,65.08,52.94
2018,3,10,17,0,54.0,63.0,0.6,12.0,76.0,51.56,40.77
2018,3,10,17,15,217.5,50.0,0.65,11.8,82.0,37.6,27.99
2018,3,10,17,30,381.0,37.0,0.7,11.6,88.0,29.46,20.21
2018,3,10,17,45,278.0,27.5,0.7,11.35,56.0,22.56,11.83
2018,3,10,18,0,175.0,18.0,0.7,11.1,24.0,16.37,0.0
2018,3,10,18,15,87.5,9.0,0.65,11.0,12.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,11,6,15,25.5,3.5,1.55,7.65,3.5,0.0,0.0
2018,3,11,6,30,51.0,7.0,1.5,8.1,7.0,35.64,0.0
2018,3,11,6,45,193.0,19.5,1.45,8.6,36.0,164.15,0.0
2018,3,11,7,0,335.0,32.0,1.4,9.1,65.0,295.73,230.02
2018,3,11,7,15,454.0,40.0,1.35,9.5,113.0,396.39,327.17
2018,3,11,7,30,573.0,48.0,1.3,9.9,161.0,503.36,417.15
2018,3,11,7,45,634.5,54.0,1.25,10.35,212.0,570.38,470.51
2018,3,11,8,0,696.0,60.0,1.2,10.8,263.0,633.49,517.97
2018,3,11,8,15,736.5,64.0,1.15,11.3,314.0,683.71,553.19
2018,3,11,8,30,777.0,68.0,1.1,11.8,365.0,732.65,585.87
2018,3,11,8,45,805.0,71.0,1.05,12.25,413.5,768.42,607.92
2018,3,11,9,0,833.0,74.0,1.0,12.7,462.0,801.82,627.7
2018,3,11,9,15,854.5,76.5,1.05,13.1,507.0,826.45,642.51
2018,3,11,9,30,876.0,79.0,1.1,13.5,552.0,840.49,650.0
2018,3,11,9,45,876.5,85.5,1.15,13.9,587.0,846.09,651.85
2018,3,11,10,0,877.0,92.0,1.2,14.3,622.0,848.12,651.47
2018,3,11,10,15,770.0,134.5,1.25,14.65,617.5,808.39,622.61
2018,3,11,10,30,663.0,177.0,1.3,15.0,613.0,753.54,582.83
2018,3,11,10,45,650.0,189.5,1.4,15.35,630.5,741.13,573.32
2018,3,11,11,0,637.0,202.0,1.5,15.7,648.0,726.13,561.46
2018,3,11,11,15,709.5,180.0,1.55,15.95,688.0,740.39,571.76
2018,3,11,11,30,782.0,158.0,1.6,16.2,728.0,748.64,577.27
2018,3,11,11,45,724.5,185.0,1.65,16.45,718.5,706.66,544.9
2018,3,11,12,0,667.0,212.0,1.7,16.7,709.0,664.11,512.35
2018,3,11,12,15,656.0,217.5,1.7,16.85,707.5,632.62,488.08
2018,3,11,12,30,645.0,223.0,1.7,17.0,706.0,599.83,462.44
2018,3,11,12,45,748.0,177.5,1.7,17.15,733.0,585.79,451.08
2018,3,11,13,0,851.0,132.0,1.7,17.3,760.0,563.88,432.53
2018,3,11,13,15,883.5,117.0,1.7,17.4,758.0,525.64,400.5
2018,3,11,13,30,916.0,102.0,1.7,17.5,756.0,482.78,363.82
2018,3,11,13,45,922.5,96.5,1.65,17.55,738.0,433.28,320.91
2018,3,11,14,0,929.0,91.0,1.6,17.6,720.0,381.7,275.28
2018,3,11,14,15,911.5,92.0,1.5,17.6,687.0,326.7,226.83
2018,3,11,14,30,894.0,93.0,1.4,17.6,654.0,272.3,179.16
2018,3,11,14,45,876.5,91.0,1.35,17.6,615.0,216.52,132.38
2018,3,11,15,0,859.0,89.0,1.3,17.6,576.0,154.34,85.23
2018,3,11,15,15,853.0,84.0,1.3,17.6,538.0,99.15,53.33
2018,3,11,15,30,847.0,79.0,1.3,17.6,500.0,57.45,44.63
2018,3,11,15,45,810.5,76.0,1.1,17.4,448.0,56.32,43.87
2018,3,11,16,0,774.0,73.0,0.9,17.2,396.0,55.2,43.07
2018,3,11,16,15,724.5,71.5,0.9,16.75,344.0,55.26,43.32
2018,3,11,16,30,675.0,70.0,0.9,16.3,292.0,50.6,39.38
2018,3,11,16,45,602.0,65.5,0.85,15.85,239.0,48.52,37.61
2018,3,11,17,0,529.0,61.0,0.8,15.4,186.0,46.54,35.8
2018,3,11,17,15,455.5,51.5,0.9,14.9,140.5,40.3,30.01
2018,3,11,17,30,382.0,42.0,1.0,14.4,95.0,33.86,23.8
2018,3,11,17,45,253.5,30.0,1.05,13.9,59.0,24.75,13.78
2018,3,11,18,0,125.0,18.0,1.1,13.4,23.0,16.37,0.0
2018,3,11,18,15,62.5,9.0,1.1,13.15,11.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,12,6,15,15.0,3.5,2.15,10.65,3.5,0.0,0.0
2018,3,12,6,30,30.0,7.0,2.2,10.9,7.0,23.69,0.0
2018,3,12,6,45,102.5,21.0,2.2,11.15,30.0,113.9,0.0
2018,3,12,7,0,175.0,35.0,2.2,11.4,53.0,196.33,153.53
2018,3,12,7,15,345.0,44.5,2.2,11.7,105.5,329.05,272.84
2018,3,12,7,30,515.0,54.0,2.2,12.0,158.0,471.9,393.58
2018,3,12,7,45,523.5,65.5,2.15,12.3,196.5,505.42,421.51
2018,3,12,8,0,532.0,77.0,2.1,12.6,235.0,537.45,446.8
2018,3,12,8,15,299.0,97.5,2.1,13.1,189.5,381.01,318.43
2018,3,12,8,30,66.0,118.0,2.1,13.6,144.0,174.36,143.64
2018,3,12,8,45,71.0,154.0,2.15,14.15,185.0,219.1,180.33
2018,3,12,9,0,76.0,190.0,2.2,14.7,226.0,263.06,214.92
2018,3,12,9,15,98.0,211.5,2.3,15.05,262.0,302.63,246.23
2018,3,12,9,30,120.0,233.0,2.4,15.4,298.0,356.6,288.22
2018,3,12,9,45,191.0,251.0,2.55,15.8,363.5,431.88,347.46
2018,3,12,10,0,262.0,269.0,2.7,16.2,429.0,520.28,414.86
2018,3,12,10,15,296.5,276.5,2.75,16.3,466.5,549.32,435.96
2018,3,12,10,30,331.0,284.0,2.8,16.4,504.0,576.44,455.76
2018,3,12,10,45,419.0,265.0,2.9,16.55,553.5,628.78,495.43
2018,3,12,11,0,507.0,246.0,3.0,16.7,603.0,665.4,522.98
2018,3,12,11,15,388.5,281.0,3.0,16.75,558.5,581.66,457.5
2018,3,12,11,30,270.0,316.0,3.0,16.8,514.0,512.38,402.63
2018,3,12,11,45,207.5,336.0,3.05,16.85,489.5,465.32,365.54
2018,3,12,12,0,145.0,356.0,3.1,16.9,465.0,429.01,336.31
2018,3,12,12,15,152.5,341.0,3.15,16.9,455.5,409.46,321.44
2018,3,12,12,30,160.0,326.0,3.2,16.9,446.0,389.62,306.11
2018,3,12,12,45,148.5,298.5,3.3,16.95,409.5,348.04,273.72
2018,3,12,13,0,137.0,271.0,3.4,17.0,373.0,308.08,242.33
2018,3,12,13,15,192.0,291.0,3.4,17.0,430.5,340.09,266.58
2018,3,12,13,30,247.0,311.0,3.4,17.0,488.0,362.71,282.43
2018,3,12,13,45,156.5,289.5,3.45,16.95,400.5,297.11,231.3
2018,3,12,14,0,66.0,268.0,3.5,16.9,313.0,242.67,189.75
2018,3,12,14,15,55.0,238.5,3.5,16.8,275.0,210.89,164.77
2018,3,12,14,30,44.0,209.0,3.5,16.7,237.0,180.9,141.14
2018,3,12,14,45,22.0,136.0,3.5,16.55,150.0,118.06,91.25
2018,3,12,15,0,0.0,63.0,3.5,16.4,63.0,55.73,41.03
2018,3,12,15,15,31.0,80.5,3.5,16.4,96.0,70.99,53.02
2018,3,12,15,30,62.0,98.0,3.5,16.4,129.0,77.59,62.43
2018,3,12,15,45,300.5,87.0,3.4,15.95,216.0,57.78,45.38
2018,3,12,16,0,539.0,76.0,3.3,15.5,303.0,50.52,39.21
2018,3,12,16,15,565.5,74.0,3.2,15.2,286.0,50.99,39.8
2018,3,12,16,30,592.0,72.0,3.1,14.9,269.0,51.5,40.37
2018,3,12,16,45,560.5,68.0,2.95,14.6,230.0,50.17,39.24
2018,3,12,17,0,529.0,64.0,2.8,14.3,191.0,48.93,38.06
2018,3,12,17,15,323.5,44.5,2.85,14.1,116.5,33.68,24.26
2018,3,12,17,30,118.0,25.0,2.9,13.9,42.0,18.93,10.88
2018,3,12,17,45,59.5,14.5,2.95,13.7,23.0,12.15,4.07
2018,3,12,18,0,1.0,4.0,3.0,13.5,4.0,3.64,0.0
2018,3,12,18,15,0.5,2.0,3.0,13.4,2.0,1.82,0.0
2018,3,12,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.1,11.9,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.1,11.8,1.0,0.91,0.0
2018,3,13,6,45,0.0,3.0,3.05,11.7,3.0,2.63,0.0
2018,3,13,7,0,0.0,5.0,3.0,11.6,5.0,4.38,0.0
2018,3,13,7,15,0.0,6.5,2.95,11.6,6.5,5.7,0.0
2018,3,13,7,30,0.0,8.0,2.9,11.6,8.0,7.02,0.4
2018,3,13,7,45,0.0,10.0,2.85,11.55,10.0,8.78,1.97
2018,3,13,8,0,0.0,12.0,2.8,11.5,12.0,10.54,3.53
2018,3,13,8,15,0.0,16.5,2.85,11.6,16.5,14.51,6.97
2018,3,13,8,30,0.0,21.0,2.9,11.7,21.0,18.49,10.38
2018,3,13,8,45,0.0,28.0,2.9,11.8,28.0,24.68,15.67
2018,3,13,9,0,0.0,35.0,2.9,11.9,35.0,30.87,20.92
2018,3,13,9,15,0.0,40.5,2.95,12.1,40.5,35.75,25.0
2018,3,13,9,30,0.0,46.0,3.0,12.3,46.0,40.64,29.05
2018,3,13,9,45,1.5,71.0,3.1,12.45,72.0,64.12,48.86
2018,3,13,10,0,3.0,96.0,3.2,12.6,98.0,87.75,68.56
2018,3,13,10,15,65.0,174.5,3.25,12.8,218.0,221.76,180.97
2018,3,13,10,30,127.0,253.0,3.3,13.0,338.0,363.32,294.83
2018,3,13,10,45,374.5,232.5,3.35,13.15,496.0,561.38,453.3
2018,3,13,11,0,622.0,212.0,3.4,13.3,654.0,728.34,580.62
2018,3,13,11,15,709.5,182.5,3.45,13.4,698.0,747.56,594.2
2018,3,13,11,30,797.0,153.0,3.5,13.5,742.0,757.5,601.76
2018,3,13,11,45,667.5,210.0,3.55,13.6,707.5,694.08,550.77
2018,3,13,12,0,538.0,267.0,3.6,13.7,673.0,627.96,498.07
2018,3,13,12,15,459.0,294.5,3.6,13.75,641.5,575.55,456.37
2018,3,13,12,30,380.0,322.0,3.6,13.8,610.0,523.43,414.71
2018,3,13,12,45,310.5,338.0,3.65,13.8,572.0,475.36,376.39
2018,3,13,13,0,241.0,354.0,3.7,13.8,534.0,431.38,341.21
2018,3,13,13,15,191.0,348.5,3.65,13.8,489.5,385.87,305.03
2018,3,13,13,30,141.0,343.0,3.6,13.8,445.0,344.7,272.37
2018,3,13,13,45,138.5,332.0,3.55,13.75,429.5,322.32,254.24
2018,3,13,14,0,136.0,321.0,3.5,13.7,414.0,300.23,236.14
2018,3,13,14,15,126.5,307.0,3.45,13.65,390.5,274.41,215.22
2018,3,13,14,30,117.0,293.0,3.4,13.6,367.0,249.74,195.35
2018,3,13,14,45,155.5,269.5,3.35,13.55,362.5,228.37,176.36
2018,3,13,15,0,194.0,246.0,3.3,13.5,358.0,203.26,154.97
2018,3,13,15,15,287.5,217.0,3.3,13.5,369.0,165.42,124.23
2018,3,13,15,30,381.0,188.0,3.3,13.5,380.0,130.33,109.08
2018,3,13,15,45,369.0,172.5,3.05,13.2,344.0,121.57,101.92
2018,3,13,16,0,357.0,157.0,2.8,12.9,308.0,112.46,94.35
2018,3,13,16,15,283.0,144.5,2.55,12.6,255.0,104.48,87.66
2018,3,13,16,30,209.0,132.0,2.3,12.3,202.0,96.27,80.66
2018,3,13,16,45,162.5,112.5,2.05,12.0,161.5,86.66,72.24
2018,3,13,17,0,116.0,93.0,1.8,11.7,121.0,72.5,59.53
2018,3,13,17,15,112.5,72.5,1.7,11.35,94.5,57.52,45.83
2018,3,13,17,30,109.0,52.0,1.6,11.0,68.0,40.83,30.38
2018,3,13,17,45,68.5,34.0,1.5,10.65,42.5,27.99,17.34
2018,3,13,18,0,28.0,16.0,1.4,10.3,17.0,13.62,0.0
2018,3,13,18,15,14.0,8.0,1.4,10.25,8.5,7.28,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,6,15,3.5,1.5,1.85,8.4,1.5,0.0,0.0
2018,3,14,6,30,7.0,3.0,1.9,8.8,3.0,6.83,0.0
2018,3,14,6,45,10.5,16.5,1.95,9.2,17.5,22.52,3.99
2018,3,14,7,0,14.0,30.0,2.0,9.6,32.0,41.11,28.7
2018,3,14,7,15,21.0,48.5,2.1,9.7,52.5,68.06,53.14
2018,3,14,7,30,28.0,67.0,2.2,9.8,73.0,93.94,76.31
2018,3,14,7,45,44.5,82.0,2.3,9.9,94.5,121.58,100.97
2018,3,14,8,0,61.0,97.0,2.4,10.0,116.0,149.92,125.81
2018,3,14,8,15,30.5,69.5,2.45,10.05,79.0,91.15,74.49
2018,3,14,8,30,0.0,42.0,2.5,10.1,42.0,37.04,26.56
2018,3,14,8,45,43.5,104.5,2.55,10.1,125.5,138.63,115.16
2018,3,14,9,0,87.0,167.0,2.6,10.1,209.0,244.31,204.2
2018,3,14,9,15,100.5,198.0,2.65,10.15,250.5,303.58,251.9
2018,3,14,9,30,114.0,229.0,2.7,10.2,292.0,346.95,286.14
2018,3,14,9,45,78.5,202.0,2.75,10.2,247.0,267.4,220.24
2018,3,14,10,0,43.0,175.0,2.8,10.2,202.0,205.95,168.64
2018,3,14,10,15,23.5,159.0,2.8,10.3,174.0,171.4,139.22
2018,3,14,10,30,4.0,143.0,2.8,10.4,146.0,131.84,105.51
2018,3,14,10,45,2.0,112.5,2.8,10.45,114.0,101.86,80.38
2018,3,14,11,0,0.0,82.0,2.8,10.5,82.0,72.75,55.88
2018,3,14,11,15,5.5,95.0,2.8,10.55,99.0,88.61,69.3
2018,3,14,11,30,11.0,108.0,2.8,10.6,116.0,107.1,84.78
2018,3,14,11,45,144.0,216.0,2.8,10.7,325.0,308.08,251.54
2018,3,14,12,0,277.0,324.0,2.8,10.8,534.0,496.69,399.08
2018,3,14,12,15,397.5,294.5,2.8,10.85,596.5,536.88,429.73
2018,3,14,12,30,518.0,265.0,2.8,10.9,659.0,562.73,449.24
2018,3,14,12,45,337.5,278.0,2.8,10.95,534.0,440.54,352.51
2018,3,14,13,0,157.0,291.0,2.8,11.0,409.0,336.05,269.06
2018,3,14,13,15,130.5,302.5,2.8,11.1,399.5,320.73,256.44
2018,3,14,13,30,104.0,314.0,2.8,11.2,390.0,309.22,246.74
2018,3,14,13,45,235.0,288.0,2.8,11.25,452.0,323.2,255.6
2018,3,14,14,0,366.0,262.0,2.8,11.3,514.0,329.66,256.21
2018,3,14,14,15,393.5,239.5,2.85,11.35,500.0,291.2,222.08
2018,3,14,14,30,421.0,217.0,2.9,11.4,486.0,254.07,188.63
2018,3,14,14,45,300.0,236.0,2.9,11.4,422.5,224.27,167.93
2018,3,14,15,0,179.0,255.0,2.9,11.4,359.0,207.75,160.31
2018,3,14,15,15,245.0,230.5,2.9,11.4,361.5,172.06,131.61
