Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,15,30,311.0,206.0,2.9,11.4,364.0,140.36,118.61
2018,3,14,15,45,517.5,145.5,3.0,11.3,379.5,97.6,81.5
2018,3,14,16,0,724.0,85.0,3.1,11.2,395.0,57.97,46.54
2018,3,14,16,15,745.5,72.5,3.05,10.95,358.0,55.8,44.8
2018,3,14,16,30,767.0,60.0,3.0,10.7,321.0,47.32,37.29
2018,3,14,16,45,717.5,56.5,2.95,10.5,269.0,45.55,35.74
2018,3,14,17,0,668.0,53.0,2.9,10.3,217.0,43.85,34.15
2018,3,14,17,15,588.5,47.0,2.9,9.9,166.5,36.48,27.28
2018,3,14,17,30,509.0,41.0,2.9,9.5,116.0,32.84,23.55
2018,3,14,17,45,362.5,31.0,2.9,9.15,74.0,25.43,15.59
2018,3,14,18,0,216.0,21.0,2.9,8.8,32.0,17.85,0.0
2018,3,14,18,15,108.0,10.5,2.9,8.65,16.0,9.55,0.0
2018,3,14,18,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.35,6.05,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,15,6,15,7.0,2.5,2.95,7.65,2.5,0.0,0.0
2018,3,15,6,30,14.0,5.0,3.1,8.1,5.0,12.8,0.0
2018,3,15,6,45,8.0,13.5,3.25,8.5,13.5,17.12,3.87
2018,3,15,7,0,2.0,22.0,3.4,8.9,22.0,20.7,11.68
2018,3,15,7,15,11.0,34.0,3.5,9.05,36.0,39.94,29.05
2018,3,15,7,30,20.0,46.0,3.6,9.2,50.0,59.2,46.46
2018,3,15,7,45,12.5,43.0,3.7,9.35,46.0,49.18,37.75
2018,3,15,8,0,5.0,40.0,3.8,9.5,42.0,39.16,28.78
2018,3,15,8,15,9.5,73.0,3.85,9.55,77.0,72.55,57.87
2018,3,15,8,30,14.0,106.0,3.9,9.6,112.0,109.3,89.43
2018,3,15,8,45,29.0,125.5,3.9,9.7,139.0,150.07,124.35
2018,3,15,9,0,44.0,145.0,3.9,9.8,166.0,182.61,151.82
2018,3,15,9,15,107.5,162.0,3.95,9.9,220.5,267.48,224.08
2018,3,15,9,30,171.0,179.0,4.0,10.0,275.0,338.32,283.16
2018,3,15,9,45,169.0,169.0,4.1,10.15,269.0,336.23,280.44
2018,3,15,10,0,167.0,159.0,4.2,10.3,263.0,319.24,266.03
2018,3,15,10,15,105.5,194.0,4.25,10.45,261.0,288.38,238.01
2018,3,15,10,30,44.0,229.0,4.3,10.6,259.0,257.42,209.98
2018,3,15,10,45,66.0,252.5,4.4,10.75,299.0,295.96,241.49
2018,3,15,11,0,88.0,276.0,4.5,10.9,339.0,332.89,271.19
2018,3,15,11,15,57.5,274.5,4.55,10.95,316.0,302.77,245.58
2018,3,15,11,30,27.0,273.0,4.6,11.0,293.0,274.12,221.36
2018,3,15,11,45,27.0,284.5,4.65,11.05,305.0,281.31,226.97
2018,3,15,12,0,27.0,296.0,4.7,11.1,317.0,288.04,232.14
2018,3,15,12,15,39.5,279.0,4.75,11.1,309.5,276.88,223.39
2018,3,15,12,30,52.0,262.0,4.8,11.1,302.0,265.33,214.26
2018,3,15,12,45,47.5,239.0,4.85,11.1,275.0,238.26,192.21
2018,3,15,13,0,43.0,216.0,4.9,11.1,248.0,212.11,170.84
2018,3,15,13,15,22.0,163.0,4.85,11.05,179.5,153.4,122.6
2018,3,15,13,30,1.0,110.0,4.8,11.0,111.0,97.83,76.65
2018,3,15,13,45,6.5,147.5,4.8,11.0,152.0,131.97,105.11
2018,3,15,14,0,12.0,185.0,4.8,11.0,193.0,164.35,131.85
2018,3,15,14,15,13.0,201.5,4.75,11.0,210.0,176.45,141.85
2018,3,15,14,30,14.0,218.0,4.7,11.0,227.0,187.51,151.06
2018,3,15,14,45,20.0,213.0,4.65,11.0,225.0,182.08,146.52
2018,3,15,15,0,26.0,208.0,4.6,11.0,223.0,167.84,134.78
2018,3,15,15,15,56.0,201.0,4.6,11.0,230.5,159.87,127.86
2018,3,15,15,30,86.0,194.0,4.6,11.0,238.0,148.74,126.32
2018,3,15,15,45,123.0,183.5,4.45,10.85,240.0,134.03,113.84
2018,3,15,16,0,160.0,173.0,4.3,10.7,242.0,127.35,108.35
2018,3,15,16,15,218.5,150.0,4.2,10.6,232.0,107.46,91.02
2018,3,15,16,30,277.0,127.0,4.1,10.5,222.0,93.41,78.71
2018,3,15,16,45,322.0,103.5,4.05,10.35,197.0,74.64,61.97
2018,3,15,17,0,367.0,80.0,4.0,10.2,172.0,59.16,47.96
2018,3,15,17,15,300.0,66.5,3.9,10.1,130.0,50.02,39.42
2018,3,15,17,30,233.0,53.0,3.8,10.0,88.0,40.56,30.36
2018,3,15,17,45,140.0,36.5,3.75,9.85,55.0,29.22,18.93
2018,3,15,18,0,47.0,20.0,3.7,9.7,22.0,16.27,0.0
2018,3,15,18,15,23.5,10.0,3.65,9.55,11.0,9.1,0.0
2018,3,15,18,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.5,2.65,7.25,2.5,0.0,0.0
2018,3,16,6,30,3.0,5.0,2.8,7.4,5.0,6.33,0.0
2018,3,16,6,45,1.5,13.5,2.9,7.55,13.5,12.82,2.54
2018,3,16,7,0,0.0,22.0,3.0,7.7,22.0,19.37,10.68
2018,3,16,7,15,0.0,35.0,3.05,7.8,35.0,30.86,21.07
2018,3,16,7,30,0.0,48.0,3.1,7.9,48.0,42.38,31.41
2018,3,16,7,45,52.5,70.5,3.2,7.95,87.0,111.77,93.81
2018,3,16,8,0,105.0,93.0,3.3,8.0,126.0,191.75,164.23
2018,3,16,8,15,400.5,92.0,3.35,8.1,250.5,459.43,394.81
2018,3,16,8,30,696.0,91.0,3.4,8.2,375.0,715.06,597.5
2018,3,16,8,45,547.0,130.0,3.4,8.35,369.5,636.5,532.47
2018,3,16,9,0,398.0,169.0,3.4,8.5,364.0,558.68,466.61
2018,3,16,9,15,384.0,191.5,3.45,8.6,393.5,571.22,474.8
2018,3,16,9,30,370.0,214.0,3.5,8.7,423.0,565.37,468.41
2018,3,16,9,45,346.5,225.0,3.55,8.85,431.0,552.73,456.54
2018,3,16,10,0,323.0,236.0,3.6,9.0,439.0,538.61,443.64
2018,3,16,10,15,273.5,271.5,3.7,9.15,449.5,527.83,432.39
2018,3,16,10,30,224.0,307.0,3.8,9.3,460.0,502.12,409.8
2018,3,16,10,45,314.0,302.5,3.9,9.45,525.5,574.79,467.57
2018,3,16,11,0,404.0,298.0,4.0,9.6,591.0,630.25,510.79
2018,3,16,11,15,475.5,277.0,4.05,9.75,629.5,660.27,533.7
2018,3,16,11,30,547.0,256.0,4.1,9.9,668.0,675.24,545.28
2018,3,16,11,45,592.0,239.5,4.2,10.0,690.0,672.6,543.18
2018,3,16,12,0,637.0,223.0,4.3,10.1,712.0,663.34,535.91
2018,3,16,12,15,660.5,214.0,4.35,10.15,722.0,641.95,518.59
2018,3,16,12,30,684.0,205.0,4.4,10.2,732.0,617.19,498.29
2018,3,16,12,45,513.5,249.0,4.5,10.3,642.5,521.46,420.93
2018,3,16,13,0,343.0,293.0,4.6,10.4,553.0,437.56,352.63
2018,3,16,13,15,366.0,287.0,4.65,10.4,560.0,422.34,339.32
2018,3,16,13,30,389.0,281.0,4.7,10.4,567.0,402.54,321.57
2018,3,16,13,45,542.5,230.5,4.75,10.4,616.0,397.46,313.27
2018,3,16,14,0,696.0,180.0,4.8,10.4,665.0,376.63,289.61
2018,3,16,14,15,700.5,169.5,4.8,10.35,640.0,328.1,245.14
2018,3,16,14,30,705.0,159.0,4.8,10.3,615.0,278.64,199.81
2018,3,16,14,45,790.5,124.5,4.8,10.25,609.5,231.23,153.69
2018,3,16,15,0,876.0,90.0,4.8,10.2,604.0,167.99,97.71
2018,3,16,15,15,780.0,107.5,4.8,10.2,540.5,122.7,73.1
2018,3,16,15,30,684.0,125.0,4.8,10.2,477.0,80.98,66.89
2018,3,16,15,45,587.0,130.5,4.7,9.9,413.0,87.28,72.82
2018,3,16,16,0,490.0,136.0,4.6,9.6,349.0,92.71,77.98
2018,3,16,16,15,478.5,119.5,4.4,9.4,307.0,83.27,69.78
2018,3,16,16,30,467.0,103.0,4.2,9.2,265.0,73.35,61.05
2018,3,16,16,45,510.0,84.0,4.0,9.0,235.0,62.35,51.2
2018,3,16,17,0,553.0,65.0,3.8,8.8,205.0,49.22,39.23
2018,3,16,17,15,504.5,55.5,3.6,8.6,161.0,43.19,33.53
2018,3,16,17,30,456.0,46.0,3.4,8.4,117.0,36.91,27.38
2018,3,16,17,45,320.0,35.5,3.25,8.15,76.0,29.3,19.36
2018,3,16,18,0,184.0,25.0,3.1,7.9,35.0,19.86,0.0
2018,3,16,18,15,92.0,12.5,3.05,7.8,17.5,11.37,0.0
2018,3,16,18,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,17,6,15,57.0,8.0,1.35,6.95,9.5,0.0,0.0
2018,3,17,6,30,114.0,16.0,1.3,7.3,19.0,82.61,0.0
2018,3,17,6,45,176.5,29.0,1.3,7.65,46.0,185.21,124.41
2018,3,17,7,0,239.0,42.0,1.3,8.0,73.0,249.96,205.94
2018,3,17,7,15,247.5,61.0,1.35,8.2,105.5,286.02,240.79
2018,3,17,7,30,256.0,80.0,1.4,8.4,138.0,305.77,259.9
2018,3,17,7,45,446.5,77.5,1.45,8.6,209.5,465.85,394.47
2018,3,17,8,0,637.0,75.0,1.5,8.8,281.0,628.64,521.5
2018,3,17,8,15,627.5,88.0,1.5,8.9,318.5,648.59,534.12
2018,3,17,8,30,618.0,101.0,1.5,9.0,356.0,665.45,545.2
2018,3,17,8,45,463.5,101.0,1.5,9.05,305.0,541.46,448.43
2018,3,17,9,0,309.0,101.0,1.5,9.1,254.0,401.23,335.83
2018,3,17,9,15,154.5,85.0,1.5,9.25,161.5,232.44,195.59
2018,3,17,9,30,0.0,69.0,1.5,9.4,69.0,61.06,46.63
2018,3,17,9,45,0.0,56.0,1.5,9.55,56.0,49.54,36.86
2018,3,17,10,0,0.0,43.0,1.5,9.7,43.0,38.03,26.95
2018,3,17,10,15,20.0,101.5,1.55,9.8,115.5,111.89,90.02
2018,3,17,10,30,40.0,160.0,1.6,9.9,188.0,184.84,150.58
2018,3,17,10,45,148.5,235.0,1.6,10.05,342.5,357.86,291.63
2018,3,17,11,0,257.0,310.0,1.6,10.2,497.0,525.36,420.19
2018,3,17,11,15,379.0,296.0,1.65,10.25,579.0,594.87,472.88
2018,3,17,11,30,501.0,282.0,1.7,10.3,661.0,666.78,526.49
2018,3,17,11,45,446.5,302.5,1.75,10.35,643.5,624.52,492.92
2018,3,17,12,0,392.0,323.0,1.8,10.4,626.0,577.85,456.99
2018,3,17,12,15,365.0,330.5,1.9,10.4,613.0,546.32,432.85
2018,3,17,12,30,338.0,338.0,2.0,10.4,600.0,515.36,408.74
2018,3,17,12,45,267.0,345.0,2.1,10.4,551.0,459.27,364.88
2018,3,17,13,0,196.0,352.0,2.2,10.4,502.0,408.32,324.82
2018,3,17,13,15,421.5,278.5,2.25,10.4,592.5,443.0,351.58
2018,3,17,13,30,647.0,205.0,2.3,10.4,683.0,457.65,359.36
2018,3,17,13,45,625.0,207.5,2.4,10.4,658.0,413.31,321.26
2018,3,17,14,0,603.0,210.0,2.5,10.4,633.0,370.29,283.87
2018,3,17,14,15,497.5,236.0,2.45,10.4,575.0,321.65,243.88
2018,3,17,14,30,392.0,262.0,2.4,10.4,517.0,288.31,217.7
2018,3,17,14,45,475.5,221.0,2.4,10.4,513.5,241.13,174.34
2018,3,17,15,0,559.0,180.0,2.4,10.4,510.0,191.28,130.22
2018,3,17,15,15,520.0,177.0,2.4,10.4,466.5,150.18,103.86
2018,3,17,15,30,481.0,174.0,2.4,10.4,423.0,113.36,95.29
2018,3,17,15,45,550.0,143.0,2.3,10.25,403.0,95.69,80.07
2018,3,17,16,0,619.0,112.0,2.2,10.1,383.0,76.4,63.2
2018,3,17,16,15,672.0,91.5,2.1,9.9,354.0,63.92,52.26
2018,3,17,16,30,725.0,71.0,2.0,9.7,325.0,55.79,45.1
2018,3,17,16,45,677.5,65.5,1.9,9.45,273.0,48.11,38.23
2018,3,17,17,0,630.0,60.0,1.8,9.2,221.0,45.29,35.65
2018,3,17,17,15,553.5,53.0,1.8,8.75,171.0,41.06,31.65
2018,3,17,17,30,477.0,46.0,1.8,8.3,121.0,36.82,27.38
2018,3,17,17,45,345.0,35.5,1.8,7.9,79.0,29.18,19.48
2018,3,17,18,0,213.0,25.0,1.8,7.5,37.0,21.37,0.0
2018,3,17,18,15,106.5,12.5,1.8,7.4,18.5,11.37,0.0
2018,3,17,18,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,6,15,27.5,7.0,1.25,5.95,8.0,0.0,0.0
2018,3,18,6,30,55.0,14.0,1.3,6.3,16.0,45.79,0.0
2018,3,18,6,45,79.5,30.0,1.35,6.65,38.0,112.91,79.08
2018,3,18,7,0,104.0,46.0,1.4,7.0,60.0,150.32,123.51
2018,3,18,7,15,87.5,67.0,1.4,7.3,82.5,153.88,128.87
2018,3,18,7,30,71.0,88.0,1.4,7.6,105.0,167.49,141.11
2018,3,18,7,45,184.5,104.0,1.4,7.95,161.5,286.2,244.22
2018,3,18,8,0,298.0,120.0,1.4,8.3,218.0,396.47,336.17
2018,3,18,8,15,342.5,134.0,1.45,8.8,264.0,451.98,379.71
2018,3,18,8,30,387.0,148.0,1.5,9.3,310.0,525.15,435.65
2018,3,18,8,45,256.0,176.5,1.55,9.85,289.0,433.48,358.6
2018,3,18,9,0,125.0,205.0,1.6,10.4,268.0,337.45,277.71
2018,3,18,9,15,96.0,226.0,1.65,10.7,277.0,317.49,260.28
2018,3,18,9,30,67.0,247.0,1.7,11.0,286.0,312.01,253.93
2018,3,18,9,45,109.0,271.5,1.75,11.35,339.5,371.29,301.11
2018,3,18,10,0,151.0,296.0,1.8,11.7,393.0,443.95,357.05
2018,3,18,10,15,178.0,312.0,1.75,11.9,431.5,477.52,381.6
2018,3,18,10,30,205.0,328.0,1.7,12.1,470.0,509.43,404.76
2018,3,18,10,45,169.0,340.0,1.65,12.3,460.0,483.14,382.42
2018,3,18,11,0,133.0,352.0,1.6,12.5,450.0,457.11,360.81
2018,3,18,11,15,145.0,362.0,1.5,12.55,471.0,467.39,367.97
2018,3,18,11,30,157.0,372.0,1.4,12.6,492.0,476.22,373.69
2018,3,18,11,45,183.5,376.0,1.35,12.65,517.5,488.42,382.44
2018,3,18,12,0,210.0,380.0,1.3,12.7,543.0,498.26,389.24
2018,3,18,12,15,277.0,364.0,1.25,12.6,579.5,518.8,404.74
2018,3,18,12,30,344.0,348.0,1.2,12.5,616.0,528.63,411.76
2018,3,18,12,45,358.0,342.5,1.2,12.4,619.0,510.89,397.78
2018,3,18,13,0,372.0,337.0,1.2,12.3,622.0,491.31,382.31
2018,3,18,13,15,308.5,345.0,1.2,12.2,578.5,442.29,344.32
2018,3,18,13,30,245.0,353.0,1.2,12.1,535.0,400.9,312.27
2018,3,18,13,45,206.5,345.5,1.2,12.05,495.5,361.47,281.63
2018,3,18,14,0,168.0,338.0,1.2,12.0,456.0,325.68,253.85
2018,3,18,14,15,130.5,317.5,1.15,11.9,407.0,285.15,222.52
2018,3,18,14,30,93.0,297.0,1.1,11.8,358.0,255.95,200.47
2018,3,18,14,45,76.0,275.0,1.1,11.7,323.0,227.88,178.96
2018,3,18,15,0,59.0,253.0,1.1,11.6,288.0,202.14,159.57
2018,3,18,15,15,62.0,233.0,1.1,11.6,267.5,181.36,143.7
2018,3,18,15,30,65.0,213.0,1.1,11.6,247.0,160.54,135.26
2018,3,18,15,45,93.5,198.5,1.0,11.25,242.5,150.33,127.05
2018,3,18,16,0,122.0,184.0,0.9,10.9,238.0,133.71,113.16
2018,3,18,16,15,137.0,160.5,0.85,10.7,214.5,118.99,100.72
2018,3,18,16,30,152.0,137.0,0.8,10.5,191.0,103.7,87.56
2018,3,18,16,45,141.5,118.5,0.8,10.25,162.5,90.84,76.36
2018,3,18,17,0,131.0,100.0,0.8,10.0,134.0,77.6,64.55
2018,3,18,17,15,134.0,78.0,0.85,9.85,106.0,61.77,50.1
2018,3,18,17,30,137.0,56.0,0.9,9.7,78.0,43.91,33.58
2018,3,18,17,45,110.5,39.5,0.9,9.6,53.0,31.46,21.46
2018,3,18,18,0,84.0,23.0,0.9,9.5,28.0,18.67,1.54
2018,3,18,18,15,42.0,11.5,0.95,9.45,14.0,10.46,0.0
2018,3,18,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,19,6,15,56.5,8.5,2.25,5.55,10.5,0.0,0.0
2018,3,19,6,30,113.0,17.0,2.3,6.2,21.0,83.83,0.0
2018,3,19,6,45,184.0,32.0,2.4,6.9,51.5,199.72,149.65
2018,3,19,7,0,255.0,47.0,2.5,7.6,82.0,269.33,225.01
2018,3,19,7,15,367.5,57.0,2.55,8.1,131.5,366.6,311.78
2018,3,19,7,30,480.0,67.0,2.6,8.6,181.0,476.59,405.32
2018,3,19,7,45,563.0,71.0,2.65,9.1,235.5,557.82,470.91
2018,3,19,8,0,646.0,75.0,2.7,9.6,290.0,640.76,535.04
2018,3,19,8,15,622.5,90.0,2.9,10.1,324.5,651.85,541.99
2018,3,19,8,30,599.0,105.0,3.1,10.6,359.0,659.12,545.99
2018,3,19,8,45,593.0,121.5,3.3,11.1,397.0,679.39,559.78
2018,3,19,9,0,587.0,138.0,3.5,11.6,435.0,696.54,570.89
2018,3,19,9,15,641.0,135.5,3.45,11.85,485.5,741.71,602.67
2018,3,19,9,30,695.0,133.0,3.4,12.1,536.0,784.46,631.88
2018,3,19,9,45,706.5,141.0,3.35,12.4,573.5,799.45,640.15
2018,3,19,10,0,718.0,149.0,3.3,12.7,611.0,811.29,646.36
2018,3,19,10,15,587.0,208.0,3.2,12.9,598.0,745.52,594.08
2018,3,19,10,30,456.0,267.0,3.1,13.1,585.0,684.05,543.46
2018,3,19,10,45,466.5,273.5,3.0,13.3,608.5,686.24,543.7
2018,3,19,11,0,477.0,280.0,2.9,13.5,632.0,685.96,541.68
2018,3,19,11,15,403.5,315.0,2.8,13.75,617.5,635.05,500.56
2018,3,19,11,30,330.0,350.0,2.7,14.0,603.0,595.88,468.28
2018,3,19,11,45,303.0,359.5,2.6,14.2,594.0,568.16,445.88
2018,3,19,12,0,276.0,369.0,2.5,14.4,585.0,540.66,423.62
2018,3,19,12,15,250.5,375.0,2.35,14.6,571.0,511.58,400.14
2018,3,19,12,30,225.0,381.0,2.2,14.8,557.0,480.7,375.4
2018,3,19,12,45,278.5,364.5,2.05,15.0,580.5,483.69,376.97
2018,3,19,13,0,332.0,348.0,1.9,15.2,604.0,479.54,372.43
2018,3,19,13,15,267.5,354.0,1.8,15.3,558.0,429.82,333.27
2018,3,19,13,30,203.0,360.0,1.7,15.4,512.0,388.03,300.57
2018,3,19,13,45,203.0,348.5,1.6,15.5,496.5,362.88,280.28
2018,3,19,14,0,203.0,337.0,1.5,15.6,481.0,337.68,259.65
2018,3,19,14,15,273.5,304.0,1.4,15.35,489.5,312.25,237.1
2018,3,19,14,30,344.0,271.0,1.3,15.1,498.0,285.07,211.97
2018,3,19,14,45,455.5,225.5,1.15,14.9,508.5,242.93,172.71
2018,3,19,15,0,567.0,180.0,1.0,14.7,519.0,195.11,129.87
2018,3,19,15,15,548.5,169.5,1.0,14.7,478.5,149.89,99.68
2018,3,19,15,30,530.0,159.0,1.0,14.7,438.0,106.91,87.89
2018,3,19,15,45,442.0,162.0,0.75,14.5,380.5,106.84,88.23
2018,3,19,16,0,354.0,165.0,0.5,14.3,323.0,117.14,97.39
2018,3,19,16,15,314.0,149.5,0.55,14.0,277.5,107.67,89.56
2018,3,19,16,30,274.0,134.0,0.6,13.7,232.0,97.86,81.36
2018,3,19,16,45,280.5,113.0,0.65,13.45,199.5,84.32,69.67
2018,3,19,17,0,287.0,92.0,0.7,13.2,167.0,70.18,57.2
2018,3,19,17,15,243.0,74.5,0.85,12.8,128.5,57.71,45.95
2018,3,19,17,30,199.0,57.0,1.0,12.4,90.0,44.84,34.07
2018,3,19,17,45,154.5,40.0,1.15,11.95,60.0,31.95,21.77
2018,3,19,18,0,110.0,23.0,1.3,11.5,30.0,18.06,3.01
2018,3,19,18,15,55.0,11.5,1.35,11.35,15.0,10.46,0.0
2018,3,19,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,1.1,9.8,2.0,1.82,0.0
2018,3,20,6,30,0.0,4.0,1.3,9.9,4.0,3.51,0.0
2018,3,20,6,45,0.0,7.5,1.5,9.95,7.5,6.58,0.0
2018,3,20,7,0,0.0,11.0,1.7,10.0,11.0,9.65,2.56
2018,3,20,7,15,0.0,14.5,1.95,10.1,14.5,12.74,5.38
2018,3,20,7,30,0.0,18.0,2.2,10.2,18.0,15.82,8.15
2018,3,20,7,45,0.0,17.5,2.4,10.3,17.5,15.39,7.8
2018,3,20,8,0,0.0,17.0,2.6,10.4,17.0,14.95,7.41
2018,3,20,8,15,0.0,20.5,2.65,10.5,20.5,18.04,10.07
2018,3,20,8,30,0.0,24.0,2.7,10.6,24.0,21.14,12.71
2018,3,20,8,45,0.0,37.0,2.75,10.7,37.0,32.64,22.57
2018,3,20,9,0,0.0,50.0,2.8,10.8,50.0,44.17,32.36
2018,3,20,9,15,0.0,54.0,2.9,10.85,54.0,47.73,35.28
2018,3,20,9,30,0.0,58.0,3.0,10.9,58.0,51.3,38.2
2018,3,20,9,45,0.0,80.5,3.1,10.95,80.5,71.32,55.02
2018,3,20,10,0,0.0,103.0,3.2,11.0,103.0,91.66,71.95
2018,3,20,10,15,0.0,118.0,3.3,11.0,118.0,105.43,83.29
2018,3,20,10,30,0.0,133.0,3.4,11.0,133.0,119.15,94.53
2018,3,20,10,45,6.0,183.0,3.5,11.0,187.5,170.31,136.78
2018,3,20,11,0,12.0,233.0,3.6,11.0,242.0,221.17,178.14
2018,3,20,11,15,10.5,224.0,3.7,11.0,232.0,210.37,169.06
2018,3,20,11,30,9.0,215.0,3.8,11.0,222.0,199.88,160.4
2018,3,20,11,45,7.0,198.5,3.95,11.0,204.0,182.53,146.16
2018,3,20,12,0,5.0,182.0,4.1,11.0,186.0,165.58,132.27
2018,3,20,12,15,3.0,155.5,4.2,11.0,158.0,140.13,111.34
2018,3,20,12,30,1.0,129.0,4.3,11.0,130.0,115.1,90.69
2018,3,20,12,45,0.5,111.5,4.4,11.0,112.0,99.23,77.58
2018,3,20,13,0,0.0,94.0,4.5,11.0,94.0,83.49,64.52
2018,3,20,13,15,0.0,96.0,4.25,11.05,96.0,85.23,66.01
2018,3,20,13,30,0.0,98.0,4.0,11.1,98.0,86.96,67.5
2018,3,20,13,45,0.0,90.5,3.75,11.1,90.5,80.34,62.04
2018,3,20,14,0,0.0,83.0,3.5,11.1,83.0,73.63,56.52
2018,3,20,14,15,0.0,79.5,3.4,11.1,79.5,70.49,53.99
2018,3,20,14,30,0.0,76.0,3.3,11.1,76.0,67.35,51.45
2018,3,20,14,45,0.0,70.5,3.15,11.1,70.5,62.44,47.42
2018,3,20,15,0,0.0,65.0,3.0,11.1,65.0,57.53,43.39
2018,3,20,15,15,0.0,69.5,3.0,11.1,69.5,61.5,46.89
2018,3,20,15,30,0.0,74.0,3.0,11.1,74.0,65.48,52.88
2018,3,20,15,45,0.0,74.5,2.95,11.05,74.5,65.91,53.44
2018,3,20,16,0,0.0,75.0,2.9,11.0,75.0,66.34,54.01
2018,3,20,16,15,0.0,76.5,2.9,10.95,76.5,67.62,55.33
2018,3,20,16,30,0.0,78.0,2.9,10.9,78.0,68.34,56.13
2018,3,20,16,45,0.0,73.0,2.9,10.9,73.0,63.71,52.04
2018,3,20,17,0,0.0,68.0,2.9,10.9,68.0,58.96,47.72
2018,3,20,17,15,0.0,55.0,3.0,10.85,55.0,47.89,37.54
2018,3,20,17,30,0.0,42.0,3.1,10.8,42.0,36.75,27.14
2018,3,20,17,45,5.0,29.0,3.2,10.75,29.5,25.57,16.46
2018,3,20,18,0,10.0,16.0,3.3,10.7,17.0,14.32,2.34
2018,3,20,18,15,10.0,9.0,3.25,10.65,9.5,8.19,0.0
2018,3,20,18,30,10.0,2.0,3.2,10.6,2.0,0.0,0.0
2018,3,20,18,45,5.0,1.0,3.1,10.55,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.6,11.25,1.5,1.36,0.0
2018,3,21,6,30,0.0,3.0,1.6,11.4,3.0,2.63,0.0
2018,3,21,6,45,0.0,4.5,1.65,11.55,4.5,3.94,0.0
2018,3,21,7,0,0.0,6.0,1.7,11.7,6.0,5.26,0.0
2018,3,21,7,15,0.0,7.5,1.7,11.85,7.5,6.58,0.02
2018,3,21,7,30,0.0,9.0,1.7,12.0,9.0,7.9,1.2
2018,3,21,7,45,0.0,13.0,1.75,12.15,13.0,11.42,4.28
2018,3,21,8,0,0.0,17.0,1.8,12.3,17.0,14.95,7.33
2018,3,21,8,15,0.0,30.0,1.8,12.45,30.0,26.43,17.21
2018,3,21,8,30,0.0,43.0,1.8,12.6,43.0,37.94,27.01
2018,3,21,8,45,0.0,55.0,1.8,12.8,55.0,48.59,35.97
2018,3,21,9,0,0.0,67.0,1.8,13.0,67.0,59.25,44.84
2018,3,21,9,15,0.0,84.5,1.85,13.2,84.5,74.84,57.76
2018,3,21,9,30,0.0,102.0,1.9,13.4,102.0,90.89,70.92
2018,3,21,9,45,2.5,128.5,1.95,13.6,130.0,117.85,93.08
2018,3,21,10,0,5.0,155.0,2.0,13.8,158.0,144.81,114.94
2018,3,21,10,15,11.0,201.0,2.2,14.05,208.5,193.4,154.15
2018,3,21,10,30,17.0,247.0,2.4,14.3,259.0,241.71,192.46
2018,3,21,10,45,20.5,264.0,2.6,14.55,279.0,259.24,205.93
2018,3,21,11,0,24.0,281.0,2.8,14.8,299.0,276.32,219.07
2018,3,21,11,15,25.5,289.5,2.9,14.85,309.0,283.32,224.31
2018,3,21,11,30,27.0,298.0,3.0,14.9,319.0,297.86,235.5
2018,3,21,11,45,26.0,299.0,3.15,14.95,319.5,294.12,232.37
2018,3,21,12,0,25.0,300.0,3.3,15.0,320.0,285.5,225.5
2018,3,21,12,15,25.5,302.0,3.3,14.95,322.5,288.49,227.8
2018,3,21,12,30,26.0,304.0,3.3,14.9,325.0,286.41,226.12
2018,3,21,12,45,22.0,284.0,3.3,14.9,301.5,262.2,207.02
2018,3,21,13,0,18.0,264.0,3.3,14.9,278.0,240.55,189.94
2018,3,21,13,15,27.0,281.0,3.3,14.85,301.5,254.83,201.37
2018,3,21,13,30,36.0,298.0,3.3,14.8,325.0,268.08,211.79
2018,3,21,13,45,33.0,281.0,3.35,14.8,305.0,248.35,196.17
2018,3,21,14,0,30.0,264.0,3.4,14.8,285.0,229.31,181.15
2018,3,21,14,15,25.5,236.0,3.45,14.75,253.5,202.29,159.75
2018,3,21,14,30,21.0,208.0,3.5,14.7,222.0,182.19,143.89
2018,3,21,14,45,21.5,194.5,3.5,14.7,208.0,169.15,133.48
2018,3,21,15,0,22.0,181.0,3.5,14.7,194.0,149.75,117.91
2018,3,21,15,15,12.0,152.0,3.5,14.7,159.0,130.53,103.01
2018,3,21,15,30,2.0,123.0,3.5,14.7,124.0,106.15,83.55
2018,3,21,15,45,7.5,131.5,3.55,14.45,135.0,112.03,93.0
2018,3,21,16,0,13.0,140.0,3.6,14.2,146.0,117.43,98.09
2018,3,21,16,15,28.0,124.0,3.6,14.05,135.0,100.55,83.63
2018,3,21,16,30,43.0,108.0,3.6,13.9,124.0,88.63,73.4
2018,3,21,16,45,36.0,90.0,3.6,13.75,102.0,74.9,61.38
2018,3,21,17,0,29.0,72.0,3.6,13.6,80.0,60.86,48.9
2018,3,21,17,15,20.0,60.5,3.65,13.55,65.5,51.34,40.2
2018,3,21,17,30,11.0,49.0,3.7,13.5,51.0,42.28,31.72
2018,3,21,17,45,8.5,34.5,3.75,13.4,35.5,29.95,20.09
2018,3,21,18,0,6.0,20.0,3.8,13.3,20.0,17.53,5.08
2018,3,21,18,15,5.0,11.0,3.85,13.25,11.0,10.01,0.0
2018,3,21,18,30,4.0,2.0,3.9,13.2,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,3.9,13.2,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.05,12.95,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,22,6,15,4.0,2.5,3.7,12.3,2.5,4.59,0.0
2018,3,22,6,30,8.0,5.0,3.8,12.3,5.0,10.26,0.0
2018,3,22,6,45,4.0,6.5,3.85,12.35,6.5,8.44,1.24
2018,3,22,7,0,0.0,8.0,3.9,12.4,8.0,7.02,0.28
2018,3,22,7,15,0.0,15.0,3.9,12.35,15.0,13.18,5.68
2018,3,22,7,30,0.0,22.0,3.9,12.3,22.0,19.35,11.09
2018,3,22,7,45,0.0,25.0,3.95,12.25,25.0,22.0,13.42
2018,3,22,8,0,0.0,28.0,4.0,12.2,28.0,24.66,15.71
2018,3,22,8,15,45.5,75.5,4.1,12.1,95.5,110.25,90.88
2018,3,22,8,30,91.0,123.0,4.2,12.0,163.0,214.7,179.97
2018,3,22,8,45,128.5,170.0,4.3,11.85,233.5,301.63,252.09
2018,3,22,9,0,166.0,217.0,4.4,11.7,304.0,387.86,322.03
2018,3,22,9,15,155.0,239.5,4.5,11.55,326.0,400.62,330.8
2018,3,22,9,30,144.0,262.0,4.6,11.4,348.0,412.1,338.76
2018,3,22,9,45,270.5,260.0,4.65,11.25,433.5,531.36,436.09
2018,3,22,10,0,397.0,258.0,4.7,11.1,519.0,633.19,517.19
2018,3,22,10,15,441.5,257.0,4.7,11.15,560.5,676.64,549.44
2018,3,22,10,30,486.0,256.0,4.7,11.2,602.0,702.72,568.74
2018,3,22,10,45,623.0,213.5,4.75,11.25,672.0,765.86,618.52
2018,3,22,11,0,760.0,171.0,4.8,11.3,742.0,818.15,658.63
2018,3,22,11,15,796.0,159.5,4.85,11.45,769.5,809.48,651.14
2018,3,22,11,30,832.0,148.0,4.9,11.6,797.0,800.95,644.25
2018,3,22,11,45,885.0,125.5,4.95,11.75,822.5,785.26,632.11
2018,3,22,12,0,938.0,103.0,5.0,11.9,848.0,770.2,620.58
2018,3,22,12,15,939.5,103.0,5.1,12.05,850.0,735.49,592.83
2018,3,22,12,30,941.0,103.0,5.2,12.2,852.0,698.05,562.29
2018,3,22,12,45,940.5,102.5,5.25,12.3,845.5,656.4,527.78
2018,3,22,13,0,940.0,102.0,5.3,12.4,839.0,612.51,490.73
2018,3,22,13,15,838.5,142.5,5.35,12.4,790.5,548.59,437.12
2018,3,22,13,30,737.0,183.0,5.4,12.4,742.0,488.46,386.32
2018,3,22,13,45,805.5,151.5,5.45,12.35,745.5,452.97,353.43
2018,3,22,14,0,874.0,120.0,5.5,12.3,749.0,406.56,309.92
2018,3,22,14,15,897.0,108.0,5.55,12.15,730.5,359.98,265.57
2018,3,22,14,30,920.0,96.0,5.6,12.0,712.0,305.77,214.42
2018,3,22,14,45,910.5,94.0,5.65,11.85,676.0,249.47,163.53
2018,3,22,15,0,901.0,92.0,5.7,11.7,640.0,193.49,116.47
2018,3,22,15,15,885.0,89.5,5.7,11.7,596.5,128.87,70.36
2018,3,22,15,30,869.0,87.0,5.7,11.7,553.0,73.73,47.91
2018,3,22,15,45,848.5,84.0,5.7,11.25,505.5,61.11,49.08
2018,3,22,16,0,828.0,81.0,5.7,10.8,458.0,60.34,48.65
2018,3,22,16,15,801.5,77.0,5.6,10.55,407.5,58.73,47.42
2018,3,22,16,30,775.0,73.0,5.5,10.3,357.0,57.1,46.12
2018,3,22,16,45,731.0,67.5,5.4,10.0,303.0,54.07,43.51
2018,3,22,17,0,687.0,62.0,5.3,9.7,249.0,46.55,36.72
2018,3,22,17,15,615.5,55.0,5.15,9.4,196.0,42.35,32.78
2018,3,22,17,30,544.0,48.0,5.0,9.1,143.0,38.08,28.58
2018,3,22,17,45,421.0,39.0,4.85,8.75,97.5,31.85,22.25
2018,3,22,18,0,298.0,30.0,4.7,8.4,52.0,25.6,11.56
2018,3,22,18,15,157.5,16.5,4.6,8.3,27.0,15.01,0.0
2018,3,22,18,30,17.0,3.0,4.5,8.2,2.0,0.0,0.0
2018,3,22,18,45,8.5,1.5,4.4,8.05,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.35,6.05,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,23,6,15,19.5,9.0,2.0,7.75,10.0,19.56,0.0
2018,3,23,6,30,39.0,18.0,2.0,8.3,20.0,50.51,9.04
2018,3,23,6,45,75.0,32.5,2.0,8.9,42.5,109.89,86.1
2018,3,23,7,0,111.0,47.0,2.0,9.5,65.0,153.4,127.29
2018,3,23,7,15,294.0,59.5,2.1,9.8,130.0,320.51,272.54
2018,3,23,7,30,477.0,72.0,2.2,10.1,195.0,488.13,412.53
2018,3,23,7,45,603.0,72.0,2.3,10.4,262.5,599.31,500.1
2018,3,23,8,0,729.0,72.0,2.4,10.7,330.0,708.64,582.88
2018,3,23,8,15,651.0,96.5,2.45,10.9,352.5,692.99,568.63
2018,3,23,8,30,573.0,121.0,2.5,11.1,375.0,664.57,545.41
2018,3,23,8,45,649.5,118.0,2.55,11.3,436.0,732.95,595.54
2018,3,23,9,0,726.0,115.0,2.6,11.5,497.0,800.01,642.72
2018,3,23,9,15,785.0,108.5,2.7,11.65,552.5,840.96,670.5
2018,3,23,9,30,844.0,102.0,2.8,11.8,608.0,885.03,700.49
2018,3,23,9,45,824.5,115.5,2.85,11.95,635.5,879.44,694.44
2018,3,23,10,0,805.0,129.0,2.9,12.1,663.0,870.06,686.31
2018,3,23,10,15,851.0,119.0,3.05,12.2,707.0,889.02,699.47
2018,3,23,10,30,897.0,109.0,3.2,12.3,751.0,896.36,704.19
2018,3,23,10,45,900.5,111.5,3.3,12.4,774.5,884.99,695.44
2018,3,23,11,0,904.0,114.0,3.4,12.5,798.0,870.2,684.52
2018,3,23,11,15,802.5,158.0,3.5,12.55,775.0,815.47,644.93
2018,3,23,11,30,701.0,202.0,3.6,12.6,752.0,757.21,600.53
2018,3,23,11,45,769.0,177.0,3.7,12.65,786.0,757.39,601.46
2018,3,23,12,0,837.0,152.0,3.8,12.7,820.0,750.34,596.32
2018,3,23,12,15,859.5,142.5,3.85,12.65,829.0,722.67,574.79
2018,3,23,12,30,882.0,133.0,3.9,12.6,838.0,691.21,550.01
2018,3,23,12,45,903.5,122.5,4.0,12.6,839.0,654.04,520.3
2018,3,23,13,0,925.0,112.0,4.1,12.6,840.0,615.09,488.23
2018,3,23,13,15,749.5,161.5,4.15,12.55,744.0,519.21,411.34
2018,3,23,13,30,574.0,211.0,4.2,12.5,648.0,438.15,345.78
2018,3,23,13,45,424.5,242.5,4.2,12.45,560.5,367.67,288.78
2018,3,23,14,0,275.0,274.0,4.2,12.4,473.0,314.39,246.46
2018,3,23,14,15,343.5,259.5,4.2,12.3,497.5,304.59,235.07
2018,3,23,14,30,412.0,245.0,4.2,12.2,522.0,281.09,211.48
2018,3,23,14,45,335.5,257.5,4.25,12.1,475.0,252.97,189.78
2018,3,23,15,0,259.0,270.0,4.3,12.0,428.0,225.58,170.68
2018,3,23,15,15,266.0,242.0,4.3,12.0,394.5,187.66,141.64
2018,3,23,15,30,273.0,214.0,4.3,12.0,361.0,149.74,117.33
2018,3,23,15,45,384.5,179.0,4.2,11.75,366.0,116.61,97.92
2018,3,23,16,0,496.0,144.0,4.1,11.5,371.0,96.94,80.99
2018,3,23,16,15,566.0,116.5,4.0,11.3,347.5,81.19,67.31
2018,3,23,16,30,636.0,89.0,3.9,11.1,324.0,63.1,51.34
2018,3,23,16,45,546.0,84.0,3.75,10.9,264.5,61.16,49.74
2018,3,23,17,0,456.0,79.0,3.6,10.7,205.0,58.17,47.07
2018,3,23,17,15,388.5,67.5,3.45,10.4,159.0,50.52,40.03
2018,3,23,17,30,321.0,56.0,3.3,10.1,113.0,42.61,32.55
2018,3,23,17,45,240.5,43.0,3.1,9.75,77.5,33.24,23.47
2018,3,23,18,0,160.0,30.0,2.9,9.4,42.0,23.57,11.06
2018,3,23,18,15,85.0,16.0,2.9,9.3,22.0,14.55,0.0
2018,3,23,18,30,10.0,2.0,2.9,9.2,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,2.9,9.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,24,6,15,70.0,12.0,1.85,6.95,16.5,51.99,0.0
2018,3,24,6,30,140.0,24.0,1.9,7.4,33.0,147.33,62.65
2018,3,24,6,45,291.5,37.0,2.0,7.85,78.0,278.88,227.46
2018,3,24,7,0,443.0,50.0,2.1,8.3,123.0,410.4,344.58
2018,3,24,7,15,520.5,58.0,2.15,8.5,173.5,491.52,414.76
2018,3,24,7,30,598.0,66.0,2.2,8.7,224.0,575.42,483.31
2018,3,24,7,45,682.0,67.5,2.25,8.9,284.0,658.2,547.8
2018,3,24,8,0,766.0,69.0,2.3,9.1,344.0,737.99,607.32
2018,3,24,8,15,685.5,91.5,2.4,9.3,364.5,718.07,590.32
2018,3,24,8,30,605.0,114.0,2.5,9.5,385.0,686.03,564.63
2018,3,24,8,45,421.5,166.0,2.55,9.7,364.5,586.07,483.63
2018,3,24,9,0,238.0,218.0,2.6,9.9,344.0,469.29,386.7
2018,3,24,9,15,287.5,234.0,2.7,10.1,399.0,528.21,433.33
2018,3,24,9,30,337.0,250.0,2.8,10.3,454.0,586.08,477.29
2018,3,24,9,45,372.0,257.5,2.95,10.45,495.5,619.85,502.41
2018,3,24,10,0,407.0,265.0,3.1,10.6,537.0,666.36,536.74
2018,3,24,10,15,404.5,279.5,3.25,10.7,560.5,656.56,528.27
2018,3,24,10,30,402.0,294.0,3.4,10.8,584.0,659.21,529.29
2018,3,24,10,45,450.5,287.5,3.5,10.9,622.5,693.54,555.01
2018,3,24,11,0,499.0,281.0,3.6,11.0,661.0,712.0,568.75
2018,3,24,11,15,600.0,246.0,3.7,11.0,712.5,744.06,594.15
2018,3,24,11,30,701.0,211.0,3.8,11.0,764.0,767.69,612.84
2018,3,24,11,45,705.0,206.0,3.95,11.0,767.0,739.18,591.11
2018,3,24,12,0,709.0,201.0,4.1,11.0,770.0,708.29,567.56
2018,3,24,12,15,489.5,251.0,4.15,10.95,644.0,571.0,459.55
2018,3,24,12,30,270.0,301.0,4.2,10.9,518.0,445.3,358.68
2018,3,24,12,45,156.0,294.0,4.3,10.9,419.0,353.25,284.69
2018,3,24,13,0,42.0,287.0,4.4,10.9,320.0,272.56,218.95
2018,3,24,13,15,110.5,318.5,4.45,10.8,403.5,326.79,262.78
2018,3,24,13,30,179.0,350.0,4.5,10.7,487.0,372.12,297.99
2018,3,24,13,45,263.5,331.0,4.55,10.65,526.0,373.17,297.05
2018,3,24,14,0,348.0,312.0,4.6,10.6,565.0,369.28,290.84
2018,3,24,14,15,359.5,295.5,4.55,10.45,547.5,336.1,261.67
2018,3,24,14,30,371.0,279.0,4.5,10.3,530.0,301.82,231.33
2018,3,24,14,45,425.5,249.0,4.5,10.2,522.0,258.87,192.27
2018,3,24,15,0,480.0,219.0,4.5,10.1,514.0,216.37,154.46
2018,3,24,15,15,617.0,166.5,4.5,10.1,518.5,159.61,105.68
2018,3,24,15,30,754.0,114.0,4.5,10.1,523.0,86.99,57.96
2018,3,24,15,45,763.5,102.0,4.45,9.85,485.0,66.44,54.09
2018,3,24,16,0,773.0,90.0,4.4,9.6,447.0,66.55,54.44
2018,3,24,16,15,683.5,93.5,4.3,9.4,383.0,64.25,52.58
2018,3,24,16,30,594.0,97.0,4.2,9.2,319.0,68.89,56.97
2018,3,24,16,45,475.0,94.0,4.1,9.0,254.5,67.67,56.01
2018,3,24,17,0,356.0,91.0,4.0,8.8,190.0,66.32,54.81
2018,3,24,17,15,314.0,75.5,3.8,8.6,149.5,56.1,45.39
2018,3,24,17,30,272.0,60.0,3.6,8.4,109.0,45.44,35.35
2018,3,24,17,45,193.5,45.5,3.45,8.2,74.5,35.03,25.28
2018,3,24,18,0,115.0,31.0,3.3,8.0,40.0,24.87,12.84
2018,3,24,18,15,61.0,16.5,3.25,7.95,21.0,15.01,0.0
2018,3,24,18,30,7.0,2.0,3.2,7.9,2.0,0.0,0.0
2018,3,24,18,45,3.5,1.0,3.15,7.8,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
