Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,19,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.35,6.05,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,2.2,6.5,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,2.2,6.6,2.0,0.0,0.0
2018,3,25,6,15,102.5,16.0,2.25,7.05,23.0,75.07,0.0
2018,3,25,6,30,199.0,30.0,2.3,7.5,44.0,197.27,108.51
2018,3,25,6,45,329.0,40.5,2.4,7.95,86.5,308.38,253.29
2018,3,25,7,0,459.0,51.0,2.5,8.4,129.0,424.72,357.55
2018,3,25,7,15,540.0,58.0,2.55,8.6,180.5,507.99,429.33
2018,3,25,7,30,621.0,65.0,2.6,8.8,232.0,594.1,499.55
2018,3,25,7,45,675.0,69.5,2.7,9.0,286.0,657.79,549.37
2018,3,25,8,0,729.0,74.0,2.8,9.2,340.0,716.54,593.6
2018,3,25,8,15,763.5,78.0,2.85,9.4,392.0,763.94,627.56
2018,3,25,8,30,798.0,82.0,2.9,9.6,444.0,809.62,659.44
2018,3,25,8,45,823.0,85.0,2.95,9.85,493.0,843.74,682.02
2018,3,25,9,0,848.0,88.0,3.0,10.1,542.0,875.23,702.48
2018,3,25,9,15,869.0,89.0,3.05,10.3,587.0,897.8,716.45
2018,3,25,9,30,890.0,90.0,3.1,10.5,632.0,908.86,722.22
2018,3,25,9,45,907.0,89.5,3.1,10.65,671.5,919.86,727.93
2018,3,25,10,0,924.0,89.0,3.1,10.8,711.0,927.43,731.32
2018,3,25,10,15,934.0,91.0,3.15,10.95,744.0,928.07,730.34
2018,3,25,10,30,944.0,93.0,3.2,11.1,777.0,925.0,726.96
2018,3,25,10,45,952.0,92.5,3.3,11.2,802.0,913.8,718.48
2018,3,25,11,0,960.0,92.0,3.4,11.3,827.0,898.98,707.59
2018,3,25,11,15,964.5,92.5,3.4,11.4,844.0,878.76,692.32
2018,3,25,11,30,969.0,93.0,3.4,11.5,861.0,855.08,674.71
2018,3,25,11,45,971.0,93.5,3.45,11.6,870.0,826.14,653.66
2018,3,25,12,0,973.0,94.0,3.5,11.7,879.0,794.07,630.32
2018,3,25,12,15,973.5,93.5,3.55,11.75,879.5,757.02,602.55
2018,3,25,12,30,974.0,93.0,3.6,11.8,880.0,717.27,571.15
2018,3,25,12,45,972.5,92.5,3.65,11.85,872.0,673.74,536.19
2018,3,25,13,0,971.0,92.0,3.7,11.9,864.0,628.01,498.68
2018,3,25,13,15,967.5,91.0,3.65,11.9,848.0,578.78,457.31
2018,3,25,13,30,964.0,90.0,3.6,11.9,832.0,527.93,413.58
2018,3,25,13,45,958.0,89.5,3.6,11.9,808.5,475.03,367.14
2018,3,25,14,0,952.0,89.0,3.6,11.9,785.0,421.15,318.71
2018,3,25,14,15,943.0,88.0,3.6,11.85,753.5,365.2,267.75
2018,3,25,14,30,934.0,87.0,3.6,11.8,722.0,309.06,216.2
2018,3,25,14,45,904.5,90.0,3.55,11.75,678.0,251.81,165.39
2018,3,25,15,0,875.0,93.0,3.5,11.7,634.0,196.93,119.78
2018,3,25,15,15,746.0,119.5,3.5,11.7,558.5,138.26,81.82
2018,3,25,15,30,617.0,146.0,3.5,11.7,483.0,107.28,75.62
2018,3,25,15,45,707.5,113.0,3.45,11.55,467.0,73.31,59.79
2018,3,25,16,0,798.0,80.0,3.4,11.4,451.0,58.94,47.25
2018,3,25,16,15,783.5,74.0,3.35,11.2,404.5,55.87,44.7
2018,3,25,16,30,769.0,68.0,3.3,11.0,358.0,52.62,41.95
2018,3,25,16,45,724.0,63.5,3.25,10.75,304.5,50.27,39.95
2018,3,25,17,0,679.0,59.0,3.2,10.5,251.0,47.9,37.85
2018,3,25,17,15,611.0,53.0,3.25,10.1,199.0,40.32,30.92
2018,3,25,17,30,543.0,47.0,3.3,9.7,147.0,36.82,27.49
2018,3,25,17,45,428.0,38.5,3.3,9.3,101.5,30.98,21.67
2018,3,25,18,0,313.0,30.0,3.3,8.9,56.0,25.1,13.58
2018,3,25,18,15,174.0,18.0,3.3,8.7,30.5,16.37,0.0
2018,3,25,18,30,35.0,6.0,3.3,8.5,5.0,0.0,0.0
2018,3,25,18,45,17.5,3.0,3.35,8.35,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.05,5.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.0,4.85,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.95,4.8,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,3,26,5,45,13.0,1.5,2.9,5.4,1.0,0.0,0.0
2018,3,26,6,0,26.0,3.0,2.9,5.6,2.0,0.0,0.0
2018,3,26,6,15,186.0,14.5,2.95,6.2,27.0,123.7,0.0
2018,3,26,6,30,346.0,26.0,3.0,6.8,52.0,286.08,182.8
2018,3,26,6,45,460.0,34.5,3.1,7.45,97.5,392.09,324.5
2018,3,26,7,0,574.0,43.0,3.2,8.1,143.0,498.45,419.8
2018,3,26,7,15,641.5,48.5,3.3,8.65,195.5,566.82,478.45
2018,3,26,7,30,709.0,54.0,3.4,9.2,248.0,644.41,541.14
2018,3,26,7,45,752.0,57.5,3.45,9.8,301.5,701.08,584.21
2018,3,26,8,0,795.0,61.0,3.5,10.4,355.0,757.2,625.0
2018,3,26,8,15,823.0,64.5,3.55,10.85,406.5,799.68,654.39
2018,3,26,8,30,851.0,68.0,3.6,11.3,458.0,831.86,675.39
2018,3,26,8,45,872.0,70.5,3.7,11.8,507.0,862.6,695.13
2018,3,26,9,0,893.0,73.0,3.8,12.3,556.0,890.67,712.66
2018,3,26,9,15,908.5,75.0,3.75,12.6,600.0,910.23,723.58
2018,3,26,9,30,924.0,77.0,3.7,12.9,644.0,926.53,732.19
2018,3,26,9,45,935.0,78.0,3.65,13.2,682.0,934.16,734.69
2018,3,26,10,0,946.0,79.0,3.6,13.5,720.0,938.24,734.87
2018,3,26,10,15,953.5,80.5,3.55,13.7,751.5,936.15,731.15
2018,3,26,10,30,961.0,82.0,3.5,13.9,783.0,930.35,725.05
2018,3,26,10,45,966.0,83.5,3.5,14.15,807.5,918.7,715.23
2018,3,26,11,0,971.0,85.0,3.5,14.4,832.0,903.4,703.06
2018,3,26,11,15,974.5,85.5,3.45,14.55,848.5,882.23,686.86
2018,3,26,11,30,978.0,86.0,3.4,14.7,865.0,857.63,668.4
2018,3,26,11,45,979.0,86.0,3.35,14.85,873.0,827.29,645.95
2018,3,26,12,0,980.0,86.0,3.3,15.0,881.0,793.88,621.38
2018,3,26,12,15,976.5,88.0,3.25,15.05,880.5,756.33,593.54
2018,3,26,12,30,973.0,90.0,3.2,15.1,880.0,716.25,561.94
2018,3,26,12,45,967.0,92.0,3.2,15.2,871.0,672.31,526.98
2018,3,26,13,0,961.0,94.0,3.2,15.3,862.0,626.44,489.81
2018,3,26,13,15,953.5,95.0,3.2,15.3,844.5,577.25,449.4
2018,3,26,13,30,946.0,96.0,3.2,15.3,827.0,526.77,406.9
2018,3,26,13,45,934.5,97.0,3.2,15.35,801.5,473.55,361.1
2018,3,26,14,0,923.0,98.0,3.2,15.4,776.0,419.9,313.85
2018,3,26,14,15,899.0,101.5,3.2,15.35,739.5,364.08,264.39
2018,3,26,14,30,875.0,105.0,3.2,15.3,703.0,309.54,215.72
2018,3,26,14,45,832.5,110.5,3.2,15.25,655.0,247.46,162.67
2018,3,26,15,0,790.0,116.0,3.2,15.2,607.0,195.93,121.0
2018,3,26,15,15,774.5,109.0,3.2,15.2,563.0,141.81,82.12
2018,3,26,15,30,759.0,102.0,3.2,15.2,519.0,89.44,56.49
2018,3,26,15,45,752.5,93.5,3.15,14.9,477.0,66.69,53.2
2018,3,26,16,0,746.0,85.0,3.1,14.6,435.0,62.16,49.47
2018,3,26,16,15,725.0,79.0,3.05,14.2,387.5,59.21,47.11
2018,3,26,16,30,704.0,73.0,3.0,13.8,340.0,56.1,44.57
2018,3,26,16,45,657.5,68.5,2.95,13.4,289.0,49.2,38.57
2018,3,26,17,0,611.0,64.0,2.9,13.0,238.0,47.28,36.92
2018,3,26,17,15,560.5,56.5,2.95,12.45,191.0,42.87,32.92
2018,3,26,17,30,510.0,49.0,3.0,11.9,144.0,38.32,28.6
2018,3,26,17,45,411.5,40.0,3.05,11.35,101.0,32.17,22.58
2018,3,26,18,0,313.0,31.0,3.1,10.8,58.0,25.92,14.59
2018,3,26,18,15,175.0,18.5,3.1,10.65,31.5,16.83,0.0
2018,3,26,18,30,37.0,6.0,3.1,10.5,5.0,0.0,0.0
2018,3,26,18,45,18.5,3.0,3.15,10.35,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,27,5,45,10.5,2.0,2.85,9.05,1.5,0.0,0.0
2018,3,27,6,0,21.0,4.0,2.8,9.2,3.0,0.0,0.0
2018,3,27,6,15,162.5,16.5,2.85,9.85,28.0,112.16,0.0
2018,3,27,6,30,304.0,29.0,2.9,10.5,53.0,265.85,181.84
2018,3,27,6,45,418.0,37.5,2.95,11.1,97.5,368.97,302.85
2018,3,27,7,0,532.0,46.0,3.0,11.7,142.0,474.59,395.67
2018,3,27,7,15,599.5,52.5,3.0,12.1,193.5,549.2,458.18
2018,3,27,7,30,667.0,59.0,3.0,12.5,245.0,620.56,514.91
2018,3,27,7,45,701.0,65.0,3.05,12.9,295.5,672.34,554.03
2018,3,27,8,0,735.0,71.0,3.1,13.3,346.0,723.21,590.9
2018,3,27,8,15,589.5,112.0,3.1,13.7,352.5,668.63,546.71
2018,3,27,8,30,444.0,153.0,3.1,14.1,359.0,592.01,484.25
2018,3,27,8,45,453.5,169.5,3.1,14.5,399.0,622.33,505.56
2018,3,27,9,0,463.0,186.0,3.1,14.9,439.0,650.62,524.31
2018,3,27,9,15,598.0,160.5,3.05,15.25,514.0,748.67,597.06
2018,3,27,9,30,733.0,135.0,3.0,15.6,589.0,839.22,659.37
2018,3,27,9,45,819.0,114.0,2.95,15.95,649.5,883.18,687.08
2018,3,27,10,0,905.0,93.0,2.9,16.3,710.0,920.56,710.15
2018,3,27,10,15,883.0,107.0,2.85,16.55,731.5,906.1,697.44
2018,3,27,10,30,861.0,121.0,2.8,16.8,753.0,895.99,688.42
2018,3,27,10,45,749.0,177.0,2.75,17.1,739.5,845.52,651.28
2018,3,27,11,0,637.0,233.0,2.7,17.4,726.0,787.53,606.86
2018,3,27,11,15,628.0,243.5,2.65,17.6,738.0,769.28,592.29
2018,3,27,11,30,619.0,254.0,2.6,17.8,750.0,748.77,575.81
2018,3,27,11,45,647.5,245.5,2.6,17.95,769.0,737.49,567.11
2018,3,27,12,0,676.0,237.0,2.6,18.1,788.0,722.44,555.47
2018,3,27,12,15,712.0,219.0,2.6,18.25,799.5,700.29,538.8
2018,3,27,12,30,748.0,201.0,2.6,18.4,811.0,673.9,518.67
2018,3,27,12,45,792.0,176.0,2.6,18.5,816.5,642.52,494.61
2018,3,27,13,0,836.0,151.0,2.6,18.6,822.0,606.74,466.47
2018,3,27,13,15,894.5,118.5,2.6,18.65,824.0,568.53,435.57
2018,3,27,13,30,953.0,86.0,2.6,18.7,826.0,523.88,398.36
2018,3,27,13,45,947.5,85.0,2.6,18.75,802.5,471.36,353.84
2018,3,27,14,0,942.0,84.0,2.6,18.8,779.0,417.85,307.37
2018,3,27,14,15,933.5,82.5,2.65,18.7,748.0,362.25,258.52
2018,3,27,14,30,925.0,81.0,2.7,18.6,717.0,306.44,208.91
2018,3,27,14,45,913.0,80.0,2.7,18.55,679.5,250.32,159.64
2018,3,27,15,0,901.0,79.0,2.7,18.5,642.0,194.8,113.62
2018,3,27,15,15,886.0,77.0,2.7,18.5,599.0,139.11,74.13
2018,3,27,15,30,871.0,75.0,2.7,18.5,556.0,84.82,48.87
2018,3,27,15,45,847.5,73.0,2.75,18.0,508.0,61.38,47.93
2018,3,27,16,0,824.0,71.0,2.8,17.5,460.0,52.27,40.26
2018,3,27,16,15,756.5,74.0,2.75,17.0,400.5,55.43,43.26
2018,3,27,16,30,689.0,77.0,2.7,16.5,341.0,53.81,42.05
2018,3,27,16,45,640.0,71.5,2.7,16.0,289.0,51.26,39.97
2018,3,27,17,0,591.0,66.0,2.7,15.5,237.0,48.64,37.75
2018,3,27,17,15,494.0,60.5,2.65,14.9,183.5,45.79,35.19
2018,3,27,17,30,397.0,55.0,2.6,14.3,130.0,43.07,32.53
2018,3,27,17,45,302.0,43.5,2.55,13.65,90.0,33.58,23.63
2018,3,27,18,0,207.0,32.0,2.5,13.0,50.0,25.07,14.19
2018,3,27,18,15,117.0,18.5,2.45,12.8,27.5,16.83,0.0
2018,3,27,18,30,27.0,5.0,2.4,12.6,5.0,0.0,0.0
2018,3,27,18,45,13.5,2.5,2.4,12.35,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,45,21.0,3.0,1.0,10.95,2.5,0.0,0.0
2018,3,28,6,0,42.0,6.0,1.0,11.0,5.0,0.0,0.0
2018,3,28,6,15,186.0,17.5,1.05,11.55,31.0,127.81,0.0
2018,3,28,6,30,330.0,29.0,1.1,12.1,57.0,287.28,204.84
2018,3,28,6,45,441.0,37.5,1.1,12.6,102.5,386.23,312.44
2018,3,28,7,0,552.0,46.0,1.1,13.1,148.0,490.85,400.52
2018,3,28,7,15,618.5,51.0,1.25,13.45,199.5,563.42,459.56
2018,3,28,7,30,685.0,56.0,1.4,13.8,251.0,633.47,513.91
2018,3,28,7,45,728.5,60.5,1.55,14.1,304.5,691.43,557.0
2018,3,28,8,0,772.0,65.0,1.7,14.4,358.0,748.95,598.25
2018,3,28,8,15,801.5,68.5,1.75,14.8,409.5,792.32,626.94
2018,3,28,8,30,831.0,72.0,1.8,15.2,461.0,833.82,653.68
2018,3,28,8,45,852.5,74.5,1.85,15.6,509.5,856.22,666.52
2018,3,28,9,0,874.0,77.0,1.9,16.0,558.0,884.46,683.5
2018,3,28,9,15,891.5,78.0,1.9,16.4,602.0,904.36,693.99
2018,3,28,9,30,909.0,79.0,1.9,16.8,646.0,921.12,702.41
2018,3,28,9,45,922.5,79.5,1.9,17.25,684.5,930.33,705.67
2018,3,28,10,0,936.0,80.0,1.9,17.7,723.0,936.03,706.78
2018,3,28,10,15,944.0,81.5,1.9,18.05,754.5,934.36,703.4
2018,3,28,10,30,952.0,83.0,1.9,18.4,786.0,929.01,697.81
2018,3,28,10,45,957.5,84.0,1.9,18.75,810.0,917.27,688.17
2018,3,28,11,0,963.0,85.0,1.9,19.1,834.0,901.91,676.34
2018,3,28,11,15,966.0,85.5,1.95,19.35,850.0,880.43,661.35
2018,3,28,11,30,969.0,86.0,2.0,19.6,866.0,855.56,644.16
2018,3,28,11,45,970.5,86.5,2.05,19.85,874.5,826.27,623.98
2018,3,28,12,0,972.0,87.0,2.1,20.1,883.0,793.88,601.65
2018,3,28,12,15,971.5,87.0,2.1,20.2,883.0,756.67,575.64
2018,3,28,12,30,971.0,87.0,2.1,20.3,883.0,716.83,545.72
2018,3,28,12,45,968.5,87.5,2.15,20.4,875.0,673.73,513.11
2018,3,28,13,0,966.0,88.0,2.2,20.5,867.0,628.49,478.07
2018,3,28,13,15,962.5,87.5,2.2,20.5,851.0,579.91,439.55
2018,3,28,13,30,959.0,87.0,2.2,20.5,835.0,529.71,398.7
2018,3,28,13,45,953.0,86.0,2.2,20.55,811.0,476.64,354.42
2018,3,28,14,0,947.0,85.0,2.2,20.6,787.0,422.63,308.19
2018,3,28,14,15,939.0,83.5,2.25,20.45,756.0,366.89,259.87
2018,3,28,14,30,931.0,82.0,2.3,20.3,725.0,310.89,210.64
2018,3,28,14,45,920.0,80.5,2.3,20.2,687.5,254.23,161.34
2018,3,28,15,0,909.0,79.0,2.3,20.1,650.0,198.09,115.02
2018,3,28,15,15,894.0,77.0,2.3,20.1,607.0,141.94,75.15
2018,3,28,15,30,879.0,75.0,2.3,20.1,564.0,87.19,49.16
2018,3,28,15,45,859.5,72.5,2.3,19.6,516.5,61.13,47.37
2018,3,28,16,0,840.0,70.0,2.3,19.1,469.0,59.55,46.29
2018,3,28,16,15,813.0,66.5,2.25,18.55,418.0,50.06,38.29
2018,3,28,16,30,786.0,63.0,2.2,18.0,367.0,48.49,37.12
2018,3,28,16,45,714.5,64.0,2.15,17.5,309.5,50.29,38.88
2018,3,28,17,0,643.0,65.0,2.1,17.0,252.0,48.0,36.95
2018,3,28,17,15,446.0,65.5,2.05,16.35,183.0,49.67,38.41
2018,3,28,17,30,249.0,66.0,2.0,15.7,114.0,49.65,38.14
2018,3,28,17,45,194.5,49.5,1.95,15.0,80.0,37.91,27.3
2018,3,28,18,0,140.0,33.0,1.9,14.3,46.0,25.71,14.95
2018,3,28,18,15,87.0,19.0,1.9,14.05,25.5,17.28,0.0
2018,3,28,18,30,34.0,5.0,1.9,13.8,5.0,4.55,0.0
2018,3,28,18,45,17.0,2.5,1.9,13.55,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,29,5,45,17.0,3.0,0.95,12.75,2.5,0.0,0.0
2018,3,29,6,0,34.0,6.0,1.0,12.8,5.0,0.0,0.0
2018,3,29,6,15,159.5,19.0,1.0,13.3,31.5,113.83,0.0
2018,3,29,6,30,285.0,32.0,1.0,13.8,58.0,263.45,193.62
2018,3,29,6,45,417.0,40.0,1.0,14.35,105.0,374.41,301.98
2018,3,29,7,0,549.0,48.0,1.0,14.9,152.0,493.31,399.82
2018,3,29,7,15,623.5,53.0,1.1,15.25,206.0,572.16,462.28
2018,3,29,7,30,698.0,58.0,1.2,15.6,260.0,648.67,520.11
2018,3,29,7,45,739.5,62.5,1.3,15.95,313.5,705.52,561.01
2018,3,29,8,0,781.0,67.0,1.4,16.3,367.0,761.74,600.04
2018,3,29,8,15,810.5,70.0,1.4,16.65,419.0,804.69,627.37
2018,3,29,8,30,840.0,73.0,1.4,17.0,471.0,845.72,652.71
2018,3,29,8,45,861.5,76.5,1.45,17.4,520.5,869.46,666.19
2018,3,29,9,0,883.0,80.0,1.5,17.8,570.0,899.0,683.68
2018,3,29,9,15,900.0,81.0,1.5,18.2,614.0,918.43,693.49
2018,3,29,9,30,917.0,82.0,1.5,18.6,658.0,934.68,701.29
2018,3,29,9,45,930.0,83.0,1.5,19.05,697.0,943.92,704.42
2018,3,29,10,0,943.0,84.0,1.5,19.5,736.0,949.61,705.43
2018,3,29,10,15,951.0,86.0,1.55,19.85,768.0,948.29,703.01
2018,3,29,10,30,959.0,88.0,1.6,20.2,800.0,943.25,698.39
2018,3,29,10,45,964.5,89.0,1.6,20.55,824.5,931.23,688.72
2018,3,29,11,0,970.0,90.0,1.6,20.9,849.0,915.57,676.91
2018,3,29,11,15,973.5,90.5,1.6,21.1,865.5,894.16,661.87
2018,3,29,11,30,977.0,91.0,1.6,21.3,882.0,869.33,644.71
2018,3,29,11,45,978.0,91.5,1.65,21.55,890.0,839.25,624.56
2018,3,29,12,0,979.0,92.0,1.7,21.8,898.0,806.1,602.3
2018,3,29,12,15,980.5,91.0,1.7,21.9,898.5,768.94,576.91
2018,3,29,12,30,982.0,90.0,1.7,22.0,899.0,729.02,547.57
2018,3,29,12,45,976.5,91.5,1.7,22.1,889.5,684.43,514.23
2018,3,29,13,0,971.0,93.0,1.7,22.2,880.0,637.89,478.72
2018,3,29,13,15,914.5,115.0,1.75,22.15,845.0,580.11,434.58
2018,3,29,13,30,858.0,137.0,1.8,22.1,810.0,522.51,389.73
2018,3,29,13,45,842.5,137.5,1.85,22.0,782.0,469.83,347.42
2018,3,29,14,0,827.0,138.0,1.9,21.9,754.0,417.43,304.09
2018,3,29,14,15,850.5,123.0,2.0,21.7,734.0,365.76,259.63
2018,3,29,14,30,874.0,108.0,2.1,21.5,714.0,317.45,216.45
2018,3,29,14,45,887.5,97.0,2.2,21.25,684.5,261.72,167.83
2018,3,29,15,0,901.0,86.0,2.3,21.0,655.0,204.03,119.63
2018,3,29,15,15,887.0,83.0,2.3,21.0,611.5,147.59,79.29
2018,3,29,15,30,873.0,80.0,2.3,21.0,568.0,92.46,52.27
2018,3,29,15,45,863.5,75.5,2.3,20.3,523.5,63.17,48.97
2018,3,29,16,0,854.0,71.0,2.3,19.6,479.0,60.35,46.87
2018,3,29,16,15,827.0,68.0,2.25,19.05,427.5,51.21,39.19
2018,3,29,16,30,800.0,65.0,2.2,18.5,376.0,50.05,38.41
2018,3,29,16,45,759.0,61.0,2.1,17.95,322.5,48.0,36.79
2018,3,29,17,0,718.0,57.0,2.0,17.4,269.0,45.94,35.08
2018,3,29,17,15,656.0,52.0,1.9,16.7,216.0,42.92,32.42
2018,3,29,17,30,594.0,47.0,1.8,16.0,163.0,36.55,26.63
2018,3,29,17,45,487.0,39.5,1.75,15.3,115.5,31.53,21.8
2018,3,29,18,0,380.0,32.0,1.7,14.6,68.0,26.53,15.88
2018,3,29,18,15,218.0,19.5,1.65,14.3,37.5,16.51,0.0
2018,3,29,18,30,56.0,7.0,1.6,14.0,7.0,6.37,0.0
2018,3,29,18,45,28.0,3.5,1.6,13.7,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,11.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,3,30,5,45,15.0,3.0,0.35,11.35,3.0,0.0,0.0
2018,3,30,6,0,30.0,6.0,0.4,11.4,6.0,5.46,0.0
2018,3,30,6,15,100.0,20.0,0.5,11.85,28.0,108.19,0.0
2018,3,30,6,30,170.0,34.0,0.6,12.3,50.0,193.91,146.01
2018,3,30,6,45,243.0,48.0,0.65,12.7,87.0,264.14,215.17
2018,3,30,7,0,316.0,62.0,0.7,13.1,124.0,340.5,280.95
2018,3,30,7,15,405.0,72.5,0.7,13.45,176.0,428.46,353.09
2018,3,30,7,30,494.0,83.0,0.7,13.8,228.0,527.33,429.6
2018,3,30,7,45,501.0,97.0,0.7,14.15,268.5,555.35,448.88
2018,3,30,8,0,508.0,111.0,0.7,14.5,309.0,587.88,471.3
2018,3,30,8,15,412.5,146.0,0.65,15.05,321.0,556.57,443.14
2018,3,30,8,30,317.0,181.0,0.6,15.6,333.0,500.85,397.48
2018,3,30,8,45,300.0,209.5,0.6,16.15,364.5,519.93,409.18
2018,3,30,9,0,283.0,238.0,0.6,16.7,396.0,536.47,418.02
2018,3,30,9,15,351.5,240.0,0.55,17.2,452.0,597.02,460.36
2018,3,30,9,30,420.0,242.0,0.5,17.7,508.0,673.47,511.4
2018,3,30,9,45,424.5,256.5,0.45,18.15,538.5,687.61,517.09
2018,3,30,10,0,429.0,271.0,0.4,18.6,569.0,699.44,522.0
2018,3,30,10,15,307.5,313.5,0.4,19.05,532.0,612.61,457.76
2018,3,30,10,30,186.0,356.0,0.4,19.5,495.0,526.65,394.24
2018,3,30,10,45,255.0,353.0,0.35,19.95,550.0,586.59,436.53
2018,3,30,11,0,324.0,350.0,0.3,20.4,605.0,629.68,464.67
2018,3,30,11,15,362.0,350.0,0.25,20.7,640.0,646.32,474.18
2018,3,30,11,30,400.0,350.0,0.2,21.0,675.0,659.81,481.74
2018,3,30,11,45,401.0,353.0,0.2,21.3,681.5,644.37,469.94
2018,3,30,12,0,402.0,356.0,0.2,21.6,688.0,627.44,457.48
2018,3,30,12,15,409.0,353.0,0.25,21.75,691.0,611.17,446.32
2018,3,30,12,30,416.0,350.0,0.3,21.9,694.0,588.85,430.93
2018,3,30,12,45,470.5,325.5,0.3,22.05,711.0,576.46,422.16
2018,3,30,13,0,525.0,301.0,0.3,22.2,728.0,559.09,409.24
2018,3,30,13,15,432.0,328.0,0.45,22.2,675.0,500.14,367.81
2018,3,30,13,30,339.0,355.0,0.6,22.2,622.0,450.95,333.02
2018,3,30,13,45,393.5,324.5,0.7,22.2,625.5,427.14,315.0
2018,3,30,14,0,448.0,294.0,0.8,22.2,629.0,393.44,288.24
2018,3,30,14,15,504.5,259.5,0.9,22.2,622.5,355.97,257.16
2018,3,30,14,30,561.0,225.0,1.0,22.2,616.0,312.96,220.44
2018,3,30,14,45,518.0,226.0,1.05,22.15,572.5,268.17,185.14
2018,3,30,15,0,475.0,227.0,1.1,22.1,529.0,227.8,154.78
2018,3,30,15,15,410.0,227.0,1.1,22.1,475.0,189.2,129.57
2018,3,30,15,30,345.0,227.0,1.1,22.1,421.0,166.14,120.73
2018,3,30,15,45,286.5,213.0,1.2,21.95,365.0,143.84,116.24
2018,3,30,16,0,228.0,199.0,1.3,21.8,309.0,136.11,110.34
2018,3,30,16,15,271.5,170.5,1.35,21.2,287.5,120.02,97.43
2018,3,30,16,30,315.0,142.0,1.4,20.6,266.0,102.99,83.51
2018,3,30,16,45,354.5,118.0,1.4,20.0,238.5,83.29,67.0
2018,3,30,17,0,394.0,94.0,1.4,19.4,211.0,68.11,54.08
2018,3,30,17,15,301.5,82.0,1.55,18.5,161.5,60.36,47.42
2018,3,30,17,30,209.0,70.0,1.7,17.6,112.0,54.34,41.97
2018,3,30,17,45,161.0,53.0,1.8,16.7,79.5,41.72,30.49
2018,3,30,18,0,113.0,36.0,1.9,15.8,47.0,28.77,17.84
2018,3,30,18,15,64.5,20.5,1.95,15.4,26.0,16.62,0.0
2018,3,30,18,30,16.0,5.0,2.0,15.0,5.0,4.55,0.0
2018,3,30,18,45,8.0,2.5,2.1,14.65,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,31,5,45,0.0,0.5,1.8,11.05,0.5,0.0,0.0
2018,3,31,6,0,0.0,1.0,1.8,11.1,1.0,0.91,0.0
2018,3,31,6,15,9.5,12.5,1.85,11.4,13.5,17.04,0.0
2018,3,31,6,30,19.0,24.0,1.9,11.7,26.0,36.39,23.85
2018,3,31,6,45,14.0,33.0,1.9,12.0,35.0,41.84,30.14
2018,3,31,7,0,9.0,42.0,1.9,12.3,44.0,43.62,32.07
2018,3,31,7,15,5.0,38.0,1.85,12.55,39.0,37.3,26.76
2018,3,31,7,30,1.0,34.0,1.8,12.8,34.0,30.74,21.0
2018,3,31,7,45,2.0,62.5,1.8,13.05,63.0,56.86,43.42
2018,3,31,8,0,3.0,91.0,1.8,13.3,92.0,85.12,67.29
2018,3,31,8,15,16.0,138.0,1.75,13.65,145.5,144.6,117.24
2018,3,31,8,30,29.0,185.0,1.7,14.0,199.0,220.11,178.81
2018,3,31,8,45,58.0,215.5,1.7,14.4,247.0,278.24,225.35
2018,3,31,9,0,87.0,246.0,1.7,14.8,295.0,336.08,270.53
2018,3,31,9,15,103.0,269.0,1.7,15.2,331.5,372.62,297.81
2018,3,31,9,30,119.0,292.0,1.7,15.6,368.0,424.71,336.4
2018,3,31,9,45,135.0,311.5,1.75,16.05,402.5,455.24,358.22
2018,3,31,10,0,151.0,331.0,1.8,16.5,437.0,484.62,379.03
2018,3,31,10,15,184.0,344.5,1.85,16.9,479.0,521.35,405.69
2018,3,31,10,30,217.0,358.0,1.9,17.3,521.0,556.33,430.63
2018,3,31,10,45,332.5,324.5,2.0,17.65,583.0,625.0,482.43
2018,3,31,11,0,448.0,291.0,2.1,18.0,645.0,687.65,528.49
2018,3,31,11,15,466.0,296.0,2.15,18.25,670.5,689.96,528.78
2018,3,31,11,30,484.0,301.0,2.2,18.5,696.0,689.43,527.52
2018,3,31,11,45,348.5,353.0,2.3,18.7,639.0,605.02,463.56
2018,3,31,12,0,213.0,405.0,2.4,18.9,582.0,528.91,405.23
2018,3,31,12,15,254.5,391.5,2.45,18.95,603.0,535.1,410.58
2018,3,31,12,30,296.0,378.0,2.5,19.0,624.0,532.89,409.08
2018,3,31,12,45,441.0,319.0,2.6,19.0,681.5,553.85,425.96
2018,3,31,13,0,586.0,260.0,2.7,19.0,739.0,561.28,431.51
2018,3,31,13,15,422.0,316.5,2.75,18.9,658.0,486.67,373.62
2018,3,31,13,30,258.0,373.0,2.8,18.8,577.0,426.7,327.44
2018,3,31,13,45,223.0,368.0,2.9,18.7,540.5,392.32,301.02
2018,3,31,14,0,188.0,363.0,3.0,18.6,504.0,357.36,274.07
2018,3,31,14,15,180.5,348.0,3.0,18.35,479.0,327.82,250.87
2018,3,31,14,30,173.0,333.0,3.0,18.1,454.0,299.23,228.29
2018,3,31,14,45,181.5,313.0,3.0,17.9,434.0,271.84,206.08
2018,3,31,15,0,190.0,293.0,3.0,17.7,414.0,243.86,183.67
2018,3,31,15,15,253.5,263.5,3.0,17.7,413.5,205.77,151.98
2018,3,31,15,30,317.0,234.0,3.0,17.7,413.0,170.06,126.8
2018,3,31,15,45,343.5,207.5,2.95,17.1,386.5,141.05,116.5
2018,3,31,16,0,370.0,181.0,2.9,16.5,360.0,126.42,104.63
2018,3,31,16,15,402.5,154.0,2.85,16.1,329.5,103.87,85.63
2018,3,31,16,30,435.0,127.0,2.8,15.7,299.0,87.97,72.15
2018,3,31,16,45,493.5,99.5,2.75,15.25,268.5,71.0,57.52
2018,3,31,17,0,552.0,72.0,2.7,14.8,238.0,52.69,41.46
2018,3,31,17,15,514.0,62.0,2.7,14.15,193.0,46.58,36.05
2018,3,31,17,30,476.0,52.0,2.7,13.5,148.0,40.14,30.15
2018,3,31,17,45,369.5,43.0,2.75,12.9,104.5,34.09,24.35
2018,3,31,18,0,263.0,34.0,2.8,12.3,61.0,26.59,16.54
2018,3,31,18,15,144.0,20.0,2.8,12.0,33.5,15.82,0.0
2018,3,31,18,30,25.0,6.0,2.8,11.7,6.0,5.46,0.0
2018,3,31,18,45,12.5,3.0,2.8,11.4,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,1,5,45,23.5,4.5,2.4,9.4,4.5,0.0,0.0
2018,4,1,6,0,47.0,9.0,2.4,9.6,9.0,35.31,0.0
2018,4,1,6,15,171.0,23.5,2.45,10.05,39.0,161.58,6.7
2018,4,1,6,30,295.0,38.0,2.5,10.5,69.0,278.82,221.44
2018,4,1,6,45,397.0,48.0,2.6,10.95,115.0,374.14,311.28
2018,4,1,7,0,499.0,58.0,2.7,11.4,161.0,475.0,398.24
2018,4,1,7,15,564.5,65.5,2.65,11.75,213.0,550.05,459.57
2018,4,1,7,30,630.0,73.0,2.6,12.1,265.0,627.06,519.37
2018,4,1,7,45,673.5,79.0,2.55,12.5,318.0,685.45,562.1
2018,4,1,8,0,717.0,85.0,2.5,12.9,371.0,743.54,602.93
2018,4,1,8,15,749.0,89.0,2.45,13.35,422.5,788.28,632.38
2018,4,1,8,30,781.0,93.0,2.4,13.8,474.0,826.63,656.44
2018,4,1,8,45,805.0,96.5,2.4,14.25,523.0,860.34,677.09
2018,4,1,9,0,829.0,100.0,2.4,14.7,572.0,891.38,695.58
2018,4,1,9,15,849.5,101.5,2.4,15.0,616.5,913.93,708.36
2018,4,1,9,30,870.0,103.0,2.4,15.3,661.0,933.3,719.0
2018,4,1,9,45,886.5,103.0,2.4,15.65,700.0,935.15,717.53
2018,4,1,10,0,903.0,103.0,2.4,16.0,739.0,942.61,720.26
2018,4,1,10,15,911.5,104.5,2.5,16.25,770.0,940.96,718.09
2018,4,1,10,30,920.0,106.0,2.6,16.5,801.0,935.75,713.7
2018,4,1,10,45,926.5,107.0,2.65,16.7,825.0,924.67,705.16
2018,4,1,11,0,933.0,108.0,2.7,16.9,849.0,910.06,694.37
2018,4,1,11,15,936.5,109.0,2.8,17.0,865.5,889.47,680.22
2018,4,1,11,30,940.0,110.0,2.9,17.1,882.0,865.56,663.82
2018,4,1,11,45,942.5,109.5,3.0,17.25,890.0,836.22,643.48
2018,4,1,12,0,945.0,109.0,3.1,17.4,898.0,803.89,620.96
2018,4,1,12,15,945.5,109.0,3.2,17.4,898.0,767.74,595.45
2018,4,1,12,30,946.0,109.0,3.3,17.4,898.0,728.97,566.23
2018,4,1,12,45,944.5,108.5,3.4,17.45,890.0,686.07,533.17
2018,4,1,13,0,943.0,108.0,3.5,17.5,882.0,641.07,497.68
2018,4,1,13,15,940.0,107.0,3.65,17.45,866.0,592.95,459.15
2018,4,1,13,30,937.0,106.0,3.8,17.4,850.0,543.25,418.19
2018,4,1,13,45,931.0,104.5,3.9,17.35,825.5,490.49,373.52
2018,4,1,14,0,925.0,103.0,4.0,17.3,801.0,436.87,326.9
2018,4,1,14,15,913.5,101.5,4.1,17.15,768.0,380.83,277.49
2018,4,1,14,30,902.0,100.0,4.2,17.0,735.0,324.95,227.58
2018,4,1,14,45,867.5,105.0,4.3,16.85,689.5,262.01,173.25
2018,4,1,15,0,833.0,110.0,4.4,16.7,644.0,208.92,129.09
2018,4,1,15,15,837.5,101.0,4.4,16.7,607.5,152.98,86.24
2018,4,1,15,30,842.0,92.0,4.4,16.7,571.0,96.58,54.26
2018,4,1,15,45,789.5,92.0,4.55,16.1,511.0,65.02,51.41
2018,4,1,16,0,737.0,92.0,4.7,15.5,451.0,66.55,53.07
2018,4,1,16,15,720.0,86.0,4.7,15.1,405.5,57.94,45.75
2018,4,1,16,30,703.0,80.0,4.7,14.7,360.0,55.47,43.78
2018,4,1,16,45,673.5,74.5,4.7,14.25,312.5,53.12,41.89
2018,4,1,17,0,644.0,69.0,4.7,13.8,265.0,50.67,39.82
2018,4,1,17,15,579.5,62.5,4.7,13.3,213.5,47.16,36.69
2018,4,1,17,30,515.0,56.0,4.7,12.8,162.0,43.61,33.33
2018,4,1,17,45,406.5,46.5,4.65,12.3,115.0,37.22,27.19
2018,4,1,18,0,298.0,37.0,4.6,11.8,68.0,30.72,20.2
2018,4,1,18,15,175.5,23.0,4.6,11.6,38.5,18.24,0.0
2018,4,1,18,30,53.0,9.0,4.6,11.4,9.0,8.19,0.0
2018,4,1,18,45,26.5,4.5,4.6,11.2,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,2,5,45,5.5,3.5,3.75,9.8,3.5,0.0,0.0
2018,4,2,6,0,11.0,7.0,3.8,10.0,7.0,12.75,0.0
2018,4,2,6,15,67.0,24.0,3.95,10.3,30.5,89.6,22.32
2018,4,2,6,30,123.0,41.0,4.1,10.6,54.0,159.25,126.45
2018,4,2,6,45,187.5,57.0,4.2,10.9,90.0,224.93,188.14
2018,4,2,7,0,252.0,73.0,4.3,11.2,126.0,311.29,264.07
2018,4,2,7,15,291.5,89.0,4.35,11.55,166.5,367.36,312.62
2018,4,2,7,30,331.0,105.0,4.4,11.9,207.0,424.87,360.69
2018,4,2,7,45,319.5,129.0,4.45,12.3,242.0,434.23,367.15
2018,4,2,8,0,308.0,153.0,4.5,12.7,277.0,458.31,384.71
2018,4,2,8,15,373.0,161.5,4.4,13.05,331.5,544.49,452.53
2018,4,2,8,30,438.0,170.0,4.3,13.4,386.0,614.92,506.12
2018,4,2,8,45,475.5,173.0,4.15,13.75,428.0,654.25,533.95
2018,4,2,9,0,513.0,176.0,4.0,14.1,470.0,692.51,560.79
2018,4,2,9,15,394.5,228.5,3.9,14.4,464.5,642.51,516.73
2018,4,2,9,30,276.0,281.0,3.8,14.7,459.0,572.62,458.39
2018,4,2,9,45,501.5,223.0,3.65,15.0,569.5,725.36,577.07
2018,4,2,10,0,727.0,165.0,3.5,15.3,680.0,867.27,679.26
2018,4,2,10,15,821.5,132.5,3.4,15.55,738.0,901.23,699.79
2018,4,2,10,30,916.0,100.0,3.3,15.8,796.0,928.11,715.96
2018,4,2,10,45,922.5,100.5,3.15,16.05,819.5,916.67,705.14
2018,4,2,11,0,929.0,101.0,3.0,16.3,843.0,901.74,692.39
2018,4,2,11,15,931.5,102.5,2.95,16.5,859.0,881.04,676.66
2018,4,2,11,30,934.0,104.0,2.9,16.7,875.0,857.07,658.82
2018,4,2,11,45,934.5,105.0,2.85,16.9,882.5,827.9,637.45
2018,4,2,12,0,935.0,106.0,2.8,17.1,890.0,795.82,614.12
2018,4,2,12,15,935.5,106.0,2.8,17.15,890.0,760.06,588.51
2018,4,2,12,30,936.0,106.0,2.8,17.2,890.0,721.72,559.21
2018,4,2,12,45,934.0,105.5,2.8,17.3,881.5,678.96,526.0
2018,4,2,13,0,932.0,105.0,2.8,17.4,873.0,634.18,490.54
2018,4,2,13,15,926.0,105.5,2.8,17.4,856.5,586.26,452.02
2018,4,2,13,30,920.0,106.0,2.8,17.4,840.0,537.03,411.46
2018,4,2,13,45,912.0,106.5,2.8,17.4,816.0,485.84,368.27
2018,4,2,14,0,904.0,107.0,2.8,17.4,792.0,433.96,323.38
2018,4,2,14,15,896.0,104.5,2.8,17.3,761.0,379.35,275.48
2018,4,2,14,30,888.0,102.0,2.8,17.2,730.0,324.58,226.77
2018,4,2,14,45,877.0,99.5,2.75,17.1,692.5,269.22,177.89
2018,4,2,15,0,866.0,97.0,2.7,17.0,655.0,214.44,131.52
2018,4,2,15,15,850.0,94.5,2.7,17.0,612.0,151.47,83.89
2018,4,2,15,30,834.0,92.0,2.7,17.0,569.0,98.16,54.7
2018,4,2,15,45,810.5,89.0,2.65,16.65,520.5,62.91,49.44
2018,4,2,16,0,787.0,86.0,2.6,16.3,472.0,62.32,49.19
2018,4,2,16,15,742.0,84.0,2.65,15.95,417.0,62.33,49.44
2018,4,2,16,30,697.0,82.0,2.7,15.6,362.0,56.75,44.75
2018,4,2,16,45,644.5,77.5,2.75,15.2,308.5,55.08,43.47
2018,4,2,17,0,592.0,73.0,2.8,14.8,255.0,53.43,42.12
2018,4,2,17,15,499.5,66.5,2.9,14.15,200.0,49.98,39.09
2018,4,2,17,30,407.0,60.0,3.0,13.5,145.0,46.57,35.89
2018,4,2,17,45,342.5,48.5,3.1,12.8,106.0,37.27,27.23
2018,4,2,18,0,278.0,37.0,3.2,12.1,67.0,28.9,18.83
2018,4,2,18,15,164.5,23.0,3.15,11.75,38.5,18.19,0.0
2018,4,2,18,30,51.0,9.0,3.1,11.4,10.0,8.19,0.0
2018,4,2,18,45,25.5,4.5,3.0,11.05,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,3,5,45,27.5,5.5,2.05,8.25,6.0,0.0,0.0
2018,4,3,6,0,55.0,11.0,2.0,8.5,12.0,42.11,0.0
2018,4,3,6,15,182.0,27.0,2.05,8.95,45.0,178.84,78.99
2018,4,3,6,30,309.0,43.0,2.1,9.4,78.0,299.78,242.93
2018,4,3,6,45,408.5,53.5,2.15,9.85,125.5,390.99,326.72
2018,4,3,7,0,508.0,64.0,2.2,10.3,173.0,492.13,412.9
2018,4,3,7,15,572.0,71.0,2.2,10.7,225.5,566.51,472.86
2018,4,3,7,30,636.0,78.0,2.2,11.1,278.0,642.43,531.12
2018,4,3,7,45,678.5,84.0,2.2,11.45,331.5,700.43,573.29
2018,4,3,8,0,721.0,90.0,2.2,11.8,385.0,757.98,613.63
2018,4,3,8,15,751.0,94.5,2.2,12.2,436.0,801.81,642.54
2018,4,3,8,30,781.0,99.0,2.2,12.6,487.0,838.56,665.73
2018,4,3,8,45,803.5,102.0,2.2,13.05,535.0,870.36,684.88
2018,4,3,9,0,826.0,105.0,2.2,13.5,583.0,899.42,701.89
2018,4,3,9,15,843.5,107.5,2.15,13.8,626.5,920.35,712.98
2018,4,3,9,30,861.0,110.0,2.1,14.1,670.0,938.05,721.88
2018,4,3,9,45,873.5,112.0,2.05,14.45,707.5,947.17,724.84
2018,4,3,10,0,886.0,114.0,2.0,14.8,745.0,943.9,719.58
2018,4,3,10,15,892.0,116.0,2.0,15.0,774.5,940.37,715.46
2018,4,3,10,30,898.0,118.0,2.0,15.2,804.0,933.37,709.17
2018,4,3,10,45,843.5,147.5,1.95,15.45,807.0,906.43,688.86
2018,4,3,11,0,789.0,177.0,1.9,15.7,810.0,867.96,661.02
2018,4,3,11,15,777.0,187.5,1.9,15.85,821.0,849.46,647.8
2018,4,3,11,30,765.0,198.0,1.9,16.0,832.0,823.51,628.74
2018,4,3,11,45,825.5,169.5,1.9,16.15,859.5,811.66,620.73
2018,4,3,12,0,886.0,141.0,1.9,16.3,887.0,793.36,607.64
2018,4,3,12,15,861.0,153.0,1.95,16.35,878.0,755.2,579.45
2018,4,3,12,30,836.0,165.0,2.0,16.4,869.0,711.43,546.91
2018,4,3,12,45,820.5,171.0,2.05,16.45,856.0,667.8,514.04
2018,4,3,13,0,805.0,177.0,2.1,16.5,843.0,623.39,479.84
2018,4,3,13,15,799.0,175.0,2.2,16.45,825.5,576.97,443.81
2018,4,3,13,30,793.0,173.0,2.3,16.4,808.0,529.68,405.99
2018,4,3,13,45,808.0,158.0,2.4,16.35,789.0,480.35,365.38
2018,4,3,14,0,823.0,143.0,2.5,16.3,770.0,428.64,321.42
2018,4,3,14,15,832.5,132.5,2.55,16.15,745.0,376.42,275.69
2018,4,3,14,30,842.0,122.0,2.6,16.0,720.0,322.55,227.65
2018,4,3,14,45,834.5,119.0,2.7,15.9,685.5,269.15,180.41
2018,4,3,15,0,827.0,116.0,2.8,15.8,651.0,216.14,135.22
2018,4,3,15,15,813.0,112.0,2.8,15.8,609.0,162.28,94.37
2018,4,3,15,30,799.0,108.0,2.8,15.8,567.0,109.96,64.76
2018,4,3,15,45,773.5,104.5,2.9,15.3,518.5,73.78,59.17
2018,4,3,16,0,748.0,101.0,3.0,14.8,470.0,66.17,52.85
2018,4,3,16,15,716.0,96.0,3.0,14.45,419.0,64.69,51.81
2018,4,3,16,30,684.0,91.0,3.0,14.1,368.0,63.14,50.68
2018,4,3,16,45,617.0,85.0,3.0,13.7,308.5,60.53,48.58
2018,4,3,17,0,550.0,79.0,3.0,13.3,249.0,57.89,46.36
2018,4,3,17,15,484.5,69.5,2.95,12.75,198.5,52.28,41.39
2018,4,3,17,30,419.0,60.0,2.9,12.2,148.0,46.45,36.01
2018,4,3,17,45,343.0,49.5,2.85,11.7,108.5,37.99,28.04
2018,4,3,18,0,267.0,39.0,2.8,11.2,69.0,30.42,20.34
2018,4,3,18,15,153.5,24.0,2.75,10.95,39.5,18.95,1.13
2018,4,3,18,30,40.0,9.0,2.7,10.7,10.0,8.19,0.0
2018,4,3,18,45,20.0,4.5,2.65,10.45,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
