Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,20,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,4,5,45,6.5,5.0,2.6,9.25,5.0,0.0,0.0
2018,4,4,6,0,13.0,10.0,2.7,9.4,10.0,16.73,0.0
2018,4,4,6,15,68.0,26.0,2.75,9.7,33.5,95.34,49.88
2018,4,4,6,30,123.0,42.0,2.8,10.0,57.0,158.82,128.19
2018,4,4,6,45,211.0,58.5,2.85,10.3,99.0,243.28,204.62
2018,4,4,7,0,299.0,75.0,2.9,10.6,141.0,349.92,296.8
2018,4,4,7,15,305.5,92.5,2.85,10.95,175.5,384.26,325.77
2018,4,4,7,30,312.0,110.0,2.8,11.3,210.0,400.5,339.1
2018,4,4,7,45,231.5,139.0,2.75,11.65,220.0,375.66,315.65
2018,4,4,8,0,151.0,168.0,2.7,12.0,230.0,328.21,273.68
2018,4,4,8,15,246.0,181.5,2.6,12.35,298.0,442.57,366.57
2018,4,4,8,30,341.0,195.0,2.5,12.7,366.0,542.99,444.58
2018,4,4,8,45,264.5,221.0,2.45,13.05,361.5,504.73,410.08
2018,4,4,9,0,188.0,247.0,2.4,13.4,357.0,445.58,360.55
2018,4,4,9,15,197.5,269.5,2.4,13.65,392.5,476.29,383.19
2018,4,4,9,30,207.0,292.0,2.4,13.9,428.0,505.73,404.08
2018,4,4,9,45,163.5,313.0,2.35,14.15,424.0,483.31,383.86
2018,4,4,10,0,120.0,334.0,2.3,14.4,420.0,459.97,363.4
2018,4,4,10,15,276.5,321.5,2.3,14.6,530.5,596.18,468.92
2018,4,4,10,30,433.0,309.0,2.3,14.8,641.0,725.76,564.3
2018,4,4,10,45,586.0,254.5,2.25,15.0,718.5,791.57,612.2
2018,4,4,11,0,739.0,200.0,2.2,15.2,796.0,855.08,657.26
2018,4,4,11,15,791.5,179.0,2.2,15.25,828.5,850.55,652.81
2018,4,4,11,30,844.0,158.0,2.2,15.3,861.0,846.89,649.77
2018,4,4,11,45,884.0,139.0,2.15,15.4,881.0,824.46,633.24
2018,4,4,12,0,924.0,120.0,2.1,15.5,901.0,804.58,618.76
2018,4,4,12,15,871.5,145.5,2.15,15.4,882.0,757.56,584.83
2018,4,4,12,30,819.0,171.0,2.2,15.3,863.0,707.07,547.14
2018,4,4,12,45,593.0,267.5,2.25,15.2,766.0,609.03,472.04
2018,4,4,13,0,367.0,364.0,2.3,15.1,669.0,524.27,406.35
2018,4,4,13,15,394.5,348.0,2.35,15.0,670.0,502.04,389.46
2018,4,4,13,30,422.0,332.0,2.4,14.9,671.0,473.98,367.13
2018,4,4,13,45,295.0,347.5,2.45,14.8,581.0,405.48,314.22
2018,4,4,14,0,168.0,363.0,2.5,14.7,491.0,351.65,273.34
2018,4,4,14,15,142.5,348.0,2.5,14.65,453.5,317.27,246.58
2018,4,4,14,30,117.0,333.0,2.5,14.6,416.0,285.83,222.18
2018,4,4,14,45,111.0,313.5,2.5,14.5,389.0,267.45,207.69
2018,4,4,15,0,105.0,294.0,2.5,14.4,362.0,242.03,187.86
2018,4,4,15,15,110.0,272.0,2.5,14.4,339.0,217.25,168.55
2018,4,4,15,30,115.0,250.0,2.5,14.4,316.0,182.52,142.47
2018,4,4,15,45,99.0,220.5,2.5,14.15,274.0,165.4,138.48
2018,4,4,16,0,83.0,191.0,2.5,13.9,232.0,146.36,122.72
2018,4,4,16,15,128.0,179.5,2.45,13.6,235.0,131.37,110.29
2018,4,4,16,30,173.0,168.0,2.4,13.3,238.0,123.92,104.28
2018,4,4,16,45,139.5,134.0,2.35,13.05,185.5,101.93,85.33
2018,4,4,17,0,106.0,100.0,2.3,12.8,133.0,78.77,65.02
2018,4,4,17,15,53.0,59.5,2.25,12.45,76.0,49.3,38.76
2018,4,4,17,30,0.0,19.0,2.2,12.1,19.0,16.7,9.39
2018,4,4,17,45,0.0,15.0,2.1,11.7,15.0,13.18,6.08
2018,4,4,18,0,0.0,11.0,2.0,11.3,11.0,9.66,2.65
2018,4,4,18,15,0.0,6.5,2.05,11.2,6.5,5.7,0.0
2018,4,4,18,30,0.0,2.0,2.1,11.1,2.0,1.82,0.0
2018,4,4,18,45,0.0,1.0,2.15,11.0,1.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,5,45,5.0,4.0,1.9,9.7,4.0,0.0,0.0
2018,4,5,6,0,10.0,8.0,1.9,9.9,8.0,13.18,0.0
2018,4,5,6,15,5.0,19.5,1.95,10.1,19.5,20.35,7.64
2018,4,5,6,30,0.0,31.0,2.0,10.3,31.0,27.76,17.58
2018,4,5,6,45,0.0,42.0,2.0,10.5,42.0,37.76,26.75
2018,4,5,7,0,0.0,53.0,2.0,10.7,53.0,47.78,35.73
2018,4,5,7,15,1.5,61.0,2.05,11.0,61.5,55.74,42.78
2018,4,5,7,30,3.0,69.0,2.1,11.3,70.0,64.03,49.94
2018,4,5,7,45,5.5,88.5,2.1,11.6,90.5,85.27,68.06
2018,4,5,8,0,8.0,108.0,2.1,11.9,111.0,106.5,85.86
2018,4,5,8,15,7.0,118.5,2.1,12.35,121.5,115.19,92.67
2018,4,5,8,30,6.0,129.0,2.1,12.8,132.0,123.88,99.38
2018,4,5,8,45,13.0,164.5,2.15,13.2,172.0,165.31,133.4
2018,4,5,9,0,20.0,200.0,2.2,13.6,212.0,206.8,166.74
2018,4,5,9,15,21.5,196.0,2.1,13.85,209.5,202.25,162.37
2018,4,5,9,30,23.0,192.0,2.0,14.1,207.0,209.5,167.68
2018,4,5,9,45,21.5,221.0,1.9,14.35,235.5,224.28,178.72
2018,4,5,10,0,20.0,250.0,1.8,14.6,264.0,249.93,198.22
2018,4,5,10,15,15.0,233.0,1.8,14.7,244.0,227.22,179.61
2018,4,5,10,30,10.0,216.0,1.8,14.8,224.0,205.35,161.85
2018,4,5,10,45,58.0,285.0,1.8,14.85,332.0,322.77,255.18
2018,4,5,11,0,106.0,354.0,1.8,14.9,440.0,439.27,343.85
2018,4,5,11,15,106.5,367.0,1.9,14.8,454.5,444.28,346.78
2018,4,5,11,30,107.0,380.0,2.0,14.7,469.0,448.35,349.73
2018,4,5,11,45,60.0,312.5,2.1,14.6,362.5,332.95,261.35
2018,4,5,12,0,13.0,245.0,2.2,14.5,256.0,227.98,178.99
2018,4,5,12,15,8.5,204.5,2.25,14.25,211.5,187.62,147.37
2018,4,5,12,30,4.0,164.0,2.3,14.0,167.0,148.1,115.85
2018,4,5,12,45,5.0,173.0,2.35,13.8,177.0,156.13,122.53
2018,4,5,13,0,6.0,182.0,2.4,13.6,187.0,163.93,128.95
2018,4,5,13,15,3.5,160.5,2.3,13.45,163.5,143.33,112.4
2018,4,5,13,30,1.0,139.0,2.2,13.3,140.0,123.11,96.13
2018,4,5,13,45,0.5,128.5,2.1,13.1,129.0,113.61,88.57
2018,4,5,14,0,0.0,118.0,2.0,12.9,118.0,104.22,81.06
2018,4,5,14,15,0.0,117.0,1.95,12.75,117.0,103.24,80.45
2018,4,5,14,30,0.0,116.0,1.9,12.6,116.0,102.25,79.83
2018,4,5,14,45,0.0,109.5,1.8,12.45,109.5,96.6,75.36
2018,4,5,15,0,0.0,103.0,1.7,12.3,103.0,90.98,70.92
2018,4,5,15,15,0.0,109.5,1.7,12.3,109.5,96.23,75.48
2018,4,5,15,30,0.0,116.0,1.7,12.3,116.0,101.18,79.82
2018,4,5,15,45,1.0,131.0,1.45,12.05,131.5,112.37,93.64
2018,4,5,16,0,2.0,146.0,1.2,11.8,147.0,122.92,103.16
2018,4,5,16,15,2.0,134.5,1.15,11.7,135.5,113.41,95.19
2018,4,5,16,30,2.0,123.0,1.1,11.6,124.0,103.8,87.09
2018,4,5,16,45,16.0,115.5,1.05,11.5,120.5,97.1,81.45
2018,4,5,17,0,30.0,108.0,1.0,11.4,117.0,87.16,72.8
2018,4,5,17,15,33.0,93.5,1.0,11.3,102.0,75.77,62.64
2018,4,5,17,30,36.0,79.0,1.0,11.2,87.0,64.16,52.01
2018,4,5,17,45,22.0,59.0,1.05,11.05,63.5,48.61,37.63
2018,4,5,18,0,8.0,39.0,1.1,10.9,40.0,33.23,23.05
2018,4,5,18,15,9.0,23.5,1.15,10.85,24.0,20.05,5.1
2018,4,5,18,30,10.0,8.0,1.2,10.8,8.0,7.28,0.0
2018,4,5,18,45,5.0,4.0,1.25,10.75,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.0,11.55,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.1,11.6,2.0,1.82,0.0
2018,4,6,6,15,0.0,4.0,3.15,11.65,4.0,3.5,0.0
2018,4,6,6,30,0.0,6.0,3.2,11.7,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,3.3,11.8,7.5,6.58,0.0
2018,4,6,7,0,0.0,9.0,3.4,11.9,9.0,7.9,1.18
2018,4,6,7,15,0.0,11.5,3.45,12.05,11.5,10.1,3.12
2018,4,6,7,30,0.0,14.0,3.5,12.2,14.0,12.31,5.03
2018,4,6,7,45,0.0,16.0,3.55,12.35,16.0,14.08,6.53
2018,4,6,8,0,0.0,18.0,3.6,12.5,18.0,15.85,8.02
2018,4,6,8,15,0.0,22.5,3.55,12.7,22.5,19.83,11.39
2018,4,6,8,30,0.0,27.0,3.5,12.9,27.0,23.81,14.73
2018,4,6,8,45,0.0,31.0,3.4,13.1,31.0,27.36,17.67
2018,4,6,9,0,0.0,35.0,3.3,13.3,35.0,30.92,20.6
2018,4,6,9,15,0.0,38.0,3.35,13.5,38.0,33.59,22.76
2018,4,6,9,30,0.0,41.0,3.4,13.7,41.0,36.27,24.92
2018,4,6,9,45,0.0,46.0,3.4,13.85,46.0,40.73,28.57
2018,4,6,10,0,0.0,51.0,3.4,14.0,51.0,45.19,32.21
2018,4,6,10,15,0.0,58.5,3.45,14.05,58.5,51.87,37.69
2018,4,6,10,30,0.0,66.0,3.5,14.1,66.0,58.57,43.17
2018,4,6,10,45,0.0,72.0,3.55,14.2,72.0,63.94,47.53
2018,4,6,11,0,0.0,78.0,3.6,14.3,78.0,69.31,51.88
2018,4,6,11,15,0.5,97.5,3.6,14.3,98.0,87.19,66.54
2018,4,6,11,30,1.0,117.0,3.6,14.3,118.0,105.06,81.11
2018,4,6,11,45,1.5,123.0,3.65,14.35,124.5,110.72,85.67
2018,4,6,12,0,2.0,129.0,3.7,14.4,131.0,116.29,90.17
2018,4,6,12,15,1.5,117.5,3.7,14.4,119.0,105.54,81.38
2018,4,6,12,30,1.0,106.0,3.7,14.4,107.0,94.88,72.68
2018,4,6,12,45,2.5,125.5,3.7,14.4,127.5,112.91,87.45
2018,4,6,13,0,4.0,145.0,3.7,14.4,148.0,130.6,101.87
2018,4,6,13,15,4.5,159.0,3.65,14.35,162.5,142.59,111.63
2018,4,6,13,30,5.0,173.0,3.6,14.3,177.0,154.3,121.18
2018,4,6,13,45,3.5,161.5,3.55,14.3,164.5,143.19,112.26
2018,4,6,14,0,2.0,150.0,3.5,14.3,152.0,132.32,103.58
2018,4,6,14,15,5.0,173.0,3.4,14.25,177.0,152.07,119.75
2018,4,6,14,30,8.0,196.0,3.3,14.2,202.0,170.68,134.89
2018,4,6,14,45,5.0,170.5,3.15,14.1,174.0,148.14,116.89
2018,4,6,15,0,2.0,145.0,3.0,14.0,146.0,126.06,99.25
2018,4,6,15,15,4.0,149.5,3.0,14.0,152.0,129.07,101.93
2018,4,6,15,30,6.0,154.0,3.0,14.0,158.0,131.44,104.16
2018,4,6,15,45,28.0,168.0,2.85,13.9,182.5,132.63,110.57
2018,4,6,16,0,50.0,182.0,2.7,13.8,207.0,140.79,118.0
2018,4,6,16,15,39.0,160.0,2.7,13.75,178.5,125.6,105.21
2018,4,6,16,30,28.0,138.0,2.7,13.7,150.0,110.0,91.95
2018,4,6,16,45,28.0,121.0,2.65,13.6,131.5,97.42,81.19
2018,4,6,17,0,28.0,104.0,2.6,13.5,113.0,84.58,70.0
2018,4,6,17,15,31.0,91.5,2.55,13.45,99.5,74.54,61.08
2018,4,6,17,30,34.0,79.0,2.5,13.4,86.0,64.28,51.7
2018,4,6,17,45,22.5,59.0,2.5,13.35,63.0,48.74,37.4
2018,4,6,18,0,11.0,39.0,2.5,13.3,40.0,32.92,22.62
2018,4,6,18,15,12.0,24.0,2.55,13.25,24.5,20.51,6.49
2018,4,6,18,30,13.0,9.0,2.6,13.2,9.0,8.19,0.0
2018,4,6,18,45,6.5,4.5,2.65,13.2,4.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,7,5,45,15.0,7.5,2.8,12.0,8.0,0.0,0.0
2018,4,7,6,0,30.0,15.0,2.8,12.0,16.0,31.56,0.0
2018,4,7,6,15,86.0,31.0,2.9,12.15,41.0,119.41,82.9
2018,4,7,6,30,142.0,47.0,3.0,12.3,66.0,178.49,145.4
2018,4,7,6,45,188.5,65.5,3.1,12.4,102.5,238.18,199.36
2018,4,7,7,0,235.0,84.0,3.2,12.5,139.0,300.27,253.78
2018,4,7,7,15,184.0,101.5,3.3,12.65,151.0,286.33,241.71
2018,4,7,7,30,133.0,119.0,3.4,12.8,163.0,252.69,212.55
2018,4,7,7,45,144.0,142.5,3.55,12.95,197.5,291.0,244.05
2018,4,7,8,0,155.0,166.0,3.7,13.1,232.0,328.69,274.2
2018,4,7,8,15,198.5,188.5,3.7,13.3,284.0,393.21,326.19
2018,4,7,8,30,242.0,211.0,3.7,13.5,336.0,475.52,390.6
2018,4,7,8,45,372.0,206.0,3.75,13.7,418.0,586.2,478.33
2018,4,7,9,0,502.0,201.0,3.8,13.9,500.0,717.96,578.37
2018,4,7,9,15,573.0,194.5,3.8,14.1,559.0,775.08,619.44
2018,4,7,9,30,644.0,188.0,3.8,14.3,618.0,837.96,663.65
2018,4,7,9,45,527.5,236.0,3.8,14.45,601.0,769.79,609.17
2018,4,7,10,0,411.0,284.0,3.8,14.6,584.0,704.86,556.96
2018,4,7,10,15,370.5,315.0,3.85,14.7,593.5,676.52,534.11
2018,4,7,10,30,330.0,346.0,3.9,14.8,603.0,661.48,520.64
2018,4,7,10,45,293.0,362.0,3.9,14.9,595.0,632.87,497.4
2018,4,7,11,0,256.0,378.0,3.9,15.0,587.0,603.83,473.95
2018,4,7,11,15,237.0,391.5,3.95,15.0,588.0,577.7,453.61
2018,4,7,11,30,218.0,405.0,4.0,15.0,589.0,562.33,441.14
2018,4,7,11,45,216.0,411.0,4.0,15.0,594.5,553.1,433.66
2018,4,7,12,0,214.0,417.0,4.0,15.0,600.0,543.03,425.53
2018,4,7,12,15,188.0,417.5,4.0,15.0,578.5,510.26,399.91
2018,4,7,12,30,162.0,418.0,4.0,15.0,557.0,478.87,375.39
2018,4,7,12,45,203.5,410.5,4.0,14.95,583.0,485.14,380.55
2018,4,7,13,0,245.0,403.0,4.0,14.9,609.0,486.09,381.15
2018,4,7,13,15,364.5,352.0,4.0,14.8,652.0,491.22,385.25
2018,4,7,13,30,484.0,301.0,4.0,14.7,695.0,483.05,377.75
2018,4,7,13,45,438.0,303.0,4.0,14.65,651.5,432.93,337.09
2018,4,7,14,0,392.0,305.0,4.0,14.6,608.0,386.86,299.55
2018,4,7,14,15,482.5,266.5,4.05,14.5,625.0,362.07,275.95
2018,4,7,14,30,573.0,228.0,4.1,14.4,642.0,328.22,243.35
2018,4,7,14,45,546.5,226.0,4.1,14.3,604.5,283.88,205.35
2018,4,7,15,0,520.0,224.0,4.1,14.2,567.0,242.22,170.83
2018,4,7,15,15,628.5,182.0,4.1,14.2,569.5,191.46,125.92
2018,4,7,15,30,737.0,140.0,4.1,14.2,572.0,128.55,79.36
2018,4,7,15,45,714.5,133.5,4.05,13.9,524.0,84.83,69.11
2018,4,7,16,0,692.0,127.0,4.0,13.6,476.0,83.26,68.09
2018,4,7,16,15,657.0,120.5,3.95,13.35,424.5,81.47,66.81
2018,4,7,16,30,622.0,114.0,3.9,13.1,373.0,79.58,65.42
2018,4,7,16,45,583.0,106.0,3.85,12.9,323.0,76.35,62.78
2018,4,7,17,0,544.0,98.0,3.8,12.7,273.0,72.98,59.93
2018,4,7,17,15,472.0,89.0,3.6,12.35,221.0,65.63,53.42
2018,4,7,17,30,400.0,80.0,3.4,12.0,169.0,60.03,48.23
2018,4,7,17,45,299.0,66.5,3.2,11.65,123.0,50.7,39.45
2018,4,7,18,0,198.0,53.0,3.0,11.3,77.0,41.44,30.26
2018,4,7,18,15,112.0,33.0,2.85,11.1,45.5,26.19,11.29
2018,4,7,18,30,26.0,13.0,2.7,10.9,14.0,11.82,0.0
2018,4,7,18,45,13.0,6.5,2.6,10.7,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,8,5,45,16.0,8.0,2.6,9.15,8.5,0.0,0.0
2018,4,8,6,0,32.0,16.0,2.6,9.4,17.0,33.78,0.0
2018,4,8,6,15,137.5,33.5,2.75,9.75,51.0,157.95,116.84
2018,4,8,6,30,243.0,51.0,2.9,10.1,85.0,268.51,222.52
2018,4,8,6,45,318.0,64.0,3.0,10.4,128.0,344.73,291.12
2018,4,8,7,0,393.0,77.0,3.1,10.7,171.0,426.28,361.59
2018,4,8,7,15,378.5,95.0,3.15,11.0,203.5,448.02,379.46
2018,4,8,7,30,364.0,113.0,3.2,11.3,236.0,467.22,394.12
2018,4,8,7,45,317.5,140.5,3.25,11.6,260.5,451.38,379.23
2018,4,8,8,0,271.0,168.0,3.3,11.9,285.0,448.94,374.46
2018,4,8,8,15,288.0,188.5,3.25,12.2,326.0,490.11,405.6
2018,4,8,8,30,305.0,209.0,3.2,12.5,367.0,530.36,435.14
2018,4,8,8,45,406.0,204.0,3.15,12.8,435.0,633.94,514.66
2018,4,8,9,0,507.0,199.0,3.1,13.1,503.0,721.54,579.63
2018,4,8,9,15,477.5,217.5,3.1,13.4,520.0,713.52,569.91
2018,4,8,9,30,448.0,236.0,3.1,13.7,537.0,702.74,559.0
2018,4,8,9,45,588.5,206.5,3.05,13.95,624.0,801.91,632.62
2018,4,8,10,0,729.0,177.0,3.0,14.2,711.0,892.94,695.45
2018,4,8,10,15,809.5,151.0,2.95,14.4,766.5,921.72,712.77
2018,4,8,10,30,890.0,125.0,2.9,14.6,822.0,943.71,725.82
2018,4,8,10,45,895.0,127.0,2.9,14.85,845.0,932.14,716.06
2018,4,8,11,0,900.0,129.0,2.9,15.1,868.0,917.17,704.42
2018,4,8,11,15,903.5,130.0,2.9,15.25,883.5,896.62,689.33
2018,4,8,11,30,907.0,131.0,2.9,15.4,899.0,872.88,672.16
2018,4,8,11,45,908.0,131.5,2.9,15.55,906.0,843.65,651.21
2018,4,8,12,0,909.0,132.0,2.9,15.7,913.0,811.61,628.32
2018,4,8,12,15,909.5,131.0,2.9,15.8,912.0,775.25,601.92
2018,4,8,12,30,910.0,130.0,2.9,15.9,911.0,736.47,572.32
2018,4,8,12,45,909.0,129.0,2.9,16.0,902.5,694.47,539.8
2018,4,8,13,0,908.0,128.0,2.9,16.1,894.0,650.49,505.09
2018,4,8,13,15,903.5,127.0,2.9,16.15,877.0,602.79,466.86
2018,4,8,13,30,899.0,126.0,2.9,16.2,860.0,553.78,426.63
2018,4,8,13,45,891.0,125.5,2.9,16.2,835.5,502.49,383.63
2018,4,8,14,0,883.0,125.0,2.9,16.2,811.0,450.63,339.03
2018,4,8,14,15,872.5,123.5,2.95,16.15,779.0,391.58,288.06
2018,4,8,14,30,862.0,122.0,3.0,16.1,747.0,337.14,239.76
2018,4,8,14,45,847.0,120.0,3.1,16.05,708.0,281.75,190.88
2018,4,8,15,0,832.0,118.0,3.2,16.0,669.0,227.57,144.44
2018,4,8,15,15,814.5,115.0,3.2,16.0,625.5,173.79,102.53
2018,4,8,15,30,797.0,112.0,3.2,16.0,582.0,121.96,70.86
2018,4,8,15,45,770.5,109.0,3.4,15.65,533.0,76.25,61.16
2018,4,8,16,0,744.0,106.0,3.6,15.3,484.0,68.75,54.95
2018,4,8,16,15,706.0,103.0,3.65,14.95,432.0,68.82,55.28
2018,4,8,16,30,668.0,100.0,3.7,14.6,380.0,68.96,55.66
2018,4,8,16,45,619.0,94.5,3.8,14.25,327.0,67.16,54.31
2018,4,8,17,0,570.0,89.0,3.9,13.9,274.0,65.36,52.88
2018,4,8,17,15,502.0,81.5,3.8,13.4,223.0,61.77,49.77
2018,4,8,17,30,434.0,74.0,3.7,12.9,172.0,55.58,44.13
2018,4,8,17,45,336.0,61.5,3.65,12.4,125.5,46.9,36.01
2018,4,8,18,0,238.0,49.0,3.6,11.9,79.0,37.97,27.29
2018,4,8,18,15,139.5,31.0,3.45,11.65,46.5,24.37,11.06
2018,4,8,18,30,41.0,13.0,3.3,11.4,14.0,11.82,0.0
2018,4,8,18,45,20.5,6.5,3.2,11.15,7.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,9,5,45,2.0,7.0,1.1,11.05,7.0,6.37,0.0
2018,4,9,6,0,4.0,14.0,1.0,11.3,14.0,14.76,0.0
2018,4,9,6,15,17.0,32.0,1.05,11.85,34.0,51.58,34.93
2018,4,9,6,30,30.0,50.0,1.1,12.4,54.0,81.09,63.14
2018,4,9,6,45,44.0,71.0,1.1,12.95,80.0,115.92,93.9
2018,4,9,7,0,58.0,92.0,1.1,13.5,106.0,150.41,123.73
2018,4,9,7,15,104.0,114.0,1.15,13.8,146.5,225.9,187.61
2018,4,9,7,30,150.0,136.0,1.2,14.1,187.0,290.09,240.46
2018,4,9,7,45,142.0,157.5,1.25,14.45,212.0,309.32,254.43
2018,4,9,8,0,134.0,179.0,1.3,14.8,237.0,327.29,267.22
2018,4,9,8,15,146.0,204.5,1.3,15.15,275.0,367.03,297.2
2018,4,9,8,30,158.0,230.0,1.3,15.5,313.0,406.01,325.8
2018,4,9,8,45,292.0,225.0,1.3,15.9,395.0,536.97,426.46
2018,4,9,9,0,426.0,220.0,1.3,16.3,477.0,671.28,523.93
2018,4,9,9,15,598.0,183.5,1.25,16.65,572.0,795.98,611.23
2018,4,9,9,30,770.0,147.0,1.2,17.0,667.0,913.74,686.45
2018,4,9,9,45,808.5,142.0,1.2,17.4,714.0,932.86,695.01
2018,4,9,10,0,847.0,137.0,1.2,17.8,761.0,954.94,706.84
2018,4,9,10,15,859.0,137.0,1.15,18.1,792.0,954.19,703.25
2018,4,9,10,30,871.0,137.0,1.1,18.4,823.0,949.88,697.82
2018,4,9,10,45,880.5,137.0,1.1,18.75,847.0,939.76,689.59
2018,4,9,11,0,890.0,137.0,1.1,19.1,871.0,918.13,674.14
2018,4,9,11,15,870.0,149.0,1.05,19.3,877.5,896.01,658.2
2018,4,9,11,30,850.0,161.0,1.0,19.5,884.0,863.36,635.5
2018,4,9,11,45,798.5,188.5,1.0,19.7,872.0,817.95,604.94
2018,4,9,12,0,747.0,216.0,1.0,19.9,860.0,775.29,574.32
2018,4,9,12,15,666.0,259.5,1.0,20.05,833.5,721.99,535.79
2018,4,9,12,30,585.0,303.0,1.0,20.2,807.0,671.41,498.86
2018,4,9,12,45,518.5,324.0,1.0,20.35,767.5,614.67,457.84
2018,4,9,13,0,452.0,345.0,1.0,20.5,728.0,561.5,418.91
2018,4,9,13,15,479.0,326.0,0.95,20.55,725.0,532.33,397.1
2018,4,9,13,30,506.0,307.0,0.9,20.6,722.0,500.42,372.41
2018,4,9,13,45,553.5,276.0,0.85,20.7,718.0,465.79,344.8
2018,4,9,14,0,601.0,245.0,0.8,20.8,714.0,425.57,311.91
2018,4,9,14,15,682.0,201.0,0.75,20.7,713.0,382.43,275.05
2018,4,9,14,30,763.0,157.0,0.7,20.6,712.0,331.31,230.29
2018,4,9,14,45,722.0,160.5,0.6,20.55,664.5,278.22,186.56
2018,4,9,15,0,681.0,164.0,0.5,20.5,617.0,229.31,147.55
2018,4,9,15,15,563.0,189.5,0.5,20.5,547.5,192.52,124.59
2018,4,9,15,30,445.0,215.0,0.5,20.5,478.0,165.1,113.48
2018,4,9,15,45,355.0,213.0,0.75,20.2,412.0,143.6,116.36
2018,4,9,16,0,265.0,211.0,1.0,19.9,346.0,142.81,116.42
2018,4,9,16,15,357.5,169.0,1.2,19.3,331.5,119.28,97.28
2018,4,9,16,30,450.0,127.0,1.4,18.7,317.0,86.91,70.16
2018,4,9,16,45,479.0,107.5,1.6,18.1,285.5,75.61,60.78
2018,4,9,17,0,508.0,88.0,1.8,17.5,254.0,63.99,50.9
2018,4,9,17,15,475.5,75.5,1.9,16.75,209.0,56.34,44.32
2018,4,9,17,30,443.0,63.0,2.0,16.0,164.0,48.23,37.13
2018,4,9,17,45,381.5,52.0,2.15,15.3,123.0,40.91,30.38
2018,4,9,18,0,320.0,41.0,2.3,14.6,82.0,33.26,23.03
2018,4,9,18,15,201.5,28.0,2.25,14.3,49.5,22.01,10.02
2018,4,9,18,30,83.0,15.0,2.2,14.0,17.0,13.64,0.0
2018,4,9,18,45,41.5,7.5,2.15,13.65,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,2.0,1.8,11.45,2.0,1.82,0.0
2018,4,10,6,0,0.0,4.0,1.8,11.6,4.0,3.5,0.0
2018,4,10,6,15,1.5,9.0,1.85,11.8,9.0,8.87,1.44
2018,4,10,6,30,3.0,14.0,1.9,12.0,14.0,14.37,6.61
2018,4,10,6,45,3.5,16.0,2.0,12.2,16.5,16.61,8.76
2018,4,10,7,0,4.0,18.0,2.1,12.4,19.0,19.2,11.13
2018,4,10,7,15,2.0,16.0,2.15,12.5,16.5,15.66,8.02
2018,4,10,7,30,0.0,14.0,2.2,12.6,14.0,12.31,5.02
2018,4,10,7,45,0.0,18.0,2.3,12.75,18.0,15.84,8.04
2018,4,10,8,0,0.0,22.0,2.4,12.9,22.0,19.38,11.03
2018,4,10,8,15,0.0,24.5,2.5,12.95,24.5,21.6,12.88
2018,4,10,8,30,0.0,27.0,2.6,13.0,27.0,23.82,14.71
2018,4,10,8,45,0.0,34.0,2.7,13.1,34.0,30.02,19.91
2018,4,10,9,0,0.0,41.0,2.8,13.2,41.0,36.24,25.08
2018,4,10,9,15,0.5,78.5,2.75,13.3,79.0,70.03,53.36
2018,4,10,9,30,1.0,116.0,2.7,13.4,117.0,104.7,81.95
2018,4,10,9,45,11.0,190.0,2.7,13.5,198.5,183.98,146.86
2018,4,10,10,0,21.0,264.0,2.7,13.6,280.0,264.35,210.93
2018,4,10,10,15,17.5,251.5,2.65,13.65,265.0,247.18,196.53
2018,4,10,10,30,14.0,239.0,2.6,13.7,250.0,230.65,182.97
2018,4,10,10,45,9.0,198.0,2.55,13.8,205.0,186.75,147.53
2018,4,10,11,0,4.0,157.0,2.5,13.9,160.0,144.17,112.97
2018,4,10,11,15,2.0,123.5,2.55,13.9,125.0,111.88,86.7
2018,4,10,11,30,0.0,90.0,2.6,13.9,90.0,80.09,60.64
2018,4,10,11,45,5.0,154.5,2.6,13.95,159.0,141.71,110.97
2018,4,10,12,0,10.0,219.0,2.6,14.0,228.0,202.62,159.74
2018,4,10,12,15,13.5,253.5,2.7,13.95,265.5,234.65,185.08
2018,4,10,12,30,17.0,288.0,2.8,13.9,303.0,265.7,209.54
2018,4,10,12,45,19.0,293.5,2.85,13.85,310.0,269.7,212.68
2018,4,10,13,0,21.0,299.0,2.9,13.8,317.0,273.29,215.6
2018,4,10,13,15,33.0,326.0,3.0,13.75,353.5,296.21,233.76
2018,4,10,13,30,45.0,353.0,3.1,13.7,390.0,318.21,250.98
2018,4,10,13,45,54.5,348.0,3.2,13.65,391.5,312.03,246.13
2018,4,10,14,0,64.0,343.0,3.3,13.6,393.0,304.75,240.36
2018,4,10,14,15,117.0,341.0,3.35,13.6,428.0,306.11,240.25
2018,4,10,14,30,170.0,339.0,3.4,13.6,463.0,307.54,239.27
2018,4,10,14,45,187.5,322.5,3.5,13.55,453.0,285.07,220.06
2018,4,10,15,0,205.0,306.0,3.6,13.5,443.0,260.84,199.57
2018,4,10,15,15,155.5,283.0,3.6,13.5,383.0,222.76,171.58
2018,4,10,15,30,106.0,260.0,3.6,13.5,323.0,200.76,157.61
2018,4,10,15,45,210.0,225.5,3.7,13.45,337.5,160.03,134.26
2018,4,10,16,0,314.0,191.0,3.8,13.4,352.0,131.29,109.93
2018,4,10,16,15,305.5,175.5,3.8,13.25,319.0,122.79,102.99
2018,4,10,16,30,297.0,160.0,3.8,13.1,286.0,113.88,95.58
2018,4,10,16,45,450.5,121.5,3.75,12.95,284.0,85.02,70.4
2018,4,10,17,0,604.0,83.0,3.7,12.8,282.0,60.34,48.61
2018,4,10,17,15,577.5,73.5,3.55,12.4,237.0,55.02,43.94
2018,4,10,17,30,551.0,64.0,3.4,12.0,192.0,49.4,38.8
2018,4,10,17,45,455.0,55.0,3.2,11.55,142.5,43.7,33.38
2018,4,10,18,0,359.0,46.0,3.0,11.1,93.0,37.94,27.53
2018,4,10,18,15,226.5,32.0,2.95,10.85,57.0,25.2,13.19
2018,4,10,18,30,94.0,18.0,2.9,10.6,21.0,16.37,0.0
2018,4,10,18,45,47.0,9.0,2.85,10.3,10.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,11,5,45,2.5,7.0,2.7,9.9,7.0,7.79,0.0
2018,4,11,6,0,5.0,14.0,2.7,10.0,14.0,16.02,0.0
2018,4,11,6,15,2.5,27.5,2.7,10.2,27.5,26.84,16.14
2018,4,11,6,30,0.0,41.0,2.7,10.4,41.0,38.3,26.95
2018,4,11,6,45,8.5,57.0,2.75,10.65,59.0,60.35,46.65
2018,4,11,7,0,17.0,73.0,2.8,10.9,77.0,90.05,72.79
2018,4,11,7,15,70.0,103.0,2.8,11.0,126.5,168.01,141.18
2018,4,11,7,30,123.0,133.0,2.8,11.1,176.0,263.01,221.97
2018,4,11,7,45,125.5,151.0,2.75,11.2,201.0,286.07,240.1
2018,4,11,8,0,128.0,169.0,2.7,11.3,226.0,308.67,257.67
2018,4,11,8,15,155.0,194.5,2.65,11.4,271.5,362.16,300.52
2018,4,11,8,30,182.0,220.0,2.6,11.5,317.0,415.37,342.07
2018,4,11,8,45,235.5,232.5,2.55,11.55,369.5,494.63,403.83
2018,4,11,9,0,289.0,245.0,2.5,11.6,422.0,556.31,450.68
2018,4,11,9,15,161.5,252.5,2.6,11.65,352.5,424.31,344.1
2018,4,11,9,30,34.0,260.0,2.7,11.7,283.0,292.36,235.37
2018,4,11,9,45,99.5,297.5,2.8,11.7,370.5,390.82,315.45
2018,4,11,10,0,165.0,335.0,2.9,11.7,458.0,503.12,402.94
2018,4,11,10,15,321.5,319.5,3.1,11.75,571.0,638.8,508.93
2018,4,11,10,30,478.0,304.0,3.3,11.8,684.0,768.11,606.64
2018,4,11,10,45,454.0,324.0,3.45,11.8,693.0,751.62,592.52
2018,4,11,11,0,430.0,344.0,3.6,11.8,702.0,733.33,578.16
2018,4,11,11,15,366.5,375.0,3.7,11.8,684.0,682.59,538.81
2018,4,11,11,30,303.0,406.0,3.8,11.8,666.0,642.35,506.99
2018,4,11,11,45,256.5,418.5,3.95,11.8,640.0,599.67,473.92
2018,4,11,12,0,210.0,431.0,4.1,11.8,614.0,553.86,438.34
2018,4,11,12,15,227.0,422.5,4.15,11.8,620.0,543.9,431.11
2018,4,11,12,30,244.0,414.0,4.2,11.8,626.0,533.69,423.34
2018,4,11,12,45,323.5,389.5,4.3,11.8,667.5,545.7,433.46
2018,4,11,13,0,403.0,365.0,4.4,11.8,709.0,551.18,437.78
2018,4,11,13,15,328.0,381.5,4.4,11.8,658.0,497.06,394.26
2018,4,11,13,30,253.0,398.0,4.4,11.8,607.0,448.55,355.41
2018,4,11,13,45,201.0,387.0,4.45,11.75,550.0,402.02,318.53
2018,4,11,14,0,149.0,376.0,4.5,11.7,493.0,356.26,282.4
2018,4,11,14,15,100.0,343.5,4.55,11.75,420.5,309.62,245.77
2018,4,11,14,30,51.0,311.0,4.6,11.8,348.0,262.3,208.97
2018,4,11,14,45,33.0,269.5,4.65,11.8,293.0,222.22,177.36
2018,4,11,15,0,15.0,228.0,4.7,11.8,238.0,193.52,155.04
2018,4,11,15,15,14.5,213.5,4.7,11.8,222.5,179.7,144.14
2018,4,11,15,30,14.0,199.0,4.7,11.8,207.0,166.01,133.41
2018,4,11,15,45,8.0,155.0,4.75,11.65,159.5,130.94,110.08
2018,4,11,16,0,2.0,111.0,4.8,11.5,112.0,96.45,80.22
2018,4,11,16,15,69.5,119.0,4.85,11.4,149.0,92.51,77.05
2018,4,11,16,30,137.0,127.0,4.9,11.3,186.0,98.35,82.54
2018,4,11,16,45,213.5,119.5,4.95,11.15,197.5,87.73,73.35
2018,4,11,17,0,290.0,112.0,5.0,11.0,209.0,83.63,69.87
2018,4,11,17,15,190.5,87.0,5.05,10.8,146.0,66.26,54.33
2018,4,11,17,30,91.0,62.0,5.1,10.6,83.0,51.03,40.49
2018,4,11,17,45,61.5,47.5,5.15,10.4,60.0,39.61,29.89
2018,4,11,18,0,32.0,33.0,5.2,10.2,37.0,27.96,18.94
2018,4,11,18,15,19.5,21.0,5.1,10.0,23.0,18.59,8.68
2018,4,11,18,30,7.0,9.0,5.0,9.8,9.0,8.19,0.0
2018,4,11,18,45,3.5,4.5,4.95,9.55,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.95,8.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.05,8.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.6,7.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.45,6.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,12,5,45,66.0,12.5,3.05,7.5,16.5,49.16,0.0
2018,4,12,6,0,132.0,25.0,3.0,7.8,33.0,140.45,30.48
2018,4,12,6,15,251.5,39.0,3.15,8.15,72.5,253.83,204.82
2018,4,12,6,30,371.0,53.0,3.3,8.5,112.0,361.23,304.47
2018,4,12,6,45,452.5,63.0,3.45,8.85,161.5,447.7,381.03
2018,4,12,7,0,534.0,73.0,3.6,9.2,211.0,538.35,457.27
2018,4,12,7,15,581.0,81.0,3.6,9.45,262.0,602.39,508.5
2018,4,12,7,30,628.0,89.0,3.6,9.7,313.0,667.04,558.17
2018,4,12,7,45,541.5,117.5,3.6,9.95,331.5,634.71,530.58
2018,4,12,8,0,455.0,146.0,3.6,10.2,350.0,603.37,502.99
2018,4,12,8,15,545.5,143.0,3.55,10.4,415.5,686.54,566.91
2018,4,12,8,30,636.0,140.0,3.5,10.6,481.0,780.08,635.0
2018,4,12,8,45,578.5,168.0,3.45,10.85,499.0,763.14,618.9
2018,4,12,9,0,521.0,196.0,3.4,11.1,517.0,735.9,594.87
2018,4,12,9,15,611.0,180.0,3.35,11.25,581.5,808.86,648.39
2018,4,12,9,30,701.0,164.0,3.3,11.4,646.0,873.29,692.57
2018,4,12,9,45,483.5,230.5,3.25,11.6,571.0,728.23,580.98
2018,4,12,10,0,266.0,297.0,3.2,11.8,496.0,572.28,457.59
2018,4,12,10,15,545.5,228.5,3.2,11.95,657.0,765.75,608.8
2018,4,12,10,30,825.0,160.0,3.2,12.1,818.0,937.25,731.15
2018,4,12,10,45,845.0,156.0,3.2,12.25,846.5,932.88,725.28
2018,4,12,11,0,865.0,152.0,3.2,12.4,875.0,924.77,718.52
2018,4,12,11,15,859.5,158.0,3.3,12.45,887.0,901.0,701.85
2018,4,12,11,30,854.0,164.0,3.4,12.5,899.0,874.36,683.24
2018,4,12,11,45,863.5,161.5,3.5,12.55,910.0,849.0,665.5
2018,4,12,12,0,873.0,159.0,3.6,12.6,921.0,820.49,645.43
2018,4,12,12,15,869.5,161.5,3.75,12.6,919.5,784.03,618.46
2018,4,12,12,30,866.0,164.0,3.9,12.6,918.0,745.42,589.21
2018,4,12,12,45,859.0,165.5,4.05,12.55,907.5,701.78,555.63
2018,4,12,13,0,852.0,167.0,4.2,12.5,897.0,656.76,520.3
2018,4,12,13,15,849.5,164.5,4.25,12.5,880.5,609.77,482.22
2018,4,12,13,30,847.0,162.0,4.3,12.5,864.0,561.54,442.14
2018,4,12,13,45,843.0,158.5,4.35,12.45,840.0,510.77,399.06
2018,4,12,14,0,839.0,155.0,4.4,12.4,816.0,459.32,354.23
2018,4,12,14,15,830.5,151.5,4.4,12.35,784.5,405.81,306.67
2018,4,12,14,30,822.0,148.0,4.4,12.3,753.0,352.48,258.5
2018,4,12,14,45,811.0,143.5,4.45,12.3,715.5,298.17,209.56
2018,4,12,15,0,800.0,139.0,4.5,12.3,678.0,244.76,162.56
2018,4,12,15,15,781.5,136.0,4.5,12.3,634.5,184.85,114.11
2018,4,12,15,30,763.0,133.0,4.5,12.3,591.0,134.06,80.66
2018,4,12,15,45,742.0,127.5,4.45,12.1,543.5,83.83,68.66
2018,4,12,16,0,721.0,122.0,4.4,11.9,496.0,78.93,64.64
2018,4,12,16,15,694.0,115.0,4.3,11.7,445.5,76.7,62.94
2018,4,12,16,30,667.0,108.0,4.2,11.5,395.0,74.29,61.06
2018,4,12,16,45,627.0,101.0,4.15,11.35,343.0,71.64,58.91
2018,4,12,17,0,587.0,94.0,4.1,11.2,291.0,68.86,56.58
2018,4,12,17,15,527.5,85.0,3.95,10.85,239.0,64.17,52.45
2018,4,12,17,30,468.0,76.0,3.8,10.5,187.0,56.94,45.85
2018,4,12,17,45,381.0,64.0,3.65,10.15,139.5,48.7,38.1
2018,4,12,18,0,294.0,52.0,3.5,9.8,92.0,40.22,29.82
2018,4,12,18,15,182.0,35.0,3.45,9.55,56.5,27.45,16.04
2018,4,12,18,30,70.0,18.0,3.4,9.3,21.0,16.37,0.0
2018,4,12,18,45,35.0,9.0,3.35,9.1,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,13,5,45,70.5,13.0,2.35,7.3,17.5,52.4,0.0
2018,4,13,6,0,141.0,26.0,2.3,7.7,35.0,149.57,58.03
2018,4,13,6,15,259.0,40.0,2.3,8.2,75.0,260.28,211.33
2018,4,13,6,30,377.0,54.0,2.3,8.7,115.0,367.52,308.8
2018,4,13,6,45,458.5,63.0,2.35,9.2,164.5,453.71,383.69
2018,4,13,7,0,540.0,72.0,2.4,9.7,214.0,543.52,457.35
2018,4,13,7,15,593.5,79.0,2.5,10.3,266.5,611.72,510.43
2018,4,13,7,30,647.0,86.0,2.6,10.9,319.0,680.92,562.14
2018,4,13,7,45,684.5,91.0,2.7,11.45,371.5,734.34,600.14
2018,4,13,8,0,722.0,96.0,2.8,12.0,424.0,787.01,636.57
2018,4,13,8,15,748.5,101.0,2.8,12.4,474.5,828.61,663.72
2018,4,13,8,30,775.0,106.0,2.8,12.8,525.0,862.93,685.14
2018,4,13,8,45,794.5,109.5,2.8,13.25,571.5,892.35,702.68
2018,4,13,9,0,814.0,113.0,2.8,13.7,618.0,919.0,718.12
2018,4,13,9,15,833.0,114.0,2.75,14.0,661.0,939.31,729.02
2018,4,13,9,30,852.0,115.0,2.7,14.3,704.0,956.44,737.78
2018,4,13,9,45,867.5,115.0,2.65,14.6,741.5,965.79,741.24
2018,4,13,10,0,883.0,115.0,2.6,14.9,779.0,962.48,736.24
2018,4,13,10,15,890.0,117.0,2.55,15.15,808.5,959.51,731.92
2018,4,13,10,30,897.0,119.0,2.5,15.4,838.0,953.08,725.4
2018,4,13,10,45,902.0,120.5,2.45,15.65,860.5,940.87,715.16
2018,4,13,11,0,907.0,122.0,2.4,15.9,883.0,925.28,702.85
2018,4,13,11,15,909.5,123.0,2.4,16.05,897.5,903.73,687.36
2018,4,13,11,30,912.0,124.0,2.4,16.2,912.0,879.06,669.87
2018,4,13,11,45,849.5,161.0,2.35,16.4,899.5,838.96,641.23
2018,4,13,12,0,787.0,198.0,2.3,16.6,887.0,791.75,606.27
2018,4,13,12,15,843.5,165.0,2.35,16.75,903.0,769.87,591.26
2018,4,13,12,30,900.0,132.0,2.4,16.9,919.0,739.69,569.66
2018,4,13,12,45,893.0,134.0,2.4,17.0,908.0,696.7,536.85
2018,4,13,13,0,886.0,136.0,2.4,17.1,897.0,652.21,502.34
2018,4,13,13,15,887.5,132.0,2.45,17.15,882.0,606.39,466.42
2018,4,13,13,30,889.0,128.0,2.5,17.2,867.0,558.86,428.13
2018,4,13,13,45,876.0,130.0,2.55,17.25,841.0,507.72,385.97
2018,4,13,14,0,863.0,132.0,2.6,17.3,815.0,452.43,339.59
2018,4,13,14,15,844.0,133.5,2.6,17.2,780.0,398.13,293.02
2018,4,13,14,30,825.0,135.0,2.6,17.1,745.0,344.99,246.61
2018,4,13,14,45,785.5,140.5,2.65,17.05,697.5,291.39,200.52
2018,4,13,15,0,746.0,146.0,2.7,17.0,650.0,234.38,153.11
2018,4,13,15,15,765.5,130.0,2.7,17.0,618.5,180.39,108.72
2018,4,13,15,30,785.0,114.0,2.7,17.0,587.0,131.68,75.82
2018,4,13,15,45,749.5,111.5,2.7,16.6,534.0,75.1,59.85
2018,4,13,16,0,714.0,109.0,2.7,16.2,481.0,69.71,55.51
2018,4,13,16,15,677.0,104.0,2.75,15.85,428.5,68.48,54.72
2018,4,13,16,30,640.0,99.0,2.8,15.5,376.0,67.18,53.85
2018,4,13,16,45,618.0,90.0,2.8,15.15,329.5,62.87,50.29
2018,4,13,17,0,596.0,81.0,2.8,14.8,283.0,58.26,46.38
2018,4,13,17,15,530.0,73.5,2.85,14.25,230.0,54.34,43.01
2018,4,13,17,30,464.0,66.0,2.9,13.7,177.0,50.3,39.38
2018,4,13,17,45,380.0,55.0,2.9,13.15,131.5,42.99,32.61
2018,4,13,18,0,296.0,44.0,2.9,12.6,86.0,33.95,24.07
2018,4,13,18,15,197.5,31.0,2.9,12.25,54.0,24.25,13.69
2018,4,13,18,30,99.0,18.0,2.9,11.9,22.0,16.37,0.0
2018,4,13,18,45,49.5,9.0,2.85,11.6,11.0,8.19,0.0
2018,4,13,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
