Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,1,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,14,5,15,2.5,1.0,2.25,8.45,1.0,0.0,0.0
2018,4,14,5,30,5.0,2.0,2.2,8.8,2.0,0.0,0.0
2018,4,14,5,45,86.0,15.5,2.15,9.15,21.0,63.84,0.0
2018,4,14,6,0,167.0,29.0,2.1,9.5,40.0,172.75,87.34
2018,4,14,6,15,282.0,41.5,2.1,9.95,80.0,277.92,225.57
2018,4,14,6,30,397.0,54.0,2.1,10.4,120.0,383.23,319.96
2018,4,14,6,45,475.0,62.5,2.05,10.8,169.5,466.92,391.68
2018,4,14,7,0,553.0,71.0,2.0,11.2,219.0,554.04,461.61
2018,4,14,7,15,605.5,78.0,1.95,11.7,272.0,621.84,512.86
2018,4,14,7,30,658.0,85.0,1.9,12.2,325.0,690.6,562.45
2018,4,14,7,45,695.0,90.0,1.8,12.7,377.5,743.88,598.06
2018,4,14,8,0,732.0,95.0,1.7,13.2,430.0,796.38,631.75
2018,4,14,8,15,760.0,99.0,1.65,13.75,481.0,832.89,653.3
2018,4,14,8,30,788.0,103.0,1.6,14.3,532.0,873.3,677.16
2018,4,14,8,45,809.0,106.0,1.55,14.85,579.5,903.66,693.52
2018,4,14,9,0,830.0,109.0,1.5,15.4,627.0,931.26,707.82
2018,4,14,9,15,847.5,110.5,1.45,15.8,670.0,950.8,716.96
2018,4,14,9,30,865.0,112.0,1.4,16.2,713.0,967.13,724.04
2018,4,14,9,45,880.0,112.0,1.35,16.6,750.5,966.5,720.06
2018,4,14,10,0,895.0,112.0,1.3,17.0,788.0,972.27,720.65
2018,4,14,10,15,903.0,113.5,1.3,17.25,818.0,969.63,717.04
2018,4,14,10,30,911.0,115.0,1.3,17.5,848.0,963.48,711.43
2018,4,14,10,45,917.0,116.0,1.3,17.7,871.0,951.48,702.36
2018,4,14,11,0,923.0,117.0,1.3,17.9,894.0,936.05,691.27
2018,4,14,11,15,926.5,117.5,1.4,18.0,909.0,914.58,678.09
2018,4,14,11,30,930.0,118.0,1.5,18.1,924.0,889.91,662.75
2018,4,14,11,45,931.0,118.5,1.55,18.2,931.0,860.14,643.28
2018,4,14,12,0,932.0,119.0,1.6,18.3,938.0,827.54,621.83
2018,4,14,12,15,932.5,118.5,1.7,18.3,937.0,790.99,598.25
2018,4,14,12,30,933.0,118.0,1.8,18.3,936.0,751.98,571.26
2018,4,14,12,45,931.0,117.5,1.9,18.3,927.0,709.04,540.23
2018,4,14,13,0,929.0,117.0,2.0,18.3,918.0,664.17,506.86
2018,4,14,13,15,925.5,116.0,2.1,18.25,901.0,616.3,470.32
2018,4,14,13,30,922.0,115.0,2.2,18.2,884.0,567.03,431.49
2018,4,14,13,45,916.0,114.5,2.3,18.15,860.0,515.78,389.83
2018,4,14,14,0,910.0,114.0,2.4,18.1,836.0,463.73,346.19
2018,4,14,14,15,901.5,112.5,2.5,17.95,804.5,409.48,299.72
2018,4,14,14,30,893.0,111.0,2.6,17.8,773.0,355.14,252.12
2018,4,14,14,45,881.5,109.0,2.7,17.65,735.0,299.84,203.51
2018,4,14,15,0,870.0,107.0,2.8,17.5,697.0,237.37,150.19
2018,4,14,15,15,854.5,104.5,2.8,17.5,653.5,182.25,106.1
2018,4,14,15,30,839.0,102.0,2.8,17.5,610.0,128.82,70.91
2018,4,14,15,45,817.0,99.0,2.95,16.95,561.5,76.78,51.76
2018,4,14,16,0,795.0,96.0,3.1,16.4,513.0,68.24,54.18
2018,4,14,16,15,764.0,93.0,3.15,16.0,461.0,67.88,54.15
2018,4,14,16,30,733.0,90.0,3.2,15.6,409.0,61.24,48.59
2018,4,14,16,45,691.0,85.5,3.25,15.2,355.5,59.85,47.6
2018,4,14,17,0,649.0,81.0,3.3,14.8,302.0,58.45,46.54
2018,4,14,17,15,580.0,73.5,3.25,14.35,246.0,54.46,43.1
2018,4,14,17,30,511.0,66.0,3.2,13.9,190.0,50.36,39.41
2018,4,14,17,45,434.5,57.5,3.15,13.45,145.0,45.26,34.61
2018,4,14,18,0,358.0,49.0,3.1,13.0,100.0,40.09,29.43
2018,4,14,18,15,231.5,34.0,3.1,12.75,62.0,26.64,15.88
2018,4,14,18,30,105.0,19.0,3.1,12.5,24.0,15.05,0.0
2018,4,14,18,45,52.5,9.5,3.05,12.25,12.0,8.64,0.0
2018,4,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.1,9.45,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.2,9.7,2.0,0.0,0.0
2018,4,15,5,45,102.0,15.5,2.3,9.95,22.5,73.39,0.0
2018,4,15,6,0,196.0,29.0,2.4,10.2,43.0,192.94,113.77
2018,4,15,6,15,194.5,32.0,2.55,10.5,55.5,202.5,164.88
2018,4,15,6,30,193.0,35.0,2.7,10.8,68.0,206.77,173.88
2018,4,15,6,45,134.0,48.5,2.85,11.1,75.0,170.14,143.92
2018,4,15,7,0,75.0,62.0,3.0,11.4,82.0,131.23,109.9
2018,4,15,7,15,49.0,86.5,3.1,11.65,100.5,128.32,106.55
2018,4,15,7,30,23.0,111.0,3.2,11.9,119.0,134.59,110.55
2018,4,15,7,45,12.5,107.0,3.3,12.15,111.5,109.52,88.56
2018,4,15,8,0,2.0,103.0,3.4,12.4,104.0,95.08,75.56
2018,4,15,8,15,32.5,160.0,3.5,12.55,178.0,192.82,158.14
2018,4,15,8,30,63.0,217.0,3.6,12.7,252.0,284.93,233.61
2018,4,15,8,45,146.0,247.5,3.7,12.9,337.0,411.99,336.71
2018,4,15,9,0,229.0,278.0,3.8,13.1,422.0,522.2,423.33
2018,4,15,9,15,463.5,222.5,3.9,13.15,538.5,713.08,573.31
2018,4,15,9,30,698.0,167.0,4.0,13.2,655.0,878.28,695.71
2018,4,15,9,45,779.5,145.0,4.05,13.3,716.0,919.21,722.48
2018,4,15,10,0,861.0,123.0,4.1,13.4,777.0,963.52,752.37
2018,4,15,10,15,851.5,132.0,4.2,13.4,799.5,952.45,743.59
2018,4,15,10,30,842.0,141.0,4.3,13.4,822.0,938.01,733.18
2018,4,15,10,45,723.5,199.0,4.35,13.4,795.0,877.29,689.45
2018,4,15,11,0,605.0,257.0,4.4,13.4,768.0,808.87,637.41
2018,4,15,11,15,594.5,254.5,4.45,13.35,764.0,776.38,613.6
2018,4,15,11,30,584.0,252.0,4.5,13.3,760.0,742.3,588.19
2018,4,15,11,45,350.0,321.5,4.6,13.25,626.5,593.1,471.32
2018,4,15,12,0,116.0,391.0,4.7,13.2,493.0,447.44,354.51
2018,4,15,12,15,150.0,392.5,4.75,13.1,524.5,463.09,367.76
2018,4,15,12,30,184.0,394.0,4.8,13.0,556.0,475.69,377.9
2018,4,15,12,45,103.5,315.0,4.85,12.85,406.0,343.54,273.98
2018,4,15,13,0,23.0,236.0,4.9,12.7,256.0,219.88,174.79
2018,4,15,13,15,12.0,176.0,4.95,12.55,186.5,161.59,127.85
2018,4,15,13,30,1.0,116.0,5.0,12.4,117.0,103.22,80.18
2018,4,15,13,45,0.5,103.0,5.05,12.2,103.5,91.56,70.73
2018,4,15,14,0,0.0,90.0,5.1,12.0,90.0,79.98,61.28
2018,4,15,14,15,3.0,134.0,5.15,11.9,136.0,118.86,93.6
2018,4,15,14,30,6.0,178.0,5.2,11.8,182.0,155.92,124.23
2018,4,15,14,45,11.0,192.5,5.25,11.7,200.0,167.72,133.97
2018,4,15,15,0,16.0,207.0,5.3,11.6,218.0,178.2,142.64
2018,4,15,15,15,29.5,208.5,5.3,11.6,227.0,170.05,135.61
2018,4,15,15,30,43.0,210.0,5.3,11.6,236.0,167.3,133.45
2018,4,15,15,45,34.0,187.5,5.25,11.4,207.0,146.67,118.02
2018,4,15,16,0,25.0,165.0,5.2,11.2,178.0,130.34,110.06
2018,4,15,16,15,107.0,158.0,5.15,10.95,206.0,118.46,100.07
2018,4,15,16,30,189.0,151.0,5.1,10.7,234.0,107.14,90.46
2018,4,15,16,45,230.0,136.0,5.0,10.5,224.0,98.53,83.13
2018,4,15,17,0,271.0,121.0,4.9,10.3,214.0,89.43,75.23
2018,4,15,17,15,255.5,100.0,4.75,10.0,176.0,75.48,62.82
2018,4,15,17,30,240.0,79.0,4.6,9.7,138.0,60.95,49.65
2018,4,15,17,45,280.5,63.0,4.5,9.4,116.0,47.4,37.13
2018,4,15,18,0,321.0,47.0,4.4,9.1,94.0,36.24,26.56
2018,4,15,18,15,203.0,32.5,4.25,9.0,58.0,25.37,15.38
2018,4,15,18,30,85.0,18.0,4.1,8.9,22.0,14.2,0.0
2018,4,15,18,45,42.5,9.0,3.95,8.75,11.0,8.19,0.0
2018,4,15,19,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.0,2.35,8.25,2.0,1.82,0.0
2018,4,16,6,0,0.0,4.0,2.4,8.4,4.0,3.5,0.0
2018,4,16,6,15,0.0,5.5,2.5,8.5,5.5,4.82,0.0
2018,4,16,6,30,0.0,7.0,2.6,8.6,7.0,6.14,0.0
2018,4,16,6,45,0.0,9.5,2.75,8.65,9.5,8.34,1.64
2018,4,16,7,0,0.0,12.0,2.9,8.7,12.0,10.54,3.61
2018,4,16,7,15,5.0,41.0,2.95,8.7,43.0,40.22,29.84
2018,4,16,7,30,10.0,70.0,3.0,8.7,74.0,70.32,56.14
2018,4,16,7,45,11.5,72.0,3.1,8.75,77.0,73.66,58.91
2018,4,16,8,0,13.0,74.0,3.2,8.8,80.0,81.67,65.68
2018,4,16,8,15,144.0,146.5,3.25,8.75,225.5,293.71,248.84
2018,4,16,8,30,275.0,219.0,3.3,8.7,371.0,518.5,431.33
2018,4,16,8,45,292.0,241.5,3.35,8.7,415.0,559.74,461.31
2018,4,16,9,0,309.0,264.0,3.4,8.7,459.0,599.55,490.8
2018,4,16,9,15,219.5,284.5,3.45,8.75,427.5,516.51,422.51
2018,4,16,9,30,130.0,305.0,3.5,8.8,396.0,449.53,366.36
2018,4,16,9,45,70.0,257.5,3.5,8.85,307.0,319.92,261.34
2018,4,16,10,0,10.0,210.0,3.5,8.9,218.0,201.24,162.72
2018,4,16,10,15,75.5,271.5,3.55,8.95,332.5,332.92,271.68
2018,4,16,10,30,141.0,333.0,3.6,9.0,447.0,465.42,376.93
2018,4,16,10,45,316.0,329.0,3.6,9.05,594.5,624.2,502.5
2018,4,16,11,0,491.0,325.0,3.6,9.1,742.0,772.73,615.09
2018,4,16,11,15,422.0,351.0,3.65,9.2,713.5,718.65,571.46
2018,4,16,11,30,353.0,377.0,3.7,9.3,685.0,658.73,524.71
2018,4,16,11,45,339.0,371.0,3.7,9.35,668.5,623.73,497.87
2018,4,16,12,0,325.0,365.0,3.7,9.4,652.0,588.82,470.78
2018,4,16,12,15,454.5,338.5,3.75,9.5,739.5,644.32,514.59
2018,4,16,12,30,584.0,312.0,3.8,9.6,827.0,685.41,545.97
2018,4,16,12,45,595.5,299.5,3.8,9.65,820.5,650.54,518.35
2018,4,16,13,0,607.0,287.0,3.8,9.7,814.0,612.49,488.24
2018,4,16,13,15,582.5,289.5,3.85,9.75,787.0,567.21,451.7
2018,4,16,13,30,558.0,292.0,3.9,9.8,760.0,521.78,414.51
2018,4,16,13,45,474.0,311.0,3.95,9.85,701.0,462.8,366.44
2018,4,16,14,0,390.0,330.0,4.0,9.9,642.0,416.71,328.57
2018,4,16,14,15,324.5,330.5,4.1,9.95,583.0,366.77,288.06
2018,4,16,14,30,259.0,331.0,4.2,10.0,524.0,323.33,253.17
2018,4,16,14,45,271.5,307.0,4.25,10.05,500.5,289.76,224.24
2018,4,16,15,0,284.0,283.0,4.3,10.1,477.0,255.39,194.66
2018,4,16,15,15,451.5,222.0,4.3,10.1,508.0,208.07,148.48
2018,4,16,15,30,619.0,161.0,4.3,10.1,539.0,149.2,97.28
2018,4,16,15,45,697.0,127.5,4.35,10.05,521.5,89.88,62.83
2018,4,16,16,0,775.0,94.0,4.4,10.0,504.0,66.31,53.83
2018,4,16,16,15,775.5,84.0,4.35,9.9,460.0,60.9,49.22
2018,4,16,16,30,776.0,74.0,4.3,9.8,416.0,55.12,44.21
2018,4,16,16,45,705.0,73.5,4.2,9.7,354.5,55.93,45.11
2018,4,16,17,0,634.0,73.0,4.1,9.6,293.0,51.94,41.63
2018,4,16,17,15,626.0,64.0,3.95,9.35,251.0,46.87,37.1
2018,4,16,17,30,618.0,55.0,3.8,9.1,209.0,41.44,32.13
2018,4,16,17,45,537.0,48.0,3.65,8.85,159.0,37.08,27.95
2018,4,16,18,0,456.0,41.0,3.5,8.6,109.0,32.66,23.49
2018,4,16,18,15,309.0,30.5,3.4,8.45,68.5,24.83,15.2
2018,4,16,18,30,162.0,20.0,3.3,8.3,28.0,15.85,0.0
2018,4,16,18,45,81.0,10.0,3.25,8.1,14.0,9.1,0.0
2018,4,16,19,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,17,5,15,9.5,1.5,1.95,5.25,1.5,0.0,0.0
2018,4,17,5,30,19.0,3.0,1.9,5.6,3.0,0.0,0.0
2018,4,17,5,45,136.0,17.5,1.9,5.95,27.5,95.77,0.0
2018,4,17,6,0,253.0,32.0,1.9,6.3,52.0,238.47,167.7
2018,4,17,6,15,365.5,42.5,1.9,6.7,95.5,336.56,279.69
2018,4,17,6,30,478.0,53.0,1.9,7.1,139.0,444.23,375.0
2018,4,17,6,45,547.0,60.5,1.9,7.5,190.0,522.81,441.23
2018,4,17,7,0,616.0,68.0,1.9,7.9,241.0,604.31,506.1
2018,4,17,7,15,661.5,74.5,1.9,8.35,294.5,667.82,553.79
2018,4,17,7,30,707.0,81.0,1.9,8.8,348.0,731.81,599.8
2018,4,17,7,45,739.0,86.5,1.85,9.25,401.0,782.72,633.91
2018,4,17,8,0,771.0,92.0,1.8,9.7,454.0,827.27,662.31
2018,4,17,8,15,795.5,95.5,1.75,10.1,505.0,866.61,686.33
2018,4,17,8,30,820.0,99.0,1.7,10.5,556.0,903.71,708.24
2018,4,17,8,45,838.0,102.5,1.65,10.9,603.0,932.19,723.76
2018,4,17,9,0,856.0,106.0,1.6,11.3,650.0,957.77,737.17
2018,4,17,9,15,871.5,108.0,1.45,11.6,693.0,976.08,744.29
2018,4,17,9,30,887.0,110.0,1.3,11.9,736.0,981.32,742.57
2018,4,17,9,45,899.0,111.0,1.2,12.25,773.0,988.65,743.13
2018,4,17,10,0,911.0,112.0,1.1,12.6,810.0,992.54,741.44
2018,4,17,10,15,918.5,113.5,0.95,12.85,840.0,989.2,734.42
2018,4,17,10,30,926.0,115.0,0.8,13.1,870.0,982.31,725.24
2018,4,17,10,45,791.0,181.5,0.7,13.35,838.5,917.14,679.59
2018,4,17,11,0,656.0,248.0,0.6,13.6,807.0,847.49,630.14
2018,4,17,11,15,503.0,322.0,0.55,13.8,755.0,761.76,568.02
2018,4,17,11,30,350.0,396.0,0.5,14.0,703.0,674.64,504.33
2018,4,17,11,45,540.0,308.0,0.45,14.15,785.5,734.2,549.01
2018,4,17,12,0,730.0,220.0,0.4,14.3,868.0,776.23,578.46
2018,4,17,12,15,746.5,213.5,0.45,14.4,875.5,749.51,559.67
2018,4,17,12,30,763.0,207.0,0.5,14.5,883.0,719.84,539.44
2018,4,17,12,45,847.5,166.0,0.55,14.65,909.5,702.11,527.76
2018,4,17,13,0,932.0,125.0,0.6,14.8,936.0,677.44,510.11
2018,4,17,13,15,929.0,123.5,0.75,14.8,919.0,629.25,475.53
2018,4,17,13,30,926.0,122.0,0.9,14.8,902.0,579.64,438.51
2018,4,17,13,45,901.0,129.0,1.0,14.8,870.0,525.07,395.81
2018,4,17,14,0,876.0,136.0,1.1,14.8,838.0,467.51,349.51
2018,4,17,14,15,864.5,132.0,1.3,14.7,802.5,410.92,302.79
2018,4,17,14,30,853.0,128.0,1.5,14.6,767.0,354.8,254.83
2018,4,17,14,45,840.5,124.5,1.7,14.5,728.0,299.49,206.68
2018,4,17,15,0,828.0,121.0,1.9,14.4,689.0,245.18,159.8
2018,4,17,15,15,814.0,113.0,1.9,14.4,642.5,188.54,113.71
2018,4,17,15,30,800.0,105.0,1.9,14.4,596.0,133.55,75.47
2018,4,17,15,45,772.0,104.0,2.2,14.05,547.5,85.02,55.58
2018,4,17,16,0,744.0,103.0,2.5,13.7,499.0,65.4,52.23
2018,4,17,16,15,742.0,96.0,2.65,13.45,458.0,62.93,50.31
2018,4,17,16,30,740.0,89.0,2.8,13.2,417.0,60.21,48.13
2018,4,17,16,45,646.0,91.0,2.9,12.9,351.5,63.25,51.05
2018,4,17,17,0,552.0,93.0,3.0,12.6,286.0,66.94,54.53
2018,4,17,17,15,528.5,79.5,3.05,12.1,239.5,58.67,47.28
2018,4,17,17,30,505.0,66.0,3.1,11.6,193.0,49.9,39.4
2018,4,17,17,45,437.0,57.5,3.1,11.15,149.0,44.81,34.62
2018,4,17,18,0,369.0,49.0,3.1,10.7,105.0,39.59,29.44
2018,4,17,18,15,251.5,36.0,3.05,10.4,67.5,28.14,18.02
2018,4,17,18,30,134.0,23.0,3.0,10.1,30.0,18.22,0.0
2018,4,17,18,45,67.0,11.5,2.95,9.8,15.0,10.46,0.0
2018,4,17,19,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.75,7.85,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.7,8.0,3.0,0.0,0.0
2018,4,18,5,45,2.5,10.0,1.65,8.15,10.0,10.57,0.0
2018,4,18,6,0,0.0,17.0,1.6,8.3,17.0,14.96,5.58
2018,4,18,6,15,0.0,28.0,1.55,8.5,28.0,24.68,15.33
2018,4,18,6,30,0.0,39.0,1.5,8.7,39.0,34.41,24.18
2018,4,18,6,45,0.0,49.5,1.5,8.95,49.5,43.7,32.51
2018,4,18,7,0,0.0,60.0,1.5,9.2,60.0,53.2,40.86
2018,4,18,7,15,1.0,70.5,1.5,9.45,71.0,63.75,49.98
2018,4,18,7,30,2.0,81.0,1.5,9.7,82.0,74.35,58.98
2018,4,18,7,45,7.5,110.5,1.5,9.9,114.0,108.51,88.12
2018,4,18,8,0,13.0,140.0,1.5,10.1,146.0,143.01,116.96
2018,4,18,8,15,81.5,184.0,1.5,10.3,229.0,265.34,219.86
2018,4,18,8,30,150.0,228.0,1.5,10.5,312.0,395.73,324.22
2018,4,18,8,45,153.0,254.5,1.5,10.75,346.5,426.88,346.1
2018,4,18,9,0,156.0,281.0,1.5,11.0,381.0,456.81,367.37
2018,4,18,9,15,178.0,304.5,1.55,11.2,425.5,500.14,399.47
2018,4,18,9,30,200.0,328.0,1.6,11.4,470.0,542.29,430.09
2018,4,18,9,45,155.5,344.5,1.6,11.6,458.0,511.84,404.22
2018,4,18,10,0,111.0,361.0,1.6,11.8,446.0,464.98,366.78
2018,4,18,10,15,89.0,366.0,1.65,11.95,436.0,443.57,349.53
2018,4,18,10,30,67.0,371.0,1.7,12.1,426.0,422.51,332.37
2018,4,18,10,45,57.5,370.5,1.75,12.3,418.5,407.73,320.44
2018,4,18,11,0,48.0,370.0,1.8,12.5,411.0,393.33,308.8
2018,4,18,11,15,46.0,374.0,1.9,12.65,414.0,390.14,306.12
2018,4,18,11,30,44.0,378.0,2.0,12.8,417.0,386.8,303.32
2018,4,18,11,45,41.0,374.5,2.1,12.95,411.0,375.6,294.55
2018,4,18,12,0,38.0,371.0,2.2,13.1,405.0,364.61,286.0
2018,4,18,12,15,91.0,381.5,2.25,13.2,462.5,407.31,319.81
2018,4,18,12,30,144.0,392.0,2.3,13.3,520.0,447.03,350.45
2018,4,18,12,45,228.5,393.5,2.4,13.4,594.0,490.49,383.97
2018,4,18,13,0,313.0,395.0,2.5,13.5,668.0,525.31,410.06
2018,4,18,13,15,444.0,340.0,2.55,13.5,719.5,530.97,414.43
2018,4,18,13,30,575.0,285.0,2.6,13.5,771.0,527.06,410.26
2018,4,18,13,45,682.5,228.0,2.6,13.5,788.5,496.37,384.19
2018,4,18,14,0,790.0,171.0,2.6,13.5,806.0,461.14,352.59
2018,4,18,14,15,860.0,134.5,2.6,13.4,801.5,412.91,309.26
2018,4,18,14,30,930.0,98.0,2.6,13.3,797.0,364.16,263.43
2018,4,18,14,45,921.5,95.0,2.6,13.2,759.0,307.2,212.16
2018,4,18,15,0,913.0,92.0,2.6,13.1,721.0,250.61,162.0
2018,4,18,15,15,899.0,90.0,2.6,13.1,677.0,194.51,115.57
2018,4,18,15,30,885.0,88.0,2.6,13.1,633.0,139.77,77.41
2018,4,18,15,45,868.0,84.5,2.55,12.8,584.5,85.48,53.57
2018,4,18,16,0,851.0,81.0,2.5,12.5,536.0,57.53,45.53
2018,4,18,16,15,828.5,77.0,2.5,12.25,484.5,56.03,44.42
2018,4,18,16,30,806.0,73.0,2.5,12.0,433.0,54.42,43.2
2018,4,18,16,45,763.0,69.5,2.45,11.75,376.5,52.98,42.09
2018,4,18,17,0,720.0,66.0,2.4,11.5,320.0,51.53,40.95
2018,4,18,17,15,607.0,65.5,2.3,11.0,255.5,47.73,37.65
2018,4,18,17,30,494.0,65.0,2.2,10.5,191.0,48.87,38.68
2018,4,18,17,45,404.0,56.0,2.05,10.05,143.5,43.23,33.39
2018,4,18,18,0,314.0,47.0,1.9,9.6,96.0,36.09,26.53
2018,4,18,18,15,228.0,34.0,1.95,9.25,62.5,26.48,16.9
2018,4,18,18,30,142.0,21.0,2.0,8.9,29.0,16.58,0.0
2018,4,18,18,45,71.0,10.5,2.0,8.55,14.5,9.55,0.0
2018,4,18,19,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,19,5,15,19.0,2.5,2.2,6.9,2.5,0.0,0.0
2018,4,19,5,30,38.0,5.0,2.2,7.4,5.0,4.55,0.0
2018,4,19,5,45,172.5,18.0,2.2,7.95,32.0,118.63,0.0
2018,4,19,6,0,307.0,31.0,2.2,8.5,59.0,273.41,206.02
2018,4,19,6,15,412.5,40.5,2.25,9.0,103.5,368.95,306.16
2018,4,19,6,30,518.0,50.0,2.3,9.5,148.0,472.21,396.32
2018,4,19,6,45,583.0,57.0,2.4,10.0,199.5,548.36,459.66
2018,4,19,7,0,648.0,64.0,2.5,10.5,251.0,627.36,522.13
2018,4,19,7,15,692.0,69.0,2.6,11.0,304.5,688.62,568.15
2018,4,19,7,30,736.0,74.0,2.7,11.5,358.0,745.46,609.11
2018,4,19,7,45,766.0,79.0,2.75,11.95,411.0,795.19,643.27
2018,4,19,8,0,796.0,84.0,2.8,12.4,464.0,843.56,675.53
2018,4,19,8,15,819.0,87.5,2.8,12.8,515.0,881.91,699.62
2018,4,19,8,30,842.0,91.0,2.8,13.2,566.0,917.97,721.74
2018,4,19,8,45,860.0,94.0,2.8,13.55,613.5,946.12,738.15
2018,4,19,9,0,878.0,97.0,2.8,13.9,661.0,961.67,745.76
2018,4,19,9,15,893.5,98.0,2.8,14.15,704.0,979.09,755.12
2018,4,19,9,30,909.0,99.0,2.8,14.4,747.0,993.29,762.32
2018,4,19,9,45,920.5,100.5,2.8,14.7,784.5,1000.84,764.97
2018,4,19,10,0,932.0,102.0,2.8,15.0,822.0,1004.86,765.43
2018,4,19,10,15,940.0,103.0,2.85,15.15,852.0,1001.43,761.93
2018,4,19,10,30,948.0,104.0,2.9,15.3,882.0,994.39,756.22
2018,4,19,10,45,954.0,104.0,2.9,15.45,904.5,980.89,745.85
2018,4,19,11,0,960.0,104.0,2.9,15.6,927.0,963.88,733.3
2018,4,19,11,15,962.0,104.5,3.0,15.7,941.0,940.45,717.42
2018,4,19,11,30,964.0,105.0,3.1,15.8,955.0,913.81,699.35
2018,4,19,11,45,965.5,105.0,3.2,15.9,961.5,883.18,678.45
2018,4,19,12,0,967.0,105.0,3.3,16.0,968.0,849.63,655.41
2018,4,19,12,15,963.5,107.0,3.35,16.0,966.0,811.42,628.86
2018,4,19,12,30,960.0,109.0,3.4,16.0,964.0,770.87,599.85
2018,4,19,12,45,953.5,110.5,3.45,16.05,952.5,725.8,565.46
2018,4,19,13,0,947.0,112.0,3.5,16.1,941.0,679.08,529.08
2018,4,19,13,15,942.5,111.5,3.5,16.1,923.5,630.43,490.32
2018,4,19,13,30,938.0,111.0,3.5,16.1,906.0,580.44,449.51
2018,4,19,13,45,932.5,109.5,3.55,16.1,881.0,528.06,405.87
2018,4,19,14,0,927.0,108.0,3.6,16.1,856.0,474.87,360.33
2018,4,19,14,15,918.0,106.5,3.6,16.05,823.5,419.81,312.17
2018,4,19,14,30,909.0,105.0,3.6,16.0,791.0,364.71,263.04
2018,4,19,14,45,897.0,103.0,3.6,15.95,752.0,308.68,212.91
2018,4,19,15,0,885.0,101.0,3.6,15.9,713.0,253.39,164.23
2018,4,19,15,15,870.0,98.5,3.6,15.9,669.0,198.26,118.81
2018,4,19,15,30,855.0,96.0,3.6,15.9,625.0,135.59,73.88
2018,4,19,15,45,834.5,94.0,3.55,15.6,577.0,83.52,50.62
2018,4,19,16,0,814.0,92.0,3.5,15.3,529.0,64.87,51.42
2018,4,19,16,15,785.0,89.0,3.5,15.0,477.0,64.39,51.25
2018,4,19,16,30,756.0,86.0,3.5,14.7,425.0,63.91,51.08
2018,4,19,16,45,716.5,82.0,3.45,14.35,371.5,56.85,45.06
2018,4,19,17,0,677.0,78.0,3.4,14.0,318.0,55.67,44.2
2018,4,19,17,15,622.5,72.0,3.35,13.45,265.0,52.82,41.81
2018,4,19,17,30,568.0,66.0,3.3,12.9,212.0,49.92,39.23
2018,4,19,17,45,485.5,58.0,3.3,12.35,162.5,45.14,34.78
2018,4,19,18,0,403.0,50.0,3.3,11.8,113.0,40.29,30.01
2018,4,19,18,15,280.0,37.5,3.15,11.45,73.5,29.3,19.23
2018,4,19,18,30,157.0,25.0,3.0,11.1,34.0,19.79,0.0
2018,4,19,18,45,78.5,12.5,2.9,10.75,17.0,11.37,0.0
2018,4,19,19,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,20,5,15,17.5,3.0,1.9,8.85,3.0,0.0,0.0
2018,4,20,5,30,35.0,6.0,1.8,9.3,6.0,24.85,0.0
2018,4,20,5,45,159.0,19.5,1.7,9.7,33.0,140.53,0.0
2018,4,20,6,0,283.0,33.0,1.6,10.1,60.0,260.61,199.07
2018,4,20,6,15,387.0,43.0,1.55,10.65,104.0,355.47,292.86
2018,4,20,6,30,491.0,53.0,1.5,11.2,148.0,457.74,380.33
2018,4,20,6,45,557.5,60.0,1.45,11.75,199.0,534.38,441.93
2018,4,20,7,0,624.0,67.0,1.4,12.3,250.0,613.89,502.32
2018,4,20,7,15,669.0,72.5,1.4,12.85,303.0,676.03,546.9
2018,4,20,7,30,714.0,78.0,1.4,13.4,356.0,738.64,589.94
2018,4,20,7,45,746.0,82.0,1.4,13.95,408.5,783.07,618.29
2018,4,20,8,0,778.0,86.0,1.4,14.5,461.0,831.57,648.78
2018,4,20,8,15,800.5,90.0,1.4,14.95,511.0,869.74,671.5
2018,4,20,8,30,823.0,94.0,1.4,15.4,561.0,905.65,692.35
2018,4,20,8,45,840.0,96.5,1.4,15.85,607.0,931.98,706.45
2018,4,20,9,0,857.0,99.0,1.4,16.3,653.0,955.43,718.65
2018,4,20,9,15,873.0,99.5,1.45,16.65,695.0,962.83,721.3
2018,4,20,9,30,889.0,100.0,1.5,17.0,737.0,976.89,728.68
2018,4,20,9,45,903.0,100.0,1.6,17.35,774.0,985.17,733.02
2018,4,20,10,0,917.0,100.0,1.7,17.7,811.0,990.03,735.3
2018,4,20,10,15,923.5,100.5,1.75,17.9,839.5,984.82,730.86
2018,4,20,10,30,930.0,101.0,1.8,18.1,868.0,976.14,724.39
2018,4,20,10,45,934.0,103.0,1.9,18.35,890.0,963.24,715.8
2018,4,20,11,0,938.0,105.0,2.0,18.6,912.0,946.9,705.0
2018,4,20,11,15,940.0,106.0,2.1,18.7,926.0,924.45,690.56
2018,4,20,11,30,942.0,107.0,2.2,18.8,940.0,898.84,673.98
2018,4,20,11,45,942.5,107.0,2.25,18.9,946.0,868.03,653.35
2018,4,20,12,0,943.0,107.0,2.3,19.0,952.0,834.44,630.76
2018,4,20,12,15,943.0,107.5,2.4,18.95,951.0,798.29,606.98
2018,4,20,12,30,943.0,108.0,2.5,18.9,950.0,759.68,580.65
2018,4,20,12,45,941.0,107.5,2.6,18.9,940.5,716.6,549.04
2018,4,20,13,0,939.0,107.0,2.7,18.9,931.0,671.6,515.16
2018,4,20,13,15,935.0,106.0,2.8,18.8,913.5,623.31,478.05
2018,4,20,13,30,931.0,105.0,2.9,18.7,896.0,573.66,438.75
2018,4,20,13,45,924.5,104.5,3.05,18.55,871.5,522.08,396.9
2018,4,20,14,0,918.0,104.0,3.2,18.4,847.0,469.77,353.07
2018,4,20,14,15,910.5,102.5,3.25,18.2,815.5,415.82,306.58
2018,4,20,14,30,903.0,101.0,3.3,18.0,784.0,361.7,258.89
2018,4,20,14,45,892.0,99.5,3.4,17.75,746.5,306.72,210.23
2018,4,20,15,0,881.0,98.0,3.5,17.5,709.0,252.36,162.7
2018,4,20,15,15,867.0,95.5,3.5,17.5,665.5,197.69,117.69
2018,4,20,15,30,853.0,93.0,3.5,17.5,622.0,144.39,80.25
2018,4,20,15,45,834.0,90.0,3.55,16.85,574.5,82.7,48.52
2018,4,20,16,0,815.0,87.0,3.6,16.2,527.0,61.2,48.02
2018,4,20,16,15,791.0,83.5,3.6,15.8,476.5,60.25,47.45
2018,4,20,16,30,767.0,80.0,3.6,15.4,426.0,59.24,46.81
2018,4,20,16,45,733.0,75.5,3.6,14.95,373.5,57.31,45.36
2018,4,20,17,0,699.0,71.0,3.6,14.5,321.0,50.44,39.46
2018,4,20,17,15,638.5,66.5,3.5,13.95,266.5,48.47,37.84
2018,4,20,17,30,578.0,62.0,3.4,13.4,212.0,46.53,36.14
2018,4,20,17,45,507.5,53.5,3.35,12.9,163.5,41.2,31.22
2018,4,20,18,0,437.0,45.0,3.3,12.4,115.0,35.69,25.92
2018,4,20,18,15,321.0,34.0,3.2,12.0,75.5,27.6,17.87
2018,4,20,18,30,205.0,23.0,3.1,11.6,36.0,19.2,1.8
2018,4,20,18,45,102.5,11.5,3.05,11.2,18.0,10.46,0.0
2018,4,20,19,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,21,5,15,26.5,4.0,1.85,8.9,4.0,0.0,0.0
2018,4,21,5,30,53.0,8.0,1.8,9.3,8.0,36.76,0.0
2018,4,21,5,45,177.0,21.0,1.75,9.75,35.5,153.32,0.0
2018,4,21,6,0,301.0,34.0,1.7,10.2,63.0,274.06,212.96
2018,4,21,6,15,400.5,43.5,1.65,10.65,107.5,366.38,302.55
2018,4,21,6,30,500.0,53.0,1.6,11.1,152.0,465.54,387.31
2018,4,21,6,45,565.0,59.5,1.6,11.55,202.5,540.76,448.13
2018,4,21,7,0,630.0,66.0,1.6,12.0,253.0,618.76,507.93
2018,4,21,7,15,674.5,71.0,1.6,12.45,306.0,680.01,552.22
2018,4,21,7,30,719.0,76.0,1.6,12.9,359.0,736.8,591.44
2018,4,21,7,45,751.0,79.5,1.55,13.4,411.0,786.03,623.16
2018,4,21,8,0,783.0,83.0,1.5,13.9,463.0,834.0,652.93
2018,4,21,8,15,806.5,86.0,1.5,14.45,513.0,871.92,675.35
2018,4,21,8,30,830.0,89.0,1.5,15.0,563.0,907.64,695.91
2018,4,21,8,45,847.5,91.5,1.45,15.55,609.5,934.54,709.5
2018,4,21,9,0,865.0,94.0,1.4,16.1,656.0,948.99,714.7
2018,4,21,9,15,879.5,95.5,1.35,16.55,698.0,966.01,722.03
2018,4,21,9,30,894.0,97.0,1.3,17.0,740.0,979.85,727.23
2018,4,21,9,45,905.0,98.5,1.25,17.5,776.5,986.97,728.03
2018,4,21,10,0,916.0,100.0,1.2,18.0,813.0,990.63,726.79
2018,4,21,10,15,923.5,100.5,1.15,18.4,842.0,986.36,720.92
2018,4,21,10,30,931.0,101.0,1.1,18.8,871.0,978.59,713.1
2018,4,21,10,45,936.0,102.0,1.05,19.25,893.5,965.54,701.99
2018,4,21,11,0,941.0,103.0,1.0,19.7,916.0,949.05,688.94
2018,4,21,11,15,944.5,104.0,0.95,20.0,931.0,927.86,673.48
2018,4,21,11,30,948.0,105.0,0.9,20.3,946.0,903.43,656.13
2018,4,21,11,45,949.5,105.5,0.85,20.6,953.0,873.76,635.55
2018,4,21,12,0,951.0,106.0,0.8,20.9,960.0,841.21,613.21
2018,4,21,12,15,950.5,106.0,0.95,20.95,958.5,803.98,591.46
2018,4,21,12,30,950.0,106.0,1.1,21.0,957.0,764.34,567.11
2018,4,21,12,45,948.0,105.5,1.25,21.05,947.5,721.03,537.79
2018,4,21,13,0,946.0,105.0,1.4,21.1,938.0,675.78,505.93
2018,4,21,13,15,942.5,104.5,1.6,21.0,921.0,627.93,471.52
2018,4,21,13,30,939.0,104.0,1.8,20.9,904.0,578.65,434.46
2018,4,21,13,45,932.5,104.0,1.95,20.8,879.5,527.11,393.93
2018,4,21,14,0,926.0,104.0,2.1,20.7,855.0,474.82,351.29
2018,4,21,14,15,917.5,102.5,2.2,20.55,823.0,420.13,305.36
2018,4,21,14,30,909.0,101.0,2.3,20.4,791.0,365.37,258.18
2018,4,21,14,45,897.5,99.5,2.4,20.2,753.0,309.98,210.02
2018,4,21,15,0,886.0,98.0,2.5,20.0,715.0,255.25,162.88
2018,4,21,15,15,872.0,95.5,2.5,20.0,671.5,200.35,118.15
2018,4,21,15,30,858.0,93.0,2.5,20.0,628.0,146.81,80.69
2018,4,21,15,45,838.0,91.0,2.6,19.45,580.0,85.52,49.09
2018,4,21,16,0,818.0,89.0,2.7,18.9,532.0,62.54,48.63
2018,4,21,16,15,792.5,86.0,2.75,18.4,481.5,62.0,48.46
2018,4,21,16,30,767.0,83.0,2.8,17.9,431.0,61.44,48.24
2018,4,21,16,45,733.0,78.0,2.8,17.4,378.0,59.21,46.56
2018,4,21,17,0,699.0,73.0,2.8,16.9,325.0,51.83,40.28
2018,4,21,17,15,649.0,68.0,2.8,16.25,272.5,49.6,38.48
2018,4,21,17,30,599.0,63.0,2.8,15.6,220.0,47.34,36.53
2018,4,21,17,45,519.5,55.0,2.8,14.9,169.5,42.41,32.05
2018,4,21,18,0,440.0,47.0,2.8,14.2,119.0,37.37,27.23
2018,4,21,18,15,313.5,36.5,2.8,13.75,78.5,29.79,19.69
2018,4,21,18,30,187.0,26.0,2.8,13.3,38.0,20.56,4.08
2018,4,21,18,45,97.5,14.0,2.8,12.85,20.0,12.73,0.0
2018,4,21,19,0,8.0,2.0,2.8,12.4,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,2.75,12.2,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,22,5,15,16.0,4.5,2.05,9.15,4.5,0.0,0.0
2018,4,22,5,30,32.0,9.0,2.0,9.6,9.0,26.07,0.0
2018,4,22,5,45,131.0,24.0,2.0,10.05,35.5,134.36,0.0
2018,4,22,6,0,230.0,39.0,2.0,10.5,62.0,237.69,186.66
2018,4,22,6,15,286.0,50.5,1.95,10.95,96.5,295.64,245.16
2018,4,22,6,30,342.0,62.0,1.9,11.4,131.0,359.08,301.48
2018,4,22,6,45,440.0,72.5,1.9,11.85,188.0,457.15,383.58
2018,4,22,7,0,538.0,83.0,1.9,12.3,245.0,568.02,470.73
2018,4,22,7,15,599.0,90.5,1.85,12.75,302.5,643.93,526.62
2018,4,22,7,30,660.0,98.0,1.8,13.2,360.0,721.19,581.25
2018,4,22,7,45,703.0,102.0,1.7,13.65,415.5,779.02,619.06
2018,4,22,8,0,746.0,106.0,1.6,14.1,471.0,836.18,655.05
2018,4,22,8,15,770.5,110.0,1.6,14.5,521.0,875.16,678.51
2018,4,22,8,30,795.0,114.0,1.6,14.9,571.0,906.35,696.4
2018,4,22,8,45,813.0,117.5,1.55,15.35,617.5,934.42,711.21
2018,4,22,9,0,831.0,121.0,1.5,15.8,664.0,959.6,723.91
2018,4,22,9,15,804.0,138.0,1.5,16.3,690.0,953.39,716.37
2018,4,22,9,30,777.0,155.0,1.5,16.8,716.0,949.93,711.26
2018,4,22,9,45,662.5,210.0,1.45,17.3,705.0,893.41,670.37
2018,4,22,10,0,548.0,265.0,1.4,17.8,694.0,827.12,620.8
2018,4,22,10,15,550.0,280.5,1.35,18.3,724.0,833.94,622.98
2018,4,22,10,30,552.0,296.0,1.3,18.8,754.0,837.91,622.45
2018,4,22,10,45,536.0,313.0,1.25,19.25,767.5,824.04,609.97
2018,4,22,11,0,520.0,330.0,1.2,19.7,781.0,807.97,596.35
2018,4,22,11,15,554.0,321.5,1.15,20.05,808.5,809.37,596.05
2018,4,22,11,30,588.0,313.0,1.1,20.4,836.0,807.28,593.14
2018,4,22,11,45,678.0,267.5,1.05,20.75,875.0,813.8,597.37
2018,4,22,12,0,768.0,222.0,1.0,21.1,914.0,813.15,596.41
2018,4,22,12,15,825.5,190.0,1.05,21.25,932.5,790.85,582.17
2018,4,22,12,30,883.0,158.0,1.1,21.4,951.0,766.39,566.09
2018,4,22,12,45,896.0,147.0,1.15,21.55,945.0,722.61,535.68
2018,4,22,13,0,909.0,136.0,1.2,21.7,939.0,679.87,505.14
2018,4,22,13,15,904.5,135.0,1.3,21.7,921.0,632.27,470.64
2018,4,22,13,30,900.0,134.0,1.4,21.7,903.0,583.45,434.01
2018,4,22,13,45,888.0,134.5,1.5,21.7,875.5,531.17,393.55
2018,4,22,14,0,876.0,135.0,1.6,21.7,848.0,474.83,348.79
2018,4,22,14,15,871.5,131.0,1.7,21.55,817.5,421.0,304.49
2018,4,22,14,30,867.0,127.0,1.8,21.4,787.0,366.89,258.66
2018,4,22,14,45,861.5,122.5,1.85,21.3,751.5,312.07,211.44
2018,4,22,15,0,856.0,118.0,1.9,21.2,716.0,257.49,164.75
2018,4,22,15,15,829.5,116.5,1.9,21.2,666.5,202.4,120.75
2018,4,22,15,30,803.0,115.0,1.9,21.2,617.0,150.25,84.66
2018,4,22,15,45,790.5,109.5,2.0,20.85,572.5,98.87,59.46
2018,4,22,16,0,778.0,104.0,2.1,20.5,528.0,72.9,57.13
2018,4,22,16,15,738.0,99.0,2.15,20.05,470.5,64.29,50.08
2018,4,22,16,30,698.0,94.0,2.2,19.6,413.0,62.78,49.05
2018,4,22,16,45,670.0,90.0,2.3,19.15,366.0,62.0,48.64
2018,4,22,17,0,642.0,86.0,2.4,18.7,319.0,61.21,48.18
2018,4,22,17,15,588.0,79.0,2.4,17.9,266.5,57.86,45.47
2018,4,22,17,30,534.0,72.0,2.4,17.1,214.0,54.4,42.52
2018,4,22,17,45,454.0,64.0,2.45,16.35,166.0,49.88,38.43
2018,4,22,18,0,374.0,56.0,2.5,15.6,118.0,42.99,32.0
2018,4,22,18,15,258.0,42.0,2.55,15.1,78.0,32.67,22.11
2018,4,22,18,30,142.0,28.0,2.6,14.6,38.0,22.08,6.31
2018,4,22,18,45,72.5,14.5,2.65,14.15,19.5,13.19,0.0
2018,4,22,19,0,3.0,1.0,2.7,13.7,1.0,0.0,0.0
2018,4,22,19,15,1.5,0.5,2.6,13.55,0.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,23,5,15,12.0,4.0,0.6,11.4,4.0,0.0,0.0
2018,4,23,5,30,24.0,8.0,0.6,11.6,8.0,20.74,0.0
2018,4,23,5,45,106.5,24.0,0.6,11.8,34.0,121.09,20.1
2018,4,23,6,0,189.0,40.0,0.6,12.0,60.0,212.45,166.14
2018,4,23,6,15,259.0,52.5,0.55,12.4,96.5,280.26,229.17
2018,4,23,6,30,329.0,65.0,0.5,12.8,133.0,354.45,292.13
2018,4,23,6,45,416.5,77.5,0.5,13.15,188.0,447.01,366.85
2018,4,23,7,0,504.0,90.0,0.5,13.5,243.0,549.91,445.12
2018,4,23,7,15,569.0,96.0,0.55,14.0,299.5,626.8,500.06
2018,4,23,7,30,634.0,102.0,0.6,14.5,356.0,705.08,554.0
2018,4,23,7,45,670.0,107.0,0.65,15.05,408.0,757.41,587.68
2018,4,23,8,0,706.0,112.0,0.7,15.6,460.0,808.83,620.12
2018,4,23,8,15,732.5,116.0,0.75,16.05,509.5,848.93,644.4
2018,4,23,8,30,759.0,120.0,0.8,16.5,559.0,887.1,667.14
2018,4,23,8,45,779.5,123.5,0.85,16.9,605.5,910.81,680.24
2018,4,23,9,0,800.0,127.0,0.9,17.3,652.0,938.1,695.85
2018,4,23,9,15,822.5,126.5,0.85,17.9,695.5,959.87,705.3
2018,4,23,9,30,845.0,126.0,0.8,18.5,739.0,978.51,712.71
2018,4,23,9,45,865.5,123.0,0.8,19.1,777.5,989.1,716.12
2018,4,23,10,0,886.0,120.0,0.8,19.7,816.0,986.53,711.51
2018,4,23,10,15,893.0,121.5,0.7,20.15,844.5,982.68,704.74
2018,4,23,10,30,900.0,123.0,0.6,20.6,873.0,975.4,695.98
2018,4,23,10,45,905.0,124.5,0.55,21.05,895.0,962.86,685.27
2018,4,23,11,0,910.0,126.0,0.5,21.5,917.0,946.96,672.75
2018,4,23,11,15,912.5,126.5,0.45,21.7,930.5,924.62,657.09
2018,4,23,11,30,915.0,127.0,0.4,21.9,944.0,899.24,639.74
2018,4,23,11,45,916.0,128.0,0.35,22.1,950.5,870.13,620.19
2018,4,23,12,0,917.0,129.0,0.3,22.3,957.0,838.28,599.03
2018,4,23,12,15,916.5,129.0,0.3,22.35,955.5,801.84,576.18
2018,4,23,12,30,916.0,129.0,0.3,22.4,954.0,763.11,550.83
2018,4,23,12,45,913.5,128.5,0.3,22.45,944.0,720.51,521.66
2018,4,23,13,0,911.0,128.0,0.3,22.5,934.0,676.13,490.59
2018,4,23,13,15,907.0,127.0,0.4,22.5,917.0,628.89,458.05
2018,4,23,13,30,903.0,126.0,0.5,22.5,900.0,580.37,423.31
2018,4,23,13,45,897.5,124.0,0.65,22.45,875.0,529.29,385.8
2018,4,23,14,0,892.0,122.0,0.8,22.4,850.0,477.49,345.94
2018,4,23,14,15,883.0,120.5,0.9,22.2,818.5,424.23,303.23
2018,4,23,14,30,874.0,119.0,1.0,22.0,787.0,371.0,259.13
2018,4,23,14,45,862.0,116.5,1.15,21.85,748.5,309.47,208.09
2018,4,23,15,0,850.0,114.0,1.3,21.7,710.0,255.11,162.42
2018,4,23,15,15,835.0,111.5,1.3,21.7,667.0,201.41,119.18
2018,4,23,15,30,820.0,109.0,1.3,21.7,624.0,149.35,82.61
2018,4,23,15,45,799.0,106.0,1.6,20.95,576.0,98.55,57.99
2018,4,23,16,0,778.0,103.0,1.9,20.2,528.0,72.02,56.44
2018,4,23,16,15,749.5,99.0,2.0,19.65,477.0,64.27,50.13
2018,4,23,16,30,721.0,95.0,2.1,19.1,426.0,63.55,49.81
2018,4,23,16,45,683.0,90.0,2.2,18.6,373.5,61.97,48.71
2018,4,23,17,0,645.0,85.0,2.3,18.1,321.0,60.33,47.51
2018,4,23,17,15,593.0,78.5,2.35,17.3,269.0,57.35,45.13
2018,4,23,17,30,541.0,72.0,2.4,16.5,217.0,54.29,42.54
2018,4,23,17,45,465.5,63.0,2.4,15.75,168.5,48.88,37.67
2018,4,23,18,0,390.0,54.0,2.4,15.0,120.0,43.32,32.41
2018,4,23,18,15,281.5,41.5,2.4,14.5,80.5,32.28,21.94
2018,4,23,18,30,173.0,29.0,2.4,14.0,41.0,22.88,8.09
2018,4,23,18,45,90.0,15.5,2.4,13.45,21.5,14.1,0.0
2018,4,23,19,0,7.0,2.0,2.4,12.9,2.0,0.0,0.0
2018,4,23,19,15,3.5,1.0,2.35,12.7,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
