Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,1.75,10.0,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,1.8,10.3,1.0,0.91,0.0
2018,4,24,5,45,0.0,4.5,1.85,10.55,4.5,3.94,0.0
2018,4,24,6,0,0.0,8.0,1.9,10.8,8.0,7.02,0.11
2018,4,24,6,15,0.0,12.0,1.9,11.1,12.0,10.53,3.34
2018,4,24,6,30,0.0,16.0,1.9,11.4,16.0,14.06,6.51
2018,4,24,6,45,0.0,21.0,1.9,11.65,21.0,18.47,10.4
2018,4,24,7,0,0.0,26.0,1.9,11.9,26.0,22.88,14.24
2018,4,24,7,15,0.0,32.0,1.85,12.2,32.0,28.19,18.79
2018,4,24,7,30,0.0,38.0,1.8,12.5,38.0,33.51,23.27
2018,4,24,7,45,0.0,51.5,1.75,12.8,51.5,45.47,33.39
2018,4,24,8,0,0.0,65.0,1.7,13.1,65.0,57.47,43.39
2018,4,24,8,15,0.0,62.0,1.7,13.45,62.0,54.83,40.93
2018,4,24,8,30,0.0,59.0,1.7,13.8,59.0,52.19,38.51
2018,4,24,8,45,1.0,76.5,1.7,14.1,77.0,68.72,52.2
2018,4,24,9,0,2.0,94.0,1.7,14.4,95.0,85.31,65.76
2018,4,24,9,15,5.0,137.5,1.75,14.65,141.0,128.82,101.29
2018,4,24,9,30,8.0,181.0,1.8,14.9,187.0,172.82,136.52
2018,4,24,9,45,12.5,222.5,1.8,15.15,232.0,216.43,170.86
2018,4,24,10,0,17.0,264.0,1.8,15.4,277.0,259.8,204.41
2018,4,24,10,15,85.0,262.0,1.85,15.55,332.5,346.31,273.46
2018,4,24,10,30,153.0,260.0,1.9,15.7,388.0,403.23,318.32
2018,4,24,10,45,415.5,248.0,1.95,15.85,607.5,650.14,506.41
2018,4,24,11,0,678.0,236.0,2.0,16.0,827.0,862.76,657.14
2018,4,24,11,15,685.5,230.0,2.05,16.05,835.5,840.75,639.63
2018,4,24,11,30,693.0,224.0,2.1,16.1,844.0,816.13,622.62
2018,4,24,11,45,763.5,200.5,2.1,16.15,888.0,823.93,628.63
2018,4,24,12,0,834.0,177.0,2.1,16.2,932.0,823.28,628.14
2018,4,24,12,15,830.0,175.0,2.15,16.2,925.5,783.47,599.78
2018,4,24,12,30,826.0,173.0,2.2,16.2,919.0,741.92,569.87
2018,4,24,12,45,774.5,195.5,2.3,16.2,889.5,687.94,529.93
2018,4,24,13,0,723.0,218.0,2.4,16.2,860.0,635.48,490.38
2018,4,24,13,15,616.5,265.5,2.45,16.1,805.5,573.45,442.51
2018,4,24,13,30,510.0,313.0,2.5,16.0,751.0,520.36,400.97
2018,4,24,13,45,504.0,308.0,2.6,15.9,731.0,481.52,370.34
2018,4,24,14,0,498.0,303.0,2.7,15.8,711.0,442.86,339.01
2018,4,24,14,15,663.5,223.5,2.75,15.65,745.0,412.02,310.41
2018,4,24,14,30,829.0,144.0,2.8,15.5,779.0,371.12,270.69
2018,4,24,14,45,785.5,150.0,2.85,15.3,728.5,316.26,223.49
2018,4,24,15,0,742.0,156.0,2.9,15.1,678.0,258.26,174.69
2018,4,24,15,15,694.5,157.5,2.9,15.1,622.5,207.39,133.89
2018,4,24,15,30,647.0,159.0,2.9,15.1,567.0,161.9,101.98
2018,4,24,15,45,639.0,147.5,2.85,14.6,525.0,114.53,75.43
2018,4,24,16,0,631.0,136.0,2.8,14.1,483.0,85.52,69.63
2018,4,24,16,15,559.5,139.0,2.8,13.75,425.0,90.78,74.6
2018,4,24,16,30,488.0,142.0,2.8,13.4,367.0,95.41,79.02
2018,4,24,16,45,374.0,139.0,2.75,13.1,299.5,94.82,78.84
2018,4,24,17,0,260.0,136.0,2.7,12.8,232.0,98.98,82.83
2018,4,24,17,15,303.0,111.0,2.7,12.4,206.0,83.09,68.98
2018,4,24,17,30,346.0,86.0,2.7,12.0,180.0,62.87,51.01
2018,4,24,17,45,309.0,70.5,2.65,11.65,141.0,52.57,41.63
2018,4,24,18,0,272.0,55.0,2.6,11.3,102.0,41.8,31.61
2018,4,24,18,15,203.0,41.0,2.55,11.0,69.5,31.67,21.85
2018,4,24,18,30,134.0,27.0,2.5,10.7,37.0,21.19,8.23
2018,4,24,18,45,71.0,14.5,2.4,10.35,19.5,13.19,0.0
2018,4,24,19,0,8.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.3,9.85,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,5,15,2.0,2.5,2.15,7.3,2.5,0.0,0.0
2018,4,25,5,30,4.0,5.0,2.2,7.6,5.0,6.81,0.0
2018,4,25,5,45,39.0,16.0,2.3,7.9,20.0,54.04,21.3
2018,4,25,6,0,74.0,27.0,2.4,8.2,35.0,96.19,75.86
2018,4,25,6,15,44.0,35.5,2.35,8.5,41.0,74.67,59.73
2018,4,25,6,30,14.0,44.0,2.3,8.8,47.0,52.69,40.66
2018,4,25,6,45,7.0,60.5,2.25,9.1,62.0,59.87,46.87
2018,4,25,7,0,0.0,77.0,2.2,9.4,77.0,70.55,55.84
2018,4,25,7,15,3.0,102.5,2.1,9.85,103.5,98.9,80.12
2018,4,25,7,30,6.0,128.0,2.0,10.3,130.0,127.2,103.88
2018,4,25,7,45,36.5,165.0,1.95,10.7,182.5,206.92,171.13
2018,4,25,8,0,67.0,202.0,1.9,11.1,235.0,276.33,227.8
2018,4,25,8,15,140.0,228.5,1.85,11.55,307.5,389.93,319.23
2018,4,25,8,30,213.0,255.0,1.8,12.0,380.0,487.75,394.71
2018,4,25,8,45,370.5,236.5,1.75,12.4,474.0,631.91,504.75
2018,4,25,9,0,528.0,218.0,1.7,12.8,568.0,780.26,611.58
2018,4,25,9,15,701.0,167.0,1.75,13.2,662.0,897.05,691.39
2018,4,25,9,30,874.0,116.0,1.8,13.6,756.0,987.71,749.6
2018,4,25,9,45,883.5,118.5,1.8,14.0,791.5,994.06,750.17
2018,4,25,10,0,893.0,121.0,1.8,14.4,827.0,997.0,749.67
2018,4,25,10,15,899.5,122.0,1.85,14.65,855.0,992.03,745.23
2018,4,25,10,30,906.0,123.0,1.9,14.9,883.0,983.65,738.75
2018,4,25,10,45,910.0,125.0,1.95,15.15,904.5,970.56,729.3
2018,4,25,11,0,914.0,127.0,2.0,15.4,926.0,954.12,717.76
2018,4,25,11,15,916.0,127.5,2.1,15.5,939.0,931.23,702.92
2018,4,25,11,30,918.0,128.0,2.2,15.6,952.0,905.31,686.01
2018,4,25,11,45,918.5,128.0,2.25,15.75,957.5,874.79,665.28
2018,4,25,12,0,919.0,128.0,2.3,15.9,963.0,841.6,642.65
2018,4,25,12,15,919.0,127.5,2.35,15.9,961.0,805.09,617.93
2018,4,25,12,30,919.0,127.0,2.4,15.9,959.0,766.27,590.63
2018,4,25,12,45,918.0,125.5,2.45,15.9,949.5,723.81,559.15
2018,4,25,13,0,917.0,124.0,2.5,15.9,940.0,679.48,525.51
2018,4,25,13,15,913.0,123.0,2.6,15.8,922.5,632.1,489.11
2018,4,25,13,30,909.0,122.0,2.7,15.7,905.0,583.45,450.58
2018,4,25,13,45,902.5,120.5,2.75,15.6,879.5,532.13,408.66
2018,4,25,14,0,896.0,119.0,2.8,15.5,854.0,480.17,364.95
2018,4,25,14,15,886.5,117.5,2.85,15.35,822.0,426.65,318.89
2018,4,25,14,30,877.0,116.0,2.9,15.2,790.0,373.21,271.81
2018,4,25,14,45,865.0,114.0,2.95,15.05,752.0,319.03,223.65
2018,4,25,15,0,853.0,112.0,3.0,14.9,714.0,257.87,170.36
2018,4,25,15,15,838.0,109.5,3.0,14.9,671.0,204.09,125.11
2018,4,25,15,30,823.0,107.0,3.0,14.9,628.0,151.96,86.55
2018,4,25,15,45,802.0,104.5,3.15,14.4,580.5,101.4,60.01
2018,4,25,16,0,781.0,102.0,3.3,13.9,533.0,71.05,57.05
2018,4,25,16,15,751.5,99.0,3.3,13.6,482.0,70.9,57.21
2018,4,25,16,30,722.0,96.0,3.3,13.3,431.0,64.01,51.38
2018,4,25,16,45,684.0,91.5,3.3,12.95,378.5,62.83,50.59
2018,4,25,17,0,646.0,87.0,3.3,12.6,326.0,61.61,49.72
2018,4,25,17,15,587.5,80.5,3.25,12.2,272.5,58.65,47.24
2018,4,25,17,30,529.0,74.0,3.2,11.8,219.0,55.62,44.57
2018,4,25,17,45,448.0,65.5,3.15,11.4,170.0,50.71,40.02
2018,4,25,18,0,367.0,57.0,3.1,11.0,121.0,43.58,33.25
2018,4,25,18,15,223.5,42.0,3.0,10.7,77.0,32.46,22.63
2018,4,25,18,30,80.0,27.0,2.9,10.4,33.0,21.81,9.47
2018,4,25,18,45,43.0,14.0,2.85,10.05,17.0,12.73,0.0
2018,4,25,19,0,6.0,1.0,2.8,9.7,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,2.8,9.6,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,26,5,15,5.5,2.5,2.65,7.5,2.5,0.0,0.0
2018,4,26,5,30,11.0,5.0,2.8,7.8,5.0,10.8,0.0
2018,4,26,5,45,5.5,9.0,2.9,8.1,9.0,11.42,0.99
2018,4,26,6,0,0.0,13.0,3.0,8.4,13.0,11.42,3.9
2018,4,26,6,15,0.0,20.5,3.05,8.7,20.5,18.03,9.9
2018,4,26,6,30,0.0,28.0,3.1,9.0,28.0,24.65,15.84
2018,4,26,6,45,0.0,40.5,3.15,9.25,40.5,35.7,25.58
2018,4,26,7,0,0.0,53.0,3.2,9.5,53.0,46.78,35.22
2018,4,26,7,15,0.0,66.0,3.2,9.8,66.0,58.33,45.12
2018,4,26,7,30,0.0,79.0,3.2,10.1,79.0,70.14,55.09
2018,4,26,7,45,0.0,91.5,3.2,10.4,91.5,81.9,64.88
2018,4,26,8,0,0.0,104.0,3.2,10.7,104.0,93.63,74.52
2018,4,26,8,15,7.5,143.5,3.2,11.0,148.0,139.31,112.88
2018,4,26,8,30,15.0,183.0,3.2,11.3,192.0,185.58,150.96
2018,4,26,8,45,22.5,220.0,3.2,11.55,234.5,229.38,186.35
2018,4,26,9,0,30.0,257.0,3.2,11.8,277.0,289.96,234.57
2018,4,26,9,15,34.0,276.5,3.2,12.1,300.5,311.86,251.07
2018,4,26,9,30,38.0,296.0,3.2,12.4,324.0,333.31,267.19
2018,4,26,9,45,53.5,324.0,3.25,12.65,365.5,374.51,299.13
2018,4,26,10,0,69.0,352.0,3.3,12.9,407.0,414.69,329.76
2018,4,26,10,15,219.0,341.0,3.35,13.1,523.5,570.5,452.42
2018,4,26,10,30,369.0,330.0,3.4,13.3,640.0,690.45,543.8
2018,4,26,10,45,565.0,262.0,3.5,13.5,750.5,806.18,631.42
2018,4,26,11,0,761.0,194.0,3.6,13.7,861.0,897.78,698.14
2018,4,26,11,15,821.5,167.5,3.65,13.75,898.0,896.35,696.08
2018,4,26,11,30,882.0,141.0,3.7,13.8,935.0,887.99,689.97
2018,4,26,11,45,903.5,131.5,3.75,13.9,949.5,866.97,674.89
2018,4,26,12,0,925.0,122.0,3.8,14.0,964.0,842.28,657.3
2018,4,26,12,15,925.5,121.0,3.85,14.0,962.5,805.63,631.34
2018,4,26,12,30,926.0,120.0,3.9,14.0,961.0,766.64,603.11
2018,4,26,12,45,924.5,119.5,3.95,14.0,951.5,724.54,570.71
2018,4,26,13,0,923.0,119.0,4.0,14.0,942.0,680.57,536.18
2018,4,26,13,15,919.5,118.0,4.05,14.0,925.0,633.32,498.33
2018,4,26,13,30,916.0,117.0,4.1,14.0,908.0,584.75,458.46
2018,4,26,13,45,903.5,119.5,4.1,13.95,881.5,533.4,415.33
2018,4,26,14,0,891.0,122.0,4.1,13.9,855.0,481.88,370.97
2018,4,26,14,15,857.0,130.5,4.1,13.8,814.0,421.69,319.28
2018,4,26,14,30,823.0,139.0,4.1,13.7,773.0,368.57,272.41
2018,4,26,14,45,814.5,135.0,4.1,13.6,737.0,315.82,224.96
2018,4,26,15,0,806.0,131.0,4.1,13.5,701.0,263.69,178.41
2018,4,26,15,15,823.0,117.5,4.1,13.5,669.0,209.38,131.0
2018,4,26,15,30,840.0,104.0,4.1,13.5,637.0,153.43,87.34
2018,4,26,15,45,821.5,100.5,4.1,13.15,589.5,101.37,58.91
2018,4,26,16,0,803.0,97.0,4.1,12.8,542.0,67.53,54.2
2018,4,26,16,15,778.0,94.0,4.1,12.6,492.0,67.25,54.2
2018,4,26,16,30,753.0,91.0,4.1,12.4,442.0,66.96,54.18
2018,4,26,16,45,700.0,89.0,4.1,12.15,385.0,61.0,49.11
2018,4,26,17,0,647.0,87.0,4.1,11.9,328.0,61.48,49.74
2018,4,26,17,15,616.5,78.0,4.0,11.55,279.5,56.69,45.6
2018,4,26,17,30,586.0,69.0,3.9,11.2,231.0,51.6,41.06
2018,4,26,17,45,512.5,61.0,3.8,10.8,181.0,46.9,36.72
2018,4,26,18,0,439.0,53.0,3.7,10.4,131.0,42.09,32.04
2018,4,26,18,15,327.5,42.0,3.65,10.15,89.5,34.27,24.33
2018,4,26,18,30,216.0,31.0,3.6,9.9,48.0,24.43,12.06
2018,4,26,18,45,113.5,16.5,3.5,9.65,25.0,15.01,0.0
2018,4,26,19,0,11.0,2.0,3.4,9.4,2.0,0.0,0.0
2018,4,26,19,15,5.5,1.0,3.45,9.35,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,5,15,24.0,6.0,1.8,10.3,6.5,0.0,0.0
2018,4,27,5,30,48.0,12.0,1.8,10.7,13.0,38.3,0.0
2018,4,27,5,45,177.0,27.0,1.8,11.15,46.0,175.39,105.75
2018,4,27,6,0,306.0,42.0,1.8,11.6,79.0,291.33,236.06
2018,4,27,6,15,411.0,50.5,1.9,11.9,126.0,387.71,321.95
2018,4,27,6,30,516.0,59.0,2.0,12.2,173.0,491.7,409.46
2018,4,27,6,45,488.5,73.5,2.05,12.55,204.0,506.4,421.98
2018,4,27,7,0,461.0,88.0,2.1,12.9,235.0,510.58,425.13
2018,4,27,7,15,360.5,122.5,2.1,13.1,250.0,482.66,400.18
2018,4,27,7,30,260.0,157.0,2.1,13.3,265.0,427.99,353.62
2018,4,27,7,45,208.0,167.0,2.1,13.55,260.5,395.92,325.91
2018,4,27,8,0,156.0,177.0,2.1,13.8,256.0,343.2,281.69
2018,4,27,8,15,115.5,199.0,2.15,14.0,260.5,330.75,269.44
2018,4,27,8,30,75.0,221.0,2.2,14.2,265.0,298.67,241.56
2018,4,27,8,45,205.5,228.5,2.2,14.4,363.0,464.91,374.54
2018,4,27,9,0,336.0,236.0,2.2,14.6,461.0,597.22,475.42
2018,4,27,9,15,379.5,243.5,2.25,14.75,512.0,663.88,522.76
2018,4,27,9,30,423.0,251.0,2.3,14.9,563.0,710.02,555.29
2018,4,27,9,45,387.5,277.0,2.3,15.05,573.0,697.17,542.89
2018,4,27,10,0,352.0,303.0,2.3,15.2,583.0,666.39,518.54
2018,4,27,10,15,400.5,311.0,2.35,15.3,640.5,726.64,561.81
2018,4,27,10,30,449.0,319.0,2.4,15.4,698.0,768.15,590.8
2018,4,27,10,45,465.5,313.5,2.4,15.5,715.0,763.32,586.5
2018,4,27,11,0,482.0,308.0,2.4,15.6,732.0,756.13,580.98
2018,4,27,11,15,443.5,306.5,2.45,15.65,701.5,702.16,541.63
2018,4,27,11,30,405.0,305.0,2.5,15.7,671.0,648.6,502.46
2018,4,27,11,45,393.0,311.5,2.5,15.75,668.5,624.89,484.63
2018,4,27,12,0,381.0,318.0,2.5,15.8,666.0,600.4,465.94
2018,4,27,12,15,302.0,319.5,2.55,15.8,595.0,517.29,403.21
2018,4,27,12,30,223.0,321.0,2.6,15.8,524.0,444.54,347.44
2018,4,27,12,45,155.5,346.5,2.65,15.8,487.5,406.53,317.26
2018,4,27,13,0,88.0,372.0,2.7,15.8,451.0,374.67,291.7
2018,4,27,13,15,121.0,330.0,2.8,15.75,436.0,349.25,272.98
2018,4,27,13,30,154.0,288.0,2.9,15.7,421.0,323.23,253.16
2018,4,27,13,45,195.5,295.5,2.95,15.65,460.0,331.04,258.65
2018,4,27,14,0,237.0,303.0,3.0,15.6,499.0,339.25,263.64
2018,4,27,14,15,286.0,289.0,3.05,15.45,516.5,329.91,254.38
2018,4,27,14,30,335.0,275.0,3.1,15.3,534.0,315.58,240.33
2018,4,27,14,45,309.0,282.5,3.2,15.2,512.5,290.56,219.35
2018,4,27,15,0,283.0,290.0,3.3,15.1,491.0,267.62,200.64
2018,4,27,15,15,294.0,277.0,3.3,15.1,474.5,239.83,177.41
2018,4,27,15,30,305.0,264.0,3.3,15.1,458.0,211.02,155.14
2018,4,27,15,45,334.0,239.0,3.35,14.75,437.0,175.03,130.7
2018,4,27,16,0,363.0,214.0,3.4,14.4,416.0,144.13,120.13
2018,4,27,16,15,417.5,182.0,3.4,14.15,393.5,117.95,98.04
2018,4,27,16,30,472.0,150.0,3.4,13.9,371.0,100.2,83.01
2018,4,27,16,45,507.5,128.0,3.4,13.65,340.5,87.99,72.64
2018,4,27,17,0,543.0,106.0,3.4,13.4,310.0,75.63,61.99
2018,4,27,17,15,519.5,95.5,3.3,13.1,266.5,70.28,57.43
2018,4,27,17,30,496.0,85.0,3.2,12.8,223.0,64.58,52.4
2018,4,27,17,45,426.0,74.0,3.1,12.45,175.0,55.47,44.13
2018,4,27,18,0,356.0,63.0,3.0,12.1,127.0,48.02,37.11
2018,4,27,18,15,255.0,48.0,2.9,11.8,86.5,37.13,26.72
2018,4,27,18,30,154.0,33.0,2.8,11.5,46.0,25.9,13.67
2018,4,27,18,45,82.0,18.5,2.65,11.2,25.0,16.83,0.0
2018,4,27,19,0,10.0,4.0,2.5,10.9,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,10.8,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,5,15,33.0,7.0,2.0,10.45,8.0,0.0,0.0
2018,4,28,5,30,66.0,14.0,2.1,10.8,16.0,50.53,0.0
2018,4,28,5,45,179.5,29.5,2.2,11.2,49.0,183.04,118.98
2018,4,28,6,0,293.0,45.0,2.3,11.6,82.0,287.63,234.26
2018,4,28,6,15,338.0,57.0,2.4,11.85,118.5,343.03,286.32
2018,4,28,6,30,383.0,69.0,2.5,12.1,155.0,402.15,338.36
2018,4,28,6,45,395.0,86.5,2.65,12.4,195.0,445.92,375.14
2018,4,28,7,0,407.0,104.0,2.8,12.7,235.0,488.99,409.7
2018,4,28,7,15,487.5,107.0,2.85,12.9,291.5,570.15,474.0
2018,4,28,7,30,568.0,110.0,2.9,13.1,348.0,663.35,544.18
2018,4,28,7,45,331.5,137.0,3.0,13.3,280.0,488.41,403.44
2018,4,28,8,0,95.0,164.0,3.1,13.5,212.0,271.35,223.06
2018,4,28,8,15,52.0,141.0,3.1,13.65,167.5,188.26,153.75
2018,4,28,8,30,9.0,118.0,3.1,13.8,123.0,114.79,90.98
2018,4,28,8,45,7.5,138.5,3.15,13.95,143.0,132.82,105.53
2018,4,28,9,0,6.0,159.0,3.2,14.1,163.0,150.74,119.74
2018,4,28,9,15,51.5,225.5,3.25,14.2,263.5,273.14,219.88
2018,4,28,9,30,97.0,292.0,3.3,14.3,364.0,403.11,322.17
2018,4,28,9,45,166.5,325.0,3.35,14.45,455.5,501.68,398.46
2018,4,28,10,0,236.0,358.0,3.4,14.6,547.0,613.77,482.54
2018,4,28,10,15,141.0,355.0,3.45,14.7,469.0,496.29,390.64
2018,4,28,10,30,46.0,352.0,3.5,14.8,391.0,382.96,300.98
2018,4,28,10,45,35.0,324.0,3.5,14.9,354.0,340.47,267.9
2018,4,28,11,0,24.0,296.0,3.5,15.0,317.0,299.61,235.62
2018,4,28,11,15,44.0,307.0,3.55,15.05,346.5,324.37,255.5
2018,4,28,11,30,64.0,318.0,3.6,15.1,376.0,347.63,273.85
2018,4,28,11,45,58.5,326.5,3.65,15.15,380.0,345.96,272.04
2018,4,28,12,0,53.0,335.0,3.7,15.2,384.0,344.18,270.27
2018,4,28,12,15,59.5,337.0,3.75,15.15,391.5,345.58,271.48
2018,4,28,12,30,66.0,339.0,3.8,15.1,399.0,346.25,272.09
2018,4,28,12,45,83.0,384.0,3.85,15.05,459.0,389.5,305.45
2018,4,28,13,0,100.0,429.0,3.9,15.0,519.0,428.97,335.41
2018,4,28,13,15,60.0,339.5,3.9,14.9,393.0,324.17,254.5
2018,4,28,13,30,20.0,250.0,3.9,14.8,267.0,224.41,176.34
2018,4,28,13,45,22.5,242.5,3.95,14.7,261.5,216.53,170.43
2018,4,28,14,0,25.0,235.0,4.0,14.6,256.0,208.53,164.18
2018,4,28,14,15,39.0,277.0,4.0,14.4,308.0,242.67,191.32
2018,4,28,14,30,53.0,319.0,4.0,14.2,360.0,272.4,214.58
2018,4,28,14,45,167.5,309.5,3.95,14.05,430.5,280.85,217.64
2018,4,28,15,0,282.0,300.0,3.9,13.9,501.0,274.62,207.47
2018,4,28,15,15,341.5,271.5,3.9,13.9,500.0,244.85,180.36
2018,4,28,15,30,401.0,243.0,3.9,13.9,499.0,199.56,142.57
2018,4,28,15,45,353.0,235.5,3.9,13.6,448.5,174.91,130.41
2018,4,28,16,0,305.0,228.0,3.9,13.3,398.0,151.58,127.09
2018,4,28,16,15,289.0,206.5,3.85,13.1,356.0,140.24,117.82
2018,4,28,16,30,273.0,185.0,3.8,12.9,314.0,128.3,107.91
2018,4,28,16,45,330.0,155.0,3.8,12.7,292.5,110.98,93.16
2018,4,28,17,0,387.0,125.0,3.8,12.5,271.0,87.02,72.31
2018,4,28,17,15,416.5,104.0,3.7,12.25,239.5,74.33,61.23
2018,4,28,17,30,446.0,83.0,3.6,12.0,208.0,60.89,49.26
2018,4,28,17,45,373.0,71.0,3.45,11.8,161.0,52.95,42.01
2018,4,28,18,0,300.0,59.0,3.3,11.6,114.0,44.72,34.28
2018,4,28,18,15,220.0,44.5,3.2,11.35,78.0,34.26,24.33
2018,4,28,18,30,140.0,30.0,3.1,11.1,42.0,23.44,12.35
2018,4,28,18,45,79.0,17.0,2.95,10.9,23.0,15.46,0.0
2018,4,28,19,0,18.0,4.0,2.8,10.7,4.0,0.0,0.0
2018,4,28,19,15,9.0,2.0,2.8,10.6,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,29,5,15,29.0,7.5,2.55,10.15,8.5,0.0,0.0
2018,4,29,5,30,58.0,15.0,2.7,10.4,17.0,46.99,0.0
2018,4,29,5,45,136.0,30.0,2.85,10.6,45.0,158.58,108.22
2018,4,29,6,0,214.0,45.0,3.0,10.8,73.0,235.22,192.79
2018,4,29,6,15,266.5,60.0,3.05,11.05,110.5,297.43,249.92
2018,4,29,6,30,319.0,75.0,3.1,11.3,148.0,363.58,307.97
2018,4,29,6,45,302.5,95.0,3.2,11.5,178.0,385.75,326.79
2018,4,29,7,0,286.0,115.0,3.3,11.7,208.0,388.17,328.67
2018,4,29,7,15,311.0,131.5,3.35,11.95,249.0,435.32,366.67
2018,4,29,7,30,336.0,148.0,3.4,12.2,290.0,482.79,403.7
2018,4,29,7,45,295.5,170.0,3.45,12.45,306.5,478.48,397.29
2018,4,29,8,0,255.0,192.0,3.5,12.7,323.0,470.72,388.27
2018,4,29,8,15,272.5,196.0,3.5,12.95,348.0,492.24,404.2
2018,4,29,8,30,290.0,200.0,3.5,13.2,373.0,513.66,419.73
2018,4,29,8,45,146.5,174.5,3.55,13.45,262.0,328.71,269.27
2018,4,29,9,0,3.0,149.0,3.6,13.7,151.0,138.14,109.2
2018,4,29,9,15,80.0,221.0,3.6,13.9,280.5,311.98,252.4
2018,4,29,9,30,157.0,293.0,3.6,14.1,410.0,462.71,370.83
2018,4,29,9,45,367.0,264.0,3.6,14.25,553.5,664.38,527.54
2018,4,29,10,0,577.0,235.0,3.6,14.4,697.0,834.2,653.58
2018,4,29,10,15,730.5,181.5,3.6,14.5,787.5,914.16,709.33
2018,4,29,10,30,884.0,128.0,3.6,14.6,878.0,972.9,748.55
2018,4,29,10,45,889.0,129.5,3.6,14.7,899.5,960.48,738.38
2018,4,29,11,0,894.0,131.0,3.6,14.8,921.0,944.79,726.68
2018,4,29,11,15,897.5,131.0,3.6,14.8,934.5,923.15,711.23
2018,4,29,11,30,901.0,131.0,3.6,14.8,948.0,898.5,693.77
2018,4,29,11,45,903.0,130.0,3.65,14.85,953.5,868.82,672.96
2018,4,29,12,0,905.0,129.0,3.7,14.9,959.0,836.48,650.23
2018,4,29,12,15,908.5,126.5,3.7,14.95,958.5,801.46,625.26
2018,4,29,12,30,912.0,124.0,3.7,15.0,958.0,764.01,598.02
2018,4,29,12,45,915.0,120.5,3.7,15.0,950.0,723.06,566.63
2018,4,29,13,0,918.0,117.0,3.7,15.0,942.0,679.99,532.99
2018,4,29,13,15,915.5,115.5,3.75,15.05,925.0,633.33,495.85
2018,4,29,13,30,913.0,114.0,3.8,15.1,908.0,585.27,456.66
2018,4,29,13,45,908.5,112.0,3.8,15.15,884.0,534.65,414.34
2018,4,29,14,0,904.0,110.0,3.8,15.2,860.0,483.2,370.22
2018,4,29,14,15,897.0,108.5,3.85,15.15,829.0,430.54,324.23
2018,4,29,14,30,890.0,107.0,3.9,15.1,798.0,377.69,277.05
2018,4,29,14,45,879.5,105.0,3.95,15.05,760.5,323.54,228.35
2018,4,29,15,0,869.0,103.0,4.0,15.0,723.0,269.99,180.45
2018,4,29,15,15,855.5,100.5,4.0,15.0,680.5,216.41,134.61
2018,4,29,15,30,842.0,98.0,4.0,15.0,638.0,155.11,87.3
2018,4,29,15,45,825.0,95.0,4.05,14.75,591.5,103.51,57.63
2018,4,29,16,0,808.0,92.0,4.1,14.5,545.0,63.71,50.46
2018,4,29,16,15,785.5,88.0,4.15,14.3,495.0,62.57,49.7
2018,4,29,16,30,763.0,84.0,4.2,14.1,445.0,61.33,48.82
2018,4,29,16,45,731.5,80.0,4.2,13.9,393.5,59.94,47.81
2018,4,29,17,0,700.0,76.0,4.2,13.7,342.0,53.26,42.04
2018,4,29,17,15,654.5,70.0,4.1,13.35,289.5,50.36,39.6
2018,4,29,17,30,609.0,64.0,4.0,13.0,237.0,47.33,36.95
2018,4,29,17,45,541.5,57.0,3.95,12.7,187.5,43.28,33.23
2018,4,29,18,0,474.0,50.0,3.9,12.4,138.0,39.13,29.23
2018,4,29,18,15,368.5,40.5,3.75,12.05,96.0,32.55,22.82
2018,4,29,18,30,263.0,31.0,3.6,11.7,54.0,25.79,14.55
2018,4,29,18,45,146.0,18.0,3.5,11.35,29.5,16.37,0.0
2018,4,29,19,0,29.0,5.0,3.4,11.0,5.0,4.55,0.0
2018,4,29,19,15,14.5,2.5,3.3,10.85,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,30,5,15,28.5,7.5,2.8,9.0,8.5,0.0,0.0
2018,4,30,5,30,57.0,15.0,2.9,9.3,17.0,46.54,0.0
2018,4,30,5,45,120.5,30.5,3.0,9.6,43.5,137.11,97.19
2018,4,30,6,0,184.0,46.0,3.1,9.9,70.0,216.68,178.41
2018,4,30,6,15,217.0,62.5,3.1,10.2,103.5,250.85,211.79
2018,4,30,6,30,250.0,79.0,3.1,10.5,137.0,301.84,257.09
2018,4,30,6,45,299.5,94.0,3.05,10.8,180.5,382.4,325.01
2018,4,30,7,0,349.0,109.0,3.0,11.1,224.0,449.33,379.79
2018,4,30,7,15,300.0,136.5,2.9,11.4,247.5,432.98,364.02
2018,4,30,7,30,251.0,164.0,2.8,11.7,271.0,429.71,358.36
2018,4,30,7,45,290.5,182.0,2.7,12.05,320.5,489.56,404.76
2018,4,30,8,0,330.0,200.0,2.6,12.4,370.0,549.96,449.94
2018,4,30,8,15,314.0,225.0,2.55,12.7,399.5,566.89,459.57
2018,4,30,8,30,298.0,250.0,2.5,13.0,429.0,581.45,467.56
2018,4,30,8,45,364.0,253.0,2.45,13.25,488.0,647.03,516.24
2018,4,30,9,0,430.0,256.0,2.4,13.5,547.0,730.86,576.13
2018,4,30,9,15,441.0,269.0,2.4,13.7,583.0,753.11,589.65
2018,4,30,9,30,452.0,282.0,2.4,13.9,619.0,773.21,602.08
2018,4,30,9,45,576.0,243.5,2.45,14.1,693.5,846.27,655.72
2018,4,30,10,0,700.0,205.0,2.5,14.3,768.0,923.03,708.79
2018,4,30,10,15,685.5,219.5,2.55,14.4,786.5,911.83,699.47
2018,4,30,10,30,671.0,234.0,2.6,14.5,805.0,897.68,688.88
2018,4,30,10,45,769.0,191.5,2.6,14.65,861.5,921.58,704.62
2018,4,30,11,0,867.0,149.0,2.6,14.8,918.0,938.57,715.03
2018,4,30,11,15,884.5,142.5,2.65,14.85,937.0,923.55,704.4
2018,4,30,11,30,902.0,136.0,2.7,14.9,956.0,905.07,691.76
2018,4,30,11,45,903.5,136.0,2.7,15.0,962.0,875.75,671.16
2018,4,30,12,0,905.0,136.0,2.7,15.1,968.0,843.78,648.78
2018,4,30,12,15,904.5,136.0,2.8,15.1,966.0,807.8,624.41
2018,4,30,12,30,904.0,136.0,2.9,15.1,964.0,769.6,597.53
2018,4,30,12,45,901.0,135.0,2.95,15.15,953.5,726.87,565.41
2018,4,30,13,0,898.0,134.0,3.0,15.2,943.0,682.49,531.36
2018,4,30,13,15,893.5,133.5,3.1,15.2,925.5,636.15,495.26
2018,4,30,13,30,889.0,133.0,3.2,15.2,908.0,588.63,457.22
2018,4,30,13,45,882.0,132.5,3.3,15.2,883.5,538.9,416.36
2018,4,30,14,0,875.0,132.0,3.4,15.2,859.0,488.6,373.85
2018,4,30,14,15,866.0,130.0,3.5,15.1,827.5,436.08,328.61
2018,4,30,14,30,857.0,128.0,3.6,15.0,796.0,377.76,277.83
2018,4,30,14,45,845.5,125.5,3.7,14.95,758.0,323.78,229.7
2018,4,30,15,0,834.0,123.0,3.8,14.9,720.0,270.67,182.48
2018,4,30,15,15,819.0,120.0,3.8,14.9,677.5,217.7,137.26
2018,4,30,15,30,804.0,117.0,3.8,14.9,635.0,166.41,97.92
2018,4,30,15,45,783.5,113.5,4.0,14.7,587.5,116.31,68.64
2018,4,30,16,0,763.0,110.0,4.2,14.5,540.0,76.06,61.23
2018,4,30,16,15,736.0,105.5,4.25,14.3,489.0,67.63,54.13
2018,4,30,16,30,709.0,101.0,4.3,14.1,438.0,66.77,53.61
2018,4,30,16,45,675.0,96.0,4.4,13.85,387.0,65.42,52.66
2018,4,30,17,0,641.0,91.0,4.5,13.6,336.0,63.98,51.6
2018,4,30,17,15,592.0,84.5,4.45,13.2,284.5,61.2,49.31
2018,4,30,17,30,543.0,78.0,4.4,12.8,233.0,58.33,46.83
2018,4,30,17,45,472.0,69.0,4.4,12.4,184.0,53.11,42.08
2018,4,30,18,0,401.0,60.0,4.4,12.0,135.0,45.72,35.16
2018,4,30,18,15,299.5,47.5,4.3,11.65,94.0,36.7,26.53
2018,4,30,18,30,198.0,35.0,4.2,11.3,53.0,27.43,16.24
2018,4,30,18,45,107.5,20.0,4.1,10.9,29.0,18.19,0.0
2018,4,30,19,0,17.0,5.0,4.0,10.5,5.0,4.55,0.0
2018,4,30,19,15,8.5,2.5,3.95,10.4,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,5,1,5,15,42.5,9.5,2.4,8.0,11.0,8.64,0.0
2018,5,1,5,30,85.0,19.0,2.5,8.5,22.0,66.52,0.0
2018,5,1,5,45,197.0,33.5,2.55,8.95,56.0,205.48,152.14
2018,5,1,6,0,309.0,48.0,2.6,9.4,90.0,303.07,251.21
2018,5,1,6,15,396.5,58.0,2.65,9.8,136.0,389.16,328.17
2018,5,1,6,30,484.0,68.0,2.7,10.2,182.0,482.51,407.81
2018,5,1,6,45,545.0,75.0,2.7,10.6,233.0,556.38,467.31
2018,5,1,7,0,606.0,82.0,2.7,11.0,284.0,632.43,525.86
2018,5,1,7,15,647.5,88.0,2.75,11.5,336.5,692.47,569.77
2018,5,1,7,30,689.0,94.0,2.8,12.0,389.0,752.66,612.38
2018,5,1,7,45,719.5,99.0,2.85,12.45,441.0,801.39,645.37
2018,5,1,8,0,750.0,104.0,2.9,12.9,493.0,848.92,676.8
2018,5,1,8,15,773.0,107.5,2.9,13.3,542.0,880.62,696.05
2018,5,1,8,30,796.0,111.0,2.9,13.7,591.0,915.86,717.68
2018,5,1,8,45,813.5,114.0,2.85,14.1,636.5,942.72,732.73
2018,5,1,9,0,831.0,117.0,2.8,14.5,682.0,966.75,745.75
2018,5,1,9,15,847.5,118.0,2.8,14.8,723.5,984.48,755.14
2018,5,1,9,30,864.0,119.0,2.8,15.1,765.0,999.03,762.48
2018,5,1,9,45,878.5,118.0,2.8,15.4,801.0,995.9,757.95
2018,5,1,10,0,893.0,117.0,2.8,15.7,837.0,999.97,758.65
2018,5,1,10,15,900.0,119.0,2.75,15.95,866.0,996.56,754.05
2018,5,1,10,30,907.0,121.0,2.7,16.2,895.0,989.72,747.38
2018,5,1,10,45,911.5,122.0,2.65,16.4,916.0,976.1,736.48
2018,5,1,11,0,916.0,123.0,2.6,16.6,937.0,959.2,723.58
2018,5,1,11,15,918.0,124.0,2.6,16.75,950.5,936.84,707.74
2018,5,1,11,30,920.0,125.0,2.6,16.9,964.0,911.46,689.95
2018,5,1,11,45,920.0,126.0,2.6,17.05,969.5,881.52,669.09
2018,5,1,12,0,920.0,127.0,2.6,17.2,975.0,848.93,646.43
2018,5,1,12,15,922.5,125.0,2.65,17.25,974.0,813.15,622.08
2018,5,1,12,30,925.0,123.0,2.7,17.3,973.0,774.97,595.67
2018,5,1,12,45,926.5,120.5,2.75,17.35,964.5,733.42,564.86
2018,5,1,13,0,928.0,118.0,2.8,17.4,956.0,689.83,531.82
2018,5,1,13,15,924.0,117.5,2.95,17.35,938.5,642.72,495.87
2018,5,1,13,30,920.0,117.0,3.1,17.3,921.0,594.32,457.78
2018,5,1,13,45,907.5,119.5,3.2,17.2,894.5,542.97,416.17
2018,5,1,14,0,895.0,122.0,3.3,17.1,868.0,491.46,373.21
2018,5,1,14,15,804.0,157.5,3.4,17.0,809.0,429.91,322.44
2018,5,1,14,30,713.0,193.0,3.5,16.9,750.0,374.5,276.48
2018,5,1,14,45,757.0,164.5,3.6,16.75,730.5,323.55,230.74
2018,5,1,15,0,801.0,136.0,3.7,16.6,711.0,274.68,185.85
2018,5,1,15,15,809.5,122.0,3.7,16.6,673.5,219.34,138.12
2018,5,1,15,30,818.0,108.0,3.7,16.6,636.0,163.3,93.94
2018,5,1,15,45,800.5,104.0,3.9,16.1,589.5,112.3,63.74
2018,5,1,16,0,783.0,100.0,4.1,15.6,543.0,68.89,54.72
2018,5,1,16,15,765.0,96.5,4.2,15.2,496.5,68.41,54.61
2018,5,1,16,30,747.0,93.0,4.3,14.8,450.0,67.87,54.42
2018,5,1,16,45,712.0,88.5,4.35,14.4,397.5,60.16,47.88
2018,5,1,17,0,677.0,84.0,4.4,14.0,345.0,58.81,46.91
2018,5,1,17,15,629.0,78.0,4.35,13.55,292.5,56.16,44.74
2018,5,1,17,30,581.0,72.0,4.3,13.1,240.0,53.42,42.39
2018,5,1,17,45,510.5,64.5,4.25,12.65,190.5,49.24,38.59
2018,5,1,18,0,440.0,57.0,4.2,12.2,141.0,44.97,34.5
2018,5,1,18,15,332.0,46.0,4.05,11.8,98.5,35.57,25.58
2018,5,1,18,30,224.0,35.0,3.9,11.4,56.0,27.43,16.57
2018,5,1,18,45,121.5,20.0,3.7,11.05,30.5,15.86,0.0
2018,5,1,19,0,19.0,5.0,3.5,10.7,5.0,4.55,0.0
2018,5,1,19,15,9.5,2.5,3.45,10.55,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,5,15,38.5,9.5,1.35,9.65,11.0,29.38,0.0
2018,5,2,5,30,77.0,19.0,1.4,10.0,22.0,80.74,0.0
2018,5,2,5,45,166.5,34.0,1.45,10.35,53.5,186.67,139.69
2018,5,2,6,0,256.0,49.0,1.5,10.7,85.0,269.2,221.48
2018,5,2,6,15,301.0,62.0,1.5,11.0,121.5,325.26,272.11
2018,5,2,6,30,346.0,75.0,1.5,11.3,158.0,384.73,323.16
2018,5,2,6,45,452.5,82.5,1.5,11.55,218.0,487.58,407.47
2018,5,2,7,0,559.0,90.0,1.5,11.8,278.0,604.6,497.15
2018,5,2,7,15,625.0,92.5,1.45,12.1,335.5,680.03,550.93
2018,5,2,7,30,691.0,95.0,1.4,12.4,393.0,756.76,603.73
2018,5,2,7,45,721.5,99.5,1.4,12.65,444.5,804.9,634.85
2018,5,2,8,0,752.0,104.0,1.4,12.9,496.0,851.84,664.65
2018,5,2,8,15,775.0,107.0,1.35,13.25,545.0,883.04,682.03
2018,5,2,8,30,798.0,110.0,1.3,13.6,594.0,917.71,701.6
2018,5,2,8,45,816.5,112.5,1.3,13.95,639.5,944.96,716.6
2018,5,2,9,0,835.0,115.0,1.3,14.3,685.0,969.42,729.73
2018,5,2,9,15,848.5,117.0,1.3,14.6,725.5,985.39,737.42
2018,5,2,9,30,862.0,119.0,1.3,14.9,766.0,987.66,736.34
2018,5,2,9,45,872.5,120.5,1.35,15.2,801.0,993.82,739.0
2018,5,2,10,0,883.0,122.0,1.4,15.5,836.0,996.65,739.57
2018,5,2,10,15,890.0,123.0,1.45,15.7,864.0,992.2,735.86
2018,5,2,10,30,897.0,124.0,1.5,15.9,892.0,984.39,730.17
2018,5,2,10,45,902.0,125.0,1.55,16.15,913.0,971.35,721.07
2018,5,2,11,0,907.0,126.0,1.6,16.4,934.0,955.04,709.97
2018,5,2,11,15,910.0,126.5,1.65,16.55,947.5,933.25,695.6
2018,5,2,11,30,913.0,127.0,1.7,16.7,961.0,908.44,679.27
2018,5,2,11,45,914.5,127.0,1.75,16.85,967.0,879.02,659.82
2018,5,2,12,0,916.0,127.0,1.8,17.0,973.0,846.93,638.51
2018,5,2,12,15,918.0,125.5,1.85,17.05,972.0,811.39,614.94
2018,5,2,12,30,920.0,124.0,1.9,17.1,971.0,773.48,589.35
2018,5,2,12,45,922.0,120.5,1.95,17.15,962.0,731.68,559.05
2018,5,2,13,0,924.0,117.0,2.0,17.2,953.0,687.84,526.5
2018,5,2,13,15,920.0,116.5,2.05,17.2,935.5,640.98,490.87
2018,5,2,13,30,916.0,116.0,2.1,17.2,918.0,592.84,453.24
2018,5,2,13,45,910.5,114.5,2.15,17.15,893.5,542.11,412.6
2018,5,2,14,0,905.0,113.0,2.2,17.1,869.0,490.64,370.12
2018,5,2,14,15,897.5,111.5,2.25,17.0,838.0,437.87,325.42
2018,5,2,14,30,890.0,110.0,2.3,16.9,807.0,384.97,279.44
2018,5,2,14,45,879.0,108.5,2.35,16.8,769.5,331.16,232.08
2018,5,2,15,0,868.0,107.0,2.4,16.7,732.0,278.0,185.3
2018,5,2,15,15,854.5,104.0,2.4,16.7,689.0,224.22,139.67
2018,5,2,15,30,841.0,101.0,2.4,16.7,646.0,162.82,92.14
2018,5,2,15,45,822.0,98.5,2.55,16.35,599.0,111.61,61.66
2018,5,2,16,0,803.0,96.0,2.7,16.0,552.0,66.15,52.23
2018,5,2,16,15,778.0,92.5,2.7,15.7,501.5,65.47,51.92
2018,5,2,16,30,753.0,89.0,2.7,15.4,451.0,64.73,51.52
2018,5,2,16,45,720.5,84.5,2.75,15.1,399.0,57.28,45.21
2018,5,2,17,0,688.0,80.0,2.8,14.8,347.0,55.81,44.11
2018,5,2,17,15,642.5,74.5,2.7,14.4,295.0,53.42,42.16
2018,5,2,17,30,597.0,69.0,2.6,14.0,243.0,50.95,40.05
2018,5,2,17,45,531.0,61.5,2.55,13.6,193.5,46.66,36.17
2018,5,2,18,0,465.0,54.0,2.5,13.2,144.0,42.25,31.98
2018,5,2,18,15,364.5,44.0,2.4,12.75,101.5,35.35,25.36
2018,5,2,18,30,264.0,34.0,2.3,12.3,59.0,26.67,16.16
2018,5,2,18,45,151.5,20.5,2.15,11.9,33.0,16.27,0.0
2018,5,2,19,0,39.0,7.0,2.0,11.5,7.0,6.37,0.0
2018,5,2,19,15,19.5,3.5,2.05,11.35,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.0,2.4,9.45,1.0,0.91,0.0
2018,5,3,5,30,0.0,2.0,2.5,9.7,2.0,1.75,0.0
2018,5,3,5,45,0.0,4.5,2.6,10.0,4.5,3.94,0.0
2018,5,3,6,0,0.0,7.0,2.7,10.3,7.0,6.14,0.0
2018,5,3,6,15,0.0,11.0,2.7,10.5,11.0,9.66,2.69
2018,5,3,6,30,0.0,15.0,2.7,10.7,15.0,13.18,5.82
2018,5,3,6,45,0.0,22.0,2.7,10.95,22.0,19.35,11.22
2018,5,3,7,0,0.0,29.0,2.7,11.2,29.0,25.54,16.57
2018,5,3,7,15,0.0,34.5,2.7,11.4,34.5,30.41,20.72
2018,5,3,7,30,0.0,40.0,2.7,11.6,40.0,35.28,24.83
2018,5,3,7,45,0.0,58.0,2.7,11.8,58.0,51.25,38.36
2018,5,3,8,0,0.0,76.0,2.7,12.0,76.0,67.26,51.77
2018,5,3,8,15,0.0,97.5,2.7,12.2,97.5,86.81,67.99
2018,5,3,8,30,0.0,119.0,2.7,12.4,119.0,107.09,84.62
2018,5,3,8,45,0.0,128.0,2.7,12.6,128.0,115.38,91.15
2018,5,3,9,0,0.0,137.0,2.7,12.8,137.0,123.65,97.64
2018,5,3,9,15,0.5,147.0,2.7,13.05,147.5,133.34,105.26
2018,5,3,9,30,1.0,157.0,2.7,13.3,158.0,142.98,112.8
2018,5,3,9,45,4.5,180.5,2.7,13.6,184.0,168.23,133.06
2018,5,3,10,0,8.0,204.0,2.7,13.9,210.0,193.33,152.92
2018,5,3,10,15,10.0,223.5,2.7,14.15,231.5,212.95,168.2
2018,5,3,10,30,12.0,243.0,2.7,14.4,253.0,232.31,183.16
2018,5,3,10,45,14.0,265.0,2.7,14.7,277.0,253.68,199.55
2018,5,3,11,0,16.0,287.0,2.7,15.0,301.0,274.65,215.48
2018,5,3,11,15,19.5,311.0,2.75,15.15,328.5,298.31,233.6
2018,5,3,11,30,23.0,335.0,2.8,15.3,356.0,321.33,251.1
2018,5,3,11,45,64.0,389.0,2.8,15.5,448.0,408.13,317.99
2018,5,3,12,0,105.0,443.0,2.8,15.7,540.0,482.82,373.93
2018,5,3,12,15,210.0,424.0,2.85,15.75,618.0,539.33,417.81
2018,5,3,12,30,315.0,405.0,2.9,15.8,696.0,584.03,452.06
2018,5,3,12,45,497.5,323.0,2.9,15.9,776.5,618.74,479.76
2018,5,3,13,0,680.0,241.0,2.9,16.0,857.0,636.63,493.8
2018,5,3,13,15,642.0,257.0,2.9,16.0,830.0,589.93,456.95
2018,5,3,13,30,604.0,273.0,2.9,16.0,803.0,545.35,421.59
2018,5,3,13,45,618.5,260.5,2.95,16.05,790.5,507.24,390.79
2018,5,3,14,0,633.0,248.0,3.0,16.1,778.0,467.34,357.6
2018,5,3,14,15,528.5,281.0,3.0,16.05,712.5,414.92,315.35
2018,5,3,14,30,424.0,314.0,3.0,16.0,647.0,369.31,279.14
2018,5,3,14,45,366.5,314.5,2.95,15.9,592.5,332.67,249.76
2018,5,3,15,0,309.0,315.0,2.9,15.8,538.0,294.07,219.73
2018,5,3,15,15,269.0,302.5,2.9,15.8,488.5,256.24,190.73
2018,5,3,15,30,229.0,290.0,2.9,15.8,439.0,233.78,175.35
2018,5,3,15,45,166.0,266.5,2.9,15.5,370.5,197.39,151.52
2018,5,3,16,0,103.0,243.0,2.9,15.2,302.0,179.43,149.55
2018,5,3,16,15,150.5,215.0,2.95,14.95,292.5,153.22,127.87
2018,5,3,16,30,198.0,187.0,3.0,14.7,283.0,136.9,114.42
2018,5,3,16,45,292.5,154.0,3.05,14.4,277.5,109.88,91.46
2018,5,3,17,0,387.0,121.0,3.1,14.1,272.0,83.72,68.88
2018,5,3,17,15,245.5,80.0,3.1,13.7,171.0,56.01,44.56
2018,5,3,17,30,104.0,39.0,3.1,13.3,70.0,30.97,22.25
2018,5,3,17,45,52.0,23.5,3.15,12.85,39.0,19.03,11.5
2018,5,3,18,0,0.0,8.0,3.2,12.4,8.0,7.02,0.63
2018,5,3,18,15,0.0,6.5,3.15,12.0,6.5,5.7,0.0
2018,5,3,18,30,0.0,5.0,3.1,11.6,5.0,4.38,0.0
2018,5,3,18,45,3.5,4.0,3.05,11.2,4.0,3.58,0.0
2018,5,3,19,0,7.0,3.0,3.0,10.8,3.0,2.73,0.0
2018,5,3,19,15,3.5,1.5,3.0,10.65,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
