Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,0,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,5,15,5.5,7.0,2.15,8.75,7.5,9.35,0.0
2018,5,4,5,30,11.0,14.0,2.3,9.2,15.0,19.71,0.0
2018,5,4,5,45,5.5,29.5,2.5,9.6,30.0,32.55,20.49
2018,5,4,6,0,0.0,45.0,2.7,10.0,45.0,44.66,32.27
2018,5,4,6,15,4.0,64.5,2.65,10.45,65.5,67.79,52.79
2018,5,4,6,30,8.0,84.0,2.6,10.9,86.0,90.37,72.62
2018,5,4,6,45,83.0,106.5,2.5,11.35,134.5,197.65,166.17
2018,5,4,7,0,158.0,129.0,2.4,11.8,183.0,286.95,241.96
2018,5,4,7,15,207.0,125.0,2.15,12.3,208.0,338.89,284.35
2018,5,4,7,30,256.0,121.0,1.9,12.8,233.0,378.72,316.03
2018,5,4,7,45,144.5,109.5,1.65,13.3,174.0,266.42,220.92
2018,5,4,8,0,33.0,98.0,1.4,13.8,115.0,124.91,100.57
2018,5,4,8,15,33.5,130.5,1.3,14.3,149.5,159.4,128.59
2018,5,4,8,30,34.0,163.0,1.2,14.8,184.0,193.86,155.55
2018,5,4,8,45,261.5,190.5,1.15,15.25,369.0,475.67,380.86
2018,5,4,9,0,489.0,218.0,1.1,15.7,554.0,748.23,576.94
2018,5,4,9,15,516.5,211.0,1.15,16.15,584.5,765.19,584.45
2018,5,4,9,30,544.0,204.0,1.2,16.6,615.0,788.17,598.95
2018,5,4,9,45,476.0,259.0,1.25,17.0,630.5,767.7,580.71
2018,5,4,10,0,408.0,314.0,1.3,17.4,646.0,750.4,565.11
2018,5,4,10,15,330.5,355.0,1.35,17.7,630.0,693.68,522.98
2018,5,4,10,30,253.0,396.0,1.4,18.0,614.0,651.21,490.5
2018,5,4,10,45,413.5,341.0,1.45,18.3,707.0,745.58,559.88
2018,5,4,11,0,574.0,286.0,1.5,18.6,800.0,823.85,615.17
2018,5,4,11,15,574.0,300.5,1.5,18.8,821.0,815.64,607.29
2018,5,4,11,30,574.0,315.0,1.5,19.0,842.0,806.27,599.58
2018,5,4,11,45,587.0,320.0,1.45,19.2,861.5,796.49,591.47
2018,5,4,12,0,600.0,325.0,1.4,19.4,881.0,783.86,581.39
2018,5,4,12,15,584.5,329.5,1.4,19.5,870.5,746.37,554.87
2018,5,4,12,30,569.0,334.0,1.4,19.6,860.0,708.37,527.94
2018,5,4,12,45,661.0,280.0,1.4,19.7,885.0,692.75,518.08
2018,5,4,13,0,753.0,226.0,1.4,19.8,910.0,671.72,503.38
2018,5,4,13,15,820.5,181.5,1.5,19.75,914.0,636.9,478.83
2018,5,4,13,30,888.0,137.0,1.6,19.7,918.0,596.74,449.09
2018,5,4,13,45,887.5,132.5,1.7,19.7,895.0,547.43,410.7
2018,5,4,14,0,887.0,128.0,1.8,19.7,872.0,497.01,370.12
2018,5,4,14,15,884.0,123.5,1.95,19.5,842.0,444.66,327.11
2018,5,4,14,30,881.0,119.0,2.1,19.3,812.0,391.8,282.25
2018,5,4,14,45,869.0,117.0,2.25,19.1,774.0,337.83,235.73
2018,5,4,15,0,857.0,115.0,2.4,18.9,736.0,276.98,183.72
2018,5,4,15,15,839.5,113.0,2.4,18.9,691.5,223.27,138.51
2018,5,4,15,30,822.0,111.0,2.4,18.9,647.0,171.47,98.72
2018,5,4,15,45,795.0,108.0,2.6,18.3,595.5,120.43,67.87
2018,5,4,16,0,768.0,105.0,2.8,17.7,544.0,72.73,57.52
2018,5,4,16,15,761.0,99.0,2.9,17.3,501.0,69.88,55.38
2018,5,4,16,30,754.0,93.0,3.0,16.9,458.0,67.58,53.67
2018,5,4,16,45,722.5,88.0,3.05,16.45,406.0,59.56,46.94
2018,5,4,17,0,691.0,83.0,3.1,16.0,354.0,57.83,45.66
2018,5,4,17,15,646.0,77.0,3.1,15.5,301.5,55.15,43.49
2018,5,4,17,30,601.0,71.0,3.1,15.0,249.0,52.36,41.13
2018,5,4,17,45,539.0,63.5,3.05,14.45,200.0,48.14,37.37
2018,5,4,18,0,477.0,56.0,3.0,13.9,151.0,43.8,33.3
2018,5,4,18,15,376.0,46.0,2.9,13.45,107.5,36.95,26.76
2018,5,4,18,30,275.0,36.0,2.8,13.0,64.0,28.2,17.78
2018,5,4,18,45,159.0,22.5,2.75,12.5,36.5,17.83,0.0
2018,5,4,19,0,43.0,9.0,2.7,12.0,9.0,8.19,0.0
2018,5,4,19,15,21.5,4.5,2.65,11.8,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,5,5,15,4.0,4.5,2.5,10.2,4.5,6.27,0.0
2018,5,5,5,30,8.0,9.0,2.5,10.4,9.0,12.76,0.0
2018,5,5,5,45,4.0,14.5,2.55,10.55,14.5,15.27,6.75
2018,5,5,6,0,0.0,20.0,2.6,10.7,20.0,17.59,9.31
2018,5,5,6,15,0.0,29.5,2.55,10.85,29.5,25.98,16.78
2018,5,5,6,30,0.0,39.0,2.5,11.0,39.0,34.38,24.21
2018,5,5,6,45,30.0,80.5,2.45,11.2,91.0,106.48,87.44
2018,5,5,7,0,60.0,122.0,2.4,11.4,143.0,181.55,151.77
2018,5,5,7,15,112.0,150.0,2.4,11.55,196.5,274.36,229.82
2018,5,5,7,30,164.0,178.0,2.4,11.7,250.0,354.32,295.16
2018,5,5,7,45,147.0,203.0,2.45,11.85,273.5,369.15,304.85
2018,5,5,8,0,130.0,228.0,2.5,12.0,297.0,382.13,313.21
2018,5,5,8,15,130.5,250.5,2.5,12.35,325.0,406.92,331.09
2018,5,5,8,30,131.0,273.0,2.5,12.7,353.0,430.83,347.98
2018,5,5,8,45,157.5,296.5,2.45,13.0,400.0,480.27,385.1
2018,5,5,9,0,184.0,320.0,2.4,13.3,447.0,529.07,420.83
2018,5,5,9,15,149.0,331.5,2.3,13.7,438.0,502.82,397.61
2018,5,5,9,30,114.0,343.0,2.2,14.1,429.0,475.79,374.41
2018,5,5,9,45,119.5,366.0,2.1,14.45,460.0,500.46,391.47
2018,5,5,10,0,125.0,389.0,2.0,14.8,491.0,523.89,407.06
2018,5,5,10,15,128.0,404.0,2.0,14.9,511.5,535.21,414.39
2018,5,5,10,30,131.0,419.0,2.0,15.0,532.0,545.47,421.05
2018,5,5,10,45,189.0,427.0,2.05,15.05,594.5,598.83,461.06
2018,5,5,11,0,247.0,435.0,2.1,15.1,657.0,659.69,505.31
2018,5,5,11,15,231.5,437.0,2.25,15.0,647.5,624.48,479.77
2018,5,5,11,30,216.0,439.0,2.4,14.9,638.0,599.88,462.22
2018,5,5,11,45,118.5,377.5,2.55,14.8,487.0,449.44,349.8
2018,5,5,12,0,21.0,316.0,2.7,14.7,336.0,298.23,232.93
2018,5,5,12,15,70.0,363.0,2.85,14.55,428.0,377.01,295.52
2018,5,5,12,30,119.0,410.0,3.0,14.4,520.0,447.54,349.86
2018,5,5,12,45,229.0,411.5,3.1,14.3,621.0,510.78,399.12
2018,5,5,13,0,339.0,413.0,3.2,14.2,722.0,564.16,439.71
2018,5,5,13,15,328.5,405.5,3.3,14.15,700.0,528.84,412.37
2018,5,5,13,30,318.0,398.0,3.4,14.1,678.0,494.3,385.71
2018,5,5,13,45,292.0,395.5,3.5,14.0,647.5,456.65,356.31
2018,5,5,14,0,266.0,393.0,3.6,13.9,617.0,421.31,328.43
2018,5,5,14,15,377.5,337.5,3.65,14.0,642.5,405.22,313.35
2018,5,5,14,30,489.0,282.0,3.7,14.1,668.0,370.6,281.82
2018,5,5,14,45,631.0,213.5,3.8,14.15,687.0,329.26,242.02
2018,5,5,15,0,773.0,145.0,3.9,14.2,706.0,281.54,194.8
2018,5,5,15,15,718.5,153.5,3.9,14.2,651.0,225.67,148.69
2018,5,5,15,30,664.0,162.0,3.9,14.2,596.0,182.42,116.38
2018,5,5,15,45,690.5,139.0,3.9,14.3,561.5,129.04,78.96
2018,5,5,16,0,717.0,116.0,3.9,14.4,527.0,73.79,59.21
2018,5,5,16,15,718.5,105.0,3.9,14.25,486.0,66.51,53.1
2018,5,5,16,30,720.0,94.0,3.9,14.1,445.0,61.45,48.88
2018,5,5,16,45,650.0,96.5,3.9,13.95,386.5,64.95,52.18
2018,5,5,17,0,580.0,99.0,3.9,13.8,328.0,69.02,55.99
2018,5,5,17,15,538.0,91.0,3.9,13.4,279.5,65.38,52.97
2018,5,5,17,30,496.0,83.0,3.9,13.0,231.0,61.53,49.66
2018,5,5,17,45,406.0,73.0,3.85,12.65,179.0,54.15,43.03
2018,5,5,18,0,316.0,63.0,3.8,12.3,127.0,47.42,36.76
2018,5,5,18,15,272.5,50.0,3.75,11.9,94.0,38.33,28.18
2018,5,5,18,30,229.0,37.0,3.7,11.5,61.0,28.87,18.63
2018,5,5,18,45,131.5,23.0,3.65,11.05,35.0,18.18,0.0
2018,5,5,19,0,34.0,9.0,3.6,10.6,9.0,8.19,0.0
2018,5,5,19,15,17.0,4.5,3.6,10.45,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,5,15,66.5,10.5,2.95,9.65,14.5,45.83,0.0
2018,5,6,5,30,133.0,21.0,3.1,9.9,29.0,128.9,19.82
2018,5,6,5,45,219.5,34.0,3.2,10.15,61.5,218.07,173.01
2018,5,6,6,0,306.0,47.0,3.3,10.4,94.0,299.68,250.61
2018,5,6,6,15,347.0,60.5,3.3,10.65,132.5,356.73,302.31
2018,5,6,6,30,388.0,74.0,3.3,10.9,171.0,416.34,353.93
2018,5,6,6,45,413.5,88.5,3.25,11.2,213.5,467.03,395.76
2018,5,6,7,0,439.0,103.0,3.2,11.5,256.0,518.11,436.19
2018,5,6,7,15,437.0,123.5,3.2,11.85,296.5,553.39,462.07
2018,5,6,7,30,435.0,144.0,3.2,12.2,337.0,586.5,485.48
2018,5,6,7,45,464.5,155.5,3.2,12.55,383.5,635.17,521.12
2018,5,6,8,0,494.0,167.0,3.2,12.9,430.0,683.39,555.48
2018,5,6,8,15,578.0,159.0,3.2,13.25,494.5,767.52,616.33
2018,5,6,8,30,662.0,151.0,3.2,13.6,559.0,845.35,669.91
2018,5,6,8,45,676.5,158.0,3.2,13.95,601.5,871.91,685.64
2018,5,6,9,0,691.0,165.0,3.2,14.3,644.0,895.93,699.89
2018,5,6,9,15,690.5,179.0,3.3,14.6,680.5,910.24,708.09
2018,5,6,9,30,690.0,193.0,3.4,14.9,717.0,921.34,714.21
2018,5,6,9,45,787.5,157.0,3.5,15.2,781.0,964.55,742.82
2018,5,6,10,0,885.0,121.0,3.6,15.5,845.0,1001.48,766.62
2018,5,6,10,15,890.5,124.5,3.65,15.7,873.5,998.18,762.76
2018,5,6,10,30,896.0,128.0,3.7,15.9,902.0,991.46,757.04
2018,5,6,10,45,793.0,192.5,3.8,16.1,889.5,950.21,727.97
2018,5,6,11,0,690.0,257.0,3.9,16.3,877.0,903.81,694.45
2018,5,6,11,15,771.0,213.0,3.95,16.4,915.5,910.43,699.95
2018,5,6,11,30,852.0,169.0,4.0,16.5,954.0,906.95,697.12
2018,5,6,11,45,665.0,263.0,4.1,16.6,878.0,811.04,626.69
2018,5,6,12,0,478.0,357.0,4.2,16.7,802.0,716.13,553.77
2018,5,6,12,15,443.0,379.5,4.2,16.7,791.5,682.73,528.4
2018,5,6,12,30,408.0,402.0,4.2,16.7,781.0,649.79,502.9
2018,5,6,12,45,460.0,378.5,4.2,16.65,801.5,640.37,496.39
2018,5,6,13,0,512.0,355.0,4.2,16.6,822.0,626.46,485.92
2018,5,6,13,15,413.5,381.5,4.15,16.5,754.0,557.3,432.36
2018,5,6,13,30,315.0,408.0,4.1,16.4,686.0,500.78,388.28
2018,5,6,13,45,355.5,381.5,4.0,16.3,687.5,478.38,370.47
2018,5,6,14,0,396.0,355.0,3.9,16.2,689.0,452.46,348.99
2018,5,6,14,15,346.0,354.0,3.85,15.95,638.0,405.21,311.59
2018,5,6,14,30,296.0,353.0,3.8,15.7,587.0,362.81,278.1
2018,5,6,14,45,252.0,336.0,3.75,15.5,528.5,316.53,241.75
2018,5,6,15,0,208.0,319.0,3.7,15.3,470.0,285.81,218.09
2018,5,6,15,15,245.0,300.0,3.7,15.3,468.0,252.59,189.64
2018,5,6,15,30,282.0,281.0,3.7,15.3,466.0,226.23,167.47
2018,5,6,15,45,282.0,259.5,3.65,14.85,433.0,192.2,143.55
2018,5,6,16,0,282.0,238.0,3.6,14.4,400.0,158.74,132.46
2018,5,6,16,15,256.0,219.0,3.6,14.2,356.5,146.72,122.72
2018,5,6,16,30,230.0,200.0,3.6,14.0,313.0,136.53,114.42
2018,5,6,16,45,202.5,160.0,3.55,13.75,251.0,112.82,94.25
2018,5,6,17,0,175.0,120.0,3.5,13.5,189.0,87.58,72.44
2018,5,6,17,15,244.0,109.0,3.45,13.3,190.5,81.23,67.06
2018,5,6,17,30,313.0,98.0,3.4,13.1,192.0,70.44,57.58
2018,5,6,17,45,302.0,80.5,3.35,12.85,157.0,59.14,47.45
2018,5,6,18,0,291.0,63.0,3.3,12.6,122.0,47.27,36.61
2018,5,6,18,15,163.0,49.5,3.2,12.35,81.0,39.26,28.99
2018,5,6,18,30,35.0,36.0,3.1,12.1,40.0,30.38,20.01
2018,5,6,18,45,22.0,21.5,3.0,11.8,23.5,18.37,0.0
2018,5,6,19,0,9.0,7.0,2.9,11.5,7.0,6.37,0.0
2018,5,6,19,15,4.5,3.5,2.85,11.4,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,7,5,15,81.5,12.0,3.0,10.1,17.0,55.51,0.0
2018,5,7,5,30,163.0,24.0,3.0,10.5,34.0,153.02,44.76
2018,5,7,5,45,282.5,36.0,3.05,10.85,72.5,261.64,208.91
2018,5,7,6,0,402.0,48.0,3.1,11.2,111.0,369.22,307.54
2018,5,7,6,15,480.5,56.5,3.0,11.65,159.0,452.78,380.39
2018,5,7,6,30,559.0,65.0,2.9,12.1,207.0,540.95,452.63
2018,5,7,6,45,611.5,71.0,2.8,12.55,258.5,609.37,505.64
2018,5,7,7,0,664.0,77.0,2.7,13.0,310.0,679.45,557.41
2018,5,7,7,15,701.0,81.5,2.65,13.5,362.5,735.43,596.49
2018,5,7,7,30,738.0,86.0,2.6,14.0,415.0,786.17,630.35
2018,5,7,7,45,747.0,94.0,2.5,14.55,461.0,820.52,650.84
2018,5,7,8,0,756.0,102.0,2.4,15.1,507.0,852.54,669.2
2018,5,7,8,15,793.5,101.5,2.3,15.6,561.0,899.02,697.32
2018,5,7,8,30,831.0,101.0,2.2,16.1,615.0,943.68,723.27
2018,5,7,8,45,846.0,103.5,2.15,16.65,659.5,967.89,735.2
2018,5,7,9,0,861.0,106.0,2.1,17.2,704.0,978.87,738.39
2018,5,7,9,15,875.0,106.5,2.05,17.55,744.5,993.9,745.03
2018,5,7,9,30,889.0,107.0,2.0,17.9,785.0,1005.83,749.62
2018,5,7,9,45,900.0,107.5,1.95,18.25,820.0,1011.56,750.25
2018,5,7,10,0,911.0,108.0,1.9,18.6,855.0,1013.93,748.89
2018,5,7,10,15,917.0,110.0,1.95,18.8,883.0,1009.61,745.11
2018,5,7,10,30,923.0,112.0,2.0,19.0,911.0,1001.83,739.29
2018,5,7,10,45,927.0,113.0,2.05,19.2,932.0,987.74,729.49
2018,5,7,11,0,931.0,114.0,2.1,19.4,953.0,970.35,717.68
2018,5,7,11,15,934.5,114.0,2.15,19.5,966.5,948.32,703.16
2018,5,7,11,30,938.0,114.0,2.2,19.6,980.0,923.2,686.64
2018,5,7,11,45,940.0,113.5,2.3,19.7,986.0,893.4,667.43
2018,5,7,12,0,942.0,113.0,2.4,19.8,992.0,860.86,646.22
2018,5,7,12,15,940.0,114.0,2.45,19.85,989.5,823.98,621.6
2018,5,7,12,30,938.0,115.0,2.5,19.9,987.0,784.9,595.26
2018,5,7,12,45,931.5,117.5,2.5,19.9,976.0,741.96,564.19
2018,5,7,13,0,925.0,120.0,2.5,19.9,965.0,697.49,530.93
2018,5,7,13,15,906.5,127.5,2.55,19.9,943.0,648.51,493.76
2018,5,7,13,30,888.0,135.0,2.6,19.9,921.0,599.33,455.52
2018,5,7,13,45,840.5,155.5,2.65,19.85,883.5,543.54,411.52
2018,5,7,14,0,793.0,176.0,2.7,19.8,846.0,492.64,370.3
2018,5,7,14,15,830.5,149.5,2.75,19.65,828.5,442.91,328.61
2018,5,7,14,30,868.0,123.0,2.8,19.5,811.0,395.15,286.62
2018,5,7,14,45,870.0,115.0,2.9,19.4,777.0,341.81,239.86
2018,5,7,15,0,872.0,107.0,3.0,19.3,743.0,287.86,192.32
2018,5,7,15,15,864.5,102.5,3.0,19.3,702.5,234.17,146.34
2018,5,7,15,30,857.0,98.0,3.0,19.3,662.0,181.21,104.56
2018,5,7,15,45,841.5,94.5,3.2,18.75,615.5,119.83,63.95
2018,5,7,16,0,826.0,91.0,3.4,18.2,569.0,69.54,54.63
2018,5,7,16,15,805.0,87.5,3.45,17.8,519.0,61.63,48.1
2018,5,7,16,30,784.0,84.0,3.5,17.4,469.0,60.75,47.6
2018,5,7,16,45,754.0,80.0,3.6,17.0,417.0,59.34,46.62
2018,5,7,17,0,724.0,76.0,3.7,16.6,365.0,57.87,45.56
2018,5,7,17,15,681.5,71.5,3.7,16.05,313.0,50.91,39.62
2018,5,7,17,30,639.0,67.0,3.7,15.5,261.0,49.07,38.13
2018,5,7,17,45,576.5,60.5,3.65,15.0,210.5,45.49,34.95
2018,5,7,18,0,514.0,54.0,3.6,14.5,160.0,41.82,31.53
2018,5,7,18,15,420.0,45.5,3.5,14.1,116.0,36.23,26.16
2018,5,7,18,30,326.0,37.0,3.4,13.7,72.0,30.52,20.12
2018,5,7,18,45,196.0,23.5,3.3,13.3,41.5,19.69,1.83
2018,5,7,19,0,66.0,10.0,3.2,12.9,11.0,9.1,0.0
2018,5,7,19,15,33.0,5.0,3.15,12.75,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,2.95,10.3,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,3.0,10.4,2.0,0.0,0.0
2018,5,8,5,15,17.5,9.5,3.15,10.7,10.5,18.24,0.0
2018,5,8,5,30,25.0,17.0,3.3,11.0,19.0,38.36,10.89
2018,5,8,5,45,33.5,32.5,3.45,11.35,37.0,67.97,50.64
2018,5,8,6,0,42.0,48.0,3.6,11.7,55.0,81.72,64.69
2018,5,8,6,15,56.0,66.5,3.65,12.0,79.0,125.96,103.62
2018,5,8,6,30,70.0,85.0,3.7,12.3,103.0,159.28,132.85
2018,5,8,6,45,55.0,104.5,3.75,12.65,120.5,157.36,130.8
2018,5,8,7,0,40.0,124.0,3.8,13.0,138.0,166.76,137.86
2018,5,8,7,15,36.0,143.0,3.8,13.25,157.0,183.6,151.26
2018,5,8,7,30,32.0,162.0,3.8,13.5,176.0,199.86,163.9
2018,5,8,7,45,101.5,190.0,3.75,13.75,243.0,310.69,256.18
2018,5,8,8,0,171.0,218.0,3.7,14.0,310.0,407.44,334.19
2018,5,8,8,15,307.5,208.0,3.6,14.25,392.0,541.7,441.15
2018,5,8,8,30,444.0,198.0,3.5,14.5,474.0,682.22,548.09
2018,5,8,8,45,520.5,192.5,3.45,14.7,538.5,751.78,598.3
2018,5,8,9,0,597.0,187.0,3.4,14.9,603.0,829.41,652.81
2018,5,8,9,15,687.0,166.0,3.3,15.1,671.0,893.63,695.43
2018,5,8,9,30,777.0,145.0,3.2,15.3,739.0,949.05,731.02
2018,5,8,9,45,834.5,125.5,3.1,15.45,789.0,978.13,748.07
2018,5,8,10,0,892.0,106.0,3.0,15.6,839.0,994.14,756.29
2018,5,8,10,15,877.0,117.0,2.95,16.0,857.5,979.19,743.39
2018,5,8,10,30,862.0,128.0,2.9,16.4,876.0,960.91,728.7
2018,5,8,10,45,891.0,117.0,2.85,16.75,906.0,959.04,725.49
2018,5,8,11,0,920.0,106.0,2.8,17.1,936.0,953.4,719.72
2018,5,8,11,15,923.5,106.0,2.8,17.4,949.5,931.83,703.87
2018,5,8,11,30,927.0,106.0,2.8,17.7,963.0,907.22,686.18
2018,5,8,11,45,929.0,105.5,2.8,17.95,969.0,877.96,665.51
2018,5,8,12,0,931.0,105.0,2.8,18.2,975.0,845.99,643.0
2018,5,8,12,15,928.5,106.5,2.95,18.25,972.5,809.78,618.9
2018,5,8,12,30,926.0,108.0,3.1,18.3,970.0,771.4,592.97
2018,5,8,12,45,922.0,108.5,3.25,18.35,959.5,729.18,562.62
2018,5,8,13,0,918.0,109.0,3.4,18.4,949.0,685.31,529.59
2018,5,8,13,15,914.5,108.0,3.55,18.3,932.0,639.07,494.2
2018,5,8,13,30,911.0,107.0,3.7,18.2,915.0,591.55,456.76
2018,5,8,13,45,905.5,106.5,3.85,18.1,891.0,542.31,416.83
2018,5,8,14,0,900.0,106.0,4.0,18.0,867.0,492.34,375.08
2018,5,8,14,15,892.5,104.5,4.05,17.85,836.5,440.27,330.45
2018,5,8,14,30,885.0,103.0,4.1,17.7,806.0,388.1,284.64
2018,5,8,14,45,875.0,101.0,4.15,17.5,769.0,334.92,237.4
2018,5,8,15,0,865.0,99.0,4.2,17.3,732.0,282.3,190.56
2018,5,8,15,15,852.0,97.0,4.2,17.3,690.5,229.89,145.1
2018,5,8,15,30,839.0,95.0,4.2,17.3,649.0,178.75,104.26
2018,5,8,15,45,821.5,93.0,4.05,17.0,603.0,119.24,64.1
2018,5,8,16,0,804.0,91.0,3.9,16.7,557.0,71.07,46.55
2018,5,8,16,15,781.5,87.5,3.85,16.45,508.0,61.31,48.08
2018,5,8,16,30,759.0,84.0,3.8,16.2,459.0,60.44,47.55
2018,5,8,16,45,730.0,80.0,3.75,16.0,408.5,59.06,46.55
2018,5,8,17,0,701.0,76.0,3.7,15.8,358.0,57.61,45.47
2018,5,8,17,15,661.5,71.0,3.6,15.5,307.0,50.32,39.19
2018,5,8,17,30,622.0,66.0,3.5,15.2,256.0,48.1,37.32
2018,5,8,17,45,564.0,59.5,3.45,14.85,207.5,44.52,34.12
2018,5,8,18,0,506.0,53.0,3.4,14.5,159.0,40.83,30.67
2018,5,8,18,15,414.0,44.5,3.2,14.15,115.5,35.19,25.28
2018,5,8,18,30,322.0,36.0,3.0,13.8,72.0,29.43,19.3
2018,5,8,18,45,198.0,24.0,2.85,13.4,42.5,20.05,3.66
2018,5,8,19,0,74.0,12.0,2.7,13.0,13.0,10.91,0.0
2018,5,8,19,15,37.0,6.0,2.65,12.85,6.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.95,10.8,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.0,10.8,2.0,0.0,0.0
2018,5,9,5,15,111.5,13.0,3.1,11.1,20.0,73.18,0.0
2018,5,9,5,30,211.0,24.0,3.2,11.4,38.0,183.69,87.6
2018,5,9,5,45,340.0,34.0,3.35,11.7,79.0,297.68,239.86
2018,5,9,6,0,469.0,44.0,3.5,12.0,120.0,411.86,342.94
2018,5,9,6,15,284.5,47.0,3.65,12.3,98.0,291.1,246.49
2018,5,9,6,30,100.0,50.0,3.8,12.6,76.0,145.44,122.03
2018,5,9,6,45,50.5,74.5,3.9,12.85,87.5,114.83,94.74
2018,5,9,7,0,1.0,99.0,4.0,13.1,99.0,93.51,74.5
2018,5,9,7,15,7.5,124.0,4.05,13.35,127.0,124.24,100.48
2018,5,9,7,30,14.0,149.0,4.1,13.6,155.0,155.08,126.07
2018,5,9,7,45,17.0,165.0,4.2,13.85,173.5,172.81,140.32
2018,5,9,8,0,20.0,181.0,4.3,14.1,192.0,190.6,154.46
2018,5,9,8,15,20.0,191.5,4.3,14.35,203.0,199.73,161.24
2018,5,9,8,30,20.0,202.0,4.3,14.6,214.0,208.93,168.05
2018,5,9,8,45,13.5,200.0,4.3,14.9,208.5,199.1,159.12
2018,5,9,9,0,7.0,198.0,4.3,15.2,203.0,189.57,150.55
2018,5,9,9,15,21.0,242.0,4.3,15.4,258.0,245.91,195.83
2018,5,9,9,30,35.0,286.0,4.3,15.6,313.0,318.23,252.72
2018,5,9,9,45,98.0,339.0,4.3,15.85,419.0,433.23,343.14
2018,5,9,10,0,161.0,392.0,4.3,16.1,525.0,562.26,440.91
2018,5,9,10,15,274.0,371.0,4.3,16.3,606.0,657.03,513.07
2018,5,9,10,30,387.0,350.0,4.3,16.5,687.0,745.5,578.9
2018,5,9,10,45,661.0,230.5,4.3,16.65,821.5,873.87,677.01
2018,5,9,11,0,935.0,111.0,4.3,16.8,956.0,973.0,744.87
2018,5,9,11,15,936.0,112.5,4.25,16.9,969.0,950.2,727.27
2018,5,9,11,30,937.0,114.0,4.2,17.0,982.0,924.38,708.57
2018,5,9,11,45,936.5,115.5,4.15,17.1,987.5,894.42,687.05
2018,5,9,12,0,936.0,117.0,4.1,17.2,993.0,861.8,663.69
2018,5,9,12,15,927.0,122.5,4.1,17.25,988.5,823.66,636.74
2018,5,9,12,30,918.0,128.0,4.1,17.3,984.0,783.68,608.37
2018,5,9,12,45,919.5,125.5,4.1,17.35,975.5,742.78,577.43
2018,5,9,13,0,921.0,123.0,4.1,17.4,967.0,699.9,544.25
2018,5,9,13,15,921.0,120.0,4.15,17.4,951.0,653.89,508.23
2018,5,9,13,30,921.0,117.0,4.2,17.4,935.0,606.32,470.09
2018,5,9,13,45,914.5,116.5,4.25,17.35,910.5,556.01,428.93
2018,5,9,14,0,908.0,116.0,4.3,17.3,886.0,505.05,386.13
2018,5,9,14,15,899.5,115.0,4.35,17.15,854.5,452.48,341.06
2018,5,9,14,30,891.0,114.0,4.4,17.0,823.0,399.88,294.85
2018,5,9,14,45,880.0,112.5,4.5,16.85,786.0,346.36,247.26
2018,5,9,15,0,869.0,111.0,4.6,16.7,749.0,293.49,200.08
2018,5,9,15,15,855.5,109.0,4.6,16.7,706.5,232.33,147.45
2018,5,9,15,30,842.0,107.0,4.6,16.7,664.0,180.39,105.65
2018,5,9,15,45,824.0,103.0,4.7,16.25,616.0,128.34,71.19
2018,5,9,16,0,806.0,99.0,4.8,15.8,568.0,78.62,51.62
2018,5,9,16,15,783.0,95.5,4.75,15.55,518.5,66.97,53.19
2018,5,9,16,30,760.0,92.0,4.7,15.3,469.0,66.33,52.88
2018,5,9,16,45,708.5,91.0,4.65,15.1,412.0,61.04,48.46
2018,5,9,17,0,657.0,90.0,4.6,14.9,355.0,62.22,49.7
2018,5,9,17,15,617.0,83.5,4.5,14.55,305.0,59.42,47.42
2018,5,9,17,30,577.0,77.0,4.4,14.2,255.0,56.48,44.93
2018,5,9,17,45,515.0,68.5,4.3,13.9,205.5,51.62,40.59
2018,5,9,18,0,453.0,60.0,4.2,13.6,156.0,46.57,35.89
2018,5,9,18,15,355.0,50.0,4.05,13.3,112.5,39.87,29.51
2018,5,9,18,30,257.0,40.0,3.9,13.0,69.0,31.13,20.91
2018,5,9,18,45,154.5,26.0,3.8,12.7,41.0,20.49,5.29
2018,5,9,19,0,52.0,12.0,3.7,12.4,13.0,10.91,0.0
2018,5,9,19,15,26.0,6.0,3.65,12.25,6.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,2.95,10.35,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,2.9,10.4,2.0,0.0,0.0
2018,5,10,5,15,79.5,14.0,2.95,10.8,19.0,56.6,0.0
2018,5,10,5,30,152.0,26.0,3.0,11.2,36.0,153.21,81.56
2018,5,10,5,45,266.0,38.0,3.1,11.65,74.5,253.67,204.91
2018,5,10,6,0,380.0,50.0,3.2,12.1,113.0,358.37,298.79
2018,5,10,6,15,470.5,58.5,3.2,12.35,163.5,450.01,378.15
2018,5,10,6,30,561.0,67.0,3.2,12.6,214.0,547.23,457.87
2018,5,10,6,45,612.5,73.0,3.15,12.85,265.5,615.08,510.73
2018,5,10,7,0,664.0,79.0,3.1,13.1,317.0,684.5,562.65
2018,5,10,7,15,700.0,83.5,3.2,13.5,369.0,739.68,602.23
2018,5,10,7,30,736.0,88.0,3.3,13.9,421.0,789.46,636.74
2018,5,10,7,45,762.0,92.0,3.4,14.3,472.0,834.41,666.94
2018,5,10,8,0,788.0,96.0,3.5,14.7,523.0,877.79,695.47
2018,5,10,8,15,767.0,111.0,3.5,15.1,558.0,887.6,698.97
2018,5,10,8,30,746.0,126.0,3.5,15.5,593.0,899.51,704.31
2018,5,10,8,45,661.0,169.0,3.55,15.9,604.5,872.0,682.01
2018,5,10,9,0,576.0,212.0,3.6,16.3,616.0,829.9,649.27
2018,5,10,9,15,563.0,234.5,3.6,16.6,647.5,840.43,654.05
2018,5,10,9,30,550.0,257.0,3.6,16.9,679.0,847.87,656.33
2018,5,10,9,45,537.5,277.0,3.6,17.15,704.5,850.17,655.33
2018,5,10,10,0,525.0,297.0,3.6,17.4,730.0,849.72,652.55
2018,5,10,10,15,555.5,297.5,3.6,17.6,769.5,868.43,664.75
2018,5,10,10,30,586.0,298.0,3.6,17.8,809.0,884.15,674.67
2018,5,10,10,45,640.0,277.5,3.6,17.95,847.5,900.13,685.76
2018,5,10,11,0,694.0,257.0,3.6,18.1,886.0,910.33,692.81
2018,5,10,11,15,642.0,293.5,3.55,18.2,882.0,873.93,664.57
2018,5,10,11,30,590.0,330.0,3.5,18.3,878.0,837.83,636.85
2018,5,10,11,45,622.0,312.0,3.5,18.4,892.5,821.07,625.38
2018,5,10,12,0,654.0,294.0,3.5,18.5,907.0,802.69,612.41
2018,5,10,12,15,629.0,310.5,3.6,18.45,899.0,766.08,585.74
2018,5,10,12,30,604.0,327.0,3.7,18.4,891.0,732.36,560.83
2018,5,10,12,45,615.5,315.0,3.85,18.35,885.0,694.96,534.06
2018,5,10,13,0,627.0,303.0,4.0,18.3,879.0,658.93,507.56
2018,5,10,13,15,684.5,263.0,4.05,18.3,881.0,626.65,483.37
2018,5,10,13,30,742.0,223.0,4.1,18.3,883.0,588.82,453.98
2018,5,10,13,45,785.5,189.0,4.15,18.3,871.0,546.24,419.63
2018,5,10,14,0,829.0,155.0,4.2,18.3,859.0,496.62,378.55
2018,5,10,14,15,805.5,159.5,4.3,18.2,823.5,444.97,335.09
2018,5,10,14,30,782.0,164.0,4.4,18.1,788.0,395.02,292.11
2018,5,10,14,45,801.5,145.5,4.45,18.05,759.5,342.37,245.33
2018,5,10,15,0,821.0,127.0,4.5,18.0,731.0,287.62,196.32
2018,5,10,15,15,788.0,129.5,4.5,18.0,682.0,236.42,152.85
2018,5,10,15,30,755.0,132.0,4.5,18.0,633.0,188.86,115.57
2018,5,10,15,45,739.5,123.0,4.6,17.65,585.0,130.38,74.97
2018,5,10,16,0,724.0,114.0,4.7,17.3,537.0,81.5,53.29
2018,5,10,16,15,725.0,105.5,4.75,16.95,497.5,66.31,52.31
2018,5,10,16,30,726.0,97.0,4.8,16.6,458.0,63.0,49.69
2018,5,10,16,45,697.0,93.5,4.8,16.3,409.5,62.6,49.59
2018,5,10,17,0,668.0,90.0,4.8,16.0,361.0,62.18,49.45
2018,5,10,17,15,618.5,84.0,4.8,15.55,308.0,59.7,47.47
2018,5,10,17,30,569.0,78.0,4.8,15.1,255.0,57.12,45.33
2018,5,10,17,45,503.0,69.5,4.75,14.65,204.5,52.28,41.06
2018,5,10,18,0,437.0,61.0,4.7,14.2,154.0,47.26,36.43
2018,5,10,18,15,348.0,52.0,4.6,13.75,113.5,39.85,29.47
2018,5,10,18,30,259.0,43.0,4.5,13.3,73.0,33.45,22.96
2018,5,10,18,45,154.0,28.0,4.35,12.85,43.5,22.06,7.34
2018,5,10,19,0,49.0,13.0,4.2,12.4,14.0,11.82,0.0
2018,5,10,19,15,24.5,6.5,4.1,12.2,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.4,9.4,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.4,9.4,2.0,0.0,0.0
2018,5,11,5,15,79.0,14.5,2.5,9.85,19.5,56.9,0.0
2018,5,11,5,30,146.0,27.0,2.6,10.3,37.0,152.43,88.7
2018,5,11,5,45,246.5,39.0,2.75,10.7,73.0,242.65,197.09
2018,5,11,6,0,347.0,51.0,2.9,11.1,109.0,334.38,280.07
2018,5,11,6,15,455.0,58.0,2.95,11.55,161.5,438.78,369.92
2018,5,11,6,30,563.0,65.0,3.0,12.0,214.0,546.92,458.24
2018,5,11,6,45,530.0,81.5,3.1,12.45,246.0,560.35,468.24
2018,5,11,7,0,497.0,98.0,3.2,12.9,278.0,569.47,474.28
2018,5,11,7,15,519.5,110.5,3.25,13.4,324.0,617.98,510.22
2018,5,11,7,30,542.0,123.0,3.3,13.9,370.0,665.83,544.38
2018,5,11,7,45,554.0,136.5,3.35,14.4,414.0,704.23,570.57
2018,5,11,8,0,566.0,150.0,3.4,14.9,458.0,740.89,595.02
2018,5,11,8,15,579.5,162.0,3.4,15.3,502.0,775.39,617.48
2018,5,11,8,30,593.0,174.0,3.4,15.7,546.0,807.82,638.13
2018,5,11,8,45,627.5,178.0,3.45,16.1,596.5,849.81,665.7
2018,5,11,9,0,662.0,182.0,3.5,16.5,647.0,889.74,691.38
2018,5,11,9,15,689.5,183.5,3.45,16.8,692.0,917.58,707.98
2018,5,11,9,30,717.0,185.0,3.4,17.1,737.0,942.68,722.66
2018,5,11,9,45,744.0,183.5,3.4,17.4,778.5,961.03,732.98
2018,5,11,10,0,771.0,182.0,3.4,17.7,820.0,976.2,741.23
2018,5,11,10,15,853.5,148.5,3.35,17.95,876.0,1002.18,756.64
2018,5,11,10,30,936.0,115.0,3.3,18.2,932.0,1020.93,767.04
2018,5,11,10,45,950.5,110.0,3.3,18.5,956.5,1010.47,758.23
2018,5,11,11,0,965.0,105.0,3.3,18.8,981.0,996.48,747.46
2018,5,11,11,15,968.0,105.5,3.25,19.0,995.0,973.98,731.02
2018,5,11,11,30,971.0,106.0,3.2,19.2,1009.0,948.32,712.61
2018,5,11,11,45,973.5,105.0,3.2,19.45,1015.0,917.8,691.21
2018,5,11,12,0,976.0,104.0,3.2,19.7,1021.0,884.45,667.91
2018,5,11,12,15,974.5,104.5,3.25,19.85,1018.5,846.66,642.06
2018,5,11,12,30,973.0,105.0,3.3,20.0,1016.0,806.57,614.46
2018,5,11,12,45,970.0,105.5,3.35,20.2,1006.0,763.33,583.39
2018,5,11,13,0,967.0,106.0,3.4,20.4,996.0,718.26,549.22
2018,5,11,13,15,964.0,105.0,3.45,20.45,978.5,670.34,512.51
2018,5,11,13,30,961.0,104.0,3.5,20.5,961.0,620.99,473.78
2018,5,11,13,45,956.0,103.5,3.55,20.6,936.5,569.8,432.48
2018,5,11,14,0,951.0,103.0,3.6,20.7,912.0,517.76,389.35
2018,5,11,14,15,944.5,101.0,3.7,20.65,880.5,463.32,343.53
2018,5,11,14,30,938.0,99.0,3.8,20.6,849.0,408.63,296.28
2018,5,11,14,45,929.5,97.0,3.85,20.6,811.5,353.29,247.61
2018,5,11,15,0,921.0,95.0,3.9,20.6,774.0,298.34,199.05
2018,5,11,15,15,908.5,93.5,3.9,20.6,731.0,243.55,151.89
2018,5,11,15,30,896.0,92.0,3.9,20.6,688.0,189.95,109.05
2018,5,11,15,45,881.5,88.5,3.85,20.4,640.5,136.22,73.27
2018,5,11,16,0,867.0,85.0,3.8,20.2,593.0,84.31,51.84
2018,5,11,16,15,846.0,82.0,3.7,19.95,542.0,57.84,44.38
2018,5,11,16,30,825.0,79.0,3.6,19.7,491.0,57.13,43.99
2018,5,11,16,45,797.5,75.0,3.5,19.4,438.0,55.56,42.85
2018,5,11,17,0,770.0,71.0,3.4,19.1,385.0,53.9,41.61
2018,5,11,17,15,731.5,66.5,3.25,18.65,332.0,51.69,39.87
2018,5,11,17,30,693.0,62.0,3.1,18.2,279.0,49.42,38.0
2018,5,11,17,45,636.0,56.5,2.95,17.7,227.5,42.18,31.67
2018,5,11,18,0,579.0,51.0,2.8,17.2,176.0,39.13,28.87
2018,5,11,18,15,489.5,43.5,2.75,16.8,130.0,34.22,24.23
2018,5,11,18,30,400.0,36.0,2.7,16.4,84.0,29.23,19.17
2018,5,11,18,45,258.0,24.5,2.65,16.0,50.0,20.25,7.05
2018,5,11,19,0,116.0,13.0,2.6,15.6,16.0,11.82,0.0
2018,5,11,19,15,58.0,6.5,2.55,15.55,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,2.1,12.65,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,2.1,12.7,2.0,0.0,0.0
2018,5,12,5,15,144.0,14.5,2.05,13.3,24.5,93.05,0.0
2018,5,12,5,30,271.0,27.0,2.0,13.9,47.0,227.6,141.17
2018,5,12,5,45,384.0,35.5,2.0,14.45,88.0,329.07,263.76
2018,5,12,6,0,497.0,44.0,2.0,15.0,129.0,432.87,354.37
2018,5,12,6,15,567.0,50.0,2.05,15.45,178.0,510.42,418.91
2018,5,12,6,30,637.0,56.0,2.1,15.9,227.0,592.05,482.98
2018,5,12,6,45,683.0,61.5,2.15,16.35,279.5,652.51,528.02
2018,5,12,7,0,729.0,67.0,2.2,16.8,332.0,719.41,575.94
2018,5,12,7,15,761.5,70.5,2.2,17.15,384.5,772.64,611.93
2018,5,12,7,30,794.0,74.0,2.2,17.5,437.0,825.22,646.38
2018,5,12,7,45,817.0,77.0,2.2,17.85,488.0,867.45,672.61
2018,5,12,8,0,840.0,80.0,2.2,18.2,539.0,898.43,690.61
2018,5,12,8,15,858.5,82.5,2.05,18.55,588.0,931.8,708.5
2018,5,12,8,30,877.0,85.0,1.9,18.9,637.0,962.8,724.22
2018,5,12,8,45,890.5,87.5,1.8,19.25,682.0,986.26,735.2
2018,5,12,9,0,904.0,90.0,1.7,19.6,727.0,1006.76,744.15
2018,5,12,9,15,910.5,93.0,1.6,19.85,765.5,1017.76,747.16
2018,5,12,9,30,917.0,96.0,1.5,20.1,804.0,1025.42,748.16
2018,5,12,9,45,919.5,100.5,1.45,20.35,836.5,1027.36,746.46
2018,5,12,10,0,922.0,105.0,1.4,20.6,869.0,1025.8,742.74
2018,5,12,10,15,928.0,106.5,1.4,20.7,897.0,1020.97,738.42
2018,5,12,10,30,934.0,108.0,1.4,20.8,925.0,1012.71,732.12
2018,5,12,10,45,938.0,108.5,1.45,20.9,945.0,998.11,722.79
2018,5,12,11,0,942.0,109.0,1.5,21.0,965.0,980.23,711.5
2018,5,12,11,15,944.0,109.5,1.6,21.0,978.0,957.33,697.99
2018,5,12,11,30,946.0,110.0,1.7,21.0,991.0,931.39,682.43
2018,5,12,11,45,946.5,110.5,1.8,21.0,996.5,901.27,663.97
2018,5,12,12,0,947.0,111.0,1.9,21.0,1002.0,868.48,643.54
2018,5,12,12,15,939.5,114.5,2.0,20.9,997.0,829.62,618.99
2018,5,12,12,30,932.0,118.0,2.1,20.8,992.0,788.88,592.82
2018,5,12,12,45,921.0,123.5,2.25,20.7,980.0,745.72,563.44
2018,5,12,13,0,910.0,129.0,2.4,20.6,968.0,701.33,531.63
2018,5,12,13,15,906.0,128.5,2.5,20.4,950.5,655.49,497.84
2018,5,12,13,30,902.0,128.0,2.6,20.2,933.0,608.44,462.06
2018,5,12,13,45,896.0,126.5,2.75,20.0,908.5,558.59,423.21
2018,5,12,14,0,890.0,125.0,2.9,19.8,884.0,508.1,382.52
2018,5,12,14,15,881.5,124.0,2.95,19.55,853.0,456.51,339.54
2018,5,12,14,30,873.0,123.0,3.0,19.3,822.0,404.92,295.38
2018,5,12,14,45,861.5,120.5,3.05,19.0,784.0,351.56,249.13
2018,5,12,15,0,850.0,118.0,3.1,18.7,746.0,291.44,197.36
2018,5,12,15,15,836.0,115.5,3.1,18.7,704.0,238.71,152.02
2018,5,12,15,30,822.0,113.0,3.1,18.7,662.0,187.5,110.87
2018,5,12,15,45,803.5,110.0,3.05,18.05,615.5,137.27,77.13
2018,5,12,16,0,785.0,107.0,3.0,17.4,569.0,89.43,56.55
2018,5,12,16,15,761.0,103.5,2.95,17.05,519.5,72.28,57.43
2018,5,12,16,30,737.0,100.0,2.9,16.7,470.0,64.92,51.32
2018,5,12,16,45,706.0,95.0,2.8,16.35,418.5,63.52,50.36
2018,5,12,17,0,675.0,90.0,2.7,16.0,367.0,62.01,49.28
2018,5,12,17,15,632.5,84.0,2.55,15.55,315.5,59.56,47.35
2018,5,12,17,30,590.0,78.0,2.4,15.1,264.0,57.0,45.23
2018,5,12,17,45,522.0,70.5,2.25,14.7,213.0,52.96,41.68
2018,5,12,18,0,454.0,63.0,2.1,14.3,162.0,48.81,37.85
2018,5,12,18,15,335.0,48.5,1.95,13.85,111.0,37.06,27.09
2018,5,12,18,30,216.0,34.0,1.8,13.4,60.0,26.25,16.97
2018,5,12,18,45,129.5,22.0,1.65,12.95,35.5,17.19,5.91
2018,5,12,19,0,43.0,10.0,1.5,12.5,11.0,9.1,0.0
2018,5,12,19,15,21.5,5.0,1.5,12.3,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.95,10.3,2.0,1.82,0.0
2018,5,13,5,30,0.0,4.0,2.1,10.6,4.0,3.5,0.0
2018,5,13,5,45,0.0,6.5,2.2,10.95,6.5,5.7,0.0
2018,5,13,6,0,0.0,9.0,2.3,11.3,9.0,7.9,1.11
2018,5,13,6,15,0.0,14.5,2.35,11.55,14.5,12.74,5.38
2018,5,13,6,30,0.0,20.0,2.4,11.8,20.0,17.59,9.63
2018,5,13,6,45,0.0,38.0,2.45,12.05,38.0,33.49,23.4
2018,5,13,7,0,0.0,56.0,2.5,12.3,56.0,49.45,37.05
2018,5,13,7,15,0.0,72.0,2.45,12.55,72.0,63.67,49.04
2018,5,13,7,30,0.0,88.0,2.4,12.8,88.0,78.44,61.33
2018,5,13,7,45,0.0,105.0,2.4,13.05,105.0,94.6,74.63
2018,5,13,8,0,0.0,122.0,2.4,13.3,122.0,110.74,87.74
2018,5,13,8,15,0.0,132.0,2.4,13.6,132.0,119.93,94.93
2018,5,13,8,30,0.0,142.0,2.4,13.9,142.0,129.11,102.06
2018,5,13,8,45,2.0,161.0,2.4,14.2,162.5,148.98,117.96
2018,5,13,9,0,4.0,180.0,2.4,14.5,183.0,168.8,133.63
2018,5,13,9,15,8.5,210.5,2.45,14.75,217.0,202.23,160.17
2018,5,13,9,30,13.0,241.0,2.5,15.0,251.0,235.5,186.21
2018,5,13,9,45,15.0,257.5,2.5,15.25,269.5,252.33,198.9
2018,5,13,10,0,17.0,274.0,2.5,15.5,288.0,268.95,211.39
2018,5,13,10,15,19.0,291.5,2.55,15.7,307.5,286.25,224.41
2018,5,13,10,30,21.0,309.0,2.6,15.9,327.0,303.24,237.11
2018,5,13,10,45,21.0,316.5,2.65,16.1,335.0,308.54,240.72
2018,5,13,11,0,21.0,324.0,2.7,16.3,343.0,313.69,244.27
2018,5,13,11,15,25.0,340.0,2.7,16.35,363.0,339.04,263.5
2018,5,13,11,30,29.0,356.0,2.7,16.4,383.0,353.53,274.31
2018,5,13,11,45,30.0,366.0,2.75,16.5,394.0,359.13,278.32
2018,5,13,12,0,31.0,376.0,2.8,16.6,405.0,364.2,281.98
2018,5,13,12,15,29.0,366.5,2.85,16.6,393.5,349.25,270.58
2018,5,13,12,30,27.0,357.0,2.9,16.6,382.0,334.68,259.53
2018,5,13,12,45,24.5,342.5,2.95,16.6,365.0,315.94,245.26
2018,5,13,13,0,22.0,328.0,3.0,16.6,348.0,300.38,233.42
2018,5,13,13,15,22.5,327.5,3.0,16.5,348.0,297.62,231.49
2018,5,13,13,30,23.0,327.0,3.0,16.4,348.0,294.7,229.41
2018,5,13,13,45,27.0,331.5,3.05,16.35,355.0,290.43,226.29
2018,5,13,14,0,31.0,336.0,3.1,16.3,362.0,290.88,226.79
2018,5,13,14,15,35.0,331.5,3.1,16.15,360.0,283.86,221.51
2018,5,13,14,30,39.0,327.0,3.1,16.0,358.0,276.31,215.76
2018,5,13,14,45,50.0,323.5,3.1,15.85,361.5,270.95,211.46
2018,5,13,15,0,61.0,320.0,3.1,15.7,365.0,264.06,205.82
2018,5,13,15,15,100.0,301.5,3.1,15.7,370.5,251.4,194.33
2018,5,13,15,30,139.0,283.0,3.1,15.7,376.0,224.23,171.34
2018,5,13,15,45,159.5,262.5,3.1,15.3,362.0,200.68,153.33
2018,5,13,16,0,180.0,242.0,3.1,14.9,348.0,175.33,136.59
2018,5,13,16,15,171.5,226.5,3.1,14.65,320.5,160.12,133.75
2018,5,13,16,30,163.0,211.0,3.1,14.4,293.0,150.73,126.28
2018,5,13,16,45,207.0,185.0,3.1,14.1,278.0,135.37,113.57
2018,5,13,17,0,251.0,159.0,3.1,13.8,263.0,113.07,94.62
2018,5,13,17,15,276.5,134.5,3.05,13.5,234.5,98.13,81.87
2018,5,13,17,30,302.0,110.0,3.0,13.2,206.0,82.42,68.18
2018,5,13,17,45,267.5,93.0,2.95,12.85,167.0,70.79,57.88
2018,5,13,18,0,233.0,76.0,2.9,12.5,128.0,58.75,46.98
2018,5,13,18,15,182.0,60.0,2.8,12.2,94.0,46.99,36.08
2018,5,13,18,30,131.0,44.0,2.7,11.9,60.0,34.92,24.64
2018,5,13,18,45,76.0,27.5,2.6,11.6,36.0,22.19,10.02
2018,5,13,19,0,21.0,11.0,2.5,11.3,12.0,10.01,0.0
2018,5,13,19,15,10.5,5.5,2.5,11.2,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
