Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,23,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,2.45,10.0,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,2.4,10.0,2.0,0.0,0.0
2018,5,14,5,15,2.5,3.5,2.4,10.2,3.5,4.58,0.0
2018,5,14,5,30,0.0,5.0,2.4,10.4,5.0,4.38,0.0
2018,5,14,5,45,0.0,8.0,2.4,10.55,8.0,7.02,0.23
2018,5,14,6,0,0.0,11.0,2.4,10.7,11.0,9.65,2.65
2018,5,14,6,15,0.0,15.5,2.35,11.0,15.5,13.62,6.17
2018,5,14,6,30,0.0,20.0,2.3,11.3,20.0,17.59,9.66
2018,5,14,6,45,0.0,35.0,2.25,11.55,35.0,30.84,21.15
2018,5,14,7,0,0.0,50.0,2.2,11.8,50.0,44.12,32.55
2018,5,14,7,15,0.0,53.0,2.2,12.1,53.0,46.79,34.69
2018,5,14,7,30,0.0,56.0,2.2,12.4,56.0,49.47,36.81
2018,5,14,7,45,0.0,58.5,2.2,12.75,58.5,51.7,38.51
2018,5,14,8,0,0.0,61.0,2.2,13.1,61.0,53.94,40.21
2018,5,14,8,15,0.0,74.5,2.25,13.35,74.5,65.97,50.12
2018,5,14,8,30,0.0,88.0,2.3,13.6,88.0,78.01,59.95
2018,5,14,8,45,0.0,98.5,2.35,13.85,98.5,87.56,67.61
2018,5,14,9,0,0.0,109.0,2.4,14.1,109.0,97.28,75.37
2018,5,14,9,15,0.0,115.5,2.45,14.35,115.5,103.28,80.03
2018,5,14,9,30,0.0,122.0,2.5,14.6,122.0,109.26,84.66
2018,5,14,9,45,1.5,139.5,2.55,14.8,140.5,126.86,98.8
2018,5,14,10,0,3.0,157.0,2.6,15.0,159.0,144.4,112.76
2018,5,14,10,15,3.5,158.5,2.7,15.1,161.5,146.05,113.9
2018,5,14,10,30,4.0,160.0,2.8,15.2,164.0,147.69,115.06
2018,5,14,10,45,4.5,162.5,2.9,15.35,167.0,150.19,116.91
2018,5,14,11,0,5.0,165.0,3.0,15.5,170.0,152.63,118.72
2018,5,14,11,15,6.5,175.5,3.05,15.5,181.5,163.14,127.09
2018,5,14,11,30,8.0,186.0,3.1,15.5,193.0,173.44,135.26
2018,5,14,11,45,9.5,202.5,3.15,15.55,211.0,188.9,147.48
2018,5,14,12,0,11.0,219.0,3.2,15.6,229.0,204.04,159.39
2018,5,14,12,15,11.0,225.0,3.2,15.6,235.0,208.37,162.74
2018,5,14,12,30,11.0,231.0,3.2,15.6,241.0,212.58,166.04
2018,5,14,12,45,12.0,243.5,3.25,15.6,254.5,223.01,174.28
2018,5,14,13,0,13.0,256.0,3.3,15.6,268.0,233.09,182.24
2018,5,14,13,15,16.5,279.5,3.3,15.55,294.5,253.64,198.45
2018,5,14,13,30,20.0,303.0,3.3,15.5,321.0,273.22,213.81
2018,5,14,13,45,26.0,317.0,3.35,15.45,339.5,278.68,218.17
2018,5,14,14,0,32.0,331.0,3.4,15.4,358.0,287.67,225.29
2018,5,14,14,15,47.0,335.5,3.4,15.25,374.0,291.87,228.57
2018,5,14,14,30,62.0,340.0,3.4,15.1,390.0,293.96,230.01
2018,5,14,14,45,73.5,338.0,3.4,15.0,394.5,288.27,225.21
2018,5,14,15,0,85.0,336.0,3.4,14.9,399.0,280.86,218.94
2018,5,14,15,15,84.0,316.0,3.4,14.9,375.5,257.89,200.8
2018,5,14,15,30,83.0,296.0,3.4,14.9,352.0,235.31,183.24
2018,5,14,15,45,97.5,277.0,3.45,14.5,338.0,215.05,167.75
2018,5,14,16,0,112.0,258.0,3.5,14.1,324.0,182.53,143.88
2018,5,14,16,15,133.0,235.0,3.5,13.85,307.0,164.44,137.89
2018,5,14,16,30,154.0,212.0,3.5,13.6,290.0,151.24,127.14
2018,5,14,16,45,191.5,186.5,3.5,13.35,273.0,136.15,114.61
2018,5,14,17,0,229.0,161.0,3.5,13.1,256.0,114.13,95.82
2018,5,14,17,15,258.5,137.0,3.45,12.75,230.5,99.61,83.42
2018,5,14,17,30,288.0,113.0,3.4,12.4,205.0,84.34,70.1
2018,5,14,17,45,249.5,96.0,3.35,12.1,165.5,72.74,59.81
2018,5,14,18,0,211.0,79.0,3.3,11.8,126.0,60.76,48.93
2018,5,14,18,15,163.0,61.5,3.25,11.55,92.5,48.02,37.12
2018,5,14,18,30,115.0,44.0,3.2,11.3,59.0,34.91,24.76
2018,5,14,18,45,65.5,28.0,3.1,11.0,36.0,22.58,10.9
2018,5,14,19,0,16.0,12.0,3.0,10.7,13.0,10.91,0.0
2018,5,14,19,15,8.0,6.0,3.0,10.65,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.0,10.05,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.0,10.1,2.0,0.0,0.0
2018,5,15,5,15,15.0,7.0,2.1,10.5,8.0,14.74,0.0
2018,5,15,5,30,23.0,12.0,2.2,10.9,14.0,28.48,15.4
2018,5,15,5,45,86.5,23.5,2.3,11.3,38.0,94.76,75.46
2018,5,15,6,0,150.0,35.0,2.4,11.7,62.0,171.99,143.7
2018,5,15,6,15,75.0,41.5,2.35,11.95,55.0,113.84,94.23
2018,5,15,6,30,0.0,48.0,2.3,12.2,48.0,42.35,30.96
2018,5,15,6,45,3.0,82.5,2.3,12.45,83.5,78.49,62.09
2018,5,15,7,0,6.0,117.0,2.3,12.7,119.0,117.12,94.73
2018,5,15,7,15,7.0,134.0,2.25,12.95,137.0,134.15,108.63
2018,5,15,7,30,8.0,151.0,2.2,13.2,155.0,151.12,122.27
2018,5,15,7,45,32.5,183.0,2.15,13.45,200.5,220.82,179.87
2018,5,15,8,0,57.0,215.0,2.1,13.7,246.0,278.61,226.29
2018,5,15,8,15,67.5,238.0,2.1,13.95,278.5,312.4,252.28
2018,5,15,8,30,78.0,261.0,2.1,14.2,311.0,345.93,277.74
2018,5,15,8,45,48.5,250.5,2.15,14.4,282.0,301.66,240.99
2018,5,15,9,0,19.0,240.0,2.2,14.6,253.0,243.21,193.16
2018,5,15,9,15,15.5,233.5,2.25,14.8,244.5,231.78,183.61
2018,5,15,9,30,12.0,227.0,2.3,15.0,236.0,220.78,174.31
2018,5,15,9,45,16.0,259.5,2.35,15.2,272.5,255.23,201.17
2018,5,15,10,0,20.0,292.0,2.4,15.4,309.0,289.31,227.29
2018,5,15,10,15,27.0,318.5,2.45,15.55,342.0,334.09,261.51
2018,5,15,10,30,34.0,345.0,2.5,15.7,375.0,363.96,283.91
2018,5,15,10,45,35.5,355.0,2.6,15.8,387.0,371.27,289.08
2018,5,15,11,0,37.0,365.0,2.7,15.9,399.0,378.12,294.02
2018,5,15,11,15,137.5,355.0,2.8,16.0,483.5,464.01,362.01
2018,5,15,11,30,238.0,345.0,2.9,16.1,568.0,540.36,420.94
2018,5,15,11,45,309.0,344.5,2.95,16.15,635.5,585.83,455.25
2018,5,15,12,0,380.0,344.0,3.0,16.2,703.0,630.47,488.43
2018,5,15,12,15,339.0,344.5,3.1,16.15,664.5,574.47,446.36
2018,5,15,12,30,298.0,345.0,3.2,16.1,626.0,525.2,409.25
2018,5,15,12,45,293.5,333.5,3.25,16.05,608.0,493.82,385.71
2018,5,15,13,0,289.0,322.0,3.3,16.0,590.0,462.75,362.0
2018,5,15,13,15,266.0,333.5,3.35,15.95,576.5,439.24,343.27
2018,5,15,13,30,243.0,345.0,3.4,15.9,563.0,416.97,325.39
2018,5,15,13,45,294.0,315.5,3.45,15.8,572.5,402.95,314.26
2018,5,15,14,0,345.0,286.0,3.5,15.7,582.0,378.44,294.19
2018,5,15,14,15,367.5,287.0,3.5,15.55,592.0,365.04,281.76
2018,5,15,14,30,390.0,288.0,3.5,15.4,602.0,349.08,266.69
2018,5,15,14,45,350.0,302.0,3.5,15.25,574.5,329.0,249.49
2018,5,15,15,0,310.0,316.0,3.5,15.1,547.0,304.16,229.27
2018,5,15,15,15,337.5,282.0,3.5,15.1,520.5,265.46,196.23
2018,5,15,15,30,365.0,248.0,3.5,15.1,494.0,224.63,162.21
2018,5,15,15,45,544.5,183.5,3.5,14.7,521.5,165.02,109.7
2018,5,15,16,0,724.0,119.0,3.5,14.3,549.0,93.44,58.56
2018,5,15,16,15,735.5,106.5,3.5,14.05,511.0,66.51,53.04
2018,5,15,16,30,747.0,94.0,3.5,13.8,473.0,67.1,53.83
2018,5,15,16,45,721.5,89.0,3.45,13.6,423.5,59.16,47.05
2018,5,15,17,0,696.0,84.0,3.4,13.4,374.0,57.5,45.77
2018,5,15,17,15,652.5,78.5,3.35,13.2,321.5,55.21,43.9
2018,5,15,17,30,609.0,73.0,3.3,13.0,269.0,52.82,41.87
2018,5,15,17,45,508.0,68.0,3.25,12.75,212.0,50.47,39.79
2018,5,15,18,0,407.0,63.0,3.2,12.5,155.0,48.23,37.65
2018,5,15,18,15,363.5,52.5,3.05,12.3,119.0,41.36,31.15
2018,5,15,18,30,320.0,42.0,2.9,12.1,83.0,34.14,24.07
2018,5,15,18,45,194.0,28.5,2.75,11.9,50.0,22.35,11.16
2018,5,15,19,0,68.0,15.0,2.6,11.7,17.0,13.64,0.0
2018,5,15,19,15,34.0,7.5,2.55,11.55,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,2.25,10.65,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,2.2,10.7,5.0,4.55,0.0
2018,5,16,5,15,111.5,17.0,2.3,11.05,25.5,77.87,0.0
2018,5,16,5,30,197.0,29.0,2.4,11.4,46.0,191.53,136.83
2018,5,16,5,45,317.5,40.0,2.45,11.75,88.0,292.6,239.67
2018,5,16,6,0,438.0,51.0,2.5,12.1,130.0,402.69,335.84
2018,5,16,6,15,512.0,58.5,2.55,12.35,179.0,483.6,404.75
2018,5,16,6,30,586.0,66.0,2.6,12.6,228.0,568.76,473.19
2018,5,16,6,45,633.0,71.5,2.6,12.85,279.0,633.25,522.51
2018,5,16,7,0,680.0,77.0,2.6,13.1,330.0,699.03,570.87
2018,5,16,7,15,713.0,81.5,2.55,13.35,381.5,752.13,607.75
2018,5,16,7,30,746.0,86.0,2.5,13.6,433.0,800.2,639.84
2018,5,16,7,45,770.5,89.5,2.45,13.85,483.5,843.35,667.53
2018,5,16,8,0,795.0,93.0,2.4,14.1,534.0,884.87,693.46
2018,5,16,8,15,795.0,102.5,2.4,14.3,576.0,908.33,706.87
2018,5,16,8,30,795.0,112.0,2.4,14.5,618.0,928.66,718.23
2018,5,16,8,45,596.5,186.0,2.4,14.75,580.5,830.58,646.88
2018,5,16,9,0,398.0,260.0,2.4,15.0,543.0,709.7,554.29
2018,5,16,9,15,297.0,311.0,2.45,15.15,529.0,644.91,503.85
2018,5,16,9,30,196.0,362.0,2.5,15.3,515.0,577.86,450.65
2018,5,16,9,45,213.0,378.0,2.6,15.45,550.5,605.91,471.24
2018,5,16,10,0,230.0,394.0,2.7,15.6,586.0,632.56,490.08
2018,5,16,10,15,249.5,401.5,2.75,15.7,616.0,666.07,513.65
2018,5,16,10,30,269.0,409.0,2.8,15.8,646.0,681.9,524.56
2018,5,16,10,45,470.0,326.0,2.8,15.9,751.5,788.92,605.78
2018,5,16,11,0,671.0,243.0,2.8,16.0,857.0,879.65,672.62
2018,5,16,11,15,558.5,296.0,2.75,16.0,812.0,804.54,615.54
2018,5,16,11,30,446.0,349.0,2.7,16.0,767.0,733.39,562.02
2018,5,16,11,45,397.0,355.5,2.65,16.0,729.0,676.29,520.06
2018,5,16,12,0,348.0,362.0,2.6,16.0,691.0,616.61,475.78
2018,5,16,12,15,293.0,407.0,2.6,16.0,683.5,593.85,457.37
2018,5,16,12,30,238.0,452.0,2.6,16.0,676.0,572.12,439.59
2018,5,16,12,45,186.5,453.0,2.6,16.0,627.5,520.58,400.64
2018,5,16,13,0,135.0,454.0,2.6,16.0,579.0,472.61,364.26
2018,5,16,13,15,160.5,445.5,2.7,15.95,591.5,468.3,361.69
2018,5,16,13,30,186.0,437.0,2.8,15.9,604.0,461.71,356.87
2018,5,16,13,45,437.5,325.0,2.85,15.9,704.5,478.9,370.5
2018,5,16,14,0,689.0,213.0,2.9,15.9,805.0,480.56,369.1
2018,5,16,14,15,774.5,171.0,2.95,15.8,814.0,449.42,340.85
2018,5,16,14,30,860.0,129.0,3.0,15.7,823.0,410.82,305.01
2018,5,16,14,45,852.0,125.5,3.05,15.6,787.0,352.11,253.9
2018,5,16,15,0,844.0,122.0,3.1,15.5,751.0,299.62,207.21
2018,5,16,15,15,571.5,188.5,3.1,15.5,604.0,238.04,164.6
2018,5,16,15,30,299.0,255.0,3.1,15.5,457.0,220.33,161.31
2018,5,16,15,45,205.5,256.5,3.1,15.15,391.0,203.07,153.27
2018,5,16,16,0,112.0,258.0,3.1,14.8,325.0,183.56,143.95
2018,5,16,16,15,179.5,231.0,3.1,14.55,327.5,162.76,135.98
2018,5,16,16,30,247.0,204.0,3.1,14.3,330.0,138.52,115.75
2018,5,16,16,45,389.5,159.0,3.1,14.1,333.5,105.68,87.72
2018,5,16,17,0,532.0,114.0,3.1,13.9,337.0,78.66,64.35
2018,5,16,17,15,568.5,95.5,3.05,13.65,305.0,67.6,54.82
2018,5,16,17,30,605.0,77.0,3.0,13.4,273.0,55.84,44.49
2018,5,16,17,45,549.0,69.5,3.0,13.15,224.0,51.79,40.92
2018,5,16,18,0,493.0,62.0,3.0,12.9,175.0,47.59,37.03
2018,5,16,18,15,409.5,53.0,2.85,12.6,131.0,41.83,31.56
2018,5,16,18,30,326.0,44.0,2.7,12.3,87.0,35.91,25.65
2018,5,16,18,45,212.5,30.5,2.55,11.95,54.0,23.94,12.77
2018,5,16,19,0,99.0,17.0,2.4,11.6,21.0,15.46,0.0
2018,5,16,19,15,49.5,8.5,2.4,11.45,10.5,7.73,0.0
2018,5,16,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,17,4,45,12.0,2.5,2.25,10.25,2.5,0.0,0.0
2018,5,17,5,0,24.0,5.0,2.3,10.4,5.0,4.55,0.0
2018,5,17,5,15,78.5,16.5,2.4,10.75,22.5,59.03,0.0
2018,5,17,5,30,133.0,28.0,2.5,11.1,40.0,151.6,109.46
2018,5,17,5,45,149.0,45.0,2.6,11.5,66.0,173.22,141.19
2018,5,17,6,0,165.0,62.0,2.7,11.9,92.0,210.13,175.45
2018,5,17,6,15,194.5,79.0,2.75,12.25,125.0,257.44,217.18
2018,5,17,6,30,224.0,96.0,2.8,12.6,158.0,306.29,258.89
2018,5,17,6,45,291.5,110.5,2.85,12.9,208.5,383.69,323.49
2018,5,17,7,0,359.0,125.0,2.9,13.2,259.0,483.22,403.16
2018,5,17,7,15,521.0,111.0,2.9,13.5,337.5,622.74,512.69
2018,5,17,7,30,683.0,97.0,2.9,13.8,416.0,763.38,615.78
2018,5,17,7,45,722.0,97.5,2.9,14.1,468.5,814.07,649.15
2018,5,17,8,0,761.0,98.0,2.9,14.4,521.0,859.55,678.75
2018,5,17,8,15,780.5,101.0,2.85,14.7,568.0,893.16,699.07
2018,5,17,8,30,800.0,104.0,2.8,15.0,615.0,924.53,717.62
2018,5,17,8,45,815.5,106.5,2.75,15.3,658.5,948.89,731.11
2018,5,17,9,0,831.0,109.0,2.7,15.6,702.0,970.49,742.69
2018,5,17,9,15,840.0,112.5,2.7,15.8,740.0,973.29,742.22
2018,5,17,9,30,849.0,116.0,2.7,16.0,778.0,983.56,747.16
2018,5,17,9,45,854.5,120.0,2.7,16.25,810.5,987.69,747.86
2018,5,17,10,0,860.0,124.0,2.7,16.5,843.0,988.56,746.55
2018,5,17,10,15,866.0,125.5,2.7,16.65,869.5,984.05,742.1
2018,5,17,10,30,872.0,127.0,2.7,16.8,896.0,976.33,735.68
2018,5,17,10,45,876.0,128.5,2.75,17.0,916.0,963.5,726.3
2018,5,17,11,0,880.0,130.0,2.8,17.2,936.0,947.55,714.95
2018,5,17,11,15,882.5,131.0,2.9,17.25,949.0,926.72,701.17
2018,5,17,11,30,885.0,132.0,3.0,17.3,962.0,903.02,685.43
2018,5,17,11,45,886.0,132.5,3.05,17.4,967.5,874.86,666.1
2018,5,17,12,0,887.0,133.0,3.1,17.5,973.0,844.2,645.01
2018,5,17,12,15,889.5,131.0,3.2,17.5,972.0,810.26,622.04
2018,5,17,12,30,892.0,129.0,3.3,17.5,971.0,774.1,597.3
2018,5,17,12,45,894.0,125.5,3.45,17.45,962.5,734.27,568.74
2018,5,17,13,0,896.0,122.0,3.6,17.4,954.0,692.54,537.57
2018,5,17,13,15,893.0,121.5,3.65,17.3,938.0,648.35,503.42
2018,5,17,13,30,890.0,121.0,3.7,17.2,922.0,602.89,467.41
2018,5,17,13,45,885.0,119.0,3.8,17.1,898.0,554.15,428.06
2018,5,17,14,0,880.0,117.0,3.9,17.0,874.0,504.71,387.01
2018,5,17,14,15,872.5,115.5,3.95,16.9,844.0,454.08,343.8
2018,5,17,14,30,865.0,114.0,4.0,16.8,814.0,403.37,299.45
2018,5,17,14,45,856.0,112.0,4.05,16.65,778.5,351.94,253.79
2018,5,17,15,0,847.0,110.0,4.1,16.5,743.0,300.96,208.19
2018,5,17,15,15,725.5,145.5,4.1,16.5,666.5,240.01,159.77
2018,5,17,15,30,604.0,181.0,4.1,16.5,590.0,204.81,135.23
2018,5,17,15,45,435.5,215.0,4.15,16.15,499.5,177.59,123.22
2018,5,17,16,0,267.0,249.0,4.2,15.8,409.0,174.02,132.42
2018,5,17,16,15,319.5,216.0,4.2,15.6,391.0,144.88,120.34
2018,5,17,16,30,372.0,183.0,4.2,15.4,373.0,127.01,105.47
2018,5,17,16,45,398.5,157.5,4.15,15.15,342.0,104.64,86.51
2018,5,17,17,0,425.0,132.0,4.1,14.9,311.0,90.13,74.19
2018,5,17,17,15,460.0,110.0,4.1,14.65,280.5,77.23,63.11
2018,5,17,17,30,495.0,88.0,4.1,14.4,250.0,63.93,51.5
2018,5,17,17,45,411.0,80.5,4.05,14.1,199.0,58.96,47.13
2018,5,17,18,0,327.0,73.0,4.0,13.8,148.0,54.27,42.84
2018,5,17,18,15,267.5,59.0,3.9,13.5,110.5,44.62,33.91
2018,5,17,18,30,208.0,45.0,3.8,13.2,73.0,34.59,24.45
2018,5,17,18,45,136.0,30.5,3.7,12.9,46.0,23.79,12.93
2018,5,17,19,0,64.0,16.0,3.6,12.6,19.0,14.55,0.0
2018,5,17,19,15,32.0,8.0,3.6,12.45,9.5,7.28,0.0
2018,5,17,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,18,4,45,1.5,0.5,2.7,10.85,0.5,0.0,0.0
2018,5,18,5,0,3.0,1.0,2.8,10.9,1.0,2.47,0.0
2018,5,18,5,15,6.5,4.0,2.9,11.2,4.5,7.29,0.0
2018,5,18,5,30,10.0,7.0,3.0,11.5,8.0,13.75,5.05
2018,5,18,5,45,5.0,10.5,3.1,11.8,11.0,12.66,5.13
2018,5,18,6,0,0.0,14.0,3.2,12.1,14.0,12.29,4.88
2018,5,18,6,15,0.0,21.0,3.2,12.4,21.0,18.46,10.3
2018,5,18,6,30,0.0,28.0,3.2,12.7,28.0,24.65,15.68
2018,5,18,6,45,0.0,47.0,3.2,12.95,47.0,41.46,30.14
2018,5,18,7,0,0.0,66.0,3.2,13.2,66.0,58.33,44.48
2018,5,18,7,15,0.0,79.0,3.1,13.5,79.0,70.0,54.19
2018,5,18,7,30,0.0,92.0,3.0,13.8,92.0,82.25,64.26
2018,5,18,7,45,0.0,115.5,2.95,14.1,115.5,104.88,82.87
2018,5,18,8,0,0.0,139.0,2.9,14.4,139.0,127.53,101.22
2018,5,18,8,15,6.5,173.0,2.85,14.7,177.0,167.05,133.39
2018,5,18,8,30,13.0,207.0,2.8,15.0,215.0,206.73,165.11
2018,5,18,8,45,30.0,252.0,2.75,15.25,273.0,284.88,227.2
2018,5,18,9,0,47.0,297.0,2.7,15.5,331.0,348.62,276.39
2018,5,18,9,15,81.0,330.5,2.65,15.75,392.5,415.69,327.83
2018,5,18,9,30,115.0,364.0,2.6,16.0,454.0,499.45,390.32
2018,5,18,9,45,253.5,344.5,2.6,16.2,553.5,626.96,487.3
2018,5,18,10,0,392.0,325.0,2.6,16.4,653.0,750.6,577.53
2018,5,18,10,15,520.5,289.0,2.6,16.55,739.5,829.2,633.96
2018,5,18,10,30,649.0,253.0,2.6,16.7,826.0,907.15,688.74
2018,5,18,10,45,684.5,239.0,2.65,16.85,855.5,909.75,689.89
2018,5,18,11,0,720.0,225.0,2.7,17.0,885.0,908.64,688.64
2018,5,18,11,15,772.5,198.5,2.75,17.1,916.0,901.08,683.19
2018,5,18,11,30,825.0,172.0,2.8,17.2,947.0,896.59,679.99
2018,5,18,11,45,798.0,184.0,2.9,17.25,937.0,855.3,651.93
2018,5,18,12,0,771.0,196.0,3.0,17.3,927.0,812.88,623.09
2018,5,18,12,15,620.5,283.0,3.05,17.25,870.5,742.05,569.21
2018,5,18,12,30,470.0,370.0,3.1,17.2,814.0,675.33,517.88
2018,5,18,12,45,455.0,379.5,3.2,17.2,806.0,644.98,495.59
2018,5,18,13,0,440.0,389.0,3.3,17.2,798.0,614.71,472.81
2018,5,18,13,15,436.5,380.5,3.35,17.1,780.0,578.0,445.32
2018,5,18,13,30,433.0,372.0,3.4,17.0,762.0,541.36,417.41
2018,5,18,13,45,446.0,355.5,3.45,16.95,748.0,507.47,390.98
2018,5,18,14,0,459.0,339.0,3.5,16.9,734.0,472.39,362.91
2018,5,18,14,15,511.5,305.0,3.55,16.8,731.0,439.96,335.78
2018,5,18,14,30,564.0,271.0,3.6,16.7,728.0,402.63,303.51
2018,5,18,14,45,501.0,262.5,3.6,16.55,655.0,342.24,254.92
2018,5,18,15,0,438.0,254.0,3.6,16.4,582.0,288.59,212.0
2018,5,18,15,15,383.5,258.0,3.6,16.4,533.5,251.94,182.97
2018,5,18,15,30,329.0,262.0,3.6,16.4,485.0,230.8,167.89
2018,5,18,15,45,485.5,203.5,3.75,16.05,507.5,176.06,119.75
2018,5,18,16,0,642.0,145.0,3.9,15.7,530.0,112.37,73.15
2018,5,18,16,15,547.0,156.0,4.0,15.45,464.5,99.83,81.65
2018,5,18,16,30,452.0,167.0,4.1,15.2,399.0,108.5,89.55
2018,5,18,16,45,441.5,150.5,4.15,14.95,357.5,100.24,82.74
2018,5,18,17,0,431.0,134.0,4.2,14.7,316.0,91.44,75.39
2018,5,18,17,15,437.5,115.0,4.2,14.35,279.0,80.47,66.03
2018,5,18,17,30,444.0,96.0,4.2,14.0,242.0,68.84,55.94
2018,5,18,17,45,449.5,80.5,4.2,13.7,206.5,59.1,47.33
2018,5,18,18,0,455.0,65.0,4.2,13.4,171.0,49.79,38.92
2018,5,18,18,15,377.0,55.5,4.1,13.05,129.0,43.72,33.21
2018,5,18,18,30,299.0,46.0,4.0,12.7,87.0,35.56,25.39
2018,5,18,18,45,197.0,32.5,3.95,12.4,55.0,25.44,14.57
2018,5,18,19,0,95.0,19.0,3.9,12.1,23.0,15.05,0.0
2018,5,18,19,15,47.5,9.5,3.85,11.95,11.5,8.64,0.0
2018,5,18,19,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,4,45,3.0,2.0,4.3,10.6,2.0,0.0,0.0
2018,5,19,5,0,6.0,4.0,4.3,10.6,4.0,6.75,0.0
2018,5,19,5,15,58.0,19.0,4.3,10.8,24.0,67.92,0.0
2018,5,19,5,30,110.0,34.0,4.3,11.0,44.0,134.14,99.19
2018,5,19,5,45,206.0,48.5,4.35,11.15,81.5,230.31,190.01
2018,5,19,6,0,302.0,63.0,4.4,11.3,119.0,321.79,271.69
2018,5,19,6,15,317.0,77.0,4.45,11.6,152.0,360.54,306.51
2018,5,19,6,30,332.0,91.0,4.5,11.9,185.0,399.76,340.14
2018,5,19,6,45,242.5,113.0,4.5,12.15,189.0,347.53,295.08
2018,5,19,7,0,153.0,135.0,4.5,12.4,193.0,288.75,243.52
2018,5,19,7,15,119.0,161.5,4.5,12.7,210.5,293.2,245.12
2018,5,19,7,30,85.0,188.0,4.5,13.0,228.0,277.9,230.26
2018,5,19,7,45,178.5,208.0,4.5,13.3,304.0,402.86,333.43
2018,5,19,8,0,272.0,228.0,4.5,13.6,380.0,532.86,436.51
2018,5,19,8,15,392.0,216.0,4.5,13.9,456.0,653.32,530.02
2018,5,19,8,30,512.0,204.0,4.5,14.2,532.0,758.81,609.63
2018,5,19,8,45,635.0,176.5,4.45,14.45,612.0,859.27,681.89
2018,5,19,9,0,758.0,149.0,4.4,14.7,692.0,951.34,744.68
2018,5,19,9,15,781.5,148.5,4.45,14.9,735.0,967.24,753.49
2018,5,19,9,30,805.0,148.0,4.5,15.1,778.0,987.11,765.75
2018,5,19,9,45,763.5,173.5,4.5,15.35,791.5,966.57,749.14
2018,5,19,10,0,722.0,199.0,4.5,15.6,805.0,950.96,736.46
2018,5,19,10,15,787.0,175.5,4.55,15.7,855.0,970.58,749.5
2018,5,19,10,30,852.0,152.0,4.6,15.8,905.0,994.2,765.13
2018,5,19,10,45,863.5,150.0,4.6,15.95,928.5,973.74,749.52
2018,5,19,11,0,875.0,148.0,4.6,16.1,952.0,961.31,739.96
2018,5,19,11,15,875.0,151.5,4.65,16.15,965.0,940.28,725.1
2018,5,19,11,30,875.0,155.0,4.7,16.2,978.0,916.4,708.32
2018,5,19,11,45,872.5,158.0,4.75,16.2,982.5,887.3,687.97
2018,5,19,12,0,870.0,161.0,4.8,16.2,987.0,855.88,665.92
2018,5,19,12,15,871.5,159.5,4.8,16.2,985.5,821.79,641.56
2018,5,19,12,30,873.0,158.0,4.8,16.2,984.0,785.63,615.28
2018,5,19,12,45,873.5,155.5,4.8,16.15,975.5,746.05,585.12
2018,5,19,13,0,874.0,153.0,4.8,16.1,967.0,704.75,553.1
2018,5,19,13,15,869.5,152.5,4.85,16.05,950.0,660.3,518.17
2018,5,19,13,30,865.0,152.0,4.9,16.0,933.0,614.78,481.58
2018,5,19,13,45,858.5,151.0,4.9,15.95,909.0,565.15,440.84
2018,5,19,14,0,852.0,150.0,4.9,15.9,885.0,515.74,399.23
2018,5,19,14,15,841.5,149.5,4.9,15.8,854.5,464.8,355.51
2018,5,19,14,30,831.0,149.0,4.9,15.7,824.0,414.23,311.12
2018,5,19,14,45,785.5,160.5,4.9,15.6,775.5,362.34,265.84
2018,5,19,15,0,740.0,172.0,4.9,15.5,727.0,307.48,218.54
2018,5,19,15,15,745.5,160.0,4.9,15.5,692.5,257.21,173.89
2018,5,19,15,30,751.0,148.0,4.9,15.5,658.0,206.64,130.97
2018,5,19,15,45,703.5,148.0,4.9,15.2,600.0,158.84,97.32
2018,5,19,16,0,656.0,148.0,4.9,14.9,542.0,116.56,75.87
2018,5,19,16,15,625.0,144.0,4.9,14.6,494.0,90.22,73.59
2018,5,19,16,30,594.0,140.0,4.9,14.3,446.0,90.96,74.59
2018,5,19,16,45,579.0,131.5,4.9,14.0,404.5,88.38,72.67
2018,5,19,17,0,564.0,123.0,4.9,13.7,363.0,85.52,70.48
2018,5,19,17,15,524.5,113.5,4.85,13.35,314.0,79.94,65.84
2018,5,19,17,30,485.0,104.0,4.8,13.0,265.0,74.69,61.38
2018,5,19,17,45,425.5,95.0,4.75,12.65,218.5,69.46,56.8
2018,5,19,18,0,366.0,86.0,4.7,12.3,172.0,64.03,51.83
2018,5,19,18,15,286.5,72.0,4.6,12.1,129.5,54.52,42.94
2018,5,19,18,30,207.0,58.0,4.5,11.9,87.0,45.25,33.98
2018,5,19,18,45,126.5,39.0,4.45,11.65,54.5,30.86,19.25
2018,5,19,19,0,46.0,20.0,4.4,11.4,22.0,16.59,0.0
2018,5,19,19,15,23.0,10.0,4.35,11.35,11.0,9.1,0.0
2018,5,19,19,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,20,4,45,2.0,2.5,4.2,10.6,2.5,0.0,0.0
2018,5,20,5,0,4.0,5.0,4.2,10.6,5.0,6.63,0.0
2018,5,20,5,15,38.5,19.0,4.2,10.75,22.5,50.21,0.0
2018,5,20,5,30,73.0,33.0,4.2,10.9,40.0,108.65,80.07
2018,5,20,5,45,108.0,50.0,4.25,11.05,67.0,154.32,125.9
2018,5,20,6,0,143.0,67.0,4.3,11.2,94.0,202.22,169.57
2018,5,20,6,15,173.5,86.0,4.25,11.35,128.5,252.16,213.82
2018,5,20,6,30,204.0,105.0,4.2,11.5,163.0,303.57,258.12
2018,5,20,6,45,246.5,122.0,4.2,11.65,206.0,363.23,308.39
2018,5,20,7,0,289.0,139.0,4.2,11.8,249.0,424.97,358.98
2018,5,20,7,15,299.0,159.5,4.2,11.9,287.5,464.56,389.69
2018,5,20,7,30,309.0,180.0,4.2,12.0,326.0,503.37,419.16
2018,5,20,7,45,372.0,187.5,4.15,12.1,382.5,573.97,474.46
2018,5,20,8,0,435.0,195.0,4.1,12.2,439.0,666.01,544.12
2018,5,20,8,15,426.0,217.5,4.05,12.4,473.5,687.9,557.39
2018,5,20,8,30,417.0,240.0,4.0,12.6,508.0,707.28,569.02
2018,5,20,8,45,441.5,250.0,4.0,12.8,551.0,743.47,594.34
2018,5,20,9,0,466.0,260.0,4.0,13.0,594.0,778.12,618.13
2018,5,20,9,15,474.5,273.5,3.95,13.3,629.5,798.74,630.61
2018,5,20,9,30,483.0,287.0,3.9,13.6,665.0,817.1,641.47
2018,5,20,9,45,539.5,275.5,3.9,13.9,715.0,854.5,667.82
2018,5,20,10,0,596.0,264.0,3.9,14.2,765.0,893.31,694.59
2018,5,20,10,15,687.5,227.0,3.9,14.5,822.5,934.38,723.38
2018,5,20,10,30,779.0,190.0,3.9,14.8,880.0,962.6,741.14
2018,5,20,10,45,713.5,240.0,3.9,15.1,883.0,939.27,723.12
2018,5,20,11,0,648.0,290.0,3.9,15.4,886.0,904.86,695.63
2018,5,20,11,15,628.5,307.0,3.95,15.55,891.5,879.95,676.85
2018,5,20,11,30,609.0,324.0,4.0,15.7,897.0,853.1,656.6
2018,5,20,11,45,533.0,361.0,4.1,15.9,865.0,797.92,614.85
2018,5,20,12,0,457.0,398.0,4.2,16.1,833.0,742.05,572.47
2018,5,20,12,15,439.5,403.5,4.25,16.1,821.0,707.5,547.02
2018,5,20,12,30,422.0,409.0,4.3,16.1,809.0,672.99,521.29
2018,5,20,12,45,459.0,390.5,4.4,16.15,821.5,657.81,510.66
2018,5,20,13,0,496.0,372.0,4.5,16.2,834.0,639.4,497.09
2018,5,20,13,15,517.5,355.0,4.55,16.0,829.5,609.27,474.45
2018,5,20,13,30,539.0,338.0,4.6,15.8,825.0,577.04,449.59
2018,5,20,13,45,485.0,345.0,4.65,15.65,774.5,521.4,405.95
2018,5,20,14,0,431.0,352.0,4.7,15.5,724.0,470.32,365.47
2018,5,20,14,15,377.5,353.0,4.75,15.25,670.5,427.41,331.19
2018,5,20,14,30,324.0,354.0,4.8,15.0,617.0,382.92,295.78
2018,5,20,14,45,365.0,327.5,4.85,14.75,611.5,354.85,271.19
2018,5,20,15,0,406.0,301.0,4.9,14.5,606.0,314.14,235.72
2018,5,20,15,15,389.0,286.5,4.9,14.5,565.5,283.15,209.62
2018,5,20,15,30,372.0,272.0,4.9,14.5,525.0,245.37,179.32
2018,5,20,15,45,445.5,229.5,4.9,14.1,512.5,191.13,134.41
2018,5,20,16,0,519.0,187.0,4.9,13.7,500.0,139.72,98.14
2018,5,20,16,15,577.5,157.5,4.85,13.6,478.5,99.23,81.71
2018,5,20,16,30,636.0,128.0,4.8,13.5,457.0,82.46,67.35
2018,5,20,16,45,601.5,120.0,4.75,13.35,405.5,79.74,65.23
2018,5,20,17,0,567.0,112.0,4.7,13.2,354.0,76.76,62.86
2018,5,20,17,15,530.5,103.5,4.65,13.05,307.0,73.15,59.87
2018,5,20,17,30,494.0,95.0,4.6,12.9,260.0,68.3,55.71
2018,5,20,17,45,442.5,87.5,4.55,12.75,216.5,64.02,51.92
2018,5,20,18,0,391.0,80.0,4.5,12.6,173.0,59.59,47.82
2018,5,20,18,15,309.5,68.0,4.35,12.35,130.5,51.47,40.22
2018,5,20,18,30,228.0,56.0,4.2,12.1,88.0,43.1,32.13
2018,5,20,18,45,140.5,38.5,4.1,11.85,56.0,30.57,19.27
2018,5,20,19,0,53.0,21.0,4.0,11.6,24.0,16.98,0.0
2018,5,20,19,15,26.5,10.5,3.9,11.45,12.0,9.55,0.0
2018,5,20,19,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,21,4,45,9.0,3.5,1.75,10.0,3.5,0.0,0.0
2018,5,21,5,0,18.0,7.0,1.7,10.1,7.0,15.75,0.0
2018,5,21,5,15,97.0,22.0,1.65,10.45,30.5,96.34,0.0
2018,5,21,5,30,176.0,37.0,1.6,10.8,54.0,192.28,146.35
2018,5,21,5,45,271.0,50.0,1.6,11.15,93.5,274.86,226.01
2018,5,21,6,0,366.0,63.0,1.6,11.5,133.0,366.42,305.63
2018,5,21,6,15,434.5,73.0,1.5,11.85,180.0,441.69,368.74
2018,5,21,6,30,503.0,83.0,1.4,12.2,227.0,527.01,436.46
2018,5,21,6,45,552.0,90.0,1.25,12.55,276.5,592.96,484.81
2018,5,21,7,0,601.0,97.0,1.1,12.9,326.0,660.19,531.62
2018,5,21,7,15,636.5,103.5,1.1,13.3,377.0,715.99,569.33
2018,5,21,7,30,672.0,110.0,1.1,13.7,428.0,771.56,605.74
2018,5,21,7,45,699.0,114.5,1.1,14.15,477.5,816.22,633.36
2018,5,21,8,0,726.0,119.0,1.1,14.6,527.0,859.56,659.53
2018,5,21,8,15,747.0,122.5,1.2,15.05,574.0,894.27,680.92
2018,5,21,8,30,768.0,126.0,1.3,15.5,621.0,920.97,696.86
2018,5,21,8,45,784.0,129.0,1.35,15.95,664.0,946.01,710.96
2018,5,21,9,0,800.0,132.0,1.4,16.4,707.0,968.33,723.24
2018,5,21,9,15,815.5,133.0,1.5,16.75,746.5,985.02,732.93
2018,5,21,9,30,831.0,134.0,1.6,17.1,786.0,998.69,740.77
2018,5,21,9,45,844.5,133.5,1.7,17.4,820.5,1005.55,744.43
2018,5,21,10,0,858.0,133.0,1.8,17.7,855.0,998.24,739.02
2018,5,21,10,15,864.5,135.0,1.9,17.9,882.0,994.66,736.57
2018,5,21,10,30,871.0,137.0,2.0,18.1,909.0,987.85,732.02
2018,5,21,10,45,876.0,138.0,2.1,18.3,929.5,975.4,723.85
2018,5,21,11,0,881.0,139.0,2.2,18.5,950.0,959.83,713.7
2018,5,21,11,15,883.5,140.0,2.35,18.6,963.0,938.93,700.77
2018,5,21,11,30,886.0,141.0,2.5,18.7,976.0,915.16,685.83
2018,5,21,11,45,887.5,141.0,2.6,18.8,981.5,886.93,667.32
2018,5,21,12,0,889.0,141.0,2.7,18.9,987.0,856.22,647.0
2018,5,21,12,15,887.0,141.5,2.85,18.85,984.5,820.86,623.98
2018,5,21,12,30,885.0,142.0,3.0,18.8,982.0,783.57,599.29
2018,5,21,12,45,880.5,143.0,3.1,18.8,972.0,743.14,570.15
2018,5,21,13,0,876.0,144.0,3.2,18.8,962.0,701.27,539.04
2018,5,21,13,15,872.5,142.5,3.35,18.65,945.0,656.84,505.78
2018,5,21,13,30,869.0,141.0,3.5,18.5,928.0,611.26,470.65
2018,5,21,13,45,864.5,139.0,3.6,18.4,904.5,563.8,432.83
2018,5,21,14,0,860.0,137.0,3.7,18.3,881.0,515.64,393.34
2018,5,21,14,15,853.0,134.0,3.8,18.05,850.5,465.15,351.17
2018,5,21,14,30,846.0,131.0,3.9,17.8,820.0,409.04,303.57
2018,5,21,14,45,827.0,131.5,4.0,17.6,780.5,356.53,257.9
2018,5,21,15,0,808.0,132.0,4.1,17.4,741.0,305.65,213.18
2018,5,21,15,15,785.0,132.5,4.1,17.4,697.0,255.77,169.86
2018,5,21,15,30,762.0,133.0,4.1,17.4,653.0,208.4,130.77
2018,5,21,15,45,726.0,134.5,4.15,16.85,603.0,155.06,92.12
2018,5,21,16,0,690.0,136.0,4.2,16.3,553.0,113.02,70.3
2018,5,21,16,15,611.0,143.5,4.2,15.95,490.0,89.4,72.45
2018,5,21,16,30,532.0,151.0,4.2,15.6,427.0,98.63,80.84
2018,5,21,16,45,475.5,145.0,4.2,15.25,373.0,96.59,79.44
2018,5,21,17,0,419.0,139.0,4.2,14.9,319.0,94.45,77.94
2018,5,21,17,15,408.0,122.0,4.2,14.55,278.5,84.87,69.84
2018,5,21,17,30,397.0,105.0,4.2,14.2,238.0,74.73,61.11
2018,5,21,17,45,385.5,88.5,4.2,13.8,200.0,64.39,52.03
2018,5,21,18,0,374.0,72.0,4.2,13.4,162.0,53.51,42.27
2018,5,21,18,15,314.0,60.0,4.15,13.1,123.5,45.34,34.71
2018,5,21,18,30,254.0,48.0,4.1,12.8,85.0,36.87,26.66
2018,5,21,18,45,166.0,34.0,4.0,12.45,54.5,26.48,16.1
2018,5,21,19,0,78.0,20.0,3.9,12.1,24.0,16.29,0.0
2018,5,21,19,15,39.0,10.0,3.9,11.95,12.0,9.1,0.0
2018,5,21,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,4,45,3.0,2.0,2.8,10.55,2.0,0.0,0.0
2018,5,22,5,0,6.0,4.0,2.8,10.6,4.0,6.77,0.0
2018,5,22,5,15,9.0,11.0,2.8,10.8,11.5,14.96,0.0
2018,5,22,5,30,12.0,18.0,2.8,11.0,19.0,23.49,13.24
2018,5,22,5,45,28.5,30.5,2.8,11.15,35.5,56.64,42.94
2018,5,22,6,0,45.0,43.0,2.8,11.3,52.0,83.47,67.2
2018,5,22,6,15,31.0,57.0,2.8,11.5,64.0,79.8,64.21
2018,5,22,6,30,17.0,71.0,2.8,11.7,76.0,84.53,67.96
2018,5,22,6,45,9.5,91.0,2.75,11.9,94.0,92.53,74.42
2018,5,22,7,0,2.0,111.0,2.7,12.1,112.0,106.17,85.46
2018,5,22,7,15,4.5,131.5,2.7,12.3,133.5,128.42,103.97
2018,5,22,7,30,7.0,152.0,2.7,12.5,155.0,150.61,122.12
2018,5,22,7,45,8.0,164.5,2.7,12.65,168.5,162.73,131.68
2018,5,22,8,0,9.0,177.0,2.7,12.8,182.0,174.94,141.22
2018,5,22,8,15,11.5,196.5,2.7,13.0,203.5,195.91,157.86
2018,5,22,8,30,14.0,216.0,2.7,13.2,225.0,216.79,174.22
2018,5,22,8,45,19.0,240.5,2.7,13.4,253.5,245.16,196.52
2018,5,22,9,0,24.0,265.0,2.7,13.6,282.0,273.33,218.36
2018,5,22,9,15,30.5,292.0,2.75,13.8,315.0,322.69,256.64
2018,5,22,9,30,37.0,319.0,2.8,14.0,348.0,354.84,280.95
2018,5,22,9,45,41.0,339.0,2.85,14.2,372.5,376.32,296.8
2018,5,22,10,0,45.0,359.0,2.9,14.4,397.0,397.18,312.12
2018,5,22,10,15,65.0,389.5,2.95,14.55,446.0,443.84,347.53
2018,5,22,10,30,85.0,420.0,3.0,14.7,495.0,488.93,381.18
2018,5,22,10,45,122.5,422.5,3.05,14.85,533.5,533.46,414.78
2018,5,22,11,0,160.0,425.0,3.1,15.0,572.0,562.04,436.32
2018,5,22,11,15,216.5,406.5,3.1,15.1,609.0,594.33,461.11
2018,5,22,11,30,273.0,388.0,3.1,15.2,646.0,613.07,475.79
2018,5,22,11,45,326.0,364.0,3.15,15.35,673.5,620.41,482.1
2018,5,22,12,0,379.0,340.0,3.2,15.5,701.0,629.05,489.14
2018,5,22,12,15,333.5,336.5,3.2,15.5,654.0,568.94,443.61
2018,5,22,12,30,288.0,333.0,3.2,15.5,607.0,510.05,398.88
2018,5,22,12,45,186.5,331.5,3.2,15.55,508.0,419.66,328.64
2018,5,22,13,0,85.0,330.0,3.2,15.6,409.0,340.54,266.25
2018,5,22,13,15,53.0,326.0,3.25,15.55,375.0,311.77,243.73
2018,5,22,13,30,21.0,322.0,3.3,15.5,341.0,290.07,226.63
2018,5,22,13,45,18.0,296.5,3.3,15.45,312.5,264.89,207.24
2018,5,22,14,0,15.0,271.0,3.3,15.4,284.0,240.3,188.21
2018,5,22,14,15,13.0,252.0,3.3,15.3,263.0,221.99,174.06
2018,5,22,14,30,11.0,233.0,3.3,15.2,242.0,204.06,160.13
2018,5,22,14,45,8.5,209.0,3.35,15.1,216.0,182.31,143.12
2018,5,22,15,0,6.0,185.0,3.4,15.0,190.0,160.98,126.36
2018,5,22,15,15,5.0,181.5,3.4,15.0,185.5,156.83,123.32
2018,5,22,15,30,4.0,178.0,3.4,15.0,181.0,152.71,120.31
2018,5,22,15,45,8.0,187.0,3.4,14.7,192.0,158.63,125.44
2018,5,22,16,0,12.0,196.0,3.4,14.4,203.0,163.27,129.74
2018,5,22,16,15,24.0,194.0,3.4,14.15,207.0,159.31,133.21
2018,5,22,16,30,36.0,192.0,3.4,13.9,211.0,147.39,123.52
2018,5,22,16,45,72.0,180.0,3.45,13.7,213.0,138.92,116.72
2018,5,22,17,0,108.0,168.0,3.5,13.5,215.0,123.99,104.19
2018,5,22,17,15,168.5,146.0,3.45,13.15,208.0,110.12,92.46
2018,5,22,17,30,229.0,124.0,3.4,12.8,201.0,91.18,76.03
2018,5,22,17,45,227.0,104.5,3.4,12.5,170.0,78.37,64.77
2018,5,22,18,0,225.0,85.0,3.4,12.2,139.0,65.04,52.79
2018,5,22,18,15,179.5,68.0,3.35,11.95,105.0,52.79,41.52
2018,5,22,18,30,134.0,51.0,3.3,11.7,71.0,40.2,29.75
2018,5,22,18,45,82.5,34.5,3.25,11.45,45.5,27.62,17.31
2018,5,22,19,0,31.0,18.0,3.2,11.2,20.0,15.28,0.0
2018,5,22,19,15,15.5,9.0,3.15,11.1,10.0,8.19,0.0
2018,5,22,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,23,4,45,0.5,0.5,2.2,10.95,0.5,0.0,0.0
2018,5,23,5,0,1.0,1.0,2.2,11.0,1.0,1.43,0.0
2018,5,23,5,15,0.5,4.0,2.3,11.15,4.0,3.79,0.0
2018,5,23,5,30,0.0,7.0,2.4,11.3,7.0,6.14,0.0
2018,5,23,5,45,0.0,11.0,2.45,11.45,11.0,9.65,2.52
2018,5,23,6,0,0.0,15.0,2.5,11.6,15.0,13.18,5.69
2018,5,23,6,15,0.0,23.5,2.5,11.75,23.5,20.67,12.27
2018,5,23,6,30,0.0,32.0,2.5,11.9,32.0,28.18,18.82
2018,5,23,6,45,0.0,45.5,2.55,12.0,45.5,40.13,29.12
2018,5,23,7,0,0.0,59.0,2.6,12.1,59.0,52.11,39.33
2018,5,23,7,15,0.0,74.5,2.6,12.25,74.5,65.89,50.93
2018,5,23,7,30,0.0,90.0,2.6,12.4,90.0,80.21,62.85
2018,5,23,7,45,0.0,100.0,2.65,12.55,100.0,89.52,70.41
2018,5,23,8,0,0.0,110.0,2.7,12.7,110.0,98.81,77.9
2018,5,23,8,15,1.0,128.5,2.8,12.9,129.0,117.28,92.97
2018,5,23,8,30,2.0,147.0,2.9,13.1,148.0,135.74,107.88
2018,5,23,8,45,2.5,159.0,2.95,13.3,160.5,147.34,117.01
2018,5,23,9,0,3.0,171.0,3.0,13.5,173.0,158.91,126.05
2018,5,23,9,15,5.0,182.5,3.05,13.7,186.5,171.43,135.9
2018,5,23,9,30,7.0,194.0,3.1,13.9,200.0,183.89,145.64
2018,5,23,9,45,8.0,200.5,3.2,14.1,207.5,190.5,150.62
2018,5,23,10,0,9.0,207.0,3.3,14.3,215.0,197.06,155.56
2018,5,23,10,15,9.0,205.0,3.35,14.4,213.0,194.61,153.33
2018,5,23,10,30,9.0,203.0,3.4,14.5,211.0,192.19,151.18
2018,5,23,10,45,8.5,197.5,3.4,14.6,205.0,186.1,146.09
2018,5,23,11,0,8.0,192.0,3.4,14.7,199.0,180.08,141.09
2018,5,23,11,15,24.5,198.0,3.4,14.7,221.0,205.12,161.62
2018,5,23,11,30,41.0,204.0,3.4,14.7,243.0,223.23,176.45
2018,5,23,11,45,43.0,227.5,3.4,14.75,268.5,243.81,192.47
2018,5,23,12,0,45.0,251.0,3.4,14.8,294.0,263.57,207.76
2018,5,23,12,15,29.0,249.0,3.4,14.8,276.5,245.72,193.08
2018,5,23,12,30,13.0,247.0,3.4,14.8,259.0,228.31,178.89
2018,5,23,12,45,12.0,238.0,3.4,14.85,249.0,218.47,171.12
2018,5,23,13,0,11.0,229.0,3.4,14.9,239.0,208.78,163.48
2018,5,23,13,15,12.0,240.0,3.4,14.85,251.0,217.64,170.59
2018,5,23,13,30,13.0,251.0,3.4,14.8,263.0,226.16,177.42
2018,5,23,13,45,11.5,235.5,3.45,14.75,246.0,210.84,165.42
2018,5,23,14,0,10.0,220.0,3.5,14.7,229.0,195.82,153.67
2018,5,23,14,15,8.5,207.5,3.5,14.6,215.0,183.57,144.11
2018,5,23,14,30,7.0,195.0,3.5,14.5,201.0,171.56,134.73
2018,5,23,14,45,9.0,207.0,3.55,14.4,214.0,180.89,142.45
2018,5,23,15,0,11.0,219.0,3.6,14.3,227.0,189.51,149.57
2018,5,23,15,15,11.5,218.5,3.6,14.3,226.5,187.33,148.02
2018,5,23,15,30,12.0,218.0,3.6,14.3,226.0,184.81,146.28
2018,5,23,15,45,25.0,223.5,3.65,13.95,239.0,177.38,140.29
2018,5,23,16,0,38.0,229.0,3.7,13.6,252.0,176.53,140.2
2018,5,23,16,15,62.5,221.0,3.7,13.3,255.0,166.38,139.71
2018,5,23,16,30,87.0,213.0,3.7,13.0,258.0,160.38,135.17
2018,5,23,16,45,146.0,191.0,3.65,12.75,258.0,138.72,116.95
2018,5,23,17,0,205.0,169.0,3.6,12.5,258.0,125.38,105.8
2018,5,23,17,15,244.0,144.5,3.55,12.25,237.0,104.15,87.5
2018,5,23,17,30,283.0,120.0,3.5,12.0,216.0,88.87,74.21
2018,5,23,17,45,276.5,101.0,3.45,11.7,182.0,76.27,63.1
2018,5,23,18,0,270.0,82.0,3.4,11.4,148.0,60.36,48.78
2018,5,23,18,15,220.0,66.5,3.3,11.15,112.0,51.89,40.88
2018,5,23,18,30,170.0,51.0,3.2,10.9,76.0,40.31,29.99
2018,5,23,18,45,110.5,35.5,3.05,10.65,49.5,28.43,18.21
2018,5,23,19,0,51.0,20.0,2.9,10.4,23.0,16.31,0.0
2018,5,23,19,15,25.5,10.0,2.9,10.3,11.5,9.1,0.0
2018,5,23,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
