Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,19,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.0,9.7,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.0,9.8,1.0,0.91,0.0
2018,5,24,5,15,0.0,3.5,2.05,10.05,3.5,3.07,0.0
2018,5,24,5,30,0.0,6.0,2.1,10.3,6.0,5.26,0.0
2018,5,24,5,45,0.0,9.0,2.1,10.5,9.0,7.9,1.06
2018,5,24,6,0,0.0,12.0,2.1,10.7,12.0,10.54,3.46
2018,5,24,6,15,0.0,22.5,2.1,10.95,22.5,19.79,11.56
2018,5,24,6,30,0.0,33.0,2.1,11.2,33.0,29.06,19.65
2018,5,24,6,45,0.0,61.5,2.05,11.4,61.5,54.33,41.46
2018,5,24,7,0,0.0,90.0,2.0,11.6,90.0,81.8,64.81
2018,5,24,7,15,0.0,100.0,2.05,11.8,100.0,90.91,72.26
2018,5,24,7,30,0.0,110.0,2.1,12.0,110.0,100.05,79.66
2018,5,24,7,45,0.0,123.5,2.1,12.25,123.5,112.72,89.89
2018,5,24,8,0,0.0,137.0,2.1,12.5,137.0,125.34,99.97
2018,5,24,8,15,0.5,147.5,2.1,12.8,148.0,135.42,107.86
2018,5,24,8,30,1.0,158.0,2.1,13.1,159.0,145.51,115.68
2018,5,24,8,45,3.5,176.0,2.15,13.4,178.5,164.9,131.13
2018,5,24,9,0,6.0,194.0,2.2,13.7,198.0,184.24,146.36
2018,5,24,9,15,6.5,194.5,2.2,13.95,199.5,184.48,146.06
2018,5,24,9,30,7.0,195.0,2.2,14.2,201.0,184.84,145.94
2018,5,24,9,45,8.0,204.5,2.25,14.45,211.5,194.3,153.14
2018,5,24,10,0,9.0,214.0,2.3,14.7,222.0,203.66,160.23
2018,5,24,10,15,15.0,257.5,2.35,14.9,271.0,249.89,196.5
2018,5,24,10,30,21.0,301.0,2.4,15.1,320.0,295.65,231.77
2018,5,24,10,45,17.5,277.0,2.45,15.25,293.0,268.29,209.97
2018,5,24,11,0,14.0,253.0,2.5,15.4,266.0,241.59,188.88
2018,5,24,11,15,13.0,247.5,2.6,15.45,259.5,234.59,183.34
2018,5,24,11,30,12.0,242.0,2.7,15.5,253.0,227.68,177.82
2018,5,24,11,45,17.0,241.0,2.75,15.6,257.0,234.1,182.93
2018,5,24,12,0,22.0,240.0,2.8,15.7,261.0,234.9,183.61
2018,5,24,12,15,31.0,265.5,2.9,15.6,295.0,261.99,205.05
2018,5,24,12,30,40.0,291.0,3.0,15.5,329.0,287.63,225.17
2018,5,24,12,45,64.0,354.0,3.1,15.45,414.0,354.23,276.82
2018,5,24,13,0,88.0,417.0,3.2,15.4,499.0,416.03,323.84
2018,5,24,13,15,99.0,429.5,3.3,15.2,520.5,424.23,330.12
2018,5,24,13,30,110.0,442.0,3.4,15.0,542.0,430.6,335.13
2018,5,24,13,45,118.5,432.5,3.45,14.8,537.5,410.27,319.82
2018,5,24,14,0,127.0,423.0,3.5,14.6,533.0,394.97,308.16
2018,5,24,14,15,108.0,402.0,3.5,14.35,493.5,367.91,287.42
2018,5,24,14,30,89.0,381.0,3.5,14.1,454.0,335.24,262.41
2018,5,24,14,45,68.5,347.0,3.5,13.9,401.5,295.58,231.94
2018,5,24,15,0,48.0,313.0,3.5,13.7,349.0,258.78,203.71
2018,5,24,15,15,33.5,275.5,3.5,13.7,300.0,223.72,176.53
2018,5,24,15,30,19.0,238.0,3.5,13.7,251.0,200.97,159.26
2018,5,24,15,45,20.5,222.5,3.45,13.3,235.5,186.51,148.19
2018,5,24,16,0,22.0,207.0,3.4,12.9,220.0,171.96,137.21
2018,5,24,16,15,31.5,199.0,3.35,12.75,216.5,152.89,128.33
2018,5,24,16,30,41.0,191.0,3.3,12.6,213.0,146.93,123.7
2018,5,24,16,45,162.5,172.0,3.3,12.45,245.0,127.59,107.35
2018,5,24,17,0,284.0,153.0,3.3,12.3,277.0,109.21,91.65
2018,5,24,17,15,325.0,132.0,3.25,12.2,256.5,96.64,80.86
2018,5,24,17,30,366.0,111.0,3.2,12.1,236.0,78.56,65.01
2018,5,24,17,45,336.0,97.5,3.2,11.95,197.5,70.46,57.85
2018,5,24,18,0,306.0,84.0,3.2,11.8,159.0,61.94,50.13
2018,5,24,18,15,250.5,70.0,3.05,11.65,122.0,52.56,41.41
2018,5,24,18,30,195.0,56.0,2.9,11.5,85.0,43.97,33.18
2018,5,24,18,45,121.5,39.0,2.75,11.3,55.0,31.03,20.48
2018,5,24,19,0,48.0,22.0,2.6,11.1,25.0,18.35,0.0
2018,5,24,19,15,24.0,11.0,2.55,11.0,12.5,10.01,0.0
2018,5,24,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.95,10.9,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.9,11.0,1.0,0.91,0.0
2018,5,25,5,15,0.0,5.0,2.0,11.1,5.0,4.38,0.0
2018,5,25,5,30,0.0,9.0,2.1,11.2,9.0,7.9,0.71
2018,5,25,5,45,0.0,14.5,2.15,11.35,14.5,12.74,5.16
2018,5,25,6,0,0.0,20.0,2.2,11.5,20.0,17.58,9.5
2018,5,25,6,15,0.0,24.0,2.2,11.65,24.0,21.11,12.67
2018,5,25,6,30,0.0,28.0,2.2,11.8,28.0,24.65,15.77
2018,5,25,6,45,1.0,64.0,2.2,11.95,64.5,57.37,44.02
2018,5,25,7,0,2.0,100.0,2.2,12.1,101.0,94.0,75.14
2018,5,25,7,15,1.0,98.5,2.2,12.3,99.0,90.22,71.57
2018,5,25,7,30,0.0,97.0,2.2,12.5,97.0,87.05,68.55
2018,5,25,7,45,0.0,80.5,2.15,12.7,80.5,71.26,54.97
2018,5,25,8,0,0.0,64.0,2.1,12.9,64.0,56.62,42.42
2018,5,25,8,15,1.0,108.5,2.1,13.1,109.0,98.04,76.94
2018,5,25,8,30,2.0,153.0,2.1,13.3,154.0,141.57,112.49
2018,5,25,8,45,6.5,184.0,2.1,13.45,188.5,175.73,140.02
2018,5,25,9,0,11.0,215.0,2.1,13.6,223.0,209.9,167.17
2018,5,25,9,15,8.5,201.5,2.1,13.75,208.0,193.25,153.18
2018,5,25,9,30,6.0,188.0,2.1,13.9,193.0,177.15,139.83
2018,5,25,9,45,7.5,197.5,2.1,14.05,204.0,187.16,147.61
2018,5,25,10,0,9.0,207.0,2.1,14.2,215.0,197.06,155.22
2018,5,25,10,15,8.5,204.5,2.1,14.3,212.0,193.66,152.19
2018,5,25,10,30,8.0,202.0,2.1,14.4,209.0,190.31,149.28
2018,5,25,10,45,5.5,174.5,2.15,14.55,179.5,162.18,126.59
2018,5,25,11,0,3.0,147.0,2.2,14.7,150.0,134.52,104.25
2018,5,25,11,15,5.0,164.5,2.2,14.8,169.5,151.94,118.22
2018,5,25,11,30,7.0,182.0,2.2,14.9,189.0,169.1,131.81
2018,5,25,11,45,10.0,215.0,2.25,14.95,224.5,200.72,156.82
2018,5,25,12,0,13.0,248.0,2.3,15.0,260.0,231.74,181.11
2018,5,25,12,15,15.0,267.0,2.3,15.05,281.0,248.88,194.36
2018,5,25,12,30,17.0,286.0,2.3,15.1,302.0,265.51,207.2
2018,5,25,12,45,28.5,329.5,2.35,15.1,356.0,308.41,240.53
2018,5,25,13,0,40.0,373.0,2.4,15.1,410.0,348.0,270.85
2018,5,25,13,15,65.5,399.5,2.45,15.05,459.5,379.61,295.17
2018,5,25,13,30,91.0,426.0,2.5,15.0,509.0,407.53,316.36
2018,5,25,13,45,108.5,423.5,2.5,15.0,520.0,398.68,309.47
2018,5,25,14,0,126.0,421.0,2.5,15.0,531.0,393.39,305.18
2018,5,25,14,15,136.5,407.0,2.5,14.9,522.5,375.19,290.96
2018,5,25,14,30,147.0,393.0,2.5,14.8,514.0,356.14,275.84
2018,5,25,14,45,153.5,375.5,2.5,14.7,496.5,332.62,257.05
2018,5,25,15,0,160.0,358.0,2.5,14.6,479.0,308.7,237.74
2018,5,25,15,15,254.0,306.0,2.5,14.6,486.5,270.8,203.91
2018,5,25,15,30,348.0,254.0,2.5,14.6,494.0,234.4,170.55
2018,5,25,15,45,412.0,218.0,2.5,14.35,483.5,185.13,129.58
2018,5,25,16,0,476.0,182.0,2.5,14.1,473.0,140.12,96.93
2018,5,25,16,15,444.0,170.0,2.5,13.9,424.0,106.73,87.94
2018,5,25,16,30,412.0,158.0,2.5,13.7,375.0,101.57,83.86
2018,5,25,16,45,497.0,129.0,2.5,13.55,364.5,85.95,70.54
2018,5,25,17,0,582.0,100.0,2.5,13.4,354.0,67.22,54.3
2018,5,25,17,15,594.5,89.5,2.45,13.2,320.5,62.1,49.98
2018,5,25,17,30,607.0,79.0,2.4,13.0,287.0,56.51,45.16
2018,5,25,17,45,562.0,71.5,2.4,12.8,239.5,52.57,41.7
2018,5,25,18,0,517.0,64.0,2.4,12.6,192.0,48.43,37.93
2018,5,25,18,15,435.5,56.0,2.35,12.45,147.0,43.55,33.31
2018,5,25,18,30,354.0,48.0,2.3,12.3,102.0,38.56,28.36
2018,5,25,18,45,213.5,35.0,2.2,12.1,64.0,27.23,17.35
2018,5,25,19,0,73.0,22.0,2.1,11.9,26.0,17.89,0.32
2018,5,25,19,15,36.5,11.0,2.1,11.8,13.0,10.01,0.0
2018,5,25,19,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,26,4,45,14.0,3.5,2.65,10.7,3.5,0.0,0.0
2018,5,26,5,0,28.0,7.0,2.7,10.7,7.0,21.04,0.0
2018,5,26,5,15,102.5,18.5,2.75,10.95,27.5,103.08,19.97
2018,5,26,5,30,177.0,30.0,2.8,11.2,48.0,178.73,140.17
2018,5,26,5,45,165.5,32.5,2.85,11.45,57.0,175.59,145.12
2018,5,26,6,0,154.0,35.0,2.9,11.7,66.0,173.61,146.04
2018,5,26,6,15,77.0,40.5,2.85,12.0,56.0,113.15,94.02
2018,5,26,6,30,0.0,46.0,2.8,12.3,46.0,40.58,29.43
2018,5,26,6,45,0.0,64.5,2.75,12.65,64.5,57.0,43.51
2018,5,26,7,0,0.0,83.0,2.7,13.0,83.0,74.52,58.27
2018,5,26,7,15,1.0,111.5,2.6,13.35,112.0,103.63,82.61
2018,5,26,7,30,2.0,140.0,2.5,13.7,141.0,132.91,106.63
2018,5,26,7,45,8.5,166.0,2.4,14.1,171.0,164.56,132.4
2018,5,26,8,0,15.0,192.0,2.3,14.5,201.0,196.28,157.76
2018,5,26,8,15,26.5,219.5,2.2,14.9,236.5,250.24,200.64
2018,5,26,8,30,38.0,247.0,2.1,15.3,272.0,289.73,231.09
2018,5,26,8,45,73.0,286.5,2.0,15.65,338.0,365.82,290.18
2018,5,26,9,0,108.0,326.0,1.9,16.0,404.0,441.57,347.04
2018,5,26,9,15,118.0,348.5,1.8,16.3,438.0,490.48,381.52
2018,5,26,9,30,128.0,371.0,1.7,16.6,472.0,520.03,401.41
2018,5,26,9,45,122.5,384.5,1.65,16.9,484.5,523.25,401.84
2018,5,26,10,0,117.0,398.0,1.6,17.2,497.0,525.74,401.97
2018,5,26,10,15,100.0,407.0,1.6,17.4,493.5,496.32,379.25
2018,5,26,10,30,83.0,416.0,1.6,17.6,490.0,483.04,368.37
2018,5,26,10,45,68.0,413.0,1.6,17.8,474.5,459.74,350.32
2018,5,26,11,0,53.0,410.0,1.6,18.0,459.0,437.0,332.77
2018,5,26,11,15,54.0,414.5,1.7,18.1,465.0,436.6,332.55
2018,5,26,11,30,55.0,419.0,1.8,18.2,471.0,435.81,331.92
2018,5,26,11,45,193.0,402.5,1.9,18.3,587.0,538.49,410.72
2018,5,26,12,0,331.0,386.0,2.0,18.4,703.0,627.96,477.08
2018,5,26,12,15,602.5,266.5,2.15,18.4,842.0,719.17,547.33
2018,5,26,12,30,874.0,147.0,2.3,18.4,981.0,784.08,596.93
2018,5,26,12,45,887.5,138.5,2.4,18.4,978.5,749.46,571.9
2018,5,26,13,0,901.0,130.0,2.5,18.4,976.0,712.16,544.83
2018,5,26,13,15,896.5,131.0,2.7,18.35,960.0,668.43,512.64
2018,5,26,13,30,892.0,132.0,2.9,18.3,944.0,623.54,478.51
2018,5,26,13,45,884.5,132.0,3.05,18.2,920.0,575.32,440.69
2018,5,26,14,0,877.0,132.0,3.2,18.1,896.0,526.58,401.28
2018,5,26,14,15,868.5,130.5,3.3,17.95,865.5,476.02,359.26
2018,5,26,14,30,860.0,129.0,3.4,17.8,835.0,425.47,316.07
2018,5,26,14,45,847.0,128.0,3.55,17.65,798.0,367.68,266.52
2018,5,26,15,0,834.0,127.0,3.7,17.5,761.0,316.43,221.39
2018,5,26,15,15,810.0,127.0,3.7,17.5,715.5,264.68,176.41
2018,5,26,15,30,786.0,127.0,3.7,17.5,670.0,215.49,135.39
2018,5,26,15,45,780.0,121.0,3.85,17.1,629.5,166.71,98.2
2018,5,26,16,0,774.0,115.0,4.0,16.7,589.0,118.95,69.56
2018,5,26,16,15,752.0,111.0,4.05,16.45,541.0,76.18,60.82
2018,5,26,16,30,730.0,107.0,4.1,16.2,493.0,68.12,54.1
2018,5,26,16,45,700.0,103.0,4.1,15.95,443.0,67.63,53.93
2018,5,26,17,0,670.0,99.0,4.1,15.7,393.0,67.08,53.7
2018,5,26,17,15,630.5,93.0,4.1,15.3,342.0,64.91,52.03
2018,5,26,17,30,591.0,87.0,4.1,14.9,291.0,62.61,50.2
2018,5,26,17,45,535.5,80.0,4.05,14.55,242.0,59.29,47.36
2018,5,26,18,0,480.0,73.0,4.0,14.2,193.0,55.87,44.28
2018,5,26,18,15,402.0,63.5,3.9,13.85,148.5,48.08,37.12
2018,5,26,18,30,324.0,54.0,3.8,13.5,104.0,41.51,30.81
2018,5,26,18,45,221.0,40.5,3.65,13.15,69.0,31.55,20.98
2018,5,26,19,0,118.0,27.0,3.5,12.8,34.0,21.31,3.06
2018,5,26,19,15,60.5,14.0,3.4,12.6,17.5,12.73,0.0
2018,5,26,19,30,3.0,1.0,3.3,12.4,1.0,0.0,0.0
2018,5,26,19,45,1.5,0.5,3.2,12.2,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,27,4,45,21.5,4.5,1.45,10.9,5.0,0.0,0.0
2018,5,27,5,0,43.0,9.0,1.4,11.1,10.0,30.74,0.0
2018,5,27,5,15,154.5,23.0,1.4,11.6,37.5,141.36,37.78
2018,5,27,5,30,266.0,37.0,1.4,12.1,65.0,245.79,192.83
2018,5,27,5,45,365.0,45.5,1.4,12.65,106.0,332.49,272.72
2018,5,27,6,0,464.0,54.0,1.4,13.2,147.0,427.73,353.53
2018,5,27,6,15,521.5,61.5,1.4,13.65,193.5,497.8,410.64
2018,5,27,6,30,579.0,69.0,1.4,14.1,240.0,570.87,466.71
2018,5,27,6,45,634.0,72.5,1.35,14.55,292.5,639.13,516.11
2018,5,27,7,0,689.0,76.0,1.3,15.0,345.0,709.17,564.51
2018,5,27,7,15,720.5,80.0,1.35,15.6,395.5,756.21,595.19
2018,5,27,7,30,752.0,84.0,1.4,16.2,446.0,807.57,628.25
2018,5,27,7,45,776.0,87.5,1.4,16.75,496.0,850.41,654.02
2018,5,27,8,0,800.0,91.0,1.4,17.3,546.0,891.67,678.19
2018,5,27,8,15,818.0,93.5,1.45,17.7,593.0,924.0,697.03
2018,5,27,8,30,836.0,96.0,1.5,18.1,640.0,943.83,707.53
2018,5,27,8,45,850.0,98.0,1.5,18.5,683.0,966.7,719.44
2018,5,27,9,0,864.0,100.0,1.5,18.9,726.0,986.82,729.5
2018,5,27,9,15,874.5,102.0,1.6,19.25,764.5,1000.51,737.1
2018,5,27,9,30,885.0,104.0,1.7,19.6,803.0,1011.11,742.84
2018,5,27,9,45,893.5,104.5,1.75,19.95,836.0,1014.85,743.59
2018,5,27,10,0,902.0,105.0,1.8,20.3,869.0,1015.37,742.48
2018,5,27,10,15,907.5,107.0,1.85,20.5,896.0,1011.23,738.95
2018,5,27,10,30,913.0,109.0,1.9,20.7,923.0,1003.76,733.46
2018,5,27,10,45,917.5,109.0,1.95,20.95,943.0,990.01,723.92
2018,5,27,11,0,922.0,109.0,2.0,21.2,963.0,973.09,712.46
2018,5,27,11,15,924.0,109.5,2.1,21.3,975.5,951.27,698.84
2018,5,27,11,30,926.0,110.0,2.2,21.4,988.0,926.51,683.25
2018,5,27,11,45,926.5,110.5,2.3,21.55,993.5,897.68,664.73
2018,5,27,12,0,927.0,111.0,2.4,21.7,999.0,866.28,644.37
2018,5,27,12,15,926.5,111.5,2.5,21.7,997.5,831.7,622.02
2018,5,27,12,30,926.0,112.0,2.6,21.7,996.0,794.95,597.95
2018,5,27,12,45,924.0,111.5,2.7,21.75,986.5,754.29,570.54
2018,5,27,13,0,922.0,111.0,2.8,21.8,977.0,711.92,539.7
2018,5,27,13,15,919.0,110.0,2.8,21.75,960.5,666.97,505.98
2018,5,27,13,30,916.0,109.0,2.8,21.7,944.0,620.71,470.47
2018,5,27,13,45,911.5,108.0,2.85,21.65,921.0,572.52,432.74
2018,5,27,14,0,907.0,107.0,2.9,21.6,898.0,523.52,393.28
2018,5,27,14,15,900.5,105.0,2.9,21.55,868.0,472.27,350.91
2018,5,27,14,30,894.0,103.0,2.9,21.5,838.0,420.81,307.25
2018,5,27,14,45,885.5,101.0,2.9,21.4,802.5,368.67,262.22
2018,5,27,15,0,877.0,99.0,2.9,21.3,767.0,316.92,216.93
2018,5,27,15,15,865.0,97.5,2.9,21.3,726.5,265.33,172.1
2018,5,27,15,30,853.0,96.0,2.9,21.3,686.0,214.85,129.92
2018,5,27,15,45,838.5,93.0,2.85,21.0,641.0,164.35,92.12
2018,5,27,16,0,824.0,90.0,2.8,20.7,596.0,105.96,55.8
2018,5,27,16,15,805.0,87.5,2.75,20.4,548.5,60.05,46.07
2018,5,27,16,30,786.0,85.0,2.7,20.1,501.0,59.9,46.19
2018,5,27,16,45,760.5,81.0,2.7,19.85,451.0,58.55,45.24
2018,5,27,17,0,735.0,77.0,2.7,19.6,401.0,57.1,44.2
2018,5,27,17,15,700.0,73.0,2.65,19.1,350.5,55.5,43.04
2018,5,27,17,30,665.0,69.0,2.6,18.6,300.0,49.11,37.64
2018,5,27,17,45,616.0,63.5,2.6,18.05,250.5,46.36,35.34
2018,5,27,18,0,567.0,58.0,2.6,17.5,201.0,43.52,32.85
2018,5,27,18,15,494.0,51.0,2.5,16.9,155.5,39.25,28.95
2018,5,27,18,30,421.0,44.0,2.4,16.3,110.0,34.89,24.76
2018,5,27,18,45,310.0,34.5,2.3,15.75,74.0,28.06,17.93
2018,5,27,19,0,199.0,25.0,2.2,15.2,38.0,19.77,3.61
2018,5,27,19,15,104.0,13.5,2.15,14.9,20.0,12.28,0.0
2018,5,27,19,30,9.0,2.0,2.1,14.6,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,2.0,14.3,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,4,45,38.0,5.5,1.0,12.6,6.0,0.0,0.0
2018,5,28,5,0,76.0,11.0,1.0,12.7,12.0,49.9,0.0
2018,5,28,5,15,198.5,22.5,1.0,13.15,40.0,166.04,53.21
2018,5,28,5,30,321.0,34.0,1.0,13.6,68.0,276.05,215.56
2018,5,28,5,45,412.5,42.0,1.0,14.05,109.5,360.02,292.45
2018,5,28,6,0,504.0,50.0,1.0,14.5,151.0,450.95,368.61
2018,5,28,6,15,565.0,55.5,0.9,15.0,199.0,522.26,424.25
2018,5,28,6,30,626.0,61.0,0.8,15.5,247.0,596.83,478.81
2018,5,28,6,45,668.5,65.5,0.75,16.0,297.5,653.21,517.52
2018,5,28,7,0,711.0,70.0,0.7,16.5,348.0,715.6,558.71
2018,5,28,7,15,741.0,73.5,0.7,17.15,398.5,766.16,590.21
2018,5,28,7,30,771.0,77.0,0.7,17.8,449.0,816.04,620.28
2018,5,28,7,45,794.0,80.5,0.7,18.5,499.0,858.41,644.31
2018,5,28,8,0,817.0,84.0,0.7,19.2,549.0,899.15,666.72
2018,5,28,8,15,834.0,86.0,0.7,19.75,595.5,920.46,676.53
2018,5,28,8,30,851.0,88.0,0.7,20.3,642.0,949.15,691.26
2018,5,28,8,45,864.5,90.0,0.75,20.9,685.5,971.87,702.87
2018,5,28,9,0,878.0,92.0,0.8,21.5,729.0,991.8,712.79
2018,5,28,9,15,885.5,95.5,0.85,21.95,767.0,1004.46,718.69
2018,5,28,9,30,893.0,99.0,0.9,22.4,805.0,1013.92,722.78
2018,5,28,9,45,897.5,102.5,1.0,22.85,837.5,1017.07,724.15
2018,5,28,10,0,902.0,106.0,1.1,23.3,870.0,1016.89,723.59
2018,5,28,10,15,908.0,107.0,1.15,23.65,897.0,1012.21,719.7
2018,5,28,10,30,914.0,108.0,1.2,24.0,924.0,1004.24,713.94
2018,5,28,10,45,918.0,109.0,1.3,24.3,944.0,991.07,706.05
2018,5,28,11,0,922.0,110.0,1.4,24.6,964.0,974.7,696.18
2018,5,28,11,15,925.0,110.5,1.5,24.8,977.5,953.8,683.69
2018,5,28,11,30,928.0,111.0,1.6,25.0,991.0,929.94,669.25
2018,5,28,11,45,929.5,110.5,1.7,25.2,996.5,901.02,651.44
2018,5,28,12,0,931.0,110.0,1.8,25.4,1002.0,869.51,631.8
2018,5,28,12,15,929.5,110.5,1.95,25.4,1000.0,834.07,610.28
2018,5,28,12,30,928.0,111.0,2.1,25.4,998.0,796.54,586.95
2018,5,28,12,45,925.5,111.0,2.2,25.4,988.5,755.94,560.62
2018,5,28,13,0,923.0,111.0,2.3,25.4,979.0,713.65,530.81
2018,5,28,13,15,919.0,111.0,2.4,25.3,962.5,668.89,498.61
2018,5,28,13,30,915.0,111.0,2.5,25.2,946.0,622.89,464.53
2018,5,28,13,45,909.5,110.0,2.6,25.1,922.5,574.25,427.49
2018,5,28,14,0,904.0,109.0,2.7,25.0,899.0,524.9,388.72
2018,5,28,14,15,897.0,108.0,2.75,24.85,869.5,474.37,347.82
2018,5,28,14,30,890.0,107.0,2.8,24.7,840.0,423.65,305.59
2018,5,28,14,45,881.0,105.5,2.8,24.55,804.5,371.93,261.6
2018,5,28,15,0,872.0,104.0,2.8,24.4,769.0,320.63,217.36
2018,5,28,15,15,860.0,101.5,2.8,24.4,728.0,268.57,172.77
2018,5,28,15,30,848.0,99.0,2.8,24.4,687.0,217.65,130.73
2018,5,28,15,45,833.0,96.5,2.85,23.9,642.5,167.69,93.74
2018,5,28,16,0,818.0,94.0,2.9,23.4,598.0,109.97,58.01
2018,5,28,16,15,799.5,90.5,2.85,23.0,550.0,62.86,47.93
2018,5,28,16,30,781.0,87.0,2.8,22.6,502.0,61.21,46.81
2018,5,28,16,45,755.5,83.0,2.8,22.25,452.0,59.92,45.95
2018,5,28,17,0,730.0,79.0,2.8,21.9,402.0,58.54,45.0
2018,5,28,17,15,695.0,75.0,2.75,21.3,351.5,57.0,43.93
2018,5,28,17,30,660.0,71.0,2.7,20.7,301.0,50.5,38.51
2018,5,28,17,45,611.5,65.5,2.6,20.1,252.0,47.82,36.31
2018,5,28,18,0,563.0,60.0,2.5,19.5,203.0,45.06,33.92
2018,5,28,18,15,490.5,53.0,2.45,18.85,157.5,40.86,30.12
2018,5,28,18,30,418.0,46.0,2.4,18.2,112.0,36.59,26.03
2018,5,28,18,45,308.0,36.0,2.35,17.55,75.5,29.37,18.95
2018,5,28,19,0,198.0,26.0,2.3,16.9,39.0,20.55,4.99
2018,5,28,19,15,103.5,14.0,2.3,16.55,20.5,12.73,0.0
2018,5,28,19,30,9.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,5,28,19,45,4.5,1.0,2.3,15.9,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,29,4,45,39.5,5.5,1.75,13.7,6.5,0.0,0.0
2018,5,29,5,0,79.0,11.0,1.8,13.8,13.0,51.51,0.0
2018,5,29,5,15,203.0,23.0,1.85,14.15,41.5,169.71,61.54
2018,5,29,5,30,327.0,35.0,1.9,14.5,70.0,280.79,220.19
2018,5,29,5,45,417.0,43.5,1.95,14.85,112.0,364.87,297.8
2018,5,29,6,0,507.0,52.0,2.0,15.2,154.0,455.73,375.18
2018,5,29,6,15,567.0,58.0,2.0,15.6,202.0,527.26,432.99
2018,5,29,6,30,627.0,64.0,2.0,16.0,250.0,601.9,490.13
2018,5,29,6,45,668.5,68.5,2.05,16.4,300.5,662.07,534.11
2018,5,29,7,0,710.0,73.0,2.1,16.8,351.0,718.72,573.89
2018,5,29,7,15,740.0,77.0,2.1,17.35,402.0,769.95,607.73
2018,5,29,7,30,770.0,81.0,2.1,17.9,453.0,820.47,640.04
2018,5,29,7,45,792.5,84.5,2.1,18.45,503.0,862.36,665.45
2018,5,29,8,0,815.0,88.0,2.1,19.0,553.0,902.57,689.22
2018,5,29,8,15,832.0,90.5,2.15,19.4,600.0,934.24,707.71
2018,5,29,8,30,849.0,93.0,2.2,19.8,647.0,953.5,717.79
2018,5,29,8,45,861.5,95.5,2.2,20.2,690.0,975.71,729.45
2018,5,29,9,0,874.0,98.0,2.2,20.6,733.0,995.1,739.19
2018,5,29,9,15,887.5,99.0,2.3,20.9,773.0,1010.8,747.98
2018,5,29,9,30,901.0,100.0,2.4,21.2,813.0,1023.42,754.88
2018,5,29,9,45,912.0,99.0,2.45,21.5,847.0,1028.12,756.2
2018,5,29,10,0,923.0,98.0,2.5,21.8,881.0,1029.58,755.63
2018,5,29,10,15,928.5,99.5,2.55,21.95,908.0,1024.94,751.71
2018,5,29,10,30,934.0,101.0,2.6,22.1,935.0,1016.95,745.79
2018,5,29,10,45,938.0,101.5,2.65,22.3,955.5,1003.15,736.09
2018,5,29,11,0,942.0,102.0,2.7,22.5,976.0,986.11,724.42
2018,5,29,11,15,945.0,103.0,2.8,22.55,990.0,965.48,711.31
2018,5,29,11,30,948.0,104.0,2.9,22.6,1004.0,941.78,696.15
2018,5,29,11,45,949.5,104.5,3.0,22.65,1010.5,913.4,677.82
2018,5,29,12,0,951.0,105.0,3.1,22.7,1017.0,882.33,657.58
2018,5,29,12,15,949.0,106.0,3.25,22.6,1015.0,846.4,634.53
2018,5,29,12,30,947.0,107.0,3.4,22.5,1013.0,808.33,609.71
2018,5,29,12,45,943.5,108.5,3.5,22.4,1004.0,767.65,582.49
2018,5,29,13,0,940.0,110.0,3.6,22.3,995.0,725.26,551.58
2018,5,29,13,15,937.5,110.0,3.75,22.1,979.5,680.76,518.71
2018,5,29,13,30,935.0,110.0,3.9,21.9,964.0,634.86,483.79
2018,5,29,13,45,931.5,108.5,4.0,21.7,941.5,586.02,445.52
2018,5,29,14,0,928.0,107.0,4.1,21.5,919.0,536.24,405.37
2018,5,29,14,15,922.0,106.0,4.2,21.25,889.5,485.02,362.96
2018,5,29,14,30,916.0,105.0,4.3,21.0,860.0,433.48,319.1
2018,5,29,14,45,908.5,103.5,4.4,20.75,825.0,380.97,273.5
2018,5,29,15,0,901.0,102.0,4.5,20.5,790.0,328.71,227.42
2018,5,29,15,15,889.5,99.5,4.5,20.5,748.5,275.29,180.5
2018,5,29,15,30,878.0,97.0,4.5,20.5,707.0,222.94,136.19
2018,5,29,15,45,864.0,95.0,4.55,19.9,662.0,171.9,97.42
2018,5,29,16,0,850.0,93.0,4.6,19.3,617.0,112.97,59.96
2018,5,29,16,15,831.0,90.0,4.6,19.0,568.5,64.54,50.2
2018,5,29,16,30,812.0,87.0,4.6,18.7,520.0,61.44,47.78
2018,5,29,16,45,785.5,83.5,4.6,18.35,468.5,60.49,47.2
2018,5,29,17,0,759.0,80.0,4.6,18.0,417.0,59.47,46.55
2018,5,29,17,15,722.5,76.5,4.6,17.55,365.5,58.34,45.79
2018,5,29,17,30,686.0,73.0,4.6,17.1,314.0,52.1,40.5
2018,5,29,17,45,635.0,68.0,4.65,16.65,263.0,49.84,38.62
2018,5,29,18,0,584.0,63.0,4.7,16.2,212.0,47.54,36.58
2018,5,29,18,15,495.5,56.5,4.65,15.65,163.5,43.81,33.13
2018,5,29,18,30,407.0,50.0,4.6,15.1,115.0,40.1,29.46
2018,5,29,18,45,305.0,39.0,4.55,14.55,78.5,32.1,21.59
2018,5,29,19,0,203.0,28.0,4.5,14.0,42.0,22.14,6.93
2018,5,29,19,15,106.5,15.0,4.45,13.7,22.0,13.64,0.0
2018,5,29,19,30,10.0,2.0,4.4,13.4,2.0,0.0,0.0
2018,5,29,19,45,5.0,1.0,4.4,13.1,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.5,5.05,10.85,3.5,0.0,0.0
2018,5,30,5,0,1.0,7.0,5.1,10.9,7.0,6.89,0.0
2018,5,30,5,15,11.5,19.5,5.15,11.0,20.5,27.46,6.36
2018,5,30,5,30,22.0,32.0,5.2,11.1,34.0,49.11,34.89
2018,5,30,5,45,11.0,47.5,5.25,11.25,48.5,53.96,40.4
2018,5,30,6,0,0.0,63.0,5.3,11.4,63.0,61.67,47.31
2018,5,30,6,15,1.5,66.0,5.35,11.6,66.5,62.35,48.26
2018,5,30,6,30,3.0,69.0,5.4,11.8,70.0,64.68,50.39
2018,5,30,6,45,118.0,101.0,5.4,11.95,147.0,214.1,181.77
2018,5,30,7,0,233.0,133.0,5.4,12.1,224.0,369.29,313.56
2018,5,30,7,15,292.0,155.5,5.45,12.25,286.0,453.15,382.09
2018,5,30,7,30,351.0,178.0,5.5,12.4,348.0,538.87,450.61
2018,5,30,7,45,380.5,190.5,5.5,12.6,392.5,605.09,501.13
2018,5,30,8,0,410.0,203.0,5.5,12.8,437.0,652.8,536.71
2018,5,30,8,15,414.0,222.5,5.5,13.0,476.0,683.26,557.76
2018,5,30,8,30,418.0,242.0,5.5,13.2,515.0,711.82,577.2
2018,5,30,8,45,411.5,264.5,5.5,13.4,548.0,731.24,589.26
2018,5,30,9,0,405.0,287.0,5.5,13.6,581.0,748.26,599.53
2018,5,30,9,15,369.5,311.0,5.45,13.95,590.5,718.9,574.18
2018,5,30,9,30,334.0,335.0,5.4,14.3,600.0,704.83,560.31
2018,5,30,9,45,254.0,359.5,5.4,14.6,566.0,644.83,511.09
2018,5,30,10,0,174.0,384.0,5.4,14.9,532.0,567.71,449.1
2018,5,30,10,15,295.5,370.5,5.4,15.2,631.0,681.05,537.08
2018,5,30,10,30,417.0,357.0,5.4,15.5,730.0,787.62,616.93
2018,5,30,10,45,420.5,371.5,5.4,15.75,754.5,790.77,617.16
2018,5,30,11,0,424.0,386.0,5.4,16.0,779.0,791.49,616.21
2018,5,30,11,15,476.0,364.0,5.45,16.05,811.5,800.33,623.68
2018,5,30,11,30,528.0,342.0,5.5,16.1,844.0,805.39,628.27
2018,5,30,11,45,600.5,313.0,5.55,16.2,887.0,815.72,636.99
2018,5,30,12,0,673.0,284.0,5.6,16.3,930.0,823.15,643.26
2018,5,30,12,15,766.0,226.5,5.65,16.25,960.5,815.93,639.89
2018,5,30,12,30,859.0,169.0,5.7,16.2,991.0,799.49,629.42
2018,5,30,12,45,880.0,154.5,5.75,16.15,990.0,760.58,600.23
2018,5,30,13,0,901.0,140.0,5.8,16.1,989.0,724.15,572.15
2018,5,30,13,15,899.0,139.5,5.8,16.05,974.0,680.92,537.67
2018,5,30,13,30,897.0,139.0,5.8,16.0,959.0,636.34,501.43
2018,5,30,13,45,893.0,137.5,5.85,15.95,936.5,588.75,462.16
2018,5,30,14,0,889.0,136.0,5.9,15.9,914.0,540.34,421.24
2018,5,30,14,15,881.5,134.5,5.9,15.75,884.5,489.77,377.68
2018,5,30,14,30,874.0,133.0,5.9,15.6,855.0,439.08,333.02
2018,5,30,14,45,864.0,131.5,5.9,15.45,819.5,381.54,282.21
2018,5,30,15,0,854.0,130.0,5.9,15.3,784.0,329.97,235.56
2018,5,30,15,15,841.0,128.0,5.9,15.3,743.0,278.22,189.09
2018,5,30,15,30,828.0,126.0,5.9,15.3,702.0,227.85,145.48
2018,5,30,15,45,808.0,124.5,5.95,14.85,656.0,178.59,107.25
2018,5,30,16,0,788.0,123.0,6.0,14.4,610.0,131.85,78.36
2018,5,30,16,15,758.5,122.0,6.0,14.15,560.5,79.39,64.18
2018,5,30,16,30,729.0,121.0,6.0,13.9,511.0,77.19,62.55
2018,5,30,16,45,693.0,117.5,5.95,13.6,459.0,77.44,63.07
2018,5,30,17,0,657.0,114.0,5.9,13.3,407.0,77.7,63.59
2018,5,30,17,15,610.0,109.0,5.85,13.0,355.0,76.75,63.03
2018,5,30,17,30,563.0,104.0,5.8,12.7,303.0,75.81,62.42
2018,5,30,17,45,498.0,97.0,5.7,12.35,252.5,70.6,57.9
2018,5,30,18,0,433.0,90.0,5.6,12.0,202.0,66.62,54.33
2018,5,30,18,15,351.5,78.0,5.5,11.75,156.0,58.68,46.96
2018,5,30,18,30,270.0,66.0,5.4,11.5,110.0,50.49,39.11
2018,5,30,18,45,174.5,49.0,5.3,11.2,74.0,38.47,27.45
2018,5,30,19,0,79.0,32.0,5.2,10.9,38.0,25.39,9.91
2018,5,30,19,15,40.0,17.0,5.15,10.85,20.0,15.46,0.0
2018,5,30,19,30,1.0,2.0,5.1,10.8,2.0,0.0,0.0
2018,5,30,19,45,0.5,1.0,5.1,10.75,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,10.65,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.95,10.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.95,10.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.25,10.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.3,10.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.7,10.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,31,4,45,12.5,5.5,4.4,10.25,6.0,0.0,0.0
2018,5,31,5,0,25.0,11.0,4.4,10.3,12.0,23.16,0.0
2018,5,31,5,15,109.5,28.0,4.45,10.5,39.0,116.77,49.37
2018,5,31,5,30,194.0,45.0,4.5,10.7,66.0,213.46,170.51
2018,5,31,5,45,279.0,57.0,4.55,10.9,104.5,289.65,242.12
2018,5,31,6,0,364.0,69.0,4.6,11.1,143.0,373.65,316.91
2018,5,31,6,15,432.5,78.0,4.6,11.4,190.0,447.84,381.2
2018,5,31,6,30,501.0,87.0,4.6,11.7,237.0,532.06,451.17
2018,5,31,6,45,560.0,92.0,4.55,11.95,289.0,603.91,507.7
2018,5,31,7,0,619.0,97.0,4.5,12.2,341.0,677.55,563.66
2018,5,31,7,15,657.0,102.0,4.5,12.55,392.5,734.25,604.75
2018,5,31,7,30,695.0,107.0,4.5,12.9,444.0,790.85,644.73
2018,5,31,7,45,725.0,109.5,4.45,13.25,494.0,836.39,675.19
2018,5,31,8,0,755.0,112.0,4.4,13.6,544.0,880.73,704.15
2018,5,31,8,15,777.5,114.0,4.35,13.9,591.5,910.48,722.15
2018,5,31,8,30,800.0,116.0,4.3,14.2,639.0,943.75,742.55
2018,5,31,8,45,818.0,117.5,4.25,14.5,683.0,969.58,757.49
2018,5,31,9,0,836.0,119.0,4.2,14.8,727.0,992.73,770.66
2018,5,31,9,15,849.0,120.0,4.2,15.0,766.0,1007.41,778.52
2018,5,31,9,30,862.0,121.0,4.2,15.2,805.0,1008.12,776.83
2018,5,31,9,45,872.5,122.0,4.25,15.45,839.0,1014.28,779.37
2018,5,31,10,0,883.0,123.0,4.3,15.7,873.0,1017.24,779.71
2018,5,31,10,15,890.0,124.5,4.35,15.85,900.5,1013.99,776.48
2018,5,31,10,30,897.0,126.0,4.4,16.0,928.0,1007.47,771.17
2018,5,31,10,45,902.0,127.0,4.4,16.15,949.0,995.26,761.61
2018,5,31,11,0,907.0,128.0,4.4,16.3,970.0,979.86,750.03
2018,5,31,11,15,910.0,128.5,4.45,16.35,983.5,959.05,735.53
2018,5,31,11,30,913.0,129.0,4.5,16.4,997.0,935.31,719.04
2018,5,31,11,45,914.0,130.0,4.55,16.45,1003.5,907.49,699.7
2018,5,31,12,0,915.0,131.0,4.6,16.5,1010.0,877.13,678.51
2018,5,31,12,15,911.0,133.0,4.6,16.55,1007.0,841.27,653.0
2018,5,31,12,30,907.0,135.0,4.6,16.6,1004.0,803.51,626.05
2018,5,31,12,45,900.0,138.5,4.6,16.6,994.0,763.1,596.32
2018,5,31,13,0,893.0,142.0,4.6,16.6,984.0,721.34,564.06
2018,5,31,13,15,891.5,140.0,4.55,16.6,968.5,677.65,529.66
2018,5,31,13,30,890.0,138.0,4.5,16.6,953.0,632.62,493.53
2018,5,31,13,45,886.5,135.5,4.5,16.55,930.0,584.96,454.83
2018,5,31,14,0,883.0,133.0,4.5,16.5,907.0,536.45,414.48
2018,5,31,14,15,876.0,131.5,4.5,16.45,877.5,486.48,371.95
2018,5,31,14,30,869.0,130.0,4.5,16.4,848.0,436.35,328.26
2018,5,31,14,45,860.0,127.0,4.5,16.3,812.0,384.53,282.49
2018,5,31,15,0,851.0,124.0,4.5,16.2,776.0,326.12,231.04
2018,5,31,15,15,838.0,121.5,4.5,16.2,735.0,274.22,184.91
2018,5,31,15,30,825.0,119.0,4.5,16.2,694.0,223.7,141.47
2018,5,31,15,45,808.5,116.0,4.5,15.9,649.0,173.95,102.69
2018,5,31,16,0,792.0,113.0,4.5,15.6,604.0,126.31,72.73
2018,5,31,16,15,772.0,109.0,4.5,15.4,556.0,80.17,64.5
2018,5,31,16,30,752.0,105.0,4.5,15.2,508.0,66.56,52.92
2018,5,31,16,45,725.0,100.5,4.45,14.95,458.0,65.67,52.39
2018,5,31,17,0,698.0,96.0,4.4,14.7,408.0,64.67,51.75
2018,5,31,17,15,660.5,90.5,4.4,14.35,357.0,62.76,50.3
2018,5,31,17,30,623.0,85.0,4.4,14.0,306.0,60.74,48.71
2018,5,31,17,45,570.5,78.0,4.4,13.7,256.0,57.32,45.77
2018,5,31,18,0,518.0,71.0,4.4,13.4,206.0,53.77,42.59
2018,5,31,18,15,442.5,62.5,4.25,13.0,160.5,48.69,37.87
2018,5,31,18,30,367.0,54.0,4.1,12.6,115.0,41.45,31.02
2018,5,31,18,45,261.0,42.5,4.0,12.2,78.5,33.04,22.77
2018,5,31,19,0,155.0,31.0,3.9,11.8,42.0,24.44,10.07
2018,5,31,19,15,80.5,16.5,3.8,11.6,22.0,15.01,0.0
2018,5,31,19,30,6.0,2.0,3.7,11.4,2.0,0.0,0.0
2018,5,31,19,45,3.0,1.0,3.6,11.15,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,1,4,45,28.5,6.0,2.2,9.8,6.5,0.0,0.0
2018,6,1,5,0,57.0,12.0,2.2,10.0,13.0,40.91,0.0
2018,6,1,5,15,167.0,25.5,2.15,10.45,41.5,154.58,71.06
2018,6,1,5,30,277.0,39.0,2.1,10.9,70.0,254.99,203.85
2018,6,1,5,45,370.0,48.5,2.1,11.4,111.5,339.49,281.47
2018,6,1,6,0,463.0,58.0,2.1,11.9,153.0,432.24,361.13
2018,6,1,6,15,526.0,65.0,2.0,12.35,201.0,506.05,421.78
2018,6,1,6,30,589.0,72.0,1.9,12.8,249.0,583.09,481.14
2018,6,1,6,45,634.0,77.0,1.75,13.3,299.5,645.7,526.15
2018,6,1,7,0,679.0,82.0,1.6,13.8,350.0,709.42,569.73
2018,6,1,7,15,711.5,86.0,1.55,14.35,400.5,761.54,603.68
2018,6,1,7,30,744.0,90.0,1.5,14.9,451.0,808.56,632.89
2018,6,1,7,45,769.0,92.5,1.45,15.45,500.5,851.01,658.04
2018,6,1,8,0,794.0,95.0,1.4,16.0,550.0,891.9,681.46
2018,6,1,8,15,812.5,98.5,1.35,16.6,597.5,925.91,699.56
2018,6,1,8,30,831.0,102.0,1.3,17.2,645.0,957.62,715.81
2018,6,1,8,45,846.0,103.5,1.2,17.8,688.5,970.43,718.64
2018,6,1,9,0,861.0,105.0,1.1,18.4,732.0,990.98,726.61
2018,6,1,9,15,874.5,105.0,1.1,18.8,771.0,1005.46,732.91
2018,6,1,9,30,888.0,105.0,1.1,19.2,810.0,1016.95,737.47
2018,6,1,9,45,899.5,105.0,1.1,19.55,844.5,1023.31,739.08
2018,6,1,10,0,911.0,105.0,1.1,19.9,879.0,1026.43,738.86
2018,6,1,10,15,917.0,106.0,1.2,20.15,906.0,1021.85,736.18
2018,6,1,10,30,923.0,107.0,1.3,20.4,933.0,1013.96,731.55
2018,6,1,10,45,927.5,107.5,1.4,20.65,953.5,1000.82,723.64
2018,6,1,11,0,932.0,108.0,1.5,20.9,974.0,984.48,713.73
2018,6,1,11,15,934.5,108.5,1.6,21.05,987.0,963.15,700.86
2018,6,1,11,30,937.0,109.0,1.7,21.2,1000.0,938.84,686.01
2018,6,1,11,45,938.5,109.0,1.8,21.35,1006.0,910.36,668.32
2018,6,1,12,0,940.0,109.0,1.9,21.5,1012.0,879.26,648.73
2018,6,1,12,15,939.5,109.0,2.05,21.55,1010.5,844.11,626.91
2018,6,1,12,30,939.0,109.0,2.2,21.6,1009.0,806.79,603.24
2018,6,1,12,45,937.0,108.5,2.35,21.65,999.5,765.96,576.72
2018,6,1,13,0,935.0,108.0,2.5,21.7,990.0,723.39,546.61
2018,6,1,13,15,931.5,107.5,2.65,21.65,973.5,678.29,513.8
2018,6,1,13,30,928.0,107.0,2.8,21.6,957.0,631.9,478.99
2018,6,1,13,45,923.0,105.5,2.95,21.55,933.5,582.79,441.08
2018,6,1,14,0,918.0,104.0,3.1,21.5,910.0,532.91,401.32
2018,6,1,14,15,911.0,103.5,3.2,21.35,880.5,482.32,359.79
2018,6,1,14,30,904.0,103.0,3.3,21.2,851.0,431.51,316.86
2018,6,1,14,45,895.5,101.0,3.4,21.1,815.5,379.08,271.63
2018,6,1,15,0,887.0,99.0,3.5,21.0,780.0,327.02,226.0
2018,6,1,15,15,875.5,97.0,3.5,21.0,739.5,274.83,180.35
2018,6,1,15,30,864.0,95.0,3.5,21.0,699.0,223.71,137.05
2018,6,1,15,45,849.5,92.5,3.6,20.55,654.0,173.12,98.22
2018,6,1,16,0,835.0,90.0,3.7,20.1,609.0,124.25,67.87
2018,6,1,16,15,816.5,87.5,3.75,19.75,561.5,67.37,52.43
2018,6,1,16,30,798.0,85.0,3.8,19.4,514.0,59.7,46.12
2018,6,1,16,45,773.5,81.5,3.8,19.1,464.0,58.72,45.5
2018,6,1,17,0,749.0,78.0,3.8,18.8,414.0,57.66,44.8
2018,6,1,17,15,715.5,73.5,3.8,18.25,363.0,55.68,43.32
2018,6,1,17,30,682.0,69.0,3.8,17.7,312.0,48.9,37.58
2018,6,1,17,45,634.5,64.0,3.75,17.2,262.5,46.52,35.61
2018,6,1,18,0,587.0,59.0,3.7,16.7,213.0,44.07,33.46
2018,6,1,18,15,517.5,52.5,3.6,16.15,167.0,40.23,29.96
2018,6,1,18,30,448.0,46.0,3.5,15.6,121.0,36.33,26.19
2018,6,1,18,45,341.0,37.0,3.35,15.0,83.0,29.99,19.96
2018,6,1,19,0,234.0,28.0,3.2,14.4,45.0,23.5,9.95
2018,6,1,19,15,124.0,15.0,3.1,14.15,23.5,13.64,0.0
2018,6,1,19,30,14.0,2.0,3.0,13.9,2.0,0.0,0.0
2018,6,1,19,45,7.0,1.0,2.9,13.65,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,2,4,45,48.0,6.0,1.55,12.9,7.0,0.0,0.0
2018,6,2,5,0,96.0,12.0,1.5,13.1,14.0,61.45,0.0
2018,6,2,5,15,226.5,23.0,1.5,13.65,44.0,185.59,89.06
2018,6,2,5,30,357.0,34.0,1.5,14.2,74.0,298.69,235.73
2018,6,2,5,45,445.5,41.5,1.45,14.8,116.5,381.5,310.6
2018,6,2,6,0,534.0,49.0,1.4,15.4,159.0,471.05,385.29
2018,6,2,6,15,591.5,54.5,1.4,15.85,207.0,540.91,440.3
2018,6,2,6,30,649.0,60.0,1.4,16.3,255.0,613.78,494.84
2018,6,2,6,45,689.0,64.0,1.4,16.8,305.5,668.63,533.42
2018,6,2,7,0,729.0,68.0,1.4,17.3,356.0,728.91,574.38
2018,6,2,7,15,757.5,72.0,1.4,17.9,407.0,779.34,606.56
2018,6,2,7,30,786.0,76.0,1.4,18.5,458.0,829.01,637.23
2018,6,2,7,45,807.5,79.0,1.45,19.1,507.5,869.77,661.61
2018,6,2,8,0,829.0,82.0,1.5,19.7,557.0,899.21,678.03
2018,6,2,8,15,846.0,83.5,1.55,20.3,603.5,929.91,695.2
2018,6,2,8,30,863.0,85.0,1.6,20.9,650.0,958.34,710.69
2018,6,2,8,45,875.5,87.5,1.6,21.55,693.5,980.99,721.49
2018,6,2,9,0,888.0,90.0,1.6,22.2,737.0,1000.78,730.46
2018,6,2,9,15,892.5,95.0,1.65,22.7,774.5,1012.4,735.41
2018,6,2,9,30,897.0,100.0,1.7,23.2,812.0,1020.71,738.46
2018,6,2,9,45,897.5,106.0,1.7,23.7,843.5,1022.74,736.96
2018,6,2,10,0,898.0,112.0,1.7,24.2,875.0,1021.34,733.53
2018,6,2,10,15,905.0,112.5,1.7,24.55,902.5,1017.24,729.02
2018,6,2,10,30,912.0,113.0,1.7,24.9,930.0,1009.87,722.63
2018,6,2,10,45,916.5,114.0,1.65,25.25,950.5,997.33,712.48
2018,6,2,11,0,921.0,115.0,1.6,25.6,971.0,981.58,700.51
2018,6,2,11,15,924.0,115.5,1.65,25.8,984.5,960.85,687.32
2018,6,2,11,30,927.0,116.0,1.7,26.0,998.0,937.14,672.3
2018,6,2,11,45,928.5,116.0,1.7,26.2,1004.0,908.86,653.75
2018,6,2,12,0,930.0,116.0,1.7,26.4,1010.0,877.98,633.57
2018,6,2,12,15,931.5,114.5,1.75,26.45,1009.0,843.37,611.79
2018,6,2,12,30,933.0,113.0,1.8,26.5,1008.0,806.54,588.37
2018,6,2,12,45,933.0,111.5,1.9,26.55,999.5,766.54,562.99
2018,6,2,13,0,933.0,110.0,2.0,26.6,991.0,724.69,534.1
2018,6,2,13,15,930.0,109.0,2.1,26.55,974.5,679.62,502.21
2018,6,2,13,30,927.0,108.0,2.2,26.5,958.0,633.22,468.38
2018,6,2,13,45,922.0,107.0,2.3,26.4,935.0,584.59,431.93
2018,6,2,14,0,917.0,106.0,2.4,26.3,912.0,535.17,393.69
2018,6,2,14,15,910.0,105.5,2.45,26.1,882.5,484.66,353.4
2018,6,2,14,30,903.0,105.0,2.5,25.9,853.0,433.92,311.72
2018,6,2,14,45,894.0,103.5,2.6,25.75,817.5,381.76,267.98
2018,6,2,15,0,885.0,102.0,2.7,25.6,782.0,330.01,223.79
2018,6,2,15,15,873.0,100.0,2.7,25.6,741.0,277.81,179.18
2018,6,2,15,30,861.0,98.0,2.7,25.6,700.0,226.72,136.82
2018,6,2,15,45,846.5,95.0,2.75,25.05,655.0,175.92,98.53
