Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,16,0,832.0,92.0,2.8,24.5,610.0,117.29,60.7
2018,6,2,16,15,813.0,89.0,2.8,24.05,562.0,69.83,44.03
2018,6,2,16,30,794.0,86.0,2.8,23.6,514.0,60.31,45.82
2018,6,2,16,45,769.0,82.5,2.8,23.15,464.0,59.35,45.26
2018,6,2,17,0,744.0,79.0,2.8,22.7,414.0,58.32,44.63
2018,6,2,17,15,710.0,75.0,2.7,22.0,363.5,56.77,43.58
2018,6,2,17,30,676.0,71.0,2.6,21.3,313.0,50.28,38.2
2018,6,2,17,45,628.0,65.5,2.55,20.6,263.0,47.58,36.02
2018,6,2,18,0,580.0,60.0,2.5,19.9,213.0,44.77,33.64
2018,6,2,18,15,510.0,53.5,2.4,19.2,167.0,40.98,30.23
2018,6,2,18,30,440.0,47.0,2.3,18.5,121.0,37.11,26.56
2018,6,2,18,45,334.0,37.5,2.25,17.8,83.0,30.36,20.07
2018,6,2,19,0,228.0,28.0,2.2,17.1,45.0,23.39,10.26
2018,6,2,19,15,124.5,16.0,2.2,16.75,24.5,14.55,0.0
2018,6,2,19,30,21.0,4.0,2.2,16.4,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.0,2.15,16.05,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,3,4,45,41.5,6.0,1.85,13.7,7.0,0.0,0.0
2018,6,3,5,0,83.0,12.0,1.9,13.8,14.0,54.61,0.0
2018,6,3,5,15,207.0,24.0,1.85,14.15,43.5,175.67,87.21
2018,6,3,5,30,331.0,36.0,1.8,14.5,73.0,284.63,225.04
2018,6,3,5,45,420.5,44.0,1.75,14.8,115.0,368.06,300.64
2018,6,3,6,0,510.0,52.0,1.7,15.1,157.0,458.13,376.66
2018,6,3,6,15,569.5,57.5,1.65,15.5,205.0,528.72,432.92
2018,6,3,6,30,629.0,63.0,1.6,15.9,253.0,602.39,488.46
2018,6,3,6,45,670.0,68.0,1.6,16.35,303.5,662.93,531.8
2018,6,3,7,0,711.0,73.0,1.6,16.8,354.0,720.06,570.94
2018,6,3,7,15,740.5,76.5,1.6,17.25,404.5,770.27,603.74
2018,6,3,7,30,770.0,80.0,1.6,17.7,455.0,819.76,635.08
2018,6,3,7,45,792.5,83.5,1.6,18.2,504.5,861.72,660.28
2018,6,3,8,0,815.0,87.0,1.6,18.7,554.0,902.03,683.86
2018,6,3,8,15,832.0,89.0,1.65,19.15,600.5,923.28,695.08
2018,6,3,8,30,849.0,91.0,1.7,19.6,647.0,952.03,711.46
2018,6,3,8,45,862.0,93.5,1.7,20.05,690.5,974.92,723.12
2018,6,3,9,0,875.0,96.0,1.7,20.5,734.0,995.01,732.99
2018,6,3,9,15,885.0,98.0,1.75,20.8,772.5,1008.55,739.81
2018,6,3,9,30,895.0,100.0,1.8,21.1,811.0,1018.98,744.8
2018,6,3,9,45,903.0,101.5,1.85,21.45,844.5,1023.64,746.09
2018,6,3,10,0,911.0,103.0,1.9,21.8,878.0,1025.03,745.49
2018,6,3,10,15,917.0,104.0,1.95,22.05,905.0,1020.59,741.61
2018,6,3,10,30,923.0,105.0,2.0,22.3,932.0,1012.84,735.8
2018,6,3,10,45,927.0,106.0,2.05,22.55,952.5,999.87,726.78
2018,6,3,11,0,931.0,107.0,2.1,22.8,973.0,983.7,715.83
2018,6,3,11,15,933.5,108.0,2.15,22.95,986.5,962.99,702.31
2018,6,3,11,30,936.0,109.0,2.2,23.1,1000.0,939.29,686.89
2018,6,3,11,45,937.5,108.5,2.3,23.2,1006.0,910.5,668.71
2018,6,3,12,0,939.0,108.0,2.4,23.3,1012.0,879.1,648.69
2018,6,3,12,15,937.5,109.5,2.45,23.25,1010.5,844.62,626.4
2018,6,3,12,30,936.0,111.0,2.5,23.2,1009.0,807.99,602.48
2018,6,3,12,45,933.0,111.5,2.6,23.15,1000.0,767.48,575.96
2018,6,3,13,0,930.0,112.0,2.7,23.1,991.0,725.28,546.01
2018,6,3,13,15,904.5,126.5,2.75,23.0,969.5,678.44,511.33
2018,6,3,13,30,879.0,141.0,2.8,22.9,948.0,631.68,475.94
2018,6,3,13,45,827.0,167.0,2.9,22.8,911.5,578.83,435.38
2018,6,3,14,0,775.0,193.0,3.0,22.7,875.0,530.17,397.12
2018,6,3,14,15,724.5,210.5,3.05,22.55,831.0,474.66,353.31
2018,6,3,14,30,674.0,228.0,3.1,22.4,787.0,426.98,314.74
2018,6,3,14,45,692.0,206.0,3.2,22.2,759.0,378.05,273.84
2018,6,3,15,0,710.0,184.0,3.3,22.0,731.0,327.47,230.62
2018,6,3,15,15,751.0,154.5,3.3,22.0,705.5,275.48,184.78
2018,6,3,15,30,792.0,125.0,3.3,22.0,680.0,226.37,141.63
2018,6,3,15,45,761.0,124.5,3.35,21.6,630.0,178.37,105.45
2018,6,3,16,0,730.0,124.0,3.4,21.2,580.0,126.24,71.83
2018,6,3,16,15,728.0,113.0,3.4,20.9,537.0,78.66,51.62
2018,6,3,16,30,726.0,102.0,3.4,20.6,494.0,64.11,49.65
2018,6,3,16,45,735.0,89.0,3.4,20.3,453.0,63.8,49.63
2018,6,3,17,0,744.0,76.0,3.4,20.0,412.0,55.98,43.11
2018,6,3,17,15,717.0,71.5,3.4,19.55,363.5,53.99,41.61
2018,6,3,17,30,690.0,67.0,3.4,19.1,315.0,51.89,39.97
2018,6,3,17,45,647.5,62.5,3.4,18.6,266.5,45.33,34.35
2018,6,3,18,0,605.0,58.0,3.4,18.1,218.0,43.23,32.53
2018,6,3,18,15,538.0,52.0,3.35,17.5,172.0,39.76,29.39
2018,6,3,18,30,471.0,46.0,3.3,16.9,126.0,36.24,26.01
2018,6,3,18,45,366.0,37.0,3.25,16.25,87.0,29.88,19.85
2018,6,3,19,0,261.0,28.0,3.2,15.6,48.0,23.35,10.77
2018,6,3,19,15,145.0,16.0,3.2,15.3,26.0,14.55,0.0
2018,6,3,19,30,29.0,4.0,3.2,15.0,4.0,0.0,0.0
2018,6,3,19,45,14.5,2.0,3.25,14.65,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,4,4,45,46.5,6.5,4.0,12.5,7.5,0.0,0.0
2018,6,4,5,0,93.0,13.0,4.1,12.6,15.0,60.8,0.0
2018,6,4,5,15,223.0,24.5,4.15,12.9,45.5,185.61,96.13
2018,6,4,5,30,353.0,36.0,4.2,13.2,76.0,298.24,238.95
2018,6,4,5,45,443.0,43.0,4.3,13.5,118.5,381.72,316.7
2018,6,4,6,0,533.0,50.0,4.4,13.8,161.0,471.68,395.34
2018,6,4,6,15,591.0,56.0,4.45,14.25,209.5,542.62,454.07
2018,6,4,6,30,649.0,62.0,4.5,14.7,258.0,616.6,512.62
2018,6,4,6,45,690.0,66.5,4.6,15.1,309.0,672.66,555.22
2018,6,4,7,0,731.0,71.0,4.7,15.5,360.0,734.53,600.89
2018,6,4,7,15,760.0,74.5,4.7,15.8,411.0,784.86,636.22
2018,6,4,7,30,789.0,78.0,4.7,16.1,462.0,834.43,670.12
2018,6,4,7,45,810.5,81.0,4.65,16.4,512.0,875.29,696.56
2018,6,4,8,0,832.0,84.0,4.6,16.7,562.0,914.42,721.27
2018,6,4,8,15,849.0,87.0,4.6,16.95,609.5,937.37,734.58
2018,6,4,8,30,866.0,90.0,4.6,17.2,657.0,967.64,753.13
2018,6,4,8,45,878.5,92.0,4.6,17.45,700.5,989.67,765.73
2018,6,4,9,0,891.0,94.0,4.6,17.7,744.0,1008.87,776.41
2018,6,4,9,15,884.0,104.5,4.55,17.85,778.0,1015.15,778.08
2018,6,4,9,30,877.0,115.0,4.5,18.0,812.0,1017.76,777.43
2018,6,4,9,45,894.5,113.0,4.5,18.15,849.5,1027.94,782.63
2018,6,4,10,0,912.0,111.0,4.5,18.3,887.0,1034.92,785.69
2018,6,4,10,15,919.0,111.5,4.55,18.35,914.5,1030.8,782.14
2018,6,4,10,30,926.0,112.0,4.6,18.4,942.0,1023.37,776.53
2018,6,4,10,45,931.5,112.0,4.65,18.45,963.0,1010.68,767.46
2018,6,4,11,0,937.0,112.0,4.7,18.5,984.0,994.75,756.3
2018,6,4,11,15,928.0,120.5,4.75,18.5,994.5,970.42,739.56
2018,6,4,11,30,919.0,129.0,4.8,18.5,1005.0,943.25,720.89
2018,6,4,11,45,867.5,164.0,4.85,18.5,995.0,908.62,696.96
2018,6,4,12,0,816.0,199.0,4.9,18.5,985.0,864.9,666.5
2018,6,4,12,15,782.5,222.5,4.9,18.5,975.0,829.18,640.15
2018,6,4,12,30,749.0,246.0,4.9,18.5,965.0,788.67,609.4
2018,6,4,12,45,782.5,220.5,4.95,18.55,966.0,755.44,585.38
2018,6,4,13,0,816.0,195.0,5.0,18.6,967.0,718.35,557.89
2018,6,4,13,15,851.5,169.0,5.0,18.6,962.5,680.26,528.77
2018,6,4,13,30,887.0,143.0,5.0,18.6,958.0,638.9,496.3
2018,6,4,13,45,876.5,144.5,5.0,18.6,933.0,590.71,457.24
2018,6,4,14,0,866.0,146.0,5.0,18.6,908.0,542.27,417.1
2018,6,4,14,15,839.5,152.5,5.05,18.5,871.0,486.89,371.15
2018,6,4,14,30,813.0,159.0,5.1,18.4,834.0,436.14,327.83
2018,6,4,14,45,813.5,149.0,5.1,18.3,800.5,384.21,282.43
2018,6,4,15,0,814.0,139.0,5.1,18.2,767.0,332.02,236.11
2018,6,4,15,15,833.0,124.0,5.1,18.2,737.0,280.37,189.43
2018,6,4,15,30,852.0,109.0,5.1,18.2,707.0,226.97,142.31
2018,6,4,15,45,849.0,102.0,5.15,17.85,665.5,174.79,100.54
2018,6,4,16,0,846.0,95.0,5.2,17.5,624.0,123.34,66.23
2018,6,4,16,15,828.5,92.0,5.15,17.2,576.0,75.17,47.55
2018,6,4,16,30,811.0,89.0,5.1,16.9,528.0,62.48,48.99
2018,6,4,16,45,786.0,85.5,5.1,16.6,477.5,61.59,48.46
2018,6,4,17,0,761.0,82.0,5.1,16.3,427.0,60.64,47.86
2018,6,4,17,15,726.5,78.0,5.1,15.95,375.5,59.16,46.79
2018,6,4,17,30,692.0,74.0,5.1,15.6,324.0,52.49,41.08
2018,6,4,17,45,643.5,68.5,5.05,15.2,273.0,49.86,38.87
2018,6,4,18,0,595.0,63.0,5.0,14.8,222.0,47.14,36.47
2018,6,4,18,15,522.0,57.0,4.9,14.35,175.0,43.85,33.42
2018,6,4,18,30,449.0,51.0,4.8,13.9,128.0,40.56,30.16
2018,6,4,18,45,339.0,41.0,4.65,13.45,88.5,33.46,23.22
2018,6,4,19,0,229.0,31.0,4.5,13.0,49.0,24.43,12.1
2018,6,4,19,15,125.5,18.0,4.45,12.7,27.0,16.37,0.0
2018,6,4,19,30,22.0,5.0,4.4,12.4,5.0,4.55,0.0
2018,6,4,19,45,11.0,2.5,4.35,12.15,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,4,45,26.5,6.5,4.05,10.4,7.0,0.0,0.0
2018,6,5,5,0,53.0,13.0,4.1,10.5,14.0,39.74,0.0
2018,6,5,5,15,156.5,27.5,4.15,10.8,43.0,152.86,80.91
2018,6,5,5,30,260.0,42.0,4.2,11.1,72.0,248.74,200.49
2018,6,5,5,45,350.5,52.5,4.25,11.4,113.5,329.74,275.76
2018,6,5,6,0,441.0,63.0,4.3,11.7,155.0,422.25,356.88
2018,6,5,6,15,504.0,71.0,4.25,12.15,203.0,496.84,420.19
2018,6,5,6,30,567.0,79.0,4.2,12.6,251.0,574.59,482.44
2018,6,5,6,45,612.0,85.5,4.15,13.0,301.5,638.62,531.3
2018,6,5,7,0,657.0,92.0,4.1,13.4,352.0,703.75,579.28
2018,6,5,7,15,689.5,97.0,4.0,13.75,403.0,756.68,616.38
2018,6,5,7,30,722.0,102.0,3.9,14.1,454.0,809.2,652.1
2018,6,5,7,45,747.0,106.0,3.8,14.45,503.5,852.69,680.26
2018,6,5,8,0,772.0,110.0,3.7,14.8,553.0,889.35,702.91
2018,6,5,8,15,792.5,112.5,3.6,15.1,600.5,923.81,723.74
2018,6,5,8,30,813.0,115.0,3.5,15.4,648.0,956.04,742.68
2018,6,5,8,45,829.0,117.0,3.35,15.7,691.5,980.76,755.78
2018,6,5,9,0,845.0,119.0,3.2,16.0,735.0,1002.74,766.87
2018,6,5,9,15,862.5,117.5,3.15,16.3,775.5,1008.31,767.57
2018,6,5,9,30,880.0,116.0,3.1,16.6,816.0,1022.11,774.12
2018,6,5,9,45,896.5,113.0,3.0,16.9,851.5,1030.24,776.37
2018,6,5,10,0,913.0,110.0,2.9,17.2,887.0,1035.19,776.64
2018,6,5,10,15,919.5,111.0,2.9,17.4,914.5,1031.16,772.31
2018,6,5,10,30,926.0,112.0,2.9,17.6,942.0,1023.8,766.01
2018,6,5,10,45,930.5,112.5,2.9,17.8,962.5,1010.71,756.06
2018,6,5,11,0,935.0,113.0,2.9,18.0,983.0,994.39,744.13
2018,6,5,11,15,937.0,113.5,3.0,18.05,996.0,972.62,729.94
2018,6,5,11,30,939.0,114.0,3.1,18.1,1009.0,947.9,713.75
2018,6,5,11,45,940.0,114.5,3.15,18.2,1015.0,919.49,694.51
2018,6,5,12,0,941.0,115.0,3.2,18.3,1021.0,888.46,673.44
2018,6,5,12,15,937.5,116.5,3.3,18.3,1018.5,852.28,649.25
2018,6,5,12,30,934.0,118.0,3.4,18.3,1016.0,814.1,623.46
2018,6,5,12,45,928.5,120.5,3.5,18.25,1006.0,773.49,595.77
2018,6,5,13,0,923.0,123.0,3.6,18.2,996.0,731.36,564.54
2018,6,5,13,15,920.5,121.5,3.65,18.15,980.0,686.63,530.57
2018,6,5,13,30,918.0,120.0,3.7,18.1,964.0,640.58,494.76
2018,6,5,13,45,914.5,118.0,3.75,18.05,941.5,592.43,456.43
2018,6,5,14,0,911.0,116.0,3.8,18.0,919.0,543.38,416.33
2018,6,5,14,15,905.0,114.5,3.8,17.9,890.0,492.87,373.98
2018,6,5,14,30,899.0,113.0,3.8,17.8,861.0,442.06,330.28
2018,6,5,14,45,891.0,110.5,3.85,17.7,825.5,389.75,284.53
2018,6,5,15,0,883.0,108.0,3.9,17.6,790.0,337.75,238.35
2018,6,5,15,15,871.0,106.5,3.9,17.6,749.5,286.02,192.43
2018,6,5,15,30,859.0,105.0,3.9,17.6,709.0,235.37,148.73
2018,6,5,15,45,845.0,101.5,3.9,17.35,664.0,175.31,101.04
2018,6,5,16,0,831.0,98.0,3.9,17.1,619.0,125.68,68.32
2018,6,5,16,15,812.5,95.5,3.9,16.85,571.5,78.61,49.65
2018,6,5,16,30,794.0,93.0,3.9,16.6,524.0,65.1,51.33
2018,6,5,16,45,768.5,89.0,3.9,16.4,473.5,63.97,50.57
2018,6,5,17,0,743.0,85.0,3.9,16.2,423.0,62.75,49.72
2018,6,5,17,15,708.5,81.0,3.95,15.85,372.0,55.79,43.83
2018,6,5,17,30,674.0,77.0,4.0,15.5,321.0,54.56,42.93
2018,6,5,17,45,614.0,71.5,4.0,15.1,268.0,51.97,40.77
2018,6,5,18,0,554.0,66.0,4.0,14.7,215.0,49.33,38.45
2018,6,5,18,15,492.0,58.0,3.9,14.25,170.0,44.51,34.04
2018,6,5,18,30,430.0,50.0,3.8,13.8,125.0,39.52,29.28
2018,6,5,18,45,329.5,40.0,3.7,13.4,87.0,32.41,22.38
2018,6,5,19,0,229.0,30.0,3.6,13.0,49.0,23.61,11.86
2018,6,5,19,15,126.0,17.5,3.6,12.7,27.0,15.92,0.0
2018,6,5,19,30,23.0,5.0,3.6,12.4,5.0,4.55,0.0
2018,6,5,19,45,11.5,2.5,3.55,12.1,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,6,4,45,12.0,5.0,3.25,11.0,5.5,0.0,0.0
2018,6,6,5,0,24.0,10.0,3.3,11.1,11.0,21.73,0.0
2018,6,6,5,15,91.0,24.5,3.35,11.3,34.0,98.64,51.37
2018,6,6,5,30,158.0,39.0,3.4,11.5,57.0,180.72,144.33
2018,6,6,5,45,229.5,53.0,3.45,11.7,93.5,250.38,208.41
2018,6,6,6,0,301.0,67.0,3.5,11.9,130.0,326.11,275.29
2018,6,6,6,15,386.5,78.5,3.55,12.1,181.5,414.07,350.65
2018,6,6,6,30,472.0,90.0,3.6,12.3,233.0,507.87,428.25
2018,6,6,6,45,544.5,95.0,3.6,12.55,289.0,594.85,496.58
2018,6,6,7,0,617.0,100.0,3.6,12.8,345.0,679.59,560.51
2018,6,6,7,15,650.5,105.5,3.65,13.1,395.0,733.02,598.68
2018,6,6,7,30,684.0,111.0,3.7,13.4,445.0,786.1,635.82
2018,6,6,7,45,708.5,116.0,3.7,13.7,493.5,829.53,664.8
2018,6,6,8,0,733.0,121.0,3.7,14.0,542.0,871.56,692.3
2018,6,6,8,15,753.5,124.5,3.7,14.35,588.5,906.18,713.92
2018,6,6,8,30,774.0,128.0,3.7,14.7,635.0,932.79,729.67
2018,6,6,8,45,790.5,130.5,3.7,15.05,678.5,958.18,744.51
2018,6,6,9,0,807.0,133.0,3.7,15.4,722.0,980.89,757.45
2018,6,6,9,15,820.0,135.0,3.75,15.65,760.5,996.7,766.24
2018,6,6,9,30,833.0,137.0,3.8,15.9,799.0,1009.5,773.1
2018,6,6,9,45,843.5,138.0,3.8,16.2,832.5,1015.56,774.98
2018,6,6,10,0,854.0,139.0,3.8,16.5,866.0,1006.96,767.02
2018,6,6,10,15,861.0,140.5,3.9,16.7,893.0,1003.92,764.11
2018,6,6,10,30,868.0,142.0,4.0,16.9,920.0,997.7,759.1
2018,6,6,10,45,873.5,142.5,4.05,17.1,940.5,985.89,750.08
2018,6,6,11,0,879.0,143.0,4.1,17.3,961.0,971.01,739.08
2018,6,6,11,15,753.5,208.0,4.2,17.4,916.5,910.17,696.83
2018,6,6,11,30,628.0,273.0,4.3,17.5,872.0,833.56,640.93
2018,6,6,11,45,564.5,309.0,4.35,17.6,850.0,786.69,605.77
2018,6,6,12,0,501.0,345.0,4.4,17.7,828.0,740.57,570.68
2018,6,6,12,15,667.0,261.0,4.4,17.7,903.0,772.3,597.17
2018,6,6,12,30,833.0,177.0,4.4,17.7,978.0,792.45,614.09
2018,6,6,12,45,841.5,171.5,4.45,17.75,974.5,756.99,587.45
2018,6,6,13,0,850.0,166.0,4.5,17.8,971.0,719.39,559.03
2018,6,6,13,15,846.0,165.5,4.5,17.75,955.5,675.84,525.42
2018,6,6,13,30,842.0,165.0,4.5,17.7,940.0,631.29,490.35
2018,6,6,13,45,807.0,177.0,4.55,17.65,905.0,578.92,448.59
2018,6,6,14,0,772.0,189.0,4.6,17.6,870.0,528.64,407.65
2018,6,6,14,15,792.0,174.0,4.6,17.45,852.5,484.55,370.51
2018,6,6,14,30,812.0,159.0,4.6,17.3,835.0,438.01,330.2
2018,6,6,14,45,800.5,157.0,4.65,17.15,800.0,388.15,286.76
2018,6,6,15,0,789.0,155.0,4.7,17.0,765.0,339.17,243.46
2018,6,6,15,15,774.5,152.0,4.7,17.0,724.5,289.81,199.91
2018,6,6,15,30,760.0,149.0,4.7,17.0,684.0,234.39,152.76
2018,6,6,15,45,740.0,145.5,4.75,16.55,639.0,186.57,115.09
2018,6,6,16,0,720.0,142.0,4.8,16.1,594.0,141.25,85.06
2018,6,6,16,15,693.0,138.5,4.8,15.75,546.0,98.39,66.93
2018,6,6,16,30,666.0,135.0,4.8,15.4,498.0,85.56,69.4
2018,6,6,16,45,632.5,130.5,4.8,15.05,448.5,85.59,69.77
2018,6,6,17,0,599.0,126.0,4.8,14.7,399.0,85.59,70.11
2018,6,6,17,15,557.0,119.0,4.75,14.3,349.0,83.51,68.61
2018,6,6,17,30,515.0,112.0,4.7,13.9,299.0,79.37,65.24
2018,6,6,17,45,449.0,103.5,4.65,13.55,248.5,74.61,61.19
2018,6,6,18,0,383.0,95.0,4.6,13.2,198.0,69.69,56.85
2018,6,6,18,15,229.5,78.5,4.5,12.9,136.5,60.48,48.46
2018,6,6,18,30,76.0,62.0,4.4,12.6,75.0,49.78,38.51
2018,6,6,18,45,57.5,45.0,4.35,12.35,53.0,36.67,26.2
2018,6,6,19,0,39.0,28.0,4.3,12.1,31.0,23.33,11.99
2018,6,6,19,15,21.5,15.5,4.25,12.0,17.0,14.1,0.0
2018,6,6,19,30,4.0,3.0,4.2,11.9,3.0,2.73,0.0
2018,6,6,19,45,2.0,1.5,4.1,11.75,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,7,4,45,4.5,4.5,3.55,10.7,4.5,0.0,0.0
2018,6,7,5,0,9.0,9.0,3.6,10.8,9.0,12.93,0.0
2018,6,7,5,15,26.5,24.0,3.7,11.1,26.5,51.42,24.44
2018,6,7,5,30,44.0,39.0,3.8,11.4,44.0,84.19,64.39
2018,6,7,5,45,71.5,54.5,3.85,11.65,67.5,120.99,98.34
2018,6,7,6,0,99.0,70.0,3.9,11.9,91.0,159.59,133.09
2018,6,7,6,15,101.0,91.0,3.95,12.25,117.0,189.22,158.86
2018,6,7,6,30,103.0,112.0,4.0,12.6,143.0,217.94,183.12
2018,6,7,6,45,164.5,131.0,4.05,12.9,191.5,291.75,245.98
2018,6,7,7,0,226.0,150.0,4.1,13.2,240.0,385.46,323.12
2018,6,7,7,15,279.5,165.0,4.05,13.55,291.5,454.12,377.88
2018,6,7,7,30,333.0,180.0,4.0,13.9,343.0,524.9,432.93
2018,6,7,7,45,393.5,188.0,3.95,14.2,400.0,614.27,500.78
2018,6,7,8,0,454.0,196.0,3.9,14.5,457.0,686.63,554.14
2018,6,7,8,15,595.5,171.0,3.85,14.8,543.0,807.57,643.42
2018,6,7,8,30,737.0,146.0,3.8,15.1,629.0,924.17,723.85
2018,6,7,8,45,769.0,143.5,3.75,15.45,677.5,958.22,743.81
2018,6,7,9,0,801.0,141.0,3.7,15.8,726.0,983.94,758.42
2018,6,7,9,15,819.0,141.0,3.8,16.05,766.5,1002.53,769.43
2018,6,7,9,30,837.0,141.0,3.9,16.3,807.0,1018.15,778.51
2018,6,7,9,45,854.0,138.5,3.95,16.55,842.5,1026.89,782.67
2018,6,7,10,0,871.0,136.0,4.0,16.8,878.0,1021.12,777.09
2018,6,7,10,15,880.0,136.0,4.1,16.95,906.0,1018.5,774.55
2018,6,7,10,30,889.0,136.0,4.2,17.1,934.0,1012.65,769.9
2018,6,7,10,45,897.0,135.5,4.25,17.25,956.0,1002.11,761.87
2018,6,7,11,0,905.0,135.0,4.3,17.4,978.0,988.37,751.79
2018,6,7,11,15,910.5,133.5,4.3,17.5,992.0,968.24,737.27
2018,6,7,11,30,916.0,132.0,4.3,17.6,1006.0,945.15,720.83
2018,6,7,11,45,921.0,130.0,4.3,17.75,1013.5,918.33,701.73
2018,6,7,12,0,926.0,128.0,4.3,17.9,1021.0,888.83,680.79
2018,6,7,12,15,924.0,129.5,4.35,17.95,1019.5,854.17,656.75
2018,6,7,12,30,922.0,131.0,4.4,18.0,1018.0,817.46,631.23
2018,6,7,12,45,918.5,132.0,4.4,18.05,1009.0,777.39,602.55
2018,6,7,13,0,915.0,133.0,4.4,18.1,1000.0,735.74,570.76
2018,6,7,13,15,913.0,131.5,4.4,18.05,984.5,691.65,536.83
2018,6,7,13,30,911.0,130.0,4.4,18.0,969.0,646.21,501.09
2018,6,7,13,45,908.0,127.5,4.4,18.0,946.5,598.27,462.52
2018,6,7,14,0,905.0,125.0,4.4,18.0,924.0,549.4,422.24
2018,6,7,14,15,899.5,123.0,4.4,17.95,895.0,499.03,379.83
2018,6,7,14,30,894.0,121.0,4.4,17.9,866.0,448.32,336.07
2018,6,7,14,45,886.5,118.0,4.4,17.8,830.5,396.06,290.26
2018,6,7,15,0,879.0,115.0,4.4,17.7,795.0,344.08,244.0
2018,6,7,15,15,867.0,113.0,4.4,17.7,754.5,292.17,197.88
2018,6,7,15,30,855.0,111.0,4.4,17.7,714.0,232.94,147.21
2018,6,7,15,45,840.5,108.0,4.35,17.45,669.0,181.98,106.52
2018,6,7,16,0,826.0,105.0,4.3,17.2,624.0,132.88,73.68
2018,6,7,16,15,803.0,100.5,4.3,16.9,573.0,84.51,52.84
2018,6,7,16,30,780.0,96.0,4.3,16.6,522.0,67.0,52.96
2018,6,7,16,45,756.0,92.5,4.3,16.35,473.0,66.35,52.65
2018,6,7,17,0,732.0,89.0,4.3,16.1,424.0,59.51,46.89
2018,6,7,17,15,697.0,84.5,4.25,15.7,373.0,58.1,45.89
2018,6,7,17,30,662.0,80.0,4.2,15.3,322.0,56.61,44.78
2018,6,7,17,45,612.5,74.5,4.15,14.9,272.0,54.19,42.77
2018,6,7,18,0,563.0,69.0,4.1,14.5,222.0,51.71,40.6
2018,6,7,18,15,493.5,61.0,3.95,14.05,175.0,46.95,36.25
2018,6,7,18,30,424.0,53.0,3.8,13.6,128.0,42.04,31.56
2018,6,7,18,45,321.5,42.5,3.65,13.2,89.5,34.57,24.34
2018,6,7,19,0,219.0,32.0,3.5,12.8,51.0,25.15,13.6
2018,6,7,19,15,120.0,18.5,3.45,12.55,28.0,16.83,0.0
2018,6,7,19,30,21.0,5.0,3.4,12.3,5.0,4.55,0.0
2018,6,7,19,45,10.5,2.5,3.4,12.05,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,8,4,45,33.0,6.0,2.85,11.05,7.0,0.0,0.0
2018,6,8,5,0,66.0,12.0,2.9,11.2,14.0,45.66,0.0
2018,6,8,5,15,171.0,26.0,2.95,11.55,43.0,158.88,88.36
2018,6,8,5,30,276.0,40.0,3.0,11.9,72.0,254.96,204.98
2018,6,8,5,45,361.5,50.5,3.0,12.25,113.0,335.88,279.1
2018,6,8,6,0,447.0,61.0,3.0,12.6,154.0,424.23,355.61
2018,6,8,6,15,507.5,68.5,2.95,13.05,201.0,496.36,415.92
2018,6,8,6,30,568.0,76.0,2.9,13.5,248.0,571.53,474.96
2018,6,8,6,45,612.5,81.5,2.9,14.0,298.0,633.81,521.57
2018,6,8,7,0,657.0,87.0,2.9,14.5,348.0,697.19,567.28
2018,6,8,7,15,689.5,91.5,2.9,15.05,398.0,749.45,603.04
2018,6,8,7,30,722.0,96.0,2.9,15.6,448.0,801.34,637.53
2018,6,8,7,45,747.0,99.0,2.95,16.15,497.0,838.69,661.0
2018,6,8,8,0,772.0,102.0,3.0,16.7,546.0,879.91,686.92
2018,6,8,8,15,791.0,105.0,3.0,17.15,592.5,913.56,706.98
2018,6,8,8,30,810.0,108.0,3.0,17.6,639.0,944.99,725.32
2018,6,8,8,45,826.0,109.0,3.0,18.1,682.0,968.62,738.01
2018,6,8,9,0,842.0,110.0,3.0,18.6,725.0,978.87,741.64
2018,6,8,9,15,854.0,111.5,3.05,18.95,763.5,993.62,749.38
2018,6,8,9,30,866.0,113.0,3.1,19.3,802.0,1005.41,755.16
2018,6,8,9,45,875.5,114.0,3.1,19.6,835.5,1011.05,756.69
2018,6,8,10,0,885.0,115.0,3.1,19.9,869.0,1013.52,756.29
2018,6,8,10,15,892.5,115.5,3.15,20.1,896.5,1010.26,752.96
2018,6,8,10,30,900.0,116.0,3.2,20.3,924.0,1003.77,747.65
2018,6,8,10,45,895.0,122.0,3.25,20.55,940.5,987.48,735.82
2018,6,8,11,0,890.0,128.0,3.3,20.8,957.0,968.14,722.12
2018,6,8,11,15,904.0,122.0,3.35,20.9,974.5,952.11,711.14
2018,6,8,11,30,918.0,116.0,3.4,21.0,992.0,932.9,698.04
2018,6,8,11,45,920.5,115.0,3.5,21.1,998.0,905.14,679.49
2018,6,8,12,0,923.0,114.0,3.6,21.2,1004.0,874.8,659.13
2018,6,8,12,15,920.5,115.5,3.65,21.2,1002.5,840.19,635.71
2018,6,8,12,30,918.0,117.0,3.7,21.2,1001.0,803.56,610.74
2018,6,8,12,45,913.5,118.5,3.8,21.2,991.5,763.64,583.47
2018,6,8,13,0,909.0,120.0,3.9,21.2,982.0,722.19,552.91
2018,6,8,13,15,879.5,130.5,4.0,21.15,953.0,670.51,513.98
2018,6,8,13,30,850.0,141.0,4.1,21.1,924.0,619.51,474.77
2018,6,8,13,45,798.5,151.0,4.15,21.0,872.5,555.79,425.39
2018,6,8,14,0,747.0,161.0,4.2,20.9,821.0,496.48,378.46
2018,6,8,14,15,818.5,134.0,4.25,20.75,835.5,472.02,356.22
2018,6,8,14,30,890.0,107.0,4.3,20.6,850.0,437.64,324.8
2018,6,8,14,45,797.5,130.5,4.3,20.45,775.0,369.44,268.97
2018,6,8,15,0,705.0,154.0,4.3,20.3,700.0,310.03,220.34
2018,6,8,15,15,737.0,136.5,4.3,20.3,681.0,271.56,184.62
2018,6,8,15,30,769.0,119.0,4.3,20.3,662.0,223.89,142.24
2018,6,8,15,45,801.5,104.5,4.3,19.8,638.5,175.52,102.01
2018,6,8,16,0,834.0,90.0,4.3,19.3,615.0,133.91,73.34
2018,6,8,16,15,820.5,85.5,4.25,19.0,568.5,75.93,44.33
2018,6,8,16,30,807.0,81.0,4.2,18.7,522.0,56.64,43.57
2018,6,8,16,45,744.5,86.0,4.15,18.35,463.0,61.35,47.89
2018,6,8,17,0,682.0,91.0,4.1,18.0,404.0,60.42,47.32
2018,6,8,17,15,660.0,83.5,4.0,17.55,357.0,57.04,44.61
2018,6,8,17,30,638.0,76.0,3.9,17.1,310.0,53.39,41.61
2018,6,8,17,45,599.5,69.0,3.8,16.7,262.5,49.76,38.54
2018,6,8,18,0,561.0,62.0,3.7,16.3,215.0,45.92,35.18
2018,6,8,18,15,500.0,55.0,3.55,15.85,170.5,41.8,31.45
2018,6,8,18,30,439.0,48.0,3.4,15.4,126.0,37.56,27.41
2018,6,8,18,45,351.0,38.0,3.25,14.95,88.5,30.4,20.6
2018,6,8,19,0,263.0,28.0,3.1,14.5,51.0,22.96,12.04
2018,6,8,19,15,148.5,16.5,3.05,14.25,28.0,15.01,0.0
2018,6,8,19,30,34.0,5.0,3.0,14.0,5.0,4.55,0.0
2018,6,8,19,45,17.0,2.5,3.0,13.75,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,9,4,45,23.5,6.0,3.05,12.05,6.5,0.0,0.0
2018,6,9,5,0,47.0,12.0,3.2,12.1,13.0,35.65,0.0
2018,6,9,5,15,119.5,25.5,3.35,12.2,37.0,128.56,70.99
2018,6,9,5,30,192.0,39.0,3.5,12.3,61.0,201.32,161.14
2018,6,9,5,45,243.0,52.5,3.65,12.35,94.5,258.24,214.7
2018,6,9,6,0,294.0,66.0,3.8,12.4,128.0,319.47,269.48
2018,6,9,6,15,296.5,84.5,3.85,12.5,161.0,355.14,300.59
2018,6,9,6,30,299.0,103.0,3.9,12.6,194.0,372.94,316.07
2018,6,9,6,45,338.0,117.5,3.95,12.65,238.0,448.14,377.53
2018,6,9,7,0,377.0,132.0,4.0,12.7,282.0,508.05,425.27
2018,6,9,7,15,435.5,139.0,4.0,12.85,334.5,576.93,479.26
2018,6,9,7,30,494.0,146.0,4.0,13.0,387.0,647.76,533.31
2018,6,9,7,45,466.5,165.0,4.0,13.15,411.5,654.66,535.38
2018,6,9,8,0,439.0,184.0,4.0,13.3,436.0,658.26,535.24
2018,6,9,8,15,407.5,213.5,4.05,13.55,463.0,666.99,538.56
2018,6,9,8,30,376.0,243.0,4.1,13.8,490.0,653.14,525.31
2018,6,9,8,45,434.0,247.5,4.15,14.0,550.5,735.5,586.17
2018,6,9,9,0,492.0,252.0,4.2,14.2,611.0,798.12,631.16
2018,6,9,9,15,573.0,236.5,4.25,14.55,676.0,860.5,676.06
2018,6,9,9,30,654.0,221.0,4.3,14.9,741.0,928.38,723.38
2018,6,9,9,45,684.5,218.0,4.35,15.2,782.5,949.88,736.41
2018,6,9,10,0,715.0,215.0,4.4,15.5,824.0,968.38,747.69
2018,6,9,10,15,722.0,221.5,4.5,15.8,853.0,970.26,747.91
2018,6,9,10,30,729.0,228.0,4.6,16.1,882.0,969.03,746.18
2018,6,9,10,45,727.5,236.0,4.7,16.4,901.5,957.99,737.71
2018,6,9,11,0,726.0,244.0,4.8,16.7,921.0,944.05,727.35
2018,6,9,11,15,600.5,309.5,4.9,16.8,874.5,866.37,668.99
2018,6,9,11,30,475.0,375.0,5.0,16.9,828.0,792.77,612.76
2018,6,9,11,45,468.5,387.5,5.1,17.0,837.0,775.94,600.32
2018,6,9,12,0,462.0,400.0,5.2,17.1,846.0,757.47,586.32
2018,6,9,12,15,614.0,316.5,5.25,17.1,908.5,778.8,605.55
2018,6,9,12,30,766.0,233.0,5.3,17.1,971.0,794.15,619.46
2018,6,9,12,45,793.5,212.5,5.35,17.1,971.0,758.68,593.24
2018,6,9,13,0,821.0,192.0,5.4,17.1,971.0,723.53,566.79
2018,6,9,13,15,785.5,209.0,5.45,17.1,944.5,674.89,528.56
2018,6,9,13,30,750.0,226.0,5.5,17.1,918.0,626.46,490.0
2018,6,9,13,45,658.5,267.0,5.55,17.1,863.5,567.97,442.89
2018,6,9,14,0,567.0,308.0,5.6,17.1,809.0,519.38,403.16
2018,6,9,14,15,657.0,249.0,5.6,17.0,811.5,479.26,369.68
2018,6,9,14,30,747.0,190.0,5.6,16.9,814.0,433.58,329.86
2018,6,9,14,45,658.0,218.0,5.65,16.8,750.5,381.18,285.96
2018,6,9,15,0,569.0,246.0,5.7,16.7,687.0,339.58,251.31
2018,6,9,15,15,570.5,228.5,5.7,16.7,651.5,293.84,211.46
2018,6,9,15,30,572.0,211.0,5.7,16.7,616.0,246.52,170.99
2018,6,9,15,45,586.5,190.0,5.75,16.4,582.0,200.46,133.1
2018,6,9,16,0,601.0,169.0,5.8,16.1,548.0,153.49,98.77
2018,6,9,16,15,577.0,160.5,5.75,15.9,501.5,113.35,79.19
2018,6,9,16,30,553.0,152.0,5.7,15.7,455.0,96.28,78.62
2018,6,9,16,45,501.0,148.5,5.65,15.45,403.0,97.53,80.07
2018,6,9,17,0,449.0,145.0,5.6,15.2,351.0,97.14,80.08
2018,6,9,17,15,382.5,137.0,5.5,14.9,298.0,93.55,77.27
2018,6,9,17,30,316.0,129.0,5.4,14.6,245.0,94.8,78.68
2018,6,9,17,45,287.0,112.0,5.35,14.3,205.5,83.66,69.03
2018,6,9,18,0,258.0,95.0,5.3,14.0,166.0,72.11,58.82
2018,6,9,18,15,205.5,78.5,5.15,13.7,128.0,60.41,48.26
2018,6,9,18,30,153.0,62.0,5.0,13.4,90.0,48.37,37.2
2018,6,9,18,45,135.0,46.5,4.8,13.15,65.5,36.83,26.36
2018,6,9,19,0,117.0,31.0,4.6,12.9,41.0,24.97,13.88
2018,6,9,19,15,63.5,17.5,4.55,12.75,22.5,15.92,0.0
2018,6,9,19,30,10.0,4.0,4.5,12.6,4.0,3.64,0.0
2018,6,9,19,45,5.0,2.0,4.4,12.5,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,10,4,45,21.5,5.5,2.8,9.5,6.0,0.0,0.0
2018,6,10,5,0,43.0,11.0,2.8,9.7,12.0,32.63,0.0
2018,6,10,5,15,130.0,24.5,2.75,10.1,37.5,132.76,74.72
2018,6,10,5,30,217.0,38.0,2.7,10.5,63.0,214.96,173.39
2018,6,10,5,45,306.5,48.0,2.7,10.95,102.0,293.13,244.95
2018,6,10,6,0,396.0,58.0,2.7,11.4,141.0,384.85,324.48
2018,6,10,6,15,437.0,69.0,2.65,11.95,183.0,444.37,374.57
2018,6,10,6,30,478.0,80.0,2.6,12.5,225.0,505.91,424.08
2018,6,10,6,45,525.0,88.5,2.6,13.1,274.5,570.93,473.7
2018,6,10,7,0,572.0,97.0,2.6,13.7,324.0,637.46,522.55
2018,6,10,7,15,645.5,97.0,2.55,14.15,386.0,717.72,579.96
2018,6,10,7,30,719.0,97.0,2.5,14.6,448.0,799.77,636.44
2018,6,10,7,45,754.5,98.5,2.45,15.1,501.0,844.94,664.52
2018,6,10,8,0,790.0,100.0,2.4,15.6,554.0,894.53,695.3
2018,6,10,8,15,808.0,102.5,2.35,16.05,600.5,926.98,713.61
2018,6,10,8,30,826.0,105.0,2.3,16.5,647.0,957.15,730.22
2018,6,10,8,45,841.0,107.0,2.2,16.95,690.5,981.25,741.98
2018,6,10,9,0,856.0,109.0,2.1,17.4,734.0,991.94,744.7
2018,6,10,9,15,868.0,110.0,2.1,17.75,772.5,1006.29,751.53
2018,6,10,9,30,880.0,111.0,2.1,18.1,811.0,1017.65,756.41
2018,6,10,9,45,890.0,111.0,2.1,18.45,844.5,1022.81,757.38
2018,6,10,10,0,900.0,111.0,2.1,18.8,878.0,1024.79,756.48
2018,6,10,10,15,907.0,111.0,2.15,19.0,904.5,1020.56,752.76
2018,6,10,10,30,914.0,111.0,2.2,19.2,931.0,1013.08,747.12
2018,6,10,10,45,920.5,109.5,2.3,19.4,951.5,1000.38,738.76
2018,6,10,11,0,927.0,108.0,2.4,19.6,972.0,984.51,728.4
2018,6,10,11,15,930.5,107.5,2.55,19.65,985.5,963.71,715.7
2018,6,10,11,30,934.0,107.0,2.7,19.7,999.0,939.96,700.93
2018,6,10,11,45,936.5,106.0,2.85,19.8,1005.0,912.03,683.07
2018,6,10,12,0,939.0,105.0,3.0,19.9,1011.0,881.47,663.26
2018,6,10,12,15,937.5,105.0,3.15,19.9,1009.0,846.1,640.16
2018,6,10,12,30,936.0,105.0,3.3,19.9,1007.0,808.64,615.32
2018,6,10,12,45,933.5,105.0,3.45,19.85,998.0,768.52,588.39
2018,6,10,13,0,931.0,105.0,3.6,19.8,989.0,726.7,558.48
2018,6,10,13,15,928.5,103.5,3.7,19.7,973.0,682.1,525.06
2018,6,10,13,30,926.0,102.0,3.8,19.6,957.0,636.14,489.73
2018,6,10,13,45,922.5,100.5,3.9,19.5,934.5,588.43,452.08
2018,6,10,14,0,919.0,99.0,4.0,19.4,912.0,539.77,412.59
2018,6,10,14,15,913.5,97.0,4.1,19.25,883.0,489.09,370.48
2018,6,10,14,30,908.0,95.0,4.2,19.1,854.0,438.05,326.87
2018,6,10,14,45,901.0,93.0,4.25,18.95,819.5,386.32,281.68
2018,6,10,15,0,894.0,91.0,4.3,18.8,785.0,334.79,235.87
2018,6,10,15,15,883.5,89.0,4.3,18.8,745.0,282.79,189.55
2018,6,10,15,30,873.0,87.0,4.3,18.8,705.0,231.73,145.14
2018,6,10,15,45,861.0,84.0,4.4,18.35,661.5,180.89,104.27
2018,6,10,16,0,849.0,81.0,4.5,17.9,618.0,131.51,70.67
2018,6,10,16,15,833.0,78.0,4.5,17.65,571.0,83.64,49.33
2018,6,10,16,30,817.0,75.0,4.5,17.4,524.0,62.06,48.5
2018,6,10,16,45,795.5,72.0,4.5,17.1,475.0,51.68,39.69
2018,6,10,17,0,774.0,69.0,4.5,16.8,426.0,50.71,39.04
2018,6,10,17,15,744.0,65.5,4.45,16.5,376.0,49.24,37.93
2018,6,10,17,30,714.0,62.0,4.4,16.2,326.0,47.7,36.73
2018,6,10,17,45,673.0,58.0,4.35,15.85,277.0,45.64,35.02
2018,6,10,18,0,632.0,54.0,4.3,15.5,228.0,43.55,33.2
2018,6,10,18,15,570.0,48.5,4.15,15.1,181.5,36.65,26.99
2018,6,10,18,30,508.0,43.0,4.0,14.7,135.0,33.36,23.83
2018,6,10,18,45,411.5,36.0,3.8,14.3,96.0,28.64,19.19
2018,6,10,19,0,315.0,29.0,3.6,13.9,57.0,23.86,13.13
2018,6,10,19,15,180.5,17.5,3.55,13.65,31.5,14.56,0.0
2018,6,10,19,30,46.0,6.0,3.5,13.4,6.0,5.46,0.0
2018,6,10,19,45,23.0,3.0,3.45,13.2,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,11,4,45,51.0,6.5,2.7,11.65,8.0,0.0,0.0
2018,6,11,5,0,102.0,13.0,2.7,11.8,16.0,65.46,0.0
2018,6,11,5,15,230.5,23.5,2.6,12.15,46.0,190.32,108.88
2018,6,11,5,30,359.0,34.0,2.5,12.5,76.0,299.45,240.41
2018,6,11,5,45,443.0,41.5,2.45,12.85,117.5,379.21,313.55
2018,6,11,6,0,527.0,49.0,2.4,13.2,159.0,465.43,387.53
2018,6,11,6,15,584.0,54.0,2.3,13.75,206.5,533.92,442.48
2018,6,11,6,30,641.0,59.0,2.2,14.3,254.0,600.9,493.41
2018,6,11,6,45,680.0,63.5,2.15,14.9,304.0,660.11,536.1
2018,6,11,7,0,719.0,68.0,2.1,15.5,354.0,719.95,577.42
2018,6,11,7,15,747.5,71.5,2.05,16.1,404.0,769.54,609.67
2018,6,11,7,30,776.0,75.0,2.0,16.7,454.0,818.42,640.38
2018,6,11,7,45,797.5,78.0,1.95,17.3,503.0,859.12,664.43
2018,6,11,8,0,819.0,81.0,1.9,17.9,552.0,888.61,680.24
2018,6,11,8,15,835.5,84.0,1.8,18.45,599.0,920.77,697.18
2018,6,11,8,30,852.0,87.0,1.7,19.0,646.0,950.64,712.13
2018,6,11,8,45,865.0,89.0,1.65,19.5,689.0,973.32,722.86
2018,6,11,9,0,878.0,91.0,1.6,20.0,732.0,993.24,731.78
2018,6,11,9,15,881.0,97.0,1.6,20.4,769.0,1004.77,736.3
2018,6,11,9,30,884.0,103.0,1.6,20.8,806.0,1012.98,738.91
2018,6,11,9,45,883.0,110.0,1.55,21.15,837.0,1014.91,737.03
2018,6,11,10,0,882.0,117.0,1.5,21.5,868.0,1013.44,733.21
2018,6,11,10,15,889.0,118.0,1.55,21.8,895.5,1010.33,730.24
2018,6,11,10,30,896.0,119.0,1.6,22.1,923.0,1004.0,725.35
2018,6,11,10,45,901.0,119.5,1.65,22.4,944.0,992.01,717.01
2018,6,11,11,0,906.0,120.0,1.7,22.7,965.0,976.89,706.8
2018,6,11,11,15,909.5,120.5,1.8,22.85,979.0,957.29,694.85
2018,6,11,11,30,913.0,121.0,1.9,23.0,993.0,934.76,680.96
2018,6,11,11,45,851.0,162.0,2.0,23.15,979.0,896.97,657.0
2018,6,11,12,0,789.0,203.0,2.1,23.3,965.0,850.45,627.08
2018,6,11,12,15,854.5,161.0,2.25,23.4,985.5,827.6,613.2
2018,6,11,12,30,920.0,119.0,2.4,23.5,1006.0,809.05,601.84
2018,6,11,12,45,921.5,117.0,2.5,23.55,998.5,770.61,576.49
2018,6,11,13,0,923.0,115.0,2.6,23.6,991.0,730.25,548.05
2018,6,11,13,15,920.5,113.5,2.7,23.6,975.5,685.91,515.83
2018,6,11,13,30,918.0,112.0,2.8,23.6,960.0,640.23,481.73
2018,6,11,13,45,913.5,111.5,2.95,23.55,938.0,593.05,445.75
2018,6,11,14,0,909.0,111.0,3.1,23.5,916.0,545.01,407.96
2018,6,11,14,15,902.5,109.5,3.15,23.4,887.0,494.65,367.13
2018,6,11,14,30,896.0,108.0,3.2,23.3,858.0,444.04,324.95
2018,6,11,14,45,887.5,107.0,3.3,23.2,823.5,393.03,281.51
2018,6,11,15,0,879.0,106.0,3.4,23.1,789.0,342.34,237.55
2018,6,11,15,15,868.0,103.5,3.4,23.1,749.0,290.5,192.52
2018,6,11,15,30,857.0,101.0,3.4,23.1,709.0,239.64,149.31
2018,6,11,15,45,842.5,99.0,3.45,22.65,665.0,189.81,110.14
2018,6,11,16,0,828.0,97.0,3.5,22.2,621.0,132.28,70.47
2018,6,11,16,15,810.0,93.5,3.5,21.85,573.5,84.65,49.0
2018,6,11,16,30,792.0,90.0,3.5,21.5,526.0,62.62,48.15
2018,6,11,16,45,768.0,86.5,3.5,21.2,476.5,61.78,47.68
2018,6,11,17,0,744.0,83.0,3.5,20.9,427.0,60.87,47.13
2018,6,11,17,15,712.0,79.0,3.5,20.3,377.0,59.45,46.18
2018,6,11,17,30,680.0,75.0,3.5,19.7,327.0,52.77,40.61
2018,6,11,17,45,635.5,70.0,3.45,19.15,277.5,50.58,38.86
2018,6,11,18,0,591.0,65.0,3.4,18.6,228.0,48.32,36.96
2018,6,11,18,15,525.5,58.0,3.35,17.95,181.5,44.26,33.33
2018,6,11,18,30,460.0,51.0,3.3,17.3,135.0,40.08,29.43
2018,6,11,18,45,361.0,41.5,3.2,16.65,95.5,33.44,23.12
2018,6,11,19,0,262.0,32.0,3.1,16.0,56.0,26.59,15.28
2018,6,11,19,15,150.5,20.0,3.05,15.7,32.0,15.88,0.0
2018,6,11,19,30,39.0,8.0,3.0,15.4,8.0,7.28,0.0
2018,6,11,19,45,19.5,4.0,2.95,15.05,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,12,4,45,60.0,6.5,1.75,13.15,8.0,0.0,0.0
2018,6,12,5,0,120.0,13.0,1.7,13.4,16.0,74.88,0.0
2018,6,12,5,15,258.5,23.5,1.7,14.0,48.0,206.25,117.45
2018,6,12,5,30,397.0,34.0,1.7,14.6,80.0,322.74,255.97
2018,6,12,5,45,482.0,40.5,1.65,15.15,123.0,403.48,328.56
2018,6,12,6,0,567.0,47.0,1.6,15.7,166.0,490.57,400.94
2018,6,12,6,15,622.0,51.5,1.6,16.15,214.0,553.65,450.57
2018,6,12,6,30,677.0,56.0,1.6,16.6,262.0,624.98,503.92
2018,6,12,6,45,714.5,60.5,1.6,17.1,313.0,684.14,545.66
2018,6,12,7,0,752.0,65.0,1.6,17.6,364.0,743.82,586.07
2018,6,12,7,15,779.0,68.5,1.65,18.15,414.5,793.07,618.0
2018,6,12,7,30,806.0,72.0,1.7,18.7,465.0,841.47,648.52
2018,6,12,7,45,826.0,75.0,1.75,19.3,514.5,872.26,666.14
2018,6,12,8,0,846.0,78.0,1.8,19.9,564.0,910.39,688.61
2018,6,12,8,15,861.5,80.0,1.9,20.35,610.5,940.91,706.57
2018,6,12,8,30,877.0,82.0,2.0,20.8,657.0,969.08,722.92
2018,6,12,8,45,888.5,84.5,2.1,21.25,700.5,991.29,735.3
2018,6,12,9,0,900.0,87.0,2.2,21.7,744.0,1010.62,745.87
2018,6,12,9,15,909.5,88.5,2.25,21.95,782.5,1023.75,752.48
2018,6,12,9,30,919.0,90.0,2.3,22.2,821.0,1033.73,757.22
2018,6,12,9,45,926.0,91.5,2.35,22.45,854.5,1037.96,758.4
2018,6,12,10,0,933.0,93.0,2.4,22.7,888.0,1038.86,757.64
2018,6,12,10,15,938.0,95.0,2.5,22.8,915.5,1034.95,754.92
2018,6,12,10,30,943.0,97.0,2.6,22.9,943.0,1027.67,750.16
2018,6,12,10,45,947.0,97.0,2.65,23.05,963.5,1014.01,740.73
2018,6,12,11,0,951.0,97.0,2.7,23.2,984.0,997.14,729.36
2018,6,12,11,15,953.5,98.0,2.8,23.2,998.0,976.7,716.6
2018,6,12,11,30,956.0,99.0,2.9,23.2,1012.0,953.2,701.8
2018,6,12,11,45,957.0,99.5,2.95,23.2,1018.5,925.01,683.46
2018,6,12,12,0,958.0,100.0,3.0,23.2,1025.0,894.14,663.29
2018,6,12,12,15,957.0,100.5,3.1,23.15,1024.0,859.16,640.67
2018,6,12,12,30,956.0,101.0,3.2,23.1,1023.0,821.98,616.33
2018,6,12,12,45,954.5,102.0,3.3,23.05,1015.5,782.8,590.34
2018,6,12,13,0,953.0,103.0,3.4,23.0,1008.0,741.76,561.55
