Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,15,950.5,102.0,3.45,22.85,992.5,696.73,528.36
2018,6,12,13,30,948.0,101.0,3.5,22.7,977.0,650.28,493.26
2018,6,12,13,45,944.5,100.0,3.6,22.6,955.0,602.02,455.9
2018,6,12,14,0,941.0,99.0,3.7,22.5,933.0,552.77,416.65
2018,6,12,14,15,936.5,97.5,3.7,22.35,904.5,501.89,374.89
2018,6,12,14,30,932.0,96.0,3.7,22.2,876.0,450.52,331.58
2018,6,12,14,45,924.5,94.0,3.75,22.05,841.0,397.43,286.01
2018,6,12,15,0,917.0,92.0,3.8,21.9,806.0,344.56,239.79
2018,6,12,15,15,906.5,91.0,3.8,21.9,766.0,292.1,193.68
2018,6,12,15,30,896.0,90.0,3.8,21.9,726.0,240.54,149.34
2018,6,12,15,45,884.0,87.5,3.8,21.55,682.0,188.81,108.08
2018,6,12,16,0,872.0,85.0,3.8,21.2,638.0,138.54,73.95
2018,6,12,16,15,856.0,82.5,3.8,20.9,590.5,89.74,51.92
2018,6,12,16,30,840.0,80.0,3.8,20.6,543.0,65.6,50.88
2018,6,12,16,45,818.5,77.0,3.75,20.35,493.0,55.34,42.3
2018,6,12,17,0,797.0,74.0,3.7,20.1,443.0,54.5,41.78
2018,6,12,17,15,766.0,70.5,3.7,19.65,391.5,53.15,40.83
2018,6,12,17,30,735.0,67.0,3.7,19.2,340.0,51.75,39.8
2018,6,12,17,45,691.5,63.0,3.65,18.8,289.5,49.83,38.26
2018,6,12,18,0,648.0,59.0,3.6,18.4,239.0,43.78,32.99
2018,6,12,18,15,583.5,53.5,3.55,17.75,191.0,40.7,30.24
2018,6,12,18,30,519.0,48.0,3.5,17.1,143.0,37.59,27.29
2018,6,12,18,45,412.5,39.5,3.45,16.45,101.0,31.68,21.65
2018,6,12,19,0,306.0,31.0,3.4,15.8,59.0,25.63,14.68
2018,6,12,19,15,181.0,19.5,3.4,15.45,33.5,16.41,0.0
2018,6,12,19,30,56.0,8.0,3.4,15.1,8.0,7.28,0.0
2018,6,12,19,45,28.0,4.0,3.45,14.75,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,13,4,45,52.5,6.5,3.0,12.1,8.0,0.0,0.0
2018,6,13,5,0,105.0,13.0,3.0,12.3,16.0,66.97,0.0
2018,6,13,5,15,240.5,24.5,3.0,12.8,48.0,196.75,112.7
2018,6,13,5,30,376.0,36.0,3.0,13.3,80.0,311.75,249.82
2018,6,13,5,45,465.5,43.5,3.0,13.75,123.5,396.27,326.95
2018,6,13,6,0,555.0,51.0,3.0,14.2,167.0,487.41,404.89
2018,6,13,6,15,612.0,56.0,2.95,14.7,215.5,557.13,461.02
2018,6,13,6,30,669.0,61.0,2.9,15.2,264.0,624.83,512.89
2018,6,13,6,45,709.0,65.0,2.9,15.7,315.0,685.29,557.09
2018,6,13,7,0,749.0,69.0,2.9,16.2,366.0,746.33,599.98
2018,6,13,7,15,777.5,72.5,2.9,16.85,417.5,796.86,633.34
2018,6,13,7,30,806.0,76.0,2.9,17.5,469.0,846.59,665.16
2018,6,13,7,45,826.5,78.5,2.95,18.2,518.5,886.48,689.41
2018,6,13,8,0,847.0,81.0,3.0,18.9,568.0,915.04,705.38
2018,6,13,8,15,862.5,83.0,3.0,19.55,614.5,945.55,722.34
2018,6,13,8,30,878.0,85.0,3.0,20.2,661.0,973.7,737.45
2018,6,13,8,45,890.0,87.5,3.0,20.8,704.5,996.39,748.9
2018,6,13,9,0,902.0,90.0,3.0,21.4,748.0,1016.21,758.43
2018,6,13,9,15,908.5,93.0,3.05,21.8,786.0,1028.04,763.75
2018,6,13,9,30,915.0,96.0,3.1,22.2,824.0,1036.64,767.12
2018,6,13,9,45,918.5,99.0,3.15,22.6,855.5,1038.92,766.49
2018,6,13,10,0,922.0,102.0,3.2,23.0,887.0,1037.87,763.87
2018,6,13,10,15,927.5,103.0,3.25,23.25,914.5,1033.33,759.59
2018,6,13,10,30,933.0,104.0,3.3,23.5,942.0,1025.49,753.31
2018,6,13,10,45,936.5,105.0,3.35,23.75,962.0,1012.42,743.75
2018,6,13,11,0,940.0,106.0,3.4,24.0,982.0,996.13,732.21
2018,6,13,11,15,942.0,106.5,3.45,24.05,995.5,974.82,718.03
2018,6,13,11,30,944.0,107.0,3.5,24.1,1009.0,950.55,701.93
2018,6,13,11,45,945.0,107.0,3.6,24.15,1015.0,922.1,683.35
2018,6,13,12,0,946.0,107.0,3.7,24.2,1021.0,891.04,662.92
2018,6,13,12,15,942.0,109.5,3.8,24.15,1019.0,855.71,639.7
2018,6,13,12,30,938.0,112.0,3.9,24.1,1017.0,818.34,614.9
2018,6,13,12,45,932.0,114.5,4.0,24.0,1007.0,777.69,587.67
2018,6,13,13,0,926.0,117.0,4.1,23.9,997.0,735.54,557.52
2018,6,13,13,15,923.0,116.5,4.2,23.7,981.5,691.61,525.15
2018,6,13,13,30,920.0,116.0,4.3,23.5,966.0,646.34,490.94
2018,6,13,13,45,915.5,114.5,4.4,23.3,943.5,598.31,453.78
2018,6,13,14,0,911.0,113.0,4.5,23.1,921.0,549.45,414.98
2018,6,13,14,15,905.0,112.0,4.6,22.85,892.5,499.63,374.34
2018,6,13,14,30,899.0,111.0,4.7,22.6,864.0,449.49,332.22
2018,6,13,14,45,892.0,108.5,4.75,22.3,830.0,397.77,287.83
2018,6,13,15,0,885.0,106.0,4.8,22.0,796.0,346.24,242.78
2018,6,13,15,15,874.0,104.0,4.8,22.0,756.0,294.46,197.21
2018,6,13,15,30,863.0,102.0,4.8,22.0,716.0,243.65,153.47
2018,6,13,15,45,850.0,99.0,4.85,21.35,672.0,193.03,113.14
2018,6,13,16,0,837.0,96.0,4.9,20.7,628.0,134.55,72.03
2018,6,13,16,15,820.0,93.0,4.9,20.3,581.0,86.82,49.77
2018,6,13,16,30,803.0,90.0,4.9,19.9,534.0,62.63,48.48
2018,6,13,16,45,780.0,86.0,4.9,19.55,484.0,61.43,47.7
2018,6,13,17,0,757.0,82.0,4.9,19.2,434.0,60.13,46.81
2018,6,13,17,15,724.5,78.5,4.85,18.7,383.5,59.05,46.13
2018,6,13,17,30,692.0,75.0,4.8,18.2,333.0,52.76,40.85
2018,6,13,17,45,647.5,70.0,4.75,17.65,283.0,50.56,39.08
2018,6,13,18,0,603.0,65.0,4.7,17.1,233.0,48.28,37.15
2018,6,13,18,15,537.5,58.0,4.6,16.6,185.5,44.2,33.48
2018,6,13,18,30,472.0,51.0,4.5,16.1,138.0,40.0,29.53
2018,6,13,18,45,372.5,42.0,4.4,15.55,98.0,33.8,23.59
2018,6,13,19,0,273.0,33.0,4.3,15.0,58.0,27.44,16.3
2018,6,13,19,15,158.5,20.5,4.25,14.65,33.0,16.27,0.0
2018,6,13,19,30,44.0,8.0,4.2,14.3,8.0,7.28,0.0
2018,6,13,19,45,22.0,4.0,4.2,13.95,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,14,4,45,34.5,6.5,3.65,11.1,7.5,0.0,0.0
2018,6,14,5,0,69.0,13.0,3.7,11.2,15.0,48.04,0.0
2018,6,14,5,15,183.5,27.0,3.6,11.55,45.5,167.55,95.55
2018,6,14,5,30,298.0,41.0,3.5,11.9,76.0,269.41,217.03
2018,6,14,5,45,381.5,50.5,3.45,12.2,116.5,348.36,289.84
2018,6,14,6,0,465.0,60.0,3.4,12.5,157.0,434.94,365.14
2018,6,14,6,15,527.0,67.0,3.25,12.95,205.0,508.14,426.13
2018,6,14,6,30,589.0,74.0,3.1,13.4,253.0,584.49,485.86
2018,6,14,6,45,639.0,78.0,2.95,13.8,304.5,649.99,534.53
2018,6,14,7,0,689.0,82.0,2.8,14.2,356.0,716.89,582.17
2018,6,14,7,15,721.5,86.5,2.65,14.65,407.5,770.15,617.66
2018,6,14,7,30,754.0,91.0,2.5,15.1,459.0,818.25,648.17
2018,6,14,7,45,778.5,94.0,2.35,15.5,508.5,861.35,674.21
2018,6,14,8,0,803.0,97.0,2.2,15.9,558.0,902.89,698.34
2018,6,14,8,15,821.5,99.5,2.15,16.25,605.5,936.18,717.3
2018,6,14,8,30,840.0,102.0,2.1,16.6,653.0,967.19,734.49
2018,6,14,8,45,854.0,104.5,2.05,16.95,696.5,980.7,739.78
2018,6,14,9,0,868.0,107.0,2.0,17.3,740.0,1001.91,750.4
2018,6,14,9,15,883.0,106.5,2.0,17.6,780.0,1017.85,758.21
2018,6,14,9,30,898.0,106.0,2.0,17.9,820.0,1030.83,764.21
2018,6,14,9,45,911.5,104.0,2.05,18.2,855.0,1037.55,766.92
2018,6,14,10,0,925.0,102.0,2.1,18.5,890.0,1041.09,767.77
2018,6,14,10,15,931.0,103.0,2.2,18.65,917.5,1037.07,764.93
2018,6,14,10,30,937.0,104.0,2.3,18.8,945.0,1029.73,760.09
2018,6,14,10,45,941.5,104.5,2.4,19.0,966.0,1017.1,751.75
2018,6,14,11,0,946.0,105.0,2.5,19.2,987.0,1001.22,741.36
2018,6,14,11,15,948.5,105.5,2.6,19.25,1001.0,980.32,728.1
2018,6,14,11,30,951.0,106.0,2.7,19.3,1015.0,956.4,712.82
2018,6,14,11,45,952.5,106.0,2.8,19.35,1021.5,928.26,694.64
2018,6,14,12,0,954.0,106.0,2.9,19.4,1028.0,897.45,674.55
2018,6,14,12,15,952.5,107.0,3.0,19.45,1026.5,862.6,651.53
2018,6,14,12,30,951.0,108.0,3.1,19.5,1025.0,825.59,626.81
2018,6,14,12,45,947.5,108.5,3.15,19.5,1016.0,784.7,598.97
2018,6,14,13,0,944.0,109.0,3.2,19.5,1007.0,742.14,568.39
2018,6,14,13,15,940.5,108.5,3.25,19.5,991.0,697.26,534.71
2018,6,14,13,30,937.0,108.0,3.3,19.5,975.0,651.05,499.21
2018,6,14,13,45,932.5,107.5,3.35,19.5,952.5,603.13,461.49
2018,6,14,14,0,928.0,107.0,3.4,19.5,930.0,554.33,422.05
2018,6,14,14,15,921.0,106.0,3.45,19.4,900.5,503.31,379.99
2018,6,14,14,30,914.0,105.0,3.5,19.3,871.0,452.05,336.56
2018,6,14,14,45,905.0,103.5,3.5,19.25,836.0,399.67,291.14
2018,6,14,15,0,896.0,102.0,3.5,19.2,801.0,347.66,245.26
2018,6,14,15,15,885.0,100.5,3.5,19.2,761.0,295.72,199.34
2018,6,14,15,30,874.0,99.0,3.5,19.2,721.0,244.73,155.16
2018,6,14,15,45,859.5,97.0,3.5,18.9,676.5,194.04,114.33
2018,6,14,16,0,845.0,95.0,3.5,18.6,632.0,135.6,72.86
2018,6,14,16,15,825.5,92.5,3.5,18.35,584.0,87.7,50.21
2018,6,14,16,30,806.0,90.0,3.5,18.1,536.0,62.62,48.82
2018,6,14,16,45,781.0,87.0,3.55,17.85,486.0,62.13,48.64
2018,6,14,17,0,756.0,84.0,3.6,17.6,436.0,61.6,48.4
2018,6,14,17,15,722.0,80.5,3.6,17.2,385.0,60.58,47.75
2018,6,14,17,30,688.0,77.0,3.6,16.8,334.0,54.17,42.33
2018,6,14,17,45,641.0,71.5,3.55,16.45,283.5,51.63,40.23
2018,6,14,18,0,594.0,66.0,3.5,16.1,233.0,49.0,37.95
2018,6,14,18,15,524.5,60.0,3.45,15.6,186.0,45.78,35.04
2018,6,14,18,30,455.0,54.0,3.4,15.1,139.0,42.55,31.92
2018,6,14,18,45,351.5,45.0,3.35,14.65,99.0,36.48,26.03
2018,6,14,19,0,248.0,36.0,3.3,14.2,59.0,28.25,17.15
2018,6,14,19,15,142.0,22.0,3.3,13.9,33.5,17.45,0.0
2018,6,14,19,30,36.0,8.0,3.3,13.6,8.0,7.28,0.0
2018,6,14,19,45,18.0,4.0,3.3,13.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,15,4,45,28.5,6.5,3.25,11.3,7.5,0.0,0.0
2018,6,15,5,0,57.0,13.0,3.3,11.4,15.0,41.71,0.0
2018,6,15,5,15,163.0,27.5,3.35,11.7,44.0,156.57,88.45
2018,6,15,5,30,269.0,42.0,3.4,12.0,73.0,253.06,203.5
2018,6,15,5,45,352.5,51.5,3.4,12.3,112.5,328.3,273.14
2018,6,15,6,0,436.0,61.0,3.4,12.6,152.0,415.48,349.0
2018,6,15,6,15,448.5,72.5,3.4,12.9,188.0,456.13,383.96
2018,6,15,6,30,461.0,84.0,3.4,13.2,224.0,490.0,411.98
2018,6,15,6,45,493.0,95.5,3.45,13.45,269.5,552.34,461.07
2018,6,15,7,0,525.0,107.0,3.5,13.7,315.0,608.75,503.72
2018,6,15,7,15,615.5,103.0,3.5,13.95,379.0,698.21,570.29
2018,6,15,7,30,706.0,99.0,3.5,14.2,443.0,789.94,636.13
2018,6,15,7,45,737.5,100.5,3.55,14.45,493.5,830.97,663.23
2018,6,15,8,0,769.0,102.0,3.6,14.7,544.0,876.56,693.56
2018,6,15,8,15,789.0,105.0,3.6,14.95,591.0,911.33,715.38
2018,6,15,8,30,809.0,108.0,3.6,15.2,638.0,943.95,735.53
2018,6,15,8,45,825.5,109.5,3.55,15.45,681.5,968.92,749.83
2018,6,15,9,0,842.0,111.0,3.5,15.7,725.0,980.46,754.82
2018,6,15,9,15,853.5,112.5,3.5,15.95,763.5,994.98,762.43
2018,6,15,9,30,865.0,114.0,3.5,16.2,802.0,1006.55,768.06
2018,6,15,9,45,874.5,115.0,3.5,16.45,835.5,1012.49,769.99
2018,6,15,10,0,884.0,116.0,3.5,16.7,869.0,1015.28,769.96
2018,6,15,10,15,891.0,117.0,3.5,16.8,896.5,1012.37,766.66
2018,6,15,10,30,898.0,118.0,3.5,16.9,924.0,1006.24,761.37
2018,6,15,10,45,903.0,118.5,3.5,17.05,945.0,994.44,752.25
2018,6,15,11,0,908.0,119.0,3.5,17.2,966.0,979.5,741.18
2018,6,15,11,15,912.0,119.0,3.55,17.25,980.0,960.07,727.78
2018,6,15,11,30,916.0,119.0,3.6,17.3,994.0,937.68,712.43
2018,6,15,11,45,918.0,119.0,3.65,17.35,1001.0,910.72,693.94
2018,6,15,12,0,920.0,119.0,3.7,17.4,1008.0,881.16,673.64
2018,6,15,12,15,919.0,119.0,3.75,17.35,1006.5,846.77,650.12
2018,6,15,12,30,918.0,119.0,3.8,17.3,1005.0,810.33,625.02
2018,6,15,12,45,914.5,120.5,3.9,17.25,996.5,771.38,598.14
2018,6,15,13,0,911.0,122.0,4.0,17.2,988.0,730.82,568.14
2018,6,15,13,15,909.5,120.5,4.05,17.1,973.5,687.71,535.25
2018,6,15,13,30,908.0,119.0,4.1,17.0,959.0,643.19,500.49
2018,6,15,13,45,905.5,116.5,4.15,16.95,937.5,596.08,462.79
2018,6,15,14,0,903.0,114.0,4.2,16.9,916.0,547.99,423.31
2018,6,15,14,15,897.5,112.0,4.25,16.8,887.5,498.08,381.5
2018,6,15,14,30,892.0,110.0,4.3,16.7,859.0,447.82,338.24
2018,6,15,14,45,885.0,108.5,4.35,16.55,825.5,397.24,293.75
2018,6,15,15,0,878.0,107.0,4.4,16.4,792.0,346.82,248.61
2018,6,15,15,15,867.0,105.0,4.4,16.4,752.5,295.41,202.5
2018,6,15,15,30,856.0,103.0,4.4,16.4,713.0,244.97,158.17
2018,6,15,15,45,841.5,100.5,4.4,16.15,669.0,194.83,117.14
2018,6,15,16,0,827.0,98.0,4.4,15.9,625.0,137.04,75.4
2018,6,15,16,15,806.0,96.5,4.35,15.65,577.5,90.68,53.15
2018,6,15,16,30,785.0,95.0,4.3,15.4,530.0,65.9,52.22
2018,6,15,16,45,757.0,92.5,4.3,15.2,480.0,65.92,52.48
2018,6,15,17,0,729.0,90.0,4.3,15.0,430.0,59.75,47.28
2018,6,15,17,15,691.0,87.0,4.25,14.65,379.5,59.43,47.23
2018,6,15,17,30,653.0,84.0,4.2,14.3,329.0,59.12,47.17
2018,6,15,17,45,599.0,79.5,4.15,13.95,278.5,57.6,45.96
2018,6,15,18,0,545.0,75.0,4.1,13.6,228.0,56.09,44.68
2018,6,15,18,15,473.0,67.5,4.0,13.25,181.5,51.97,40.9
2018,6,15,18,30,401.0,60.0,3.9,12.9,135.0,45.73,35.03
2018,6,15,18,45,298.5,49.0,3.8,12.55,96.0,37.82,27.46
2018,6,15,19,0,196.0,38.0,3.7,12.2,57.0,29.74,18.63
2018,6,15,19,15,109.0,23.0,3.65,12.05,32.5,18.22,0.0
2018,6,15,19,30,22.0,8.0,3.6,11.9,8.0,7.28,0.0
2018,6,15,19,45,11.0,4.0,3.55,11.75,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,16,4,45,25.0,7.0,1.05,11.8,7.5,0.0,0.0
2018,6,16,5,0,50.0,14.0,1.1,11.9,15.0,38.93,0.0
2018,6,16,5,15,151.5,29.0,1.1,12.15,44.0,152.36,84.85
2018,6,16,5,30,253.0,44.0,1.1,12.4,73.0,246.27,195.95
2018,6,16,5,45,314.0,54.5,1.15,12.65,108.0,307.33,252.49
2018,6,16,6,0,375.0,65.0,1.2,12.9,143.0,374.03,310.28
2018,6,16,6,15,223.5,86.0,1.2,13.2,136.0,286.25,238.73
2018,6,16,6,30,72.0,107.0,1.2,13.5,129.0,172.83,142.64
2018,6,16,6,45,101.0,130.0,1.2,13.85,167.0,238.31,197.42
2018,6,16,7,0,130.0,153.0,1.2,14.2,205.0,291.29,240.03
2018,6,16,7,15,210.5,167.5,1.25,14.55,264.5,396.37,323.97
2018,6,16,7,30,291.0,182.0,1.3,14.9,324.0,488.98,395.15
2018,6,16,7,45,335.5,195.5,1.3,15.2,375.5,550.07,439.51
2018,6,16,8,0,380.0,209.0,1.3,15.5,427.0,611.98,483.5
2018,6,16,8,15,402.5,221.0,1.35,15.9,469.0,670.56,523.28
2018,6,16,8,30,425.0,233.0,1.4,16.3,511.0,709.06,548.52
2018,6,16,8,45,528.5,215.0,1.45,16.65,584.5,792.91,607.6
2018,6,16,9,0,632.0,197.0,1.5,17.0,658.0,885.08,669.1
2018,6,16,9,15,749.5,159.0,1.6,17.35,734.0,960.27,717.09
2018,6,16,9,30,867.0,121.0,1.7,17.7,810.0,1016.3,751.89
2018,6,16,9,45,880.5,120.0,1.75,18.05,845.0,1024.03,754.65
2018,6,16,10,0,894.0,119.0,1.8,18.4,880.0,1028.63,756.11
2018,6,16,10,15,900.5,120.0,1.95,18.55,907.5,1025.12,754.43
2018,6,16,10,30,907.0,121.0,2.1,18.7,935.0,1018.36,750.72
2018,6,16,10,45,913.0,121.0,2.2,18.9,956.5,1006.87,743.22
2018,6,16,11,0,919.0,121.0,2.3,19.1,978.0,992.19,733.7
2018,6,16,11,15,908.0,127.5,2.45,19.2,984.5,964.8,716.6
2018,6,16,11,30,897.0,134.0,2.6,19.3,991.0,934.85,697.67
2018,6,16,11,45,753.5,171.5,2.7,19.4,895.0,823.94,622.86
2018,6,16,12,0,610.0,209.0,2.8,19.5,799.0,713.57,545.54
2018,6,16,12,15,593.0,213.5,2.95,19.45,786.5,677.14,520.21
2018,6,16,12,30,576.0,218.0,3.1,19.4,774.0,640.34,493.61
2018,6,16,12,45,444.0,312.5,3.25,19.3,739.0,597.67,459.22
2018,6,16,13,0,312.0,407.0,3.4,19.2,704.0,560.17,428.72
2018,6,16,13,15,220.0,428.5,3.55,19.1,636.0,501.98,384.53
2018,6,16,13,30,128.0,450.0,3.7,19.0,568.0,447.18,342.79
2018,6,16,13,45,170.5,424.5,3.8,18.85,578.0,438.96,337.34
2018,6,16,14,0,213.0,399.0,3.9,18.7,588.0,427.34,328.59
2018,6,16,14,15,219.0,390.0,3.95,18.5,579.0,407.35,312.92
2018,6,16,14,30,225.0,381.0,4.0,18.3,570.0,386.73,296.47
2018,6,16,14,45,468.0,276.5,4.1,18.1,648.5,364.56,274.41
2018,6,16,15,0,711.0,172.0,4.2,17.9,727.0,331.72,239.87
2018,6,16,15,15,673.5,178.5,4.2,17.9,683.0,286.62,201.04
2018,6,16,15,30,636.0,185.0,4.2,17.9,639.0,245.49,166.56
2018,6,16,15,45,511.5,208.0,4.3,17.45,558.5,209.23,142.35
2018,6,16,16,0,387.0,231.0,4.4,17.0,478.0,182.12,128.59
2018,6,16,16,15,562.5,171.5,4.5,16.7,500.0,127.65,88.02
2018,6,16,16,30,738.0,112.0,4.6,16.4,522.0,69.9,55.46
2018,6,16,16,45,752.0,100.0,4.65,16.1,484.0,71.47,57.13
2018,6,16,17,0,766.0,88.0,4.7,15.8,446.0,64.67,51.44
2018,6,16,17,15,730.0,84.5,4.7,15.4,394.0,57.89,45.72
2018,6,16,17,30,694.0,81.0,4.7,15.0,342.0,57.1,45.23
2018,6,16,17,45,644.0,76.0,4.75,14.6,290.5,55.06,43.58
2018,6,16,18,0,594.0,71.0,4.8,14.2,239.0,52.98,41.79
2018,6,16,18,15,519.0,65.0,4.7,13.75,191.0,49.93,39.01
2018,6,16,18,30,444.0,59.0,4.6,13.3,143.0,46.92,36.04
2018,6,16,18,45,333.5,49.0,4.5,12.9,101.5,37.89,27.49
2018,6,16,19,0,223.0,39.0,4.4,12.5,60.0,30.57,19.37
2018,6,16,19,15,123.0,23.5,4.35,12.25,34.0,18.63,0.0
2018,6,16,19,30,23.0,8.0,4.3,12.0,8.0,7.28,0.0
2018,6,16,19,45,11.5,4.0,4.3,11.75,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,17,4,45,16.0,5.5,1.7,12.15,6.0,0.0,0.0
2018,6,17,5,0,32.0,11.0,1.7,12.2,12.0,26.75,0.0
2018,6,17,5,15,49.0,18.5,1.75,12.35,23.0,61.96,31.1
2018,6,17,5,30,66.0,26.0,1.8,12.5,34.0,84.76,65.03
2018,6,17,5,45,39.5,32.0,1.8,12.65,37.5,64.53,49.95
2018,6,17,6,0,13.0,38.0,1.8,12.8,41.0,44.47,32.89
2018,6,17,6,15,6.5,43.5,1.85,13.0,45.0,43.18,31.81
2018,6,17,6,30,0.0,49.0,1.9,13.2,49.0,43.24,31.65
2018,6,17,6,45,0.0,57.0,1.9,13.35,57.0,50.33,37.68
2018,6,17,7,0,0.0,65.0,1.9,13.5,65.0,57.44,43.62
2018,6,17,7,15,0.0,91.0,1.9,13.7,91.0,81.62,63.89
2018,6,17,7,30,0.0,117.0,1.9,13.9,117.0,106.93,84.77
2018,6,17,7,45,0.5,135.0,1.9,14.15,135.5,124.6,99.01
2018,6,17,8,0,1.0,153.0,1.9,14.4,154.0,142.2,113.03
2018,6,17,8,15,5.0,176.5,1.85,14.7,180.0,168.69,134.22
2018,6,17,8,30,9.0,200.0,1.8,15.0,206.0,195.17,155.07
2018,6,17,8,45,17.0,233.5,1.75,15.35,245.5,235.72,186.88
2018,6,17,9,0,25.0,267.0,1.7,15.7,285.0,276.17,217.95
2018,6,17,9,15,22.5,270.5,1.65,16.05,287.5,275.41,216.25
2018,6,17,9,30,20.0,274.0,1.6,16.4,290.0,274.78,214.87
2018,6,17,9,45,17.5,268.5,1.55,16.8,283.0,265.46,206.82
2018,6,17,10,0,15.0,263.0,1.5,17.2,276.0,256.42,199.1
2018,6,17,10,15,24.5,306.0,1.5,17.5,328.0,319.36,246.94
2018,6,17,10,30,34.0,349.0,1.5,17.8,380.0,368.71,283.27
2018,6,17,10,45,69.0,382.5,1.45,18.15,446.5,431.74,329.85
2018,6,17,11,0,104.0,416.0,1.4,18.5,513.0,504.09,381.72
2018,6,17,11,15,286.5,378.5,1.35,18.75,651.0,637.11,479.71
2018,6,17,11,30,469.0,341.0,1.3,19.0,789.0,759.17,565.0
2018,6,17,11,45,683.0,236.5,1.3,19.3,894.0,827.95,614.03
2018,6,17,12,0,897.0,132.0,1.3,19.6,999.0,874.36,643.89
2018,6,17,12,15,897.5,131.5,1.35,19.75,998.5,841.35,621.82
2018,6,17,12,30,898.0,131.0,1.4,19.9,998.0,806.26,599.12
2018,6,17,12,45,898.0,129.5,1.4,20.05,990.5,768.06,573.57
2018,6,17,13,0,898.0,128.0,1.4,20.2,983.0,728.1,544.93
2018,6,17,13,15,895.0,127.0,1.45,20.2,967.5,684.97,514.08
2018,6,17,13,30,892.0,126.0,1.5,20.2,952.0,640.57,481.46
2018,6,17,13,45,887.0,125.5,1.6,20.25,930.5,594.33,446.73
2018,6,17,14,0,882.0,125.0,1.7,20.3,909.0,547.31,410.25
2018,6,17,14,15,875.0,123.5,1.75,20.2,880.0,498.06,370.94
2018,6,17,14,30,868.0,122.0,1.8,20.1,851.0,448.6,330.26
2018,6,17,14,45,858.0,120.5,1.85,20.0,816.5,398.08,287.71
2018,6,17,15,0,848.0,119.0,1.9,19.9,782.0,348.04,244.68
2018,6,17,15,15,836.5,116.5,1.9,19.9,742.5,289.91,195.07
2018,6,17,15,30,825.0,114.0,1.9,19.9,703.0,239.96,152.43
2018,6,17,15,45,809.0,111.5,2.05,19.55,659.0,190.7,113.12
2018,6,17,16,0,793.0,109.0,2.2,19.2,615.0,143.41,80.32
2018,6,17,16,15,772.5,106.0,2.3,18.85,568.0,97.72,57.99
2018,6,17,16,30,752.0,103.0,2.4,18.5,521.0,71.24,56.13
2018,6,17,16,45,726.0,99.0,2.45,18.2,472.0,63.58,49.8
2018,6,17,17,0,700.0,95.0,2.5,17.9,423.0,62.88,49.44
2018,6,17,17,15,665.5,90.0,2.55,17.4,373.0,61.31,48.35
2018,6,17,17,30,631.0,85.0,2.6,16.9,323.0,59.64,47.12
2018,6,17,17,45,584.0,79.5,2.65,16.4,274.5,57.41,45.34
2018,6,17,18,0,537.0,74.0,2.7,15.9,226.0,55.12,43.41
2018,6,17,18,15,472.5,66.0,2.7,15.45,180.5,50.55,39.3
2018,6,17,18,30,408.0,58.0,2.7,15.0,135.0,45.83,34.85
2018,6,17,18,45,316.5,47.0,2.65,14.5,96.5,36.28,25.94
2018,6,17,19,0,225.0,36.0,2.6,14.0,58.0,28.17,17.38
2018,6,17,19,15,130.0,22.0,2.5,13.75,33.0,17.41,0.0
2018,6,17,19,30,35.0,8.0,2.4,13.5,8.0,7.28,0.0
2018,6,17,19,45,17.5,4.0,2.3,13.25,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.55,11.65,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.6,11.9,4.0,3.64,0.0
2018,6,18,5,15,0.0,11.0,1.65,12.25,11.0,9.66,0.0
2018,6,18,5,30,0.0,18.0,1.7,12.6,18.0,15.83,7.37
2018,6,18,5,45,0.0,28.0,1.75,13.0,28.0,24.66,15.26
2018,6,18,6,0,0.0,38.0,1.8,13.4,38.0,33.5,23.06
2018,6,18,6,15,0.0,45.5,1.75,13.75,45.5,40.14,28.88
2018,6,18,6,30,0.0,53.0,1.7,14.1,53.0,46.79,34.58
2018,6,18,6,45,0.0,70.0,1.7,14.4,70.0,62.08,47.51
2018,6,18,7,0,0.0,87.0,1.7,14.7,87.0,78.45,61.15
2018,6,18,7,15,0.0,104.5,1.65,15.1,104.5,95.28,74.93
2018,6,18,7,30,0.0,122.0,1.6,15.5,122.0,112.05,88.43
2018,6,18,7,45,1.0,139.5,1.55,15.85,140.0,129.66,102.48
2018,6,18,8,0,2.0,157.0,1.5,16.2,158.0,147.23,116.28
2018,6,18,8,15,8.0,187.0,1.5,16.6,192.0,182.34,144.19
2018,6,18,8,30,14.0,217.0,1.5,17.0,226.0,217.49,171.57
2018,6,18,8,45,24.5,251.0,1.5,17.4,268.0,261.16,205.29
2018,6,18,9,0,35.0,285.0,1.5,17.8,310.0,322.68,251.9
2018,6,18,9,15,189.5,292.0,1.5,18.15,441.0,500.14,388.89
2018,6,18,9,30,344.0,299.0,1.5,18.5,572.0,677.12,516.76
2018,6,18,9,45,602.0,212.5,1.55,18.85,715.0,862.67,647.64
2018,6,18,10,0,860.0,126.0,1.6,19.2,858.0,1002.34,736.05
2018,6,18,10,15,866.5,127.5,1.65,19.45,885.0,999.6,731.59
2018,6,18,10,30,873.0,129.0,1.7,19.7,912.0,993.69,727.01
2018,6,18,10,45,878.0,129.5,1.75,19.9,932.5,982.18,719.08
2018,6,18,11,0,883.0,130.0,1.8,20.1,953.0,967.61,709.31
2018,6,18,11,15,869.5,140.0,1.85,20.25,960.5,941.75,692.4
2018,6,18,11,30,856.0,150.0,1.9,20.4,968.0,913.33,673.87
2018,6,18,11,45,625.5,258.5,2.0,20.5,858.5,798.5,595.74
2018,6,18,12,0,395.0,367.0,2.1,20.6,749.0,676.47,507.0
2018,6,18,12,15,326.5,402.5,2.2,20.6,718.0,627.83,472.16
2018,6,18,12,30,258.0,438.0,2.3,20.6,687.0,585.87,441.03
2018,6,18,12,45,218.5,456.5,2.4,20.6,666.0,555.84,418.89
2018,6,18,13,0,179.0,475.0,2.5,20.6,645.0,527.59,397.87
2018,6,18,13,15,185.0,457.5,2.55,20.55,631.0,502.74,380.18
2018,6,18,13,30,191.0,440.0,2.6,20.5,617.0,477.77,362.1
2018,6,18,13,45,326.0,353.5,2.65,20.4,647.0,464.83,353.95
2018,6,18,14,0,461.0,267.0,2.7,20.3,677.0,441.02,336.07
2018,6,18,14,15,353.5,306.0,2.75,20.15,614.5,392.57,298.27
2018,6,18,14,30,246.0,345.0,2.8,20.0,552.0,361.04,273.94
2018,6,18,14,45,480.5,256.0,2.85,19.9,639.0,355.58,264.6
2018,6,18,15,0,715.0,167.0,2.9,19.8,726.0,330.8,236.58
2018,6,18,15,15,774.5,137.5,2.9,19.8,715.0,290.56,198.72
2018,6,18,15,30,834.0,108.0,2.9,19.8,704.0,246.67,157.98
2018,6,18,15,45,820.0,105.0,2.95,19.45,660.5,188.47,111.16
2018,6,18,16,0,806.0,102.0,3.0,19.1,617.0,140.45,77.42
2018,6,18,16,15,789.0,98.5,3.05,18.85,571.0,93.88,54.15
2018,6,18,16,30,772.0,95.0,3.1,18.6,525.0,65.65,51.31
2018,6,18,16,45,749.0,90.5,3.1,18.35,476.0,64.25,50.35
2018,6,18,17,0,726.0,86.0,3.1,18.1,427.0,62.71,49.25
2018,6,18,17,15,695.0,81.5,3.1,17.75,377.5,55.42,43.12
2018,6,18,17,30,664.0,77.0,3.1,17.4,328.0,53.85,41.94
2018,6,18,17,45,622.0,71.5,3.1,17.05,279.5,51.36,39.89
2018,6,18,18,0,580.0,66.0,3.1,16.7,231.0,48.76,37.65
2018,6,18,18,15,518.5,59.0,3.0,16.3,185.0,44.74,34.04
2018,6,18,18,30,457.0,52.0,2.9,15.9,139.0,40.6,30.14
2018,6,18,18,45,366.0,43.0,2.85,15.5,100.0,34.46,24.26
2018,6,18,19,0,275.0,34.0,2.8,15.1,61.0,28.14,17.34
2018,6,18,19,15,162.0,21.0,2.75,14.8,35.0,16.62,0.0
2018,6,18,19,30,49.0,8.0,2.7,14.5,9.0,7.28,0.0
2018,6,18,19,45,24.5,4.0,2.7,14.2,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,19,4,45,22.5,4.5,2.15,12.2,5.0,0.0,0.0
2018,6,19,5,0,45.0,9.0,2.2,12.4,10.0,31.69,0.0
2018,6,19,5,15,109.0,18.0,2.2,12.7,28.5,107.04,56.09
2018,6,19,5,30,173.0,27.0,2.2,13.0,47.0,167.32,132.89
2018,6,19,5,45,164.0,35.5,2.2,13.25,61.5,177.76,146.33
2018,6,19,6,0,155.0,44.0,2.2,13.5,76.0,187.65,156.67
2018,6,19,6,15,77.5,48.5,2.2,13.7,64.5,112.81,93.09
2018,6,19,6,30,0.0,53.0,2.2,13.9,53.0,46.79,34.55
2018,6,19,6,45,1.0,69.0,2.2,14.1,69.5,61.89,47.45
2018,6,19,7,0,2.0,85.0,2.2,14.3,86.0,78.11,61.06
2018,6,19,7,15,7.0,123.5,2.15,14.55,127.0,121.33,97.2
2018,6,19,7,30,12.0,162.0,2.1,14.8,168.0,165.37,133.22
2018,6,19,7,45,17.0,183.5,2.05,15.0,193.0,190.96,153.6
2018,6,19,8,0,22.0,205.0,2.0,15.2,218.0,216.54,173.7
2018,6,19,8,15,26.0,225.0,2.0,15.6,241.5,239.52,191.29
2018,6,19,8,30,30.0,245.0,2.0,16.0,265.0,279.36,221.88
2018,6,19,8,45,24.5,249.0,2.0,16.4,266.0,259.12,204.74
2018,6,19,9,0,19.0,253.0,2.0,16.8,267.0,255.95,201.28
2018,6,19,9,15,42.0,293.5,2.0,17.25,326.5,335.81,263.01
2018,6,19,9,30,65.0,334.0,2.0,17.7,386.0,399.34,310.46
2018,6,19,9,45,114.5,349.0,2.0,18.2,444.5,478.24,369.21
2018,6,19,10,0,164.0,364.0,2.0,18.7,503.0,538.29,412.74
2018,6,19,10,15,126.5,369.5,2.05,19.05,479.0,500.6,382.75
2018,6,19,10,30,89.0,375.0,2.1,19.4,455.0,448.79,343.05
2018,6,19,10,45,59.0,363.0,2.1,19.75,416.5,402.94,307.74
2018,6,19,11,0,29.0,351.0,2.1,20.1,378.0,358.45,273.19
2018,6,19,11,15,53.5,364.0,2.2,20.25,415.0,389.58,297.16
2018,6,19,11,30,78.0,377.0,2.3,20.4,452.0,418.94,319.25
2018,6,19,11,45,77.0,399.5,2.35,20.6,473.5,432.91,328.8
2018,6,19,12,0,76.0,422.0,2.4,20.8,495.0,445.87,337.68
2018,6,19,12,15,363.5,328.5,2.55,20.75,679.5,596.23,454.39
2018,6,19,12,30,651.0,235.0,2.7,20.7,864.0,713.89,542.74
2018,6,19,12,45,736.5,199.0,2.85,20.7,905.0,712.64,542.27
2018,6,19,13,0,822.0,163.0,3.0,20.7,946.0,707.53,539.25
2018,6,19,13,15,738.5,184.0,3.1,20.55,879.0,631.73,483.2
2018,6,19,13,30,655.0,205.0,3.2,20.4,812.0,560.2,429.6
2018,6,19,13,45,573.5,230.5,3.3,20.25,753.0,499.6,383.07
2018,6,19,14,0,492.0,256.0,3.4,20.1,694.0,448.89,343.35
2018,6,19,14,15,696.5,180.5,3.5,19.9,778.5,453.16,343.97
2018,6,19,14,30,901.0,105.0,3.6,19.7,863.0,451.07,336.38
2018,6,19,14,45,893.5,103.0,3.65,19.5,829.0,399.58,291.79
2018,6,19,15,0,886.0,101.0,3.7,19.3,795.0,348.31,246.71
2018,6,19,15,15,875.0,99.5,3.7,19.3,755.5,296.92,201.2
2018,6,19,15,30,864.0,98.0,3.7,19.3,716.0,246.48,157.3
2018,6,19,15,45,823.5,102.0,3.75,18.85,661.5,187.61,110.73
2018,6,19,16,0,783.0,106.0,3.8,18.4,607.0,141.83,79.6
2018,6,19,16,15,701.0,113.5,3.8,18.1,536.5,94.08,56.12
2018,6,19,16,30,619.0,121.0,3.8,17.8,466.0,74.5,59.12
2018,6,19,16,45,489.5,140.0,3.8,17.5,397.0,91.47,74.09
2018,6,19,17,0,360.0,159.0,3.8,17.2,328.0,105.14,86.25
2018,6,19,17,15,339.5,145.5,3.75,16.85,290.5,105.02,86.54
2018,6,19,17,30,319.0,132.0,3.7,16.5,253.0,96.69,79.64
2018,6,19,17,45,422.0,101.0,3.7,16.15,236.5,72.16,58.37
2018,6,19,18,0,525.0,70.0,3.7,15.8,220.0,51.68,40.37
2018,6,19,18,15,510.5,59.5,3.6,15.4,182.0,45.09,34.48
2018,6,19,18,30,496.0,49.0,3.5,15.0,144.0,38.09,28.05
2018,6,19,18,45,362.0,42.0,3.4,14.65,100.5,33.5,23.53
2018,6,19,19,0,228.0,35.0,3.3,14.3,57.0,27.35,16.82
2018,6,19,19,15,132.0,21.5,3.3,14.05,32.5,16.99,0.0
2018,6,19,19,30,36.0,8.0,3.3,13.8,8.0,7.28,0.0
2018,6,19,19,45,18.0,4.0,3.25,13.55,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,20,4,45,0.0,1.0,2.85,11.05,1.0,0.0,0.0
2018,6,20,5,0,0.0,2.0,2.9,11.2,2.0,1.82,0.0
2018,6,20,5,15,0.0,5.5,3.0,11.55,5.5,4.82,0.0
2018,6,20,5,30,0.0,9.0,3.1,11.9,9.0,7.9,0.84
2018,6,20,5,45,0.0,14.0,3.15,12.25,14.0,12.3,4.79
2018,6,20,6,0,0.0,19.0,3.2,12.6,19.0,16.7,8.71
2018,6,20,6,15,0.0,20.5,3.25,12.95,20.5,18.03,9.92
2018,6,20,6,30,0.0,22.0,3.3,13.3,22.0,19.35,11.07
2018,6,20,6,45,0.0,33.0,3.3,13.7,33.0,29.07,19.4
2018,6,20,7,0,0.0,44.0,3.3,14.1,44.0,38.81,27.64
2018,6,20,7,15,0.0,75.5,3.3,14.45,75.5,66.78,51.22
2018,6,20,7,30,0.0,107.0,3.3,14.8,107.0,96.88,76.18
2018,6,20,7,45,0.5,129.5,3.25,15.1,130.0,119.06,94.23
2018,6,20,8,0,1.0,152.0,3.2,15.4,153.0,141.23,112.01
2018,6,20,8,15,3.0,168.0,3.2,15.75,170.0,158.19,125.4
2018,6,20,8,30,5.0,184.0,3.2,16.1,187.0,175.14,138.63
2018,6,20,8,45,11.0,213.0,3.15,16.45,220.5,209.03,165.44
2018,6,20,9,0,17.0,242.0,3.1,16.8,254.0,242.86,191.76
2018,6,20,9,15,37.5,289.0,3.15,17.0,318.0,326.44,257.15
2018,6,20,9,30,58.0,336.0,3.2,17.2,382.0,394.52,309.03
2018,6,20,9,45,88.0,364.0,3.25,17.45,437.0,450.62,351.4
2018,6,20,10,0,118.0,392.0,3.3,17.7,492.0,522.0,404.24
2018,6,20,10,15,123.5,409.5,3.35,17.9,517.5,539.22,415.82
2018,6,20,10,30,129.0,427.0,3.4,18.1,543.0,555.27,426.78
2018,6,20,10,45,148.0,432.0,3.5,18.25,568.0,570.54,437.96
2018,6,20,11,0,167.0,437.0,3.6,18.4,593.0,584.45,448.12
2018,6,20,11,15,243.5,410.5,3.7,18.5,641.5,628.89,482.42
2018,6,20,11,30,320.0,384.0,3.8,18.6,690.0,658.76,505.75
2018,6,20,11,45,398.0,361.5,3.85,18.65,744.5,695.72,533.71
2018,6,20,12,0,476.0,339.0,3.9,18.7,799.0,720.33,552.5
2018,6,20,12,15,603.5,282.5,4.0,18.65,865.5,747.32,574.56
2018,6,20,12,30,731.0,226.0,4.1,18.6,932.0,768.1,591.53
2018,6,20,12,45,756.5,211.5,4.15,18.6,937.0,740.13,570.97
2018,6,20,13,0,782.0,197.0,4.2,18.6,942.0,708.44,547.54
2018,6,20,13,15,832.5,169.0,4.25,18.5,950.5,680.92,527.06
2018,6,20,13,30,883.0,141.0,4.3,18.4,959.0,648.65,502.24
2018,6,20,13,45,911.0,122.5,4.35,18.35,949.5,607.47,469.51
2018,6,20,14,0,939.0,104.0,4.4,18.3,940.0,562.45,432.72
2018,6,20,14,15,933.0,103.0,4.4,18.2,911.0,511.49,390.09
2018,6,20,14,30,927.0,102.0,4.4,18.1,882.0,460.16,346.04
2018,6,20,14,45,919.5,99.5,4.4,18.0,847.0,407.01,299.58
2018,6,20,15,0,912.0,97.0,4.4,17.9,812.0,354.07,252.47
2018,6,20,15,15,853.0,114.0,4.4,17.9,755.5,302.29,207.69
2018,6,20,15,30,794.0,131.0,4.4,17.9,699.0,248.39,162.76
2018,6,20,15,45,651.5,167.0,4.35,17.55,614.0,201.38,129.91
2018,6,20,16,0,509.0,203.0,4.3,17.2,529.0,177.44,119.6
2018,6,20,16,15,504.5,187.5,4.25,17.0,490.0,137.43,96.16
2018,6,20,16,30,500.0,172.0,4.2,16.8,451.0,109.29,89.34
2018,6,20,16,45,618.0,130.0,4.15,16.55,442.5,83.94,67.81
2018,6,20,17,0,736.0,88.0,4.1,16.3,434.0,64.27,50.96
2018,6,20,17,15,701.0,83.5,4.05,16.0,383.0,56.82,44.66
2018,6,20,17,30,666.0,79.0,4.0,15.7,332.0,55.27,43.49
2018,6,20,17,45,634.5,72.0,3.95,15.4,284.5,51.75,40.51
2018,6,20,18,0,603.0,65.0,3.9,15.1,237.0,48.01,37.24
2018,6,20,18,15,543.5,57.5,3.8,14.7,190.0,43.53,33.2
2018,6,20,18,30,484.0,50.0,3.7,14.3,143.0,38.88,28.84
2018,6,20,18,45,404.5,41.5,3.6,13.95,104.0,33.12,23.29
2018,6,20,19,0,325.0,33.0,3.5,13.6,65.0,27.19,16.79
2018,6,20,19,15,196.5,21.0,3.5,13.35,37.5,17.55,0.0
2018,6,20,19,30,68.0,9.0,3.5,13.1,10.0,8.19,0.0
2018,6,20,19,45,34.0,4.5,3.45,12.85,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,21,4,45,2.0,2.0,3.1,10.65,2.0,0.0,0.0
2018,6,21,5,0,4.0,4.0,3.1,10.8,4.0,5.72,0.0
2018,6,21,5,15,2.0,12.0,3.1,11.15,12.0,11.68,0.8
2018,6,21,5,30,0.0,20.0,3.1,11.5,20.0,17.6,8.82
2018,6,21,5,45,0.0,32.5,3.1,11.85,32.5,28.65,18.69
2018,6,21,6,0,0.0,45.0,3.1,12.2,45.0,39.72,28.47
2018,6,21,6,15,0.0,58.5,3.1,12.7,58.5,52.62,39.68
2018,6,21,6,30,0.0,72.0,3.1,13.2,72.0,65.49,50.7
2018,6,21,6,45,9.0,99.0,3.05,13.7,102.5,100.36,80.51
2018,6,21,7,0,18.0,126.0,3.0,14.2,133.0,135.74,110.19
2018,6,21,7,15,55.0,158.0,2.95,14.65,184.0,215.07,176.6
2018,6,21,7,30,92.0,190.0,2.9,15.1,235.0,284.97,233.46
2018,6,21,7,45,140.0,218.0,2.85,15.6,294.0,378.51,307.62
2018,6,21,8,0,188.0,246.0,2.8,16.1,353.0,456.4,367.34
2018,6,21,8,15,413.0,207.5,2.7,16.55,469.0,665.0,528.09
2018,6,21,8,30,638.0,169.0,2.6,17.0,585.0,853.08,662.23
2018,6,21,8,45,771.0,131.0,2.55,17.45,667.5,939.46,717.05
2018,6,21,9,0,904.0,93.0,2.5,17.9,750.0,1021.68,768.16
2018,6,21,9,15,915.5,94.0,2.45,18.35,790.0,1036.53,773.63
2018,6,21,9,30,927.0,95.0,2.4,18.8,830.0,1048.27,777.8
2018,6,21,9,45,937.0,94.5,2.35,19.25,864.5,1053.59,777.89
2018,6,21,10,0,947.0,94.0,2.3,19.7,899.0,1055.62,776.05
2018,6,21,10,15,952.5,95.0,2.25,20.0,927.0,1051.44,770.8
2018,6,21,10,30,958.0,96.0,2.2,20.3,955.0,1043.87,763.6
2018,6,21,10,45,962.5,96.5,2.2,20.65,976.5,1031.45,753.92
2018,6,21,11,0,967.0,97.0,2.2,21.0,998.0,1015.71,742.29
2018,6,21,11,15,969.5,97.5,2.3,21.15,1012.0,994.86,729.18
2018,6,21,11,30,972.0,98.0,2.4,21.3,1026.0,970.92,714.03
2018,6,21,11,45,973.5,98.0,2.5,21.4,1033.0,942.68,696.11
2018,6,21,12,0,975.0,98.0,2.6,21.5,1040.0,911.69,676.25
2018,6,21,12,15,971.0,100.5,2.75,21.5,1038.5,875.9,653.6
2018,6,21,12,30,967.0,103.0,2.9,21.5,1037.0,837.96,629.18
2018,6,21,12,45,960.5,106.5,3.05,21.5,1028.0,797.11,602.36
2018,6,21,13,0,954.0,110.0,3.2,21.5,1019.0,754.66,573.0
2018,6,21,13,15,951.5,109.0,3.3,21.45,1003.5,709.79,540.03
2018,6,21,13,30,949.0,108.0,3.4,21.4,988.0,663.48,505.12
2018,6,21,13,45,945.0,107.0,3.45,21.35,966.0,615.06,467.51
2018,6,21,14,0,941.0,106.0,3.5,21.3,944.0,565.68,428.1
2018,6,21,14,15,935.5,104.5,3.5,21.25,915.0,514.47,386.1
2018,6,21,14,30,930.0,103.0,3.5,21.2,886.0,462.83,342.63
2018,6,21,14,45,922.0,102.0,3.5,21.15,851.5,410.45,297.56
2018,6,21,15,0,914.0,101.0,3.5,21.1,817.0,358.28,251.86
2018,6,21,15,15,903.5,98.5,3.5,21.1,776.5,304.84,204.99
2018,6,21,15,30,893.0,96.0,3.5,21.1,736.0,252.3,159.62
2018,6,21,15,45,880.0,94.0,3.45,20.95,692.0,200.83,117.81
2018,6,21,16,0,867.0,92.0,3.4,20.8,648.0,150.87,82.55
2018,6,21,16,15,850.5,89.0,3.45,20.6,600.0,101.77,57.82
2018,6,21,16,30,834.0,86.0,3.5,20.4,552.0,59.89,45.99
2018,6,21,16,45,811.5,83.0,3.5,20.2,502.0,59.28,45.7
2018,6,21,17,0,789.0,80.0,3.5,20.0,452.0,58.62,45.33
2018,6,21,17,15,758.0,76.0,3.45,19.55,400.0,57.06,44.22
2018,6,21,17,30,727.0,72.0,3.4,19.1,348.0,55.44,43.02
2018,6,21,17,45,684.5,67.0,3.35,18.7,297.0,48.23,36.86
2018,6,21,18,0,642.0,62.0,3.3,18.3,246.0,45.81,34.81
2018,6,21,18,15,579.5,56.5,3.1,17.65,198.0,42.84,32.18
2018,6,21,18,30,517.0,51.0,2.9,17.0,150.0,39.83,29.35
2018,6,21,18,45,420.0,42.5,2.75,16.4,108.0,34.04,23.84
2018,6,21,19,0,323.0,34.0,2.6,15.8,66.0,28.11,17.42
2018,6,21,19,15,193.0,21.5,2.6,15.45,38.0,18.01,0.0
2018,6,21,19,30,63.0,9.0,2.6,15.1,10.0,8.19,0.0
2018,6,21,19,45,31.5,4.5,2.6,14.75,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,22,4,45,43.0,6.5,1.95,12.6,7.5,0.0,0.0
2018,6,22,5,0,86.0,13.0,1.9,12.9,15.0,56.58,0.0
2018,6,22,5,15,212.0,25.0,1.85,13.55,45.0,177.69,89.52
2018,6,22,5,30,338.0,37.0,1.8,14.2,75.0,287.31,227.17
2018,6,22,5,45,428.5,45.0,1.8,14.8,117.5,371.56,303.26
2018,6,22,6,0,519.0,53.0,1.8,15.4,160.0,462.4,379.66
2018,6,22,6,15,579.0,59.5,1.75,15.9,208.5,535.0,437.49
2018,6,22,6,30,639.0,66.0,1.7,16.4,257.0,610.78,494.42
2018,6,22,6,45,681.0,70.5,1.65,16.95,308.0,671.96,537.6
2018,6,22,7,0,723.0,75.0,1.6,17.5,359.0,729.46,576.22
2018,6,22,7,15,753.5,79.0,1.55,18.15,410.5,781.87,609.43
2018,6,22,7,30,784.0,83.0,1.5,18.8,462.0,833.64,640.96
2018,6,22,7,45,806.0,85.5,1.45,19.5,511.5,874.67,663.99
2018,6,22,8,0,828.0,88.0,1.4,20.2,561.0,914.03,685.33
2018,6,22,8,15,845.5,90.5,1.35,20.85,608.5,937.17,695.62
