Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,8,30,863.0,93.0,1.3,21.5,656.0,967.82,710.78
2018,6,22,8,45,876.0,95.5,1.3,22.15,700.0,991.52,721.95
2018,6,22,9,0,889.0,98.0,1.3,22.8,744.0,1012.43,731.36
2018,6,22,9,15,898.0,100.5,1.3,23.25,783.0,1026.35,736.99
2018,6,22,9,30,907.0,103.0,1.3,23.7,822.0,1037.14,740.82
2018,6,22,9,45,913.5,105.5,1.3,24.1,855.5,1042.16,741.37
2018,6,22,10,0,920.0,108.0,1.3,24.5,889.0,1043.87,740.08
2018,6,22,10,15,926.0,109.0,1.4,24.75,917.0,1040.16,737.8
2018,6,22,10,30,932.0,110.0,1.5,25.0,945.0,1033.12,733.57
2018,6,22,10,45,936.5,111.0,1.6,25.25,966.5,1021.32,726.44
2018,6,22,11,0,941.0,112.0,1.7,25.5,988.0,1006.26,717.32
2018,6,22,11,15,944.0,112.5,1.8,25.55,1002.5,986.13,705.56
2018,6,22,11,30,947.0,113.0,1.9,25.6,1017.0,962.97,691.84
2018,6,22,11,45,947.5,113.5,2.05,25.65,1023.5,934.71,675.27
2018,6,22,12,0,948.0,114.0,2.2,25.7,1030.0,903.82,656.76
2018,6,22,12,15,946.5,114.0,2.3,25.65,1028.5,868.44,634.81
2018,6,22,12,30,945.0,114.0,2.4,25.6,1027.0,830.94,611.19
2018,6,22,12,45,941.5,115.0,2.55,25.55,1018.0,790.85,585.82
2018,6,22,13,0,938.0,116.0,2.7,25.5,1009.0,749.07,557.69
2018,6,22,13,15,935.0,115.5,2.8,25.45,994.0,704.9,526.06
2018,6,22,13,30,932.0,115.0,2.9,25.4,979.0,659.36,492.55
2018,6,22,13,45,927.5,114.0,3.0,25.35,957.0,611.38,456.3
2018,6,22,14,0,923.0,113.0,3.1,25.3,935.0,562.52,418.3
2018,6,22,14,15,917.0,111.5,3.15,25.2,906.0,511.89,377.81
2018,6,22,14,30,911.0,110.0,3.2,25.1,877.0,460.91,335.88
2018,6,22,14,45,902.5,108.5,3.25,25.0,842.5,408.88,292.1
2018,6,22,15,0,894.0,107.0,3.3,24.9,808.0,357.13,247.72
2018,6,22,15,15,883.0,105.0,3.3,24.9,768.0,304.89,202.63
2018,6,22,15,30,872.0,103.0,3.3,24.9,728.0,253.59,159.03
2018,6,22,15,45,858.5,100.5,3.3,24.65,684.0,202.7,118.41
2018,6,22,16,0,845.0,98.0,3.3,24.4,640.0,144.05,76.67
2018,6,22,16,15,827.5,94.5,3.3,24.05,592.0,95.38,52.11
2018,6,22,16,30,810.0,91.0,3.3,23.7,544.0,63.1,48.06
2018,6,22,16,45,786.0,88.0,3.3,23.4,494.0,62.64,47.93
2018,6,22,17,0,762.0,85.0,3.3,23.1,444.0,62.14,47.74
2018,6,22,17,15,729.5,81.0,3.25,22.55,393.0,60.75,46.82
2018,6,22,17,30,697.0,77.0,3.2,22.0,342.0,53.96,41.22
2018,6,22,17,45,652.0,72.0,3.2,21.4,291.5,51.81,39.55
2018,6,22,18,0,607.0,67.0,3.2,20.8,241.0,49.58,37.72
2018,6,22,18,15,542.0,60.0,3.1,20.1,193.0,45.56,34.21
2018,6,22,18,30,477.0,53.0,3.0,19.4,145.0,41.42,30.41
2018,6,22,18,45,378.5,44.0,2.9,18.7,104.0,35.27,24.65
2018,6,22,19,0,280.0,35.0,2.8,18.0,63.0,28.97,17.96
2018,6,22,19,15,164.0,22.0,2.8,17.6,36.5,17.41,0.0
2018,6,22,19,30,48.0,9.0,2.8,17.2,10.0,8.19,0.0
2018,6,22,19,45,24.0,4.5,2.8,16.85,5.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,23,4,45,47.0,6.5,2.05,15.4,7.5,0.0,0.0
2018,6,23,5,0,94.0,13.0,2.0,15.6,15.0,60.68,0.0
2018,6,23,5,15,225.0,23.5,2.0,16.15,44.5,183.39,88.6
2018,6,23,5,30,356.0,34.0,2.0,16.7,74.0,295.23,231.2
2018,6,23,5,45,446.5,41.5,2.05,17.25,116.5,378.86,306.76
2018,6,23,6,0,537.0,49.0,2.1,17.8,159.0,469.45,382.81
2018,6,23,6,15,595.5,55.0,2.05,18.2,207.5,540.75,439.32
2018,6,23,6,30,654.0,61.0,2.0,18.6,256.0,615.21,495.28
2018,6,23,6,45,695.0,64.5,2.0,19.05,306.5,670.37,534.52
2018,6,23,7,0,736.0,68.0,2.0,19.5,357.0,731.26,576.38
2018,6,23,7,15,765.0,71.5,2.0,20.1,408.0,782.02,609.12
2018,6,23,7,30,794.0,75.0,2.0,20.7,459.0,832.09,640.4
2018,6,23,7,45,816.5,78.0,1.95,21.35,509.0,874.48,664.91
2018,6,23,8,0,839.0,81.0,1.9,22.0,559.0,905.7,681.29
2018,6,23,8,15,855.5,83.0,1.95,22.65,606.0,937.38,698.88
2018,6,23,8,30,872.0,85.0,2.0,23.3,653.0,966.79,714.75
2018,6,23,8,45,885.5,86.0,2.0,23.95,696.5,989.5,725.56
2018,6,23,9,0,899.0,87.0,2.0,24.6,740.0,1009.48,734.62
2018,6,23,9,15,908.5,89.5,1.95,25.1,779.5,1024.25,740.18
2018,6,23,9,30,918.0,92.0,1.9,25.6,819.0,1035.85,743.81
2018,6,23,9,45,925.5,93.5,1.9,26.1,853.0,1041.05,744.21
2018,6,23,10,0,933.0,95.0,1.9,26.6,887.0,1042.95,742.74
2018,6,23,10,15,939.0,96.5,1.95,26.95,915.5,1039.98,739.52
2018,6,23,10,30,945.0,98.0,2.0,27.3,944.0,1033.65,734.38
2018,6,23,10,45,949.5,98.5,2.0,27.6,965.5,1021.46,725.25
2018,6,23,11,0,954.0,99.0,2.0,27.9,987.0,1006.01,714.28
2018,6,23,11,15,957.0,100.0,2.05,28.05,1002.5,986.43,701.84
2018,6,23,11,30,960.0,101.0,2.1,28.2,1018.0,963.75,687.51
2018,6,23,11,45,962.0,101.0,2.15,28.35,1025.5,936.28,670.13
2018,6,23,12,0,964.0,101.0,2.2,28.5,1033.0,906.07,650.97
2018,6,23,12,15,963.0,102.0,2.25,28.55,1032.5,871.73,629.29
2018,6,23,12,30,962.0,103.0,2.3,28.6,1032.0,835.14,605.99
2018,6,23,12,45,960.5,103.0,2.4,28.6,1024.5,795.24,580.73
2018,6,23,13,0,959.0,103.0,2.5,28.6,1017.0,753.47,553.13
2018,6,23,13,15,957.0,102.0,2.5,28.6,1002.0,708.84,521.12
2018,6,23,13,30,955.0,101.0,2.5,28.6,987.0,662.71,487.3
2018,6,23,13,45,951.0,101.0,2.55,28.55,965.5,614.91,451.67
2018,6,23,14,0,947.0,101.0,2.6,28.5,944.0,566.11,414.24
2018,6,23,14,15,941.5,99.5,2.6,28.45,915.5,514.67,373.66
2018,6,23,14,30,936.0,98.0,2.6,28.4,887.0,462.79,331.6
2018,6,23,14,45,928.5,96.0,2.65,28.3,852.0,409.6,287.66
2018,6,23,15,0,921.0,94.0,2.7,28.2,817.0,356.59,242.93
2018,6,23,15,15,910.5,92.5,2.7,28.2,777.0,303.56,197.78
2018,6,23,15,30,900.0,91.0,2.7,28.2,737.0,251.41,154.01
2018,6,23,15,45,885.5,89.5,2.65,27.9,692.0,199.73,113.3
2018,6,23,16,0,871.0,88.0,2.6,27.6,647.0,149.71,78.94
2018,6,23,16,15,847.0,87.5,2.6,27.25,597.5,101.73,55.74
2018,6,23,16,30,823.0,87.0,2.6,26.9,548.0,60.43,45.17
2018,6,23,16,45,792.5,85.5,2.55,26.55,496.0,60.86,45.79
2018,6,23,17,0,762.0,84.0,2.5,26.2,444.0,61.36,46.44
2018,6,23,17,15,719.5,82.5,2.4,25.35,391.5,56.18,42.38
2018,6,23,17,30,677.0,81.0,2.3,24.5,339.0,56.76,43.17
2018,6,23,17,45,617.0,77.5,2.25,23.7,286.5,55.83,42.61
2018,6,23,18,0,557.0,74.0,2.2,22.9,234.0,55.0,42.05
2018,6,23,18,15,483.5,66.5,2.1,22.05,186.0,50.8,38.45
2018,6,23,18,30,410.0,59.0,2.0,21.2,138.0,46.51,34.56
2018,6,23,18,45,312.5,47.0,1.9,20.35,97.5,36.2,25.28
2018,6,23,19,0,215.0,35.0,1.8,19.5,57.0,27.3,16.52
2018,6,23,19,15,126.0,21.0,1.8,19.05,32.5,16.56,0.0
2018,6,23,19,30,37.0,7.0,1.8,18.6,8.0,6.37,0.0
2018,6,23,19,45,18.5,3.5,1.8,18.2,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,24,4,45,21.5,4.5,2.15,14.15,5.0,0.0,0.0
2018,6,24,5,0,43.0,9.0,2.2,14.2,10.0,30.5,0.0
2018,6,24,5,15,120.0,24.0,2.25,14.45,35.5,123.83,56.31
2018,6,24,5,30,197.0,39.0,2.3,14.7,61.0,203.67,159.91
2018,6,24,5,45,244.0,53.5,2.35,15.0,94.0,259.11,211.96
2018,6,24,6,0,291.0,68.0,2.4,15.3,127.0,318.54,264.09
2018,6,24,6,15,174.0,89.5,2.4,15.65,127.5,254.67,211.42
2018,6,24,6,30,57.0,111.0,2.4,16.0,128.0,167.32,136.89
2018,6,24,6,45,69.0,132.5,2.45,16.4,157.0,201.65,165.51
2018,6,24,7,0,81.0,154.0,2.5,16.8,186.0,236.18,193.38
2018,6,24,7,15,99.0,178.0,2.5,17.15,222.0,279.4,227.82
2018,6,24,7,30,117.0,202.0,2.5,17.5,258.0,339.75,274.85
2018,6,24,7,45,160.5,223.5,2.55,17.9,309.5,404.51,325.12
2018,6,24,8,0,204.0,245.0,2.6,18.3,361.0,470.42,375.0
2018,6,24,8,15,228.5,264.0,2.65,18.55,404.5,515.67,407.93
2018,6,24,8,30,253.0,283.0,2.7,18.8,448.0,579.58,453.89
2018,6,24,8,45,297.5,290.5,2.8,19.05,497.0,630.63,490.76
2018,6,24,9,0,342.0,298.0,2.9,19.3,546.0,681.49,527.01
2018,6,24,9,15,308.5,328.0,2.95,19.45,561.0,678.39,521.76
2018,6,24,9,30,275.0,358.0,3.0,19.6,576.0,672.95,515.32
2018,6,24,9,45,338.5,339.0,3.05,19.75,618.5,710.02,542.88
2018,6,24,10,0,402.0,320.0,3.1,19.9,661.0,762.07,580.03
2018,6,24,10,15,589.0,249.0,3.1,19.9,767.0,869.7,658.88
2018,6,24,10,30,776.0,178.0,3.1,19.9,873.0,960.77,720.53
2018,6,24,10,45,825.0,162.0,3.15,19.95,916.5,975.66,729.26
2018,6,24,11,0,874.0,146.0,3.2,20.0,960.0,976.02,729.02
2018,6,24,11,15,875.0,149.0,3.15,19.95,974.0,957.09,715.59
2018,6,24,11,30,876.0,152.0,3.1,19.9,988.0,935.3,700.47
2018,6,24,11,45,874.5,154.5,3.1,19.85,994.5,908.19,682.18
2018,6,24,12,0,873.0,157.0,3.1,19.8,1001.0,878.7,662.28
2018,6,24,12,15,876.5,154.5,3.1,19.8,1001.5,847.01,640.69
2018,6,24,12,30,880.0,152.0,3.1,19.8,1002.0,813.17,617.55
2018,6,24,12,45,883.0,149.0,3.05,19.8,996.0,776.54,591.76
2018,6,24,13,0,886.0,146.0,3.0,19.8,990.0,738.01,563.11
2018,6,24,13,15,717.0,217.5,3.0,19.8,893.5,647.16,494.48
2018,6,24,13,30,548.0,289.0,3.0,19.8,797.0,567.56,433.56
2018,6,24,13,45,539.0,283.0,3.0,19.75,773.0,526.58,402.3
2018,6,24,14,0,530.0,277.0,3.0,19.7,749.0,486.05,370.54
2018,6,24,14,15,684.0,213.0,3.0,19.6,802.0,474.42,359.21
2018,6,24,14,30,838.0,149.0,3.0,19.5,855.0,456.01,340.16
2018,6,24,14,45,826.5,146.5,3.0,19.4,819.5,404.64,296.38
2018,6,24,15,0,815.0,144.0,3.0,19.3,784.0,354.06,252.63
2018,6,24,15,15,597.5,173.0,3.0,19.3,629.5,267.89,187.84
2018,6,24,15,30,380.0,202.0,3.0,19.3,475.0,212.79,150.17
2018,6,24,15,45,269.0,208.5,3.1,19.0,395.5,187.33,134.36
2018,6,24,16,0,158.0,215.0,3.2,18.7,316.0,174.52,130.17
2018,6,24,16,15,106.0,217.0,3.25,18.45,282.5,161.32,123.85
2018,6,24,16,30,54.0,219.0,3.3,18.2,249.0,164.93,135.93
2018,6,24,16,45,92.0,206.5,3.3,17.9,252.0,156.42,129.32
2018,6,24,17,0,130.0,194.0,3.3,17.6,255.0,140.2,116.09
2018,6,24,17,15,188.0,168.5,3.3,17.2,246.0,124.83,103.45
2018,6,24,17,30,246.0,143.0,3.3,16.8,237.0,103.26,85.21
2018,6,24,17,45,273.0,119.5,3.25,16.45,209.5,88.5,72.62
2018,6,24,18,0,300.0,96.0,3.2,16.1,182.0,69.38,55.94
2018,6,24,18,15,265.0,80.0,3.1,15.7,145.5,58.94,46.68
2018,6,24,18,30,230.0,64.0,3.0,15.3,109.0,48.03,36.78
2018,6,24,18,45,171.5,50.0,2.85,14.9,78.0,39.59,28.84
2018,6,24,19,0,113.0,36.0,2.7,14.5,47.0,28.8,18.19
2018,6,24,19,15,62.5,21.5,2.65,14.2,27.0,17.47,0.0
2018,6,24,19,30,12.0,7.0,2.6,13.9,7.0,6.37,0.0
2018,6,24,19,45,6.0,3.5,2.55,13.65,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,4,45,12.0,3.5,3.05,12.35,4.0,0.0,0.0
2018,6,25,5,0,24.0,7.0,3.1,12.5,8.0,18.81,0.0
2018,6,25,5,15,65.5,18.0,3.15,12.8,24.5,69.85,28.21
2018,6,25,5,30,107.0,29.0,3.2,13.1,41.0,115.87,89.98
2018,6,25,5,45,158.0,39.5,3.2,13.35,66.5,180.62,148.46
2018,6,25,6,0,209.0,50.0,3.2,13.6,92.0,234.62,196.73
2018,6,25,6,15,104.5,54.5,3.15,13.95,75.5,152.43,127.04
2018,6,25,6,30,0.0,59.0,3.1,14.3,59.0,52.12,39.01
2018,6,25,6,45,0.0,71.5,3.0,14.6,71.5,63.7,48.85
2018,6,25,7,0,0.0,84.0,2.9,14.9,84.0,75.49,58.64
2018,6,25,7,15,1.0,114.5,2.85,15.2,115.0,106.7,84.58
2018,6,25,7,30,2.0,145.0,2.8,15.5,146.0,138.14,110.23
2018,6,25,7,45,6.5,164.5,2.75,15.85,168.0,161.01,128.59
2018,6,25,8,0,11.0,184.0,2.7,16.2,190.0,183.93,146.73
2018,6,25,8,15,22.5,215.0,2.7,16.5,229.0,225.72,180.08
2018,6,25,8,30,34.0,246.0,2.7,16.8,268.0,284.73,226.3
2018,6,25,8,45,49.0,278.5,2.7,17.1,312.5,333.16,263.46
2018,6,25,9,0,64.0,311.0,2.7,17.4,357.0,381.15,299.63
2018,6,25,9,15,205.0,304.0,2.75,17.7,464.0,529.34,415.16
2018,6,25,9,30,346.0,297.0,2.8,18.0,571.0,677.4,525.12
2018,6,25,9,45,466.5,271.5,2.85,18.25,657.5,783.58,601.29
2018,6,25,10,0,587.0,246.0,2.9,18.5,744.0,875.05,665.59
2018,6,25,10,15,748.0,179.5,2.9,18.75,835.0,948.27,714.49
2018,6,25,10,30,909.0,113.0,2.9,19.0,926.0,1014.22,756.47
2018,6,25,10,45,914.0,113.5,2.95,19.25,947.5,1002.81,747.24
2018,6,25,11,0,919.0,114.0,3.0,19.5,969.0,988.22,736.74
2018,6,25,11,15,922.5,114.5,3.05,19.65,984.0,969.11,723.6
2018,6,25,11,30,926.0,115.0,3.1,19.8,999.0,946.99,708.53
2018,6,25,11,45,928.0,115.0,3.15,19.95,1006.5,920.22,690.34
2018,6,25,12,0,930.0,115.0,3.2,20.1,1014.0,890.81,670.35
2018,6,25,12,15,933.0,113.5,3.3,20.15,1015.0,858.42,648.81
2018,6,25,12,30,936.0,112.0,3.4,20.2,1016.0,823.68,625.47
2018,6,25,12,45,937.5,109.5,3.5,20.3,1009.0,784.78,598.89
2018,6,25,13,0,939.0,107.0,3.6,20.4,1002.0,743.91,569.78
2018,6,25,13,15,937.0,107.0,3.65,20.35,988.0,700.92,537.52
2018,6,25,13,30,935.0,107.0,3.7,20.3,974.0,656.44,503.37
2018,6,25,13,45,932.0,105.5,3.75,20.3,953.0,608.89,466.0
2018,6,25,14,0,929.0,104.0,3.8,20.3,932.0,560.31,426.82
2018,6,25,14,15,924.0,102.5,3.85,20.2,904.0,509.96,385.36
2018,6,25,14,30,919.0,101.0,3.9,20.1,876.0,459.14,342.37
2018,6,25,14,45,912.5,99.5,3.95,20.0,842.5,407.5,297.67
2018,6,25,15,0,906.0,98.0,4.0,19.9,809.0,355.94,252.19
2018,6,25,15,15,895.5,96.0,4.0,19.9,769.5,303.27,205.56
2018,6,25,15,30,885.0,94.0,4.0,19.9,730.0,251.48,160.41
2018,6,25,15,45,873.0,92.0,4.05,19.5,686.5,200.55,118.67
2018,6,25,16,0,861.0,90.0,4.1,19.1,643.0,151.01,83.16
2018,6,25,16,15,845.5,87.5,4.15,18.8,596.5,102.53,58.08
2018,6,25,16,30,830.0,85.0,4.2,18.5,550.0,59.09,45.66
2018,6,25,16,45,808.5,82.0,4.25,18.2,500.5,58.46,45.36
2018,6,25,17,0,787.0,79.0,4.3,17.9,451.0,57.78,44.98
2018,6,25,17,15,756.0,75.0,4.3,17.45,399.5,56.2,43.84
2018,6,25,17,30,725.0,71.0,4.3,17.0,348.0,54.54,42.6
2018,6,25,17,45,682.0,67.0,4.3,16.55,297.5,48.14,37.12
2018,6,25,18,0,639.0,63.0,4.3,16.1,247.0,46.51,35.75
2018,6,25,18,15,577.0,57.0,4.2,15.65,199.0,43.16,32.74
2018,6,25,18,30,515.0,51.0,4.1,15.2,151.0,39.75,29.5
2018,6,25,18,45,418.0,43.0,4.05,14.75,109.5,34.4,24.35
2018,6,25,19,0,321.0,35.0,4.0,14.3,68.0,28.97,18.36
2018,6,25,19,15,192.0,22.0,3.95,14.05,39.0,18.42,0.0
2018,6,25,19,30,63.0,9.0,3.9,13.8,10.0,8.19,0.0
2018,6,25,19,45,31.5,4.5,3.85,13.5,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,26,4,45,22.5,5.5,2.75,10.95,6.0,0.0,0.0
2018,6,26,5,0,45.0,11.0,2.8,11.1,12.0,33.3,0.0
2018,6,26,5,15,132.0,26.0,2.8,11.55,38.5,133.35,55.62
2018,6,26,5,30,219.0,41.0,2.8,12.0,65.0,220.36,174.55
2018,6,26,5,45,307.0,53.5,2.8,12.4,105.5,300.09,248.21
2018,6,26,6,0,395.0,66.0,2.8,12.8,146.0,387.73,324.37
2018,6,26,6,15,458.5,75.5,2.7,13.2,193.0,459.95,385.17
2018,6,26,6,30,522.0,85.0,2.6,13.6,240.0,542.04,450.84
2018,6,26,6,45,568.5,93.0,2.55,14.0,290.5,607.88,500.5
2018,6,26,7,0,615.0,101.0,2.5,14.4,341.0,675.01,549.22
2018,6,26,7,15,650.5,106.5,2.5,14.8,391.5,730.46,587.74
2018,6,26,7,30,686.0,112.0,2.5,15.2,442.0,785.72,625.05
2018,6,26,7,45,714.0,116.5,2.45,15.55,492.0,832.31,654.89
2018,6,26,8,0,742.0,121.0,2.4,15.9,542.0,877.69,683.21
2018,6,26,8,15,764.0,124.0,2.4,16.3,589.5,913.92,704.92
2018,6,26,8,30,786.0,127.0,2.4,16.7,637.0,942.22,720.96
2018,6,26,8,45,804.0,129.0,2.4,17.05,681.5,969.41,736.34
2018,6,26,9,0,822.0,131.0,2.4,17.4,726.0,993.97,749.86
2018,6,26,9,15,837.5,132.0,2.45,17.7,766.5,1012.09,759.76
2018,6,26,9,30,853.0,133.0,2.5,18.0,807.0,1027.22,767.8
2018,6,26,9,45,867.0,132.0,2.55,18.35,842.5,1024.05,763.74
2018,6,26,10,0,881.0,131.0,2.6,18.7,878.0,1029.46,765.68
2018,6,26,10,15,889.0,132.0,2.65,18.9,906.5,1027.75,763.41
2018,6,26,10,30,897.0,133.0,2.7,19.1,935.0,1022.78,759.19
2018,6,26,10,45,903.5,133.5,2.75,19.3,957.5,1012.6,751.69
2018,6,26,11,0,910.0,134.0,2.8,19.5,980.0,999.21,742.22
2018,6,26,11,15,914.5,133.5,2.85,19.55,995.0,979.86,729.31
2018,6,26,11,30,919.0,133.0,2.9,19.6,1010.0,957.53,714.5
2018,6,26,11,45,923.0,132.0,3.0,19.7,1018.0,931.44,697.42
2018,6,26,12,0,927.0,131.0,3.1,19.8,1026.0,902.66,678.45
2018,6,26,12,15,932.0,127.5,3.15,19.8,1027.5,870.01,656.66
2018,6,26,12,30,937.0,124.0,3.2,19.8,1029.0,834.96,633.09
2018,6,26,12,45,942.5,119.0,3.3,19.75,1023.0,796.74,607.51
2018,6,26,13,0,948.0,114.0,3.4,19.7,1017.0,756.29,579.04
2018,6,26,13,15,946.5,112.5,3.45,19.65,1002.5,711.95,545.96
2018,6,26,13,30,945.0,111.0,3.5,19.6,988.0,666.1,510.95
2018,6,26,13,45,942.5,108.5,3.55,19.55,966.0,617.55,473.02
2018,6,26,14,0,940.0,106.0,3.6,19.5,944.0,567.93,433.2
2018,6,26,14,15,935.0,105.0,3.65,19.35,916.0,517.39,391.67
2018,6,26,14,30,930.0,104.0,3.7,19.2,888.0,466.36,348.54
2018,6,26,14,45,924.0,101.0,3.75,19.1,853.5,413.2,302.61
2018,6,26,15,0,918.0,98.0,3.8,19.0,819.0,360.08,255.8
2018,6,26,15,15,907.5,96.5,3.8,19.0,779.0,307.12,208.8
2018,6,26,15,30,897.0,95.0,3.8,19.0,739.0,255.04,163.24
2018,6,26,15,45,885.5,92.0,3.85,18.6,695.0,202.82,120.32
2018,6,26,16,0,874.0,89.0,3.9,18.2,651.0,151.98,83.65
2018,6,26,16,15,858.5,86.0,3.9,17.95,603.5,102.49,57.76
2018,6,26,16,30,843.0,83.0,3.9,17.7,556.0,57.84,44.73
2018,6,26,16,45,821.0,80.0,3.9,17.45,505.5,57.15,44.35
2018,6,26,17,0,799.0,77.0,3.9,17.2,455.0,56.39,43.9
2018,6,26,17,15,769.0,73.5,3.9,16.85,403.5,55.13,43.01
2018,6,26,17,30,739.0,70.0,3.9,16.5,352.0,53.82,42.05
2018,6,26,17,45,696.5,65.5,3.9,16.1,301.0,51.57,40.22
2018,6,26,18,0,654.0,61.0,3.9,15.7,250.0,45.01,34.48
2018,6,26,18,15,591.5,55.5,3.8,15.3,201.5,41.98,31.75
2018,6,26,18,30,529.0,50.0,3.7,14.9,153.0,38.92,28.82
2018,6,26,18,45,431.5,42.0,3.6,14.45,110.5,33.52,23.63
2018,6,26,19,0,334.0,34.0,3.5,14.0,68.0,28.03,17.63
2018,6,26,19,15,201.0,22.0,3.5,13.75,39.5,18.42,0.0
2018,6,26,19,30,68.0,10.0,3.5,13.5,11.0,9.1,0.0
2018,6,26,19,45,34.0,5.0,3.45,13.2,5.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,4,45,25.0,6.0,3.2,11.5,6.5,0.0,0.0
2018,6,27,5,0,50.0,12.0,3.3,11.7,13.0,36.75,0.0
2018,6,27,5,15,130.5,24.0,3.35,12.05,36.0,128.71,49.7
2018,6,27,5,30,211.0,36.0,3.4,12.4,59.0,207.25,163.77
2018,6,27,5,45,170.5,42.0,3.45,12.8,66.5,192.99,158.85
2018,6,27,6,0,130.0,48.0,3.5,13.2,74.0,160.29,133.52
2018,6,27,6,15,65.0,61.0,3.45,13.55,74.0,120.04,98.86
2018,6,27,6,30,0.0,74.0,3.4,13.9,74.0,67.91,52.56
2018,6,27,6,45,0.0,87.0,3.4,14.25,87.0,80.09,62.84
2018,6,27,7,0,0.0,100.0,3.4,14.6,100.0,92.22,72.83
2018,6,27,7,15,3.5,128.0,3.4,14.95,129.5,123.38,98.72
2018,6,27,7,30,7.0,156.0,3.4,15.3,159.0,154.64,124.22
2018,6,27,7,45,11.5,175.5,3.35,15.6,181.5,177.52,142.53
2018,6,27,8,0,16.0,195.0,3.3,15.9,204.0,200.44,160.62
2018,6,27,8,15,29.0,225.5,3.35,16.15,243.5,259.66,207.92
2018,6,27,8,30,42.0,256.0,3.4,16.4,283.0,304.18,242.65
2018,6,27,8,45,69.0,282.0,3.4,16.65,330.0,357.12,283.99
2018,6,27,9,0,96.0,308.0,3.4,16.9,377.0,409.91,324.42
2018,6,27,9,15,267.5,284.5,3.4,17.1,492.5,588.63,463.74
2018,6,27,9,30,439.0,261.0,3.4,17.3,608.0,750.14,583.73
2018,6,27,9,45,661.5,194.5,3.4,17.5,742.5,903.93,694.01
2018,6,27,10,0,884.0,128.0,3.4,17.7,877.0,1029.4,776.98
2018,6,27,10,15,892.0,129.0,3.45,17.85,905.5,1027.76,773.66
2018,6,27,10,30,900.0,130.0,3.5,18.0,934.0,1022.87,769.43
2018,6,27,10,45,907.5,128.5,3.55,18.15,956.0,1011.75,761.17
2018,6,27,11,0,915.0,127.0,3.6,18.3,978.0,997.46,750.92
2018,6,27,11,15,918.5,127.5,3.6,18.35,992.5,978.2,737.35
2018,6,27,11,30,922.0,128.0,3.6,18.4,1007.0,955.95,721.86
2018,6,27,11,45,925.5,126.5,3.65,18.45,1014.5,929.03,703.55
2018,6,27,12,0,929.0,125.0,3.7,18.5,1022.0,899.45,683.39
2018,6,27,12,15,907.5,136.5,3.75,18.45,1012.5,858.19,655.29
2018,6,27,12,30,886.0,148.0,3.8,18.4,1003.0,815.73,626.16
2018,6,27,12,45,874.0,152.5,3.85,18.35,990.5,773.91,596.8
2018,6,27,13,0,862.0,157.0,3.9,18.3,978.0,731.13,564.92
2018,6,27,13,15,818.5,174.0,3.95,18.25,944.0,679.28,525.38
2018,6,27,13,30,775.0,191.0,4.0,18.2,910.0,626.35,484.5
2018,6,27,13,45,794.5,178.5,4.05,18.1,900.5,587.98,454.29
2018,6,27,14,0,814.0,166.0,4.1,18.0,891.0,546.99,421.02
2018,6,27,14,15,837.0,149.0,4.15,17.85,874.0,501.6,383.37
2018,6,27,14,30,860.0,132.0,4.2,17.7,857.0,458.41,345.98
2018,6,27,14,45,861.0,123.0,4.25,17.6,824.0,406.82,301.18
2018,6,27,15,0,862.0,114.0,4.3,17.5,791.0,354.66,255.0
2018,6,27,15,15,838.5,115.5,4.3,17.5,747.0,303.18,209.56
2018,6,27,15,30,815.0,117.0,4.3,17.5,703.0,245.8,160.36
2018,6,27,15,45,640.0,149.0,4.45,17.15,591.5,189.9,121.41
2018,6,27,16,0,465.0,181.0,4.6,16.8,480.0,161.12,108.06
2018,6,27,16,15,597.0,146.5,4.65,16.5,500.5,114.43,74.32
2018,6,27,16,30,729.0,112.0,4.7,16.2,521.0,69.44,55.09
2018,6,27,16,45,740.5,100.0,4.75,15.95,482.5,64.1,50.7
2018,6,27,17,0,752.0,88.0,4.8,15.7,444.0,64.25,51.07
2018,6,27,17,15,719.0,84.0,4.8,15.35,393.0,57.17,45.07
2018,6,27,17,30,686.0,80.0,4.8,15.0,342.0,56.01,44.25
2018,6,27,17,45,639.5,75.0,4.8,14.65,291.5,53.96,42.58
2018,6,27,18,0,593.0,70.0,4.8,14.3,241.0,51.84,40.77
2018,6,27,18,15,526.5,63.0,4.7,14.0,193.5,47.93,37.21
2018,6,27,18,30,460.0,56.0,4.6,13.7,146.0,43.92,33.39
2018,6,27,18,45,361.5,47.0,4.55,13.35,105.5,37.91,27.56
2018,6,27,19,0,263.0,38.0,4.5,13.0,65.0,29.74,19.14
2018,6,27,19,15,153.5,23.5,4.45,12.85,37.5,18.59,0.0
2018,6,27,19,30,44.0,9.0,4.4,12.7,10.0,8.19,0.0
2018,6,27,19,45,22.0,4.5,4.35,12.5,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,28,4,45,25.0,5.5,3.95,11.65,6.0,0.0,0.0
2018,6,28,5,0,50.0,11.0,4.0,11.8,12.0,35.8,0.0
2018,6,28,5,15,158.0,25.0,4.1,12.2,39.5,145.46,52.02
2018,6,28,5,30,266.0,39.0,4.2,12.6,67.0,245.72,194.34
2018,6,28,5,45,362.0,47.5,4.25,12.95,107.5,328.85,272.5
2018,6,28,6,0,458.0,56.0,4.3,13.3,148.0,421.53,353.72
2018,6,28,6,15,523.0,63.0,4.35,13.8,195.5,496.22,417.17
2018,6,28,6,30,588.0,70.0,4.4,14.3,243.0,574.46,479.89
2018,6,28,6,45,634.5,74.5,4.4,14.75,293.0,637.64,528.21
2018,6,28,7,0,681.0,79.0,4.4,15.2,343.0,702.13,575.78
2018,6,28,7,15,713.0,83.0,4.35,15.6,393.5,754.25,612.23
2018,6,28,7,30,745.0,87.0,4.3,16.0,444.0,801.61,644.1
2018,6,28,7,45,770.0,89.5,4.25,16.4,493.0,844.68,672.11
2018,6,28,8,0,795.0,92.0,4.2,16.8,542.0,886.31,698.61
2018,6,28,8,15,813.0,95.0,4.1,17.15,589.0,920.1,718.91
2018,6,28,8,30,831.0,98.0,4.0,17.5,636.0,951.66,737.38
2018,6,28,8,45,845.0,99.5,3.9,17.9,679.0,964.66,742.57
2018,6,28,9,0,859.0,101.0,3.8,18.3,722.0,985.31,753.21
2018,6,28,9,15,869.0,103.5,3.75,18.6,761.0,1000.28,760.47
2018,6,28,9,30,879.0,106.0,3.7,18.9,800.0,1012.21,765.77
2018,6,28,9,45,887.0,107.5,3.65,19.2,833.5,1017.89,766.95
2018,6,28,10,0,895.0,109.0,3.6,19.5,867.0,1020.38,766.16
2018,6,28,10,15,901.0,110.5,3.6,19.65,894.5,1017.64,762.83
2018,6,28,10,30,907.0,112.0,3.6,19.8,922.0,1011.63,757.5
2018,6,28,10,45,911.5,113.0,3.6,20.0,943.5,1000.41,748.68
2018,6,28,11,0,916.0,114.0,3.6,20.2,965.0,986.0,737.9
2018,6,28,11,15,918.0,115.0,3.65,20.3,979.0,966.14,724.19
2018,6,28,11,30,920.0,116.0,3.7,20.4,993.0,943.34,708.56
2018,6,28,11,45,921.5,116.0,3.75,20.45,1000.0,916.36,690.25
2018,6,28,12,0,923.0,116.0,3.8,20.5,1007.0,886.78,670.14
2018,6,28,12,15,925.0,115.0,3.9,20.5,1008.0,854.3,648.32
2018,6,28,12,30,927.0,114.0,4.0,20.5,1009.0,819.53,624.76
2018,6,28,12,45,929.0,111.5,4.1,20.45,1002.5,781.36,598.71
2018,6,28,13,0,931.0,109.0,4.2,20.4,996.0,741.18,570.08
2018,6,28,13,15,928.0,108.5,4.25,20.35,981.0,697.48,537.03
2018,6,28,13,30,925.0,108.0,4.3,20.3,966.0,652.39,502.17
2018,6,28,13,45,921.0,107.0,4.35,20.2,944.5,605.14,465.03
2018,6,28,14,0,917.0,106.0,4.4,20.1,923.0,556.95,426.13
2018,6,28,14,15,911.0,104.5,4.4,20.0,895.0,506.69,384.46
2018,6,28,14,30,905.0,103.0,4.4,19.9,867.0,456.06,341.39
2018,6,28,14,45,897.0,102.0,4.45,19.8,833.5,404.92,297.0
2018,6,28,15,0,889.0,101.0,4.5,19.7,800.0,354.0,251.95
2018,6,28,15,15,878.5,99.0,4.5,19.7,760.5,302.13,205.86
2018,6,28,15,30,868.0,97.0,4.5,19.7,721.0,251.14,161.24
2018,6,28,15,45,854.5,95.0,4.5,19.4,677.5,200.77,119.8
2018,6,28,16,0,841.0,93.0,4.5,19.1,634.0,151.93,84.62
2018,6,28,16,15,824.5,90.0,4.5,18.85,587.5,94.3,51.47
2018,6,28,16,30,808.0,87.0,4.5,18.6,541.0,60.21,46.61
2018,6,28,16,45,785.5,83.5,4.5,18.35,491.5,59.29,46.04
2018,6,28,17,0,763.0,80.0,4.5,18.1,442.0,58.29,45.39
2018,6,28,17,15,732.5,76.5,4.55,17.7,392.0,57.15,44.62
2018,6,28,17,30,702.0,73.0,4.6,17.3,342.0,55.97,43.8
2018,6,28,17,45,659.5,68.5,4.6,16.85,292.0,49.11,37.92
2018,6,28,18,0,617.0,64.0,4.6,16.4,242.0,47.16,36.28
2018,6,28,18,15,554.5,57.5,4.5,15.95,194.5,43.45,32.95
2018,6,28,18,30,492.0,51.0,4.4,15.5,147.0,39.64,29.37
2018,6,28,18,45,396.5,43.0,4.3,15.0,106.5,34.32,24.26
2018,6,28,19,0,301.0,35.0,4.2,14.5,66.0,28.91,18.32
2018,6,28,19,15,178.5,22.0,4.1,14.2,38.0,17.4,0.0
2018,6,28,19,30,56.0,9.0,4.0,13.9,10.0,8.19,0.0
2018,6,28,19,45,28.0,4.5,3.95,13.55,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,29,4,45,46.0,5.5,1.15,12.75,6.5,0.0,0.0
2018,6,29,5,0,92.0,11.0,1.1,13.0,13.0,57.39,0.0
2018,6,29,5,15,223.0,22.0,1.2,13.55,41.5,176.9,56.99
2018,6,29,5,30,354.0,33.0,1.3,14.1,70.0,291.23,226.77
2018,6,29,5,45,446.0,39.5,1.35,14.7,111.5,374.13,303.54
2018,6,29,6,0,538.0,46.0,1.4,15.3,153.0,463.98,379.28
2018,6,29,6,15,597.5,51.5,1.45,15.75,201.0,535.12,436.08
2018,6,29,6,30,657.0,57.0,1.5,16.2,249.0,605.1,489.21
2018,6,29,6,45,698.0,60.5,1.55,16.7,299.5,665.29,532.59
2018,6,29,7,0,739.0,64.0,1.6,17.2,350.0,726.26,574.83
2018,6,29,7,15,768.0,67.5,1.65,17.75,401.0,777.2,608.31
2018,6,29,7,30,797.0,71.0,1.7,18.3,452.0,827.51,640.44
2018,6,29,7,45,819.5,73.5,1.75,18.9,502.0,860.3,659.59
2018,6,29,8,0,842.0,76.0,1.8,19.5,552.0,900.57,683.64
2018,6,29,8,15,858.0,78.5,1.8,20.0,599.0,932.76,701.47
2018,6,29,8,30,874.0,81.0,1.8,20.5,646.0,962.65,717.6
2018,6,29,8,45,886.0,83.0,1.85,20.95,689.5,985.42,729.73
2018,6,29,9,0,898.0,85.0,1.9,21.4,733.0,1005.39,740.11
2018,6,29,9,15,905.0,88.0,1.95,21.75,771.5,1018.53,746.42
2018,6,29,9,30,912.0,91.0,2.0,22.1,810.0,1028.48,750.85
2018,6,29,9,45,916.0,94.5,2.05,22.4,843.0,1032.68,751.9
2018,6,29,10,0,920.0,98.0,2.1,22.7,876.0,1033.53,750.99
2018,6,29,10,15,925.0,99.5,2.2,22.9,903.5,1029.87,748.26
2018,6,29,10,30,930.0,101.0,2.3,23.1,931.0,1022.9,743.54
2018,6,29,10,45,933.5,102.0,2.35,23.25,952.0,1010.66,735.12
2018,6,29,11,0,937.0,103.0,2.4,23.4,973.0,995.19,724.76
2018,6,29,11,15,940.0,103.0,2.45,23.45,987.5,975.13,711.78
2018,6,29,11,30,943.0,103.0,2.5,23.5,1002.0,952.06,696.9
2018,6,29,11,45,944.5,103.0,2.6,23.55,1009.0,924.76,679.66
2018,6,29,12,0,946.0,103.0,2.7,23.6,1016.0,894.79,660.54
2018,6,29,12,15,944.5,104.5,2.8,23.6,1016.0,861.18,638.96
2018,6,29,12,30,943.0,106.0,2.9,23.6,1016.0,825.36,615.66
2018,6,29,12,45,940.0,106.5,2.95,23.6,1007.5,785.55,589.1
2018,6,29,13,0,937.0,107.0,3.0,23.6,999.0,744.01,560.29
2018,6,29,13,15,935.0,106.0,3.1,23.55,984.5,700.33,528.53
2018,6,29,13,30,933.0,105.0,3.2,23.5,970.0,655.18,494.83
2018,6,29,13,45,929.5,103.5,3.25,23.45,948.5,607.47,458.15
2018,6,29,14,0,926.0,102.0,3.3,23.4,927.0,558.77,419.7
2018,6,29,14,15,920.0,101.0,3.35,23.3,899.0,508.49,379.02
2018,6,29,14,30,914.0,100.0,3.4,23.2,871.0,457.82,336.88
2018,6,29,14,45,907.0,98.0,3.45,23.15,837.0,405.85,292.62
2018,6,29,15,0,900.0,96.0,3.5,23.1,803.0,354.02,247.61
2018,6,29,15,15,889.5,94.0,3.5,23.1,763.5,301.61,201.87
2018,6,29,15,30,879.0,92.0,3.5,23.1,724.0,250.09,157.53
2018,6,29,15,45,866.0,90.0,3.55,22.75,680.5,199.25,116.35
2018,6,29,16,0,853.0,88.0,3.6,22.4,637.0,149.91,81.3
2018,6,29,16,15,835.5,86.0,3.6,22.15,590.0,102.0,56.67
2018,6,29,16,30,818.0,84.0,3.6,21.9,543.0,58.25,44.29
2018,6,29,16,45,795.0,81.0,3.6,21.65,493.5,57.59,43.96
2018,6,29,17,0,772.0,78.0,3.6,21.4,444.0,56.87,43.55
2018,6,29,17,15,741.0,74.0,3.6,20.9,393.0,55.27,42.41
2018,6,29,17,30,710.0,70.0,3.6,20.4,342.0,53.6,41.18
2018,6,29,17,45,668.0,65.5,3.55,19.95,292.0,46.9,35.51
2018,6,29,18,0,626.0,61.0,3.5,19.5,242.0,44.84,33.79
2018,6,29,18,15,565.5,55.5,3.45,18.8,195.0,41.85,31.16
2018,6,29,18,30,505.0,50.0,3.4,18.1,148.0,38.82,28.34
2018,6,29,18,45,412.5,41.5,3.35,17.45,107.0,33.01,22.87
2018,6,29,19,0,320.0,33.0,3.3,16.8,66.0,27.04,16.6
2018,6,29,19,15,192.5,21.0,3.3,16.45,38.0,17.43,0.0
2018,6,29,19,30,65.0,9.0,3.3,16.1,10.0,8.19,0.0
2018,6,29,19,45,32.5,4.5,3.3,15.7,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,30,4,45,52.0,5.0,1.25,16.85,6.0,0.0,0.0
2018,6,30,5,0,104.0,10.0,1.2,17.0,12.0,62.57,0.0
2018,6,30,5,15,251.5,20.0,1.2,17.5,42.0,190.27,52.05
2018,6,30,5,30,399.0,30.0,1.2,18.0,72.0,314.9,240.58
2018,6,30,5,45,486.5,36.5,1.15,18.5,114.0,396.05,315.44
2018,6,30,6,0,574.0,43.0,1.1,19.0,156.0,478.8,383.8
2018,6,30,6,15,629.5,48.0,1.05,19.4,204.5,548.62,437.64
2018,6,30,6,30,685.0,53.0,1.0,19.8,253.0,621.08,490.39
2018,6,30,6,45,723.5,56.5,0.9,20.25,303.5,680.1,530.0
2018,6,30,7,0,762.0,60.0,0.8,20.7,354.0,739.76,567.93
2018,6,30,7,15,789.0,63.0,0.85,21.2,404.5,788.99,598.97
2018,6,30,7,30,816.0,66.0,0.9,21.7,455.0,828.59,622.75
2018,6,30,7,45,836.5,69.0,0.9,22.2,505.0,869.77,646.33
2018,6,30,8,0,857.0,72.0,0.9,22.7,555.0,909.29,668.24
2018,6,30,8,15,872.0,74.0,1.0,23.25,602.0,940.29,685.96
2018,6,30,8,30,887.0,76.0,1.1,23.8,649.0,968.94,702.13
2018,6,30,8,45,899.0,78.0,1.15,24.3,693.0,992.02,713.99
2018,6,30,9,0,911.0,80.0,1.2,24.8,737.0,1012.26,724.12
2018,6,30,9,15,919.0,82.5,1.25,25.2,776.0,1026.05,730.6
2018,6,30,9,30,927.0,85.0,1.3,25.6,815.0,1036.63,735.27
2018,6,30,9,45,932.5,87.0,1.4,26.0,848.5,1040.82,737.0
2018,6,30,10,0,938.0,89.0,1.5,26.4,882.0,1041.68,736.82
2018,6,30,10,15,943.0,90.5,1.5,26.7,910.0,1038.12,732.75
2018,6,30,10,30,948.0,92.0,1.5,27.0,938.0,1031.19,726.81
2018,6,30,10,45,951.0,92.5,1.55,27.3,958.5,1017.92,717.91
2018,6,30,11,0,954.0,93.0,1.6,27.6,979.0,1001.42,707.16
2018,6,30,11,15,956.0,94.0,1.65,27.7,993.5,981.32,694.78
2018,6,30,11,30,958.0,95.0,1.7,27.8,1008.0,958.14,680.52
2018,6,30,11,45,958.5,96.0,1.75,27.95,1015.0,930.7,663.42
2018,6,30,12,0,959.0,97.0,1.8,28.1,1022.0,900.54,644.55
2018,6,30,12,15,956.0,99.0,1.9,28.05,1021.0,865.88,623.66
2018,6,30,12,30,953.0,101.0,2.0,28.0,1020.0,829.04,601.06
2018,6,30,12,45,947.0,103.5,2.05,28.0,1011.0,788.44,575.13
2018,6,30,13,0,941.0,106.0,2.1,28.0,1002.0,746.24,547.11
2018,6,30,13,15,938.0,105.0,2.15,27.9,986.5,701.75,515.9
2018,6,30,13,30,935.0,104.0,2.2,27.8,971.0,655.87,482.85
2018,6,30,13,45,930.0,104.0,2.3,27.75,949.5,608.42,447.82
2018,6,30,14,0,925.0,104.0,2.4,27.7,928.0,560.07,411.0
2018,6,30,14,15,919.0,102.5,2.45,27.5,899.5,509.42,371.41
2018,6,30,14,30,913.0,101.0,2.5,27.3,871.0,458.39,330.31
2018,6,30,14,45,905.0,99.5,2.55,27.15,837.0,406.46,287.33
2018,6,30,15,0,897.0,98.0,2.6,27.0,803.0,354.75,243.59
2018,6,30,15,15,886.5,96.0,2.6,27.0,763.5,302.46,198.92
2018,6,30,15,30,876.0,94.0,2.6,27.0,724.0,251.04,155.56
2018,6,30,15,45,859.0,93.0,2.7,26.45,679.0,200.39,115.61
2018,6,30,16,0,842.0,92.0,2.8,25.9,634.0,151.62,81.82
2018,6,30,16,15,815.5,92.5,2.85,25.4,585.0,95.79,51.34
2018,6,30,16,30,789.0,93.0,2.9,24.9,536.0,64.18,48.71
2018,6,30,16,45,756.5,92.0,2.9,24.45,485.0,65.18,49.86
2018,6,30,17,0,724.0,91.0,2.9,24.0,434.0,60.04,45.76
2018,6,30,17,15,683.5,87.5,2.9,23.25,382.0,59.37,45.49
2018,6,30,17,30,643.0,84.0,2.9,22.5,330.0,58.68,45.19
2018,6,30,17,45,588.0,79.5,2.95,21.7,279.5,57.14,44.1
2018,6,30,18,0,533.0,75.0,3.0,20.9,229.0,55.61,42.94
2018,6,30,18,15,466.5,66.5,2.95,20.15,182.5,50.64,38.63
2018,6,30,18,30,400.0,58.0,2.9,19.4,136.0,45.49,33.95
2018,6,30,18,45,310.0,46.5,2.85,18.6,96.5,35.79,25.14
2018,6,30,19,0,220.0,35.0,2.8,17.8,57.0,27.29,16.72
2018,6,30,19,15,129.5,21.0,2.75,17.45,32.5,16.55,0.0
2018,6,30,19,30,39.0,7.0,2.7,17.1,8.0,6.37,0.0
2018,6,30,19,45,19.5,3.5,2.65,16.7,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,1,4,45,25.5,4.0,2.25,14.05,4.5,0.0,0.0
2018,7,1,5,0,51.0,8.0,2.3,14.1,9.0,33.46,0.0
2018,7,1,5,15,158.5,21.5,2.3,14.4,35.5,138.34,30.14
2018,7,1,5,30,266.0,35.0,2.3,14.7,62.0,239.07,185.31
2018,7,1,5,45,355.5,45.0,2.3,15.0,102.0,321.09,262.0
2018,7,1,6,0,445.0,55.0,2.3,15.3,142.0,410.29,338.71
2018,7,1,6,15,507.5,62.5,2.25,15.65,189.0,483.14,399.29
2018,7,1,6,30,570.0,70.0,2.2,16.0,236.0,559.46,458.76
2018,7,1,6,45,615.0,75.5,2.15,16.3,285.5,622.11,505.23
2018,7,1,7,0,660.0,81.0,2.1,16.6,335.0,686.07,550.79
2018,7,1,7,15,692.0,86.0,2.05,17.0,385.0,738.95,586.31
2018,7,1,7,30,724.0,91.0,2.0,17.4,435.0,791.55,620.51
2018,7,1,7,45,748.0,95.0,2.0,17.8,484.0,830.16,644.31
2018,7,1,8,0,772.0,99.0,2.0,18.2,533.0,872.32,670.2
2018,7,1,8,15,789.5,102.5,2.0,18.55,579.5,905.9,689.83
2018,7,1,8,30,807.0,106.0,2.0,18.9,626.0,937.27,707.81
2018,7,1,8,45,820.5,109.5,2.0,19.25,669.5,962.26,721.37
2018,7,1,9,0,834.0,113.0,2.0,19.6,713.0,984.54,733.14
2018,7,1,9,15,843.5,116.0,2.05,19.9,751.5,988.41,733.61
2018,7,1,9,30,853.0,119.0,2.1,20.2,790.0,1000.19,739.6
2018,7,1,9,45,859.5,122.5,2.15,20.5,823.5,1006.39,741.97
2018,7,1,10,0,866.0,126.0,2.2,20.8,857.0,1009.4,742.44
2018,7,1,10,15,868.0,130.5,2.25,20.95,884.0,1005.73,739.16
2018,7,1,10,30,870.0,135.0,2.3,21.1,911.0,998.84,733.97
2018,7,1,10,45,867.5,140.5,2.4,21.3,930.0,985.36,725.01
2018,7,1,11,0,865.0,146.0,2.5,21.5,949.0,968.83,714.13
2018,7,1,11,15,864.0,149.5,2.6,21.5,962.0,948.92,701.6
2018,7,1,11,30,863.0,153.0,2.7,21.5,975.0,926.24,687.19
2018,7,1,11,45,858.5,157.5,2.8,21.5,980.5,898.74,669.5
2018,7,1,12,0,854.0,162.0,2.9,21.5,986.0,877.13,655.71
2018,7,1,12,15,853.0,163.0,2.95,21.45,986.0,844.29,633.93
2018,7,1,12,30,852.0,164.0,3.0,21.4,986.0,809.44,610.69
2018,7,1,12,45,849.0,165.0,3.05,21.35,978.5,771.31,584.05
2018,7,1,13,0,846.0,166.0,3.1,21.3,971.0,731.68,555.36
2018,7,1,13,15,841.5,165.0,3.15,21.2,955.5,688.11,523.37
2018,7,1,13,30,837.0,164.0,3.2,21.1,940.0,643.55,489.9
2018,7,1,13,45,830.0,163.5,3.2,21.0,918.0,597.18,454.07
2018,7,1,14,0,823.0,163.0,3.2,20.9,896.0,550.37,417.0
2018,7,1,14,15,817.0,160.0,3.2,20.7,868.5,501.87,377.87
2018,7,1,14,30,811.0,157.0,3.2,20.5,841.0,453.27,337.6
2018,7,1,14,45,802.5,153.5,3.2,20.35,807.5,403.45,295.39
2018,7,1,15,0,794.0,150.0,3.2,20.2,774.0,354.14,252.82
2018,7,1,15,15,781.0,147.0,3.2,20.2,735.0,304.74,209.91
2018,7,1,15,30,768.0,144.0,3.2,20.2,696.0,256.7,168.7
2018,7,1,15,45,756.0,138.0,3.2,19.7,653.5,200.61,123.43
2018,7,1,16,0,744.0,132.0,3.2,19.2,611.0,153.14,89.2
2018,7,1,16,15,731.5,124.5,3.2,18.9,566.0,106.42,63.52
2018,7,1,16,30,719.0,117.0,3.2,18.6,521.0,72.58,57.24
2018,7,1,16,45,657.5,119.0,3.2,18.25,462.5,76.23,60.7
2018,7,1,17,0,596.0,121.0,3.2,17.9,404.0,80.33,64.55
2018,7,1,17,15,525.0,118.0,3.2,17.5,346.5,81.11,65.56
2018,7,1,17,30,454.0,115.0,3.2,17.1,289.0,80.33,65.17
2018,7,1,17,45,412.0,102.5,3.2,16.7,243.0,73.02,58.99
2018,7,1,18,0,370.0,90.0,3.2,16.3,197.0,65.35,52.36
2018,7,1,18,15,288.0,77.0,3.15,15.9,150.5,56.78,44.74
2018,7,1,18,30,206.0,64.0,3.1,15.5,104.0,50.07,38.54
2018,7,1,18,45,160.0,49.0,3.05,15.05,75.0,38.84,28.18
2018,7,1,19,0,114.0,34.0,3.0,14.6,46.0,27.34,17.01
2018,7,1,19,15,63.0,20.5,2.95,14.45,26.5,16.72,0.0
2018,7,1,19,30,12.0,7.0,2.9,14.3,7.0,6.37,0.0
2018,7,1,19,45,6.0,3.5,2.9,14.1,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
