Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.5,13.45,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,1.5,13.6,7.0,20.72,0.0
2018,7,2,5,15,99.5,21.0,1.5,13.95,29.5,104.09,15.14
2018,7,2,5,30,171.0,35.0,1.5,14.3,52.0,181.83,139.49
2018,7,2,5,45,246.0,49.0,1.5,14.65,89.0,253.25,205.99
2018,7,2,6,0,321.0,63.0,1.5,15.0,126.0,331.24,273.21
2018,7,2,6,15,380.5,75.5,1.45,15.4,170.5,401.53,331.64
2018,7,2,6,30,440.0,88.0,1.4,15.8,215.0,475.73,390.66
2018,7,2,6,45,470.5,99.0,1.35,16.2,258.5,527.92,429.96
2018,7,2,7,0,501.0,110.0,1.3,16.6,302.0,580.94,468.01
2018,7,2,7,15,537.0,118.5,1.3,17.0,350.5,643.79,512.07
2018,7,2,7,30,573.0,127.0,1.3,17.4,399.0,700.21,549.92
2018,7,2,7,45,617.5,130.5,1.3,17.85,452.5,758.45,587.89
2018,7,2,8,0,662.0,134.0,1.3,18.3,506.0,816.38,624.54
2018,7,2,8,15,641.5,151.5,1.3,18.7,537.5,827.47,628.59
2018,7,2,8,30,621.0,169.0,1.3,19.1,569.0,834.99,630.83
2018,7,2,8,45,547.0,206.5,1.35,19.55,576.5,800.78,604.79
2018,7,2,9,0,473.0,244.0,1.4,20.0,584.0,770.52,580.38
2018,7,2,9,15,339.0,307.0,1.45,20.25,557.5,685.88,517.27
2018,7,2,9,30,205.0,370.0,1.5,20.5,531.0,598.49,451.43
2018,7,2,9,45,225.0,384.5,1.6,20.8,568.5,628.65,473.01
2018,7,2,10,0,245.0,399.0,1.7,21.1,606.0,673.91,503.62
2018,7,2,10,15,290.0,400.5,1.8,21.25,653.0,711.45,529.93
2018,7,2,10,30,335.0,402.0,1.9,21.4,700.0,746.93,554.66
2018,7,2,10,45,274.0,428.0,2.0,21.6,676.0,702.24,521.49
2018,7,2,11,0,213.0,454.0,2.1,21.8,652.0,646.15,480.94
2018,7,2,11,15,319.0,409.5,2.2,21.8,710.5,699.68,521.78
2018,7,2,11,30,425.0,365.0,2.3,21.8,769.0,745.45,555.87
2018,7,2,11,45,574.5,302.0,2.45,21.85,853.0,796.97,594.91
2018,7,2,12,0,724.0,239.0,2.6,21.9,937.0,841.81,628.59
2018,7,2,12,15,725.5,238.0,2.7,21.75,937.5,811.19,607.66
2018,7,2,12,30,727.0,237.0,2.8,21.6,938.0,778.77,585.72
2018,7,2,12,45,727.5,234.5,2.9,21.45,931.5,742.74,560.82
2018,7,2,13,0,728.0,232.0,3.0,21.3,925.0,705.39,534.42
2018,7,2,13,15,726.0,229.5,3.05,21.1,911.5,665.21,505.24
2018,7,2,13,30,724.0,227.0,3.1,20.9,898.0,624.18,474.73
2018,7,2,13,45,721.0,222.5,3.2,20.7,878.0,580.32,441.54
2018,7,2,14,0,718.0,218.0,3.3,20.5,858.0,536.02,407.08
2018,7,2,14,15,715.0,212.0,3.35,20.2,832.5,490.28,370.6
2018,7,2,14,30,712.0,206.0,3.4,19.9,807.0,444.4,332.98
2018,7,2,14,45,708.5,199.0,3.4,19.65,776.5,397.62,293.59
2018,7,2,15,0,705.0,192.0,3.4,19.4,746.0,351.05,253.6
2018,7,2,15,15,690.5,187.0,3.4,19.4,707.0,303.44,212.61
2018,7,2,15,30,676.0,182.0,3.4,19.4,668.0,257.45,173.51
2018,7,2,15,45,672.0,171.5,3.4,18.95,629.5,210.96,135.67
2018,7,2,16,0,668.0,161.0,3.4,18.5,591.0,165.33,102.33
2018,7,2,16,15,670.0,147.0,3.4,18.2,551.0,118.55,75.16
2018,7,2,16,30,672.0,133.0,3.4,17.9,511.0,82.83,66.22
2018,7,2,16,45,663.0,122.0,3.4,17.6,466.0,78.38,62.72
2018,7,2,17,0,654.0,111.0,3.4,17.3,421.0,73.5,58.78
2018,7,2,17,15,632.0,101.5,3.4,16.95,373.5,69.19,55.3
2018,7,2,17,30,610.0,92.0,3.4,16.6,326.0,64.53,51.46
2018,7,2,17,45,577.0,83.0,3.45,16.25,278.5,59.84,47.51
2018,7,2,18,0,544.0,74.0,3.5,15.9,231.0,54.85,43.17
2018,7,2,18,15,493.5,65.0,3.45,15.55,186.5,49.49,38.36
2018,7,2,18,30,443.0,56.0,3.4,15.2,142.0,43.86,33.14
2018,7,2,18,45,361.0,45.5,3.35,14.85,102.5,36.53,26.2
2018,7,2,19,0,279.0,35.0,3.3,14.5,63.0,28.9,18.29
2018,7,2,19,15,165.0,22.0,3.25,14.25,36.5,17.4,0.0
2018,7,2,19,30,51.0,9.0,3.2,14.0,10.0,8.19,0.0
2018,7,2,19,45,25.5,4.5,3.15,13.75,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,3,4,45,15.5,4.5,1.95,12.05,4.5,0.0,0.0
2018,7,3,5,0,31.0,9.0,1.9,12.3,9.0,24.05,0.0
2018,7,3,5,15,119.5,23.5,1.85,12.75,34.0,119.07,10.03
2018,7,3,5,30,208.0,38.0,1.8,13.2,59.0,209.35,161.15
2018,7,3,5,45,295.0,50.5,1.75,13.65,98.0,287.21,234.52
2018,7,3,6,0,382.0,63.0,1.7,14.1,137.0,373.15,308.46
2018,7,3,6,15,416.0,74.5,1.6,14.55,176.5,425.85,352.53
2018,7,3,6,30,450.0,86.0,1.5,15.0,216.0,480.47,395.93
2018,7,3,6,45,485.0,97.5,1.35,15.5,261.5,537.34,438.43
2018,7,3,7,0,520.0,109.0,1.2,16.0,307.0,595.31,479.05
2018,7,3,7,15,576.0,114.5,1.2,16.35,363.0,672.8,533.55
2018,7,3,7,30,632.0,120.0,1.2,16.7,419.0,744.69,581.85
2018,7,3,7,45,671.5,123.0,1.15,17.1,472.0,799.03,615.65
2018,7,3,8,0,711.0,126.0,1.1,17.5,525.0,852.75,648.13
2018,7,3,8,15,732.5,130.0,1.1,17.9,572.0,889.38,669.06
2018,7,3,8,30,754.0,134.0,1.1,18.3,619.0,924.07,688.59
2018,7,3,8,45,770.0,137.5,1.15,18.7,662.0,944.06,699.17
2018,7,3,9,0,786.0,141.0,1.2,19.1,705.0,968.25,712.69
2018,7,3,9,15,793.0,146.5,1.25,19.4,742.5,982.82,720.22
2018,7,3,9,30,800.0,152.0,1.3,19.7,780.0,994.36,726.03
2018,7,3,9,45,803.0,159.0,1.4,19.95,812.5,1000.36,729.39
2018,7,3,10,0,806.0,166.0,1.5,20.2,845.0,1003.15,730.85
2018,7,3,10,15,813.0,167.5,1.6,20.4,872.0,1001.05,729.43
2018,7,3,10,30,820.0,169.0,1.7,20.6,899.0,995.8,726.11
2018,7,3,10,45,824.0,171.0,1.8,20.75,919.5,984.98,719.42
2018,7,3,11,0,828.0,173.0,1.9,20.9,940.0,971.1,710.82
2018,7,3,11,15,830.5,174.5,2.0,21.0,954.0,952.32,699.18
2018,7,3,11,30,833.0,176.0,2.1,21.1,968.0,930.69,685.65
2018,7,3,11,45,833.0,177.0,2.2,21.2,974.5,903.68,668.5
2018,7,3,12,0,833.0,178.0,2.3,21.3,981.0,874.25,649.63
2018,7,3,12,15,836.5,176.0,2.4,21.3,982.5,842.8,629.48
2018,7,3,12,30,840.0,174.0,2.5,21.3,984.0,809.2,607.63
2018,7,3,12,45,842.5,171.0,2.6,21.3,978.0,772.0,581.96
2018,7,3,13,0,845.0,168.0,2.7,21.3,972.0,733.02,554.3
2018,7,3,13,15,840.0,168.0,2.75,21.25,957.0,689.94,522.79
2018,7,3,13,30,835.0,168.0,2.8,21.2,942.0,645.89,489.83
2018,7,3,13,45,828.5,166.5,2.85,21.1,919.5,599.02,454.08
2018,7,3,14,0,822.0,165.0,2.9,21.0,897.0,551.7,417.01
2018,7,3,14,15,814.5,162.0,2.9,20.85,868.5,502.5,377.48
2018,7,3,14,30,807.0,159.0,2.9,20.7,840.0,453.35,336.93
2018,7,3,14,45,797.0,157.0,2.95,20.55,806.5,404.26,295.54
2018,7,3,15,0,787.0,155.0,3.0,20.4,773.0,355.84,253.89
2018,7,3,15,15,774.0,151.5,3.0,20.4,734.0,306.37,211.07
2018,7,3,15,30,761.0,148.0,3.0,20.4,695.0,251.02,164.32
2018,7,3,15,45,746.0,143.0,3.0,19.9,652.0,202.43,125.16
2018,7,3,16,0,731.0,138.0,3.0,19.4,609.0,155.75,91.74
2018,7,3,16,15,713.0,132.5,3.0,19.05,563.0,110.66,67.45
2018,7,3,16,30,695.0,127.0,3.0,18.7,517.0,79.0,62.72
2018,7,3,16,45,669.5,121.0,3.05,18.35,468.5,77.75,61.98
2018,7,3,17,0,644.0,115.0,3.1,18.0,420.0,76.33,61.06
2018,7,3,17,15,609.5,108.0,3.1,17.55,370.5,73.92,59.29
2018,7,3,17,30,575.0,101.0,3.1,17.1,321.0,71.33,57.3
2018,7,3,17,45,528.5,93.0,3.1,16.65,272.5,67.66,54.3
2018,7,3,18,0,482.0,85.0,3.1,16.2,224.0,62.32,49.71
2018,7,3,18,15,419.0,74.5,3.05,15.8,178.5,55.51,43.64
2018,7,3,18,30,356.0,64.0,3.0,15.4,133.0,48.46,37.15
2018,7,3,18,45,271.5,50.5,2.95,15.0,94.5,38.79,28.14
2018,7,3,19,0,187.0,37.0,2.9,14.6,56.0,28.82,18.2
2018,7,3,19,15,107.0,22.5,2.9,14.35,32.0,17.74,0.0
2018,7,3,19,30,27.0,8.0,2.9,14.1,8.0,7.28,0.0
2018,7,3,19,45,13.5,4.0,2.85,13.85,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,4,4,45,20.0,4.0,2.4,11.9,4.5,0.0,0.0
2018,7,4,5,0,40.0,8.0,2.5,12.1,9.0,27.7,0.0
2018,7,4,5,15,141.0,22.0,2.55,12.45,34.5,128.04,0.87
2018,7,4,5,30,242.0,36.0,2.6,12.8,60.0,226.59,174.6
2018,7,4,5,45,264.5,45.0,2.65,13.2,84.5,258.89,212.42
2018,7,4,6,0,287.0,54.0,2.7,13.6,109.0,294.23,245.75
2018,7,4,6,15,153.5,70.0,2.65,13.85,100.5,211.08,176.62
2018,7,4,6,30,20.0,86.0,2.6,14.1,92.0,105.76,85.18
2018,7,4,6,45,24.0,111.0,2.55,14.4,119.5,137.6,112.12
2018,7,4,7,0,28.0,136.0,2.5,14.7,147.0,169.06,138.0
2018,7,4,7,15,23.5,150.5,2.5,15.0,160.5,166.39,135.02
2018,7,4,7,30,19.0,165.0,2.5,15.3,174.0,175.85,142.0
2018,7,4,7,45,14.5,173.5,2.45,15.6,181.0,178.55,143.33
2018,7,4,8,0,10.0,182.0,2.4,15.9,188.0,181.3,144.7
2018,7,4,8,15,10.5,190.5,2.45,16.15,197.0,188.87,150.23
2018,7,4,8,30,11.0,199.0,2.5,16.4,206.0,196.57,155.83
2018,7,4,8,45,8.0,191.5,2.55,16.65,197.0,184.85,145.77
2018,7,4,9,0,5.0,184.0,2.6,16.9,188.0,173.64,136.21
2018,7,4,9,15,6.5,193.0,2.65,17.1,198.0,183.21,143.52
2018,7,4,9,30,8.0,202.0,2.7,17.3,208.0,192.75,150.74
2018,7,4,9,45,22.0,250.0,2.75,17.5,268.0,265.31,207.83
2018,7,4,10,0,36.0,298.0,2.8,17.7,328.0,326.3,254.64
2018,7,4,10,15,65.0,353.5,2.85,17.85,410.5,408.79,317.44
2018,7,4,10,30,94.0,409.0,2.9,18.0,493.0,489.39,377.25
2018,7,4,10,45,83.5,416.5,2.9,18.15,492.5,480.93,369.5
2018,7,4,11,0,73.0,424.0,2.9,18.3,492.0,472.38,362.22
2018,7,4,11,15,71.5,431.0,2.95,18.35,498.5,471.62,361.31
2018,7,4,11,30,70.0,438.0,3.0,18.4,505.0,470.44,360.11
2018,7,4,11,45,62.0,434.0,3.0,18.45,493.5,452.97,346.69
2018,7,4,12,0,54.0,430.0,3.0,18.5,482.0,435.88,333.65
2018,7,4,12,15,78.5,431.0,3.0,18.55,506.5,450.0,344.72
2018,7,4,12,30,103.0,432.0,3.0,18.6,531.0,463.9,355.35
2018,7,4,12,45,202.5,401.0,2.95,18.6,594.0,500.43,384.39
2018,7,4,13,0,302.0,370.0,2.9,18.6,657.0,527.15,405.3
2018,7,4,13,15,412.5,336.5,2.9,18.6,722.5,550.19,423.03
2018,7,4,13,30,523.0,303.0,2.9,18.6,788.0,565.68,434.22
2018,7,4,13,45,689.0,222.5,2.85,18.6,846.0,562.62,431.45
2018,7,4,14,0,855.0,142.0,2.8,18.6,904.0,553.32,422.13
2018,7,4,14,15,880.0,125.5,2.8,18.55,888.0,509.07,385.31
2018,7,4,14,30,905.0,109.0,2.8,18.5,872.0,461.48,344.78
2018,7,4,14,45,898.0,107.0,2.75,18.45,838.5,409.77,300.13
2018,7,4,15,0,891.0,105.0,2.7,18.4,805.0,358.19,254.76
2018,7,4,15,15,880.5,103.0,2.7,18.4,765.5,306.03,208.74
2018,7,4,15,30,870.0,101.0,2.7,18.4,726.0,254.73,164.08
2018,7,4,15,45,857.5,98.0,2.7,18.1,682.5,203.49,122.02
2018,7,4,16,0,845.0,95.0,2.7,17.8,639.0,153.7,86.11
2018,7,4,16,15,829.0,91.5,2.7,17.55,592.0,95.38,52.53
2018,7,4,16,30,813.0,88.0,2.7,17.3,545.0,60.95,47.49
2018,7,4,16,45,790.5,84.5,2.75,17.05,495.0,60.06,46.96
2018,7,4,17,0,768.0,81.0,2.8,16.8,445.0,59.08,46.33
2018,7,4,17,15,737.5,77.0,2.8,16.45,394.0,57.59,45.25
2018,7,4,17,30,707.0,73.0,2.8,16.1,343.0,56.02,44.07
2018,7,4,17,45,664.5,68.5,2.8,15.75,293.0,49.15,38.15
2018,7,4,18,0,622.0,64.0,2.8,15.4,243.0,47.21,36.49
2018,7,4,18,15,561.5,57.5,2.75,15.0,195.5,43.51,33.15
2018,7,4,18,30,501.0,51.0,2.7,14.6,148.0,39.71,29.56
2018,7,4,18,45,408.5,42.5,2.6,14.2,107.0,33.95,24.02
2018,7,4,19,0,316.0,34.0,2.5,13.8,66.0,28.05,17.6
2018,7,4,19,15,190.0,21.5,2.45,13.5,38.0,17.97,0.0
2018,7,4,19,30,64.0,9.0,2.4,13.2,10.0,8.19,0.0
2018,7,4,19,45,32.0,4.5,2.35,12.95,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,5,4,45,26.5,2.5,1.65,10.95,3.0,0.0,0.0
2018,7,5,5,0,53.0,5.0,1.7,11.2,6.0,31.57,0.0
2018,7,5,5,15,144.5,14.0,1.8,11.65,26.0,119.26,0.0
2018,7,5,5,30,236.0,23.0,1.9,12.1,46.0,205.84,158.14
2018,7,5,5,45,212.5,30.5,2.0,12.55,60.0,200.45,164.57
2018,7,5,6,0,189.0,38.0,2.1,13.0,74.0,201.08,168.04
2018,7,5,6,15,105.5,44.0,2.1,13.4,65.0,138.19,115.12
2018,7,5,6,30,22.0,50.0,2.1,13.8,56.0,63.86,49.94
2018,7,5,6,45,11.0,55.0,2.05,14.2,58.0,60.46,46.64
2018,7,5,7,0,0.0,60.0,2.0,14.6,60.0,53.0,39.68
2018,7,5,7,15,0.0,81.5,1.95,15.05,81.5,72.44,55.9
2018,7,5,7,30,0.0,103.0,1.9,15.5,103.0,93.14,72.89
2018,7,5,7,45,2.5,132.5,1.85,15.9,134.0,124.32,98.35
2018,7,5,8,0,5.0,162.0,1.8,16.3,165.0,155.69,123.47
2018,7,5,8,15,52.5,217.5,1.75,16.65,251.0,273.63,218.87
2018,7,5,8,30,100.0,273.0,1.7,17.0,337.0,381.41,302.24
2018,7,5,8,45,318.5,242.5,1.65,17.4,466.5,595.89,466.8
2018,7,5,9,0,537.0,212.0,1.6,17.8,596.0,798.19,610.81
2018,7,5,9,15,731.5,146.5,1.6,18.2,701.0,920.83,690.28
2018,7,5,9,30,926.0,81.0,1.6,18.6,806.0,1030.35,757.93
2018,7,5,9,45,934.5,81.5,1.55,18.95,840.5,1036.14,757.09
2018,7,5,10,0,943.0,82.0,1.5,19.3,875.0,1038.63,755.59
2018,7,5,10,15,948.0,83.0,1.5,19.65,903.0,1034.82,751.11
2018,7,5,10,30,953.0,84.0,1.5,20.0,931.0,1027.64,744.72
2018,7,5,10,45,957.0,85.0,1.5,20.3,953.0,1016.12,735.92
2018,7,5,11,0,961.0,86.0,1.5,20.6,975.0,1001.28,725.19
2018,7,5,11,15,963.5,86.0,1.55,20.85,989.5,980.79,711.88
2018,7,5,11,30,966.0,86.0,1.6,21.1,1004.0,957.22,696.67
2018,7,5,11,45,967.5,86.0,1.65,21.35,1011.5,929.79,678.96
2018,7,5,12,0,969.0,86.0,1.7,21.6,1019.0,899.59,659.4
2018,7,5,12,15,964.0,89.5,1.75,21.7,1018.0,864.63,636.99
2018,7,5,12,30,959.0,93.0,1.8,21.8,1017.0,827.52,612.96
2018,7,5,12,45,951.0,97.5,1.85,21.9,1008.0,787.09,586.47
2018,7,5,13,0,943.0,102.0,1.9,22.0,999.0,745.1,558.01
2018,7,5,13,15,942.0,100.5,2.0,22.0,985.0,701.44,526.95
2018,7,5,13,30,941.0,99.0,2.1,22.0,971.0,656.2,493.78
2018,7,5,13,45,938.5,98.0,2.15,22.0,950.5,609.09,457.95
2018,7,5,14,0,936.0,97.0,2.2,22.0,930.0,560.84,420.18
2018,7,5,14,15,931.5,95.0,2.2,21.95,902.5,509.94,379.23
2018,7,5,14,30,927.0,93.0,2.2,21.9,875.0,458.5,336.66
2018,7,5,14,45,921.0,91.0,2.2,21.85,841.5,406.18,292.3
2018,7,5,15,0,915.0,89.0,2.2,21.8,808.0,353.86,247.0
2018,7,5,15,15,905.5,87.0,2.2,21.8,768.5,300.84,200.84
2018,7,5,15,30,896.0,85.0,2.2,21.8,729.0,248.59,155.89
2018,7,5,15,45,885.5,82.0,2.25,21.65,685.5,196.44,113.48
2018,7,5,16,0,875.0,79.0,2.3,21.5,642.0,145.55,77.16
2018,7,5,16,15,861.0,76.5,2.25,21.3,595.5,96.27,51.81
2018,7,5,16,30,847.0,74.0,2.2,21.1,549.0,61.56,47.26
2018,7,5,16,45,827.5,70.5,2.2,20.9,499.5,59.44,45.69
2018,7,5,17,0,808.0,67.0,2.2,20.7,450.0,57.19,43.96
2018,7,5,17,15,779.0,63.5,2.2,20.35,398.5,47.64,35.91
2018,7,5,17,30,750.0,60.0,2.2,20.0,347.0,46.02,34.67
2018,7,5,17,45,712.5,56.5,2.2,19.6,297.0,44.28,33.28
2018,7,5,18,0,675.0,53.0,2.2,19.2,247.0,42.52,31.81
2018,7,5,18,15,573.0,51.0,2.15,18.55,193.5,38.29,28.08
2018,7,5,18,30,471.0,49.0,2.1,17.9,140.0,37.9,27.56
2018,7,5,18,45,363.5,40.0,2.1,17.2,98.5,31.61,21.68
2018,7,5,19,0,256.0,31.0,2.1,16.5,57.0,25.13,14.96
2018,7,5,19,15,137.0,18.0,2.2,16.2,31.0,14.18,0.0
2018,7,5,19,30,18.0,5.0,2.3,15.9,5.0,4.55,0.0
2018,7,5,19,45,9.0,2.5,2.4,15.65,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.0,1.9,15.3,2.0,0.0,0.0
2018,7,6,5,0,15.0,4.0,1.9,15.4,4.0,11.27,0.0
2018,7,6,5,15,7.5,10.5,1.9,15.6,10.5,13.56,0.0
2018,7,6,5,30,0.0,17.0,1.9,15.8,17.0,14.96,5.96
2018,7,6,5,45,0.0,27.0,1.9,16.0,27.0,23.79,14.11
2018,7,6,6,0,0.0,37.0,1.9,16.2,37.0,32.63,21.91
2018,7,6,6,15,2.0,54.0,1.95,16.4,54.5,49.81,36.72
2018,7,6,6,30,4.0,71.0,2.0,16.6,72.0,68.19,52.42
2018,7,6,6,45,39.0,100.5,2.05,16.8,115.0,136.27,110.59
2018,7,6,7,0,74.0,130.0,2.1,17.0,158.0,200.0,163.83
2018,7,6,7,15,122.5,161.5,2.1,17.25,215.5,295.34,241.31
2018,7,6,7,30,171.0,193.0,2.1,17.5,273.0,377.52,305.95
2018,7,6,7,45,143.0,211.0,2.1,17.8,283.0,373.43,300.03
2018,7,6,8,0,115.0,229.0,2.1,18.1,293.0,367.4,293.02
2018,7,6,8,15,88.0,238.5,2.1,18.4,290.0,332.42,263.97
2018,7,6,8,30,61.0,248.0,2.1,18.7,287.0,314.28,247.95
2018,7,6,8,45,74.5,276.0,2.05,19.0,327.0,356.44,279.69
2018,7,6,9,0,88.0,304.0,2.0,19.3,367.0,398.12,310.2
2018,7,6,9,15,61.5,285.5,2.05,19.6,330.5,347.67,270.16
2018,7,6,9,30,35.0,267.0,2.1,19.9,294.0,298.43,231.22
2018,7,6,9,45,20.0,216.0,2.1,20.2,231.5,228.66,176.7
2018,7,6,10,0,5.0,165.0,2.1,20.5,169.0,153.95,117.64
2018,7,6,10,15,5.0,167.0,2.15,20.75,171.0,155.55,118.77
2018,7,6,10,30,5.0,169.0,2.2,21.0,173.0,157.14,119.75
2018,7,6,10,45,6.5,185.0,2.2,21.2,190.5,172.99,131.92
2018,7,6,11,0,8.0,201.0,2.2,21.4,208.0,188.65,143.84
2018,7,6,11,15,14.0,230.5,2.25,21.55,243.5,220.57,168.39
2018,7,6,11,30,20.0,260.0,2.3,21.7,279.0,258.1,196.92
2018,7,6,11,45,23.0,285.5,2.4,21.8,307.5,281.68,214.57
2018,7,6,12,0,26.0,311.0,2.5,21.9,336.0,304.29,231.45
2018,7,6,12,15,57.5,375.5,2.55,22.0,431.0,383.69,291.1
2018,7,6,12,30,89.0,440.0,2.6,22.1,526.0,458.4,345.77
2018,7,6,12,45,64.0,388.5,2.7,22.15,450.0,387.68,293.34
2018,7,6,13,0,39.0,337.0,2.8,22.2,374.0,320.35,243.21
2018,7,6,13,15,40.5,330.5,2.9,22.2,368.5,311.12,236.64
2018,7,6,13,30,42.0,324.0,3.0,22.2,363.0,301.89,229.82
2018,7,6,13,45,140.0,357.5,3.1,22.2,483.0,373.7,284.6
2018,7,6,14,0,238.0,391.0,3.2,22.2,603.0,429.51,325.5
2018,7,6,14,15,293.0,373.5,3.25,22.1,626.0,424.13,320.31
2018,7,6,14,30,348.0,356.0,3.3,22.0,649.0,413.59,310.64
2018,7,6,14,45,274.5,357.0,3.4,21.85,582.5,363.99,273.01
2018,7,6,15,0,201.0,358.0,3.5,21.7,516.0,332.07,249.43
2018,7,6,15,15,190.0,337.5,3.5,21.7,481.0,299.69,224.17
2018,7,6,15,30,179.0,317.0,3.5,21.7,446.0,268.85,200.29
2018,7,6,15,45,152.5,286.5,3.55,21.45,391.5,231.17,172.4
2018,7,6,16,0,126.0,256.0,3.6,21.2,337.0,196.95,147.86
2018,7,6,16,15,186.5,234.0,3.6,21.0,344.0,175.29,131.79
2018,7,6,16,30,247.0,212.0,3.6,20.8,351.0,141.63,115.08
2018,7,6,16,45,328.0,184.5,3.55,20.65,351.0,127.37,103.54
2018,7,6,17,0,409.0,157.0,3.5,20.5,351.0,104.03,84.12
2018,7,6,17,15,369.5,144.5,3.4,20.2,304.5,97.86,79.23
2018,7,6,17,30,330.0,132.0,3.3,19.9,258.0,96.74,78.59
2018,7,6,17,45,302.5,113.5,3.25,19.65,216.0,84.7,68.41
2018,7,6,18,0,275.0,95.0,3.2,19.4,174.0,72.19,57.64
2018,7,6,18,15,256.5,79.5,3.1,19.1,142.0,61.36,48.13
2018,7,6,18,30,238.0,64.0,3.0,18.8,110.0,48.08,36.27
2018,7,6,18,45,179.5,49.5,2.95,18.45,78.5,39.24,28.07
2018,7,6,19,0,121.0,35.0,2.9,18.1,47.0,28.07,17.17
2018,7,6,19,15,72.5,21.0,2.85,17.9,27.0,17.08,0.0
2018,7,6,19,30,24.0,7.0,2.8,17.7,7.0,6.37,0.0
2018,7,6,19,45,12.0,3.5,2.8,17.45,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,7,4,45,36.5,3.5,2.8,13.55,4.0,0.0,0.0
2018,7,7,5,0,73.0,7.0,2.9,13.7,8.0,43.44,0.0
2018,7,7,5,15,191.0,17.5,2.9,14.05,32.5,148.27,0.0
2018,7,7,5,30,309.0,28.0,2.9,14.4,57.0,256.53,193.65
2018,7,7,5,45,420.5,35.0,2.95,14.75,99.5,349.08,284.52
2018,7,7,6,0,532.0,42.0,3.0,15.1,142.0,451.12,372.83
2018,7,7,6,15,340.0,66.0,2.95,15.6,137.0,357.7,298.12
2018,7,7,6,30,148.0,90.0,2.9,16.1,132.0,236.84,196.73
2018,7,7,6,45,120.5,114.0,2.9,16.6,152.5,233.42,193.25
2018,7,7,7,0,93.0,138.0,2.9,17.1,173.0,241.44,198.15
2018,7,7,7,15,151.0,159.5,2.95,17.6,226.0,317.49,260.29
2018,7,7,7,30,209.0,181.0,3.0,18.1,279.0,396.11,322.49
2018,7,7,7,45,362.0,167.5,3.05,18.6,359.5,558.22,449.09
2018,7,7,8,0,515.0,154.0,3.1,19.1,440.0,691.13,548.37
2018,7,7,8,15,607.5,140.0,3.15,19.5,506.5,780.28,609.97
2018,7,7,8,30,700.0,126.0,3.2,19.9,573.0,860.65,663.88
2018,7,7,8,45,664.0,143.5,3.25,20.3,591.0,852.15,654.82
2018,7,7,9,0,628.0,161.0,3.3,20.7,609.0,839.69,643.87
2018,7,7,9,15,468.0,225.5,3.35,20.95,570.0,743.34,571.85
2018,7,7,9,30,308.0,290.0,3.4,21.2,531.0,631.89,486.45
2018,7,7,9,45,224.0,346.0,3.45,21.45,525.5,603.53,462.0
2018,7,7,10,0,140.0,402.0,3.5,21.7,520.0,556.23,423.57
2018,7,7,10,15,230.0,399.0,3.55,21.85,600.0,650.87,493.8
2018,7,7,10,30,320.0,396.0,3.6,22.0,680.0,726.51,548.46
2018,7,7,10,45,406.0,379.0,3.65,22.15,748.5,791.99,595.01
2018,7,7,11,0,492.0,362.0,3.7,22.3,817.0,842.11,630.47
2018,7,7,11,15,629.5,290.0,3.7,22.35,881.5,883.0,661.38
2018,7,7,11,30,767.0,218.0,3.7,22.4,946.0,916.92,686.03
2018,7,7,11,45,722.5,251.0,3.75,22.45,941.0,881.05,660.41
2018,7,7,12,0,678.0,284.0,3.8,22.5,936.0,843.57,633.03
2018,7,7,12,15,763.0,227.0,3.85,22.5,961.0,832.42,627.39
2018,7,7,12,30,848.0,170.0,3.9,22.5,986.0,812.29,614.72
2018,7,7,12,45,892.0,138.5,3.9,22.45,991.0,777.78,590.94
2018,7,7,13,0,936.0,107.0,3.9,22.4,996.0,744.39,567.15
2018,7,7,13,15,799.0,187.0,4.0,22.4,938.0,678.88,516.69
2018,7,7,13,30,662.0,267.0,4.1,22.4,880.0,618.44,469.77
2018,7,7,13,45,477.0,337.5,4.15,22.35,774.0,535.68,406.43
2018,7,7,14,0,292.0,408.0,4.2,22.3,668.0,469.68,355.73
2018,7,7,14,15,423.5,346.0,4.25,22.15,710.0,457.61,345.85
2018,7,7,14,30,555.0,284.0,4.3,22.0,752.0,439.94,329.52
2018,7,7,14,45,557.5,267.0,4.4,21.8,721.0,395.12,292.75
2018,7,7,15,0,560.0,250.0,4.5,21.6,690.0,350.23,255.24
2018,7,7,15,15,530.0,244.5,4.5,21.6,644.0,304.84,217.71
2018,7,7,15,30,500.0,239.0,4.5,21.6,598.0,262.7,183.43
2018,7,7,15,45,653.0,169.5,4.6,21.15,608.0,205.89,131.64
2018,7,7,16,0,806.0,100.0,4.7,20.7,618.0,143.05,78.46
2018,7,7,16,15,819.5,87.0,4.7,20.5,579.5,90.85,48.97
2018,7,7,16,30,833.0,74.0,4.7,20.3,541.0,61.42,47.33
2018,7,7,16,45,810.0,71.5,4.7,20.05,491.0,59.97,46.31
2018,7,7,17,0,787.0,69.0,4.7,19.8,441.0,50.47,38.3
2018,7,7,17,15,759.5,66.0,4.65,19.5,391.5,49.38,37.54
2018,7,7,17,30,732.0,63.0,4.6,19.2,342.0,48.25,36.72
2018,7,7,17,45,697.5,58.5,4.5,18.85,293.0,45.84,34.74
2018,7,7,18,0,663.0,54.0,4.4,18.5,244.0,43.33,32.6
2018,7,7,18,15,580.0,51.0,4.3,18.05,194.0,38.35,28.17
2018,7,7,18,30,497.0,48.0,4.2,17.6,144.0,37.18,26.94
2018,7,7,18,45,417.0,39.0,4.1,17.2,103.5,30.91,21.04
2018,7,7,19,0,337.0,30.0,4.0,16.8,63.0,24.4,14.25
2018,7,7,19,15,212.0,19.5,3.95,16.5,36.5,16.15,0.0
2018,7,7,19,30,87.0,9.0,3.9,16.2,10.0,8.19,0.0
2018,7,7,19,45,43.5,4.5,3.9,15.85,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.0,3.25,12.4,4.0,0.0,0.0
2018,7,8,5,0,70.0,8.0,3.3,12.5,8.0,42.76,0.0
2018,7,8,5,15,208.5,19.0,3.35,12.85,35.0,158.23,0.0
2018,7,8,5,30,347.0,30.0,3.4,13.2,62.0,280.98,211.69
2018,7,8,5,45,444.5,36.5,3.4,13.55,103.0,366.17,299.57
2018,7,8,6,0,542.0,43.0,3.4,13.9,144.0,458.99,381.21
2018,7,8,6,15,592.0,49.5,3.4,14.45,190.0,524.53,436.03
2018,7,8,6,30,642.0,56.0,3.4,15.0,236.0,588.02,486.33
2018,7,8,6,45,690.5,59.5,3.45,15.5,288.0,653.77,536.22
2018,7,8,7,0,739.0,63.0,3.5,16.0,340.0,720.83,585.06
2018,7,8,7,15,767.5,66.5,3.5,16.55,390.5,771.53,619.69
2018,7,8,7,30,796.0,70.0,3.5,17.1,441.0,821.59,652.84
2018,7,8,7,45,817.0,72.5,3.55,17.65,490.5,853.29,672.18
2018,7,8,8,0,838.0,75.0,3.6,18.2,540.0,892.35,696.55
2018,7,8,8,15,854.0,77.5,3.6,18.65,587.0,924.78,715.77
2018,7,8,8,30,870.0,80.0,3.6,19.1,634.0,954.93,733.21
2018,7,8,8,45,882.0,82.0,3.65,19.5,677.5,978.0,746.12
2018,7,8,9,0,894.0,84.0,3.7,19.9,721.0,998.28,757.17
2018,7,8,9,15,902.0,86.5,3.7,20.3,760.0,1012.17,763.59
2018,7,8,9,30,910.0,89.0,3.7,20.7,799.0,1022.91,768.01
2018,7,8,9,45,915.0,92.5,3.75,21.1,833.0,1028.49,769.48
2018,7,8,10,0,920.0,96.0,3.8,21.5,867.0,1030.71,768.87
2018,7,8,10,15,927.0,96.5,3.8,21.7,896.0,1028.29,765.58
2018,7,8,10,30,934.0,97.0,3.8,21.9,925.0,1022.54,760.26
2018,7,8,10,45,940.0,97.0,3.85,22.15,947.5,1011.96,752.08
2018,7,8,11,0,946.0,97.0,3.9,22.4,970.0,998.08,741.86
2018,7,8,11,15,949.5,96.5,3.95,22.5,985.0,978.13,728.12
2018,7,8,11,30,953.0,96.0,4.0,22.6,1000.0,955.12,712.39
2018,7,8,11,45,955.0,96.0,4.0,22.65,1008.0,928.29,693.98
2018,7,8,12,0,957.0,96.0,4.0,22.7,1016.0,898.67,673.71
2018,7,8,12,15,955.5,97.5,4.05,22.7,1016.0,864.92,650.94
2018,7,8,12,30,954.0,99.0,4.1,22.7,1016.0,828.88,626.47
2018,7,8,12,45,951.0,100.0,4.15,22.7,1008.5,789.19,599.28
2018,7,8,13,0,948.0,101.0,4.2,22.7,1001.0,747.68,570.02
2018,7,8,13,15,946.5,99.5,4.2,22.65,987.0,703.45,536.78
2018,7,8,13,30,945.0,98.0,4.2,22.6,973.0,657.65,501.64
2018,7,8,13,45,941.5,97.0,4.25,22.6,951.5,609.74,464.08
2018,7,8,14,0,938.0,96.0,4.3,22.6,930.0,560.77,424.72
2018,7,8,14,15,932.5,95.0,4.3,22.5,902.5,510.01,383.01
2018,7,8,14,30,927.0,94.0,4.3,22.4,875.0,458.78,339.79
2018,7,8,14,45,920.5,92.0,4.35,22.3,841.0,406.16,294.58
2018,7,8,15,0,914.0,90.0,4.4,22.2,807.0,353.6,248.51
2018,7,8,15,15,904.0,88.5,4.4,22.2,767.5,300.75,201.88
2018,7,8,15,30,894.0,87.0,4.4,22.2,728.0,248.71,156.66
2018,7,8,15,45,882.0,84.0,4.4,21.85,684.0,196.3,113.93
2018,7,8,16,0,870.0,81.0,4.4,21.5,640.0,145.31,77.57
2018,7,8,16,15,855.0,78.5,4.45,21.2,593.0,96.1,52.48
2018,7,8,16,30,840.0,76.0,4.5,20.9,546.0,62.83,48.41
2018,7,8,16,45,820.0,72.5,4.5,20.6,496.5,60.75,46.88
2018,7,8,17,0,800.0,69.0,4.5,20.3,447.0,50.6,38.33
2018,7,8,17,15,772.5,65.5,4.5,19.85,396.5,49.12,37.26
2018,7,8,17,30,745.0,62.0,4.5,19.4,346.0,47.58,36.1
2018,7,8,17,45,707.5,58.0,4.45,18.95,296.0,45.51,34.44
2018,7,8,18,0,670.0,54.0,4.4,18.5,246.0,43.39,32.65
2018,7,8,18,15,612.5,49.0,4.35,17.95,198.0,40.28,29.88
2018,7,8,18,30,555.0,44.0,4.3,17.4,150.0,34.02,24.2
2018,7,8,18,45,466.0,37.0,4.2,16.85,108.5,29.3,19.68
2018,7,8,19,0,377.0,30.0,4.1,16.3,67.0,24.51,14.32
2018,7,8,19,15,233.0,19.5,4.05,15.9,38.5,16.2,0.0
2018,7,8,19,30,89.0,9.0,4.0,15.5,10.0,8.19,0.0
2018,7,8,19,45,44.5,4.5,4.0,15.15,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,4,45,38.5,4.0,3.3,12.35,4.0,0.0,0.0
2018,7,9,5,0,77.0,8.0,3.3,12.5,8.0,46.24,0.0
2018,7,9,5,15,210.5,18.0,3.35,12.9,33.5,157.58,0.0
2018,7,9,5,30,344.0,28.0,3.4,13.3,59.0,276.9,206.68
2018,7,9,5,45,443.0,35.0,3.4,13.65,100.5,362.87,296.53
2018,7,9,6,0,542.0,42.0,3.4,14.0,142.0,457.16,379.45
2018,7,9,6,15,480.5,53.0,3.35,14.55,161.5,448.24,374.71
2018,7,9,6,30,419.0,64.0,3.3,15.1,181.0,433.22,363.01
2018,7,9,6,45,451.5,79.5,3.3,15.6,228.5,493.24,410.83
2018,7,9,7,0,484.0,95.0,3.3,16.1,276.0,553.79,456.86
2018,7,9,7,15,640.0,81.0,3.3,16.8,356.5,684.23,554.18
2018,7,9,7,30,796.0,67.0,3.3,17.5,437.0,817.09,648.28
2018,7,9,7,45,817.0,70.0,3.3,18.2,486.5,849.58,666.81
2018,7,9,8,0,838.0,73.0,3.3,18.9,536.0,889.37,690.87
2018,7,9,8,15,854.0,75.0,3.25,19.55,583.0,921.25,708.66
2018,7,9,8,30,870.0,77.0,3.2,20.2,630.0,950.86,724.65
2018,7,9,8,45,882.0,79.0,3.15,20.85,673.5,974.03,736.04
2018,7,9,9,0,894.0,81.0,3.1,21.5,717.0,994.4,745.52
2018,7,9,9,15,901.5,83.5,3.0,22.0,755.5,1007.9,750.39
2018,7,9,9,30,909.0,86.0,2.9,22.5,794.0,1018.23,753.26
2018,7,9,9,45,914.5,88.0,2.85,23.0,827.5,1022.74,752.85
2018,7,9,10,0,920.0,90.0,2.8,23.5,861.0,1023.95,750.48
2018,7,9,10,15,926.0,91.5,2.85,23.8,889.5,1021.77,747.61
2018,7,9,10,30,932.0,93.0,2.9,24.1,918.0,1016.24,742.71
2018,7,9,10,45,936.5,93.5,2.9,24.4,940.0,1004.87,733.74
2018,7,9,11,0,941.0,94.0,2.9,24.7,962.0,990.24,722.83
2018,7,9,11,15,944.0,95.0,3.0,24.85,977.5,971.49,710.61
2018,7,9,11,30,947.0,96.0,3.1,25.0,993.0,949.64,696.38
2018,7,9,11,45,949.5,95.0,3.2,25.1,1001.0,922.48,678.74
2018,7,9,12,0,952.0,94.0,3.3,25.2,1009.0,892.56,659.21
2018,7,9,12,15,951.0,95.5,3.45,25.2,1009.5,859.43,637.92
2018,7,9,12,30,950.0,97.0,3.6,25.2,1010.0,823.97,614.81
2018,7,9,12,45,947.5,98.0,3.7,25.2,1003.0,784.82,588.68
2018,7,9,13,0,945.0,99.0,3.8,25.2,996.0,743.82,560.44
2018,7,9,13,15,943.0,98.0,3.9,25.1,981.5,699.8,528.23
2018,7,9,13,30,941.0,97.0,4.0,25.0,967.0,654.26,494.07
2018,7,9,13,45,937.5,96.0,4.1,24.95,946.0,606.51,457.25
2018,7,9,14,0,934.0,95.0,4.2,24.9,925.0,557.72,418.58
2018,7,9,14,15,929.0,93.0,4.25,24.8,897.0,506.6,377.07
2018,7,9,14,30,924.0,91.0,4.3,24.7,869.0,454.97,334.02
2018,7,9,14,45,918.0,89.0,4.4,24.55,835.5,402.69,289.5
2018,7,9,15,0,912.0,87.0,4.5,24.4,802.0,350.4,244.09
2018,7,9,15,15,902.0,85.5,4.5,24.4,763.0,297.66,197.88
2018,7,9,15,30,892.0,84.0,4.5,24.4,724.0,245.72,153.09
2018,7,9,15,45,880.0,81.5,4.6,24.0,680.0,193.76,111.1
2018,7,9,16,0,868.0,79.0,4.7,23.6,636.0,143.21,75.44
2018,7,9,16,15,853.0,76.0,4.7,23.3,589.0,93.76,50.46
2018,7,9,16,30,838.0,73.0,4.7,23.0,542.0,60.81,46.28
2018,7,9,16,45,817.0,70.0,4.75,22.65,492.5,59.02,45.0
2018,7,9,17,0,796.0,67.0,4.8,22.3,443.0,49.14,36.75
2018,7,9,17,15,768.0,63.5,4.7,21.85,392.0,47.61,35.64
2018,7,9,17,30,740.0,60.0,4.6,21.4,341.0,46.0,34.43
2018,7,9,17,45,701.0,56.0,4.55,20.95,291.0,43.87,32.71
2018,7,9,18,0,662.0,52.0,4.5,20.5,241.0,41.68,30.87
2018,7,9,18,15,605.5,47.0,4.4,19.95,194.0,38.51,28.07
2018,7,9,18,30,549.0,42.0,4.3,19.4,147.0,35.3,25.08
2018,7,9,18,45,461.5,35.5,4.15,18.9,106.0,28.01,18.37
2018,7,9,19,0,374.0,29.0,4.0,18.4,65.0,23.61,13.38
2018,7,9,19,15,231.5,19.0,3.95,18.15,37.5,15.75,0.0
2018,7,9,19,30,89.0,9.0,3.9,17.9,10.0,8.19,0.0
2018,7,9,19,45,44.5,4.5,3.85,17.6,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,10,4,45,32.5,3.5,2.65,12.8,3.5,0.0,0.0
2018,7,10,5,0,65.0,7.0,2.7,13.0,7.0,39.19,0.0
2018,7,10,5,15,222.0,17.0,2.8,13.4,34.0,162.08,0.0
2018,7,10,5,30,379.0,27.0,2.9,13.8,61.0,296.35,218.25
2018,7,10,5,45,472.0,34.0,2.95,14.2,102.5,379.7,308.51
2018,7,10,6,0,565.0,41.0,3.0,14.6,144.0,465.17,384.21
2018,7,10,6,15,624.5,46.0,3.0,15.15,192.5,537.41,443.86
2018,7,10,6,30,684.0,51.0,3.0,15.7,241.0,612.62,502.76
2018,7,10,6,45,724.0,55.0,3.0,16.25,292.0,673.54,547.97
2018,7,10,7,0,764.0,59.0,3.0,16.8,343.0,735.25,591.81
2018,7,10,7,15,792.0,62.0,2.95,17.55,394.0,785.63,624.91
2018,7,10,7,30,820.0,65.0,2.9,18.3,445.0,826.48,650.01
2018,7,10,7,45,841.0,67.5,2.9,19.05,495.5,867.85,675.09
2018,7,10,8,0,862.0,70.0,2.9,19.8,546.0,907.62,698.42
2018,7,10,8,15,877.0,72.5,2.9,20.3,593.5,939.73,716.7
2018,7,10,8,30,892.0,75.0,2.9,20.8,641.0,969.44,733.18
2018,7,10,8,45,904.0,77.0,2.9,21.3,685.5,992.96,745.35
2018,7,10,9,0,916.0,79.0,2.9,21.8,730.0,1013.61,755.62
2018,7,10,9,15,923.0,82.0,2.95,22.15,769.5,1027.4,762.29
2018,7,10,9,30,930.0,85.0,3.0,22.5,809.0,1037.92,766.97
2018,7,10,9,45,934.0,88.0,3.0,22.85,842.5,1042.07,767.17
2018,7,10,10,0,938.0,91.0,3.0,23.2,876.0,1042.82,765.36
2018,7,10,10,15,943.0,92.0,3.1,23.4,904.0,1038.97,762.08
2018,7,10,10,30,948.0,93.0,3.2,23.6,932.0,1031.74,756.75
2018,7,10,10,45,952.0,94.5,3.3,23.8,954.5,1020.7,749.03
2018,7,10,11,0,956.0,96.0,3.4,24.0,977.0,1006.31,739.23
2018,7,10,11,15,958.5,96.0,3.5,24.05,991.5,985.76,725.86
2018,7,10,11,30,961.0,96.0,3.6,24.1,1006.0,962.13,710.49
2018,7,10,11,45,962.0,97.0,3.7,24.15,1014.0,935.14,692.85
2018,7,10,12,0,963.0,98.0,3.8,24.2,1022.0,905.36,673.26
2018,7,10,12,15,962.0,98.0,3.95,24.1,1021.5,870.43,650.69
2018,7,10,12,30,961.0,98.0,4.1,24.0,1021.0,833.21,626.31
2018,7,10,12,45,958.5,98.5,4.2,23.9,1013.5,793.18,599.49
2018,7,10,13,0,956.0,99.0,4.3,23.8,1006.0,751.29,570.54
2018,7,10,13,15,953.5,98.0,4.35,23.65,991.0,706.45,537.32
2018,7,10,13,30,951.0,97.0,4.4,23.5,976.0,660.11,502.19
2018,7,10,13,45,946.5,97.0,4.5,23.3,955.0,612.1,465.21
2018,7,10,14,0,942.0,97.0,4.6,23.1,934.0,563.1,426.34
2018,7,10,14,15,936.5,96.0,4.65,22.9,906.0,512.07,384.62
2018,7,10,14,30,931.0,95.0,4.7,22.7,878.0,460.55,341.31
2018,7,10,14,45,923.5,93.5,4.7,22.45,844.0,407.66,295.85
2018,7,10,15,0,916.0,92.0,4.7,22.2,810.0,354.91,249.63
2018,7,10,15,15,906.5,90.0,4.7,22.2,770.5,301.62,202.55
2018,7,10,15,30,897.0,88.0,4.7,22.2,731.0,249.08,156.88
2018,7,10,15,45,885.0,85.5,4.75,21.6,687.0,196.77,114.36
2018,7,10,16,0,873.0,83.0,4.8,21.0,643.0,145.86,78.28
2018,7,10,16,15,857.5,80.5,4.75,20.7,596.0,96.36,53.32
2018,7,10,16,30,842.0,78.0,4.7,20.4,549.0,64.2,49.69
2018,7,10,16,45,821.0,75.0,4.7,20.05,499.0,53.7,40.91
2018,7,10,17,0,800.0,72.0,4.7,19.7,449.0,52.81,40.35
2018,7,10,17,15,771.5,68.5,4.65,19.3,398.0,51.41,39.35
2018,7,10,17,30,743.0,65.0,4.6,18.9,347.0,49.96,38.27
2018,7,10,17,45,703.0,60.5,4.55,18.55,296.0,47.57,36.3
2018,7,10,18,0,663.0,56.0,4.5,18.2,245.0,45.11,34.2
2018,7,10,18,15,603.5,51.0,4.4,17.7,197.0,38.52,28.36
2018,7,10,18,30,544.0,46.0,4.3,17.2,149.0,35.72,25.69
2018,7,10,18,45,450.5,38.5,4.2,16.7,107.0,30.65,20.83
2018,7,10,19,0,357.0,31.0,4.1,16.2,65.0,25.48,14.98
2018,7,10,19,15,217.0,20.0,4.05,15.85,37.5,16.74,0.0
2018,7,10,19,30,77.0,9.0,4.0,15.5,10.0,8.19,0.0
2018,7,10,19,45,38.5,4.5,3.9,15.15,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,1.9,12.5,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,1.9,12.7,6.0,29.15,0.0
2018,7,11,5,15,185.0,17.5,1.8,13.15,31.5,117.23,0.0
2018,7,11,5,30,323.0,29.0,1.7,13.6,57.0,264.66,191.9
2018,7,11,5,45,423.0,37.0,1.65,14.05,98.0,351.93,284.13
2018,7,11,6,0,523.0,45.0,1.6,14.5,139.0,447.47,366.3
2018,7,11,6,15,384.0,67.0,1.5,14.95,147.5,390.38,322.36
2018,7,11,6,30,245.0,89.0,1.4,15.4,156.0,309.57,256.82
2018,7,11,6,45,307.5,104.5,1.35,15.8,206.5,402.86,332.13
2018,7,11,7,0,370.0,120.0,1.3,16.2,257.0,482.55,393.27
2018,7,11,7,15,584.5,95.0,1.25,16.7,348.0,653.89,521.1
2018,7,11,7,30,799.0,70.0,1.2,17.2,439.0,822.86,636.24
2018,7,11,7,45,822.5,72.0,1.2,17.65,489.5,856.36,653.93
2018,7,11,8,0,846.0,74.0,1.2,18.1,540.0,897.33,677.92
2018,7,11,8,15,864.0,76.0,1.25,18.55,588.5,931.31,697.5
2018,7,11,8,30,882.0,78.0,1.3,19.0,637.0,963.06,715.48
2018,7,11,8,45,896.0,79.5,1.3,19.45,681.5,987.78,727.95
2018,7,11,9,0,910.0,81.0,1.3,19.9,726.0,1009.72,738.66
2018,7,11,9,15,914.0,86.0,1.35,20.25,765.0,1022.79,744.92
2018,7,11,9,30,918.0,91.0,1.4,20.6,804.0,1032.5,749.27
2018,7,11,9,45,918.0,97.5,1.45,20.9,837.5,1036.44,750.27
2018,7,11,10,0,918.0,104.0,1.5,21.2,871.0,1036.85,749.25
2018,7,11,10,15,925.0,104.0,1.55,21.45,899.5,1033.81,746.36
2018,7,11,10,30,932.0,104.0,1.6,21.7,928.0,1027.44,741.55
2018,7,11,10,45,936.5,105.0,1.7,21.9,950.5,1016.35,734.76
2018,7,11,11,0,941.0,106.0,1.8,22.1,973.0,1001.97,725.93
2018,7,11,11,15,944.0,107.0,1.85,22.25,988.5,982.95,713.66
2018,7,11,11,30,947.0,108.0,1.9,22.4,1004.0,960.82,699.44
2018,7,11,11,45,948.5,108.0,1.95,22.5,1011.5,933.45,681.97
2018,7,11,12,0,950.0,108.0,2.0,22.6,1019.0,903.34,662.68
2018,7,11,12,15,951.5,106.5,2.05,22.65,1019.5,869.32,640.83
2018,7,11,12,30,953.0,105.0,2.1,22.7,1020.0,832.93,617.23
2018,7,11,12,45,954.0,104.0,2.1,22.75,1014.0,794.36,591.56
2018,7,11,13,0,955.0,103.0,2.1,22.8,1008.0,753.71,563.64
2018,7,11,13,15,952.5,102.0,2.2,22.7,993.5,708.83,531.84
2018,7,11,13,30,950.0,101.0,2.3,22.6,979.0,662.45,497.99
2018,7,11,13,45,946.0,100.5,2.35,22.55,957.5,614.3,461.43
2018,7,11,14,0,942.0,100.0,2.4,22.5,936.0,565.11,423.0
2018,7,11,14,15,936.0,98.5,2.45,22.3,907.5,513.39,381.75
2018,7,11,14,30,930.0,97.0,2.5,22.1,879.0,461.24,338.87
2018,7,11,14,45,922.0,96.0,2.55,21.9,845.0,408.53,294.34
2018,7,11,15,0,914.0,95.0,2.6,21.7,811.0,356.0,248.97
2018,7,11,15,15,904.0,93.0,2.6,21.7,771.0,302.61,202.39
2018,7,11,15,30,894.0,91.0,2.6,21.7,731.0,250.03,157.16
2018,7,11,15,45,880.5,89.0,2.65,21.15,687.0,197.92,115.21
2018,7,11,16,0,867.0,87.0,2.7,20.6,643.0,147.35,79.74
2018,7,11,16,15,849.5,84.5,2.65,20.3,595.0,97.97,55.16
2018,7,11,16,30,832.0,82.0,2.6,20.0,547.0,57.15,43.71
2018,7,11,16,45,809.0,79.0,2.6,19.65,496.5,56.43,43.34
2018,7,11,17,0,786.0,76.0,2.6,19.3,446.0,55.65,42.89
2018,7,11,17,15,755.5,73.0,2.55,18.9,395.0,54.76,42.34
2018,7,11,17,30,725.0,70.0,2.5,18.5,344.0,53.86,41.76
2018,7,11,17,45,682.0,65.0,2.45,18.15,293.0,51.21,39.58
2018,7,11,18,0,639.0,60.0,2.4,17.8,242.0,44.3,33.56
2018,7,11,18,15,577.0,54.5,2.3,17.3,194.0,41.28,30.86
2018,7,11,18,30,515.0,49.0,2.2,16.8,146.0,38.23,27.95
2018,7,11,18,45,418.0,40.5,2.1,16.3,104.5,32.39,22.38
2018,7,11,19,0,321.0,32.0,2.0,15.8,63.0,26.42,15.71
2018,7,11,19,15,192.0,20.0,1.95,15.5,36.0,16.76,0.0
2018,7,11,19,30,63.0,8.0,1.9,15.2,9.0,7.28,0.0
2018,7,11,19,45,31.5,4.0,1.9,14.9,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
