Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.0,1.25,12.9,1.0,0.0,0.0
2018,7,12,5,0,10.0,2.0,1.3,13.1,2.0,6.85,0.0
2018,7,12,5,15,100.5,14.5,1.35,13.55,22.5,68.12,0.0
2018,7,12,5,30,191.0,27.0,1.4,14.0,43.0,180.71,128.14
2018,7,12,5,45,207.0,32.5,1.45,14.4,60.5,201.11,162.13
2018,7,12,6,0,223.0,38.0,1.5,14.8,78.0,224.37,185.5
2018,7,12,6,15,121.5,50.0,1.5,15.2,72.5,158.73,131.26
2018,7,12,6,30,20.0,62.0,1.5,15.6,67.0,76.35,59.95
2018,7,12,6,45,25.5,95.0,1.55,16.0,103.0,119.21,96.14
2018,7,12,7,0,31.0,128.0,1.6,16.4,139.0,162.47,131.7
2018,7,12,7,15,83.5,155.5,1.6,16.8,192.5,238.81,194.95
2018,7,12,7,30,136.0,183.0,1.6,17.2,246.0,333.94,270.74
2018,7,12,7,45,247.5,190.0,1.65,17.6,320.0,461.22,370.38
2018,7,12,8,0,359.0,197.0,1.7,18.0,394.0,575.94,456.51
2018,7,12,8,15,452.5,191.5,1.75,18.4,462.5,682.28,532.82
2018,7,12,8,30,546.0,186.0,1.8,18.8,531.0,770.99,594.59
2018,7,12,8,45,697.0,144.5,1.85,19.2,617.0,884.81,670.2
2018,7,12,9,0,848.0,103.0,1.9,19.6,703.0,973.65,726.18
2018,7,12,9,15,855.5,106.5,1.9,19.9,741.5,987.59,731.86
2018,7,12,9,30,863.0,110.0,1.9,20.2,780.0,998.48,736.49
2018,7,12,9,45,867.5,114.0,1.95,20.45,813.0,1003.74,738.39
2018,7,12,10,0,872.0,118.0,2.0,20.7,846.0,1005.76,738.39
2018,7,12,10,15,776.0,161.5,2.05,20.9,825.5,957.5,705.94
2018,7,12,10,30,680.0,205.0,2.1,21.1,805.0,902.33,669.18
2018,7,12,10,45,500.5,284.0,2.1,21.25,731.5,789.51,589.15
2018,7,12,11,0,321.0,363.0,2.1,21.4,658.0,670.56,502.29
2018,7,12,11,15,284.5,411.0,2.15,21.4,675.5,669.97,500.83
2018,7,12,11,30,248.0,459.0,2.2,21.4,693.0,667.71,497.43
2018,7,12,11,45,264.5,460.0,2.25,21.4,711.5,667.25,497.37
2018,7,12,12,0,281.0,461.0,2.3,21.4,730.0,664.87,495.94
2018,7,12,12,15,269.0,464.5,2.35,21.35,722.5,639.69,478.04
2018,7,12,12,30,257.0,468.0,2.4,21.3,715.0,614.51,460.16
2018,7,12,12,45,258.0,464.5,2.45,21.3,710.5,593.29,445.19
2018,7,12,13,0,259.0,461.0,2.5,21.3,706.0,571.73,429.78
2018,7,12,13,15,310.0,433.0,2.55,21.2,722.0,563.1,424.47
2018,7,12,13,30,361.0,405.0,2.6,21.1,738.0,550.62,415.8
2018,7,12,13,45,373.5,389.5,2.65,21.05,727.5,521.98,394.43
2018,7,12,14,0,386.0,374.0,2.7,21.0,717.0,492.27,371.82
2018,7,12,14,15,366.0,371.0,2.7,20.8,688.0,455.52,343.57
2018,7,12,14,30,346.0,368.0,2.7,20.6,659.0,420.48,316.3
2018,7,12,14,45,381.5,332.5,2.65,20.35,641.0,384.86,287.48
2018,7,12,15,0,417.0,297.0,2.6,20.1,623.0,337.46,248.72
2018,7,12,15,15,513.5,243.0,2.6,20.1,624.0,298.15,213.0
2018,7,12,15,30,610.0,189.0,2.6,20.1,625.0,246.57,166.62
2018,7,12,15,45,678.5,153.0,2.45,19.5,610.0,196.06,123.09
2018,7,12,16,0,747.0,117.0,2.3,18.9,595.0,146.76,84.57
2018,7,12,16,15,727.5,112.0,2.25,18.7,548.5,101.37,61.37
2018,7,12,16,30,708.0,107.0,2.2,18.5,502.0,66.21,51.79
2018,7,12,16,45,683.0,102.5,2.15,18.25,454.5,65.44,51.4
2018,7,12,17,0,658.0,98.0,2.1,18.0,407.0,64.55,50.86
2018,7,12,17,15,626.0,92.5,2.1,17.75,359.0,62.78,49.55
2018,7,12,17,30,594.0,87.0,2.1,17.5,311.0,60.87,48.08
2018,7,12,17,45,551.0,79.5,2.1,17.3,263.5,57.2,44.99
2018,7,12,18,0,508.0,72.0,2.1,17.1,216.0,53.32,41.61
2018,7,12,18,15,448.0,63.5,2.05,16.9,172.0,48.32,37.1
2018,7,12,18,30,388.0,55.0,2.0,16.7,128.0,43.13,32.23
2018,7,12,18,45,303.0,44.0,2.0,16.55,91.0,33.95,23.68
2018,7,12,19,0,218.0,33.0,2.0,16.4,54.0,25.81,15.07
2018,7,12,19,15,126.5,20.0,1.95,16.3,30.5,15.83,0.0
2018,7,12,19,30,35.0,7.0,1.9,16.2,7.0,6.37,0.0
2018,7,12,19,45,17.5,3.5,1.9,16.15,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,13,4,45,1.5,0.5,1.4,14.3,0.5,0.0,0.0
2018,7,13,5,0,3.0,1.0,1.4,14.4,1.0,0.91,0.0
2018,7,13,5,15,1.5,5.5,1.4,14.75,5.5,5.82,0.0
2018,7,13,5,30,0.0,10.0,1.4,15.1,10.0,8.78,0.69
2018,7,13,5,45,0.0,18.0,1.4,15.45,18.0,15.83,7.44
2018,7,13,6,0,0.0,26.0,1.4,15.8,26.0,22.89,13.67
2018,7,13,6,15,0.0,36.5,1.4,16.2,36.5,32.17,21.72
2018,7,13,6,30,0.0,47.0,1.4,16.6,47.0,41.47,29.69
2018,7,13,6,45,1.5,71.5,1.45,17.0,72.0,65.52,50.01
2018,7,13,7,0,3.0,96.0,1.5,17.4,97.0,91.33,71.45
2018,7,13,7,15,4.0,98.5,1.55,17.75,100.0,93.31,72.81
2018,7,13,7,30,5.0,101.0,1.6,18.1,103.0,95.8,74.58
2018,7,13,7,45,21.0,136.5,1.65,18.45,147.5,156.0,124.02
2018,7,13,8,0,37.0,172.0,1.7,18.8,192.0,209.46,166.72
2018,7,13,8,15,41.0,207.5,1.75,19.15,231.5,251.75,199.18
2018,7,13,8,30,45.0,243.0,1.8,19.5,271.0,293.61,230.72
2018,7,13,8,45,68.0,274.5,1.85,19.8,320.5,348.99,272.83
2018,7,13,9,0,91.0,306.0,1.9,20.1,370.0,404.05,313.77
2018,7,13,9,15,105.5,324.5,1.9,20.35,403.0,453.62,349.45
2018,7,13,9,30,120.0,343.0,1.9,20.6,436.0,484.09,370.74
2018,7,13,9,45,340.0,298.5,1.95,20.9,578.5,668.29,508.51
2018,7,13,10,0,560.0,254.0,2.0,21.2,721.0,856.0,639.79
2018,7,13,10,15,550.0,274.0,2.0,21.4,745.5,852.75,633.7
2018,7,13,10,30,540.0,294.0,2.0,21.6,770.0,851.64,630.96
2018,7,13,10,45,472.5,334.5,2.05,21.85,758.5,812.81,601.83
2018,7,13,11,0,405.0,375.0,2.1,22.1,747.0,772.26,571.8
2018,7,13,11,15,348.5,408.5,2.1,22.25,732.5,726.64,538.57
2018,7,13,11,30,292.0,442.0,2.1,22.4,718.0,691.28,512.09
2018,7,13,11,45,354.5,409.5,2.15,22.5,747.0,699.13,519.33
2018,7,13,12,0,417.0,377.0,2.2,22.6,776.0,708.1,526.73
2018,7,13,12,15,631.0,259.5,2.2,22.65,864.0,754.0,562.99
2018,7,13,12,30,845.0,142.0,2.2,22.7,952.0,780.32,583.49
2018,7,13,12,45,818.0,155.5,2.25,22.75,935.0,740.42,555.37
2018,7,13,13,0,791.0,169.0,2.3,22.8,918.0,695.87,523.11
2018,7,13,13,15,814.5,153.0,2.3,22.8,914.0,660.28,497.23
2018,7,13,13,30,838.0,137.0,2.3,22.8,910.0,622.23,468.76
2018,7,13,13,45,843.5,129.5,2.35,22.8,892.5,578.75,435.53
2018,7,13,14,0,849.0,122.0,2.4,22.8,875.0,533.65,400.1
2018,7,13,14,15,843.5,120.0,2.4,22.75,848.5,486.06,361.67
2018,7,13,14,30,838.0,118.0,2.4,22.7,822.0,438.11,321.91
2018,7,13,14,45,831.0,115.5,2.45,22.65,789.5,389.08,280.45
2018,7,13,15,0,824.0,113.0,2.5,22.6,757.0,340.21,238.31
2018,7,13,15,15,812.5,111.0,2.5,22.6,719.0,290.89,195.59
2018,7,13,15,30,801.0,109.0,2.5,22.6,681.0,234.21,147.9
2018,7,13,15,45,787.5,105.5,2.6,22.35,639.0,185.21,108.66
2018,7,13,16,0,774.0,102.0,2.7,22.1,597.0,137.89,75.58
2018,7,13,16,15,756.5,98.0,2.75,21.85,551.5,91.89,52.69
2018,7,13,16,30,739.0,94.0,2.8,21.6,506.0,64.61,49.79
2018,7,13,16,45,716.0,90.0,2.9,21.35,458.5,63.58,49.16
2018,7,13,17,0,693.0,86.0,3.0,21.1,411.0,56.62,43.4
2018,7,13,17,15,661.0,81.5,3.05,20.7,362.5,55.19,42.39
2018,7,13,17,30,629.0,77.0,3.1,20.3,314.0,53.65,41.26
2018,7,13,17,45,586.0,71.5,3.15,19.9,266.5,51.2,39.28
2018,7,13,18,0,543.0,66.0,3.2,19.5,219.0,48.66,37.11
2018,7,13,18,15,481.5,59.0,3.15,19.0,174.5,44.7,33.59
2018,7,13,18,30,420.0,52.0,3.1,18.5,130.0,40.62,29.79
2018,7,13,18,45,331.0,41.5,3.05,18.05,92.0,33.18,22.83
2018,7,13,19,0,242.0,31.0,3.0,17.6,54.0,24.28,13.65
2018,7,13,19,15,141.5,19.0,3.0,17.3,30.5,15.04,0.0
2018,7,13,19,30,41.0,7.0,3.0,17.0,7.0,6.37,0.0
2018,7,13,19,45,20.5,3.5,2.95,16.75,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,14,4,45,5.5,1.0,2.65,14.2,1.0,0.0,0.0
2018,7,14,5,0,11.0,2.0,2.7,14.3,2.0,1.82,0.0
2018,7,14,5,15,26.0,8.5,2.75,14.6,10.0,21.88,0.0
2018,7,14,5,30,41.0,15.0,2.8,14.9,18.0,51.98,31.77
2018,7,14,5,45,60.0,23.0,2.8,15.2,31.5,75.75,57.99
2018,7,14,6,0,79.0,31.0,2.8,15.5,45.0,100.03,80.39
2018,7,14,6,15,39.5,42.0,2.8,15.9,49.0,77.14,60.96
2018,7,14,6,30,0.0,53.0,2.8,16.3,53.0,46.8,34.19
2018,7,14,6,45,0.5,75.5,2.8,16.65,75.5,69.04,53.01
2018,7,14,7,0,1.0,98.0,2.8,17.0,98.0,91.92,72.03
2018,7,14,7,15,7.5,127.5,2.8,17.4,130.5,127.58,101.54
2018,7,14,7,30,14.0,157.0,2.8,17.8,163.0,163.44,130.64
2018,7,14,7,45,28.0,183.0,2.75,18.25,197.5,217.09,173.76
2018,7,14,8,0,42.0,209.0,2.7,18.7,232.0,257.79,205.61
2018,7,14,8,15,62.5,237.5,2.75,19.05,275.0,307.7,244.46
2018,7,14,8,30,83.0,266.0,2.8,19.4,318.0,357.59,282.52
2018,7,14,8,45,108.5,290.5,2.8,19.75,364.0,425.99,333.87
2018,7,14,9,0,134.0,315.0,2.8,20.1,410.0,475.67,370.16
2018,7,14,9,15,357.5,261.5,2.85,20.3,534.0,672.07,519.55
2018,7,14,9,30,581.0,208.0,2.9,20.5,658.0,841.45,642.08
2018,7,14,9,45,679.5,176.0,2.95,20.75,725.0,900.57,680.07
2018,7,14,10,0,778.0,144.0,3.0,21.0,792.0,950.55,712.02
2018,7,14,10,15,800.5,140.5,3.05,21.15,827.0,959.17,716.33
2018,7,14,10,30,823.0,137.0,3.1,21.3,862.0,953.86,711.78
2018,7,14,10,45,860.0,121.5,3.2,21.45,896.0,958.69,714.65
2018,7,14,11,0,897.0,106.0,3.3,21.6,930.0,959.78,715.02
2018,7,14,11,15,900.5,106.5,3.35,21.55,945.0,941.68,702.83
2018,7,14,11,30,904.0,107.0,3.4,21.5,960.0,920.6,688.81
2018,7,14,11,45,906.5,106.5,3.5,21.5,968.0,894.83,671.8
2018,7,14,12,0,909.0,106.0,3.6,21.5,976.0,866.39,652.91
2018,7,14,12,15,894.5,114.0,3.6,21.45,970.5,829.18,627.45
2018,7,14,12,30,880.0,122.0,3.6,21.4,965.0,790.38,600.8
2018,7,14,12,45,890.0,117.0,3.65,21.35,964.0,757.52,578.37
2018,7,14,13,0,900.0,112.0,3.7,21.3,963.0,722.14,552.86
2018,7,14,13,15,870.0,123.0,3.7,21.3,936.0,671.15,514.18
2018,7,14,13,30,840.0,134.0,3.7,21.3,909.0,620.76,475.33
2018,7,14,13,45,864.0,120.5,3.7,21.25,901.5,582.89,445.35
2018,7,14,14,0,888.0,107.0,3.7,21.2,894.0,541.62,411.74
2018,7,14,14,15,882.0,106.0,3.75,21.1,867.0,492.75,371.5
2018,7,14,14,30,876.0,105.0,3.8,21.0,840.0,443.5,329.89
2018,7,14,14,45,868.0,103.0,3.8,20.85,806.5,392.62,286.03
2018,7,14,15,0,860.0,101.0,3.8,20.7,773.0,341.96,241.58
2018,7,14,15,15,849.5,99.0,3.8,20.7,734.5,291.09,196.69
2018,7,14,15,30,839.0,97.0,3.8,20.7,696.0,241.09,153.32
2018,7,14,15,45,826.0,94.5,3.8,20.3,653.5,191.43,113.08
2018,7,14,16,0,813.0,92.0,3.8,19.9,611.0,133.77,71.66
2018,7,14,16,15,796.5,89.0,3.8,19.6,565.5,86.48,48.36
2018,7,14,16,30,780.0,86.0,3.8,19.3,520.0,59.46,45.85
2018,7,14,16,45,757.5,82.5,3.8,19.05,471.5,58.54,45.29
2018,7,14,17,0,735.0,79.0,3.8,18.8,423.0,57.54,44.63
2018,7,14,17,15,705.0,74.5,3.8,18.5,373.5,55.64,43.18
2018,7,14,17,30,675.0,70.0,3.8,18.2,324.0,53.62,41.6
2018,7,14,17,45,632.5,65.5,3.8,17.95,275.5,46.95,35.86
2018,7,14,18,0,590.0,61.0,3.8,17.7,227.0,44.95,34.13
2018,7,14,18,15,528.5,54.5,3.75,17.35,181.0,41.2,30.75
2018,7,14,18,30,467.0,48.0,3.7,17.0,135.0,37.34,27.1
2018,7,14,18,45,340.5,39.0,3.65,16.7,92.5,31.0,21.06
2018,7,14,19,0,214.0,30.0,3.6,16.4,50.0,23.46,12.96
2018,7,14,19,15,121.5,18.0,3.65,16.15,28.0,14.23,0.0
2018,7,14,19,30,29.0,6.0,3.7,15.9,6.0,5.46,0.0
2018,7,14,19,45,14.5,3.0,3.7,15.65,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,15,4,45,18.5,3.0,2.65,13.2,2.5,0.0,0.0
2018,7,15,5,0,37.0,6.0,2.7,13.3,5.0,0.0,0.0
2018,7,15,5,15,149.5,16.0,2.8,13.6,26.0,95.77,0.0
2018,7,15,5,30,262.0,26.0,2.9,13.9,47.0,220.49,148.38
2018,7,15,5,45,201.5,24.0,2.95,14.25,46.5,190.51,153.43
2018,7,15,6,0,141.0,22.0,3.0,14.6,46.0,140.06,115.29
2018,7,15,6,15,81.0,25.5,3.05,14.95,40.5,94.01,76.7
2018,7,15,6,30,21.0,29.0,3.1,15.3,35.0,41.96,31.0
2018,7,15,6,45,10.5,40.5,3.1,15.65,43.5,45.04,33.28
2018,7,15,7,0,0.0,52.0,3.1,16.0,52.0,45.9,33.47
2018,7,15,7,15,0.0,77.0,3.1,16.3,77.0,68.18,52.11
2018,7,15,7,30,0.0,102.0,3.1,16.6,102.0,92.43,72.11
2018,7,15,7,45,0.0,118.0,3.1,16.9,118.0,107.65,84.34
2018,7,15,8,0,0.0,134.0,3.1,17.2,134.0,122.8,96.37
2018,7,15,8,15,1.0,149.0,3.1,17.5,149.5,137.84,108.21
2018,7,15,8,30,2.0,164.0,3.1,17.8,165.0,152.85,119.91
2018,7,15,8,45,4.0,178.0,3.05,18.1,180.5,167.8,131.49
2018,7,15,9,0,6.0,192.0,3.0,18.4,196.0,182.72,142.94
2018,7,15,9,15,10.5,220.5,3.05,18.65,228.5,214.35,167.64
2018,7,15,9,30,15.0,249.0,3.1,18.9,261.0,245.81,191.87
2018,7,15,9,45,18.0,272.0,3.1,19.1,286.5,270.08,210.2
2018,7,15,10,0,21.0,295.0,3.1,19.3,312.0,294.05,228.15
2018,7,15,10,15,30.5,328.0,3.15,19.45,354.0,349.06,269.87
2018,7,15,10,30,40.0,361.0,3.2,19.6,396.0,388.28,299.02
2018,7,15,10,45,92.5,402.0,3.25,19.7,486.0,475.65,365.22
2018,7,15,11,0,145.0,443.0,3.3,19.8,576.0,571.89,435.94
2018,7,15,11,15,496.5,299.5,3.35,19.85,766.0,768.13,585.87
2018,7,15,11,30,848.0,156.0,3.4,19.9,956.0,915.02,690.68
2018,7,15,11,45,900.0,131.0,3.5,19.9,986.0,911.22,687.24
2018,7,15,12,0,952.0,106.0,3.6,19.9,1016.0,902.21,681.53
2018,7,15,12,15,951.5,106.5,3.65,19.95,1016.5,868.26,658.27
2018,7,15,12,30,951.0,107.0,3.7,20.0,1017.0,831.97,633.44
2018,7,15,12,45,948.0,108.5,3.7,20.05,1010.0,792.52,606.0
2018,7,15,13,0,945.0,110.0,3.7,20.1,1003.0,751.22,576.13
2018,7,15,13,15,942.5,108.5,3.75,20.15,988.0,706.13,542.13
2018,7,15,13,30,940.0,107.0,3.8,20.2,973.0,659.57,506.24
2018,7,15,13,45,936.5,105.5,3.8,20.25,951.5,611.13,467.91
2018,7,15,14,0,933.0,104.0,3.8,20.3,930.0,561.66,427.81
2018,7,15,14,15,927.0,102.5,3.8,20.25,901.5,510.17,385.27
2018,7,15,14,30,921.0,101.0,3.8,20.2,873.0,458.26,341.26
2018,7,15,14,45,914.0,99.0,3.85,20.2,839.0,405.41,295.47
2018,7,15,15,0,907.0,97.0,3.9,20.2,805.0,352.65,248.92
2018,7,15,15,15,896.5,95.5,3.9,20.2,765.5,299.65,202.03
2018,7,15,15,30,886.0,94.0,3.9,20.2,726.0,247.51,156.71
2018,7,15,15,45,873.0,91.5,3.9,19.95,681.5,195.34,114.34
2018,7,15,16,0,860.0,89.0,3.9,19.7,637.0,144.66,78.88
2018,7,15,16,15,843.5,86.0,3.9,19.5,589.5,95.16,55.0
2018,7,15,16,30,827.0,83.0,3.9,19.3,542.0,57.91,44.51
2018,7,15,16,45,804.5,79.5,3.85,19.1,491.5,56.87,43.83
2018,7,15,17,0,782.0,76.0,3.8,18.9,441.0,55.74,43.05
2018,7,15,17,15,751.0,72.0,3.8,18.6,389.5,54.09,41.82
2018,7,15,17,30,720.0,68.0,3.8,18.3,338.0,52.36,40.48
2018,7,15,17,45,677.0,64.0,3.8,18.0,287.5,50.5,38.97
2018,7,15,18,0,634.0,60.0,3.8,17.7,237.0,44.43,33.67
2018,7,15,18,15,571.0,53.5,3.7,17.25,189.0,40.6,30.23
2018,7,15,18,30,508.0,47.0,3.6,16.8,141.0,36.67,26.52
2018,7,15,18,45,409.5,39.0,3.5,16.35,100.0,31.23,21.27
2018,7,15,19,0,311.0,31.0,3.4,15.9,59.0,25.69,14.61
2018,7,15,19,15,177.5,18.5,3.4,15.6,32.5,15.51,0.0
2018,7,15,19,30,44.0,6.0,3.4,15.3,6.0,5.46,0.0
2018,7,15,19,45,22.0,3.0,3.35,15.05,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,16,4,45,7.0,1.0,2.7,12.75,1.0,0.0,0.0
2018,7,16,5,0,14.0,2.0,2.7,12.9,2.0,0.0,0.0
2018,7,16,5,15,19.5,5.5,2.75,13.3,6.5,15.57,0.0
2018,7,16,5,30,25.0,9.0,2.8,13.7,11.0,30.86,15.61
2018,7,16,5,45,12.5,14.0,2.9,14.1,15.0,20.45,11.53
2018,7,16,6,0,0.0,19.0,3.0,14.5,19.0,16.7,8.48
2018,7,16,6,15,0.0,24.5,2.95,14.9,24.5,21.55,12.76
2018,7,16,6,30,0.0,30.0,2.9,15.3,30.0,26.41,16.98
2018,7,16,6,45,0.0,40.5,2.9,15.75,40.5,35.7,24.89
2018,7,16,7,0,0.0,51.0,2.9,16.2,51.0,45.01,32.7
2018,7,16,7,15,0.0,78.5,2.85,16.6,78.5,69.69,53.32
2018,7,16,7,30,0.0,106.0,2.8,17.0,106.0,96.53,75.4
2018,7,16,7,45,0.0,121.5,2.75,17.4,121.5,111.23,87.11
2018,7,16,8,0,0.0,137.0,2.7,17.8,137.0,125.87,98.62
2018,7,16,8,15,5.5,169.0,2.7,18.2,172.5,162.47,128.0
2018,7,16,8,30,11.0,201.0,2.7,18.6,208.0,199.21,156.92
2018,7,16,8,45,32.0,244.5,2.7,18.95,266.5,279.7,220.3
2018,7,16,9,0,53.0,288.0,2.7,19.3,325.0,346.15,271.11
2018,7,16,9,15,314.0,252.0,2.7,19.65,492.0,598.8,467.6
2018,7,16,9,30,575.0,216.0,2.7,20.0,659.0,843.51,643.83
2018,7,16,9,45,754.0,155.0,2.7,20.4,764.0,944.87,709.18
2018,7,16,10,0,933.0,94.0,2.7,20.8,869.0,1039.45,768.65
2018,7,16,10,15,939.5,95.0,2.7,21.05,898.5,1037.14,764.36
2018,7,16,10,30,946.0,96.0,2.7,21.3,928.0,1031.42,758.98
2018,7,16,10,45,950.5,97.0,2.7,21.6,950.5,1020.34,750.14
2018,7,16,11,0,955.0,98.0,2.7,21.9,973.0,1005.92,739.31
2018,7,16,11,15,958.0,98.5,2.75,22.05,988.5,986.3,726.1
2018,7,16,11,30,961.0,99.0,2.8,22.2,1004.0,963.54,710.91
2018,7,16,11,45,962.5,99.0,2.85,22.3,1012.0,935.95,692.68
2018,7,16,12,0,964.0,99.0,2.9,22.4,1020.0,905.55,672.55
2018,7,16,12,15,961.0,101.5,2.95,22.45,1020.0,871.1,649.74
2018,7,16,12,30,958.0,104.0,3.0,22.5,1020.0,834.35,625.23
2018,7,16,12,45,953.0,106.0,3.05,22.5,1011.5,793.62,597.91
2018,7,16,13,0,948.0,108.0,3.1,22.5,1003.0,751.16,568.23
2018,7,16,13,15,945.5,107.0,3.15,22.45,988.5,706.34,535.24
2018,7,16,13,30,943.0,106.0,3.2,22.4,974.0,660.02,500.33
2018,7,16,13,45,938.5,105.5,3.25,22.3,952.5,611.64,463.04
2018,7,16,14,0,934.0,105.0,3.3,22.2,931.0,562.29,423.92
2018,7,16,14,15,928.0,104.0,3.3,22.05,903.0,511.07,382.24
2018,7,16,14,30,922.0,103.0,3.3,21.9,875.0,459.43,339.03
2018,7,16,14,45,914.5,101.0,3.35,21.7,840.5,406.27,293.73
2018,7,16,15,0,907.0,99.0,3.4,21.5,806.0,353.26,247.62
2018,7,16,15,15,896.0,97.5,3.4,21.5,766.0,300.07,200.97
2018,7,16,15,30,885.0,96.0,3.4,21.5,726.0,247.77,155.92
2018,7,16,15,45,872.0,93.5,3.4,21.15,682.0,195.58,113.96
2018,7,16,16,0,859.0,91.0,3.4,20.8,638.0,144.88,78.91
2018,7,16,16,15,843.0,87.5,3.35,20.6,590.0,95.06,55.21
2018,7,16,16,30,827.0,84.0,3.3,20.4,542.0,58.63,44.93
2018,7,16,16,45,804.5,81.0,3.3,20.2,492.0,57.98,44.59
2018,7,16,17,0,782.0,78.0,3.3,20.0,442.0,57.27,44.18
2018,7,16,17,15,752.0,73.5,3.25,19.65,390.5,55.3,42.69
2018,7,16,17,30,722.0,69.0,3.2,19.3,339.0,53.22,41.07
2018,7,16,17,45,679.5,64.5,3.15,18.95,288.0,50.98,39.24
2018,7,16,18,0,637.0,60.0,3.1,18.6,237.0,44.49,33.6
2018,7,16,18,15,574.0,53.5,2.95,18.1,188.5,40.66,30.17
2018,7,16,18,30,511.0,47.0,2.8,17.6,140.0,36.73,26.48
2018,7,16,18,45,412.5,38.5,2.7,17.1,99.0,30.84,20.85
2018,7,16,19,0,314.0,30.0,2.6,16.6,58.0,24.81,13.7
2018,7,16,19,15,179.5,18.0,2.6,16.3,32.0,15.08,0.0
2018,7,16,19,30,45.0,6.0,2.6,16.0,6.0,5.46,0.0
2018,7,16,19,45,22.5,3.0,2.6,15.7,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.3,12.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.3,13.0,1.0,0.0,0.0
2018,7,17,5,15,0.0,5.5,2.35,13.45,5.5,5.0,0.0
2018,7,17,5,30,0.0,10.0,2.4,13.9,10.0,8.78,0.08
2018,7,17,5,45,0.0,17.5,2.45,14.3,17.5,15.39,7.02
2018,7,17,6,0,0.0,25.0,2.5,14.7,25.0,22.0,12.94
2018,7,17,6,15,0.0,33.5,2.5,15.15,33.5,29.51,19.51
2018,7,17,6,30,0.0,42.0,2.5,15.6,42.0,37.03,26.01
2018,7,17,6,45,0.5,66.0,2.5,16.05,66.0,59.15,44.78
2018,7,17,7,0,1.0,90.0,2.5,16.5,90.0,83.49,65.13
2018,7,17,7,15,3.0,117.0,2.5,16.95,118.0,112.42,88.98
2018,7,17,7,30,5.0,144.0,2.5,17.4,146.0,141.33,112.37
2018,7,17,7,45,7.5,160.5,2.45,17.9,164.0,159.1,126.29
2018,7,17,8,0,10.0,177.0,2.4,18.4,182.0,176.9,140.02
2018,7,17,8,15,63.0,195.5,2.4,18.8,234.0,259.31,207.11
2018,7,17,8,30,116.0,214.0,2.4,19.2,286.0,347.01,276.08
2018,7,17,8,45,219.0,225.5,2.4,19.65,374.5,477.8,376.91
2018,7,17,9,0,322.0,237.0,2.4,20.1,463.0,591.64,461.2
2018,7,17,9,15,511.5,206.0,2.4,20.45,589.0,763.69,586.0
2018,7,17,9,30,701.0,175.0,2.4,20.8,715.0,924.96,694.23
2018,7,17,9,45,798.0,143.5,2.4,21.15,784.5,976.19,724.51
2018,7,17,10,0,895.0,112.0,2.4,21.5,854.0,1020.83,751.07
2018,7,17,10,15,912.5,108.5,2.4,21.7,887.5,1024.54,751.35
2018,7,17,10,30,930.0,105.0,2.4,21.9,921.0,1024.88,750.03
2018,7,17,10,45,935.5,105.5,2.4,22.15,944.0,1014.28,741.65
2018,7,17,11,0,941.0,106.0,2.4,22.4,967.0,1000.36,731.38
2018,7,17,11,15,944.5,106.5,2.45,22.55,983.0,981.31,718.7
2018,7,17,11,30,948.0,107.0,2.5,22.7,999.0,959.12,704.05
2018,7,17,11,45,950.5,106.5,2.5,22.8,1007.5,932.11,685.94
2018,7,17,12,0,953.0,106.0,2.5,22.9,1016.0,902.28,666.0
2018,7,17,12,15,949.0,108.5,2.55,22.95,1015.0,867.19,643.05
2018,7,17,12,30,945.0,111.0,2.6,23.0,1014.0,829.92,618.48
2018,7,17,12,45,938.0,114.5,2.6,23.0,1005.5,789.31,591.22
2018,7,17,13,0,931.0,118.0,2.6,23.0,997.0,747.11,561.42
2018,7,17,13,15,928.5,117.5,2.65,22.9,983.0,703.24,529.58
2018,7,17,13,30,926.0,117.0,2.7,22.8,969.0,657.89,495.83
2018,7,17,13,45,921.5,116.0,2.75,22.75,947.0,609.73,459.01
2018,7,17,14,0,917.0,115.0,2.8,22.7,925.0,560.63,420.41
2018,7,17,14,15,910.5,114.0,2.85,22.5,897.0,509.86,379.64
2018,7,17,14,30,904.0,113.0,2.9,22.3,869.0,458.72,337.35
2018,7,17,14,45,895.0,111.5,2.95,22.15,834.5,406.17,292.82
2018,7,17,15,0,886.0,110.0,3.0,22.0,800.0,353.91,247.65
2018,7,17,15,15,875.0,107.5,3.0,22.0,760.0,300.94,201.57
2018,7,17,15,30,864.0,105.0,3.0,22.0,720.0,248.89,157.08
2018,7,17,15,45,850.5,102.0,3.05,21.6,675.5,197.25,115.92
2018,7,17,16,0,837.0,99.0,3.1,21.2,631.0,137.85,74.15
2018,7,17,16,15,819.5,96.5,3.15,20.9,584.0,89.45,51.62
2018,7,17,16,30,802.0,94.0,3.2,20.6,537.0,65.43,50.72
2018,7,17,16,45,778.5,89.5,3.2,20.3,486.5,63.98,49.73
2018,7,17,17,0,755.0,85.0,3.2,20.0,436.0,62.4,48.61
2018,7,17,17,15,722.5,81.0,3.2,19.6,385.0,61.04,47.69
2018,7,17,17,30,690.0,77.0,3.2,19.2,334.0,54.26,41.99
2018,7,17,17,45,644.5,71.5,3.2,18.75,283.0,51.75,39.95
2018,7,17,18,0,599.0,66.0,3.2,18.3,232.0,49.16,37.74
2018,7,17,18,15,532.0,59.0,3.1,17.85,184.0,45.14,34.13
2018,7,17,18,30,465.0,52.0,3.0,17.4,136.0,41.04,30.24
2018,7,17,18,45,362.5,42.0,2.9,16.95,95.5,34.0,23.54
2018,7,17,19,0,260.0,32.0,2.8,16.5,55.0,26.74,15.0
2018,7,17,19,15,145.5,18.5,2.8,16.25,30.0,16.83,0.0
2018,7,17,19,30,31.0,5.0,2.8,16.0,5.0,4.55,0.0
2018,7,17,19,45,15.5,2.5,2.75,15.75,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.1,13.8,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.1,14.0,2.0,0.0,0.0
2018,7,18,5,15,120.5,14.5,2.15,14.55,23.0,78.25,0.0
2018,7,18,5,30,227.0,27.0,2.2,15.1,44.0,196.22,117.52
2018,7,18,5,45,332.5,37.5,2.25,15.6,82.5,292.27,232.82
2018,7,18,6,0,438.0,48.0,2.3,16.1,121.0,390.39,319.01
2018,7,18,6,15,304.5,52.0,2.25,16.5,111.0,309.81,256.8
2018,7,18,6,30,171.0,56.0,2.2,16.9,101.0,206.21,171.69
2018,7,18,6,45,87.5,79.0,2.1,17.35,102.0,161.22,132.49
2018,7,18,7,0,4.0,102.0,2.0,17.8,103.0,99.19,77.83
2018,7,18,7,15,73.5,131.0,1.95,18.25,163.5,199.87,162.82
2018,7,18,7,30,143.0,160.0,1.9,18.7,224.0,311.22,252.74
2018,7,18,7,45,323.0,155.0,1.8,19.15,322.5,486.01,390.66
2018,7,18,8,0,503.0,150.0,1.7,19.6,421.0,672.63,527.78
2018,7,18,8,15,665.5,122.5,1.7,19.95,516.0,811.48,621.66
2018,7,18,8,30,828.0,95.0,1.7,20.3,611.0,938.65,703.57
2018,7,18,8,45,843.0,97.0,1.65,20.65,655.5,953.95,708.66
2018,7,18,9,0,858.0,99.0,1.6,21.0,700.0,976.75,719.94
2018,7,18,9,15,828.0,119.0,1.65,21.25,726.0,983.23,722.24
2018,7,18,9,30,798.0,139.0,1.7,21.5,752.0,974.96,715.33
2018,7,18,9,45,840.5,127.0,1.75,21.75,799.0,1000.06,730.29
2018,7,18,10,0,883.0,115.0,1.8,22.0,846.0,1011.74,736.27
2018,7,18,10,15,890.0,116.5,1.8,22.15,875.0,1010.38,733.79
2018,7,18,10,30,897.0,118.0,1.8,22.3,904.0,1005.74,729.5
2018,7,18,10,45,880.0,132.0,1.85,22.45,919.5,987.12,717.11
2018,7,18,11,0,863.0,146.0,1.9,22.6,935.0,965.27,702.84
2018,7,18,11,15,871.5,143.0,1.95,22.7,951.0,948.34,691.93
2018,7,18,11,30,880.0,140.0,2.0,22.8,967.0,928.41,679.05
2018,7,18,11,45,899.0,131.0,2.05,22.9,982.0,909.28,666.72
2018,7,18,12,0,918.0,122.0,2.1,23.0,997.0,886.82,652.19
2018,7,18,12,15,772.5,206.0,2.15,23.0,943.0,815.67,604.98
2018,7,18,12,30,627.0,290.0,2.2,23.0,889.0,745.69,554.14
2018,7,18,12,45,495.0,355.0,2.3,23.0,825.5,674.65,502.71
2018,7,18,13,0,363.0,420.0,2.4,23.0,762.0,609.68,454.84
2018,7,18,13,15,368.0,411.0,2.45,22.95,753.5,582.32,435.59
2018,7,18,13,30,373.0,402.0,2.5,22.9,745.0,554.33,415.25
2018,7,18,13,45,466.5,345.5,2.55,22.8,764.0,533.7,400.71
2018,7,18,14,0,560.0,289.0,2.6,22.7,783.0,509.53,382.19
2018,7,18,14,15,593.5,264.5,2.65,22.6,773.5,470.24,351.19
2018,7,18,14,30,627.0,240.0,2.7,22.5,764.0,430.52,318.66
2018,7,18,14,45,613.0,233.5,2.7,22.4,728.5,383.95,280.46
2018,7,18,15,0,599.0,227.0,2.7,22.3,693.0,338.78,242.86
2018,7,18,15,15,507.5,245.5,2.7,22.3,626.0,295.16,208.86
2018,7,18,15,30,416.0,264.0,2.7,22.3,559.0,258.06,181.56
2018,7,18,15,45,587.0,193.0,2.85,21.85,581.0,206.83,134.48
2018,7,18,16,0,758.0,122.0,3.0,21.4,603.0,146.15,83.92
2018,7,18,16,15,767.5,110.0,3.1,21.05,565.0,95.95,58.46
2018,7,18,16,30,777.0,98.0,3.2,20.7,527.0,68.1,52.98
2018,7,18,16,45,752.0,94.0,3.3,20.3,477.0,67.14,52.45
2018,7,18,17,0,727.0,90.0,3.4,19.9,427.0,59.89,46.47
2018,7,18,17,15,693.5,85.0,3.45,19.35,376.0,58.18,45.25
2018,7,18,17,30,660.0,80.0,3.5,18.8,325.0,56.36,43.9
2018,7,18,17,45,594.5,76.0,3.55,18.3,271.5,55.04,42.92
2018,7,18,18,0,529.0,72.0,3.6,17.8,218.0,53.81,41.9
2018,7,18,18,15,464.5,62.5,3.5,17.3,171.5,47.94,36.65
2018,7,18,18,30,400.0,53.0,3.4,16.8,125.0,41.8,30.96
2018,7,18,18,45,280.0,42.0,3.3,16.35,85.0,32.47,22.25
2018,7,18,19,0,160.0,31.0,3.2,15.9,45.0,24.25,12.88
2018,7,18,19,15,88.0,17.5,3.0,15.7,24.5,15.92,0.0
2018,7,18,19,30,16.0,4.0,2.8,15.5,4.0,3.64,0.0
2018,7,18,19,45,8.0,2.0,2.65,15.25,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,19,4,45,6.5,1.0,2.55,13.35,1.0,0.0,0.0
2018,7,19,5,0,13.0,2.0,2.7,13.6,2.0,0.0,0.0
2018,7,19,5,15,111.5,14.5,2.9,13.95,22.0,73.26,0.0
2018,7,19,5,30,210.0,27.0,3.1,14.3,42.0,186.6,106.17
2018,7,19,5,45,165.5,28.0,3.25,14.65,45.5,167.67,133.06
2018,7,19,6,0,121.0,29.0,3.4,15.0,49.0,140.02,114.2
2018,7,19,6,15,60.5,37.5,3.35,15.3,47.5,86.57,69.56
2018,7,19,6,30,0.0,46.0,3.3,15.6,46.0,40.58,28.99
2018,7,19,6,45,0.0,66.0,3.2,15.9,66.0,58.86,44.53
2018,7,19,7,0,0.0,86.0,3.1,16.2,86.0,78.53,61.01
2018,7,19,7,15,12.5,122.5,2.9,16.5,128.0,126.82,101.57
2018,7,19,7,30,25.0,159.0,2.7,16.8,170.0,189.57,153.02
2018,7,19,7,45,67.5,187.5,2.55,17.1,222.5,259.43,210.09
2018,7,19,8,0,110.0,216.0,2.4,17.4,275.0,348.09,280.1
2018,7,19,8,15,290.5,208.5,2.25,17.8,384.5,527.06,420.68
2018,7,19,8,30,471.0,201.0,2.1,18.2,494.0,714.32,557.97
2018,7,19,8,45,645.0,161.5,2.0,18.6,594.0,851.43,651.37
2018,7,19,9,0,819.0,122.0,1.9,19.0,694.0,975.16,729.68
2018,7,19,9,15,846.0,118.5,1.8,19.45,739.5,1000.21,740.45
2018,7,19,9,30,873.0,115.0,1.7,19.9,785.0,1011.69,743.4
2018,7,19,9,45,882.5,117.0,1.65,20.35,820.5,1019.75,745.06
2018,7,19,10,0,892.0,119.0,1.6,20.8,856.0,1024.56,744.78
2018,7,19,10,15,898.0,121.0,1.65,21.15,885.5,1022.58,742.15
2018,7,19,10,30,904.0,123.0,1.7,21.5,915.0,1017.27,737.62
2018,7,19,10,45,908.5,124.5,1.75,21.9,937.5,1006.68,729.73
2018,7,19,11,0,913.0,126.0,1.8,22.3,960.0,992.83,719.93
2018,7,19,11,15,915.5,127.5,1.9,22.5,975.5,973.93,708.15
2018,7,19,11,30,918.0,129.0,2.0,22.7,991.0,951.97,694.4
2018,7,19,11,45,918.5,130.0,2.1,22.9,998.5,924.88,677.25
2018,7,19,12,0,919.0,131.0,2.2,23.1,1006.0,895.12,658.24
2018,7,19,12,15,920.5,130.0,2.35,23.1,1007.0,861.96,637.71
2018,7,19,12,30,922.0,129.0,2.5,23.1,1008.0,826.47,615.3
2018,7,19,12,45,922.0,128.0,2.7,23.1,1001.5,787.71,590.58
2018,7,19,13,0,922.0,127.0,2.9,23.1,995.0,747.01,562.48
2018,7,19,13,15,917.5,126.5,3.05,22.8,979.5,702.0,530.5
2018,7,19,13,30,913.0,126.0,3.2,22.5,964.0,655.72,496.58
2018,7,19,13,45,907.0,125.5,3.35,22.2,942.0,607.51,460.11
2018,7,19,14,0,901.0,125.0,3.5,21.9,920.0,558.51,421.82
2018,7,19,14,15,892.5,124.5,3.55,21.55,891.0,507.77,380.85
2018,7,19,14,30,884.0,124.0,3.6,21.2,862.0,456.87,338.54
2018,7,19,14,45,873.5,123.0,3.65,20.8,827.0,404.94,294.42
2018,7,19,15,0,863.0,122.0,3.7,20.4,792.0,353.47,249.8
2018,7,19,15,15,843.5,120.5,3.7,20.4,747.5,292.6,197.61
2018,7,19,15,30,824.0,119.0,3.7,20.4,703.0,240.53,153.23
2018,7,19,15,45,809.5,115.5,3.55,19.8,659.5,189.86,112.79
2018,7,19,16,0,795.0,112.0,3.4,19.2,616.0,141.0,79.42
2018,7,19,16,15,774.5,111.0,3.35,18.95,570.5,95.73,59.32
2018,7,19,16,30,754.0,110.0,3.3,18.7,525.0,69.03,54.23
2018,7,19,16,45,724.5,106.0,3.2,18.45,474.0,68.61,54.13
2018,7,19,17,0,695.0,102.0,3.1,18.2,423.0,68.12,53.96
2018,7,19,17,15,658.0,97.0,3.05,17.95,372.0,66.79,53.03
2018,7,19,17,30,621.0,92.0,3.0,17.7,321.0,65.38,52.01
2018,7,19,17,45,570.5,84.5,2.95,17.45,270.5,61.81,49.01
2018,7,19,18,0,520.0,77.0,2.9,17.2,220.0,58.07,45.75
2018,7,19,18,15,454.0,67.5,2.8,16.8,173.5,52.36,40.61
2018,7,19,18,30,388.0,58.0,2.7,16.4,127.0,44.33,33.21
2018,7,19,18,45,296.0,45.5,2.6,16.05,88.5,35.26,24.64
2018,7,19,19,0,204.0,33.0,2.5,15.7,50.0,25.93,13.9
2018,7,19,19,15,113.0,18.5,2.45,15.45,27.0,16.83,0.0
2018,7,19,19,30,22.0,4.0,2.4,15.2,4.0,3.64,0.0
2018,7,19,19,45,11.0,2.0,2.4,14.95,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,1.6,11.9,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,1.6,12.0,2.0,0.0,0.0
2018,7,20,5,15,35.0,13.0,1.75,12.5,15.0,30.64,0.0
2018,7,20,5,30,64.0,24.0,1.9,13.0,28.0,83.33,41.56
2018,7,20,5,45,115.5,40.5,2.0,13.45,56.0,144.9,114.04
2018,7,20,6,0,167.0,57.0,2.1,13.9,84.0,203.01,166.8
2018,7,20,6,15,172.0,72.5,2.15,14.3,109.0,230.12,191.41
2018,7,20,6,30,177.0,88.0,2.2,14.7,134.0,257.25,214.87
2018,7,20,6,45,120.5,110.5,2.2,15.1,145.0,230.5,191.48
2018,7,20,7,0,64.0,133.0,2.2,15.5,156.0,198.16,162.75
2018,7,20,7,15,87.0,149.0,2.2,15.95,185.0,234.71,192.87
2018,7,20,7,30,110.0,165.0,2.2,16.4,214.0,288.62,235.94
2018,7,20,7,45,216.0,185.0,2.25,16.8,296.0,426.26,345.96
2018,7,20,8,0,322.0,205.0,2.3,17.2,378.0,550.64,441.06
2018,7,20,8,15,410.0,199.5,2.3,17.6,440.5,649.7,513.5
2018,7,20,8,30,498.0,194.0,2.3,18.0,503.0,732.11,572.09
2018,7,20,8,45,512.0,191.5,2.3,18.35,529.5,746.06,579.51
2018,7,20,9,0,526.0,189.0,2.3,18.7,556.0,767.04,592.23
2018,7,20,9,15,479.5,216.0,2.3,19.0,565.5,742.55,571.43
2018,7,20,9,30,433.0,243.0,2.3,19.3,575.0,723.31,554.65
2018,7,20,9,45,456.5,252.0,2.3,19.6,616.0,751.7,573.31
2018,7,20,10,0,480.0,261.0,2.3,19.9,657.0,777.86,589.85
2018,7,20,10,15,532.0,248.5,2.35,20.15,702.0,812.11,613.28
2018,7,20,10,30,584.0,236.0,2.4,20.4,747.0,838.76,631.34
2018,7,20,10,45,599.0,235.5,2.45,20.6,771.0,838.25,630.11
2018,7,20,11,0,614.0,235.0,2.5,20.8,795.0,834.93,627.26
2018,7,20,11,15,686.5,212.5,2.55,20.9,848.5,860.22,644.97
2018,7,20,11,30,759.0,190.0,2.6,21.0,902.0,875.11,654.6
2018,7,20,11,45,798.0,173.5,2.65,21.05,928.0,867.66,649.4
2018,7,20,12,0,837.0,157.0,2.7,21.1,954.0,855.97,641.6
2018,7,20,12,15,841.5,153.5,2.75,21.1,955.0,817.75,615.83
2018,7,20,12,30,846.0,150.0,2.8,21.1,956.0,784.92,593.79
2018,7,20,12,45,850.5,145.0,2.85,21.05,950.5,748.77,568.84
2018,7,20,13,0,855.0,140.0,2.9,21.0,945.0,710.62,541.14
2018,7,20,13,15,851.5,138.5,2.95,20.9,930.0,668.12,509.65
2018,7,20,13,30,848.0,137.0,3.0,20.8,915.0,624.43,476.52
2018,7,20,13,45,842.5,136.0,3.05,20.7,893.5,578.96,441.18
2018,7,20,14,0,837.0,135.0,3.1,20.6,872.0,532.78,404.31
2018,7,20,14,15,829.0,133.5,3.15,20.45,844.0,484.54,364.96
2018,7,20,14,30,821.0,132.0,3.2,20.3,816.0,431.23,320.75
2018,7,20,14,45,811.0,129.5,3.2,20.15,782.0,380.65,277.49
2018,7,20,15,0,801.0,127.0,3.2,20.0,748.0,330.67,233.95
2018,7,20,15,15,788.5,125.0,3.2,20.0,710.0,281.23,190.66
2018,7,20,15,30,776.0,123.0,3.2,20.0,672.0,233.02,149.3
2018,7,20,15,45,758.5,120.0,3.25,19.55,628.5,184.81,111.07
2018,7,20,16,0,741.0,117.0,3.3,19.1,585.0,138.73,79.91
2018,7,20,16,15,716.5,114.0,3.25,18.85,538.0,87.1,53.97
2018,7,20,16,30,692.0,111.0,3.2,18.6,491.0,69.15,54.37
2018,7,20,16,45,662.0,107.0,3.2,18.3,442.5,68.81,54.34
2018,7,20,17,0,632.0,103.0,3.2,18.0,394.0,68.4,54.25
2018,7,20,17,15,594.5,97.0,3.1,17.7,345.0,66.4,52.75
2018,7,20,17,30,557.0,91.0,3.0,17.4,296.0,64.26,51.09
2018,7,20,17,45,506.5,84.0,2.95,17.1,248.5,61.12,48.48
2018,7,20,18,0,456.0,77.0,2.9,16.8,201.0,57.86,45.63
2018,7,20,18,15,391.0,66.5,2.85,16.55,157.5,49.84,38.42
2018,7,20,18,30,326.0,56.0,2.8,16.3,114.0,42.64,31.73
2018,7,20,18,45,242.0,43.0,2.75,16.0,78.5,33.21,22.85
2018,7,20,19,0,158.0,30.0,2.7,15.7,43.0,23.5,11.75
2018,7,20,19,15,87.0,17.0,2.65,15.6,23.5,15.46,0.0
2018,7,20,19,30,16.0,4.0,2.6,15.5,4.0,3.64,0.0
2018,7,20,19,45,8.0,2.0,2.55,15.35,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.7,13.95,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.7,14.0,1.0,0.0,0.0
2018,7,21,5,15,58.5,13.5,1.75,14.3,17.0,43.67,0.0
2018,7,21,5,30,112.0,26.0,1.8,14.6,33.0,115.49,54.18
2018,7,21,5,45,183.5,38.5,1.85,14.9,62.5,198.63,156.35
2018,7,21,6,0,255.0,51.0,1.9,15.2,92.0,267.5,219.07
2018,7,21,6,15,198.5,60.0,1.95,15.6,98.5,229.63,190.48
2018,7,21,6,30,142.0,69.0,2.0,16.0,105.0,203.17,168.8
2018,7,21,6,45,82.5,92.0,2.0,16.4,114.0,174.9,143.95
2018,7,21,7,0,23.0,115.0,2.0,16.8,123.0,140.68,113.32
2018,7,21,7,15,56.0,146.5,2.0,17.15,170.5,205.12,166.95
2018,7,21,7,30,89.0,178.0,2.0,17.5,218.0,270.74,219.86
2018,7,21,7,45,285.0,168.5,2.05,17.9,317.0,468.17,378.73
2018,7,21,8,0,481.0,159.0,2.1,18.3,416.0,662.41,525.14
2018,7,21,8,15,590.0,143.0,2.1,18.65,487.5,763.09,594.35
2018,7,21,8,30,699.0,127.0,2.1,19.0,559.0,856.59,656.29
2018,7,21,8,45,717.5,129.5,2.15,19.35,601.5,884.01,671.94
2018,7,21,9,0,736.0,132.0,2.2,19.7,644.0,903.48,682.78
2018,7,21,9,15,744.0,138.0,2.2,19.95,681.5,919.86,691.42
2018,7,21,9,30,752.0,144.0,2.2,20.2,719.0,933.34,698.19
2018,7,21,9,45,755.5,150.5,2.25,20.5,751.0,939.89,700.83
2018,7,21,10,0,759.0,157.0,2.3,20.8,783.0,943.37,701.61
2018,7,21,10,15,768.5,159.0,2.35,21.0,811.5,944.98,701.59
2018,7,21,10,30,778.0,161.0,2.4,21.2,840.0,943.51,699.66
2018,7,21,10,45,785.5,161.0,2.45,21.45,862.0,934.95,693.04
2018,7,21,11,0,793.0,161.0,2.5,21.7,884.0,923.37,684.59
2018,7,21,11,15,798.0,161.5,2.55,21.8,899.0,906.96,673.42
2018,7,21,11,30,803.0,162.0,2.6,21.9,914.0,887.69,660.42
2018,7,21,11,45,781.5,176.0,2.65,22.0,913.0,855.19,638.52
2018,7,21,12,0,760.0,190.0,2.7,22.1,912.0,820.92,615.41
2018,7,21,12,15,636.0,260.0,2.75,22.05,864.5,756.29,568.42
2018,7,21,12,30,512.0,330.0,2.8,22.0,817.0,692.95,521.32
2018,7,21,12,45,678.0,233.0,2.85,22.0,873.0,702.45,531.56
2018,7,21,13,0,844.0,136.0,2.9,22.0,929.0,699.19,531.37
2018,7,21,13,15,843.0,134.0,2.95,21.9,916.0,658.4,500.91
2018,7,21,13,30,842.0,132.0,3.0,21.8,903.0,616.21,468.91
2018,7,21,13,45,839.5,129.5,3.05,21.75,883.0,571.55,434.15
2018,7,21,14,0,837.0,127.0,3.1,21.7,863.0,525.93,397.69
2018,7,21,14,15,831.5,124.5,3.1,21.55,836.5,478.14,358.61
2018,7,21,14,30,826.0,122.0,3.1,21.4,810.0,430.01,318.22
2018,7,21,14,45,819.5,118.5,3.1,21.25,777.5,380.63,275.92
2018,7,21,15,0,813.0,115.0,3.1,21.1,745.0,331.39,232.99
2018,7,21,15,15,801.0,113.0,3.1,21.1,707.0,274.39,183.97
2018,7,21,15,30,789.0,111.0,3.1,21.1,669.0,225.64,142.27
2018,7,21,15,45,776.0,108.0,3.15,20.7,627.5,177.38,103.95
2018,7,21,16,0,763.0,105.0,3.2,20.3,586.0,130.74,72.57
2018,7,21,16,15,746.5,100.0,3.2,20.05,540.5,84.38,51.75
2018,7,21,16,30,730.0,95.0,3.2,19.8,495.0,65.68,51.13
2018,7,21,16,45,707.0,90.5,3.2,19.55,447.5,64.32,50.2
2018,7,21,17,0,684.0,86.0,3.2,19.3,400.0,56.97,44.07
2018,7,21,17,15,651.0,81.5,3.2,18.9,351.5,55.54,43.06
2018,7,21,17,30,618.0,77.0,3.2,18.5,303.0,54.03,41.93
2018,7,21,17,45,573.5,71.0,3.15,18.15,255.5,51.21,39.59
2018,7,21,18,0,529.0,65.0,3.1,17.8,208.0,48.28,37.03
2018,7,21,18,15,464.5,57.0,3.0,17.45,163.5,43.47,32.68
2018,7,21,18,30,400.0,49.0,2.9,17.1,119.0,38.49,27.99
2018,7,21,18,45,307.5,38.5,2.85,16.8,82.0,30.98,20.82
