Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,19,0,215.0,28.0,2.8,16.5,45.0,22.01,10.26
2018,7,21,19,15,120.0,16.0,2.7,16.3,24.5,14.55,0.0
2018,7,21,19,30,25.0,4.0,2.6,16.1,4.0,0.0,0.0
2018,7,21,19,45,12.5,2.0,2.55,15.9,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.9,14.6,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,7,22,5,15,89.0,13.5,2.0,14.95,19.0,59.93,0.0
2018,7,22,5,30,170.0,25.0,2.1,15.2,36.0,157.33,67.01
2018,7,22,5,45,139.0,25.5,2.15,15.5,39.5,146.97,114.36
2018,7,22,6,0,108.0,26.0,2.2,15.8,43.0,126.17,101.76
2018,7,22,6,15,70.0,32.0,2.2,16.15,44.5,95.83,77.22
2018,7,22,6,30,32.0,38.0,2.2,16.5,46.0,66.62,52.03
2018,7,22,6,45,16.0,51.0,2.2,16.85,55.0,60.4,46.29
2018,7,22,7,0,0.0,64.0,2.2,17.2,64.0,56.55,42.3
2018,7,22,7,15,1.5,94.5,2.25,17.55,95.0,87.46,68.05
2018,7,22,7,30,3.0,125.0,2.3,17.9,126.0,119.4,94.15
2018,7,22,7,45,10.0,155.0,2.3,18.3,160.0,155.89,123.7
2018,7,22,8,0,17.0,185.0,2.3,18.7,194.0,192.52,152.77
2018,7,22,8,15,66.5,226.0,2.35,19.05,266.5,298.84,237.88
2018,7,22,8,30,116.0,267.0,2.4,19.4,339.0,410.05,323.44
2018,7,22,8,45,346.5,227.0,2.4,19.7,463.5,604.44,473.83
2018,7,22,9,0,577.0,187.0,2.4,20.0,588.0,814.79,625.38
2018,7,22,9,15,709.0,145.5,2.45,20.25,667.0,899.21,679.89
2018,7,22,9,30,841.0,104.0,2.5,20.5,746.0,966.11,722.47
2018,7,22,9,45,845.0,108.5,2.55,20.75,779.0,971.71,723.97
2018,7,22,10,0,849.0,113.0,2.6,21.0,812.0,974.1,724.09
2018,7,22,10,15,818.0,139.5,2.7,21.15,832.0,972.65,722.56
2018,7,22,10,30,787.0,166.0,2.8,21.3,852.0,956.96,711.68
2018,7,22,10,45,742.0,197.5,2.85,21.4,857.5,936.16,697.3
2018,7,22,11,0,697.0,229.0,2.9,21.5,863.0,906.41,676.99
2018,7,22,11,15,732.5,206.0,3.0,21.55,882.5,895.3,669.82
2018,7,22,11,30,768.0,183.0,3.1,21.6,902.0,875.76,656.8
2018,7,22,11,45,829.0,149.5,3.15,21.6,931.5,863.03,648.31
2018,7,22,12,0,890.0,116.0,3.2,21.6,961.0,855.85,643.63
2018,7,22,12,15,891.5,115.0,3.25,21.6,962.0,823.84,621.87
2018,7,22,12,30,893.0,114.0,3.3,21.6,963.0,789.56,598.59
2018,7,22,12,45,893.0,112.5,3.35,21.6,956.0,751.62,572.57
2018,7,22,13,0,893.0,111.0,3.4,21.6,949.0,711.79,543.67
2018,7,22,13,15,890.5,110.0,3.45,21.55,935.0,669.02,511.57
2018,7,22,13,30,888.0,109.0,3.5,21.5,921.0,624.83,477.65
2018,7,22,13,45,883.5,108.0,3.55,21.45,900.0,578.3,441.1
2018,7,22,14,0,879.0,107.0,3.6,21.4,879.0,530.88,402.86
2018,7,22,14,15,873.5,105.0,3.6,21.35,852.0,481.53,362.04
2018,7,22,14,30,868.0,103.0,3.6,21.3,825.0,431.78,319.81
2018,7,22,14,45,860.0,101.0,3.6,21.2,791.5,380.94,275.87
2018,7,22,15,0,852.0,99.0,3.6,21.1,758.0,330.33,231.39
2018,7,22,15,15,841.0,97.0,3.6,21.1,719.5,279.41,186.6
2018,7,22,15,30,830.0,95.0,3.6,21.1,681.0,229.41,143.63
2018,7,22,15,45,816.5,93.0,3.6,20.85,638.5,180.17,104.52
2018,7,22,16,0,803.0,91.0,3.6,20.6,596.0,122.93,65.06
2018,7,22,16,15,786.0,87.5,3.55,20.4,550.0,75.52,44.68
2018,7,22,16,30,769.0,84.0,3.5,20.2,504.0,58.36,44.78
2018,7,22,16,45,745.5,80.5,3.5,20.05,455.5,57.39,44.14
2018,7,22,17,0,722.0,77.0,3.5,19.9,407.0,56.34,43.42
2018,7,22,17,15,690.5,73.0,3.5,19.65,358.0,54.77,42.25
2018,7,22,17,30,659.0,69.0,3.5,19.4,309.0,48.46,36.91
2018,7,22,17,45,615.5,63.5,3.45,19.15,260.5,45.75,34.64
2018,7,22,18,0,572.0,58.0,3.4,18.9,212.0,42.93,32.17
2018,7,22,18,15,508.0,51.5,3.35,18.55,167.0,39.1,28.7
2018,7,22,18,30,444.0,45.0,3.3,18.2,122.0,35.19,24.97
2018,7,22,18,45,348.0,35.5,3.2,17.85,84.0,28.41,18.49
2018,7,22,19,0,252.0,26.0,3.1,17.5,46.0,21.4,9.36
2018,7,22,19,15,141.5,15.5,3.1,17.25,25.0,14.1,0.0
2018,7,22,19,30,31.0,5.0,3.1,17.0,4.0,0.0,0.0
2018,7,22,19,45,15.5,2.5,3.1,16.75,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,23,4,45,6.5,1.0,2.5,13.75,1.0,0.0,0.0
2018,7,23,5,0,13.0,2.0,2.5,13.8,2.0,0.0,0.0
2018,7,23,5,15,17.0,6.5,2.5,14.1,7.0,15.0,0.0
2018,7,23,5,30,21.0,11.0,2.5,14.4,12.0,25.51,4.61
2018,7,23,5,45,10.5,21.0,2.55,14.75,21.5,25.41,15.08
2018,7,23,6,0,0.0,31.0,2.6,15.1,31.0,27.32,17.27
2018,7,23,6,15,0.0,46.0,2.6,15.55,46.0,40.8,28.96
2018,7,23,6,30,0.0,61.0,2.6,16.0,61.0,55.47,41.56
2018,7,23,6,45,0.5,80.5,2.6,16.45,80.5,75.37,58.38
2018,7,23,7,0,1.0,100.0,2.6,16.9,100.0,95.05,74.71
2018,7,23,7,15,7.0,124.0,2.55,17.3,127.0,124.27,98.89
2018,7,23,7,30,13.0,148.0,2.5,17.7,154.0,153.55,122.66
2018,7,23,7,45,46.0,179.5,2.5,18.15,203.5,230.62,185.57
2018,7,23,8,0,79.0,211.0,2.5,18.6,253.0,296.11,237.47
2018,7,23,8,15,272.5,200.5,2.5,19.05,365.0,500.0,399.26
2018,7,23,8,30,466.0,190.0,2.5,19.5,477.0,695.76,544.81
2018,7,23,8,45,627.5,151.5,2.5,19.9,568.5,821.34,631.74
2018,7,23,9,0,789.0,113.0,2.5,20.3,660.0,933.16,704.83
2018,7,23,9,15,831.5,103.0,2.55,20.65,709.5,955.4,716.58
2018,7,23,9,30,874.0,93.0,2.6,21.0,759.0,986.03,734.78
2018,7,23,9,45,884.5,94.0,2.65,21.35,794.5,994.45,738.17
2018,7,23,10,0,895.0,95.0,2.7,21.7,830.0,999.65,739.77
2018,7,23,10,15,902.0,95.5,2.75,21.95,859.0,997.55,737.02
2018,7,23,10,30,909.0,96.0,2.8,22.2,888.0,992.16,732.31
2018,7,23,10,45,914.0,97.0,2.85,22.45,910.5,982.06,724.66
2018,7,23,11,0,919.0,98.0,2.9,22.7,933.0,968.68,714.99
2018,7,23,11,15,921.5,99.0,2.95,22.85,948.5,949.77,702.04
2018,7,23,11,30,924.0,100.0,3.0,23.0,964.0,927.79,687.15
2018,7,23,11,45,924.5,101.5,3.05,23.1,972.0,901.59,669.6
2018,7,23,12,0,925.0,103.0,3.1,23.2,980.0,872.65,650.19
2018,7,23,12,15,922.0,105.0,3.15,23.25,980.0,838.76,627.48
2018,7,23,12,30,919.0,107.0,3.2,23.3,980.0,802.68,603.15
2018,7,23,12,45,913.5,109.5,3.3,23.35,972.0,763.19,576.52
2018,7,23,13,0,908.0,112.0,3.4,23.4,964.0,722.06,547.07
2018,7,23,13,15,905.0,112.0,3.45,23.3,950.0,679.06,515.16
2018,7,23,13,30,902.0,112.0,3.5,23.2,936.0,634.64,481.41
2018,7,23,13,45,897.5,111.0,3.6,23.05,915.0,587.35,444.87
2018,7,23,14,0,893.0,110.0,3.7,22.9,894.0,539.15,406.55
2018,7,23,14,15,888.0,108.0,3.75,22.75,866.5,489.24,365.71
2018,7,23,14,30,883.0,106.0,3.8,22.6,839.0,438.86,323.33
2018,7,23,14,45,834.5,123.5,3.8,22.45,793.5,387.15,279.62
2018,7,23,15,0,786.0,141.0,3.8,22.3,748.0,333.22,234.16
2018,7,23,15,15,796.0,127.5,3.8,22.3,715.0,281.3,188.64
2018,7,23,15,30,806.0,114.0,3.8,22.3,682.0,228.41,143.09
2018,7,23,15,45,815.0,102.0,3.8,22.05,645.0,175.69,100.6
2018,7,23,16,0,824.0,90.0,3.8,21.8,608.0,132.0,71.68
2018,7,23,16,15,807.5,86.5,3.75,21.6,561.0,73.93,43.8
2018,7,23,16,30,791.0,83.0,3.7,21.4,514.0,57.95,44.21
2018,7,23,16,45,768.0,80.0,3.7,21.25,465.0,57.3,43.84
2018,7,23,17,0,745.0,77.0,3.7,21.1,416.0,56.59,43.43
2018,7,23,17,15,701.5,74.5,3.65,20.75,363.5,56.1,43.22
2018,7,23,17,30,658.0,72.0,3.6,20.4,311.0,50.72,38.72
2018,7,23,17,45,543.0,74.0,3.5,20.05,250.5,53.56,41.32
2018,7,23,18,0,428.0,76.0,3.4,19.7,190.0,56.06,43.51
2018,7,23,18,15,325.0,66.0,3.35,19.2,142.0,49.32,37.5
2018,7,23,18,30,222.0,56.0,3.3,18.7,94.0,42.43,31.14
2018,7,23,18,45,146.5,41.5,3.2,18.2,63.0,33.12,22.38
2018,7,23,19,0,71.0,27.0,3.1,17.7,32.0,21.8,9.13
2018,7,23,19,15,40.5,14.5,3.15,17.35,17.0,13.19,0.0
2018,7,23,19,30,10.0,2.0,3.2,17.0,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,3.2,16.65,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,24,5,15,87.5,11.0,2.95,14.65,16.5,56.66,0.0
2018,7,24,5,30,175.0,22.0,3.0,14.9,33.0,153.37,43.59
2018,7,24,5,45,211.0,34.5,3.0,15.15,59.0,209.75,163.63
2018,7,24,6,0,247.0,47.0,3.0,15.4,85.0,256.06,209.72
2018,7,24,6,15,220.0,66.5,3.0,15.8,109.5,255.47,212.1
2018,7,24,6,30,193.0,86.0,3.0,16.2,134.0,266.83,222.18
2018,7,24,6,45,123.0,89.5,3.0,16.6,122.5,203.74,169.12
2018,7,24,7,0,53.0,93.0,3.0,17.0,111.0,138.1,112.49
2018,7,24,7,15,61.0,125.5,2.95,17.5,149.5,183.07,149.42
2018,7,24,7,30,69.0,158.0,2.9,18.0,188.0,228.02,185.28
2018,7,24,7,45,49.5,167.0,2.9,18.5,190.0,218.66,175.94
2018,7,24,8,0,30.0,176.0,2.9,19.0,192.0,208.63,166.19
2018,7,24,8,15,35.5,206.5,2.9,19.4,227.0,246.56,195.68
2018,7,24,8,30,41.0,237.0,2.9,19.8,262.0,284.08,224.2
2018,7,24,8,45,63.0,261.0,2.9,20.2,303.0,329.72,259.23
2018,7,24,9,0,85.0,285.0,2.9,20.6,344.0,375.23,293.47
2018,7,24,9,15,224.5,266.0,2.95,20.95,434.0,525.0,409.14
2018,7,24,9,30,364.0,247.0,3.0,21.3,524.0,658.15,507.72
2018,7,24,9,45,519.0,210.5,3.05,21.7,625.5,775.19,592.22
2018,7,24,10,0,674.0,174.0,3.1,22.1,727.0,882.66,665.28
2018,7,24,10,15,688.0,184.5,3.15,22.4,766.0,898.0,673.42
2018,7,24,10,30,702.0,195.0,3.2,22.7,805.0,910.02,680.13
2018,7,24,10,45,770.5,168.5,3.25,23.0,854.5,926.73,690.11
2018,7,24,11,0,839.0,142.0,3.3,23.3,904.0,936.12,695.17
2018,7,24,11,15,876.0,125.0,3.35,23.45,932.0,932.58,692.14
2018,7,24,11,30,913.0,108.0,3.4,23.6,960.0,924.94,686.57
2018,7,24,11,45,916.0,107.0,3.45,23.75,968.5,898.66,668.56
2018,7,24,12,0,919.0,106.0,3.5,23.9,977.0,869.63,648.81
2018,7,24,12,15,917.5,107.5,3.55,23.95,977.5,836.6,626.53
2018,7,24,12,30,916.0,109.0,3.6,24.0,978.0,801.29,602.58
2018,7,24,12,45,912.0,111.0,3.65,24.05,970.5,762.51,576.05
2018,7,24,13,0,908.0,113.0,3.7,24.1,963.0,721.98,546.64
2018,7,24,13,15,906.5,111.5,3.75,24.05,949.5,678.65,514.36
2018,7,24,13,30,905.0,110.0,3.8,24.0,936.0,633.81,480.18
2018,7,24,13,45,901.5,108.5,3.85,23.95,915.0,586.5,443.28
2018,7,24,14,0,898.0,107.0,3.9,23.9,894.0,538.2,404.6
2018,7,24,14,15,892.5,105.5,3.95,23.75,866.5,488.17,363.69
2018,7,24,14,30,887.0,104.0,4.0,23.6,839.0,437.69,321.28
2018,7,24,14,45,879.5,102.0,4.0,23.45,805.5,385.91,276.82
2018,7,24,15,0,872.0,100.0,4.0,23.3,772.0,334.29,231.77
2018,7,24,15,15,861.0,98.5,4.0,23.3,733.0,282.54,186.56
2018,7,24,15,30,850.0,97.0,4.0,23.3,694.0,231.7,143.27
2018,7,24,15,45,837.5,93.5,4.05,22.95,650.5,180.37,103.1
2018,7,24,16,0,825.0,90.0,4.1,22.6,607.0,130.5,70.62
2018,7,24,16,15,809.5,86.5,4.1,22.35,560.5,72.36,43.49
2018,7,24,16,30,794.0,83.0,4.1,22.1,514.0,58.04,44.16
2018,7,24,16,45,772.0,79.5,4.1,21.85,465.0,57.03,43.52
2018,7,24,17,0,750.0,76.0,4.1,21.6,416.0,55.95,42.78
2018,7,24,17,15,720.0,71.5,4.05,21.15,366.0,53.95,41.28
2018,7,24,17,30,690.0,67.0,4.0,20.7,316.0,51.84,39.65
2018,7,24,17,45,639.0,62.5,4.0,20.3,265.0,45.25,34.03
2018,7,24,18,0,588.0,58.0,4.0,19.9,214.0,43.14,32.2
2018,7,24,18,15,463.5,53.5,3.9,19.4,160.0,40.76,30.0
2018,7,24,18,30,339.0,49.0,3.8,18.9,106.0,37.48,26.81
2018,7,24,18,45,223.5,36.5,3.75,18.45,69.0,28.22,18.17
2018,7,24,19,0,108.0,24.0,3.7,18.0,32.0,18.75,6.53
2018,7,24,19,15,55.5,12.5,3.65,17.75,16.5,11.37,0.0
2018,7,24,19,30,3.0,1.0,3.6,17.5,1.0,0.0,0.0
2018,7,24,19,45,1.5,0.5,3.6,17.2,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,25,5,15,0.0,4.0,2.75,15.6,4.0,3.64,0.0
2018,7,25,5,30,0.0,8.0,2.8,16.0,8.0,7.02,0.0
2018,7,25,5,45,9.5,17.0,2.8,16.35,18.5,21.15,11.36
2018,7,25,6,0,19.0,26.0,2.8,16.7,29.0,36.0,24.82
2018,7,25,6,15,30.0,39.5,2.75,17.1,46.0,58.71,44.72
2018,7,25,6,30,41.0,53.0,2.7,17.5,63.0,82.25,65.21
2018,7,25,6,45,24.5,80.0,2.6,17.9,86.5,101.25,80.56
2018,7,25,7,0,8.0,107.0,2.5,18.3,110.0,109.06,86.19
2018,7,25,7,15,23.5,134.5,2.5,18.9,144.5,162.7,130.44
2018,7,25,7,30,39.0,162.0,2.5,19.5,179.0,206.85,165.9
2018,7,25,7,45,46.5,182.5,2.5,20.05,205.0,235.14,187.71
2018,7,25,8,0,54.0,203.0,2.5,20.6,231.0,263.38,209.12
2018,7,25,8,15,70.5,229.0,2.5,21.3,269.5,306.65,241.98
2018,7,25,8,30,87.0,255.0,2.5,22.0,308.0,349.81,273.99
2018,7,25,8,45,165.0,267.5,2.5,22.7,378.0,455.33,354.1
2018,7,25,9,0,243.0,280.0,2.5,23.4,448.0,562.46,432.03
2018,7,25,9,15,485.0,214.0,2.5,23.85,574.0,744.58,565.55
2018,7,25,9,30,727.0,148.0,2.5,24.3,700.0,911.02,677.09
2018,7,25,9,45,746.0,153.0,2.5,24.75,742.0,931.34,686.55
2018,7,25,10,0,765.0,158.0,2.5,25.2,784.0,948.57,695.33
2018,7,25,10,15,806.5,145.0,2.6,25.35,826.0,965.72,705.85
2018,7,25,10,30,848.0,132.0,2.7,25.5,868.0,968.9,707.33
2018,7,25,10,45,878.0,119.5,2.8,25.65,899.0,969.32,707.25
2018,7,25,11,0,908.0,107.0,2.9,25.8,930.0,966.11,704.91
2018,7,25,11,15,911.0,108.0,3.05,25.75,945.5,947.62,693.59
2018,7,25,11,30,914.0,109.0,3.2,25.7,961.0,926.07,680.32
2018,7,25,11,45,915.0,109.5,3.35,25.6,969.0,899.37,663.65
2018,7,25,12,0,916.0,110.0,3.5,25.5,977.0,869.97,645.03
2018,7,25,12,15,918.0,109.5,3.6,25.35,978.5,837.94,624.31
2018,7,25,12,30,920.0,109.0,3.7,25.2,980.0,803.47,601.75
2018,7,25,12,45,921.0,107.5,3.8,25.0,974.0,765.14,576.39
2018,7,25,13,0,922.0,106.0,3.9,24.8,968.0,724.76,548.01
2018,7,25,13,15,919.0,105.5,4.0,24.65,954.0,680.73,515.52
2018,7,25,13,30,916.0,105.0,4.1,24.5,940.0,635.25,481.11
2018,7,25,13,45,911.5,104.5,4.15,24.3,919.0,587.68,444.15
2018,7,25,14,0,907.0,104.0,4.2,24.1,898.0,539.15,405.42
2018,7,25,14,15,798.0,151.5,4.25,23.85,833.5,475.19,354.65
2018,7,25,14,30,689.0,199.0,4.3,23.6,769.0,418.83,309.57
2018,7,25,14,45,731.0,171.0,4.3,23.35,753.5,372.76,269.92
2018,7,25,15,0,773.0,143.0,4.3,23.1,738.0,328.33,230.1
2018,7,25,15,15,757.0,141.0,4.3,23.1,698.5,279.25,187.75
2018,7,25,15,30,741.0,139.0,4.3,23.1,659.0,231.84,147.92
2018,7,25,15,45,782.5,115.5,4.35,22.5,633.0,178.0,103.86
2018,7,25,16,0,824.0,92.0,4.4,21.9,607.0,120.58,63.31
2018,7,25,16,15,747.5,105.5,4.35,21.55,544.5,82.43,53.68
2018,7,25,16,30,671.0,119.0,4.3,21.2,482.0,74.79,58.65
2018,7,25,16,45,595.5,121.5,4.3,20.85,420.5,78.96,62.52
2018,7,25,17,0,520.0,124.0,4.3,20.5,359.0,84.15,67.29
2018,7,25,17,15,539.0,105.5,4.25,20.1,323.0,73.03,58.0
2018,7,25,17,30,558.0,87.0,4.2,19.7,287.0,61.65,48.36
2018,7,25,17,45,480.0,81.0,4.1,19.35,234.0,59.06,46.24
2018,7,25,18,0,402.0,75.0,4.0,19.0,181.0,55.3,42.96
2018,7,25,18,15,204.5,64.5,3.95,18.6,118.0,50.49,38.59
2018,7,25,18,30,7.0,54.0,3.9,18.2,55.0,45.89,34.14
2018,7,25,18,45,10.5,37.0,3.8,17.85,38.0,31.45,20.87
2018,7,25,19,0,14.0,20.0,3.7,17.5,21.0,17.56,5.18
2018,7,25,19,15,13.5,10.5,3.6,17.3,11.0,9.55,0.0
2018,7,25,19,30,13.0,1.0,3.5,17.1,1.0,0.0,0.0
2018,7,25,19,45,6.5,0.5,3.4,16.9,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,26,5,15,14.5,4.5,2.5,14.85,5.5,11.79,0.0
2018,7,26,5,30,29.0,9.0,2.5,15.2,11.0,32.55,0.0
2018,7,26,5,45,14.5,17.5,2.5,15.55,18.5,24.7,14.22
2018,7,26,6,0,0.0,26.0,2.5,15.9,26.0,22.9,13.45
2018,7,26,6,15,0.0,39.0,2.4,16.3,39.0,34.4,23.44
2018,7,26,6,30,0.0,52.0,2.3,16.7,52.0,45.92,33.36
2018,7,26,6,45,0.5,70.5,2.25,17.1,70.5,64.54,49.12
2018,7,26,7,0,1.0,89.0,2.2,17.5,89.0,83.15,64.62
2018,7,26,7,15,4.5,112.0,2.15,18.0,113.5,109.1,86.0
2018,7,26,7,30,8.0,135.0,2.1,18.5,138.0,135.04,106.96
2018,7,26,7,45,19.0,159.0,2.0,19.05,168.5,168.81,134.14
2018,7,26,8,0,30.0,183.0,1.9,19.6,199.0,217.15,172.29
2018,7,26,8,15,43.5,207.5,1.9,20.05,233.0,255.57,201.98
2018,7,26,8,30,57.0,232.0,1.9,20.5,267.0,293.93,231.07
2018,7,26,8,45,102.0,257.5,1.9,20.95,325.5,382.1,298.46
2018,7,26,9,0,147.0,283.0,1.9,21.4,384.0,452.5,350.49
2018,7,26,9,15,232.0,277.5,1.95,21.75,448.0,545.38,419.31
2018,7,26,9,30,317.0,272.0,2.0,22.1,512.0,619.87,473.16
2018,7,26,9,45,427.5,248.0,2.0,22.4,588.0,717.13,541.98
2018,7,26,10,0,538.0,224.0,2.0,22.7,664.0,800.62,599.29
2018,7,26,10,15,623.0,209.0,2.15,22.85,736.0,859.3,639.43
2018,7,26,10,30,708.0,194.0,2.3,23.0,808.0,913.82,675.35
2018,7,26,10,45,715.0,197.0,2.4,23.2,830.5,907.85,670.5
2018,7,26,11,0,722.0,200.0,2.5,23.4,853.0,898.91,664.34
2018,7,26,11,15,662.5,221.0,2.6,23.4,828.5,843.82,627.71
2018,7,26,11,30,603.0,242.0,2.7,23.4,804.0,788.01,588.92
2018,7,26,11,45,485.5,308.5,2.8,23.35,763.5,723.68,541.8
2018,7,26,12,0,368.0,375.0,2.9,23.3,723.0,657.84,493.1
2018,7,26,12,15,411.5,353.5,3.0,23.25,742.5,657.48,494.28
2018,7,26,12,30,455.0,332.0,3.1,23.2,762.0,648.87,489.08
2018,7,26,12,45,437.0,330.5,3.2,23.15,741.0,608.95,460.22
2018,7,26,13,0,419.0,329.0,3.3,23.1,720.0,569.68,431.6
2018,7,26,13,15,388.5,342.5,3.35,23.0,701.0,535.21,405.67
2018,7,26,13,30,358.0,356.0,3.4,22.9,682.0,506.19,383.41
2018,7,26,13,45,372.0,347.0,3.45,22.8,678.5,478.87,362.68
2018,7,26,14,0,386.0,338.0,3.5,22.7,675.0,453.96,343.12
2018,7,26,14,15,579.5,247.0,3.55,22.55,735.0,444.75,334.02
2018,7,26,14,30,773.0,156.0,3.6,22.4,795.0,423.63,312.88
2018,7,26,14,45,812.5,134.5,3.65,22.3,781.0,377.7,272.48
2018,7,26,15,0,852.0,113.0,3.7,22.2,767.0,334.82,233.11
2018,7,26,15,15,840.5,110.5,3.7,22.2,727.5,283.05,187.97
2018,7,26,15,30,829.0,108.0,3.7,22.2,688.0,223.81,138.31
2018,7,26,15,45,818.5,103.0,3.75,21.9,645.0,172.11,97.91
2018,7,26,16,0,808.0,98.0,3.8,21.6,602.0,121.81,65.38
2018,7,26,16,15,795.5,93.0,3.8,21.35,556.0,73.03,46.76
2018,7,26,16,30,783.0,88.0,3.8,21.1,510.0,61.59,47.4
2018,7,26,16,45,762.5,83.5,3.8,20.9,461.5,60.01,46.26
2018,7,26,17,0,742.0,79.0,3.8,20.7,413.0,58.3,45.0
2018,7,26,17,15,687.0,78.0,3.8,20.3,357.5,53.68,41.21
2018,7,26,17,30,632.0,77.0,3.8,19.9,302.0,54.53,42.14
2018,7,26,17,45,580.0,70.5,3.75,19.5,252.0,51.28,39.42
2018,7,26,18,0,528.0,64.0,3.7,19.1,202.0,47.9,36.47
2018,7,26,18,15,465.0,55.5,3.65,18.65,157.5,42.66,31.73
2018,7,26,18,30,402.0,47.0,3.6,18.2,113.0,37.21,26.62
2018,7,26,18,45,295.0,36.0,3.6,17.75,75.5,29.15,18.87
2018,7,26,19,0,188.0,25.0,3.6,17.3,38.0,19.7,5.69
2018,7,26,19,15,101.5,13.5,3.6,17.05,20.0,12.28,0.0
2018,7,26,19,30,15.0,2.0,3.6,16.8,2.0,0.0,0.0
2018,7,26,19,45,7.5,1.0,3.6,16.55,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,27,5,15,4.0,5.0,3.55,13.9,5.0,6.67,0.0
2018,7,27,5,30,8.0,10.0,3.6,14.2,10.0,13.56,0.0
2018,7,27,5,45,4.0,22.0,3.6,14.45,22.0,21.86,11.69
2018,7,27,6,0,0.0,34.0,3.6,14.7,34.0,29.99,19.42
2018,7,27,6,15,0.0,49.5,3.6,15.05,49.5,45.41,32.84
2018,7,27,6,30,0.0,65.0,3.6,15.4,65.0,60.58,45.95
2018,7,27,6,45,4.5,82.0,3.55,15.8,83.5,80.74,63.22
2018,7,27,7,0,9.0,99.0,3.5,16.2,102.0,100.97,80.26
2018,7,27,7,15,21.5,120.5,3.45,16.65,129.5,143.68,115.99
2018,7,27,7,30,34.0,142.0,3.4,17.1,157.0,177.78,143.92
2018,7,27,7,45,43.5,164.0,3.35,17.55,185.5,210.0,169.68
2018,7,27,8,0,53.0,186.0,3.3,18.0,214.0,242.19,194.94
2018,7,27,8,15,95.0,213.5,3.25,18.4,269.0,311.57,250.42
2018,7,27,8,30,137.0,241.0,3.2,18.8,324.0,399.62,318.61
2018,7,27,8,45,231.5,255.5,3.2,19.15,409.0,524.98,414.73
2018,7,27,9,0,326.0,270.0,3.2,19.5,494.0,632.64,494.41
2018,7,27,9,15,464.0,238.0,3.25,19.85,577.5,750.11,580.46
2018,7,27,9,30,602.0,206.0,3.3,20.2,661.0,856.51,655.95
2018,7,27,9,45,622.0,198.5,3.3,20.5,688.0,863.74,658.15
2018,7,27,10,0,642.0,191.0,3.3,20.8,715.0,868.24,659.35
2018,7,27,10,15,586.0,216.0,3.35,21.1,707.5,829.84,630.87
2018,7,27,10,30,530.0,241.0,3.4,21.4,700.0,788.89,599.71
2018,7,27,10,45,523.5,251.0,3.4,21.65,714.0,778.77,591.22
2018,7,27,11,0,517.0,261.0,3.4,21.9,728.0,766.41,581.04
2018,7,27,11,15,575.0,236.0,3.45,22.05,764.0,777.76,589.86
2018,7,27,11,30,633.0,211.0,3.5,22.2,800.0,784.64,595.29
2018,7,27,11,45,648.0,209.5,3.55,22.35,817.0,772.24,586.01
2018,7,27,12,0,663.0,208.0,3.6,22.5,834.0,757.03,574.8
2018,7,27,12,15,677.0,206.0,3.7,22.55,845.5,737.8,561.05
2018,7,27,12,30,691.0,204.0,3.8,22.6,857.0,715.94,545.21
2018,7,27,12,45,692.0,202.0,3.85,22.6,851.5,682.13,520.36
2018,7,27,13,0,693.0,200.0,3.9,22.6,846.0,646.87,494.1
2018,7,27,13,15,691.5,197.5,3.95,22.6,834.0,608.31,464.91
2018,7,27,13,30,690.0,195.0,4.0,22.6,822.0,568.82,434.41
2018,7,27,13,45,688.5,191.0,4.05,22.55,804.0,527.34,401.84
2018,7,27,14,0,687.0,187.0,4.1,22.5,786.0,485.24,367.98
2018,7,27,14,15,714.0,174.0,4.05,22.45,779.0,448.57,337.0
2018,7,27,14,30,741.0,161.0,4.0,22.4,772.0,413.54,306.05
2018,7,27,14,45,767.0,148.5,4.0,22.35,758.0,371.29,268.63
2018,7,27,15,0,793.0,136.0,4.0,22.3,744.0,326.06,227.98
2018,7,27,15,15,786.5,133.0,4.0,22.3,709.0,277.35,185.38
2018,7,27,15,30,780.0,130.0,4.0,22.3,674.0,229.28,144.53
2018,7,27,15,45,778.5,121.0,3.95,22.1,634.5,178.25,104.52
2018,7,27,16,0,777.0,112.0,3.9,21.9,595.0,127.72,71.59
2018,7,27,16,15,723.0,117.0,3.9,21.65,538.5,78.86,53.22
2018,7,27,16,30,669.0,122.0,3.9,21.4,482.0,77.08,60.56
2018,7,27,16,45,664.0,112.0,3.9,21.15,439.5,73.05,57.4
2018,7,27,17,0,659.0,102.0,3.9,20.9,397.0,68.63,53.86
2018,7,27,17,15,644.0,93.0,3.95,20.35,352.0,64.48,50.57
2018,7,27,17,30,629.0,84.0,4.0,19.8,307.0,59.99,46.91
2018,7,27,17,45,531.5,81.5,4.05,19.25,249.0,60.0,47.09
2018,7,27,18,0,434.0,79.0,4.1,18.7,191.0,58.49,45.79
2018,7,27,18,15,322.5,67.5,4.1,18.1,140.5,50.64,38.76
2018,7,27,18,30,211.0,56.0,4.1,17.5,90.0,42.59,31.32
2018,7,27,18,45,122.0,39.0,4.1,16.9,57.0,31.15,20.54
2018,7,27,19,0,33.0,22.0,4.1,16.3,24.0,18.54,4.11
2018,7,27,19,15,20.0,11.5,4.05,15.95,12.5,10.46,0.0
2018,7,27,19,30,7.0,1.0,4.0,15.6,1.0,0.0,0.0
2018,7,27,19,45,3.5,0.5,4.0,15.25,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,28,5,15,19.0,6.0,2.3,13.15,7.0,15.51,0.0
2018,7,28,5,30,38.0,12.0,2.3,13.5,14.0,43.25,0.0
2018,7,28,5,45,62.0,30.0,2.3,13.85,37.0,83.27,60.66
2018,7,28,6,0,86.0,48.0,2.3,14.2,60.0,123.86,99.23
2018,7,28,6,15,97.5,68.5,2.25,14.55,87.5,159.98,131.33
2018,7,28,6,30,109.0,89.0,2.2,14.9,115.0,195.53,162.08
2018,7,28,6,45,149.0,109.0,2.15,15.25,154.0,252.47,210.28
2018,7,28,7,0,189.0,129.0,2.1,15.6,193.0,327.14,271.12
2018,7,28,7,15,254.5,153.5,2.0,16.0,254.5,416.39,341.94
2018,7,28,7,30,320.0,178.0,1.9,16.4,316.0,508.18,411.85
2018,7,28,7,45,353.0,195.5,1.85,16.8,365.5,563.62,451.52
2018,7,28,8,0,386.0,213.0,1.8,17.2,415.0,619.35,490.45
2018,7,28,8,15,387.5,228.5,1.8,17.55,447.5,642.68,504.65
2018,7,28,8,30,389.0,244.0,1.8,17.9,480.0,664.52,517.85
2018,7,28,8,45,401.0,260.0,1.8,18.3,519.5,695.59,537.58
2018,7,28,9,0,413.0,276.0,1.8,18.7,559.0,742.42,567.59
2018,7,28,9,15,465.5,279.0,1.85,19.05,616.0,796.14,603.73
2018,7,28,9,30,518.0,282.0,1.9,19.4,673.0,848.26,638.08
2018,7,28,9,45,545.0,283.5,1.95,19.7,712.0,871.33,652.14
2018,7,28,10,0,572.0,285.0,2.0,20.0,751.0,891.98,664.81
2018,7,28,10,15,584.0,289.5,2.1,20.35,780.0,898.34,668.02
2018,7,28,10,30,596.0,294.0,2.2,20.7,809.0,902.01,669.61
2018,7,28,10,45,606.0,297.0,2.25,21.0,832.5,900.73,667.62
2018,7,28,11,0,616.0,300.0,2.3,21.3,856.0,895.0,662.81
2018,7,28,11,15,623.0,301.5,2.4,21.55,872.0,882.24,653.93
2018,7,28,11,30,630.0,303.0,2.5,21.8,888.0,866.75,643.22
2018,7,28,11,45,635.5,302.5,2.6,22.05,897.0,845.58,628.64
2018,7,28,12,0,641.0,302.0,2.7,22.3,906.0,822.06,612.34
2018,7,28,12,15,674.0,280.5,2.8,22.4,916.0,800.31,598.18
2018,7,28,12,30,707.0,259.0,2.9,22.5,926.0,774.99,581.18
2018,7,28,12,45,749.0,230.5,2.95,22.65,932.5,746.7,561.54
2018,7,28,13,0,791.0,202.0,3.0,22.8,939.0,713.59,537.99
2018,7,28,13,15,791.5,198.0,3.1,22.75,926.0,671.77,507.43
2018,7,28,13,30,792.0,194.0,3.2,22.7,913.0,628.66,475.17
2018,7,28,13,45,771.5,198.0,3.25,22.7,884.5,579.29,437.11
2018,7,28,14,0,751.0,202.0,3.3,22.7,856.0,527.29,396.35
2018,7,28,14,15,737.5,200.0,3.35,22.55,825.0,477.39,356.42
2018,7,28,14,30,724.0,198.0,3.4,22.4,794.0,428.26,316.07
2018,7,28,14,45,726.5,189.0,3.45,22.3,765.5,380.41,275.5
2018,7,28,15,0,729.0,180.0,3.5,22.2,737.0,332.14,233.86
2018,7,28,15,15,724.0,172.5,3.5,22.2,701.5,282.91,191.51
2018,7,28,15,30,719.0,165.0,3.5,22.2,666.0,234.31,150.78
2018,7,28,15,45,674.5,167.5,3.55,21.9,613.0,188.6,117.19
2018,7,28,16,0,630.0,170.0,3.6,21.6,560.0,148.12,93.36
2018,7,28,16,15,614.0,160.5,3.6,21.3,515.5,104.93,83.91
2018,7,28,16,30,598.0,151.0,3.6,21.0,471.0,97.23,77.8
2018,7,28,16,45,563.5,142.5,3.6,20.7,420.5,94.88,76.17
2018,7,28,17,0,529.0,134.0,3.6,20.4,370.0,91.14,73.32
2018,7,28,17,15,489.0,122.5,3.6,19.9,319.5,85.07,68.47
2018,7,28,17,30,449.0,111.0,3.6,19.4,269.0,78.67,63.23
2018,7,28,17,45,415.5,97.5,3.55,18.9,225.5,70.54,56.34
2018,7,28,18,0,382.0,84.0,3.5,18.4,182.0,62.0,48.9
2018,7,28,18,15,316.5,69.5,3.45,17.9,138.5,52.18,40.12
2018,7,28,18,30,251.0,55.0,3.4,17.4,95.0,41.99,30.78
2018,7,28,18,45,173.5,39.0,3.4,16.85,62.0,30.22,19.67
2018,7,28,19,0,96.0,23.0,3.4,16.3,29.0,18.71,2.99
2018,7,28,19,15,50.5,12.0,3.4,16.05,15.0,10.91,0.0
2018,7,28,19,30,5.0,1.0,3.4,15.8,1.0,0.0,0.0
2018,7,28,19,45,2.5,0.5,3.4,15.5,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,29,5,15,24.5,7.5,2.5,13.75,8.5,19.76,0.0
2018,7,29,5,30,49.0,15.0,2.5,13.9,17.0,55.35,0.0
2018,7,29,5,45,79.5,30.5,2.5,14.05,39.5,107.75,79.03
2018,7,29,6,0,110.0,46.0,2.5,14.2,62.0,149.1,120.22
2018,7,29,6,15,67.0,62.5,2.5,14.45,73.5,129.09,104.89
2018,7,29,6,30,24.0,79.0,2.5,14.7,85.0,104.83,84.16
2018,7,29,6,45,48.5,103.5,2.5,14.9,119.0,152.58,125.29
2018,7,29,7,0,73.0,128.0,2.5,15.1,153.0,201.06,166.14
2018,7,29,7,15,117.5,151.0,2.45,15.45,198.5,280.6,231.76
2018,7,29,7,30,162.0,174.0,2.4,15.8,244.0,347.38,285.28
2018,7,29,7,45,268.5,185.5,2.4,16.2,318.0,474.48,385.91
2018,7,29,8,0,375.0,197.0,2.4,16.6,392.0,589.03,472.87
2018,7,29,8,15,427.0,205.5,2.4,17.05,448.0,670.76,530.88
2018,7,29,8,30,479.0,214.0,2.4,17.5,504.0,734.46,574.82
2018,7,29,8,45,526.0,216.5,2.35,18.0,557.5,786.01,608.84
2018,7,29,9,0,573.0,219.0,2.3,18.5,611.0,836.53,641.41
2018,7,29,9,15,615.0,214.0,2.35,18.8,657.5,878.85,668.99
2018,7,29,9,30,657.0,209.0,2.4,19.1,704.0,913.38,690.48
2018,7,29,9,45,689.0,203.5,2.4,19.4,744.0,934.6,702.36
2018,7,29,10,0,721.0,198.0,2.4,19.7,784.0,952.77,712.33
2018,7,29,10,15,736.5,197.0,2.45,19.75,814.5,956.34,713.82
2018,7,29,10,30,752.0,196.0,2.5,19.8,845.0,956.78,713.5
2018,7,29,10,45,757.5,198.0,2.6,19.85,866.0,947.56,707.34
2018,7,29,11,0,763.0,200.0,2.7,19.9,887.0,935.31,699.3
2018,7,29,11,15,774.0,197.5,2.75,19.8,905.0,914.53,685.57
2018,7,29,11,30,785.0,195.0,2.8,19.7,923.0,897.53,674.49
2018,7,29,11,45,776.5,200.5,2.85,19.6,926.0,867.98,654.82
2018,7,29,12,0,768.0,206.0,2.9,19.5,929.0,836.39,633.75
2018,7,29,12,15,783.0,198.0,2.95,19.35,935.5,810.06,616.01
2018,7,29,12,30,798.0,190.0,3.0,19.2,942.0,780.93,595.74
2018,7,29,12,45,720.0,229.5,3.05,19.1,904.0,724.01,553.43
2018,7,29,13,0,642.0,269.0,3.1,19.0,866.0,667.51,511.13
2018,7,29,13,15,543.5,307.5,3.15,18.85,807.5,604.04,463.17
2018,7,29,13,30,445.0,346.0,3.2,18.7,749.0,544.25,417.54
2018,7,29,13,45,386.0,368.0,3.25,18.6,711.5,505.51,387.45
2018,7,29,14,0,327.0,390.0,3.3,18.5,674.0,467.25,357.65
2018,7,29,14,15,352.0,367.0,3.35,18.4,664.0,438.43,334.77
2018,7,29,14,30,377.0,344.0,3.4,18.3,654.0,407.49,309.43
2018,7,29,14,45,348.0,338.5,3.45,18.25,615.0,368.12,277.86
2018,7,29,15,0,319.0,333.0,3.5,18.2,576.0,331.68,248.64
2018,7,29,15,15,335.0,306.5,3.5,18.2,550.0,295.06,217.95
2018,7,29,15,30,351.0,280.0,3.5,18.2,524.0,257.35,186.67
2018,7,29,15,45,406.0,246.0,3.65,17.95,510.5,208.67,146.57
2018,7,29,16,0,461.0,212.0,3.8,17.7,497.0,164.15,113.78
2018,7,29,16,15,407.0,206.5,3.8,17.55,443.0,131.02,107.43
2018,7,29,16,30,353.0,201.0,3.8,17.4,389.0,137.07,113.06
2018,7,29,16,45,342.5,181.5,3.85,17.2,349.0,126.37,104.35
2018,7,29,17,0,332.0,162.0,3.9,17.0,309.0,115.11,95.08
2018,7,29,17,15,303.0,143.5,3.9,16.75,265.0,103.81,85.67
2018,7,29,17,30,274.0,125.0,3.9,16.5,221.0,92.04,75.68
2018,7,29,17,45,308.0,102.5,3.9,16.25,194.0,73.64,59.67
2018,7,29,18,0,342.0,80.0,3.9,16.0,167.0,58.93,46.66
2018,7,29,18,15,294.0,67.5,3.8,15.75,130.0,50.65,39.11
2018,7,29,18,30,246.0,55.0,3.7,15.5,93.0,42.03,31.03
2018,7,29,18,45,170.5,38.0,3.6,15.2,60.0,29.47,19.07
2018,7,29,19,0,95.0,21.0,3.5,14.9,27.0,16.47,0.65
2018,7,29,19,15,47.5,10.5,3.45,14.8,13.5,9.55,0.0
2018,7,29,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,30,5,15,3.5,4.5,2.85,13.0,4.5,5.94,0.0
2018,7,30,5,30,7.0,9.0,2.9,13.2,9.0,12.06,0.0
2018,7,30,5,45,29.5,25.5,2.9,13.35,29.0,55.37,37.54
2018,7,30,6,0,52.0,42.0,2.9,13.5,49.0,91.69,72.0
2018,7,30,6,15,68.5,58.5,2.85,13.85,72.0,124.09,101.09
2018,7,30,6,30,85.0,75.0,2.8,14.2,95.0,156.99,130.04
2018,7,30,6,45,60.0,93.0,2.75,14.5,109.0,147.07,121.26
2018,7,30,7,0,35.0,111.0,2.7,14.8,123.0,147.19,120.35
2018,7,30,7,15,53.5,137.0,2.65,15.25,158.5,192.49,158.1
2018,7,30,7,30,72.0,163.0,2.6,15.7,194.0,238.14,195.17
2018,7,30,7,45,85.0,188.0,2.5,16.2,229.0,277.78,226.29
2018,7,30,8,0,98.0,213.0,2.4,16.7,264.0,317.32,256.61
2018,7,30,8,15,218.0,228.0,2.4,17.15,355.5,463.21,372.09
2018,7,30,8,30,338.0,243.0,2.4,17.6,447.0,613.97,485.15
2018,7,30,8,45,376.0,254.5,2.35,18.1,497.5,664.37,519.03
2018,7,30,9,0,414.0,266.0,2.3,18.6,548.0,732.01,564.65
2018,7,30,9,15,413.5,282.0,2.35,18.95,578.0,747.25,572.73
2018,7,30,9,30,413.0,298.0,2.4,19.3,608.0,760.32,579.76
2018,7,30,9,45,489.0,288.5,2.45,19.6,673.0,820.29,621.62
2018,7,30,10,0,565.0,279.0,2.5,19.9,738.0,877.84,660.66
2018,7,30,10,15,572.0,286.0,2.6,20.1,765.0,881.98,662.15
2018,7,30,10,30,579.0,293.0,2.7,20.3,792.0,883.5,662.4
2018,7,30,10,45,596.5,293.5,2.75,20.5,819.0,887.3,664.21
2018,7,30,11,0,614.0,294.0,2.8,20.7,846.0,886.42,662.91
2018,7,30,11,15,623.0,294.0,2.85,20.8,862.5,874.16,654.13
2018,7,30,11,30,632.0,294.0,2.9,20.9,879.0,859.14,643.54
2018,7,30,11,45,639.0,292.5,3.0,20.95,888.5,838.38,629.43
2018,7,30,12,0,646.0,291.0,3.1,21.0,898.0,815.19,613.53
2018,7,30,12,15,595.5,313.0,3.1,21.1,873.0,764.02,576.14
2018,7,30,12,30,545.0,335.0,3.1,21.2,848.0,717.33,541.69
2018,7,30,12,45,426.5,382.0,3.15,21.25,781.5,641.64,485.4
2018,7,30,13,0,308.0,429.0,3.2,21.3,715.0,574.95,435.13
2018,7,30,13,15,331.5,406.0,3.2,21.25,709.5,549.95,417.28
2018,7,30,13,30,355.0,383.0,3.2,21.2,704.0,523.22,397.48
2018,7,30,13,45,327.5,381.0,3.25,21.15,671.5,483.08,367.01
2018,7,30,14,0,300.0,379.0,3.3,21.1,639.0,445.24,338.03
2018,7,30,14,15,332.5,363.0,3.3,21.05,642.5,426.22,322.46
2018,7,30,14,30,365.0,347.0,3.3,21.0,646.0,404.1,303.72
2018,7,30,14,45,490.0,285.5,3.3,20.9,669.0,370.1,273.49
2018,7,30,15,0,615.0,224.0,3.3,20.8,692.0,329.02,235.49
2018,7,30,15,15,637.5,205.0,3.3,20.8,667.5,283.41,195.65
2018,7,30,15,30,660.0,186.0,3.3,20.8,643.0,235.69,154.94
2018,7,30,15,45,630.0,184.0,3.3,20.5,597.0,191.85,122.49
2018,7,30,16,0,600.0,182.0,3.3,20.2,551.0,151.75,98.68
2018,7,30,16,15,557.5,179.5,3.35,19.9,501.0,114.82,92.76
2018,7,30,16,30,515.0,177.0,3.4,19.6,451.0,114.38,92.85
2018,7,30,16,45,472.5,169.0,3.4,19.3,401.0,111.67,90.97
2018,7,30,17,0,430.0,161.0,3.4,19.0,351.0,108.77,88.9
2018,7,30,17,15,387.5,146.5,3.4,18.5,301.5,101.15,82.78
2018,7,30,17,30,345.0,132.0,3.4,18.0,252.0,97.06,79.6
2018,7,30,17,45,295.5,113.5,3.4,17.45,204.5,84.74,69.08
2018,7,30,18,0,246.0,95.0,3.4,16.9,157.0,71.99,57.94
2018,7,30,18,15,198.0,74.0,3.4,16.45,116.5,57.11,44.62
2018,7,30,18,30,150.0,53.0,3.4,16.0,76.0,41.74,30.67
2018,7,30,18,45,100.0,34.0,3.35,15.55,47.0,27.35,17.14
2018,7,30,19,0,50.0,15.0,3.3,15.1,18.0,12.46,0.0
2018,7,30,19,15,25.0,7.5,3.35,14.9,9.0,6.82,0.0
2018,7,30,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,31,5,15,1.0,4.0,2.35,12.7,4.0,4.16,0.0
2018,7,31,5,30,2.0,8.0,2.4,13.0,8.0,8.17,0.0
2018,7,31,5,45,1.0,19.0,2.45,13.35,19.0,17.35,7.56
2018,7,31,6,0,0.0,30.0,2.5,13.7,30.0,26.45,16.44
2018,7,31,6,15,0.0,47.0,2.4,14.0,47.0,43.04,30.91
2018,7,31,6,30,0.0,64.0,2.3,14.3,64.0,60.05,45.67
2018,7,31,6,45,10.0,89.5,2.25,14.65,93.0,94.66,75.45
2018,7,31,7,0,20.0,115.0,2.2,15.0,122.0,129.46,104.89
2018,7,31,7,15,42.5,141.5,2.2,15.35,159.0,189.4,154.95
2018,7,31,7,30,65.0,168.0,2.2,15.7,196.0,238.76,195.17
2018,7,31,7,45,84.5,193.0,2.15,16.1,234.0,283.93,230.94
2018,7,31,8,0,104.0,218.0,2.1,16.5,272.0,329.31,266.06
2018,7,31,8,15,167.5,238.5,2.1,16.9,335.0,428.52,343.34
2018,7,31,8,30,231.0,259.0,2.1,17.3,398.0,511.74,405.9
2018,7,31,8,45,331.0,264.5,2.1,17.7,480.5,632.19,494.7
2018,7,31,9,0,431.0,270.0,2.1,18.1,563.0,752.75,579.66
2018,7,31,9,15,504.5,258.5,2.1,18.55,621.5,811.45,618.95
2018,7,31,9,30,578.0,247.0,2.1,19.0,680.0,868.65,656.87
2018,7,31,9,45,641.5,225.5,2.15,19.45,727.5,909.43,683.45
2018,7,31,10,0,705.0,204.0,2.2,19.9,775.0,942.13,703.09
2018,7,31,10,15,719.0,205.0,2.25,20.2,805.5,946.36,704.22
2018,7,31,10,30,733.0,206.0,2.3,20.5,836.0,947.46,703.69
2018,7,31,10,45,745.5,204.0,2.35,20.75,859.5,940.86,698.34
2018,7,31,11,0,758.0,202.0,2.4,21.0,883.0,931.12,691.1
2018,7,31,11,15,766.5,201.0,2.5,21.15,899.5,909.35,676.65
2018,7,31,11,30,775.0,200.0,2.6,21.3,916.0,891.57,664.96
2018,7,31,11,45,783.0,196.5,2.65,21.4,925.5,868.18,649.18
2018,7,31,12,0,791.0,193.0,2.7,21.5,935.0,842.08,631.58
2018,7,31,12,15,739.5,215.5,2.75,21.55,909.5,792.61,596.66
2018,7,31,12,30,688.0,238.0,2.8,21.6,884.0,739.84,558.62
2018,7,31,12,45,668.0,243.0,2.9,21.6,866.5,696.13,527.43
2018,7,31,13,0,648.0,248.0,3.0,21.6,849.0,652.47,495.6
2018,7,31,13,15,650.5,242.5,3.05,21.55,837.5,614.93,467.77
2018,7,31,13,30,653.0,237.0,3.1,21.5,826.0,576.31,438.43
2018,7,31,13,45,670.5,225.0,3.15,21.45,817.5,539.71,409.9
2018,7,31,14,0,688.0,213.0,3.2,21.4,809.0,500.92,378.78
2018,7,31,14,15,748.0,180.5,3.25,21.3,809.0,463.12,347.18
2018,7,31,14,30,808.0,148.0,3.3,21.2,809.0,423.9,312.73
2018,7,31,14,45,803.0,143.0,3.3,21.1,776.5,373.08,269.03
