Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,15,0,798.0,138.0,3.3,21.0,744.0,322.41,224.85
2018,7,31,15,15,785.0,135.0,3.3,21.0,704.5,271.73,180.98
2018,7,31,15,30,772.0,132.0,3.3,21.0,665.0,222.4,139.7
2018,7,31,15,45,760.5,125.5,3.35,20.65,622.0,172.19,101.55
2018,7,31,16,0,749.0,119.0,3.4,20.3,579.0,123.55,71.91
2018,7,31,16,15,733.0,112.5,3.45,20.05,532.5,69.14,53.91
2018,7,31,16,30,717.0,106.0,3.5,19.8,486.0,67.26,52.58
2018,7,31,16,45,691.5,100.5,3.5,19.5,437.0,65.76,51.54
2018,7,31,17,0,666.0,95.0,3.5,19.2,388.0,64.1,50.35
2018,7,31,17,15,628.5,89.0,3.5,18.8,337.5,61.85,48.63
2018,7,31,17,30,591.0,83.0,3.5,18.4,287.0,59.46,46.73
2018,7,31,17,45,539.0,75.5,3.5,17.95,238.0,55.65,43.51
2018,7,31,18,0,487.0,68.0,3.5,17.5,189.0,51.68,40.0
2018,7,31,18,15,411.5,58.0,3.45,17.05,144.0,45.26,34.14
2018,7,31,18,30,336.0,48.0,3.4,16.6,99.0,36.97,26.42
2018,7,31,18,45,234.0,35.0,3.35,16.15,64.0,27.3,16.91
2018,7,31,19,0,132.0,22.0,3.3,15.7,29.0,17.37,0.0
2018,7,31,19,15,66.0,11.0,3.3,15.45,14.5,10.01,0.0
2018,7,31,19,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,1,5,15,28.5,7.0,2.6,12.5,8.0,6.37,0.0
2018,8,1,5,30,57.0,14.0,2.6,12.8,16.0,45.1,0.0
2018,8,1,5,45,57.0,25.0,2.6,13.1,30.0,84.2,58.24
2018,8,1,6,0,57.0,36.0,2.6,13.4,44.0,85.49,66.79
2018,8,1,6,15,56.5,53.0,2.5,13.75,63.5,107.64,86.92
2018,8,1,6,30,56.0,70.0,2.4,14.1,83.0,116.49,95.2
2018,8,1,6,45,37.5,87.0,2.3,14.45,96.5,121.83,99.34
2018,8,1,7,0,19.0,104.0,2.2,14.8,110.0,115.64,93.33
2018,8,1,7,15,30.5,126.5,2.2,15.25,138.5,159.82,130.22
2018,8,1,7,30,42.0,149.0,2.2,15.7,167.0,194.37,158.34
2018,8,1,7,45,57.0,174.0,2.15,16.15,201.5,235.27,191.12
2018,8,1,8,0,72.0,199.0,2.1,16.6,236.0,276.24,223.21
2018,8,1,8,15,80.0,221.5,2.15,17.1,266.5,307.55,246.83
2018,8,1,8,30,88.0,244.0,2.2,17.6,297.0,338.53,269.84
2018,8,1,8,45,124.5,268.5,2.25,18.1,349.5,417.33,329.9
2018,8,1,9,0,161.0,293.0,2.3,18.6,402.0,477.94,374.68
2018,8,1,9,15,351.5,257.5,2.35,19.0,514.5,640.13,497.99
2018,8,1,9,30,542.0,222.0,2.4,19.4,627.0,804.84,616.27
2018,8,1,9,45,608.5,206.5,2.5,19.75,682.0,856.36,650.3
2018,8,1,10,0,675.0,191.0,2.6,20.1,737.0,898.03,677.09
2018,8,1,10,15,689.5,195.5,2.7,20.35,770.5,906.82,681.81
2018,8,1,10,30,704.0,200.0,2.8,20.6,804.0,912.5,684.81
2018,8,1,10,45,704.5,203.5,2.9,20.9,821.5,900.63,675.93
2018,8,1,11,0,705.0,207.0,3.0,21.2,839.0,885.99,665.39
2018,8,1,11,15,699.0,208.0,3.1,21.35,844.0,860.27,647.72
2018,8,1,11,30,693.0,209.0,3.2,21.5,849.0,832.37,628.58
2018,8,1,11,45,698.0,211.5,3.25,21.65,860.5,813.29,615.0
2018,8,1,12,0,703.0,214.0,3.3,21.8,872.0,791.65,599.24
2018,8,1,12,15,714.0,213.5,3.4,21.9,882.5,769.63,583.53
2018,8,1,12,30,725.0,213.0,3.5,22.0,893.0,745.0,565.71
2018,8,1,12,45,742.0,204.5,3.55,22.05,896.0,715.28,544.09
2018,8,1,13,0,759.0,196.0,3.6,22.1,899.0,682.53,519.84
2018,8,1,13,15,824.0,161.0,3.65,22.15,913.0,657.18,500.97
2018,8,1,13,30,889.0,126.0,3.7,22.2,927.0,626.53,477.2
2018,8,1,13,45,884.5,124.5,3.7,22.25,905.5,578.71,439.18
2018,8,1,14,0,880.0,123.0,3.7,22.3,884.0,530.01,399.59
2018,8,1,14,15,872.0,122.0,3.75,22.25,855.0,479.44,357.79
2018,8,1,14,30,864.0,121.0,3.8,22.2,826.0,428.7,314.77
2018,8,1,14,45,853.0,119.5,3.85,22.2,791.0,376.63,269.8
2018,8,1,15,0,842.0,118.0,3.9,22.2,756.0,317.96,219.3
2018,8,1,15,15,829.5,115.5,3.9,22.2,716.0,265.48,173.76
2018,8,1,15,30,817.0,113.0,3.9,22.2,676.0,214.24,130.87
2018,8,1,15,45,797.0,111.5,3.95,21.8,630.5,164.28,93.57
2018,8,1,16,0,777.0,110.0,4.0,21.4,585.0,116.75,66.01
2018,8,1,16,15,747.5,109.5,4.0,21.05,536.0,75.1,58.79
2018,8,1,16,30,718.0,109.0,4.0,20.7,487.0,69.41,54.23
2018,8,1,16,45,682.0,105.5,4.05,20.4,435.5,69.3,54.41
2018,8,1,17,0,646.0,102.0,4.1,20.1,384.0,69.2,54.57
2018,8,1,17,15,600.5,97.0,4.1,19.5,333.0,67.9,53.75
2018,8,1,17,30,555.0,92.0,4.1,18.9,282.0,66.58,52.86
2018,8,1,17,45,494.0,84.0,4.1,18.3,232.0,62.65,49.58
2018,8,1,18,0,433.0,76.0,4.1,17.7,182.0,56.59,44.26
2018,8,1,18,15,360.0,63.0,4.05,17.15,137.5,47.67,36.2
2018,8,1,18,30,287.0,50.0,4.0,16.6,93.0,38.43,27.64
2018,8,1,18,45,196.0,34.5,3.95,16.05,59.0,26.88,16.38
2018,8,1,19,0,105.0,19.0,3.9,15.5,25.0,14.96,0.0
2018,8,1,19,15,52.5,9.5,3.9,15.2,12.5,8.64,0.0
2018,8,1,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,2,5,15,31.0,7.5,2.85,12.3,8.5,6.82,0.0
2018,8,2,5,30,62.0,15.0,2.9,12.6,17.0,48.78,0.0
2018,8,2,5,45,133.5,31.5,2.95,12.9,46.0,159.26,112.55
2018,8,2,6,0,205.0,48.0,3.0,13.2,75.0,231.13,187.97
2018,8,2,6,15,208.5,60.5,3.0,13.55,98.5,239.41,199.38
2018,8,2,6,30,212.0,73.0,3.0,13.9,122.0,262.47,220.64
2018,8,2,6,45,130.5,79.0,3.0,14.25,111.5,210.41,176.26
2018,8,2,7,0,49.0,85.0,3.0,14.6,101.0,125.9,103.2
2018,8,2,7,15,78.5,111.5,3.0,15.1,142.5,195.71,162.11
2018,8,2,7,30,108.0,138.0,3.0,15.6,184.0,253.67,209.65
2018,8,2,7,45,122.5,173.5,3.0,16.05,231.5,310.17,254.23
2018,8,2,8,0,137.0,209.0,3.0,16.5,279.0,366.03,297.19
2018,8,2,8,15,146.5,231.0,3.05,16.9,312.5,399.6,322.01
2018,8,2,8,30,156.0,253.0,3.1,17.3,346.0,432.6,346.07
2018,8,2,8,45,176.5,270.0,3.15,17.65,383.0,469.65,373.39
2018,8,2,9,0,197.0,287.0,3.2,18.0,420.0,506.29,399.99
2018,8,2,9,15,373.5,257.5,3.25,18.4,529.5,680.27,531.87
2018,8,2,9,30,550.0,228.0,3.3,18.8,639.0,818.96,632.63
2018,8,2,9,45,626.5,211.0,3.4,19.15,700.0,878.31,672.98
2018,8,2,10,0,703.0,194.0,3.5,19.5,761.0,928.13,705.54
2018,8,2,10,15,693.5,206.0,3.55,19.75,782.5,921.1,698.89
2018,8,2,10,30,684.0,218.0,3.6,20.0,804.0,911.09,690.8
2018,8,2,10,45,706.5,214.5,3.65,20.25,834.0,912.97,691.03
2018,8,2,11,0,729.0,211.0,3.7,20.5,864.0,911.51,689.0
2018,8,2,11,15,799.5,181.0,3.75,20.6,908.5,918.7,693.45
2018,8,2,11,30,870.0,151.0,3.8,20.7,953.0,918.66,692.98
2018,8,2,11,45,875.0,149.5,3.85,20.8,962.0,893.57,675.47
2018,8,2,12,0,880.0,148.0,3.9,20.9,971.0,865.74,656.23
2018,8,2,12,15,883.5,146.5,3.9,20.9,973.0,834.08,634.32
2018,8,2,12,30,887.0,145.0,3.9,20.9,975.0,800.01,610.67
2018,8,2,12,45,891.0,141.0,3.95,20.9,969.5,761.98,583.41
2018,8,2,13,0,895.0,137.0,4.0,20.9,964.0,721.8,553.43
2018,8,2,13,15,892.5,136.0,4.0,20.85,950.0,677.87,519.9
2018,8,2,13,30,890.0,135.0,4.0,20.8,936.0,632.51,484.55
2018,8,2,13,45,885.5,133.5,4.0,20.8,914.0,584.45,446.22
2018,8,2,14,0,881.0,132.0,4.0,20.8,892.0,535.51,406.22
2018,8,2,14,15,872.0,131.5,3.95,20.7,863.0,484.64,363.79
2018,8,2,14,30,863.0,131.0,3.9,20.6,834.0,433.69,320.27
2018,8,2,14,45,850.5,130.5,3.9,20.5,798.5,375.74,270.7
2018,8,2,15,0,838.0,130.0,3.9,20.4,763.0,323.78,225.14
2018,8,2,15,15,825.0,126.5,3.9,20.4,722.0,270.53,178.84
2018,8,2,15,30,812.0,123.0,3.9,20.4,681.0,218.61,135.37
2018,8,2,15,45,789.0,122.5,3.9,20.05,635.0,169.28,98.77
2018,8,2,16,0,766.0,122.0,3.9,19.7,589.0,114.88,66.02
2018,8,2,16,15,732.0,122.0,3.95,19.4,538.5,75.6,59.62
2018,8,2,16,30,698.0,122.0,4.0,19.1,488.0,78.28,62.24
2018,8,2,16,45,658.0,119.0,4.05,18.75,436.0,78.96,63.13
2018,8,2,17,0,618.0,116.0,4.1,18.4,384.0,79.73,64.1
2018,8,2,17,15,568.5,109.5,4.05,17.9,331.5,77.73,62.69
2018,8,2,17,30,519.0,103.0,4.0,17.4,279.0,73.9,59.6
2018,8,2,17,45,454.5,93.0,4.0,16.95,228.5,67.9,54.46
2018,8,2,18,0,390.0,83.0,4.0,16.5,178.0,61.67,48.93
2018,8,2,18,15,320.0,68.5,3.95,16.0,134.0,51.77,39.94
2018,8,2,18,30,250.0,54.0,3.9,15.5,90.0,41.5,30.37
2018,8,2,18,45,167.0,36.5,3.8,15.05,56.5,28.46,17.53
2018,8,2,19,0,84.0,19.0,3.7,14.6,23.0,15.53,0.0
2018,8,2,19,15,42.0,9.5,3.65,14.4,11.5,8.64,0.0
2018,8,2,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,3,5,15,9.0,3.0,2.4,12.15,3.5,0.0,0.0
2018,8,3,5,30,18.0,6.0,2.4,12.5,7.0,15.64,0.0
2018,8,3,5,45,44.0,21.0,2.45,12.8,26.0,56.83,36.0
2018,8,3,6,0,70.0,36.0,2.5,13.1,45.0,94.74,74.54
2018,8,3,6,15,94.0,58.5,2.45,13.5,76.5,143.38,117.61
2018,8,3,6,30,118.0,81.0,2.4,13.9,108.0,191.74,159.69
2018,8,3,6,45,147.5,107.0,2.35,14.3,149.5,249.93,208.91
2018,8,3,7,0,177.0,133.0,2.3,14.7,191.0,308.61,257.08
2018,8,3,7,15,216.0,160.5,2.2,15.1,243.0,377.96,312.39
2018,8,3,7,30,255.0,188.0,2.1,15.5,295.0,464.59,378.89
2018,8,3,7,45,283.5,208.0,1.95,15.9,341.0,516.79,416.66
2018,8,3,8,0,312.0,228.0,1.8,16.3,387.0,569.21,453.52
2018,8,3,8,15,337.0,245.5,1.75,16.9,433.0,615.08,484.56
2018,8,3,8,30,362.0,263.0,1.7,17.5,479.0,660.44,514.45
2018,8,3,8,45,384.5,277.0,1.65,18.1,522.5,698.36,538.35
2018,8,3,9,0,407.0,291.0,1.6,18.7,566.0,735.18,561.01
2018,8,3,9,15,474.0,279.5,1.55,19.4,618.5,802.84,605.22
2018,8,3,9,30,541.0,268.0,1.5,20.1,671.0,853.38,636.65
2018,8,3,9,45,622.5,239.0,1.45,20.8,724.0,902.5,667.06
2018,8,3,10,0,704.0,210.0,1.4,21.5,777.0,945.38,691.46
2018,8,3,10,15,715.0,212.5,1.45,21.95,806.5,948.09,691.16
2018,8,3,10,30,726.0,215.0,1.5,22.4,836.0,947.67,689.47
2018,8,3,10,45,734.5,216.5,1.5,22.9,859.0,940.69,682.91
2018,8,3,11,0,743.0,218.0,1.5,23.4,882.0,930.61,674.57
2018,8,3,11,15,724.5,231.0,1.6,23.6,887.5,904.12,657.85
2018,8,3,11,30,706.0,244.0,1.7,23.8,893.0,875.35,638.96
2018,8,3,11,45,729.0,234.5,1.85,24.0,910.0,859.35,629.62
2018,8,3,12,0,752.0,225.0,2.0,24.2,927.0,840.02,617.61
2018,8,3,12,15,740.0,232.5,2.15,24.2,923.5,804.97,594.44
2018,8,3,12,30,728.0,240.0,2.3,24.2,920.0,768.49,569.89
2018,8,3,12,45,709.5,249.0,2.45,24.25,907.5,727.54,541.47
2018,8,3,13,0,691.0,258.0,2.6,24.3,895.0,686.27,512.18
2018,8,3,13,15,687.0,255.5,2.7,24.2,880.5,644.85,482.45
2018,8,3,13,30,683.0,253.0,2.8,24.1,866.0,602.79,451.44
2018,8,3,13,45,677.5,249.0,2.95,24.05,845.0,558.26,417.89
2018,8,3,14,0,672.0,245.0,3.1,24.0,824.0,513.58,383.24
2018,8,3,14,15,665.5,239.5,3.15,23.8,796.5,467.34,346.48
2018,8,3,14,30,659.0,234.0,3.2,23.6,769.0,421.38,309.01
2018,8,3,14,45,651.0,226.5,3.3,23.45,736.0,373.89,269.63
2018,8,3,15,0,643.0,219.0,3.4,23.3,703.0,327.18,230.35
2018,8,3,15,15,627.0,213.0,3.4,23.3,664.0,280.74,191.57
2018,8,3,15,30,611.0,207.0,3.4,23.3,625.0,236.26,155.75
2018,8,3,15,45,596.0,196.5,3.5,22.8,582.0,190.66,122.57
2018,8,3,16,0,581.0,186.0,3.6,22.3,539.0,147.61,97.45
2018,8,3,16,15,561.0,175.0,3.65,21.9,493.0,111.32,89.17
2018,8,3,16,30,541.0,164.0,3.7,21.5,447.0,106.88,85.91
2018,8,3,16,45,511.0,153.5,3.7,21.1,399.0,102.35,82.49
2018,8,3,17,0,481.0,143.0,3.7,20.7,351.0,97.51,78.76
2018,8,3,17,15,441.0,130.5,3.7,20.15,302.0,90.9,73.49
2018,8,3,17,30,401.0,118.0,3.7,19.6,253.0,83.94,67.78
2018,8,3,17,45,351.0,102.5,3.7,19.05,206.0,74.37,59.63
2018,8,3,18,0,301.0,87.0,3.7,18.5,159.0,64.35,50.85
2018,8,3,18,15,243.5,68.5,3.6,18.1,117.5,51.58,39.39
2018,8,3,18,30,186.0,50.0,3.5,17.7,76.0,39.58,28.38
2018,8,3,18,45,123.0,32.0,3.4,17.25,46.5,25.79,14.95
2018,8,3,19,0,60.0,14.0,3.3,16.8,17.0,11.63,0.0
2018,8,3,19,15,30.0,7.0,3.25,16.65,8.5,6.37,0.0
2018,8,3,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,4,5,15,10.0,3.5,2.25,14.5,4.0,0.0,0.0
2018,8,4,5,30,20.0,7.0,2.3,14.8,8.0,17.65,0.0
2018,8,4,5,45,51.5,22.0,2.35,15.1,28.0,74.16,46.55
2018,8,4,6,0,83.0,37.0,2.4,15.4,48.0,117.64,92.49
2018,8,4,6,15,110.5,59.0,2.4,15.75,80.0,156.1,127.33
2018,8,4,6,30,138.0,81.0,2.4,16.1,112.0,206.8,171.19
2018,8,4,6,45,139.0,103.0,2.4,16.45,141.0,237.61,196.95
2018,8,4,7,0,140.0,125.0,2.4,16.8,170.0,267.33,220.93
2018,8,4,7,15,160.5,146.0,2.4,17.2,206.5,311.17,256.02
2018,8,4,7,30,181.0,167.0,2.4,17.6,243.0,355.42,290.45
2018,8,4,7,45,237.5,188.0,2.45,18.05,301.0,449.69,363.58
2018,8,4,8,0,294.0,209.0,2.5,18.5,359.0,528.61,422.73
2018,8,4,8,15,377.0,218.0,2.5,19.05,429.5,618.65,488.97
2018,8,4,8,30,460.0,227.0,2.5,19.6,500.0,728.85,566.88
2018,8,4,8,45,482.0,234.5,2.55,20.15,540.5,761.22,586.82
2018,8,4,9,0,504.0,242.0,2.6,20.7,581.0,792.02,606.02
2018,8,4,9,15,574.5,227.5,2.7,21.2,636.5,844.3,641.8
2018,8,4,9,30,645.0,213.0,2.8,21.7,692.0,902.07,680.01
2018,8,4,9,45,699.5,192.0,2.9,22.2,734.5,928.72,695.64
2018,8,4,10,0,754.0,171.0,3.0,22.7,777.0,951.58,708.97
2018,8,4,10,15,692.5,205.0,3.1,22.9,777.5,917.55,685.06
2018,8,4,10,30,631.0,239.0,3.2,23.1,778.0,879.78,658.34
2018,8,4,10,45,667.0,235.5,3.3,23.25,818.5,894.96,668.9
2018,8,4,11,0,703.0,232.0,3.4,23.4,859.0,906.4,676.35
2018,8,4,11,15,752.5,212.0,3.55,23.4,893.5,909.98,679.08
2018,8,4,11,30,802.0,192.0,3.7,23.4,928.0,904.04,675.48
2018,8,4,11,45,782.5,206.5,3.8,23.45,930.0,872.61,654.22
2018,8,4,12,0,763.0,221.0,3.9,23.5,932.0,844.25,634.49
2018,8,4,12,15,809.0,193.5,4.0,23.45,947.5,820.13,618.85
2018,8,4,12,30,855.0,166.0,4.1,23.4,963.0,795.93,602.55
2018,8,4,12,45,868.5,155.5,4.15,23.35,960.0,754.77,573.09
2018,8,4,13,0,882.0,145.0,4.2,23.3,957.0,716.42,544.88
2018,8,4,13,15,869.5,149.5,4.25,23.25,939.5,670.79,510.32
2018,8,4,13,30,857.0,154.0,4.3,23.2,922.0,624.46,474.5
2018,8,4,13,45,839.0,160.0,4.35,23.1,896.5,575.21,435.76
2018,8,4,14,0,821.0,166.0,4.4,23.0,871.0,526.36,396.47
2018,8,4,14,15,801.0,170.0,4.45,22.8,839.0,475.82,355.15
2018,8,4,14,30,781.0,174.0,4.5,22.6,807.0,426.51,313.84
2018,8,4,14,45,753.5,179.0,4.55,22.4,768.0,370.56,267.0
2018,8,4,15,0,726.0,184.0,4.6,22.2,729.0,322.41,225.86
2018,8,4,15,15,710.5,179.0,4.6,22.2,688.5,272.43,183.28
2018,8,4,15,30,695.0,174.0,4.6,22.2,648.0,224.23,143.85
2018,8,4,15,45,666.0,172.0,4.55,21.65,601.5,178.67,111.22
2018,8,4,16,0,637.0,170.0,4.5,21.1,555.0,136.72,88.47
2018,8,4,16,15,609.5,163.5,4.5,20.7,507.0,103.73,83.25
2018,8,4,16,30,582.0,157.0,4.5,20.3,459.0,102.93,83.01
2018,8,4,16,45,556.5,145.5,4.45,19.95,410.5,97.61,78.86
2018,8,4,17,0,531.0,134.0,4.4,19.6,362.0,91.94,74.35
2018,8,4,17,15,506.5,119.5,4.3,19.15,314.0,83.84,67.69
2018,8,4,17,30,482.0,105.0,4.2,18.7,266.0,75.28,60.5
2018,8,4,17,45,449.0,90.0,4.1,18.25,220.0,65.86,52.39
2018,8,4,18,0,416.0,75.0,4.0,17.8,174.0,55.98,43.66
2018,8,4,18,15,361.0,60.5,3.9,17.3,131.5,45.95,34.59
2018,8,4,18,30,306.0,46.0,3.8,16.8,89.0,35.53,24.96
2018,8,4,18,45,217.5,32.0,3.7,16.35,56.5,25.06,14.13
2018,8,4,19,0,129.0,18.0,3.6,15.9,24.0,14.26,0.0
2018,8,4,19,15,64.5,9.0,3.6,15.65,12.0,8.19,0.0
2018,8,4,19,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,5,5,15,8.0,4.0,2.65,12.35,4.0,0.0,0.0
2018,8,5,5,30,16.0,8.0,2.7,12.6,8.0,16.29,0.0
2018,8,5,5,45,15.5,19.5,2.75,12.9,20.5,28.65,14.0
2018,8,5,6,0,15.0,31.0,2.8,13.2,33.0,41.33,28.96
2018,8,5,6,15,14.0,48.0,2.75,13.55,50.5,60.62,46.09
2018,8,5,6,30,13.0,65.0,2.7,13.9,68.0,71.85,56.11
2018,8,5,6,45,36.5,84.0,2.65,14.25,95.0,117.93,96.16
2018,8,5,7,0,60.0,103.0,2.6,14.6,122.0,158.14,130.62
2018,8,5,7,15,65.5,118.5,2.5,15.0,143.0,179.76,148.31
2018,8,5,7,30,71.0,134.0,2.4,15.4,164.0,201.48,165.7
2018,8,5,7,45,59.5,150.5,2.35,15.85,177.5,209.19,170.64
2018,8,5,8,0,48.0,167.0,2.3,16.3,191.0,216.02,174.75
2018,8,5,8,15,38.5,185.0,2.3,16.8,205.5,225.67,181.11
2018,8,5,8,30,29.0,203.0,2.3,17.3,220.0,234.63,186.83
2018,8,5,8,45,77.5,236.0,2.25,17.8,287.0,316.17,251.73
2018,8,5,9,0,126.0,269.0,2.2,18.3,354.0,415.91,328.0
2018,8,5,9,15,218.5,287.0,2.25,18.8,445.0,541.89,422.64
2018,8,5,9,30,311.0,305.0,2.3,19.3,536.0,648.78,499.95
2018,8,5,9,45,437.5,287.0,2.35,19.75,628.5,765.2,582.71
2018,8,5,10,0,564.0,269.0,2.4,20.2,721.0,862.9,650.05
2018,8,5,10,15,594.0,266.5,2.45,20.6,758.5,882.96,661.58
2018,8,5,10,30,624.0,264.0,2.5,21.0,796.0,896.8,669.69
2018,8,5,10,45,642.5,263.0,2.55,21.4,823.0,897.77,669.02
2018,8,5,11,0,661.0,262.0,2.6,21.8,850.0,895.53,666.35
2018,8,5,11,15,690.5,252.0,2.65,22.05,876.0,891.48,663.3
2018,8,5,11,30,720.0,242.0,2.7,22.3,902.0,883.75,657.75
2018,8,5,11,45,673.5,267.5,2.75,22.5,889.0,840.15,626.26
2018,8,5,12,0,627.0,293.0,2.8,22.7,876.0,795.85,594.35
2018,8,5,12,15,633.5,290.0,2.85,22.75,879.5,769.05,575.79
2018,8,5,12,30,640.0,287.0,2.9,22.8,883.0,740.23,555.41
2018,8,5,12,45,698.5,251.0,2.95,22.9,897.0,718.92,540.93
2018,8,5,13,0,757.0,215.0,3.0,23.0,911.0,692.13,521.95
2018,8,5,13,15,778.0,202.0,3.05,23.05,907.0,656.01,495.07
2018,8,5,13,30,799.0,189.0,3.1,23.1,903.0,617.54,465.72
2018,8,5,13,45,792.5,186.5,3.15,23.15,880.5,569.91,428.69
2018,8,5,14,0,786.0,184.0,3.2,23.2,858.0,521.9,390.43
2018,8,5,14,15,773.5,184.0,3.25,23.1,828.5,468.45,347.44
2018,8,5,14,30,761.0,184.0,3.3,23.0,799.0,419.18,306.49
2018,8,5,14,45,744.5,182.5,3.4,22.95,762.5,368.29,263.63
2018,8,5,15,0,728.0,181.0,3.5,22.9,726.0,318.85,221.51
2018,8,5,15,15,712.0,176.5,3.5,22.9,685.5,269.02,179.42
2018,8,5,15,30,696.0,172.0,3.5,22.9,645.0,221.0,140.55
2018,8,5,15,45,667.0,170.0,3.55,22.55,598.5,175.4,108.3
2018,8,5,16,0,638.0,168.0,3.6,22.2,552.0,133.42,86.13
2018,8,5,16,15,597.0,164.5,3.55,21.85,500.5,104.62,83.59
2018,8,5,16,30,556.0,161.0,3.5,21.5,449.0,105.4,84.68
2018,8,5,16,45,513.0,153.5,3.5,21.2,397.5,102.66,82.75
2018,8,5,17,0,470.0,146.0,3.5,20.9,346.0,99.74,80.63
2018,8,5,17,15,424.0,133.5,3.45,20.3,296.0,93.14,75.38
2018,8,5,17,30,378.0,121.0,3.4,19.7,246.0,86.19,69.7
2018,8,5,17,45,322.0,104.5,3.35,19.1,198.0,75.9,60.94
2018,8,5,18,0,266.0,88.0,3.3,18.5,150.0,67.23,53.32
2018,8,5,18,15,209.0,67.5,3.25,17.95,109.0,52.47,40.12
2018,8,5,18,30,152.0,47.0,3.2,17.4,68.0,37.26,26.31
2018,8,5,18,45,95.5,29.0,3.15,16.9,40.5,23.45,12.48
2018,8,5,19,0,39.0,11.0,3.1,16.4,13.0,10.01,0.0
2018,8,5,19,15,19.5,5.5,3.1,16.15,6.5,5.0,0.0
2018,8,5,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,1.95,13.1,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,1.9,13.4,5.0,10.73,0.0
2018,8,6,5,45,32.5,17.0,1.9,13.7,20.5,42.72,22.47
2018,8,6,6,0,54.0,29.0,1.9,14.0,36.0,73.42,56.01
2018,8,6,6,15,66.0,50.5,1.8,14.45,62.5,111.92,90.1
2018,8,6,6,30,78.0,72.0,1.7,14.9,89.0,149.31,122.57
2018,8,6,6,45,90.0,97.5,1.6,15.35,122.0,192.12,158.65
2018,8,6,7,0,102.0,123.0,1.5,15.8,155.0,234.29,193.13
2018,8,6,7,15,160.0,149.5,1.45,16.25,210.5,316.0,259.59
2018,8,6,7,30,218.0,176.0,1.4,16.7,266.0,399.95,325.2
2018,8,6,7,45,246.5,199.5,1.35,17.15,314.0,472.6,378.7
2018,8,6,8,0,275.0,223.0,1.3,17.6,362.0,528.68,418.37
2018,8,6,8,15,306.5,240.5,1.3,18.2,410.0,579.89,453.71
2018,8,6,8,30,338.0,258.0,1.3,18.8,458.0,630.92,488.03
2018,8,6,8,45,367.5,273.5,1.3,19.4,506.5,677.04,518.04
2018,8,6,9,0,397.0,289.0,1.3,20.0,555.0,722.2,546.76
2018,8,6,9,15,422.0,297.0,1.35,20.65,595.5,753.04,565.65
2018,8,6,9,30,447.0,305.0,1.4,21.3,636.0,798.46,593.9
2018,8,6,9,45,472.5,307.0,1.45,21.9,671.5,820.1,606.36
2018,8,6,10,0,498.0,309.0,1.5,22.5,707.0,839.47,617.5
2018,8,6,10,15,513.0,313.0,1.6,22.95,736.5,848.17,622.28
2018,8,6,10,30,528.0,317.0,1.7,23.4,766.0,854.32,625.49
2018,8,6,10,45,542.0,318.5,1.8,23.9,790.0,854.35,624.66
2018,8,6,11,0,556.0,320.0,1.9,24.4,814.0,851.69,622.11
2018,8,6,11,15,565.5,320.5,2.05,24.6,830.5,841.25,615.56
2018,8,6,11,30,575.0,321.0,2.2,24.8,847.0,828.25,607.25
2018,8,6,11,45,583.0,319.0,2.35,25.0,856.5,809.15,594.75
2018,8,6,12,0,591.0,317.0,2.5,25.2,866.0,787.75,580.52
2018,8,6,12,15,631.5,293.0,2.6,25.35,879.5,768.94,568.49
2018,8,6,12,30,672.0,269.0,2.7,25.5,893.0,747.76,554.42
2018,8,6,12,45,724.5,234.0,2.85,25.65,902.5,721.64,537.07
2018,8,6,13,0,777.0,199.0,3.0,25.8,912.0,690.24,515.35
2018,8,6,13,15,772.5,199.0,3.1,25.8,898.0,648.61,484.76
2018,8,6,13,30,768.0,199.0,3.2,25.8,884.0,604.35,451.6
2018,8,6,13,45,761.0,197.5,3.25,25.75,862.5,557.53,415.67
2018,8,6,14,0,754.0,196.0,3.3,25.7,841.0,510.43,378.57
2018,8,6,14,15,737.0,198.0,3.35,25.6,810.5,461.62,339.37
2018,8,6,14,30,720.0,200.0,3.4,25.5,780.0,413.85,300.11
2018,8,6,14,45,697.0,201.5,3.45,25.4,743.0,365.1,259.61
2018,8,6,15,0,674.0,203.0,3.5,25.3,706.0,318.53,220.61
2018,8,6,15,15,658.0,197.0,3.5,25.3,666.0,270.41,180.66
2018,8,6,15,30,642.0,191.0,3.5,25.3,626.0,224.19,143.92
2018,8,6,15,45,604.0,190.5,3.55,24.75,577.5,181.85,115.17
2018,8,6,16,0,566.0,190.0,3.6,24.2,529.0,143.91,96.34
2018,8,6,16,15,516.5,187.5,3.55,23.75,477.0,119.24,95.18
2018,8,6,16,30,467.0,185.0,3.5,23.3,425.0,120.27,96.57
2018,8,6,16,45,423.0,174.0,3.45,22.85,374.5,115.7,93.22
2018,8,6,17,0,379.0,163.0,3.4,22.4,324.0,116.4,94.29
2018,8,6,17,15,337.5,146.5,3.35,21.65,275.5,106.16,86.11
2018,8,6,17,30,296.0,130.0,3.3,20.9,227.0,95.52,77.39
2018,8,6,17,45,248.0,109.0,3.2,20.2,180.5,81.48,65.47
2018,8,6,18,0,200.0,88.0,3.1,19.5,134.0,66.94,52.82
2018,8,6,18,15,153.5,65.5,3.1,18.9,95.5,50.86,38.53
2018,8,6,18,30,107.0,43.0,3.1,18.3,57.0,34.22,23.54
2018,8,6,18,45,65.5,26.0,3.05,17.75,33.5,21.12,10.23
2018,8,6,19,0,24.0,9.0,3.0,17.2,10.0,8.19,0.0
2018,8,6,19,15,12.0,4.5,3.0,16.9,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,7,5,15,10.5,4.0,2.1,13.2,4.5,0.0,0.0
2018,8,7,5,30,21.0,8.0,2.1,13.6,9.0,19.05,0.0
2018,8,7,5,45,48.0,25.0,2.15,14.0,30.0,68.14,36.59
2018,8,7,6,0,75.0,42.0,2.2,14.4,51.0,111.36,86.84
2018,8,7,6,15,120.0,60.0,2.15,14.7,82.5,178.74,146.14
2018,8,7,6,30,165.0,78.0,2.1,15.0,114.0,236.62,196.51
2018,8,7,6,45,194.5,97.0,2.05,15.3,150.5,286.8,238.89
2018,8,7,7,0,224.0,116.0,2.0,15.6,187.0,338.2,280.85
2018,8,7,7,15,221.5,139.0,1.95,16.0,219.5,369.27,304.29
2018,8,7,7,30,219.0,162.0,1.9,16.4,252.0,398.86,325.83
2018,8,7,7,45,213.5,185.5,1.9,16.8,283.0,407.54,330.83
2018,8,7,8,0,208.0,209.0,1.9,17.2,314.0,431.61,347.37
2018,8,7,8,15,227.0,227.5,1.9,17.65,352.5,470.98,375.85
2018,8,7,8,30,246.0,246.0,1.9,18.1,391.0,528.57,416.92
2018,8,7,8,45,298.5,255.5,1.95,18.55,445.0,588.83,460.46
2018,8,7,9,0,351.0,265.0,2.0,19.0,499.0,649.14,503.01
2018,8,7,9,15,414.5,270.5,2.05,19.25,564.0,732.86,561.47
2018,8,7,9,30,478.0,276.0,2.1,19.5,629.0,797.73,605.62
2018,8,7,9,45,447.5,306.5,2.15,19.75,649.5,794.46,600.04
2018,8,7,10,0,417.0,337.0,2.2,20.0,670.0,788.28,593.24
2018,8,7,10,15,429.5,344.0,2.3,20.1,698.0,797.86,599.55
2018,8,7,10,30,442.0,351.0,2.4,20.2,726.0,805.08,604.14
2018,8,7,10,45,457.5,354.5,2.5,20.3,751.5,809.25,606.85
2018,8,7,11,0,473.0,358.0,2.6,20.4,777.0,810.85,607.84
2018,8,7,11,15,479.0,359.0,2.7,20.45,790.0,798.88,599.55
2018,8,7,11,30,485.0,360.0,2.8,20.5,803.0,784.72,589.82
2018,8,7,11,45,498.0,356.5,2.85,20.55,815.0,770.3,579.79
2018,8,7,12,0,511.0,353.0,2.9,20.6,827.0,753.57,568.04
2018,8,7,12,15,514.5,351.5,2.95,20.65,828.5,728.87,550.42
2018,8,7,12,30,518.0,350.0,3.0,20.7,830.0,702.59,531.52
2018,8,7,12,45,521.5,345.0,3.05,20.75,825.0,671.98,509.33
2018,8,7,13,0,525.0,340.0,3.1,20.8,820.0,640.18,485.94
2018,8,7,13,15,532.5,331.5,3.15,20.85,812.0,607.02,461.18
2018,8,7,13,30,540.0,323.0,3.2,20.9,804.0,572.63,434.97
2018,8,7,13,45,537.5,313.5,3.25,20.9,782.0,531.07,402.95
2018,8,7,14,0,535.0,304.0,3.3,20.9,760.0,489.41,370.15
2018,8,7,14,15,582.5,277.0,3.3,20.85,758.5,456.11,342.38
2018,8,7,14,30,630.0,250.0,3.3,20.8,757.0,416.12,308.23
2018,8,7,14,45,626.0,240.0,3.35,20.75,725.0,369.32,268.78
2018,8,7,15,0,622.0,230.0,3.4,20.7,693.0,322.94,229.28
2018,8,7,15,15,606.0,223.0,3.4,20.7,653.5,276.85,190.71
2018,8,7,15,30,590.0,216.0,3.4,20.7,614.0,232.99,155.62
2018,8,7,15,45,577.5,205.0,3.45,20.35,572.5,187.86,123.29
2018,8,7,16,0,565.0,194.0,3.5,20.0,531.0,144.5,99.27
2018,8,7,16,15,550.0,181.0,3.45,19.7,486.5,115.67,93.71
2018,8,7,16,30,535.0,168.0,3.4,19.4,442.0,110.05,89.38
2018,8,7,16,45,509.0,155.5,3.4,19.1,394.0,104.26,84.84
2018,8,7,17,0,483.0,143.0,3.4,18.8,346.0,98.09,79.91
2018,8,7,17,15,440.0,128.5,3.35,18.35,294.5,90.03,73.29
2018,8,7,17,30,397.0,114.0,3.3,17.9,243.0,81.53,66.16
2018,8,7,17,45,353.5,97.5,3.2,17.45,197.5,71.15,57.17
2018,8,7,18,0,310.0,81.0,3.1,17.0,152.0,60.27,47.51
2018,8,7,18,15,249.0,63.5,3.05,16.5,111.0,48.09,36.47
2018,8,7,18,30,188.0,46.0,3.0,16.0,70.0,35.42,24.75
2018,8,7,18,45,120.5,29.0,2.95,15.55,42.0,23.42,11.53
2018,8,7,19,0,53.0,12.0,2.9,15.1,14.0,10.91,0.0
2018,8,7,19,15,26.5,6.0,2.9,14.85,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,8,5,15,10.0,4.0,1.9,12.8,4.0,0.0,0.0
2018,8,8,5,30,20.0,8.0,1.9,13.1,8.0,18.47,0.0
2018,8,8,5,45,28.0,23.5,1.85,13.45,25.5,53.03,24.98
2018,8,8,6,0,36.0,39.0,1.8,13.8,43.0,70.09,52.51
2018,8,8,6,15,75.5,60.0,1.75,14.15,74.5,135.53,109.73
2018,8,8,6,30,115.0,81.0,1.7,14.5,106.0,191.47,158.39
2018,8,8,6,45,138.0,101.0,1.6,14.85,138.5,235.0,195.34
2018,8,8,7,0,161.0,121.0,1.5,15.2,171.0,279.4,231.81
2018,8,8,7,15,168.0,142.5,1.45,15.65,203.5,313.28,258.16
2018,8,8,7,30,175.0,164.0,1.4,16.1,236.0,346.65,283.3
2018,8,8,7,45,210.5,184.0,1.35,16.5,281.5,402.94,326.4
2018,8,8,8,0,246.0,204.0,1.3,16.9,327.0,477.96,381.89
2018,8,8,8,15,370.5,204.0,1.25,17.35,410.5,594.38,468.48
2018,8,8,8,30,495.0,204.0,1.2,17.8,494.0,734.23,566.47
2018,8,8,8,45,553.5,204.5,1.2,18.25,553.0,794.24,604.82
2018,8,8,9,0,612.0,205.0,1.2,18.7,612.0,859.57,646.44
2018,8,8,9,15,619.0,215.5,1.2,19.1,649.5,878.08,655.25
2018,8,8,9,30,626.0,226.0,1.2,19.5,687.0,893.78,662.79
2018,8,8,9,45,626.0,237.5,1.2,19.9,717.5,900.73,664.53
2018,8,8,10,0,626.0,249.0,1.2,20.3,748.0,904.71,664.54
2018,8,8,10,15,640.5,251.5,1.25,20.6,778.5,910.97,667.63
2018,8,8,10,30,655.0,254.0,1.3,20.9,809.0,914.14,668.75
2018,8,8,10,45,668.0,254.0,1.35,21.2,833.0,910.32,665.48
2018,8,8,11,0,681.0,254.0,1.4,21.5,857.0,903.39,660.32
2018,8,8,11,15,690.0,253.5,1.45,21.65,873.5,889.26,650.85
2018,8,8,11,30,699.0,253.0,1.5,21.8,890.0,872.22,639.5
2018,8,8,11,45,707.0,251.0,1.55,22.0,900.0,850.13,624.65
2018,8,8,12,0,715.0,249.0,1.6,22.2,910.0,825.39,607.92
2018,8,8,12,15,715.5,249.0,1.65,22.3,911.0,794.04,586.65
2018,8,8,12,30,716.0,249.0,1.7,22.4,912.0,760.77,563.77
2018,8,8,12,45,714.5,248.0,1.75,22.45,905.0,723.54,537.86
2018,8,8,13,0,713.0,247.0,1.8,22.5,898.0,684.97,510.47
2018,8,8,13,15,712.0,243.5,1.9,22.5,884.5,643.52,480.84
2018,8,8,13,30,711.0,240.0,2.0,22.5,871.0,601.11,449.63
2018,8,8,13,45,709.0,233.5,2.05,22.55,850.0,555.01,414.58
2018,8,8,14,0,707.0,227.0,2.1,22.6,829.0,508.4,378.17
2018,8,8,14,15,700.0,222.0,2.2,22.45,801.0,460.46,340.17
2018,8,8,14,30,693.0,217.0,2.3,22.3,773.0,412.8,301.27
2018,8,8,14,45,684.0,211.0,2.35,22.2,739.5,364.2,260.71
2018,8,8,15,0,675.0,205.0,2.4,22.1,706.0,316.42,220.38
2018,8,8,15,15,659.0,199.5,2.4,22.1,666.0,268.57,180.54
2018,8,8,15,30,643.0,194.0,2.4,22.1,626.0,222.65,144.11
2018,8,8,15,45,626.0,185.5,2.55,21.7,582.5,176.53,111.93
2018,8,8,16,0,609.0,177.0,2.7,21.3,539.0,132.76,89.24
2018,8,8,16,15,587.5,167.0,2.7,20.95,492.0,107.41,86.25
2018,8,8,16,30,566.0,157.0,2.7,20.6,445.0,103.39,83.29
2018,8,8,16,45,535.5,146.5,2.75,20.3,396.0,98.66,79.65
2018,8,8,17,0,505.0,136.0,2.8,20.0,347.0,93.63,75.7
2018,8,8,17,15,465.0,123.5,2.8,19.45,297.5,86.83,70.21
2018,8,8,17,30,425.0,111.0,2.8,18.9,248.0,79.67,64.27
2018,8,8,17,45,373.5,96.0,2.8,18.35,200.5,70.26,56.17
2018,8,8,18,0,322.0,81.0,2.8,17.8,153.0,60.42,47.46
2018,8,8,18,15,257.0,63.0,2.75,17.3,111.0,47.81,36.06
2018,8,8,18,30,192.0,45.0,2.7,16.8,69.0,34.71,23.97
2018,8,8,18,45,116.5,28.0,2.65,16.25,40.5,22.63,10.21
2018,8,8,19,0,41.0,11.0,2.6,15.7,12.0,10.01,0.0
2018,8,8,19,15,20.5,5.5,2.6,15.45,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,9,5,15,13.5,3.0,1.65,13.0,3.5,0.0,0.0
2018,8,9,5,30,27.0,6.0,1.6,13.4,7.0,20.53,0.0
2018,8,9,5,45,76.0,21.5,1.6,13.8,29.0,87.36,40.49
2018,8,9,6,0,125.0,37.0,1.6,14.2,51.0,147.54,116.14
2018,8,9,6,15,176.5,57.5,1.5,14.65,89.0,214.26,175.65
2018,8,9,6,30,228.0,78.0,1.4,15.1,127.0,283.14,234.56
2018,8,9,6,45,272.0,99.0,1.35,15.5,172.5,349.6,289.38
2018,8,9,7,0,316.0,120.0,1.3,15.9,218.0,417.9,343.45
2018,8,9,7,15,354.0,137.0,1.25,16.45,266.0,477.25,388.22
2018,8,9,7,30,392.0,154.0,1.2,17.0,314.0,554.77,444.42
2018,8,9,7,45,424.0,169.0,1.2,17.55,362.5,608.93,481.81
2018,8,9,8,0,456.0,184.0,1.2,18.1,411.0,662.96,518.13
2018,8,9,8,15,483.0,195.5,1.2,18.6,458.0,707.71,547.0
2018,8,9,8,30,510.0,207.0,1.2,19.1,505.0,751.43,574.55
2018,8,9,8,45,532.5,216.5,1.15,19.65,549.5,787.17,595.33
2018,8,9,9,0,555.0,226.0,1.1,20.2,594.0,821.15,614.52
2018,8,9,9,15,584.0,228.0,1.1,20.7,637.0,851.07,631.81
2018,8,9,9,30,613.0,230.0,1.1,21.2,680.0,884.26,650.91
2018,8,9,9,45,642.5,227.5,1.1,21.75,719.5,905.95,662.41
2018,8,9,10,0,672.0,225.0,1.1,22.3,759.0,924.56,671.71
2018,8,9,10,15,682.5,229.0,1.15,22.75,788.5,928.17,672.4
2018,8,9,10,30,693.0,233.0,1.2,23.2,818.0,928.67,671.41
2018,8,9,10,45,701.0,235.5,1.2,23.6,841.0,922.18,665.47
2018,8,9,11,0,709.0,238.0,1.2,24.0,864.0,912.62,657.72
2018,8,9,11,15,715.0,239.0,1.3,24.25,880.0,896.77,647.79
2018,8,9,11,30,721.0,240.0,1.4,24.5,896.0,878.06,635.93
2018,8,9,11,45,725.0,240.0,1.45,24.75,904.5,853.95,619.81
2018,8,9,12,0,729.0,240.0,1.5,25.0,913.0,827.32,601.91
2018,8,9,12,15,732.5,238.0,1.65,25.05,914.5,796.18,582.25
2018,8,9,12,30,736.0,236.0,1.8,25.1,916.0,762.93,560.61
2018,8,9,12,45,738.0,233.0,1.9,25.15,910.0,725.84,535.36
2018,8,9,13,0,740.0,230.0,2.0,25.2,904.0,687.13,508.34
2018,8,9,13,15,738.5,226.0,2.1,25.2,889.5,643.98,477.56
2018,8,9,13,30,737.0,222.0,2.2,25.2,875.0,599.85,445.2
2018,8,9,13,45,733.5,218.0,2.3,25.15,854.0,553.85,410.58
2018,8,9,14,0,730.0,214.0,2.4,25.1,833.0,507.37,374.54
2018,8,9,14,15,723.5,209.0,2.45,25.05,805.0,458.56,335.62
2018,8,9,14,30,717.0,204.0,2.5,25.0,777.0,409.92,295.82
2018,8,9,14,45,708.5,197.5,2.55,24.95,743.0,359.89,254.22
2018,8,9,15,0,700.0,191.0,2.6,24.9,709.0,310.61,212.81
2018,8,9,15,15,684.0,186.0,2.6,24.9,668.5,261.8,172.44
2018,8,9,15,30,668.0,181.0,2.6,24.9,628.0,214.87,135.59
2018,8,9,15,45,652.0,172.5,2.65,24.65,584.0,167.48,102.96
2018,8,9,16,0,636.0,164.0,2.7,24.4,540.0,122.29,80.34
2018,8,9,16,15,617.0,154.0,2.7,24.1,493.5,98.25,77.54
2018,8,9,16,30,598.0,144.0,2.7,23.8,447.0,94.9,75.12
2018,8,9,16,45,569.5,134.0,2.7,23.45,397.5,91.15,72.31
2018,8,9,17,0,541.0,124.0,2.7,23.1,348.0,85.87,68.17
2018,8,9,17,15,492.5,111.0,2.6,22.5,294.0,78.41,62.15
2018,8,9,17,30,444.0,98.0,2.5,21.9,240.0,70.58,55.67
2018,8,9,17,45,400.0,85.5,2.45,21.25,196.0,62.78,49.04
2018,8,9,18,0,356.0,73.0,2.4,20.6,152.0,54.63,41.89
2018,8,9,18,15,287.0,58.0,2.4,20.0,111.0,44.14,32.46
2018,8,9,18,30,218.0,43.0,2.4,19.4,70.0,33.26,22.38
2018,8,9,18,45,135.0,27.0,2.4,18.85,41.0,21.17,8.19
2018,8,9,19,0,52.0,11.0,2.4,18.3,12.0,10.01,0.0
2018,8,9,19,15,26.0,5.5,2.45,18.0,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,10,5,15,34.5,5.5,2.05,13.75,6.0,0.0,0.0
2018,8,10,5,30,69.0,11.0,2.1,14.2,12.0,48.44,0.0
2018,8,10,5,45,170.5,24.5,2.1,14.65,40.5,161.66,69.02
2018,8,10,6,0,272.0,38.0,2.1,15.1,69.0,260.13,205.73
2018,8,10,6,15,353.5,50.0,2.05,15.45,111.5,342.01,280.04
2018,8,10,6,30,435.0,62.0,2.0,15.8,154.0,430.11,354.59
2018,8,10,6,45,489.5,72.0,1.95,16.2,202.0,500.38,411.44
2018,8,10,7,0,544.0,82.0,1.9,16.6,250.0,572.95,466.72
2018,8,10,7,15,583.5,90.0,1.9,17.1,300.0,632.42,509.68
2018,8,10,7,30,623.0,98.0,1.9,17.6,350.0,692.24,551.24
2018,8,10,7,45,651.5,105.0,1.85,18.1,400.0,740.98,582.96
2018,8,10,8,0,680.0,112.0,1.8,18.6,450.0,788.73,613.02
2018,8,10,8,15,701.5,118.0,1.8,19.25,497.5,827.37,636.02
2018,8,10,8,30,723.0,124.0,1.8,19.9,545.0,864.11,657.31
2018,8,10,8,45,738.5,129.0,1.8,20.55,589.0,891.67,672.04
2018,8,10,9,0,754.0,134.0,1.8,21.2,633.0,916.68,685.0
2018,8,10,9,15,767.5,137.5,1.85,21.65,673.0,929.25,690.79
2018,8,10,9,30,781.0,141.0,1.9,22.1,713.0,945.12,698.97
2018,8,10,9,45,790.0,145.5,1.9,22.55,748.5,954.55,702.38
2018,8,10,10,0,799.0,150.0,1.9,23.0,784.0,960.76,703.87
2018,8,10,10,15,808.0,151.5,2.0,23.35,813.0,960.51,702.78
2018,8,10,10,30,817.0,153.0,2.1,23.7,842.0,956.99,699.72
2018,8,10,10,45,824.0,154.0,2.15,24.0,864.5,947.77,692.68
2018,8,10,11,0,831.0,155.0,2.2,24.3,887.0,935.31,683.71
2018,8,10,11,15,836.5,154.5,2.3,24.4,902.5,916.82,671.89
2018,8,10,11,30,842.0,154.0,2.4,24.5,918.0,895.28,658.1
2018,8,10,11,45,846.0,153.0,2.5,24.55,926.5,869.06,641.28
2018,8,10,12,0,850.0,152.0,2.6,24.6,935.0,833.57,618.14
2018,8,10,12,15,844.5,156.0,2.7,24.6,934.0,805.67,600.13
2018,8,10,12,30,839.0,160.0,2.8,24.6,933.0,769.26,575.3
2018,8,10,12,45,830.0,164.0,2.9,24.55,923.5,728.65,546.5
2018,8,10,13,0,821.0,168.0,3.0,24.5,914.0,686.8,516.17
2018,8,10,13,15,820.5,164.0,3.15,24.45,899.5,642.56,483.75
2018,8,10,13,30,820.0,160.0,3.3,24.4,885.0,597.01,449.39
2018,8,10,13,45,819.0,155.5,3.4,24.3,864.0,549.63,412.58
2018,8,10,14,0,818.0,151.0,3.5,24.2,843.0,501.31,373.92
