Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,14,15,813.0,147.5,3.55,24.05,815.5,451.3,332.86
2018,8,10,14,30,808.0,144.0,3.6,23.9,788.0,401.07,290.52
2018,8,10,14,45,801.5,139.0,3.65,23.8,754.0,349.19,246.06
2018,8,10,15,0,795.0,134.0,3.7,23.7,720.0,297.63,201.48
2018,8,10,15,15,781.0,131.0,3.7,23.7,680.0,246.56,158.13
2018,8,10,15,30,767.0,128.0,3.7,23.7,640.0,196.98,118.49
2018,8,10,15,45,696.5,139.0,3.8,23.3,579.0,145.84,85.33
2018,8,10,16,0,626.0,150.0,3.9,22.9,518.0,109.84,72.28
2018,8,10,16,15,653.5,129.5,3.9,22.65,484.5,81.44,63.88
2018,8,10,16,30,681.0,109.0,3.9,22.4,451.0,70.52,54.9
2018,8,10,16,45,663.5,100.5,3.9,22.1,404.5,67.03,52.18
2018,8,10,17,0,646.0,92.0,3.9,21.8,358.0,63.23,49.16
2018,8,10,17,15,602.0,86.0,3.85,21.35,307.0,60.88,47.36
2018,8,10,17,30,558.0,80.0,3.8,20.9,256.0,58.43,45.39
2018,8,10,17,45,486.5,72.0,3.7,20.45,205.0,54.08,41.65
2018,8,10,18,0,415.0,64.0,3.6,20.0,154.0,49.61,37.62
2018,8,10,18,15,331.0,52.0,3.45,19.5,111.5,39.75,28.69
2018,8,10,18,30,247.0,40.0,3.3,19.0,69.0,31.03,20.43
2018,8,10,18,45,153.5,26.0,3.15,18.55,41.0,20.44,6.64
2018,8,10,19,0,60.0,12.0,3.0,18.1,13.0,10.91,0.0
2018,8,10,19,15,30.0,6.0,2.95,17.85,6.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,11,5,15,17.0,4.0,2.7,14.9,4.5,0.0,0.0
2018,8,11,5,30,34.0,8.0,2.8,15.2,9.0,26.18,0.0
2018,8,11,5,45,134.0,23.5,2.9,15.5,37.0,137.04,47.15
2018,8,11,6,0,234.0,39.0,3.0,15.8,65.0,237.6,186.78
2018,8,11,6,15,323.0,52.0,2.95,16.15,108.0,321.65,263.5
2018,8,11,6,30,412.0,65.0,2.9,16.5,151.0,413.28,341.77
2018,8,11,6,45,469.0,75.5,2.9,16.85,199.0,487.97,403.3
2018,8,11,7,0,526.0,86.0,2.9,17.2,247.0,562.52,461.52
2018,8,11,7,15,567.5,94.5,2.95,17.75,297.5,623.8,506.86
2018,8,11,7,30,609.0,103.0,3.0,18.3,348.0,685.52,550.9
2018,8,11,7,45,639.0,109.5,3.0,18.85,397.5,734.65,584.0
2018,8,11,8,0,669.0,116.0,3.0,19.4,447.0,782.84,615.55
2018,8,11,8,15,692.0,122.5,3.05,19.95,495.5,823.23,641.08
2018,8,11,8,30,715.0,129.0,3.1,20.5,544.0,861.77,664.91
2018,8,11,8,45,732.0,134.0,3.15,21.0,588.5,890.59,681.79
2018,8,11,9,0,749.0,139.0,3.2,21.5,633.0,916.89,696.88
2018,8,11,9,15,760.5,144.0,3.2,21.9,673.0,935.09,706.31
2018,8,11,9,30,772.0,149.0,3.2,22.3,713.0,943.93,709.51
2018,8,11,9,45,779.5,154.0,3.2,22.65,747.5,952.3,712.72
2018,8,11,10,0,787.0,159.0,3.2,23.0,782.0,957.45,713.9
2018,8,11,10,15,796.0,161.5,3.25,23.2,811.5,958.18,713.06
2018,8,11,10,30,805.0,164.0,3.3,23.4,841.0,955.63,710.2
2018,8,11,10,45,811.5,166.0,3.35,23.55,864.0,946.9,703.51
2018,8,11,11,0,818.0,168.0,3.4,23.7,887.0,934.94,694.82
2018,8,11,11,15,822.5,168.5,3.45,23.75,902.5,916.53,682.18
2018,8,11,11,30,827.0,169.0,3.5,23.8,918.0,895.12,667.62
2018,8,11,11,45,829.0,169.5,3.55,23.8,926.0,868.69,649.81
2018,8,11,12,0,831.0,170.0,3.6,23.8,934.0,839.63,630.19
2018,8,11,12,15,832.0,169.5,3.65,23.8,934.5,806.41,607.63
2018,8,11,12,30,833.0,169.0,3.7,23.8,935.0,770.97,582.31
2018,8,11,12,45,832.0,167.5,3.75,23.85,927.5,731.22,553.26
2018,8,11,13,0,831.0,166.0,3.8,23.9,920.0,689.77,522.42
2018,8,11,13,15,827.0,164.5,3.8,23.85,904.5,644.97,488.53
2018,8,11,13,30,823.0,163.0,3.8,23.8,889.0,599.09,453.06
2018,8,11,13,45,816.5,161.5,3.85,23.75,866.5,551.02,415.19
2018,8,11,14,0,810.0,160.0,3.9,23.7,844.0,502.48,375.94
2018,8,11,14,15,800.5,158.5,3.9,23.6,814.5,452.43,334.55
2018,8,11,14,30,791.0,157.0,3.9,23.5,785.0,402.61,292.38
2018,8,11,14,45,778.5,154.5,3.9,23.35,749.5,351.55,248.69
2018,8,11,15,0,766.0,152.0,3.9,23.2,714.0,301.47,205.56
2018,8,11,15,15,751.0,148.0,3.9,23.2,673.5,243.59,157.18
2018,8,11,15,30,736.0,144.0,3.9,23.2,633.0,194.01,117.78
2018,8,11,15,45,716.0,139.5,3.9,22.8,588.0,145.48,85.01
2018,8,11,16,0,696.0,135.0,3.9,22.4,543.0,99.5,64.21
2018,8,11,16,15,669.5,130.0,3.85,22.1,494.5,82.17,64.67
2018,8,11,16,30,643.0,125.0,3.8,21.8,446.0,81.75,64.63
2018,8,11,16,45,609.5,118.0,3.8,21.5,396.0,79.68,63.17
2018,8,11,17,0,576.0,111.0,3.8,21.2,346.0,77.45,61.54
2018,8,11,17,15,532.0,102.5,3.7,20.75,296.0,73.78,58.65
2018,8,11,17,30,488.0,94.0,3.6,20.3,246.0,68.18,53.97
2018,8,11,17,45,429.5,83.0,3.55,19.8,198.5,61.28,48.02
2018,8,11,18,0,371.0,72.0,3.5,19.3,151.0,54.11,41.61
2018,8,11,18,15,293.5,57.0,3.5,18.8,109.0,43.54,32.0
2018,8,11,18,30,216.0,42.0,3.5,18.3,67.0,32.6,21.68
2018,8,11,18,45,131.5,26.0,3.45,17.8,39.0,20.46,5.24
2018,8,11,19,0,47.0,10.0,3.4,17.3,11.0,9.1,0.0
2018,8,11,19,15,23.5,5.0,3.4,17.0,5.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,12,5,15,9.0,3.0,2.0,13.95,3.0,0.0,0.0
2018,8,12,5,30,18.0,6.0,2.0,14.2,6.0,15.44,0.0
2018,8,12,5,45,67.5,21.5,2.0,14.5,28.0,81.93,18.45
2018,8,12,6,0,117.0,37.0,2.0,14.8,50.0,144.33,111.67
2018,8,12,6,15,173.5,58.0,1.9,15.15,88.0,214.34,174.94
2018,8,12,6,30,230.0,79.0,1.8,15.5,126.0,286.91,237.36
2018,8,12,6,45,279.0,98.0,1.7,15.8,171.5,353.71,293.02
2018,8,12,7,0,328.0,117.0,1.6,16.1,217.0,423.09,348.48
2018,8,12,7,15,369.5,132.5,1.55,16.6,264.5,499.92,406.81
2018,8,12,7,30,411.0,148.0,1.5,17.1,312.0,562.82,452.55
2018,8,12,7,45,445.0,160.5,1.45,17.65,360.5,616.18,489.52
2018,8,12,8,0,479.0,173.0,1.4,18.2,409.0,669.52,525.25
2018,8,12,8,15,507.5,182.5,1.4,18.7,455.5,713.74,553.96
2018,8,12,8,30,536.0,192.0,1.4,19.2,502.0,756.96,581.37
2018,8,12,8,45,559.5,199.0,1.4,19.7,545.5,791.13,601.99
2018,8,12,9,0,583.0,206.0,1.4,20.2,589.0,823.54,621.17
2018,8,12,9,15,620.0,203.5,1.5,20.6,634.0,863.34,646.66
2018,8,12,9,30,657.0,201.0,1.6,21.0,679.0,894.72,665.89
2018,8,12,9,45,696.5,190.5,1.65,21.4,720.0,917.06,678.56
2018,8,12,10,0,736.0,180.0,1.7,21.8,761.0,936.13,689.18
2018,8,12,10,15,747.5,182.0,1.85,22.05,791.0,938.42,690.56
2018,8,12,10,30,759.0,184.0,2.0,22.3,821.0,937.52,690.06
2018,8,12,10,45,768.5,184.0,2.1,22.5,844.0,923.2,680.4
2018,8,12,11,0,778.0,184.0,2.2,22.7,867.0,912.52,673.33
2018,8,12,11,15,784.5,184.0,2.3,22.8,883.0,896.0,662.63
2018,8,12,11,30,791.0,184.0,2.4,22.9,899.0,876.49,649.98
2018,8,12,11,45,796.5,183.0,2.55,22.95,908.0,852.32,634.68
2018,8,12,12,0,802.0,182.0,2.7,23.0,917.0,825.45,617.41
2018,8,12,12,15,808.0,177.5,2.8,22.95,918.5,793.26,595.95
2018,8,12,12,30,814.0,173.0,2.9,22.9,920.0,758.69,571.88
2018,8,12,12,45,819.5,168.5,3.0,22.8,915.0,721.51,545.52
2018,8,12,13,0,825.0,164.0,3.1,22.7,910.0,682.21,516.97
2018,8,12,13,15,825.0,160.5,3.2,22.55,896.0,638.42,484.45
2018,8,12,13,30,825.0,157.0,3.3,22.4,882.0,593.23,449.97
2018,8,12,13,45,824.5,152.5,3.35,22.25,861.5,545.75,412.62
2018,8,12,14,0,824.0,148.0,3.4,22.1,841.0,497.26,373.38
2018,8,12,14,15,819.0,144.0,3.45,21.9,813.0,446.46,331.34
2018,8,12,14,30,814.0,140.0,3.5,21.7,785.0,395.44,287.99
2018,8,12,14,45,807.5,135.5,3.55,21.5,751.0,343.53,243.11
2018,8,12,15,0,801.0,131.0,3.6,21.3,717.0,291.94,198.15
2018,8,12,15,15,787.0,128.0,3.6,21.3,676.5,240.5,154.25
2018,8,12,15,30,773.0,125.0,3.6,21.3,636.0,190.55,114.39
2018,8,12,15,45,757.5,120.0,3.65,20.8,591.5,140.68,80.89
2018,8,12,16,0,742.0,115.0,3.7,20.3,547.0,85.04,53.81
2018,8,12,16,15,721.0,109.5,3.7,20.0,499.5,68.98,53.95
2018,8,12,16,30,700.0,104.0,3.7,19.7,452.0,67.6,53.04
2018,8,12,16,45,669.5,98.5,3.7,19.35,402.0,66.0,51.92
2018,8,12,17,0,639.0,93.0,3.7,19.0,352.0,64.28,50.67
2018,8,12,17,15,596.0,86.5,3.7,18.6,301.5,61.59,48.54
2018,8,12,17,30,553.0,80.0,3.7,18.2,251.0,58.77,46.21
2018,8,12,17,45,492.5,71.5,3.65,17.8,202.5,54.07,42.09
2018,8,12,18,0,432.0,63.0,3.6,17.4,154.0,49.2,37.62
2018,8,12,18,15,345.0,51.5,3.55,16.95,111.5,39.53,28.74
2018,8,12,18,30,258.0,40.0,3.5,16.5,69.0,31.17,20.52
2018,8,12,18,45,154.5,25.0,3.4,16.1,40.0,19.73,3.05
2018,8,12,19,0,51.0,10.0,3.3,15.7,11.0,9.1,0.0
2018,8,12,19,15,25.5,5.0,3.25,15.5,5.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,13,5,15,13.0,3.5,2.55,12.7,3.5,0.0,0.0
2018,8,13,5,30,26.0,7.0,2.6,13.0,7.0,20.76,0.0
2018,8,13,5,45,95.0,23.5,2.7,13.3,32.0,102.65,12.88
2018,8,13,6,0,164.0,40.0,2.8,13.6,57.0,194.96,151.95
2018,8,13,6,15,215.0,57.0,2.8,13.95,92.5,255.27,209.65
2018,8,13,6,30,266.0,74.0,2.8,14.3,128.0,319.85,266.46
2018,8,13,6,45,163.0,92.5,2.8,14.7,128.5,257.02,214.37
2018,8,13,7,0,60.0,111.0,2.8,15.1,129.0,171.29,140.97
2018,8,13,7,15,42.0,127.0,2.8,15.5,141.0,173.06,141.65
2018,8,13,7,30,24.0,143.0,2.8,15.9,153.0,160.73,130.22
2018,8,13,7,45,27.0,163.0,2.8,16.3,175.5,197.01,159.46
2018,8,13,8,0,30.0,183.0,2.8,16.7,198.0,220.1,177.39
2018,8,13,8,15,75.0,210.0,2.8,17.0,252.0,290.47,234.52
2018,8,13,8,30,120.0,237.0,2.8,17.3,306.0,379.41,304.36
2018,8,13,8,45,311.5,227.0,2.8,17.6,426.5,566.05,450.79
2018,8,13,9,0,503.0,217.0,2.8,17.9,547.0,757.94,592.35
2018,8,13,9,15,594.5,203.5,2.8,18.15,617.5,837.63,647.12
2018,8,13,9,30,686.0,190.0,2.8,18.4,688.0,910.27,695.07
2018,8,13,9,45,693.5,196.0,2.8,18.6,721.0,919.01,698.5
2018,8,13,10,0,701.0,202.0,2.8,18.8,754.0,924.71,700.56
2018,8,13,10,15,712.0,205.0,2.85,18.95,783.5,927.54,701.35
2018,8,13,10,30,723.0,208.0,2.9,19.1,813.0,927.22,700.16
2018,8,13,10,45,732.0,209.0,2.95,19.3,836.0,919.8,694.16
2018,8,13,11,0,741.0,210.0,3.0,19.5,859.0,909.25,686.23
2018,8,13,11,15,708.5,227.0,3.0,19.55,856.5,874.22,661.53
2018,8,13,11,30,676.0,244.0,3.0,19.6,854.0,837.41,634.69
2018,8,13,11,45,644.0,257.5,3.05,19.6,842.5,796.51,605.36
2018,8,13,12,0,612.0,271.0,3.1,19.6,831.0,754.91,575.27
2018,8,13,12,15,616.5,260.5,3.2,19.6,824.5,720.45,551.09
2018,8,13,12,30,621.0,250.0,3.3,19.6,818.0,684.35,525.24
2018,8,13,12,45,635.5,233.5,3.35,19.6,811.0,648.63,499.18
2018,8,13,13,0,650.0,217.0,3.4,19.6,804.0,610.87,471.04
2018,8,13,13,15,575.5,247.5,3.45,19.6,760.5,555.61,428.15
2018,8,13,13,30,501.0,278.0,3.5,19.6,717.0,507.29,390.11
2018,8,13,13,45,469.0,283.5,3.55,19.55,686.5,464.57,356.44
2018,8,13,14,0,437.0,289.0,3.6,19.5,656.0,424.22,324.14
2018,8,13,14,15,632.0,211.5,3.65,19.4,721.5,414.94,312.93
2018,8,13,14,30,827.0,134.0,3.7,19.3,787.0,392.98,288.56
2018,8,13,14,45,819.0,130.5,3.75,19.2,752.5,340.68,242.6
2018,8,13,15,0,811.0,127.0,3.8,19.1,718.0,288.83,196.87
2018,8,13,15,15,743.5,134.0,3.8,19.1,652.0,234.08,152.19
2018,8,13,15,30,676.0,141.0,3.8,19.1,586.0,178.8,110.3
2018,8,13,15,45,623.5,141.0,3.85,18.75,529.0,134.1,81.72
2018,8,13,16,0,571.0,141.0,3.9,18.4,472.0,95.52,66.68
2018,8,13,16,15,561.5,134.5,3.9,18.15,436.0,84.78,68.0
2018,8,13,16,30,552.0,128.0,3.9,17.9,400.0,83.63,67.32
2018,8,13,16,45,564.5,114.5,3.9,17.65,366.5,77.15,61.99
2018,8,13,17,0,577.0,101.0,3.9,17.4,333.0,70.12,56.11
2018,8,13,17,15,519.5,94.5,3.85,17.0,281.0,67.66,54.2
2018,8,13,17,30,462.0,88.0,3.8,16.6,229.0,63.94,51.06
2018,8,13,17,45,349.5,78.5,3.8,16.2,173.5,57.79,45.64
2018,8,13,18,0,237.0,69.0,3.8,15.8,118.0,53.78,41.87
2018,8,13,18,15,155.5,51.5,3.7,15.45,80.0,40.71,29.89
2018,8,13,18,30,74.0,34.0,3.6,15.1,42.0,27.31,17.25
2018,8,13,18,45,41.5,20.0,3.55,14.75,24.0,16.92,0.0
2018,8,13,19,0,9.0,6.0,3.5,14.4,6.0,5.46,0.0
2018,8,13,19,15,4.5,3.0,3.45,14.25,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,14,5,15,5.0,2.0,2.9,13.15,2.0,0.0,0.0
2018,8,14,5,30,10.0,4.0,3.0,13.4,4.0,9.16,0.0
2018,8,14,5,45,45.5,19.5,3.1,13.65,23.5,64.35,0.0
2018,8,14,6,0,81.0,35.0,3.2,13.9,43.0,118.59,89.94
2018,8,14,6,15,97.5,51.5,3.25,14.25,67.0,138.79,112.31
2018,8,14,6,30,114.0,68.0,3.3,14.6,91.0,171.95,142.28
2018,8,14,6,45,57.0,75.5,3.35,14.95,87.0,124.11,101.56
2018,8,14,7,0,0.0,83.0,3.4,15.3,83.0,77.97,60.77
2018,8,14,7,15,0.0,94.0,3.4,15.65,94.0,87.61,68.8
2018,8,14,7,30,0.0,105.0,3.4,16.0,105.0,97.39,76.73
2018,8,14,7,45,0.0,120.0,3.35,16.35,120.0,111.49,88.1
2018,8,14,8,0,0.0,135.0,3.3,16.7,135.0,125.52,99.24
2018,8,14,8,15,2.0,152.5,3.3,17.0,153.5,143.94,113.94
2018,8,14,8,30,4.0,170.0,3.3,17.3,172.0,162.32,128.42
2018,8,14,8,45,8.0,190.0,3.3,17.6,195.0,185.11,146.38
2018,8,14,9,0,12.0,210.0,3.3,17.9,218.0,207.8,164.05
2018,8,14,9,15,17.0,234.5,3.3,18.15,246.5,235.89,185.85
2018,8,14,9,30,22.0,259.0,3.3,18.4,275.0,263.73,207.18
2018,8,14,9,45,26.5,282.0,3.3,18.65,302.0,304.91,238.56
2018,8,14,10,0,31.0,305.0,3.3,18.9,329.0,330.18,257.3
2018,8,14,10,15,36.0,325.5,3.3,19.05,354.5,352.61,273.9
2018,8,14,10,30,41.0,346.0,3.3,19.2,380.0,374.3,289.82
2018,8,14,10,45,52.5,370.0,3.3,19.35,415.0,404.71,312.42
2018,8,14,11,0,64.0,394.0,3.3,19.5,450.0,433.8,333.79
2018,8,14,11,15,70.0,388.5,3.35,19.55,450.5,427.84,329.16
2018,8,14,11,30,76.0,383.0,3.4,19.6,451.0,421.67,324.54
2018,8,14,11,45,139.0,396.0,3.45,19.65,522.0,487.26,374.75
2018,8,14,12,0,202.0,409.0,3.5,19.7,593.0,538.93,413.6
2018,8,14,12,15,212.5,422.5,3.55,19.7,616.5,545.35,417.8
2018,8,14,12,30,223.0,436.0,3.6,19.7,640.0,549.77,420.72
2018,8,14,12,45,233.0,435.0,3.6,19.75,646.5,539.77,412.99
2018,8,14,13,0,243.0,434.0,3.6,19.8,653.0,526.3,402.67
2018,8,14,13,15,230.5,430.0,3.65,19.75,635.0,499.78,382.57
2018,8,14,13,30,218.0,426.0,3.7,19.7,617.0,471.95,361.42
2018,8,14,13,45,212.0,406.5,3.75,19.6,588.0,436.85,334.84
2018,8,14,14,0,206.0,387.0,3.8,19.5,559.0,402.71,308.65
2018,8,14,14,15,233.5,346.5,3.85,19.4,535.0,360.02,275.34
2018,8,14,14,30,261.0,306.0,3.9,19.3,511.0,322.63,245.11
2018,8,14,14,45,505.5,227.5,3.9,19.2,602.5,312.8,229.41
2018,8,14,15,0,750.0,149.0,3.9,19.1,694.0,281.29,192.91
2018,8,14,15,15,515.0,197.5,3.9,19.1,562.0,229.4,157.8
2018,8,14,15,30,280.0,246.0,3.9,19.1,430.0,207.23,150.12
2018,8,14,15,45,274.5,228.0,3.9,18.75,397.5,175.2,127.68
2018,8,14,16,0,269.0,210.0,3.9,18.4,365.0,144.24,110.52
2018,8,14,16,15,409.5,169.0,3.85,18.15,381.5,108.08,87.97
2018,8,14,16,30,550.0,128.0,3.8,17.9,398.0,83.89,67.53
2018,8,14,16,45,563.5,115.5,3.8,17.6,365.5,78.15,62.88
2018,8,14,17,0,577.0,103.0,3.8,17.3,333.0,71.9,57.7
2018,8,14,17,15,499.0,97.5,3.75,16.95,276.0,69.59,55.9
2018,8,14,17,30,421.0,92.0,3.7,16.6,219.0,66.69,53.49
2018,8,14,17,45,382.0,78.5,3.7,16.2,177.0,58.03,45.84
2018,8,14,18,0,343.0,65.0,3.7,15.8,135.0,48.99,37.62
2018,8,14,18,15,275.5,51.0,3.6,15.5,97.0,39.08,28.42
2018,8,14,18,30,208.0,37.0,3.5,15.2,59.0,28.82,18.3
2018,8,14,18,45,124.0,22.5,3.35,14.85,33.5,17.77,0.0
2018,8,14,19,0,40.0,8.0,3.2,14.5,8.0,7.28,0.0
2018,8,14,19,15,20.0,4.0,3.15,14.35,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,5,15,2.5,2.0,2.55,13.7,2.0,0.0,0.0
2018,8,15,5,30,5.0,4.0,2.6,14.0,4.0,6.39,0.0
2018,8,15,5,45,31.5,15.5,2.7,14.25,18.5,40.36,0.0
2018,8,15,6,0,58.0,27.0,2.8,14.5,33.0,75.94,55.4
2018,8,15,6,15,76.0,43.0,2.85,14.85,55.5,109.68,87.54
2018,8,15,6,30,94.0,59.0,2.9,15.2,78.0,143.52,117.82
2018,8,15,6,45,49.5,77.5,2.95,15.55,87.5,121.47,98.83
2018,8,15,7,0,5.0,96.0,3.0,15.9,97.0,97.58,77.32
2018,8,15,7,15,5.0,110.0,2.95,16.3,111.5,110.14,87.68
2018,8,15,7,30,5.0,124.0,2.9,16.7,126.0,122.79,97.84
2018,8,15,7,45,5.0,137.0,2.85,17.05,139.0,134.41,106.96
2018,8,15,8,0,5.0,150.0,2.8,17.4,152.0,146.09,115.99
2018,8,15,8,15,12.5,175.0,2.8,17.7,181.5,177.55,141.3
2018,8,15,8,30,20.0,200.0,2.8,18.0,211.0,209.01,166.16
2018,8,15,8,45,18.5,211.0,2.75,18.3,222.0,216.99,171.65
2018,8,15,9,0,17.0,222.0,2.7,18.6,233.0,224.99,177.16
2018,8,15,9,15,79.0,270.5,2.7,18.8,327.0,350.45,276.56
2018,8,15,9,30,141.0,319.0,2.7,19.0,421.0,478.2,373.49
2018,8,15,9,45,354.0,275.5,2.7,19.25,548.5,648.75,503.5
2018,8,15,10,0,567.0,232.0,2.7,19.5,676.0,823.95,629.69
2018,8,15,10,15,684.0,191.5,2.75,19.65,747.0,884.08,670.13
2018,8,15,10,30,801.0,151.0,2.8,19.8,818.0,933.03,702.0
2018,8,15,10,45,832.5,140.5,2.85,19.9,850.5,934.64,701.96
2018,8,15,11,0,864.0,130.0,2.9,20.0,883.0,924.01,694.22
2018,8,15,11,15,869.5,130.0,3.0,20.05,899.0,906.15,682.26
2018,8,15,11,30,875.0,130.0,3.1,20.1,915.0,885.22,668.28
2018,8,15,11,45,880.0,128.0,3.15,20.15,923.5,859.06,650.37
2018,8,15,12,0,885.0,126.0,3.2,20.2,932.0,830.08,630.53
2018,8,15,12,15,885.0,126.0,3.25,20.2,932.0,796.33,607.4
2018,8,15,12,30,885.0,126.0,3.3,20.2,932.0,760.28,582.54
2018,8,15,12,45,883.5,125.5,3.35,20.15,924.5,720.64,553.28
2018,8,15,13,0,882.0,125.0,3.4,20.1,917.0,679.15,521.97
2018,8,15,13,15,880.0,123.0,3.45,20.1,902.0,634.47,487.5
2018,8,15,13,30,878.0,121.0,3.5,20.1,887.0,588.35,451.06
2018,8,15,13,45,874.5,119.0,3.55,20.05,865.0,540.2,412.16
2018,8,15,14,0,871.0,117.0,3.6,20.0,843.0,491.09,371.39
2018,8,15,14,15,865.0,114.5,3.6,19.9,814.0,439.84,327.85
2018,8,15,14,30,859.0,112.0,3.6,19.8,785.0,388.26,283.0
2018,8,15,14,45,850.5,109.0,3.6,19.75,750.0,335.45,236.45
2018,8,15,15,0,842.0,106.0,3.6,19.7,715.0,282.98,190.1
2018,8,15,15,15,828.5,104.0,3.6,19.7,674.5,222.53,138.84
2018,8,15,15,30,815.0,102.0,3.6,19.7,634.0,171.14,98.23
2018,8,15,15,45,800.0,98.5,3.6,19.45,589.5,120.14,65.43
2018,8,15,16,0,785.0,95.0,3.6,19.2,545.0,71.07,55.75
2018,8,15,16,15,765.0,90.5,3.55,18.95,497.0,63.6,49.6
2018,8,15,16,30,745.0,86.0,3.5,18.7,449.0,62.1,48.53
2018,8,15,16,45,716.0,82.0,3.5,18.45,399.0,60.79,47.62
2018,8,15,17,0,687.0,78.0,3.5,18.2,349.0,54.06,41.94
2018,8,15,17,15,645.5,72.5,3.45,17.85,298.0,51.64,39.98
2018,8,15,17,30,604.0,67.0,3.4,17.5,247.0,49.11,37.85
2018,8,15,17,45,544.0,60.0,3.35,17.1,198.0,45.19,34.36
2018,8,15,18,0,484.0,53.0,3.3,16.7,149.0,41.16,30.6
2018,8,15,18,15,393.0,43.5,3.2,16.35,106.5,34.71,24.47
2018,8,15,18,30,302.0,34.0,3.1,16.0,64.0,28.06,17.37
2018,8,15,18,45,181.0,21.0,3.0,15.6,36.0,17.67,0.0
2018,8,15,19,0,60.0,8.0,2.9,15.2,8.0,7.28,0.0
2018,8,15,19,15,30.0,4.0,2.9,15.05,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,16,5,15,24.5,3.5,1.9,12.65,3.5,0.0,0.0
2018,8,16,5,30,49.0,7.0,2.0,13.1,7.0,33.33,0.0
2018,8,16,5,45,159.5,20.5,2.1,13.55,33.5,142.74,0.0
2018,8,16,6,0,270.0,34.0,2.2,14.0,60.0,252.27,192.86
2018,8,16,6,15,362.0,45.0,2.25,14.45,102.5,339.54,277.51
2018,8,16,6,30,454.0,56.0,2.3,14.9,145.0,433.65,358.42
2018,8,16,6,45,481.0,65.0,2.35,15.3,184.5,482.03,399.16
2018,8,16,7,0,508.0,74.0,2.4,15.7,224.0,530.74,437.71
2018,8,16,7,15,420.0,101.0,2.4,16.1,241.0,499.94,411.93
2018,8,16,7,30,332.0,128.0,2.4,16.5,258.0,468.84,384.4
2018,8,16,7,45,428.0,132.0,2.4,16.85,323.5,564.17,458.44
2018,8,16,8,0,524.0,136.0,2.4,17.2,389.0,662.82,530.93
2018,8,16,8,15,560.5,142.0,2.35,17.55,438.5,720.07,569.55
2018,8,16,8,30,597.0,148.0,2.3,17.9,488.0,768.36,601.03
2018,8,16,8,45,710.0,126.5,2.3,18.25,563.5,855.65,659.57
2018,8,16,9,0,823.0,105.0,2.3,18.6,639.0,937.32,712.11
2018,8,16,9,15,836.0,107.5,2.25,18.95,680.0,954.83,719.86
2018,8,16,9,30,849.0,110.0,2.2,19.3,721.0,959.16,719.49
2018,8,16,9,45,859.0,112.0,2.15,19.6,757.0,966.99,721.84
2018,8,16,10,0,869.0,114.0,2.1,19.9,793.0,971.53,722.1
2018,8,16,10,15,876.5,116.0,2.1,20.15,823.0,970.32,719.44
2018,8,16,10,30,884.0,118.0,2.1,20.4,853.0,965.72,714.78
2018,8,16,10,45,890.0,119.0,2.15,20.65,876.0,955.3,707.02
2018,8,16,11,0,896.0,120.0,2.2,20.9,899.0,941.56,697.24
2018,8,16,11,15,899.0,121.0,2.25,21.0,914.5,921.87,684.03
2018,8,16,11,30,902.0,122.0,2.3,21.1,930.0,899.09,668.84
2018,8,16,11,45,904.0,122.0,2.4,21.2,937.5,871.56,650.9
2018,8,16,12,0,906.0,122.0,2.5,21.3,945.0,841.25,630.97
2018,8,16,12,15,907.0,121.5,2.6,21.35,945.5,807.08,608.37
2018,8,16,12,30,908.0,121.0,2.7,21.4,946.0,770.51,583.89
2018,8,16,12,45,908.0,119.5,2.75,21.4,938.5,730.13,554.67
2018,8,16,13,0,908.0,118.0,2.8,21.4,931.0,687.75,523.15
2018,8,16,13,15,905.0,117.0,2.85,21.35,915.5,642.13,488.56
2018,8,16,13,30,902.0,116.0,2.9,21.3,900.0,595.09,451.96
2018,8,16,13,45,897.0,115.0,2.95,21.2,877.5,545.79,412.69
2018,8,16,14,0,892.0,114.0,3.0,21.1,855.0,495.61,371.56
2018,8,16,14,15,885.0,112.0,3.05,21.0,825.5,443.21,327.55
2018,8,16,14,30,878.0,110.0,3.1,20.9,796.0,390.55,282.21
2018,8,16,14,45,868.5,107.5,3.1,20.75,760.0,336.76,235.25
2018,8,16,15,0,859.0,105.0,3.1,20.6,724.0,283.39,188.55
2018,8,16,15,15,846.0,103.0,3.1,20.6,683.0,230.35,143.47
2018,8,16,15,30,833.0,101.0,3.1,20.6,642.0,169.7,96.09
2018,8,16,15,45,816.0,98.0,3.15,20.25,596.0,117.91,63.77
2018,8,16,16,0,799.0,95.0,3.2,19.9,550.0,68.28,53.21
2018,8,16,16,15,777.0,91.0,3.15,19.65,501.0,64.24,50.01
2018,8,16,16,30,755.0,87.0,3.1,19.4,452.0,63.09,49.26
2018,8,16,16,45,724.5,82.5,3.1,19.15,400.5,61.41,48.03
2018,8,16,17,0,694.0,78.0,3.1,18.9,349.0,54.26,42.0
2018,8,16,17,15,650.5,72.5,3.05,18.5,297.5,51.82,40.04
2018,8,16,17,30,607.0,67.0,3.0,18.1,246.0,49.28,37.9
2018,8,16,17,45,543.5,60.0,2.95,17.7,196.5,45.35,34.4
2018,8,16,18,0,480.0,53.0,2.9,17.3,147.0,41.32,30.63
2018,8,16,18,15,384.0,43.0,2.8,16.9,104.0,34.41,24.1
2018,8,16,18,30,288.0,33.0,2.7,16.5,61.0,27.28,16.4
2018,8,16,18,45,168.5,20.0,2.65,16.1,34.0,16.86,0.0
2018,8,16,19,0,49.0,7.0,2.6,15.7,7.0,6.37,0.0
2018,8,16,19,15,24.5,3.5,2.6,15.5,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,17,5,15,4.5,1.5,1.65,13.05,1.5,0.0,0.0
2018,8,17,5,30,9.0,3.0,1.7,13.5,3.0,7.67,0.0
2018,8,17,5,45,12.0,8.0,1.8,13.9,8.5,16.43,0.0
2018,8,17,6,0,15.0,13.0,1.9,14.3,14.0,25.3,14.33
2018,8,17,6,15,7.5,20.5,1.8,14.75,21.0,23.48,14.19
2018,8,17,6,30,0.0,28.0,1.7,15.2,28.0,24.65,15.29
2018,8,17,6,45,0.0,39.5,1.65,15.65,39.5,34.82,24.09
2018,8,17,7,0,0.0,51.0,1.6,16.1,51.0,45.01,32.78
2018,8,17,7,15,0.0,65.5,1.55,16.6,65.5,57.89,43.57
2018,8,17,7,30,0.0,80.0,1.5,17.1,80.0,71.49,54.77
2018,8,17,7,45,3.0,110.5,1.5,17.6,112.0,104.36,81.87
2018,8,17,8,0,6.0,141.0,1.5,18.1,144.0,137.55,108.63
2018,8,17,8,15,57.5,167.0,1.45,18.6,199.5,223.41,179.0
2018,8,17,8,30,109.0,193.0,1.4,19.1,255.0,316.21,251.97
2018,8,17,8,45,269.5,199.5,1.4,19.6,369.5,492.04,387.79
2018,8,17,9,0,430.0,206.0,1.4,20.1,484.0,672.4,517.82
2018,8,17,9,15,616.5,167.0,1.45,20.5,594.5,815.68,616.3
2018,8,17,9,30,803.0,128.0,1.5,20.9,705.0,943.93,698.31
2018,8,17,9,45,844.0,118.5,1.5,21.3,751.5,968.36,710.12
2018,8,17,10,0,885.0,109.0,1.5,21.7,798.0,980.01,714.95
2018,8,17,10,15,894.5,109.5,1.55,22.0,828.5,979.01,712.96
2018,8,17,10,30,904.0,110.0,1.6,22.3,859.0,974.58,709.07
2018,8,17,10,45,911.5,110.0,1.65,22.6,883.0,964.31,701.59
2018,8,17,11,0,919.0,110.0,1.7,22.9,907.0,950.64,692.08
2018,8,17,11,15,923.0,110.0,1.75,23.1,922.5,930.48,678.76
2018,8,17,11,30,927.0,110.0,1.8,23.3,938.0,907.15,663.46
2018,8,17,11,45,930.0,110.5,1.9,23.45,947.0,880.37,646.55
2018,8,17,12,0,933.0,111.0,2.0,23.6,956.0,850.63,627.57
2018,8,17,12,15,935.5,109.5,2.05,23.65,957.0,815.91,604.89
2018,8,17,12,30,938.0,108.0,2.1,23.7,958.0,778.61,580.31
2018,8,17,12,45,939.0,107.0,2.15,23.75,951.5,738.27,552.06
2018,8,17,13,0,940.0,106.0,2.2,23.8,945.0,695.73,521.01
2018,8,17,13,15,938.0,105.5,2.3,23.75,930.5,649.79,487.13
2018,8,17,13,30,936.0,105.0,2.4,23.7,916.0,602.23,450.98
2018,8,17,13,45,932.0,103.0,2.45,23.65,893.0,551.06,410.85
2018,8,17,14,0,928.0,101.0,2.5,23.6,870.0,498.88,368.69
2018,8,17,14,15,921.5,100.0,2.55,23.45,840.5,445.68,324.58
2018,8,17,14,30,915.0,99.0,2.6,23.3,811.0,392.1,278.97
2018,8,17,14,45,906.5,97.5,2.6,23.2,775.5,337.41,231.59
2018,8,17,15,0,898.0,96.0,2.6,23.1,740.0,283.0,184.38
2018,8,17,15,15,885.5,94.0,2.6,23.1,698.0,227.99,138.26
2018,8,17,15,30,873.0,92.0,2.6,23.1,656.0,174.11,97.11
2018,8,17,15,45,856.5,89.5,2.6,22.7,609.5,120.94,65.27
2018,8,17,16,0,840.0,87.0,2.6,22.3,563.0,60.33,45.94
2018,8,17,16,15,817.0,84.5,2.6,21.95,513.0,60.08,46.01
2018,8,17,16,30,794.0,82.0,2.6,21.6,463.0,59.83,46.03
2018,8,17,16,45,763.5,78.5,2.55,21.25,411.0,58.74,45.33
2018,8,17,17,0,733.0,75.0,2.5,20.9,359.0,57.64,44.58
2018,8,17,17,15,688.5,70.0,2.4,20.35,305.5,50.31,38.41
2018,8,17,17,30,644.0,65.0,2.3,19.8,252.0,48.05,36.55
2018,8,17,17,45,578.5,58.5,2.2,19.2,201.0,44.42,33.36
2018,8,17,18,0,513.0,52.0,2.1,18.6,150.0,40.74,29.93
2018,8,17,18,15,413.5,42.5,2.05,18.05,106.0,34.22,23.76
2018,8,17,18,30,314.0,33.0,2.0,17.5,62.0,27.54,16.14
2018,8,17,18,45,179.0,19.5,1.9,16.9,34.0,16.56,0.0
2018,8,17,19,0,44.0,6.0,1.8,16.3,6.0,5.46,0.0
2018,8,17,19,15,22.0,3.0,1.85,16.05,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,15,11.0,2.0,1.7,13.45,2.0,0.0,0.0
2018,8,18,5,30,22.0,4.0,1.7,13.9,4.0,3.64,0.0
2018,8,18,5,45,105.5,19.5,1.7,14.35,28.0,107.42,0.0
2018,8,18,6,0,189.0,35.0,1.7,14.8,52.0,204.64,151.39
2018,8,18,6,15,277.5,51.0,1.65,15.25,94.5,289.15,234.19
2018,8,18,6,30,366.0,67.0,1.6,15.7,137.0,381.4,312.96
2018,8,18,6,45,323.0,84.0,1.55,16.2,159.5,381.93,314.4
2018,8,18,7,0,280.0,101.0,1.5,16.7,182.0,361.49,298.1
2018,8,18,7,15,291.0,120.5,1.45,17.2,219.5,401.09,328.77
2018,8,18,7,30,302.0,140.0,1.4,17.7,257.0,440.04,357.33
2018,8,18,7,45,442.0,137.0,1.35,18.25,335.0,581.79,464.61
2018,8,18,8,0,582.0,134.0,1.3,18.8,413.0,719.22,561.09
2018,8,18,8,15,665.5,127.5,1.25,19.3,479.0,798.45,611.48
2018,8,18,8,30,749.0,121.0,1.2,19.8,545.0,877.22,660.17
2018,8,18,8,45,771.5,124.5,1.2,20.35,592.5,909.57,677.27
2018,8,18,9,0,794.0,128.0,1.2,20.9,640.0,933.57,689.27
2018,8,18,9,15,801.5,134.5,1.25,21.3,680.0,949.78,697.5
2018,8,18,9,30,809.0,141.0,1.3,21.7,720.0,962.76,703.81
2018,8,18,9,45,810.5,148.5,1.3,22.15,753.5,967.68,704.17
2018,8,18,10,0,812.0,156.0,1.3,22.6,787.0,969.2,702.6
2018,8,18,10,15,820.5,159.0,1.35,22.9,817.0,969.34,701.55
2018,8,18,10,30,829.0,162.0,1.4,23.2,847.0,966.07,698.48
2018,8,18,10,45,835.0,163.5,1.5,23.55,870.0,955.55,691.54
2018,8,18,11,0,841.0,165.0,1.6,23.9,893.0,941.73,682.58
2018,8,18,11,15,844.0,167.0,1.65,24.0,908.5,922.49,670.2
2018,8,18,11,30,847.0,169.0,1.7,24.1,924.0,900.18,655.9
2018,8,18,11,45,848.0,170.5,1.8,24.2,931.5,872.79,638.81
2018,8,18,12,0,849.0,172.0,1.9,24.3,939.0,842.71,619.83
2018,8,18,12,15,851.5,170.5,2.0,24.25,940.0,808.56,597.95
2018,8,18,12,30,854.0,169.0,2.1,24.2,941.0,772.04,573.2
2018,8,18,12,45,855.0,166.5,2.2,24.15,933.5,731.42,544.99
2018,8,18,13,0,856.0,164.0,2.3,24.1,926.0,688.91,514.66
2018,8,18,13,15,851.0,163.5,2.4,23.95,910.0,642.76,480.99
2018,8,18,13,30,846.0,163.0,2.5,23.8,894.0,595.54,445.48
2018,8,18,13,45,838.5,162.0,2.55,23.65,870.5,545.81,406.86
2018,8,18,14,0,831.0,161.0,2.6,23.5,847.0,495.67,366.76
2018,8,18,14,15,821.0,159.0,2.65,23.3,816.5,443.57,324.13
2018,8,18,14,30,811.0,157.0,2.7,23.1,786.0,391.78,280.65
2018,8,18,14,45,798.0,154.5,2.75,22.85,749.0,339.25,236.03
2018,8,18,15,0,785.0,152.0,2.8,22.6,712.0,280.77,186.85
2018,8,18,15,15,769.0,148.0,2.8,22.6,670.0,228.16,143.41
2018,8,18,15,30,753.0,144.0,2.8,22.6,628.0,177.36,105.13
2018,8,18,15,45,731.5,139.5,2.8,22.1,581.5,127.85,75.83
2018,8,18,16,0,710.0,135.0,2.8,21.6,535.0,84.49,66.61
2018,8,18,16,15,682.5,129.0,2.8,21.25,485.0,83.4,66.05
2018,8,18,16,30,655.0,123.0,2.8,20.9,435.0,82.2,65.35
2018,8,18,16,45,620.0,115.5,2.75,20.6,383.5,79.66,63.48
2018,8,18,17,0,585.0,108.0,2.7,20.3,332.0,76.96,61.41
2018,8,18,17,15,538.5,98.0,2.65,19.8,280.5,71.93,57.31
2018,8,18,17,30,492.0,88.0,2.6,19.3,229.0,64.61,51.07
2018,8,18,17,45,429.0,75.5,2.55,18.75,180.5,56.41,43.87
2018,8,18,18,0,366.0,63.0,2.5,18.2,132.0,47.89,36.14
2018,8,18,18,15,280.0,48.0,2.45,17.75,91.0,37.06,26.13
2018,8,18,18,30,194.0,33.0,2.4,17.3,50.0,25.86,14.35
2018,8,18,18,45,108.0,18.5,2.3,16.8,27.0,16.83,0.0
2018,8,18,19,0,22.0,4.0,2.2,16.3,4.0,3.64,0.0
2018,8,18,19,15,11.0,2.0,2.25,16.1,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,19,5,15,2.0,1.0,2.15,12.9,1.0,0.0,0.0
2018,8,19,5,30,4.0,2.0,2.2,13.3,2.0,1.82,0.0
2018,8,19,5,45,2.0,10.0,2.3,13.65,10.0,10.27,0.0
2018,8,19,6,0,0.0,18.0,2.4,14.0,18.0,15.85,6.32
2018,8,19,6,15,0.0,32.5,2.35,14.4,32.5,28.67,18.24
2018,8,19,6,30,0.0,47.0,2.3,14.8,47.0,42.93,30.73
2018,8,19,6,45,0.0,61.0,2.25,15.2,61.0,56.33,42.36
2018,8,19,7,0,0.0,75.0,2.2,15.6,75.0,69.55,53.63
2018,8,19,7,15,0.0,84.0,2.15,15.95,84.0,77.19,59.96
2018,8,19,7,30,0.0,93.0,2.1,16.3,93.0,85.04,66.32
2018,8,19,7,45,0.0,112.5,2.05,16.7,112.5,103.98,81.76
2018,8,19,8,0,0.0,132.0,2.0,17.1,132.0,122.79,96.81
2018,8,19,8,15,4.0,154.5,2.0,17.45,157.0,148.28,117.27
2018,8,19,8,30,8.0,177.0,2.0,17.8,182.0,173.73,137.37
2018,8,19,8,45,28.0,204.5,2.0,18.2,222.5,233.76,185.27
2018,8,19,9,0,48.0,232.0,2.0,18.6,263.0,280.85,221.86
2018,8,19,9,15,225.0,247.0,2.0,18.95,406.0,499.45,392.66
2018,8,19,9,30,402.0,262.0,2.0,19.3,549.0,700.89,539.32
2018,8,19,9,45,561.5,226.0,2.05,19.7,648.5,810.0,616.0
2018,8,19,10,0,721.0,190.0,2.1,20.1,748.0,923.67,691.71
2018,8,19,10,15,779.5,172.5,2.15,20.4,797.0,942.6,701.76
2018,8,19,10,30,838.0,155.0,2.2,20.7,846.0,965.64,715.56
2018,8,19,10,45,853.5,152.5,2.25,21.0,873.0,959.68,710.28
2018,8,19,11,0,869.0,150.0,2.3,21.3,900.0,950.15,703.06
2018,8,19,11,15,875.5,149.5,2.3,21.45,916.5,931.09,689.61
2018,8,19,11,30,882.0,149.0,2.3,21.6,933.0,901.01,668.99
2018,8,19,11,45,886.0,148.5,2.35,21.8,941.5,874.46,651.15
2018,8,19,12,0,890.0,148.0,2.4,22.0,950.0,845.08,631.32
2018,8,19,12,15,886.5,150.0,2.4,22.0,949.0,809.44,607.28
2018,8,19,12,30,883.0,152.0,2.4,22.0,948.0,771.67,580.6
2018,8,19,12,45,876.5,154.5,2.45,22.05,938.5,733.22,552.54
2018,8,19,13,0,870.0,157.0,2.5,22.1,929.0,689.38,520.14
2018,8,19,13,15,866.0,155.5,2.55,22.0,913.0,642.41,485.08
2018,8,19,13,30,862.0,154.0,2.6,21.9,897.0,594.25,448.16
2018,8,19,13,45,856.0,152.5,2.65,21.8,873.5,544.13,408.69
2018,8,19,14,0,850.0,151.0,2.7,21.7,850.0,493.42,367.57
2018,8,19,14,15,840.0,149.5,2.7,21.5,819.5,440.77,323.88
2018,8,19,14,30,830.0,148.0,2.7,21.3,789.0,388.38,279.34
2018,8,19,14,45,816.5,145.5,2.75,21.1,751.5,334.71,233.31
2018,8,19,15,0,803.0,143.0,2.8,20.9,714.0,282.13,188.2
2018,8,19,15,15,752.0,147.5,2.8,20.9,657.0,222.0,140.15
2018,8,19,15,30,701.0,152.0,2.8,20.9,600.0,174.08,105.71
2018,8,19,15,45,544.5,171.0,2.8,20.4,503.5,138.04,91.03
2018,8,19,16,0,388.0,190.0,2.8,19.9,407.0,119.39,96.7
2018,8,19,16,15,424.0,166.5,2.85,19.55,383.5,107.73,87.28
2018,8,19,16,30,460.0,143.0,2.9,19.2,360.0,95.27,77.04
2018,8,19,16,45,444.0,128.5,2.9,18.8,318.0,87.66,70.87
2018,8,19,17,0,428.0,114.0,2.9,18.4,276.0,79.59,64.19
2018,8,19,17,15,442.5,101.0,2.9,17.95,246.5,72.3,58.08
2018,8,19,17,30,457.0,88.0,2.9,17.5,217.0,64.55,51.39
2018,8,19,17,45,391.0,75.5,2.85,17.0,170.0,56.35,44.11
2018,8,19,18,0,325.0,63.0,2.8,16.5,123.0,47.85,36.32
2018,8,19,18,15,240.5,47.5,2.75,16.1,84.0,36.65,25.88
2018,8,19,18,30,156.0,32.0,2.7,15.7,45.0,25.06,13.23
2018,8,19,18,45,85.0,17.5,2.65,15.3,24.0,15.92,0.0
2018,8,19,19,0,14.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,8,19,19,15,7.0,1.5,2.55,14.75,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.1,13.1,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.1,13.3,2.0,0.0,0.0
2018,8,20,5,45,20.0,10.0,2.15,13.5,11.5,20.84,0.0
2018,8,20,6,0,34.0,18.0,2.2,13.7,21.0,46.0,29.21
2018,8,20,6,15,32.5,28.5,2.15,13.95,33.0,58.09,43.56
2018,8,20,6,30,31.0,39.0,2.1,14.2,45.0,59.78,46.02
2018,8,20,6,45,15.5,48.0,2.05,14.4,51.0,57.94,44.43
2018,8,20,7,0,0.0,57.0,2.0,14.6,57.0,50.35,37.51
2018,8,20,7,15,0.0,62.0,1.9,14.9,62.0,54.78,41.23
2018,8,20,7,30,0.0,67.0,1.8,15.2,67.0,59.22,44.85
2018,8,20,7,45,0.0,81.5,1.75,15.5,81.5,72.4,55.75
2018,8,20,8,0,0.0,96.0,1.7,15.8,96.0,86.13,66.93
2018,8,20,8,15,0.5,119.0,1.65,16.15,119.5,108.71,85.28
2018,8,20,8,30,1.0,142.0,1.6,16.5,143.0,131.3,103.32
2018,8,20,8,45,9.0,177.5,1.6,16.85,183.5,173.6,137.32
2018,8,20,9,0,17.0,213.0,1.6,17.2,224.0,215.99,170.65
2018,8,20,9,15,64.5,262.5,1.6,17.55,308.0,327.53,258.43
2018,8,20,9,30,112.0,312.0,1.6,17.9,392.0,441.72,344.35
2018,8,20,9,45,297.5,294.0,1.6,18.25,520.5,611.88,472.25
2018,8,20,10,0,483.0,276.0,1.6,18.6,649.0,779.46,590.69
2018,8,20,10,15,618.5,235.5,1.65,18.85,732.0,860.68,646.22
2018,8,20,10,30,754.0,195.0,1.7,19.1,815.0,932.87,693.48
2018,8,20,10,45,762.5,197.0,1.75,19.35,838.5,925.19,686.73
2018,8,20,11,0,771.0,199.0,1.8,19.6,862.0,914.27,678.89
2018,8,20,11,15,775.0,200.5,1.9,19.7,877.0,895.68,666.99
