Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,11,30,779.0,202.0,2.0,19.8,892.0,874.15,653.15
2018,8,20,11,45,780.5,203.5,2.05,19.95,900.0,847.72,635.28
2018,8,20,12,0,782.0,205.0,2.1,20.1,908.0,818.7,614.9
2018,8,20,12,15,801.0,194.0,2.15,20.15,914.0,786.83,593.02
2018,8,20,12,30,820.0,183.0,2.2,20.2,920.0,755.28,570.8
2018,8,20,12,45,844.0,166.0,2.3,20.2,918.5,718.76,545.09
2018,8,20,13,0,868.0,149.0,2.4,20.2,917.0,677.44,515.17
2018,8,20,13,15,863.5,148.0,2.45,20.15,901.0,632.06,480.78
2018,8,20,13,30,859.0,147.0,2.5,20.1,885.0,584.21,443.64
2018,8,20,13,45,853.0,146.0,2.55,20.0,862.0,534.67,404.23
2018,8,20,14,0,847.0,145.0,2.6,19.9,839.0,484.53,363.15
2018,8,20,14,15,838.5,142.5,2.65,19.75,808.5,431.86,319.08
2018,8,20,14,30,830.0,140.0,2.7,19.6,778.0,379.29,273.99
2018,8,20,14,45,818.5,137.5,2.75,19.4,742.0,326.21,227.93
2018,8,20,15,0,807.0,135.0,2.8,19.2,706.0,273.97,182.68
2018,8,20,15,15,791.5,131.5,2.8,19.2,664.0,221.38,138.86
2018,8,20,15,30,776.0,128.0,2.8,19.2,622.0,170.51,100.81
2018,8,20,15,45,757.0,123.5,2.85,18.65,575.5,112.52,65.97
2018,8,20,16,0,738.0,119.0,2.9,18.1,529.0,74.48,59.01
2018,8,20,16,15,712.0,114.0,2.9,17.75,479.5,73.63,58.6
2018,8,20,16,30,686.0,109.0,2.9,17.4,430.0,72.69,58.08
2018,8,20,16,45,651.0,102.5,2.95,17.05,378.5,70.48,56.42
2018,8,20,17,0,616.0,96.0,3.0,16.7,327.0,68.12,54.6
2018,8,20,17,15,567.0,88.0,3.0,16.25,275.5,64.33,51.47
2018,8,20,17,30,518.0,80.0,3.0,15.8,224.0,60.37,48.06
2018,8,20,17,45,404.0,70.5,3.0,15.35,168.5,52.78,41.23
2018,8,20,18,0,290.0,61.0,3.0,14.9,113.0,46.3,35.15
2018,8,20,18,15,163.0,42.5,2.9,14.6,70.0,33.95,23.63
2018,8,20,18,30,36.0,24.0,2.8,14.3,27.0,20.3,9.05
2018,8,20,18,45,18.0,12.5,2.75,14.0,14.0,11.37,0.0
2018,8,20,19,0,0.0,1.0,2.7,13.7,1.0,0.0,0.0
2018,8,20,19,15,0.0,0.5,2.65,13.6,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,2.0,12.9,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,2.1,13.1,2.0,0.0,0.0
2018,8,21,5,45,6.5,13.5,2.15,13.35,14.0,16.09,0.0
2018,8,21,6,0,8.0,25.0,2.2,13.6,26.0,33.5,18.86
2018,8,21,6,15,37.0,46.0,2.25,13.85,52.5,80.8,62.27
2018,8,21,6,30,66.0,67.0,2.3,14.1,79.0,139.06,113.16
2018,8,21,6,45,74.0,87.0,2.3,14.35,104.5,169.41,139.7
2018,8,21,7,0,82.0,107.0,2.3,14.6,130.0,199.55,165.33
2018,8,21,7,15,67.5,126.0,2.25,14.9,147.5,195.1,160.97
2018,8,21,7,30,53.0,145.0,2.2,15.2,165.0,203.25,166.64
2018,8,21,7,45,49.5,165.0,2.15,15.45,186.0,221.23,180.45
2018,8,21,8,0,46.0,185.0,2.1,15.7,207.0,238.66,193.5
2018,8,21,8,15,43.5,202.5,2.1,16.05,225.0,253.4,204.2
2018,8,21,8,30,41.0,220.0,2.1,16.4,243.0,267.82,214.51
2018,8,21,8,45,43.5,241.0,2.05,16.7,267.0,290.75,231.57
2018,8,21,9,0,46.0,262.0,2.0,17.0,291.0,313.25,248.04
2018,8,21,9,15,52.5,283.5,2.0,17.3,319.0,339.68,267.57
2018,8,21,9,30,59.0,305.0,2.0,17.6,347.0,365.58,286.43
2018,8,21,9,45,61.5,323.0,2.0,17.85,368.5,383.15,298.72
2018,8,21,10,0,64.0,341.0,2.0,18.1,390.0,400.13,310.53
2018,8,21,10,15,59.5,350.5,2.05,18.35,397.5,400.89,310.07
2018,8,21,10,30,55.0,360.0,2.1,18.6,405.0,401.43,309.59
2018,8,21,10,45,60.5,373.5,2.15,18.8,424.5,414.97,319.25
2018,8,21,11,0,66.0,387.0,2.2,19.0,444.0,427.72,328.23
2018,8,21,11,15,49.5,370.5,2.2,19.1,413.5,391.31,300.23
2018,8,21,11,30,33.0,354.0,2.2,19.2,383.0,356.35,273.44
2018,8,21,11,45,30.0,349.5,2.25,19.35,376.0,345.03,264.76
2018,8,21,12,0,27.0,345.0,2.3,19.5,369.0,333.98,256.21
2018,8,21,12,15,24.5,333.0,2.35,19.55,355.0,316.92,243.27
2018,8,21,12,30,22.0,321.0,2.4,19.6,341.0,299.02,229.69
2018,8,21,12,45,21.5,318.0,2.45,19.6,337.5,293.61,225.67
2018,8,21,13,0,21.0,315.0,2.5,19.6,334.0,288.21,221.62
2018,8,21,13,15,23.5,320.0,2.5,19.55,340.5,291.26,224.07
2018,8,21,13,30,26.0,325.0,2.5,19.5,347.0,288.9,222.36
2018,8,21,13,45,26.5,318.0,2.55,19.4,340.0,278.9,214.91
2018,8,21,14,0,27.0,311.0,2.6,19.3,333.0,268.92,207.47
2018,8,21,14,15,26.0,299.0,2.6,19.15,319.5,254.64,196.7
2018,8,21,14,30,25.0,287.0,2.6,19.0,306.0,249.64,193.12
2018,8,21,14,45,22.0,267.5,2.6,18.85,283.5,230.3,178.43
2018,8,21,15,0,19.0,248.0,2.6,18.7,261.0,211.48,164.15
2018,8,21,15,15,26.0,243.0,2.6,18.7,260.0,195.37,151.45
2018,8,21,15,30,33.0,238.0,2.6,18.7,259.0,187.51,145.41
2018,8,21,15,45,68.0,236.0,2.6,18.2,275.0,181.59,140.99
2018,8,21,16,0,103.0,234.0,2.6,17.7,291.0,173.67,143.45
2018,8,21,16,15,160.0,213.0,2.55,17.45,292.0,151.92,125.65
2018,8,21,16,30,217.0,192.0,2.5,17.2,293.0,139.62,115.74
2018,8,21,16,45,244.5,174.5,2.5,16.9,275.5,122.55,101.59
2018,8,21,17,0,272.0,157.0,2.5,16.6,258.0,112.37,93.2
2018,8,21,17,15,241.0,137.0,2.45,16.25,216.5,99.7,82.45
2018,8,21,17,30,210.0,117.0,2.4,15.9,175.0,86.53,71.0
2018,8,21,17,45,172.0,91.5,2.35,15.6,132.0,69.14,55.54
2018,8,21,18,0,134.0,66.0,2.3,15.3,89.0,51.09,39.22
2018,8,21,18,15,93.5,43.0,2.2,15.1,56.5,34.12,23.61
2018,8,21,18,30,53.0,20.0,2.1,14.9,24.0,16.45,5.5
2018,8,21,18,45,28.0,10.5,2.05,14.7,12.5,9.55,0.0
2018,8,21,19,0,3.0,1.0,2.0,14.5,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.0,14.45,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.0,13.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.0,13.7,1.0,0.0,0.0
2018,8,22,5,45,2.0,7.5,1.05,14.0,7.5,7.99,0.0
2018,8,22,6,0,2.0,14.0,1.1,14.3,14.0,13.57,3.99
2018,8,22,6,15,20.5,31.0,1.15,14.5,34.5,44.81,32.04
2018,8,22,6,30,39.0,48.0,1.2,14.7,55.0,78.01,61.37
2018,8,22,6,45,29.0,62.0,1.2,14.95,68.0,86.2,68.56
2018,8,22,7,0,19.0,76.0,1.2,15.2,81.0,93.37,74.47
2018,8,22,7,15,9.5,89.5,1.2,15.5,92.0,91.38,72.34
2018,8,22,7,30,0.0,103.0,1.2,15.8,103.0,96.08,75.65
2018,8,22,7,45,0.0,106.5,1.15,16.1,106.5,97.91,76.84
2018,8,22,8,0,0.0,110.0,1.1,16.4,110.0,100.23,78.4
2018,8,22,8,15,0.0,120.0,1.1,16.7,120.0,109.34,85.52
2018,8,22,8,30,0.0,130.0,1.1,17.0,130.0,118.46,92.55
2018,8,22,8,45,0.5,140.5,1.15,17.3,141.0,128.54,100.33
2018,8,22,9,0,1.0,151.0,1.2,17.6,152.0,138.61,108.04
2018,8,22,9,15,3.5,173.0,1.25,17.9,175.5,161.78,126.23
2018,8,22,9,30,6.0,195.0,1.3,18.2,199.0,184.82,144.06
2018,8,22,9,45,11.5,226.5,1.35,18.45,235.0,219.85,171.2
2018,8,22,10,0,17.0,258.0,1.4,18.7,271.0,254.55,197.65
2018,8,22,10,15,23.5,286.0,1.45,18.95,305.0,286.32,221.55
2018,8,22,10,30,30.0,314.0,1.5,19.2,339.0,331.01,254.89
2018,8,22,10,45,35.5,333.0,1.6,19.45,363.0,351.26,269.58
2018,8,22,11,0,41.0,352.0,1.7,19.7,387.0,370.63,283.67
2018,8,22,11,15,47.0,362.0,1.75,19.8,403.0,380.77,290.97
2018,8,22,11,30,53.0,372.0,1.8,19.9,419.0,390.13,297.75
2018,8,22,11,45,88.5,401.0,1.9,20.0,480.0,440.29,335.38
2018,8,22,12,0,124.0,430.0,2.0,20.1,541.0,491.96,373.26
2018,8,22,12,15,155.0,430.5,2.05,20.1,569.0,504.09,382.29
2018,8,22,12,30,186.0,431.0,2.1,20.1,597.0,513.44,389.39
2018,8,22,12,45,245.5,409.0,2.15,20.1,626.0,519.75,394.77
2018,8,22,13,0,305.0,387.0,2.2,20.1,655.0,520.22,395.47
2018,8,22,13,15,290.5,387.5,2.25,19.95,639.0,490.72,373.3
2018,8,22,13,30,276.0,388.0,2.3,19.8,623.0,462.04,351.64
2018,8,22,13,45,293.5,367.0,2.35,19.65,611.0,433.66,330.01
2018,8,22,14,0,311.0,346.0,2.4,19.5,599.0,403.91,306.68
2018,8,22,14,15,535.0,259.5,2.4,19.3,675.5,396.78,296.73
2018,8,22,14,30,759.0,173.0,2.4,19.1,752.0,369.56,267.61
2018,8,22,14,45,747.5,168.5,2.4,18.9,716.0,317.71,222.91
2018,8,22,15,0,736.0,164.0,2.4,18.7,680.0,266.86,179.35
2018,8,22,15,15,719.0,160.0,2.4,18.7,638.5,216.69,138.24
2018,8,22,15,30,702.0,156.0,2.4,18.7,597.0,168.5,103.15
2018,8,22,15,45,680.0,150.0,2.45,18.15,551.0,120.85,77.44
2018,8,22,16,0,658.0,144.0,2.5,17.6,505.0,91.52,73.81
2018,8,22,16,15,629.0,138.0,2.45,17.3,456.5,90.72,73.49
2018,8,22,16,30,600.0,132.0,2.4,17.0,408.0,89.84,73.08
2018,8,22,16,45,562.0,123.0,2.4,16.7,357.5,85.33,69.48
2018,8,22,17,0,524.0,114.0,2.4,16.4,307.0,80.7,65.71
2018,8,22,17,15,471.5,103.5,2.35,16.0,256.5,74.67,60.62
2018,8,22,17,30,419.0,93.0,2.3,15.6,206.0,68.39,55.14
2018,8,22,17,45,350.5,78.0,2.25,15.25,158.5,58.39,46.14
2018,8,22,18,0,282.0,63.0,2.2,14.9,111.0,48.01,36.54
2018,8,22,18,15,201.5,45.0,2.1,14.6,73.5,34.84,24.15
2018,8,22,18,30,121.0,27.0,2.0,14.3,36.0,21.19,7.43
2018,8,22,18,45,63.5,14.0,1.9,14.05,18.5,12.73,0.0
2018,8,22,19,0,6.0,1.0,1.8,13.8,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.8,13.65,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.7,12.95,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.8,13.3,1.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,1.85,13.65,8.5,7.73,0.0
2018,8,23,6,0,0.0,16.0,1.9,14.0,16.0,14.08,3.98
2018,8,23,6,15,0.0,30.0,2.0,14.3,30.0,26.46,16.25
2018,8,23,6,30,0.0,44.0,2.1,14.6,44.0,40.0,28.19
2018,8,23,6,45,2.0,65.0,2.15,14.85,65.5,63.44,48.47
2018,8,23,7,0,4.0,86.0,2.2,15.1,87.0,86.42,68.13
2018,8,23,7,15,8.5,107.0,2.15,15.35,110.0,111.08,88.95
2018,8,23,7,30,13.0,128.0,2.1,15.6,133.0,135.63,109.28
2018,8,23,7,45,25.5,153.0,2.1,15.85,164.5,185.24,150.13
2018,8,23,8,0,38.0,178.0,2.1,16.1,196.0,223.06,180.51
2018,8,23,8,15,54.0,205.0,2.1,16.4,233.5,266.43,214.86
2018,8,23,8,30,70.0,232.0,2.1,16.7,271.0,309.62,248.35
2018,8,23,8,45,70.5,252.0,2.1,16.95,294.0,329.48,262.58
2018,8,23,9,0,71.0,272.0,2.1,17.2,317.0,348.84,276.38
2018,8,23,9,15,97.5,298.0,2.1,17.45,364.0,399.42,314.8
2018,8,23,9,30,124.0,324.0,2.1,17.7,411.0,466.44,364.46
2018,8,23,9,45,136.5,342.0,2.1,17.95,442.5,492.45,382.48
2018,8,23,10,0,149.0,360.0,2.1,18.2,474.0,517.36,399.76
2018,8,23,10,15,168.0,372.5,2.15,18.4,506.0,541.27,416.7
2018,8,23,10,30,187.0,385.0,2.2,18.6,538.0,563.78,432.51
2018,8,23,10,45,269.5,379.5,2.2,18.8,606.0,637.05,486.13
2018,8,23,11,0,352.0,374.0,2.2,19.0,674.0,692.54,525.8
2018,8,23,11,15,469.0,339.5,2.25,19.1,747.0,754.75,571.01
2018,8,23,11,30,586.0,305.0,2.3,19.2,820.0,800.75,604.25
2018,8,23,11,45,619.5,294.0,2.35,19.3,842.5,792.97,598.5
2018,8,23,12,0,653.0,283.0,2.4,19.4,865.0,781.47,590.49
2018,8,23,12,15,659.5,279.0,2.45,19.4,866.5,751.91,569.51
2018,8,23,12,30,666.0,275.0,2.5,19.4,868.0,720.25,546.81
2018,8,23,12,45,672.5,268.0,2.55,19.45,862.0,684.11,520.44
2018,8,23,13,0,679.0,261.0,2.6,19.5,856.0,646.2,492.21
2018,8,23,13,15,676.5,257.0,2.65,19.45,841.0,603.88,460.2
2018,8,23,13,30,674.0,253.0,2.7,19.4,826.0,560.82,426.82
2018,8,23,13,45,670.5,247.0,2.75,19.35,804.0,515.12,390.61
2018,8,23,14,0,667.0,241.0,2.8,19.3,782.0,469.14,353.22
2018,8,23,14,15,658.0,235.5,2.85,19.15,752.5,421.36,313.7
2018,8,23,14,30,649.0,230.0,2.9,19.0,723.0,374.19,273.85
2018,8,23,14,45,637.5,223.0,2.95,18.85,688.0,326.0,232.88
2018,8,23,15,0,626.0,216.0,3.0,18.7,653.0,279.07,193.22
2018,8,23,15,15,608.0,209.0,3.0,18.7,612.0,232.78,155.9
2018,8,23,15,30,590.0,202.0,3.0,18.7,571.0,187.74,123.57
2018,8,23,15,45,569.5,192.5,3.1,18.2,526.5,143.21,99.44
2018,8,23,16,0,549.0,183.0,3.2,17.7,482.0,117.64,96.19
2018,8,23,16,15,522.0,171.5,3.2,17.4,434.0,112.84,92.54
2018,8,23,16,30,495.0,160.0,3.2,17.1,386.0,107.72,88.55
2018,8,23,16,45,457.5,146.0,3.25,16.75,335.5,100.47,82.68
2018,8,23,17,0,420.0,132.0,3.3,16.4,285.0,92.82,76.34
2018,8,23,17,15,338.0,117.0,3.3,16.05,227.5,83.8,68.64
2018,8,23,17,30,256.0,102.0,3.3,15.7,170.0,76.81,62.52
2018,8,23,17,45,169.0,80.5,3.25,15.3,121.5,61.59,48.9
2018,8,23,18,0,82.0,59.0,3.2,14.9,73.0,47.48,36.0
2018,8,23,18,15,53.5,39.5,3.15,14.65,47.5,32.44,21.95
2018,8,23,18,30,25.0,20.0,3.1,14.4,22.0,17.03,3.38
2018,8,23,18,45,14.0,10.5,3.0,14.15,11.5,9.55,0.0
2018,8,23,19,0,3.0,1.0,2.9,13.9,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.9,13.8,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,24,5,15,0.5,0.5,2.35,12.7,0.5,0.0,0.0
2018,8,24,5,30,1.0,1.0,2.4,12.9,1.0,0.0,0.0
2018,8,24,5,45,4.0,8.0,2.5,13.1,8.5,9.6,0.0
2018,8,24,6,0,7.0,15.0,2.6,13.3,16.0,17.83,6.21
2018,8,24,6,15,10.0,29.5,2.55,13.6,31.0,36.08,24.47
2018,8,24,6,30,13.0,44.0,2.5,13.9,46.0,54.35,40.77
2018,8,24,6,45,6.5,58.5,2.5,14.15,59.5,59.07,45.02
2018,8,24,7,0,0.0,73.0,2.5,14.4,73.0,68.0,52.55
2018,8,24,7,15,0.0,77.5,2.45,14.75,77.5,70.63,54.72
2018,8,24,7,30,0.0,82.0,2.4,15.1,82.0,73.89,57.29
2018,8,24,7,45,0.0,96.5,2.3,15.4,96.5,87.66,68.62
2018,8,24,8,0,0.0,111.0,2.2,15.7,111.0,101.36,79.7
2018,8,24,8,15,1.0,134.5,2.15,16.05,135.0,125.1,98.93
2018,8,24,8,30,2.0,158.0,2.1,16.4,159.0,148.76,117.77
2018,8,24,8,45,3.5,169.5,2.05,16.7,171.5,160.47,126.76
2018,8,24,9,0,5.0,181.0,2.0,17.0,184.0,172.21,135.7
2018,8,24,9,15,7.0,196.5,2.05,17.3,201.0,188.39,148.17
2018,8,24,9,30,9.0,212.0,2.1,17.6,218.0,204.46,160.43
2018,8,24,9,45,16.5,246.0,2.1,17.85,258.0,243.87,191.1
2018,8,24,10,0,24.0,280.0,2.1,18.1,298.0,282.85,220.89
2018,8,24,10,15,27.5,299.0,2.15,18.35,320.5,316.9,246.38
2018,8,24,10,30,31.0,318.0,2.2,18.6,343.0,335.91,260.23
2018,8,24,10,45,29.0,322.5,2.25,18.8,346.5,334.7,258.66
2018,8,24,11,0,27.0,327.0,2.3,19.0,350.0,333.42,257.19
2018,8,24,11,15,25.0,323.0,2.35,19.15,344.5,323.89,249.6
2018,8,24,11,30,23.0,319.0,2.4,19.3,339.0,306.92,236.44
2018,8,24,11,45,29.0,338.5,2.45,19.4,364.0,333.64,256.69
2018,8,24,12,0,35.0,358.0,2.5,19.5,389.0,351.55,270.02
2018,8,24,12,15,107.5,379.5,2.5,19.55,475.0,423.05,324.95
2018,8,24,12,30,180.0,401.0,2.5,19.6,561.0,482.25,369.24
2018,8,24,12,45,351.0,359.0,2.55,19.65,667.0,545.92,417.91
2018,8,24,13,0,522.0,317.0,2.6,19.7,773.0,594.08,453.43
2018,8,24,13,15,578.5,293.5,2.65,19.65,790.5,576.3,439.29
2018,8,24,13,30,635.0,270.0,2.7,19.6,808.0,551.49,419.51
2018,8,24,13,45,626.5,266.5,2.7,19.6,785.0,507.09,384.07
2018,8,24,14,0,618.0,263.0,2.7,19.6,762.0,462.97,348.15
2018,8,24,14,15,608.0,257.0,2.75,19.45,732.5,417.75,310.92
2018,8,24,14,30,598.0,251.0,2.8,19.3,703.0,371.99,272.61
2018,8,24,14,45,584.0,244.5,2.85,19.15,668.0,325.65,233.65
2018,8,24,15,0,570.0,238.0,2.9,19.0,633.0,280.72,196.2
2018,8,24,15,15,551.5,229.5,2.9,19.0,592.5,235.33,160.13
2018,8,24,15,30,533.0,221.0,2.9,19.0,552.0,192.16,129.58
2018,8,24,15,45,512.0,209.0,2.95,18.55,507.5,148.96,106.32
2018,8,24,16,0,491.0,197.0,3.0,18.1,463.0,126.3,103.42
2018,8,24,16,15,465.5,184.0,3.0,17.8,416.5,120.79,99.22
2018,8,24,16,30,440.0,171.0,3.0,17.5,370.0,114.93,94.63
2018,8,24,16,45,406.5,155.5,3.0,17.15,322.0,106.89,88.11
2018,8,24,17,0,373.0,140.0,3.0,16.8,274.0,102.35,84.52
2018,8,24,17,15,319.5,121.0,2.95,16.4,223.0,89.81,73.8
2018,8,24,17,30,266.0,102.0,2.9,16.0,172.0,76.84,62.45
2018,8,24,17,45,161.0,78.0,2.9,15.55,117.5,59.81,47.24
2018,8,24,18,0,56.0,54.0,2.9,15.1,63.0,43.83,32.73
2018,8,24,18,15,33.5,35.0,2.8,14.8,40.0,29.84,19.56
2018,8,24,18,30,11.0,16.0,2.7,14.5,17.0,14.25,0.16
2018,8,24,18,45,5.5,8.0,2.6,14.2,8.5,7.28,0.0
2018,8,24,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,25,5,15,2.5,0.5,1.7,11.55,0.5,0.0,0.0
2018,8,25,5,30,5.0,1.0,1.7,11.9,1.0,0.0,0.0
2018,8,25,5,45,21.0,9.5,1.7,12.25,11.0,20.83,0.0
2018,8,25,6,0,37.0,18.0,1.7,12.6,21.0,48.24,25.15
2018,8,25,6,15,50.0,35.0,1.7,13.05,42.0,82.49,63.56
2018,8,25,6,30,63.0,52.0,1.7,13.5,63.0,113.43,91.67
2018,8,25,6,45,55.0,69.0,1.7,13.9,81.0,116.24,94.83
2018,8,25,7,0,47.0,86.0,1.7,14.3,99.0,129.3,105.9
2018,8,25,7,15,23.5,98.5,1.6,14.7,105.0,122.9,99.55
2018,8,25,7,30,0.0,111.0,1.5,15.1,111.0,105.39,83.65
2018,8,25,7,45,1.0,128.0,1.45,15.5,128.5,122.3,97.39
2018,8,25,8,0,2.0,145.0,1.4,15.9,146.0,139.14,110.77
2018,8,25,8,15,6.5,163.5,1.35,16.35,167.0,160.72,127.9
2018,8,25,8,30,11.0,182.0,1.3,16.8,188.0,182.31,144.74
2018,8,25,8,45,21.5,212.0,1.25,17.25,225.0,221.64,175.6
2018,8,25,9,0,32.0,242.0,1.2,17.7,262.0,277.31,218.38
2018,8,25,9,15,43.0,268.5,1.2,18.1,297.5,313.83,245.58
2018,8,25,9,30,54.0,295.0,1.2,18.5,333.0,349.71,271.89
2018,8,25,9,45,129.0,308.5,1.15,18.9,405.0,447.93,346.0
2018,8,25,10,0,204.0,322.0,1.1,19.3,477.0,527.79,403.8
2018,8,25,10,15,336.0,314.0,1.15,19.6,581.0,650.99,492.47
2018,8,25,10,30,468.0,306.0,1.2,19.9,685.0,768.2,573.07
2018,8,25,10,45,575.0,277.0,1.25,20.2,756.0,821.95,609.27
2018,8,25,11,0,682.0,248.0,1.3,20.5,827.0,873.7,644.04
2018,8,25,11,15,688.0,250.0,1.35,20.7,842.5,858.17,632.53
2018,8,25,11,30,694.0,252.0,1.4,20.9,858.0,839.79,619.88
2018,8,25,11,45,698.0,252.0,1.45,21.1,866.0,815.21,603.02
2018,8,25,12,0,702.0,252.0,1.5,21.3,874.0,788.16,584.34
2018,8,25,12,15,712.0,245.5,1.65,21.35,876.0,757.53,564.39
2018,8,25,12,30,722.0,239.0,1.8,21.4,878.0,724.47,542.13
2018,8,25,12,45,733.0,230.0,1.9,21.5,873.5,687.63,516.12
2018,8,25,13,0,744.0,221.0,2.0,21.6,869.0,648.55,487.77
2018,8,25,13,15,740.0,218.5,2.1,21.5,853.0,604.11,454.93
2018,8,25,13,30,736.0,216.0,2.2,21.4,837.0,558.85,420.48
2018,8,25,13,45,730.0,212.5,2.3,21.3,814.0,511.22,383.23
2018,8,25,14,0,724.0,209.0,2.4,21.2,791.0,463.35,344.65
2018,8,25,14,15,714.5,204.5,2.5,21.0,761.0,413.4,303.59
2018,8,25,14,30,705.0,200.0,2.6,20.8,731.0,363.98,262.0
2018,8,25,14,45,692.5,194.5,2.7,20.55,694.5,313.76,219.48
2018,8,25,15,0,680.0,189.0,2.8,20.3,658.0,264.78,178.34
2018,8,25,15,15,661.5,183.5,2.8,20.3,616.5,216.35,139.76
2018,8,25,15,30,643.0,178.0,2.8,20.3,575.0,170.21,107.78
2018,8,25,15,45,621.5,170.0,2.9,19.75,529.5,124.59,85.5
2018,8,25,16,0,600.0,162.0,3.0,19.2,484.0,105.38,85.26
2018,8,25,16,15,571.5,152.5,3.05,18.8,435.5,101.36,82.27
2018,8,25,16,30,543.0,143.0,3.1,18.4,387.0,97.16,79.06
2018,8,25,16,45,505.5,132.5,3.15,17.95,337.5,91.94,74.94
2018,8,25,17,0,468.0,122.0,3.2,17.5,288.0,86.45,70.49
2018,8,25,17,15,418.5,108.0,3.15,17.0,238.5,78.08,63.38
2018,8,25,17,30,369.0,94.0,3.1,16.5,189.0,69.32,55.72
2018,8,25,17,45,305.5,76.5,3.1,16.0,143.0,57.46,45.06
2018,8,25,18,0,242.0,59.0,3.1,15.5,97.0,45.11,33.71
2018,8,25,18,15,165.5,39.5,3.0,15.15,61.0,30.67,20.01
2018,8,25,18,30,89.0,20.0,2.9,14.8,25.0,15.71,0.0
2018,8,25,18,45,44.5,10.0,2.75,14.4,12.5,9.1,0.0
2018,8,25,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,26,5,15,2.5,0.5,2.15,11.3,0.5,0.0,0.0
2018,8,26,5,30,5.0,1.0,2.2,11.7,1.0,0.0,0.0
2018,8,26,5,45,19.5,7.5,2.2,12.1,8.5,18.11,0.0
2018,8,26,6,0,34.0,14.0,2.2,12.5,16.0,47.67,22.75
2018,8,26,6,15,26.5,22.0,2.25,12.85,24.5,45.28,32.4
2018,8,26,6,30,19.0,30.0,2.3,13.2,33.0,40.66,29.45
2018,8,26,6,45,15.5,39.5,2.3,13.6,42.5,48.35,36.32
2018,8,26,7,0,12.0,49.0,2.3,14.0,52.0,55.66,42.6
2018,8,26,7,15,6.0,49.5,2.25,14.35,51.0,48.54,36.27
2018,8,26,7,30,0.0,50.0,2.2,14.7,50.0,44.12,32.14
2018,8,26,7,45,0.0,59.5,2.1,15.05,59.5,52.56,39.16
2018,8,26,8,0,0.0,69.0,2.0,15.4,69.0,61.01,46.08
2018,8,26,8,15,0.0,84.0,2.0,15.75,84.0,74.37,57.01
2018,8,26,8,30,0.0,99.0,2.0,16.1,99.0,88.33,68.3
2018,8,26,8,45,0.0,118.0,1.95,16.45,118.0,106.25,82.7
2018,8,26,9,0,0.0,137.0,1.9,16.8,137.0,124.15,96.89
2018,8,26,9,15,1.5,156.5,1.95,17.15,157.5,143.9,112.49
2018,8,26,9,30,3.0,176.0,2.0,17.5,178.0,163.55,127.84
2018,8,26,9,45,6.0,196.5,2.0,17.85,201.0,185.45,144.86
2018,8,26,10,0,9.0,217.0,2.0,18.2,224.0,207.15,161.53
2018,8,26,10,15,16.0,256.0,2.05,18.45,269.0,250.11,194.79
2018,8,26,10,30,23.0,295.0,2.1,18.7,314.0,292.51,227.03
2018,8,26,10,45,26.5,313.0,2.2,18.95,335.0,322.82,249.63
2018,8,26,11,0,30.0,331.0,2.3,19.2,356.0,339.82,262.05
2018,8,26,11,15,28.5,331.5,2.35,19.35,356.0,334.87,257.85
2018,8,26,11,30,27.0,332.0,2.4,19.5,356.0,329.93,253.8
2018,8,26,11,45,46.0,339.0,2.45,19.6,379.5,347.48,267.44
2018,8,26,12,0,65.0,346.0,2.5,19.7,403.0,363.44,279.69
2018,8,26,12,15,70.5,357.0,2.6,19.7,419.0,371.26,285.52
2018,8,26,12,30,76.0,368.0,2.7,19.7,435.0,378.03,290.59
2018,8,26,12,45,170.5,360.0,2.75,19.75,508.5,426.52,328.35
2018,8,26,13,0,265.0,352.0,2.8,19.8,582.0,462.7,355.69
2018,8,26,13,15,294.0,345.0,2.9,19.7,595.5,454.47,349.06
2018,8,26,13,30,323.0,338.0,3.0,19.6,609.0,443.28,339.94
2018,8,26,13,45,392.0,311.5,3.1,19.55,631.5,428.41,327.44
2018,8,26,14,0,461.0,285.0,3.2,19.5,654.0,410.46,311.31
2018,8,26,14,15,655.5,201.5,3.25,19.35,704.5,386.93,287.61
2018,8,26,14,30,850.0,118.0,3.3,19.2,755.0,349.79,249.83
2018,8,26,14,45,839.0,115.5,3.35,19.05,718.0,295.78,202.25
2018,8,26,15,0,828.0,113.0,3.4,18.9,681.0,242.52,156.05
2018,8,26,15,15,812.5,110.0,3.4,18.9,638.5,189.23,112.72
2018,8,26,15,30,797.0,107.0,3.4,18.9,596.0,137.64,77.1
2018,8,26,15,45,778.5,102.5,3.45,18.55,549.5,86.75,54.31
2018,8,26,16,0,760.0,98.0,3.5,18.2,503.0,68.92,54.33
2018,8,26,16,15,735.5,93.0,3.55,17.95,453.5,67.18,53.08
2018,8,26,16,30,711.0,88.0,3.6,17.7,404.0,59.23,46.38
2018,8,26,16,45,677.0,82.5,3.6,17.45,353.0,57.11,44.73
2018,8,26,17,0,643.0,77.0,3.6,17.2,302.0,54.87,42.93
2018,8,26,17,15,530.5,75.0,3.6,16.8,240.5,54.94,43.1
2018,8,26,17,30,418.0,73.0,3.6,16.4,179.0,54.15,42.38
2018,8,26,17,45,267.0,62.0,3.55,16.0,124.0,46.45,35.36
2018,8,26,18,0,116.0,51.0,3.5,15.6,69.0,40.2,29.36
2018,8,26,18,15,63.5,32.5,3.45,15.3,42.0,27.1,16.78
2018,8,26,18,30,11.0,14.0,3.4,15.0,15.0,12.51,0.0
2018,8,26,18,45,5.5,7.0,3.35,14.65,7.5,6.37,0.0
2018,8,26,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,27,5,15,1.5,0.5,2.3,12.9,0.5,0.0,0.0
2018,8,27,5,30,3.0,1.0,2.4,13.2,1.0,0.0,0.0
2018,8,27,5,45,39.5,11.0,2.5,13.5,13.5,32.82,0.0
2018,8,27,6,0,76.0,21.0,2.6,13.8,26.0,88.32,42.16
2018,8,27,6,15,126.5,36.5,2.55,14.1,54.0,149.82,118.72
2018,8,27,6,30,177.0,52.0,2.5,14.4,82.0,207.66,171.49
2018,8,27,6,45,110.5,46.0,2.5,14.7,67.0,148.9,123.45
2018,8,27,7,0,44.0,40.0,2.5,15.0,52.0,79.1,63.44
2018,8,27,7,15,22.0,48.5,2.45,15.3,54.5,62.78,48.86
2018,8,27,7,30,0.0,57.0,2.4,15.6,57.0,50.33,37.28
2018,8,27,7,45,0.0,62.5,2.3,15.9,62.5,55.22,41.27
2018,8,27,8,0,0.0,68.0,2.2,16.2,68.0,60.12,45.18
2018,8,27,8,15,0.0,80.0,2.15,16.5,80.0,70.81,53.88
2018,8,27,8,30,0.0,92.0,2.1,16.8,92.0,81.68,62.63
2018,8,27,8,45,1.0,116.5,2.05,17.15,117.0,105.76,82.15
2018,8,27,9,0,2.0,141.0,2.0,17.5,142.0,129.94,101.44
2018,8,27,9,15,8.5,175.5,2.0,17.75,181.0,169.1,132.78
2018,8,27,9,30,15.0,210.0,2.0,18.0,220.0,208.25,163.54
2018,8,27,9,45,43.0,268.5,2.0,18.3,300.5,306.39,240.26
2018,8,27,10,0,71.0,327.0,2.0,18.6,381.0,391.35,304.37
2018,8,27,10,15,164.0,332.0,2.0,18.8,462.5,493.25,381.89
2018,8,27,10,30,257.0,337.0,2.0,19.0,544.0,590.4,453.26
2018,8,27,10,45,259.0,334.0,2.05,19.2,547.5,578.49,443.34
2018,8,27,11,0,261.0,331.0,2.1,19.4,551.0,565.67,433.59
2018,8,27,11,15,414.0,275.5,2.1,19.5,631.5,640.99,491.0
2018,8,27,11,30,567.0,220.0,2.1,19.6,712.0,700.27,535.07
2018,8,27,11,45,673.0,195.0,2.15,19.7,784.0,738.12,562.24
2018,8,27,12,0,779.0,170.0,2.2,19.8,856.0,765.83,581.97
2018,8,27,12,15,794.0,166.5,2.25,19.8,865.0,740.84,563.59
2018,8,27,12,30,809.0,163.0,2.3,19.8,874.0,712.75,543.06
2018,8,27,12,45,808.5,161.0,2.3,19.85,866.0,672.8,513.13
2018,8,27,13,0,808.0,159.0,2.3,19.9,858.0,631.16,481.41
2018,8,27,13,15,806.0,156.5,2.35,19.8,842.5,586.72,447.36
2018,8,27,13,30,804.0,154.0,2.4,19.7,827.0,541.08,411.42
2018,8,27,13,45,800.5,150.5,2.4,19.65,804.5,492.9,372.29
2018,8,27,14,0,797.0,147.0,2.4,19.6,782.0,444.04,331.54
2018,8,27,14,15,790.0,143.0,2.4,19.45,752.5,393.03,288.24
2018,8,27,14,30,783.0,139.0,2.4,19.3,723.0,342.07,244.11
2018,8,27,14,45,773.5,134.5,2.45,19.2,687.5,290.35,199.12
2018,8,27,15,0,764.0,130.0,2.5,19.1,652.0,239.36,155.41
2018,8,27,15,15,720.0,135.0,2.5,19.1,602.0,184.15,112.45
2018,8,27,15,30,676.0,140.0,2.5,19.1,552.0,140.14,84.18
2018,8,27,15,45,613.5,141.0,2.5,18.65,492.5,98.06,67.78
2018,8,27,16,0,551.0,142.0,2.5,18.2,433.0,90.84,73.19
2018,8,27,16,15,538.0,131.5,2.5,17.9,392.5,86.79,70.05
2018,8,27,16,30,525.0,121.0,2.5,17.6,352.0,82.68,66.81
2018,8,27,16,45,497.5,111.0,2.5,17.3,308.0,77.48,62.57
2018,8,27,17,0,470.0,101.0,2.5,17.0,264.0,71.99,57.99
2018,8,27,17,15,381.0,92.0,2.5,16.6,209.5,66.6,53.4
2018,8,27,17,30,292.0,83.0,2.5,16.2,155.0,61.08,48.5
2018,8,27,17,45,242.0,67.0,2.5,15.8,117.0,50.25,38.69
2018,8,27,18,0,192.0,51.0,2.5,15.4,79.0,40.37,29.46
2018,8,27,18,15,123.5,34.5,2.5,15.15,50.0,27.68,16.96
2018,8,27,18,30,55.0,18.0,2.5,14.9,21.0,14.73,0.0
2018,8,27,18,45,27.5,9.0,2.5,14.65,10.5,8.19,0.0
2018,8,27,19,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.7,13.0,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,1.8,13.3,1.0,0.0,0.0
2018,8,28,5,45,18.5,7.0,1.9,13.6,8.0,17.03,0.0
2018,8,28,6,0,32.0,13.0,2.0,13.9,15.0,44.21,15.55
2018,8,28,6,15,85.0,25.5,2.05,14.25,38.0,101.45,78.71
2018,8,28,6,30,138.0,38.0,2.1,14.6,61.0,156.77,128.81
2018,8,28,6,45,83.0,40.5,2.1,14.9,55.5,120.3,98.69
2018,8,28,7,0,28.0,43.0,2.1,15.2,50.0,61.47,47.86
2018,8,28,7,15,14.0,48.0,2.1,15.55,51.5,55.78,42.57
2018,8,28,7,30,0.0,53.0,2.1,15.9,53.0,46.78,34.24
2018,8,28,7,45,0.0,64.5,2.1,16.2,64.5,57.0,42.72
2018,8,28,8,0,0.0,76.0,2.1,16.5,76.0,67.23,51.09
2018,8,28,8,15,0.0,98.5,2.05,16.85,98.5,88.26,68.3
2018,8,28,8,30,0.0,121.0,2.0,17.2,121.0,109.77,85.64
2018,8,28,8,45,1.0,133.5,2.0,17.55,134.0,122.32,95.49
2018,8,28,9,0,2.0,146.0,2.0,17.9,147.0,134.83,105.23
2018,8,28,9,15,6.0,178.5,2.05,18.15,182.5,169.71,132.97
2018,8,28,9,30,10.0,211.0,2.1,18.4,218.0,204.52,160.18
2018,8,28,9,45,17.5,245.0,2.1,18.7,258.0,243.87,190.64
2018,8,28,10,0,25.0,279.0,2.1,19.0,298.0,282.78,220.24
2018,8,28,10,15,24.5,288.5,2.15,19.15,307.5,289.57,224.81
2018,8,28,10,30,24.0,298.0,2.2,19.3,317.0,296.25,229.42
2018,8,28,10,45,24.5,303.0,2.25,19.5,323.0,310.93,240.15
2018,8,28,11,0,25.0,308.0,2.3,19.7,329.0,312.74,241.07
2018,8,28,11,15,22.5,304.0,2.35,19.8,323.0,294.47,226.84
2018,8,28,11,30,20.0,300.0,2.4,19.9,317.0,286.69,220.69
2018,8,28,11,45,27.5,322.5,2.45,20.0,346.5,317.1,243.81
2018,8,28,12,0,35.0,345.0,2.5,20.1,376.0,339.06,260.26
2018,8,28,12,15,29.0,318.0,2.5,20.1,343.5,305.84,234.89
2018,8,28,12,30,23.0,291.0,2.5,20.1,311.0,273.89,210.55
2018,8,28,12,45,24.0,296.0,2.55,20.1,317.0,275.13,211.62
2018,8,28,13,0,25.0,301.0,2.6,20.1,323.0,276.04,212.35
2018,8,28,13,15,37.0,319.5,2.6,20.0,351.0,293.71,226.03
2018,8,28,13,30,49.0,338.0,2.6,19.9,379.0,309.27,237.9
2018,8,28,13,45,152.0,321.0,2.6,19.85,442.5,332.5,255.28
2018,8,28,14,0,255.0,304.0,2.6,19.8,506.0,342.16,260.77
2018,8,28,14,15,561.0,205.0,2.65,19.65,627.5,350.8,260.54
2018,8,28,14,30,867.0,106.0,2.7,19.5,749.0,345.51,244.47
2018,8,28,14,45,858.0,103.5,2.7,19.35,713.0,291.91,197.14
2018,8,28,15,0,849.0,101.0,2.7,19.2,677.0,238.72,151.26
2018,8,28,15,15,834.5,98.0,2.7,19.2,634.5,176.51,101.58
2018,8,28,15,30,820.0,95.0,2.7,19.2,592.0,123.85,66.69
2018,8,28,15,45,802.5,91.5,2.7,18.65,546.0,72.53,47.11
2018,8,28,16,0,785.0,88.0,2.7,18.1,500.0,62.26,48.64
2018,8,28,16,15,762.0,84.0,2.65,17.75,451.0,60.99,47.78
2018,8,28,16,30,739.0,80.0,2.6,17.4,402.0,59.64,46.84
2018,8,28,16,45,704.5,75.5,2.6,17.1,351.0,52.57,40.84
2018,8,28,17,0,670.0,71.0,2.6,16.8,300.0,50.85,39.47
2018,8,28,17,15,619.0,65.0,2.55,16.4,248.5,47.81,36.88
2018,8,28,17,30,568.0,59.0,2.5,16.0,197.0,44.69,34.07
2018,8,28,17,45,488.5,50.5,2.45,15.6,149.0,39.26,29.03
2018,8,28,18,0,409.0,42.0,2.4,15.2,101.0,33.68,23.62
2018,8,28,18,15,281.0,30.5,2.3,15.0,63.5,25.04,14.44
2018,8,28,18,30,153.0,19.0,2.2,14.8,26.0,15.09,0.0
2018,8,28,18,45,76.5,9.5,2.1,14.55,13.0,8.64,0.0
2018,8,28,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,29,5,45,115.5,12.0,1.4,13.8,19.0,77.31,0.0
2018,8,29,6,0,231.0,24.0,1.4,14.2,38.0,199.95,74.07
2018,8,29,6,15,352.5,33.5,1.45,14.7,79.0,313.94,247.81
2018,8,29,6,30,474.0,43.0,1.5,15.2,120.0,423.71,344.76
2018,8,29,6,45,537.5,51.0,1.55,15.65,168.0,497.26,406.01
2018,8,29,7,0,601.0,59.0,1.6,16.1,216.0,573.93,466.21
2018,8,29,7,15,654.5,63.0,1.6,16.45,269.0,639.42,514.81
2018,8,29,7,30,708.0,67.0,1.6,16.8,322.0,701.65,558.78
2018,8,29,7,45,739.5,72.0,1.6,17.15,374.0,751.85,592.33
2018,8,29,8,0,771.0,77.0,1.6,17.5,426.0,800.89,624.04
2018,8,29,8,15,794.5,80.0,1.65,17.8,475.5,838.65,647.72
2018,8,29,8,30,818.0,83.0,1.7,18.1,525.0,874.27,669.64
2018,8,29,8,45,636.5,133.0,1.75,18.45,495.0,778.95,600.9
2018,8,29,9,0,455.0,183.0,1.8,18.8,465.0,660.01,513.69
2018,8,29,9,15,422.5,219.5,1.8,19.05,495.0,669.2,517.91
2018,8,29,9,30,390.0,256.0,1.8,19.3,525.0,674.56,518.38
2018,8,29,9,45,399.5,272.0,1.85,19.55,560.0,694.66,531.11
2018,8,29,10,0,409.0,288.0,1.9,19.8,595.0,712.42,542.04
2018,8,29,10,15,410.5,290.0,2.0,19.95,608.5,706.06,536.88
2018,8,29,10,30,412.0,292.0,2.1,20.1,622.0,697.82,530.65
2018,8,29,10,45,432.5,288.5,2.15,20.25,643.5,699.3,531.46
2018,8,29,11,0,453.0,285.0,2.2,20.4,665.0,698.36,530.5
2018,8,29,11,15,597.5,231.5,2.25,20.5,741.5,755.48,573.16
2018,8,29,11,30,742.0,178.0,2.3,20.6,818.0,797.04,603.37
2018,8,29,11,45,713.5,197.0,2.4,20.65,816.5,767.94,582.1
2018,8,29,12,0,685.0,216.0,2.5,20.7,815.0,733.83,557.27
2018,8,29,12,15,711.0,200.0,2.5,20.7,821.0,707.07,538.2
2018,8,29,12,30,737.0,184.0,2.5,20.7,827.0,676.25,515.77
2018,8,29,12,45,779.5,164.5,2.55,20.7,839.0,651.57,497.49
2018,8,29,13,0,822.0,145.0,2.6,20.7,851.0,621.96,474.85
2018,8,29,13,15,839.0,140.0,2.6,20.6,848.5,585.4,445.95
2018,8,29,13,30,856.0,135.0,2.6,20.5,846.0,547.83,415.31
2018,8,29,13,45,760.0,169.5,2.6,20.4,787.5,483.58,364.35
2018,8,29,14,0,664.0,204.0,2.6,20.3,729.0,423.91,316.71
2018,8,29,14,15,767.0,157.5,2.6,20.15,741.0,389.97,285.15
2018,8,29,14,30,870.0,111.0,2.6,20.0,753.0,346.52,243.94
2018,8,29,14,45,857.5,109.5,2.55,19.85,715.5,292.5,196.68
2018,8,29,15,0,845.0,108.0,2.5,19.7,678.0,231.48,145.1
2018,8,29,15,15,830.0,104.5,2.5,19.7,635.0,176.99,102.11
2018,8,29,15,30,815.0,101.0,2.5,19.7,592.0,124.14,67.96
2018,8,29,15,45,792.5,98.0,2.4,19.3,544.0,73.36,57.71
2018,8,29,16,0,770.0,95.0,2.3,18.9,496.0,67.44,52.95
2018,8,29,16,15,739.0,92.0,2.25,18.65,445.5,67.08,52.89
2018,8,29,16,30,708.0,89.0,2.2,18.4,395.0,60.51,47.41
2018,8,29,16,45,667.0,84.5,2.15,18.1,343.0,59.12,46.41
2018,8,29,17,0,626.0,80.0,2.1,17.8,291.0,57.72,45.34
2018,8,29,17,15,569.0,73.0,2.05,17.5,239.5,54.2,42.32
2018,8,29,17,30,512.0,66.0,2.0,17.2,188.0,50.58,39.06
2018,8,29,17,45,428.0,56.0,1.9,16.85,141.0,44.13,33.09
2018,8,29,18,0,344.0,46.0,1.8,16.5,94.0,37.47,26.67
2018,8,29,18,15,228.0,32.0,1.7,16.2,58.0,25.11,13.9
2018,8,29,18,30,112.0,18.0,1.6,15.9,22.0,16.37,0.0
2018,8,29,18,45,56.0,9.0,1.55,15.6,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.35,14.6,2.0,1.82,0.0
2018,8,30,6,0,0.0,4.0,1.4,14.9,4.0,3.5,0.0
2018,8,30,6,15,0.0,7.0,1.4,15.2,7.0,6.14,0.0
2018,8,30,6,30,0.0,10.0,1.4,15.5,10.0,8.77,1.73
2018,8,30,6,45,0.0,14.0,1.35,15.8,14.0,12.3,4.82
2018,8,30,7,0,0.0,18.0,1.3,16.1,18.0,15.82,7.89
2018,8,30,7,15,0.0,23.0,1.25,16.35,23.0,20.24,11.68
2018,8,30,7,30,0.0,28.0,1.2,16.6,28.0,24.66,15.41
2018,8,30,7,45,3.5,54.5,1.1,16.85,56.0,51.13,37.88
2018,8,30,8,0,7.0,81.0,1.0,17.1,84.0,77.87,60.17
2018,8,30,8,15,8.0,93.0,0.95,17.35,97.0,90.16,70.06
2018,8,30,8,30,9.0,105.0,0.9,17.6,110.0,102.42,79.82
2018,8,30,8,45,32.5,166.0,0.85,17.9,186.0,195.51,155.22
2018,8,30,9,0,56.0,227.0,0.8,18.2,262.0,283.09,223.08
2018,8,30,9,15,53.5,255.5,0.85,18.45,290.5,309.29,241.61
2018,8,30,9,30,51.0,284.0,0.9,18.7,319.0,334.67,259.68
2018,8,30,9,45,60.5,307.0,0.9,18.9,350.5,364.44,281.24
2018,8,30,10,0,70.0,330.0,0.9,19.1,382.0,393.38,301.86
2018,8,30,10,15,89.0,351.5,1.0,19.3,420.5,428.51,327.56
2018,8,30,10,30,108.0,373.0,1.1,19.5,459.0,462.29,351.96
