Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,10,45,92.5,362.0,1.2,19.75,437.0,430.67,328.0
2018,8,30,11,0,77.0,351.0,1.3,20.0,415.0,400.1,305.11
2018,8,30,11,15,166.0,371.0,1.4,20.1,512.5,499.18,379.6
2018,8,30,11,30,255.0,391.0,1.5,20.2,610.0,588.88,444.4
2018,8,30,11,45,317.5,366.0,1.6,20.35,641.0,599.65,452.69
2018,8,30,12,0,380.0,341.0,1.7,20.5,672.0,611.36,461.95
2018,8,30,12,15,389.0,332.5,1.8,20.6,671.0,588.36,445.5
2018,8,30,12,30,398.0,324.0,1.9,20.7,670.0,563.93,427.97
2018,8,30,12,45,580.0,251.0,2.0,20.8,750.0,594.45,451.93
2018,8,30,13,0,762.0,178.0,2.1,20.9,830.0,611.05,463.98
2018,8,30,13,15,819.5,151.5,2.15,20.9,840.0,581.14,440.3
2018,8,30,13,30,877.0,125.0,2.2,20.9,850.0,547.38,412.8
2018,8,30,13,45,870.0,123.5,2.3,20.9,825.5,496.86,371.89
2018,8,30,14,0,863.0,122.0,2.4,20.9,801.0,445.76,329.33
2018,8,30,14,15,853.0,120.5,2.5,20.8,769.5,387.81,280.63
2018,8,30,14,30,843.0,119.0,2.6,20.7,738.0,334.6,234.5
2018,8,30,14,45,829.5,117.0,2.7,20.6,700.5,280.64,187.68
2018,8,30,15,0,816.0,115.0,2.8,20.5,663.0,227.74,142.86
2018,8,30,15,15,799.5,112.5,2.8,20.5,620.5,175.37,102.1
2018,8,30,15,30,783.0,110.0,2.8,20.5,578.0,124.83,70.49
2018,8,30,15,45,758.5,107.0,3.0,20.1,530.5,75.87,59.7
2018,8,30,16,0,734.0,104.0,3.2,19.7,483.0,66.82,52.27
2018,8,30,16,15,700.0,100.5,3.3,19.35,432.5,66.52,52.27
2018,8,30,16,30,666.0,97.0,3.4,19.0,382.0,66.22,52.28
2018,8,30,16,45,622.0,92.5,3.5,18.65,331.0,65.13,51.56
2018,8,30,17,0,578.0,88.0,3.6,18.3,280.0,64.07,50.82
2018,8,30,17,15,520.0,79.5,3.6,17.85,229.5,59.62,47.01
2018,8,30,17,30,462.0,71.0,3.6,17.4,179.0,55.02,42.88
2018,8,30,17,45,379.5,59.0,3.65,16.9,133.0,44.96,33.74
2018,8,30,18,0,297.0,47.0,3.7,16.4,87.0,36.38,25.62
2018,8,30,18,15,192.0,31.5,3.65,16.05,53.0,24.72,12.9
2018,8,30,18,30,87.0,16.0,3.6,15.7,19.0,14.55,0.0
2018,8,30,18,45,43.5,8.0,3.55,15.4,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,31,5,45,1.5,4.0,2.45,13.85,4.0,4.5,0.0
2018,8,31,6,0,3.0,8.0,2.5,14.2,8.0,9.0,0.0
2018,8,31,6,15,1.5,16.5,2.5,14.6,16.5,15.49,6.84
2018,8,31,6,30,0.0,25.0,2.5,15.0,25.0,22.01,12.83
2018,8,31,6,45,0.0,39.5,2.45,15.4,39.5,34.84,23.96
2018,8,31,7,0,0.0,54.0,2.4,15.8,54.0,47.69,35.02
2018,8,31,7,15,31.0,88.5,2.3,16.25,99.5,117.14,94.7
2018,8,31,7,30,62.0,123.0,2.2,16.7,145.0,183.71,150.5
2018,8,31,7,45,106.0,151.0,2.1,17.2,195.5,269.19,220.3
2018,8,31,8,0,150.0,179.0,2.0,17.7,246.0,340.82,276.81
2018,8,31,8,15,382.5,157.5,1.9,18.25,355.5,556.96,446.46
2018,8,31,8,30,615.0,136.0,1.8,18.8,465.0,755.08,588.9
2018,8,31,8,45,723.0,115.0,1.7,19.4,535.0,834.48,638.28
2018,8,31,9,0,831.0,94.0,1.6,20.0,605.0,908.56,683.21
2018,8,31,9,15,846.0,96.0,1.5,20.55,646.5,917.06,683.5
2018,8,31,9,30,861.0,98.0,1.4,21.1,688.0,931.84,688.7
2018,8,31,9,45,873.0,99.0,1.35,21.7,724.0,939.41,689.7
2018,8,31,10,0,885.0,100.0,1.3,22.3,760.0,943.62,688.72
2018,8,31,10,15,892.5,101.0,1.3,22.7,789.0,940.22,684.32
2018,8,31,10,30,900.0,102.0,1.3,23.1,818.0,933.39,677.98
2018,8,31,10,45,906.0,102.5,1.3,23.45,840.0,921.23,668.56
2018,8,31,11,0,912.0,103.0,1.3,23.8,862.0,905.68,657.17
2018,8,31,11,15,916.0,103.0,1.55,23.9,877.0,884.58,646.21
2018,8,31,11,30,920.0,103.0,1.8,24.0,892.0,860.3,632.66
2018,8,31,11,45,922.0,103.0,2.0,24.15,899.0,831.34,614.93
2018,8,31,12,0,924.0,103.0,2.2,24.3,906.0,799.51,594.91
2018,8,31,12,15,926.5,102.0,2.4,24.25,906.0,764.39,572.71
2018,8,31,12,30,929.0,101.0,2.6,24.2,906.0,726.67,546.94
2018,8,31,12,45,930.0,99.0,2.85,24.15,898.0,684.65,516.94
2018,8,31,13,0,931.0,97.0,3.1,24.1,890.0,640.46,484.27
2018,8,31,13,15,928.0,96.0,3.25,23.95,873.5,592.93,447.81
2018,8,31,13,30,925.0,95.0,3.4,23.8,857.0,543.91,409.03
2018,8,31,13,45,920.5,94.5,3.55,23.65,834.0,493.32,367.75
2018,8,31,14,0,916.0,94.0,3.7,23.5,811.0,441.78,324.4
2018,8,31,14,15,909.0,92.0,3.85,23.25,780.0,387.46,277.87
2018,8,31,14,30,902.0,90.0,4.0,23.0,749.0,332.91,230.23
2018,8,31,14,45,892.0,88.5,4.1,22.8,712.0,278.01,182.19
2018,8,31,15,0,882.0,87.0,4.2,22.6,675.0,223.59,135.97
2018,8,31,15,15,868.0,84.5,4.2,22.6,632.0,168.69,93.6
2018,8,31,15,30,854.0,82.0,4.2,22.6,589.0,115.15,61.19
2018,8,31,15,45,837.5,79.0,4.3,21.95,542.5,64.88,49.96
2018,8,31,16,0,821.0,76.0,4.4,21.3,496.0,54.53,41.42
2018,8,31,16,15,793.5,73.5,4.4,20.9,445.5,53.95,41.15
2018,8,31,16,30,766.0,71.0,4.4,20.5,395.0,53.38,40.86
2018,8,31,16,45,735.5,66.5,4.4,20.15,344.0,51.21,39.16
2018,8,31,17,0,705.0,62.0,4.4,19.8,293.0,48.97,37.34
2018,8,31,17,15,579.5,62.5,4.3,19.25,230.0,46.17,34.96
2018,8,31,17,30,454.0,63.0,4.2,18.7,167.0,48.24,36.71
2018,8,31,17,45,435.0,50.5,4.15,18.1,129.5,39.72,28.96
2018,8,31,18,0,416.0,38.0,4.1,17.5,92.0,30.68,20.53
2018,8,31,18,15,260.5,26.0,4.0,17.05,54.5,21.38,9.51
2018,8,31,18,30,105.0,14.0,3.9,16.6,17.0,12.73,0.0
2018,8,31,18,45,52.5,7.0,3.8,16.2,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,1,5,45,15.0,7.5,2.2,14.15,8.5,15.38,0.0
2018,9,1,6,0,30.0,15.0,2.2,14.5,17.0,39.08,0.0
2018,9,1,6,15,33.5,33.5,2.15,14.95,37.5,73.15,53.26
2018,9,1,6,30,37.0,52.0,2.1,15.4,58.0,87.09,67.89
2018,9,1,6,45,83.0,71.0,2.1,15.8,90.5,154.9,126.68
2018,9,1,7,0,129.0,90.0,2.1,16.2,123.0,213.52,177.0
2018,9,1,7,15,125.5,113.5,1.95,16.65,151.5,241.33,199.34
2018,9,1,7,30,122.0,137.0,1.8,17.1,180.0,267.68,219.68
2018,9,1,7,45,175.0,157.5,1.65,17.55,229.5,336.97,275.11
2018,9,1,8,0,228.0,178.0,1.5,18.0,279.0,424.95,342.45
2018,9,1,8,15,415.5,165.5,1.45,18.5,376.5,595.42,472.04
2018,9,1,8,30,603.0,153.0,1.4,19.0,474.0,761.77,589.32
2018,9,1,8,45,643.0,155.5,1.35,19.5,525.0,806.53,615.01
2018,9,1,9,0,683.0,158.0,1.3,20.0,576.0,849.18,639.94
2018,9,1,9,15,707.5,160.0,1.4,20.35,619.0,874.29,655.06
2018,9,1,9,30,732.0,162.0,1.5,20.7,662.0,896.53,668.47
2018,9,1,9,45,753.0,162.0,1.6,21.1,699.5,910.19,676.11
2018,9,1,10,0,774.0,162.0,1.7,21.5,737.0,920.61,681.78
2018,9,1,10,15,785.0,163.0,1.8,21.65,766.0,913.8,676.88
2018,9,1,10,30,796.0,164.0,1.9,21.8,795.0,909.98,674.22
2018,9,1,10,45,804.5,165.5,2.05,22.0,818.0,901.03,668.59
2018,9,1,11,0,813.0,167.0,2.2,22.2,841.0,888.75,660.78
2018,9,1,11,15,818.5,167.0,2.35,22.25,856.0,869.18,648.45
2018,9,1,11,30,824.0,167.0,2.5,22.3,871.0,846.56,634.0
2018,9,1,11,45,828.5,166.5,2.65,22.4,879.0,819.7,616.43
2018,9,1,12,0,833.0,166.0,2.8,22.5,887.0,790.05,596.24
2018,9,1,12,15,796.5,181.5,2.9,22.5,870.0,742.64,562.0
2018,9,1,12,30,760.0,197.0,3.0,22.5,853.0,696.08,527.87
2018,9,1,12,45,779.0,187.5,3.15,22.45,854.0,662.45,503.39
2018,9,1,13,0,798.0,178.0,3.3,22.4,855.0,626.59,476.34
2018,9,1,13,15,738.0,195.5,3.35,22.35,812.0,564.89,428.93
2018,9,1,13,30,678.0,213.0,3.4,22.3,769.0,508.07,384.48
2018,9,1,13,45,686.5,202.0,3.45,22.25,751.0,463.64,348.38
2018,9,1,14,0,695.0,191.0,3.5,22.2,733.0,417.79,310.04
2018,9,1,14,15,748.0,167.0,3.55,22.1,729.0,375.85,272.75
2018,9,1,14,30,801.0,143.0,3.6,22.0,725.0,333.96,233.96
2018,9,1,14,45,792.5,138.0,3.6,21.9,689.0,280.95,188.03
2018,9,1,15,0,784.0,133.0,3.6,21.8,653.0,228.57,144.04
2018,9,1,15,15,766.5,129.0,3.6,21.8,610.0,169.25,98.81
2018,9,1,15,30,749.0,125.0,3.6,21.8,567.0,118.78,68.72
2018,9,1,15,45,729.5,120.0,3.65,21.35,521.0,75.5,59.14
2018,9,1,16,0,710.0,115.0,3.7,20.9,475.0,74.68,58.79
2018,9,1,16,15,683.0,108.5,3.65,20.5,425.5,72.62,57.32
2018,9,1,16,30,656.0,102.0,3.6,20.1,376.0,70.41,55.69
2018,9,1,16,45,615.5,94.5,3.6,19.75,324.5,67.19,53.14
2018,9,1,17,0,575.0,87.0,3.6,19.4,273.0,63.8,50.35
2018,9,1,17,15,516.0,77.5,3.6,18.8,222.0,58.47,45.79
2018,9,1,17,30,457.0,68.0,3.6,18.2,171.0,52.92,40.84
2018,9,1,17,45,372.0,55.5,3.55,17.6,125.0,42.44,31.35
2018,9,1,18,0,287.0,43.0,3.5,17.0,79.0,33.39,22.77
2018,9,1,18,15,179.0,27.5,3.5,16.6,46.5,21.63,8.55
2018,9,1,18,30,71.0,12.0,3.5,16.2,14.0,10.91,0.0
2018,9,1,18,45,35.5,6.0,3.5,15.8,7.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,45,10.0,7.5,1.3,13.7,8.0,12.51,0.0
2018,9,2,6,0,20.0,15.0,1.2,14.0,16.0,33.1,0.0
2018,9,2,6,15,57.5,34.0,1.15,14.45,41.5,90.74,67.26
2018,9,2,6,30,95.0,53.0,1.1,14.9,67.0,141.33,113.79
2018,9,2,6,45,121.5,71.0,1.0,15.4,96.5,183.45,150.71
2018,9,2,7,0,148.0,89.0,0.9,15.9,126.0,226.76,187.39
2018,9,2,7,15,106.0,112.5,0.85,16.35,142.0,224.51,184.07
2018,9,2,7,30,64.0,136.0,0.8,16.8,158.0,203.57,165.29
2018,9,2,7,45,97.0,160.0,0.75,17.25,200.0,258.25,209.4
2018,9,2,8,0,130.0,184.0,0.7,17.7,242.0,329.85,264.69
2018,9,2,8,15,263.5,188.0,0.7,18.25,322.0,468.02,370.93
2018,9,2,8,30,397.0,192.0,0.7,18.8,402.0,611.87,474.64
2018,9,2,8,45,544.5,171.5,0.7,19.35,487.5,724.91,552.69
2018,9,2,9,0,692.0,151.0,0.7,19.9,573.0,848.02,631.55
2018,9,2,9,15,708.5,156.0,0.75,20.35,613.5,868.97,641.7
2018,9,2,9,30,725.0,161.0,0.8,20.8,654.0,886.99,651.43
2018,9,2,9,45,737.0,165.5,0.85,21.3,689.5,897.16,656.04
2018,9,2,10,0,749.0,170.0,0.9,21.8,725.0,904.13,658.81
2018,9,2,10,15,759.5,173.0,0.95,22.15,754.5,904.8,658.07
2018,9,2,10,30,770.0,176.0,1.0,22.5,784.0,902.16,655.41
2018,9,2,10,45,777.0,178.0,1.1,22.8,806.0,892.01,649.0
2018,9,2,11,0,784.0,180.0,1.2,23.1,828.0,873.76,637.42
2018,9,2,11,15,789.0,181.0,1.35,23.25,843.0,855.16,626.66
2018,9,2,11,30,794.0,182.0,1.5,23.4,858.0,833.56,613.71
2018,9,2,11,45,797.0,182.0,1.65,23.55,865.0,806.58,596.68
2018,9,2,12,0,800.0,182.0,1.8,23.7,872.0,776.97,576.92
2018,9,2,12,15,801.0,181.5,1.95,23.75,871.5,743.01,553.85
2018,9,2,12,30,802.0,181.0,2.1,23.8,871.0,706.88,528.6
2018,9,2,12,45,801.5,178.5,2.2,23.8,862.0,666.09,499.19
2018,9,2,13,0,801.0,176.0,2.3,23.8,853.0,623.63,467.77
2018,9,2,13,15,796.5,174.5,2.45,23.65,836.5,578.37,433.8
2018,9,2,13,30,792.0,173.0,2.6,23.5,820.0,532.14,397.96
2018,9,2,13,45,785.5,170.0,2.7,23.35,795.5,483.08,358.73
2018,9,2,14,0,779.0,167.0,2.8,23.2,771.0,433.69,318.08
2018,9,2,14,15,769.0,163.5,2.9,23.0,740.0,377.01,271.05
2018,9,2,14,30,759.0,160.0,3.0,22.8,709.0,325.54,227.13
2018,9,2,14,45,746.5,155.5,3.05,22.55,672.0,273.44,182.82
2018,9,2,15,0,734.0,151.0,3.1,22.3,635.0,222.49,140.82
2018,9,2,15,15,715.5,146.5,3.1,22.3,592.5,172.2,103.35
2018,9,2,15,30,697.0,142.0,3.1,22.3,550.0,124.12,75.61
2018,9,2,15,45,674.0,136.0,3.2,21.65,503.5,86.3,68.24
2018,9,2,16,0,651.0,130.0,3.3,21.0,457.0,85.22,67.77
2018,9,2,16,15,622.0,121.5,3.3,20.5,407.5,82.09,65.46
2018,9,2,16,30,593.0,113.0,3.3,20.0,358.0,78.75,62.93
2018,9,2,16,45,551.5,104.0,3.3,19.55,308.0,74.7,59.71
2018,9,2,17,0,510.0,95.0,3.3,19.1,258.0,68.83,54.8
2018,9,2,17,15,453.0,83.5,3.25,18.5,208.5,61.59,48.57
2018,9,2,17,30,396.0,72.0,3.2,17.9,159.0,54.07,41.87
2018,9,2,17,45,317.0,58.0,3.15,17.3,115.5,44.28,32.92
2018,9,2,18,0,238.0,44.0,3.1,16.7,72.0,34.15,23.29
2018,9,2,18,15,145.5,27.5,3.05,16.35,42.0,21.65,6.9
2018,9,2,18,30,53.0,11.0,3.0,16.0,12.0,10.01,0.0
2018,9,2,18,45,26.5,5.5,2.9,15.65,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,3,5,45,7.5,4.0,1.65,12.9,4.5,7.9,0.0
2018,9,3,6,0,15.0,8.0,1.7,13.2,9.0,18.48,0.0
2018,9,3,6,15,7.5,18.0,1.7,13.65,18.5,21.03,11.14
2018,9,3,6,30,0.0,28.0,1.7,14.1,28.0,24.67,15.06
2018,9,3,6,45,0.0,44.0,1.7,14.55,44.0,38.84,27.41
2018,9,3,7,0,0.0,60.0,1.7,15.0,60.0,54.57,40.97
2018,9,3,7,15,5.5,86.0,1.65,15.45,88.0,85.93,67.71
2018,9,3,7,30,11.0,112.0,1.6,15.9,116.0,117.3,93.94
2018,9,3,7,45,41.0,145.0,1.6,16.4,162.5,190.8,155.08
2018,9,3,8,0,71.0,178.0,1.6,16.9,209.0,254.39,206.32
2018,9,3,8,15,145.0,197.0,1.55,17.3,270.0,356.0,287.33
2018,9,3,8,30,219.0,216.0,1.5,17.7,331.0,443.28,354.24
2018,9,3,8,45,467.0,174.5,1.5,18.15,449.0,655.98,515.17
2018,9,3,9,0,715.0,133.0,1.5,18.6,567.0,846.77,646.19
2018,9,3,9,15,745.5,134.5,1.5,18.95,614.5,876.81,661.8
2018,9,3,9,30,776.0,136.0,1.5,19.3,662.0,898.53,673.58
2018,9,3,9,45,770.0,148.0,1.55,19.6,693.0,906.2,676.9
2018,9,3,10,0,764.0,160.0,1.6,19.9,724.0,904.89,674.56
2018,9,3,10,15,775.0,162.5,1.65,20.2,753.5,899.69,669.89
2018,9,3,10,30,786.0,165.0,1.7,20.5,783.0,897.31,667.27
2018,9,3,10,45,794.0,165.5,1.75,20.75,805.0,886.9,659.54
2018,9,3,11,0,802.0,166.0,1.8,21.0,827.0,873.23,649.83
2018,9,3,11,15,807.0,167.0,1.9,21.15,842.0,854.31,637.45
2018,9,3,11,30,812.0,168.0,2.0,21.3,857.0,832.36,623.04
2018,9,3,11,45,815.0,168.0,2.05,21.5,864.0,804.98,604.35
2018,9,3,12,0,818.0,168.0,2.1,21.7,871.0,774.92,582.89
2018,9,3,12,15,820.5,166.5,2.2,21.7,870.5,740.62,558.81
2018,9,3,12,30,823.0,165.0,2.3,21.7,870.0,704.02,532.53
2018,9,3,12,45,825.0,161.5,2.4,21.75,862.0,663.21,502.51
2018,9,3,13,0,827.0,158.0,2.5,21.8,854.0,620.5,470.27
2018,9,3,13,15,822.5,156.5,2.6,21.7,837.0,574.22,434.69
2018,9,3,13,30,818.0,155.0,2.7,21.6,820.0,526.92,397.23
2018,9,3,13,45,811.5,152.5,2.8,21.5,795.5,477.1,356.75
2018,9,3,14,0,805.0,150.0,2.9,21.4,771.0,426.89,314.77
2018,9,3,14,15,795.5,147.0,2.95,21.15,740.0,375.1,270.68
2018,9,3,14,30,786.0,144.0,3.0,20.9,709.0,323.65,226.16
2018,9,3,14,45,773.5,140.5,3.1,20.65,672.0,271.69,181.53
2018,9,3,15,0,761.0,137.0,3.2,20.4,635.0,213.61,133.68
2018,9,3,15,15,703.5,140.0,3.2,20.4,576.5,163.01,97.72
2018,9,3,15,30,646.0,143.0,3.2,20.4,518.0,118.95,74.71
2018,9,3,15,45,454.5,157.0,3.25,19.7,410.0,100.5,80.94
2018,9,3,16,0,263.0,171.0,3.3,19.0,302.0,119.0,97.27
2018,9,3,16,15,204.5,154.0,3.25,18.6,249.5,108.85,89.01
2018,9,3,16,30,146.0,137.0,3.2,18.2,197.0,104.75,85.9
2018,9,3,16,45,340.5,112.0,3.15,17.85,226.0,78.3,63.25
2018,9,3,17,0,535.0,87.0,3.1,17.5,255.0,64.16,51.06
2018,9,3,17,15,482.5,77.0,3.0,17.1,207.0,58.46,46.09
2018,9,3,17,30,430.0,67.0,2.9,16.7,159.0,50.56,38.97
2018,9,3,17,45,345.5,53.5,2.75,16.25,114.5,41.0,30.16
2018,9,3,18,0,261.0,40.0,2.6,15.8,70.0,31.13,20.67
2018,9,3,18,15,155.0,24.5,2.55,15.5,40.0,19.31,3.43
2018,9,3,18,30,49.0,9.0,2.5,15.2,10.0,8.19,0.0
2018,9,3,18,45,24.5,4.5,2.45,14.9,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,5,45,47.5,8.5,2.0,13.4,10.5,34.64,0.0
2018,9,4,6,0,95.0,17.0,2.0,13.7,21.0,99.59,0.0
2018,9,4,6,15,117.5,23.5,2.0,14.1,35.5,138.0,103.32
2018,9,4,6,30,140.0,30.0,2.0,14.5,50.0,161.39,131.28
2018,9,4,6,45,111.5,33.0,2.05,14.95,53.0,129.98,107.13
2018,9,4,7,0,83.0,36.0,2.1,15.4,56.0,113.57,93.51
2018,9,4,7,15,41.5,39.0,2.05,15.8,49.0,76.01,60.67
2018,9,4,7,30,0.0,42.0,2.0,16.2,42.0,37.03,25.94
2018,9,4,7,45,0.0,55.5,1.95,16.6,55.5,49.01,35.97
2018,9,4,8,0,0.0,69.0,1.9,17.0,69.0,61.0,45.85
2018,9,4,8,15,0.0,93.0,1.85,17.35,93.0,83.07,63.97
2018,9,4,8,30,0.0,117.0,1.8,17.7,117.0,106.07,82.55
2018,9,4,8,45,2.0,145.5,1.8,18.1,146.5,135.41,106.07
2018,9,4,9,0,4.0,174.0,1.8,18.5,176.0,164.75,129.18
2018,9,4,9,15,9.0,197.5,1.8,18.85,203.0,191.69,150.19
2018,9,4,9,30,14.0,221.0,1.8,19.2,230.0,218.41,170.74
2018,9,4,9,45,142.0,240.5,1.8,19.5,344.0,383.09,301.37
2018,9,4,10,0,270.0,260.0,1.8,19.8,458.0,532.13,413.29
2018,9,4,10,15,546.0,200.0,1.8,20.05,621.0,734.45,561.75
2018,9,4,10,30,822.0,140.0,1.8,20.3,784.0,901.58,673.72
2018,9,4,10,45,850.0,132.0,1.85,20.5,814.5,899.52,669.75
2018,9,4,11,0,878.0,124.0,1.9,20.7,845.0,886.46,660.45
2018,9,4,11,15,882.0,125.0,1.95,20.75,860.0,866.31,646.96
2018,9,4,11,30,886.0,126.0,2.0,20.8,875.0,843.03,631.45
2018,9,4,11,45,888.0,126.5,2.05,20.9,882.0,814.72,612.4
2018,9,4,12,0,890.0,127.0,2.1,21.0,889.0,783.62,591.4
2018,9,4,12,15,891.0,126.5,2.15,20.95,888.0,748.28,566.77
2018,9,4,12,30,892.0,126.0,2.2,20.9,887.0,710.54,539.27
2018,9,4,12,45,892.0,124.5,2.25,20.9,878.5,669.07,508.36
2018,9,4,13,0,892.0,123.0,2.3,20.9,870.0,625.62,475.18
2018,9,4,13,15,887.0,122.0,2.4,20.75,852.5,578.09,438.5
2018,9,4,13,30,882.0,121.0,2.5,20.6,835.0,529.37,399.72
2018,9,4,13,45,875.0,120.5,2.6,20.5,810.5,479.16,358.46
2018,9,4,14,0,868.0,120.0,2.7,20.4,786.0,428.33,315.45
2018,9,4,14,15,858.0,118.0,2.8,20.15,754.0,369.39,265.43
2018,9,4,14,30,848.0,116.0,2.9,19.9,722.0,315.44,218.36
2018,9,4,14,45,835.0,113.5,2.95,19.7,684.0,260.93,171.07
2018,9,4,15,0,822.0,111.0,3.0,19.5,646.0,207.46,126.57
2018,9,4,15,15,805.0,108.5,3.0,19.5,603.0,154.83,87.85
2018,9,4,15,30,788.0,106.0,3.0,19.5,560.0,104.11,60.87
2018,9,4,15,45,766.0,102.5,3.05,18.95,513.0,72.13,56.89
2018,9,4,16,0,744.0,99.0,3.1,18.4,466.0,64.72,50.83
2018,9,4,16,15,713.5,94.0,3.1,18.1,415.5,63.23,49.77
2018,9,4,16,30,683.0,89.0,3.1,17.8,365.0,61.65,48.62
2018,9,4,16,45,641.5,82.5,3.05,17.5,313.5,58.77,46.29
2018,9,4,17,0,600.0,76.0,3.0,17.2,262.0,55.77,43.76
2018,9,4,17,15,538.5,68.5,2.9,16.75,211.5,51.74,40.23
2018,9,4,17,30,477.0,61.0,2.8,16.3,161.0,47.62,36.41
2018,9,4,17,45,385.0,49.5,2.7,15.85,115.5,39.65,28.97
2018,9,4,18,0,293.0,38.0,2.6,15.4,70.0,31.4,20.72
2018,9,4,18,15,175.0,23.5,2.55,15.1,40.0,18.59,0.06
2018,9,4,18,30,57.0,9.0,2.5,14.8,10.0,8.19,0.0
2018,9,4,18,45,28.5,4.5,2.45,14.55,5.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,5,5,45,8.5,3.0,2.05,12.7,3.5,2.73,0.0
2018,9,5,6,0,17.0,6.0,2.1,13.0,7.0,20.89,0.0
2018,9,5,6,15,59.5,16.0,2.15,13.4,24.0,68.83,48.74
2018,9,5,6,30,102.0,26.0,2.2,13.8,41.0,127.64,103.11
2018,9,5,6,45,112.5,30.0,2.25,14.2,52.5,140.47,116.17
2018,9,5,7,0,123.0,34.0,2.3,14.6,64.0,154.93,129.66
2018,9,5,7,15,61.5,33.0,2.3,14.95,48.0,92.95,75.93
2018,9,5,7,30,0.0,32.0,2.3,15.3,32.0,28.19,18.49
2018,9,5,7,45,0.0,48.0,2.3,15.65,48.0,42.35,30.48
2018,9,5,8,0,0.0,64.0,2.3,16.0,64.0,56.56,42.31
2018,9,5,8,15,0.0,79.5,2.35,16.3,79.5,70.35,53.65
2018,9,5,8,30,0.0,95.0,2.4,16.6,95.0,84.66,65.27
2018,9,5,8,45,0.0,109.5,2.4,16.95,109.5,98.26,76.16
2018,9,5,9,0,0.0,124.0,2.4,17.3,124.0,111.82,86.91
2018,9,5,9,15,0.5,140.5,2.45,17.5,141.0,127.71,99.51
2018,9,5,9,30,1.0,157.0,2.5,17.7,158.0,143.52,111.94
2018,9,5,9,45,3.0,170.5,2.55,17.95,173.0,157.74,123.05
2018,9,5,10,0,5.0,184.0,2.6,18.2,188.0,171.83,133.99
2018,9,5,10,15,11.0,223.0,2.65,18.35,231.5,213.65,166.93
2018,9,5,10,30,17.0,262.0,2.7,18.5,275.0,255.03,199.0
2018,9,5,10,45,24.5,290.0,2.8,18.65,309.5,297.42,231.56
2018,9,5,11,0,32.0,318.0,2.9,18.8,344.0,327.73,254.5
2018,9,5,11,15,60.5,354.0,3.0,18.85,404.5,381.85,296.09
2018,9,5,11,30,89.0,390.0,3.1,18.9,465.0,433.02,334.76
2018,9,5,11,45,190.5,383.5,3.15,18.95,545.5,504.4,389.9
2018,9,5,12,0,292.0,377.0,3.2,19.0,626.0,565.24,435.88
2018,9,5,12,15,385.5,342.5,3.3,19.0,670.5,585.12,451.55
2018,9,5,12,30,479.0,308.0,3.4,19.0,715.0,594.21,458.96
2018,9,5,12,45,683.0,217.0,3.5,18.95,790.5,616.01,476.71
2018,9,5,13,0,887.0,126.0,3.6,18.9,866.0,621.72,480.74
2018,9,5,13,15,816.0,147.0,3.65,18.75,817.0,556.25,429.01
2018,9,5,13,30,745.0,168.0,3.7,18.6,768.0,495.89,380.67
2018,9,5,13,45,791.5,147.5,3.75,18.45,767.5,457.72,347.72
2018,9,5,14,0,838.0,127.0,3.8,18.3,767.0,414.15,308.91
2018,9,5,14,15,844.0,121.0,3.8,18.1,743.0,363.46,263.85
2018,9,5,14,30,850.0,115.0,3.8,17.9,719.0,311.42,217.01
2018,9,5,14,45,838.5,112.0,3.85,17.7,681.0,256.76,169.0
2018,9,5,15,0,827.0,109.0,3.9,17.5,643.0,202.97,123.91
2018,9,5,15,15,810.0,106.0,3.9,17.5,600.0,149.73,84.91
2018,9,5,15,30,793.0,103.0,3.9,17.5,557.0,98.41,58.42
2018,9,5,15,45,771.5,99.0,3.9,17.0,509.5,69.84,55.39
2018,9,5,16,0,750.0,95.0,3.9,16.5,462.0,68.85,54.85
2018,9,5,16,15,720.5,90.5,3.85,16.2,412.0,61.03,48.25
2018,9,5,16,30,691.0,86.0,3.8,15.9,362.0,59.72,47.32
2018,9,5,16,45,649.0,80.0,3.8,15.6,310.5,57.13,45.2
2018,9,5,17,0,607.0,74.0,3.8,15.3,259.0,54.44,42.92
2018,9,5,17,15,452.0,68.5,3.7,14.9,191.5,51.6,40.39
2018,9,5,17,30,297.0,63.0,3.6,14.5,124.0,47.26,36.33
2018,9,5,17,45,179.0,46.5,3.5,14.1,80.0,35.32,25.33
2018,9,5,18,0,61.0,30.0,3.4,13.7,36.0,25.3,15.51
2018,9,5,18,15,36.0,17.5,3.3,13.5,20.5,14.93,0.0
2018,9,5,18,30,11.0,5.0,3.2,13.3,5.0,4.55,0.0
2018,9,5,18,45,5.5,2.5,3.1,13.05,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,6,5,45,64.5,8.0,2.25,11.8,10.5,0.0,0.0
2018,9,6,6,0,129.0,16.0,2.3,12.1,21.0,92.36,0.0
2018,9,6,6,15,88.5,13.5,2.3,12.5,19.5,96.16,69.29
2018,9,6,6,30,48.0,11.0,2.3,12.9,18.0,58.91,45.05
2018,9,6,6,45,24.0,16.0,2.35,13.25,19.5,34.8,24.88
2018,9,6,7,0,0.0,21.0,2.4,13.6,21.0,18.47,10.25
2018,9,6,7,15,0.0,24.5,2.4,14.0,24.5,21.56,12.94
2018,9,6,7,30,0.0,28.0,2.4,14.4,28.0,24.65,15.56
2018,9,6,7,45,3.5,50.5,2.45,14.8,52.0,47.52,35.16
2018,9,6,8,0,7.0,73.0,2.5,15.2,76.0,70.62,54.64
2018,9,6,8,15,3.5,81.5,2.5,15.6,83.0,75.23,58.05
2018,9,6,8,30,0.0,90.0,2.5,16.0,90.0,79.89,61.47
2018,9,6,8,45,0.5,102.5,2.55,16.4,103.0,92.03,71.24
2018,9,6,9,0,1.0,115.0,2.6,16.8,116.0,104.14,80.87
2018,9,6,9,15,1.5,125.5,2.65,17.1,126.5,114.31,88.86
2018,9,6,9,30,2.0,136.0,2.7,17.4,137.0,124.43,96.76
2018,9,6,9,45,4.5,161.0,2.75,17.7,164.0,150.07,117.18
2018,9,6,10,0,7.0,186.0,2.8,18.0,191.0,175.57,137.24
2018,9,6,10,15,19.0,237.5,2.8,18.35,252.0,234.79,183.93
2018,9,6,10,30,31.0,289.0,2.8,18.7,313.0,305.59,238.47
2018,9,6,10,45,64.0,315.0,2.8,19.0,366.5,356.68,277.76
2018,9,6,11,0,97.0,341.0,2.8,19.3,420.0,405.49,314.66
2018,9,6,11,15,389.5,278.5,2.8,19.6,604.0,609.45,471.94
2018,9,6,11,30,682.0,216.0,2.8,19.9,788.0,769.24,588.83
2018,9,6,11,45,796.5,168.0,2.8,20.15,841.0,782.12,597.39
2018,9,6,12,0,911.0,120.0,2.8,20.4,894.0,786.37,599.88
2018,9,6,12,15,895.0,126.5,2.8,20.6,885.5,744.54,568.73
2018,9,6,12,30,879.0,133.0,2.8,20.8,877.0,701.25,535.78
2018,9,6,12,45,819.5,154.5,2.85,21.0,842.0,644.17,492.12
2018,9,6,13,0,760.0,176.0,2.9,21.2,807.0,587.64,448.34
2018,9,6,13,15,743.0,172.5,2.9,21.3,779.0,533.54,406.1
2018,9,6,13,30,726.0,169.0,2.9,21.4,751.0,481.37,364.29
2018,9,6,13,45,729.5,157.0,2.9,21.5,726.5,435.75,326.26
2018,9,6,14,0,733.0,145.0,2.9,21.6,702.0,385.83,283.95
2018,9,6,14,15,818.5,119.0,2.9,21.55,716.5,350.07,249.62
2018,9,6,14,30,904.0,93.0,2.9,21.5,731.0,312.09,211.81
2018,9,6,14,45,893.0,91.0,2.9,21.45,693.0,256.27,163.35
2018,9,6,15,0,882.0,89.0,2.9,21.4,655.0,201.1,118.0
2018,9,6,15,15,867.0,86.0,2.9,21.4,611.0,145.69,78.75
2018,9,6,15,30,852.0,83.0,2.9,21.4,567.0,91.81,52.94
2018,9,6,15,45,833.0,79.5,2.95,21.1,519.0,56.58,43.14
2018,9,6,16,0,814.0,76.0,3.0,20.8,471.0,55.39,42.35
2018,9,6,16,15,789.0,72.0,3.0,20.5,420.5,53.72,41.11
2018,9,6,16,30,764.0,68.0,3.0,20.2,370.0,51.97,39.78
2018,9,6,16,45,715.5,64.0,3.0,19.85,315.0,50.02,38.23
2018,9,6,17,0,667.0,60.0,3.0,19.5,260.0,48.07,36.62
2018,9,6,17,15,548.0,53.5,2.9,18.85,196.5,39.88,29.46
2018,9,6,17,30,429.0,47.0,2.8,18.2,133.0,35.81,25.74
2018,9,6,17,45,337.5,38.5,2.7,17.5,93.5,30.09,20.38
2018,9,6,18,0,246.0,30.0,2.6,16.8,54.0,24.24,14.13
2018,9,6,18,15,145.5,18.5,2.6,16.4,30.5,14.63,0.0
2018,9,6,18,30,45.0,7.0,2.6,16.0,7.0,6.37,0.0
2018,9,6,18,45,22.5,3.5,2.6,15.55,3.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,7,5,45,7.5,3.0,1.55,13.4,3.5,0.0,0.0
2018,9,7,6,0,15.0,6.0,1.5,13.7,7.0,14.48,0.0
2018,9,7,6,15,7.5,15.0,1.45,14.3,15.5,18.27,8.16
2018,9,7,6,30,0.0,24.0,1.4,14.9,24.0,21.13,11.94
2018,9,7,6,45,0.0,37.5,1.35,15.5,37.5,33.07,22.36
2018,9,7,7,0,0.0,51.0,1.3,16.1,51.0,45.04,32.68
2018,9,7,7,15,0.0,66.5,1.25,16.65,66.5,60.09,45.44
2018,9,7,7,30,0.0,82.0,1.2,17.2,82.0,75.01,57.83
2018,9,7,7,45,8.5,115.0,1.15,17.7,118.5,116.07,91.97
2018,9,7,8,0,17.0,148.0,1.1,18.2,155.0,157.48,125.51
2018,9,7,8,15,105.5,173.5,1.1,18.75,227.0,291.06,234.02
2018,9,7,8,30,194.0,199.0,1.1,19.3,299.0,398.62,317.17
2018,9,7,8,45,457.0,164.5,1.1,19.9,429.0,630.53,491.4
2018,9,7,9,0,720.0,130.0,1.1,20.5,559.0,840.5,633.17
2018,9,7,9,15,783.5,119.0,1.2,20.95,615.5,880.73,655.95
2018,9,7,9,30,847.0,108.0,1.3,21.4,672.0,924.12,682.73
2018,9,7,9,45,860.5,108.5,1.35,21.9,708.0,931.3,684.86
2018,9,7,10,0,874.0,109.0,1.4,22.4,744.0,926.5,679.8
2018,9,7,10,15,883.0,111.0,1.5,22.65,774.0,924.71,678.33
2018,9,7,10,30,892.0,113.0,1.6,22.9,804.0,919.42,674.61
2018,9,7,10,45,898.5,113.5,1.7,23.1,826.0,906.88,666.39
2018,9,7,11,0,905.0,114.0,1.8,23.3,848.0,890.94,656.04
2018,9,7,11,15,909.0,114.5,1.95,23.4,863.0,869.58,642.87
2018,9,7,11,30,913.0,115.0,2.1,23.5,878.0,845.03,627.46
2018,9,7,11,45,915.5,115.0,2.2,23.6,884.5,815.76,608.3
2018,9,7,12,0,918.0,115.0,2.3,23.7,891.0,783.61,587.06
2018,9,7,12,15,922.5,112.0,2.45,23.7,890.5,747.41,562.44
2018,9,7,12,30,927.0,109.0,2.6,23.7,890.0,708.53,534.54
2018,9,7,12,45,932.5,104.0,2.7,23.7,882.5,665.99,502.98
2018,9,7,13,0,938.0,99.0,2.8,23.7,875.0,620.98,468.68
2018,9,7,13,15,934.5,98.0,2.9,23.65,857.5,572.3,430.63
2018,9,7,13,30,931.0,97.0,3.0,23.6,840.0,522.19,390.28
2018,9,7,13,45,926.0,95.5,3.1,23.5,815.0,469.82,347.01
2018,9,7,14,0,921.0,94.0,3.2,23.4,790.0,416.57,301.78
2018,9,7,14,15,903.0,96.0,3.25,23.3,754.5,361.27,254.12
2018,9,7,14,30,885.0,98.0,3.3,23.2,719.0,306.81,206.75
2018,9,7,14,45,885.5,91.5,3.4,23.1,684.5,251.02,158.41
2018,9,7,15,0,886.0,85.0,3.5,23.0,650.0,194.72,112.24
2018,9,7,15,15,852.5,88.0,3.5,23.0,601.0,141.67,76.46
2018,9,7,15,30,819.0,91.0,3.5,23.0,552.0,83.03,48.29
2018,9,7,15,45,818.5,82.5,3.55,22.6,509.5,58.73,44.73
2018,9,7,16,0,818.0,74.0,3.6,22.2,467.0,54.13,41.03
2018,9,7,16,15,793.0,70.0,3.55,21.9,416.0,52.4,39.74
2018,9,7,16,30,768.0,66.0,3.5,21.6,365.0,50.59,38.35
2018,9,7,16,45,730.5,61.5,3.45,21.3,313.0,48.23,36.45
2018,9,7,17,0,693.0,57.0,3.4,21.0,261.0,45.82,34.42
2018,9,7,17,15,635.0,51.0,3.25,20.3,209.5,41.96,31.06
2018,9,7,17,30,577.0,45.0,3.1,19.6,158.0,34.83,24.69
2018,9,7,17,45,420.0,37.5,3.0,18.95,106.5,29.62,19.77
2018,9,7,18,0,263.0,30.0,2.9,18.3,55.0,24.49,13.85
2018,9,7,18,15,154.5,17.5,2.9,17.85,30.0,14.54,0.0
2018,9,7,18,30,46.0,5.0,2.9,17.4,5.0,4.55,0.0
2018,9,7,18,45,23.0,2.5,2.95,17.0,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,8,5,45,78.0,8.0,3.05,13.6,11.0,0.0,0.0
2018,9,8,6,0,156.0,16.0,3.1,13.9,22.0,108.09,0.0
2018,9,8,6,15,309.5,26.5,3.05,14.3,60.5,271.67,193.94
2018,9,8,6,30,463.0,37.0,3.0,14.7,99.0,400.74,325.58
2018,9,8,6,45,510.5,46.0,3.0,15.1,142.5,462.0,381.17
2018,9,8,7,0,558.0,55.0,3.0,15.5,186.0,525.43,434.19
2018,9,8,7,15,600.0,63.5,2.95,15.95,236.0,585.35,481.23
2018,9,8,7,30,642.0,72.0,2.9,16.4,286.0,645.8,526.27
2018,9,8,7,45,712.0,71.5,2.8,16.9,345.0,713.02,574.0
2018,9,8,8,0,782.0,71.0,2.7,17.4,404.0,786.5,624.26
2018,9,8,8,15,794.0,77.0,2.7,18.05,450.5,817.19,642.31
2018,9,8,8,30,806.0,83.0,2.7,18.7,497.0,845.22,658.4
2018,9,8,8,45,835.5,83.0,2.7,19.3,546.5,878.76,678.21
2018,9,8,9,0,865.0,83.0,2.7,19.9,596.0,900.97,689.84
2018,9,8,9,15,877.5,86.0,2.7,20.45,637.5,917.26,697.58
2018,9,8,9,30,890.0,89.0,2.7,21.0,679.0,930.25,703.17
2018,9,8,9,45,898.0,92.0,2.65,21.55,714.5,935.67,703.33
2018,9,8,10,0,906.0,95.0,2.6,22.1,750.0,937.55,701.33
2018,9,8,10,15,913.5,96.0,2.7,22.45,779.0,933.22,697.17
2018,9,8,10,30,921.0,97.0,2.8,22.8,808.0,925.36,690.83
2018,9,8,10,45,926.5,98.0,2.9,23.1,830.0,912.2,681.21
2018,9,8,11,0,932.0,99.0,3.0,23.4,852.0,895.58,669.37
2018,9,8,11,15,935.5,99.5,3.1,23.55,866.5,873.38,654.21
2018,9,8,11,30,939.0,100.0,3.2,23.7,881.0,847.93,636.87
2018,9,8,11,45,941.5,99.5,3.35,23.8,887.5,817.61,616.53
2018,9,8,12,0,944.0,99.0,3.5,23.9,894.0,784.34,594.0
2018,9,8,12,15,946.0,97.5,3.6,23.95,893.0,746.99,567.69
2018,9,8,12,30,948.0,96.0,3.7,24.0,892.0,707.04,537.81
2018,9,8,12,45,949.0,94.5,3.8,24.05,883.5,664.02,504.98
2018,9,8,13,0,950.0,93.0,3.9,24.1,875.0,618.77,469.62
2018,9,8,13,15,948.0,92.0,4.0,24.1,858.5,570.35,430.97
2018,9,8,13,30,946.0,91.0,4.1,24.1,842.0,520.32,389.95
2018,9,8,13,45,943.5,89.0,4.2,24.15,818.0,467.85,345.8
2018,9,8,14,0,941.0,87.0,4.3,24.2,794.0,414.26,299.55
2018,9,8,14,15,935.0,85.5,4.35,24.05,763.0,359.04,251.31
2018,9,8,14,30,929.0,84.0,4.4,23.9,732.0,303.46,202.34
2018,9,8,14,45,913.0,84.0,4.45,23.75,692.0,246.87,153.74
2018,9,8,15,0,897.0,84.0,4.5,23.6,652.0,191.4,109.16
2018,9,8,15,15,890.0,80.0,4.5,23.6,610.5,135.23,70.72
2018,9,8,15,30,883.0,76.0,4.5,23.6,569.0,79.73,46.99
2018,9,8,15,45,864.5,73.5,4.5,22.9,521.0,61.84,47.34
2018,9,8,16,0,846.0,71.0,4.5,22.2,473.0,52.35,39.52
2018,9,8,16,15,820.0,68.0,4.45,21.7,422.0,51.25,38.8
2018,9,8,16,30,794.0,65.0,4.4,21.2,371.0,50.14,38.04
2018,9,8,16,45,753.5,61.5,4.4,20.7,317.5,48.53,36.8
2018,9,8,17,0,713.0,58.0,4.4,20.2,264.0,46.95,35.51
2018,9,8,17,15,649.0,52.5,4.3,19.5,211.0,43.54,32.53
2018,9,8,17,30,585.0,47.0,4.2,18.8,158.0,36.72,26.38
2018,9,8,17,45,476.5,38.5,4.1,18.1,110.5,30.85,20.81
2018,9,8,18,0,368.0,30.0,4.0,17.4,63.0,24.89,13.71
2018,9,8,18,15,210.0,18.5,4.0,16.95,34.5,16.83,0.0
2018,9,8,18,30,52.0,7.0,4.0,16.5,6.0,0.0,0.0
2018,9,8,18,45,26.0,3.5,4.0,16.05,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,9,5,45,56.0,7.5,2.25,13.0,9.5,0.0,0.0
2018,9,9,6,0,112.0,15.0,2.2,13.3,19.0,80.6,0.0
2018,9,9,6,15,244.0,28.5,2.2,13.9,55.5,229.16,158.74
2018,9,9,6,30,376.0,42.0,2.2,14.5,92.0,346.06,280.33
2018,9,9,6,45,456.0,51.5,2.15,15.05,139.0,428.75,352.8
2018,9,9,7,0,536.0,61.0,2.1,15.6,186.0,515.52,423.64
2018,9,9,7,15,578.0,70.5,2.0,16.15,235.5,575.99,470.02
2018,9,9,7,30,620.0,80.0,1.9,16.7,285.0,636.95,514.24
2018,9,9,7,45,679.5,82.0,1.8,17.2,341.0,702.91,559.98
2018,9,9,8,0,739.0,84.0,1.7,17.7,397.0,769.02,603.66
2018,9,9,8,15,764.0,89.0,1.65,18.3,447.0,803.78,623.84
2018,9,9,8,30,789.0,94.0,1.6,18.9,497.0,841.51,645.79
2018,9,9,8,45,807.0,98.0,1.55,19.5,543.0,869.25,660.33
2018,9,9,9,0,825.0,102.0,1.5,20.1,589.0,894.13,672.77
2018,9,9,9,15,831.0,107.0,1.5,20.65,627.0,906.1,677.3
2018,9,9,9,30,837.0,112.0,1.5,21.2,665.0,914.72,679.86
2018,9,9,9,45,833.0,119.5,1.55,21.75,694.5,913.6,676.82
2018,9,9,10,0,829.0,127.0,1.6,22.3,724.0,909.02,671.78
2018,9,9,10,15,824.0,135.5,1.7,22.65,749.0,901.21,665.9
2018,9,9,10,30,819.0,144.0,1.8,23.0,774.0,890.04,657.93
2018,9,9,10,45,874.5,123.5,1.9,23.35,813.0,890.41,657.69
2018,9,9,11,0,930.0,103.0,2.0,23.7,852.0,894.8,660.08
2018,9,9,11,15,932.0,104.0,2.15,23.85,865.5,871.73,645.27
2018,9,9,11,30,934.0,105.0,2.3,24.0,879.0,845.48,628.44
2018,9,9,11,45,934.0,106.5,2.45,24.15,885.0,815.11,608.66
2018,9,9,12,0,934.0,108.0,2.6,24.3,891.0,781.9,586.73
2018,9,9,12,15,933.5,108.0,2.8,24.35,889.5,744.3,560.83
2018,9,9,12,30,933.0,108.0,3.0,24.4,888.0,704.26,531.81
2018,9,9,12,45,931.0,107.5,3.15,24.4,878.0,660.63,499.23
2018,9,9,13,0,929.0,107.0,3.3,24.4,868.0,615.04,464.25
2018,9,9,13,15,925.5,106.0,3.45,24.3,850.5,566.52,426.18
2018,9,9,13,30,922.0,105.0,3.6,24.2,833.0,516.58,385.8
