Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,13,45,916.0,104.0,3.7,24.1,808.0,464.41,342.37
2018,9,9,14,0,910.0,103.0,3.8,24.0,783.0,411.47,297.14
2018,9,9,14,15,902.5,100.5,3.85,23.85,751.0,356.4,249.36
2018,9,9,14,30,895.0,98.0,3.9,23.7,719.0,301.19,201.1
2018,9,9,14,45,884.0,95.5,3.95,23.55,680.5,245.38,153.38
2018,9,9,15,0,873.0,93.0,4.0,23.4,642.0,190.25,109.4
2018,9,9,15,15,856.5,90.5,4.0,23.4,597.5,126.81,66.19
2018,9,9,15,30,840.0,88.0,4.0,23.4,553.0,73.47,45.35
2018,9,9,15,45,821.0,84.0,4.05,22.8,505.0,60.2,45.98
2018,9,9,16,0,802.0,80.0,4.1,22.2,457.0,58.77,45.04
2018,9,9,16,15,777.5,75.0,4.1,21.75,406.5,56.44,43.27
2018,9,9,16,30,753.0,70.0,4.1,21.3,356.0,54.0,41.37
2018,9,9,16,45,714.5,64.5,4.1,20.85,303.5,50.95,38.89
2018,9,9,17,0,676.0,59.0,4.1,20.4,251.0,47.8,36.23
2018,9,9,17,15,613.0,52.5,4.05,19.7,199.5,39.86,29.27
2018,9,9,17,30,550.0,46.0,4.0,19.0,148.0,35.93,25.63
2018,9,9,17,45,444.5,37.5,3.9,18.3,102.5,30.07,20.04
2018,9,9,18,0,339.0,29.0,3.8,17.6,57.0,24.13,12.42
2018,9,9,18,15,192.0,17.5,3.8,17.15,31.0,15.92,0.0
2018,9,9,18,30,45.0,6.0,3.8,16.7,5.0,0.0,0.0
2018,9,9,18,45,22.5,3.0,3.75,16.25,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,10,5,45,63.5,7.0,2.55,12.6,9.0,0.0,0.0
2018,9,10,6,0,127.0,14.0,2.5,12.9,18.0,88.43,0.0
2018,9,10,6,15,265.5,26.5,2.5,13.45,54.5,239.11,160.71
2018,9,10,6,30,404.0,39.0,2.5,14.0,91.0,361.21,292.8
2018,9,10,6,45,484.0,48.0,2.5,14.55,139.0,443.63,365.95
2018,9,10,7,0,564.0,57.0,2.5,15.1,187.0,530.31,437.06
2018,9,10,7,15,615.5,64.5,2.4,15.7,238.5,596.27,487.98
2018,9,10,7,30,667.0,72.0,2.3,16.3,290.0,663.23,536.87
2018,9,10,7,45,700.5,78.0,2.2,16.95,341.5,713.58,570.94
2018,9,10,8,0,734.0,84.0,2.1,17.6,393.0,762.98,602.87
2018,9,10,8,15,759.0,89.0,2.0,18.3,442.5,797.47,622.83
2018,9,10,8,30,784.0,94.0,1.9,19.0,492.0,835.01,644.35
2018,9,10,8,45,802.0,97.5,1.85,19.7,537.5,861.98,658.43
2018,9,10,9,0,820.0,101.0,1.8,20.4,583.0,886.11,670.42
2018,9,10,9,15,843.5,100.5,1.8,21.0,626.5,907.48,681.25
2018,9,10,9,30,867.0,100.0,1.8,21.6,670.0,916.87,684.1
2018,9,10,9,45,888.5,97.0,1.75,22.2,708.5,927.4,687.35
2018,9,10,10,0,910.0,94.0,1.7,22.8,747.0,934.52,688.42
2018,9,10,10,15,917.5,96.0,1.75,23.2,776.5,931.04,684.5
2018,9,10,10,30,925.0,98.0,1.8,23.6,806.0,923.97,678.5
2018,9,10,10,45,930.0,98.5,1.85,24.05,827.5,909.56,667.74
2018,9,10,11,0,935.0,99.0,1.9,24.5,849.0,891.71,654.9
2018,9,10,11,15,938.0,100.5,2.05,24.75,863.5,869.83,640.98
2018,9,10,11,30,941.0,102.0,2.2,25.0,878.0,844.67,624.77
2018,9,10,11,45,942.0,102.0,2.3,25.25,884.0,813.39,603.93
2018,9,10,12,0,943.0,102.0,2.4,25.5,890.0,779.25,581.03
2018,9,10,12,15,939.5,104.0,2.5,25.55,887.5,741.13,554.44
2018,9,10,12,30,936.0,106.0,2.6,25.6,885.0,700.7,524.92
2018,9,10,12,45,929.5,107.5,2.75,25.7,873.5,655.93,491.68
2018,9,10,13,0,923.0,109.0,2.9,25.8,862.0,609.53,456.27
2018,9,10,13,15,918.5,107.5,3.05,25.7,843.0,560.28,418.07
2018,9,10,13,30,914.0,106.0,3.2,25.6,824.0,509.74,377.62
2018,9,10,13,45,907.5,104.5,3.3,25.5,798.5,457.31,334.36
2018,9,10,14,0,901.0,103.0,3.4,25.4,773.0,404.2,289.36
2018,9,10,14,15,892.0,101.5,3.55,25.1,740.5,349.89,242.77
2018,9,10,14,30,883.0,100.0,3.7,24.8,708.0,295.58,195.79
2018,9,10,14,45,871.0,97.5,3.8,24.55,669.5,240.21,148.98
2018,9,10,15,0,859.0,95.0,3.9,24.3,631.0,177.42,99.65
2018,9,10,15,15,842.0,92.5,3.9,24.3,587.0,123.02,64.5
2018,9,10,15,30,825.0,90.0,3.9,24.3,543.0,70.52,54.23
2018,9,10,15,45,803.5,86.5,4.05,23.5,495.0,62.05,47.44
2018,9,10,16,0,782.0,83.0,4.2,22.7,447.0,61.06,46.92
2018,9,10,16,15,751.5,78.5,4.3,22.1,396.0,59.17,45.58
2018,9,10,16,30,721.0,74.0,4.4,21.5,345.0,57.23,44.15
2018,9,10,16,45,676.5,68.5,4.45,20.9,292.5,49.52,37.64
2018,9,10,17,0,632.0,63.0,4.5,20.3,240.0,46.82,35.38
2018,9,10,17,15,562.5,56.0,4.5,19.5,189.0,42.73,31.77
2018,9,10,17,30,493.0,49.0,4.5,18.7,138.0,38.56,27.89
2018,9,10,17,45,380.5,39.5,4.5,17.95,94.5,31.96,21.58
2018,9,10,18,0,268.0,30.0,4.5,17.2,51.0,25.26,12.26
2018,9,10,18,15,142.5,16.0,4.45,16.8,26.5,14.55,0.0
2018,9,10,18,30,17.0,2.0,4.4,16.4,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,4.4,15.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,9,11,5,45,53.5,7.0,3.65,11.95,8.5,0.0,0.0
2018,9,11,6,0,107.0,14.0,3.7,12.1,17.0,76.31,0.0
2018,9,11,6,15,238.5,27.0,3.7,12.5,52.0,220.03,142.25
2018,9,11,6,30,370.0,40.0,3.7,12.9,87.0,338.28,275.94
2018,9,11,6,45,452.5,50.5,3.75,13.3,134.5,423.09,352.63
2018,9,11,7,0,535.0,61.0,3.8,13.7,182.0,512.41,428.22
2018,9,11,7,15,589.0,68.0,3.75,14.25,233.0,578.84,481.37
2018,9,11,7,30,643.0,75.0,3.7,14.8,284.0,646.29,532.74
2018,9,11,7,45,680.5,81.0,3.65,15.3,335.5,699.27,570.93
2018,9,11,8,0,718.0,87.0,3.6,15.8,387.0,751.48,607.19
2018,9,11,8,15,746.5,91.0,3.5,16.4,436.5,792.04,633.22
2018,9,11,8,30,775.0,95.0,3.4,17.0,486.0,826.13,653.89
2018,9,11,8,45,795.5,98.0,3.3,17.6,532.0,854.54,670.05
2018,9,11,9,0,816.0,101.0,3.2,18.2,578.0,880.18,683.97
2018,9,11,9,15,834.0,102.5,3.15,18.65,620.0,898.75,693.52
2018,9,11,9,30,852.0,104.0,3.1,19.1,662.0,914.12,700.87
2018,9,11,9,45,867.0,105.0,3.1,19.55,699.0,914.19,698.12
2018,9,11,10,0,882.0,106.0,3.1,20.0,736.0,919.76,699.44
2018,9,11,10,15,894.0,105.0,3.1,20.35,765.5,916.96,695.41
2018,9,11,10,30,906.0,104.0,3.1,20.7,795.0,910.66,689.22
2018,9,11,10,45,916.0,103.5,3.15,21.0,818.5,899.6,680.44
2018,9,11,11,0,926.0,103.0,3.2,21.3,842.0,884.99,669.4
2018,9,11,11,15,933.0,101.5,3.3,21.5,857.0,863.4,654.24
2018,9,11,11,30,940.0,100.0,3.4,21.7,872.0,838.47,636.84
2018,9,11,11,45,946.0,97.5,3.55,21.9,879.5,808.54,616.18
2018,9,11,12,0,952.0,95.0,3.7,22.1,887.0,775.51,593.24
2018,9,11,12,15,952.5,94.5,3.85,22.1,885.0,737.57,565.92
2018,9,11,12,30,953.0,94.0,4.0,22.1,883.0,697.08,535.35
2018,9,11,12,45,953.0,92.5,4.15,22.1,873.5,653.03,501.37
2018,9,11,13,0,953.0,91.0,4.3,22.1,864.0,606.84,464.83
2018,9,11,13,15,950.0,89.5,4.4,21.95,846.0,557.18,424.83
2018,9,11,13,30,947.0,88.0,4.5,21.8,828.0,506.02,382.47
2018,9,11,13,45,942.5,86.5,4.6,21.7,803.0,452.97,337.26
2018,9,11,14,0,938.0,85.0,4.7,21.6,778.0,398.99,290.06
2018,9,11,14,15,929.5,84.0,4.8,21.35,745.5,343.5,240.97
2018,9,11,14,30,921.0,83.0,4.9,21.1,713.0,287.92,191.58
2018,9,11,14,45,910.5,80.5,4.95,20.85,674.0,230.99,142.4
2018,9,11,15,0,900.0,78.0,5.0,20.6,635.0,174.69,97.63
2018,9,11,15,15,884.5,76.0,5.0,20.6,591.0,119.2,62.26
2018,9,11,15,30,869.0,74.0,5.0,20.6,547.0,65.28,50.63
2018,9,11,15,45,848.0,71.5,5.0,20.1,498.5,60.45,46.76
2018,9,11,16,0,827.0,69.0,5.0,19.6,450.0,51.17,38.98
2018,9,11,16,15,797.5,66.0,4.95,19.25,398.5,50.0,38.16
2018,9,11,16,30,768.0,63.0,4.9,18.9,347.0,48.83,37.3
2018,9,11,16,45,724.0,58.5,4.85,18.5,294.0,46.35,35.25
2018,9,11,17,0,680.0,54.0,4.8,18.1,241.0,43.83,33.07
2018,9,11,17,15,595.0,50.0,4.7,17.6,188.0,38.09,27.93
2018,9,11,17,30,510.0,46.0,4.6,17.1,135.0,36.2,25.97
2018,9,11,17,45,394.0,36.0,4.55,16.55,91.0,29.01,19.08
2018,9,11,18,0,278.0,26.0,4.5,16.0,47.0,21.63,8.51
2018,9,11,18,15,149.5,14.5,4.45,15.65,24.5,13.19,0.0
2018,9,11,18,30,21.0,3.0,4.4,15.3,2.0,0.0,0.0
2018,9,11,18,45,10.5,1.5,4.4,14.95,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,5,45,42.5,6.5,3.4,12.8,7.5,0.0,0.0
2018,9,12,6,0,85.0,13.0,3.4,12.9,15.0,62.17,0.0
2018,9,12,6,15,185.0,26.0,3.5,13.3,44.5,183.22,110.98
2018,9,12,6,30,285.0,39.0,3.6,13.7,74.0,277.28,224.9
2018,9,12,6,45,339.0,51.5,3.75,14.05,113.0,338.71,282.17
2018,9,12,7,0,393.0,64.0,3.9,14.4,152.0,403.76,339.11
2018,9,12,7,15,289.5,88.5,3.85,14.85,162.5,365.82,306.99
2018,9,12,7,30,186.0,113.0,3.8,15.3,173.0,302.12,252.5
2018,9,12,7,45,162.0,141.5,3.8,15.7,200.0,303.86,252.62
2018,9,12,8,0,138.0,170.0,3.8,16.1,227.0,318.3,262.29
2018,9,12,8,15,269.0,174.5,3.75,16.55,303.5,451.17,370.24
2018,9,12,8,30,400.0,179.0,3.7,17.0,380.0,589.68,477.57
2018,9,12,8,45,370.5,203.0,3.6,17.4,402.5,574.22,461.98
2018,9,12,9,0,341.0,227.0,3.5,17.8,425.0,574.0,458.5
2018,9,12,9,15,386.0,229.0,3.5,18.1,468.5,630.52,499.72
2018,9,12,9,30,431.0,231.0,3.5,18.4,512.0,669.01,526.95
2018,9,12,9,45,333.0,279.0,3.5,18.65,503.0,610.39,479.03
2018,9,12,10,0,235.0,327.0,3.5,18.9,494.0,551.51,431.23
2018,9,12,10,15,281.5,331.0,3.55,19.05,539.0,602.8,469.42
2018,9,12,10,30,328.0,335.0,3.6,19.2,584.0,636.76,494.09
2018,9,12,10,45,432.0,307.0,3.65,19.3,644.5,695.86,538.43
2018,9,12,11,0,536.0,279.0,3.7,19.4,705.0,738.84,570.47
2018,9,12,11,15,509.5,294.0,3.75,19.4,704.5,711.56,549.14
2018,9,12,11,30,483.0,309.0,3.8,19.4,704.0,683.18,527.42
2018,9,12,11,45,376.5,342.5,3.85,19.4,652.0,605.41,468.13
2018,9,12,12,0,270.0,376.0,3.9,19.4,600.0,539.7,417.25
2018,9,12,12,15,366.5,349.0,3.95,19.35,652.0,563.27,436.19
2018,9,12,12,30,463.0,322.0,4.0,19.3,704.0,581.22,449.78
2018,9,12,12,45,312.0,329.0,4.05,19.25,585.0,469.86,364.37
2018,9,12,13,0,161.0,336.0,4.1,19.2,466.0,374.46,290.56
2018,9,12,13,15,312.0,291.0,4.1,19.05,536.0,397.74,308.55
2018,9,12,13,30,463.0,246.0,4.1,18.9,606.0,406.22,312.81
2018,9,12,13,45,556.0,222.0,4.15,18.8,640.5,394.41,299.86
2018,9,12,14,0,649.0,198.0,4.2,18.7,675.0,373.22,277.94
2018,9,12,14,15,636.0,192.5,4.25,18.4,643.0,325.43,236.74
2018,9,12,14,30,623.0,187.0,4.3,18.1,611.0,278.71,196.42
2018,9,12,14,45,413.0,213.5,4.3,17.85,488.0,221.42,156.91
2018,9,12,15,0,203.0,240.0,4.3,17.6,365.0,202.65,151.38
2018,9,12,15,15,184.5,229.5,4.3,17.6,337.0,178.09,134.82
2018,9,12,15,30,166.0,219.0,4.3,17.6,309.0,155.78,128.84
2018,9,12,15,45,148.0,198.5,4.35,17.05,273.0,143.39,118.97
2018,9,12,16,0,130.0,178.0,4.4,16.5,237.0,130.56,108.57
2018,9,12,16,15,131.5,157.5,4.4,16.3,211.5,117.45,97.62
2018,9,12,16,30,133.0,137.0,4.4,16.1,186.0,103.86,86.11
2018,9,12,16,45,77.0,101.0,4.35,15.85,128.5,79.36,64.8
2018,9,12,17,0,21.0,65.0,4.3,15.6,71.0,55.63,43.87
2018,9,12,17,15,10.5,49.5,4.2,15.35,52.5,43.62,33.08
2018,9,12,17,30,0.0,34.0,4.1,15.1,34.0,29.98,20.7
2018,9,12,17,45,6.0,24.0,4.0,14.8,24.5,21.15,12.41
2018,9,12,18,0,12.0,14.0,3.9,14.5,15.0,12.57,1.57
2018,9,12,18,15,12.0,8.0,3.8,14.35,8.5,7.28,0.0
2018,9,12,18,30,12.0,2.0,3.7,14.2,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.65,14.05,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,45,14.0,4.5,3.05,12.45,5.0,0.0,0.0
2018,9,13,6,0,28.0,9.0,3.1,12.6,10.0,24.72,0.0
2018,9,13,6,15,195.5,23.5,3.25,13.0,46.0,185.78,104.96
2018,9,13,6,30,363.0,38.0,3.4,13.4,82.0,329.83,266.96
2018,9,13,6,45,444.5,46.0,3.5,13.75,126.0,410.11,340.67
2018,9,13,7,0,526.0,54.0,3.6,14.1,170.0,494.54,412.65
2018,9,13,7,15,418.0,81.5,3.65,14.55,189.0,455.1,381.27
2018,9,13,7,30,310.0,109.0,3.7,15.0,208.0,395.8,331.6
2018,9,13,7,45,477.5,101.0,3.7,15.4,283.5,545.13,452.83
2018,9,13,8,0,645.0,93.0,3.7,15.8,359.0,693.59,565.13
2018,9,13,8,15,734.5,84.0,3.65,16.25,422.5,764.22,614.34
2018,9,13,8,30,824.0,75.0,3.6,16.7,486.0,840.34,666.5
2018,9,13,8,45,843.5,77.0,3.55,17.15,532.0,858.42,675.58
2018,9,13,9,0,863.0,79.0,3.5,17.6,578.0,882.35,689.19
2018,9,13,9,15,875.0,82.0,3.45,17.9,619.0,897.71,696.98
2018,9,13,9,30,887.0,85.0,3.4,18.2,660.0,909.76,702.56
2018,9,13,9,45,894.0,88.0,3.3,18.55,694.5,913.85,702.25
2018,9,13,10,0,901.0,91.0,3.2,18.9,729.0,914.44,699.7
2018,9,13,10,15,909.0,92.5,3.2,19.1,758.0,910.69,695.43
2018,9,13,10,30,917.0,94.0,3.2,19.3,787.0,903.39,688.92
2018,9,13,10,45,923.5,94.5,3.2,19.5,809.0,890.18,678.52
2018,9,13,11,0,930.0,95.0,3.2,19.7,831.0,873.5,665.9
2018,9,13,11,15,934.5,95.0,3.25,19.75,845.5,851.25,650.24
2018,9,13,11,30,939.0,95.0,3.3,19.8,860.0,825.72,632.36
2018,9,13,11,45,941.0,95.5,3.35,19.85,866.5,795.63,611.27
2018,9,13,12,0,943.0,96.0,3.4,19.9,873.0,762.58,588.05
2018,9,13,12,15,945.0,94.5,3.45,19.9,871.5,724.88,559.89
2018,9,13,12,30,947.0,93.0,3.5,19.9,870.0,684.58,528.92
2018,9,13,12,45,948.0,91.0,3.55,19.9,860.5,640.79,494.63
2018,9,13,13,0,949.0,89.0,3.6,19.9,851.0,594.81,457.77
2018,9,13,13,15,946.0,88.0,3.65,19.85,833.5,545.67,417.55
2018,9,13,13,30,943.0,87.0,3.7,19.8,816.0,495.04,374.98
2018,9,13,13,45,937.5,85.5,3.75,19.75,790.5,441.72,329.14
2018,9,13,14,0,932.0,84.0,3.8,19.7,765.0,387.59,281.49
2018,9,13,14,15,923.5,83.0,3.8,19.55,732.5,332.39,232.31
2018,9,13,14,30,915.0,82.0,3.8,19.4,700.0,277.12,183.06
2018,9,13,14,45,844.0,96.5,3.8,19.25,641.5,214.63,132.28
2018,9,13,15,0,773.0,111.0,3.8,19.1,583.0,166.7,97.64
2018,9,13,15,15,778.5,99.5,3.8,19.1,545.0,111.94,62.74
2018,9,13,15,30,784.0,88.0,3.8,19.1,507.0,61.82,47.99
2018,9,13,15,45,801.0,78.5,3.8,18.7,472.5,56.78,43.89
2018,9,13,16,0,818.0,69.0,3.8,18.3,438.0,51.39,39.42
2018,9,13,16,15,788.5,65.5,3.75,17.95,386.5,49.85,38.26
2018,9,13,16,30,759.0,62.0,3.7,17.6,335.0,48.28,37.04
2018,9,13,16,45,715.5,58.0,3.65,17.3,283.0,46.2,35.31
2018,9,13,17,0,672.0,54.0,3.6,17.0,231.0,44.13,33.49
2018,9,13,17,15,601.5,48.0,3.45,16.55,180.0,36.8,26.89
2018,9,13,17,30,531.0,42.0,3.3,16.1,129.0,33.17,23.35
2018,9,13,17,45,401.0,33.0,3.15,15.6,85.0,26.71,16.93
2018,9,13,18,0,271.0,24.0,3.0,15.1,41.0,20.16,3.41
2018,9,13,18,15,135.5,12.0,2.95,14.8,20.5,10.91,0.0
2018,9,13,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,14,5,45,34.0,4.5,2.2,11.15,5.0,0.0,0.0
2018,9,14,6,0,68.0,9.0,2.2,11.4,10.0,48.21,0.0
2018,9,14,6,15,218.5,20.0,2.25,11.9,42.5,194.51,100.37
2018,9,14,6,30,369.0,31.0,2.3,12.4,75.0,324.97,262.41
2018,9,14,6,45,347.5,37.5,2.4,12.9,95.0,329.07,273.88
2018,9,14,7,0,326.0,44.0,2.5,13.4,115.0,331.19,278.86
2018,9,14,7,15,168.0,70.0,2.45,13.85,107.0,227.06,190.96
2018,9,14,7,30,10.0,96.0,2.4,14.3,99.0,99.81,79.71
2018,9,14,7,45,85.5,129.5,2.35,14.75,164.0,224.32,185.87
2018,9,14,8,0,161.0,163.0,2.3,15.2,229.0,328.38,271.12
2018,9,14,8,15,367.0,149.5,2.2,15.65,324.5,521.67,425.76
2018,9,14,8,30,573.0,136.0,2.1,16.1,420.0,696.1,556.05
2018,9,14,8,45,697.5,114.5,2.05,16.6,493.0,785.4,616.04
2018,9,14,9,0,822.0,93.0,2.0,17.1,566.0,868.83,670.43
2018,9,14,9,15,735.5,129.0,1.95,17.55,575.0,838.1,644.9
2018,9,14,9,30,649.0,165.0,1.9,18.0,584.0,797.26,613.72
2018,9,14,9,45,649.5,177.0,1.85,18.5,615.5,804.17,616.03
2018,9,14,10,0,650.0,189.0,1.8,19.0,647.0,807.98,615.81
2018,9,14,10,15,741.0,161.5,1.75,19.35,703.5,846.78,640.01
2018,9,14,10,30,832.0,134.0,1.7,19.7,760.0,876.66,657.47
2018,9,14,10,45,863.5,125.5,1.65,20.1,791.0,875.22,653.82
2018,9,14,11,0,895.0,117.0,1.6,20.5,822.0,863.49,643.8
2018,9,14,11,15,826.5,151.5,1.7,20.65,811.5,823.08,616.98
2018,9,14,11,30,758.0,186.0,1.8,20.8,801.0,778.02,585.77
2018,9,14,11,45,706.5,211.5,1.85,21.0,787.5,734.0,553.59
2018,9,14,12,0,655.0,237.0,1.9,21.2,774.0,689.78,520.92
2018,9,14,12,15,619.5,250.0,2.0,21.2,757.0,646.03,489.24
2018,9,14,12,30,584.0,263.0,2.1,21.2,740.0,602.56,457.18
2018,9,14,12,45,650.0,230.5,2.25,21.25,755.0,582.13,442.32
2018,9,14,13,0,716.0,198.0,2.4,21.3,770.0,554.75,421.16
2018,9,14,13,15,716.5,192.0,2.5,21.2,753.5,510.47,386.28
2018,9,14,13,30,717.0,186.0,2.6,21.1,737.0,465.09,349.58
2018,9,14,13,45,764.5,160.0,2.7,21.0,730.0,421.28,312.36
2018,9,14,14,0,812.0,134.0,2.8,20.9,723.0,376.94,272.92
2018,9,14,14,15,808.0,127.5,2.85,20.75,691.5,323.61,226.53
2018,9,14,14,30,804.0,121.0,2.9,20.6,660.0,270.11,179.92
2018,9,14,14,45,586.0,179.5,3.0,20.4,560.5,221.76,147.82
2018,9,14,15,0,368.0,238.0,3.1,20.2,461.0,207.82,147.06
2018,9,14,15,15,308.0,229.5,3.1,20.2,406.5,172.5,125.97
2018,9,14,15,30,248.0,221.0,3.1,20.2,352.0,147.92,120.87
2018,9,14,15,45,279.5,195.0,3.2,19.65,330.0,133.99,109.76
2018,9,14,16,0,311.0,169.0,3.3,19.1,308.0,119.27,97.81
2018,9,14,16,15,330.5,145.5,3.35,18.65,277.0,105.25,86.22
2018,9,14,16,30,350.0,122.0,3.4,18.2,246.0,85.69,69.62
2018,9,14,16,45,367.5,100.0,3.4,17.8,212.0,71.97,57.84
2018,9,14,17,0,385.0,78.0,3.4,17.4,178.0,57.52,45.18
2018,9,14,17,15,336.0,64.0,3.35,16.85,137.0,48.08,36.71
2018,9,14,17,30,287.0,50.0,3.3,16.3,96.0,38.24,27.68
2018,9,14,17,45,204.5,36.0,3.25,15.75,62.5,27.96,17.76
2018,9,14,18,0,122.0,22.0,3.2,15.2,29.0,17.34,0.0
2018,9,14,18,15,61.0,11.0,3.2,14.95,14.5,10.01,0.0
2018,9,14,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,15,5,45,42.5,5.5,3.45,12.25,6.0,0.0,0.0
2018,9,15,6,0,85.0,11.0,3.5,12.4,12.0,59.88,0.0
2018,9,15,6,15,245.5,22.5,3.65,12.75,46.5,212.27,96.01
2018,9,15,6,30,406.0,34.0,3.8,13.1,81.0,352.65,283.91
2018,9,15,6,45,404.0,41.0,3.95,13.5,108.0,373.23,310.66
2018,9,15,7,0,402.0,48.0,4.1,13.9,135.0,392.55,330.67
2018,9,15,7,15,267.0,74.5,4.1,14.25,138.5,327.5,276.27
2018,9,15,7,30,132.0,101.0,4.1,14.6,142.0,226.55,189.84
2018,9,15,7,45,214.5,120.5,4.1,14.95,201.5,334.13,280.17
2018,9,15,8,0,297.0,140.0,4.1,15.3,261.0,429.05,357.21
2018,9,15,8,15,264.0,159.0,4.1,15.65,276.5,425.49,351.51
2018,9,15,8,30,231.0,178.0,4.1,16.0,292.0,419.37,344.06
2018,9,15,8,45,285.0,183.5,4.05,16.35,337.5,471.92,385.23
2018,9,15,9,0,339.0,189.0,4.0,16.7,383.0,524.57,425.37
2018,9,15,9,15,510.5,168.0,4.0,16.95,484.0,669.84,537.44
2018,9,15,9,30,682.0,147.0,4.0,17.2,585.0,804.73,635.2
2018,9,15,9,45,724.5,135.5,4.0,17.5,623.5,823.0,645.44
2018,9,15,10,0,767.0,124.0,4.0,17.8,662.0,834.43,651.59
2018,9,15,10,15,780.5,129.0,4.05,18.0,695.5,839.45,653.77
2018,9,15,10,30,794.0,134.0,4.1,18.2,729.0,840.97,653.64
2018,9,15,10,45,870.0,111.0,4.1,18.4,779.5,855.62,662.79
2018,9,15,11,0,946.0,88.0,4.1,18.6,830.0,872.53,673.51
2018,9,15,11,15,950.0,88.0,4.15,18.65,844.0,849.43,656.63
2018,9,15,11,30,954.0,88.0,4.2,18.7,858.0,823.04,637.72
2018,9,15,11,45,956.0,88.0,4.25,18.8,864.0,791.97,615.36
2018,9,15,12,0,958.0,88.0,4.3,18.9,870.0,757.92,590.78
2018,9,15,12,15,958.5,87.5,4.3,18.95,868.0,719.57,561.15
2018,9,15,12,30,959.0,87.0,4.3,19.0,866.0,678.66,528.84
2018,9,15,12,45,957.5,86.0,4.35,19.05,855.5,633.75,493.03
2018,9,15,13,0,956.0,85.0,4.4,19.1,845.0,586.81,454.75
2018,9,15,13,15,952.5,84.5,4.45,19.05,827.0,537.48,413.73
2018,9,15,13,30,949.0,84.0,4.5,19.0,809.0,486.68,370.36
2018,9,15,13,45,944.5,82.5,4.5,19.0,784.0,433.41,323.71
2018,9,15,14,0,940.0,81.0,4.5,19.0,759.0,379.22,275.26
2018,9,15,14,15,932.5,79.5,4.5,18.85,726.5,323.5,225.15
2018,9,15,14,30,925.0,78.0,4.5,18.7,694.0,267.61,175.11
2018,9,15,14,45,914.0,76.0,4.5,18.6,655.0,210.82,126.49
2018,9,15,15,0,903.0,74.0,4.5,18.5,616.0,154.71,83.74
2018,9,15,15,15,887.0,71.5,4.5,18.5,571.0,98.87,52.38
2018,9,15,15,30,871.0,69.0,4.5,18.5,526.0,58.77,45.52
2018,9,15,15,45,850.5,66.5,4.55,18.05,478.0,57.15,44.37
2018,9,15,16,0,830.0,64.0,4.6,17.6,430.0,55.43,43.1
2018,9,15,16,15,802.0,60.0,4.6,17.25,378.5,46.02,35.03
2018,9,15,16,30,774.0,56.0,4.6,16.9,327.0,43.89,33.29
2018,9,15,16,45,730.5,52.0,4.55,16.55,274.5,41.6,31.34
2018,9,15,17,0,687.0,48.0,4.5,16.2,222.0,39.3,29.29
2018,9,15,17,15,616.0,42.5,4.4,15.7,171.5,35.58,25.84
2018,9,15,17,30,545.0,37.0,4.3,15.2,121.0,31.88,22.19
2018,9,15,17,45,411.0,29.0,4.15,14.7,78.5,23.47,13.86
2018,9,15,18,0,277.0,21.0,4.0,14.2,36.0,17.69,0.0
2018,9,15,18,15,138.5,10.5,3.85,13.9,18.0,9.55,0.0
2018,9,15,18,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,16,5,45,57.5,5.5,2.2,11.15,6.5,0.0,0.0
2018,9,16,6,0,115.0,11.0,2.2,11.4,13.0,77.26,0.0
2018,9,16,6,15,282.0,21.5,2.3,11.9,47.5,232.13,87.0
2018,9,16,6,30,449.0,32.0,2.4,12.4,82.0,378.0,301.98
2018,9,16,6,45,475.0,40.5,2.45,12.95,119.0,421.46,348.09
2018,9,16,7,0,501.0,49.0,2.5,13.5,156.0,465.87,387.69
2018,9,16,7,15,479.0,69.0,2.5,14.05,193.5,488.71,407.07
2018,9,16,7,30,457.0,89.0,2.5,14.6,231.0,501.36,416.58
2018,9,16,7,45,623.5,76.0,2.45,15.1,306.5,637.48,520.75
2018,9,16,8,0,790.0,63.0,2.4,15.6,382.0,766.94,613.78
2018,9,16,8,15,824.0,63.5,2.35,16.1,433.5,800.39,633.62
2018,9,16,8,30,858.0,64.0,2.3,16.6,485.0,840.32,658.34
2018,9,16,8,45,876.0,66.0,2.25,17.1,531.0,865.91,672.35
2018,9,16,9,0,894.0,68.0,2.2,17.6,577.0,888.62,684.26
2018,9,16,9,15,907.0,70.0,2.15,18.05,618.5,903.71,690.98
2018,9,16,9,30,920.0,72.0,2.1,18.5,660.0,915.42,695.5
2018,9,16,9,45,930.0,73.0,2.0,18.9,695.0,919.75,694.71
2018,9,16,10,0,940.0,74.0,1.9,19.3,730.0,920.5,691.7
2018,9,16,10,15,947.0,75.5,1.85,19.6,759.0,915.53,685.88
2018,9,16,10,30,954.0,77.0,1.8,19.9,788.0,906.89,677.85
2018,9,16,10,45,959.0,77.5,1.8,20.2,809.5,891.82,666.31
2018,9,16,11,0,964.0,78.0,1.8,20.5,831.0,873.2,652.62
2018,9,16,11,15,967.5,78.0,1.85,20.7,844.5,849.39,636.32
2018,9,16,11,30,971.0,78.0,1.9,20.9,858.0,822.24,617.82
2018,9,16,11,45,972.0,78.5,1.95,21.1,864.0,790.52,596.18
2018,9,16,12,0,973.0,79.0,2.0,21.3,870.0,755.82,572.41
2018,9,16,12,15,972.0,79.5,2.1,21.35,867.5,716.97,544.45
2018,9,16,12,30,971.0,80.0,2.2,21.4,865.0,675.59,513.61
2018,9,16,12,45,967.0,80.5,2.3,21.45,854.0,630.15,478.92
2018,9,16,13,0,963.0,81.0,2.4,21.5,843.0,582.81,441.77
2018,9,16,13,15,959.0,80.0,2.5,21.4,824.0,532.5,401.48
2018,9,16,13,30,955.0,79.0,2.6,21.3,805.0,480.78,358.73
2018,9,16,13,45,948.5,78.5,2.75,21.25,779.0,427.31,313.32
2018,9,16,14,0,942.0,78.0,2.9,21.2,753.0,373.09,266.05
2018,9,16,14,15,933.5,76.5,3.0,21.0,720.0,317.02,216.67
2018,9,16,14,30,925.0,75.0,3.1,20.8,687.0,260.9,167.41
2018,9,16,14,45,913.0,73.5,3.2,20.6,648.0,204.38,120.04
2018,9,16,15,0,901.0,72.0,3.3,20.4,609.0,148.65,78.79
2018,9,16,15,15,885.0,70.0,3.3,20.4,564.5,93.35,49.43
2018,9,16,15,30,869.0,68.0,3.3,20.4,520.0,58.1,44.61
2018,9,16,15,45,847.0,65.0,3.45,19.8,471.0,56.1,43.16
2018,9,16,16,0,825.0,62.0,3.6,19.2,422.0,53.99,41.58
2018,9,16,16,15,794.5,59.5,3.6,18.75,371.0,45.72,34.56
2018,9,16,16,30,764.0,57.0,3.6,18.3,320.0,44.75,33.86
2018,9,16,16,45,718.5,52.5,3.6,17.9,267.5,42.08,31.59
2018,9,16,17,0,673.0,48.0,3.6,17.5,215.0,39.39,29.19
2018,9,16,17,15,600.5,42.5,3.45,16.95,165.0,35.69,25.76
2018,9,16,17,30,528.0,37.0,3.3,16.4,115.0,32.03,22.13
2018,9,16,17,45,382.0,28.5,3.2,15.85,73.0,23.15,13.22
2018,9,16,18,0,236.0,20.0,3.1,15.3,31.0,16.9,0.0
2018,9,16,18,15,118.0,10.0,3.0,15.0,15.5,9.1,0.0
2018,9,16,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,17,5,45,49.5,5.0,2.45,11.8,5.5,0.0,0.0
2018,9,17,6,0,99.0,10.0,2.5,12.0,11.0,66.81,0.0
2018,9,17,6,15,258.0,21.0,2.6,12.45,44.5,214.61,58.61
2018,9,17,6,30,417.0,32.0,2.7,12.9,78.0,355.87,283.01
2018,9,17,6,45,462.0,40.0,2.85,13.35,116.0,410.68,339.28
2018,9,17,7,0,507.0,48.0,3.0,13.8,154.0,467.73,389.71
2018,9,17,7,15,260.0,73.5,2.95,14.15,128.5,319.78,268.48
2018,9,17,7,30,13.0,99.0,2.9,14.5,103.0,106.39,85.23
2018,9,17,7,45,50.5,126.5,2.85,14.9,146.0,177.46,146.04
2018,9,17,8,0,88.0,154.0,2.8,15.3,189.0,239.72,197.72
2018,9,17,8,15,121.0,175.5,2.75,15.65,230.5,306.46,251.52
2018,9,17,8,30,154.0,197.0,2.7,16.0,272.0,358.17,292.13
2018,9,17,8,45,243.0,206.0,2.65,16.35,337.5,460.59,372.78
2018,9,17,9,0,332.0,215.0,2.6,16.7,403.0,547.08,438.57
2018,9,17,9,15,597.0,154.5,2.65,17.05,522.5,736.61,582.22
2018,9,17,9,30,862.0,94.0,2.7,17.4,642.0,886.71,685.69
2018,9,17,9,45,889.5,90.0,2.7,17.7,682.5,900.46,691.62
2018,9,17,10,0,917.0,86.0,2.7,18.0,723.0,910.75,696.51
2018,9,17,10,15,924.0,87.0,2.75,18.25,751.0,905.07,691.11
2018,9,17,10,30,931.0,88.0,2.8,18.5,779.0,895.83,683.56
2018,9,17,10,45,936.0,88.5,2.85,18.75,800.0,880.82,672.2
2018,9,17,11,0,941.0,89.0,2.9,19.0,821.0,862.35,658.6
2018,9,17,11,15,944.0,90.0,3.0,19.05,834.5,839.39,642.8
2018,9,17,11,30,947.0,91.0,3.1,19.1,848.0,813.16,624.72
2018,9,17,11,45,948.0,91.0,3.15,19.2,853.5,781.34,602.25
2018,9,17,12,0,949.0,91.0,3.2,19.3,859.0,746.65,577.35
2018,9,17,12,15,948.5,91.0,3.3,19.3,856.5,708.23,548.3
2018,9,17,12,30,948.0,91.0,3.4,19.3,854.0,667.34,516.73
2018,9,17,12,45,946.0,90.5,3.5,19.3,843.5,622.86,481.66
2018,9,17,13,0,944.0,90.0,3.6,19.3,833.0,576.4,444.11
2018,9,17,13,15,940.5,89.5,3.65,19.25,815.0,527.44,403.51
2018,9,17,13,30,937.0,89.0,3.7,19.2,797.0,477.04,360.6
2018,9,17,13,45,931.5,87.0,3.8,19.1,771.0,423.45,314.18
2018,9,17,14,0,926.0,85.0,3.9,19.0,745.0,369.08,266.0
2018,9,17,14,15,918.0,83.0,3.95,18.85,712.0,313.49,216.28
2018,9,17,14,30,910.0,81.0,4.0,18.7,679.0,257.82,166.87
2018,9,17,14,45,898.0,79.0,4.05,18.55,640.0,201.68,119.6
2018,9,17,15,0,886.0,77.0,4.1,18.4,601.0,146.33,78.9
2018,9,17,15,15,869.0,75.0,4.1,18.4,556.5,91.77,51.04
2018,9,17,15,30,852.0,73.0,4.1,18.4,512.0,61.41,47.87
2018,9,17,15,45,830.5,69.5,4.15,17.9,463.5,51.18,39.23
2018,9,17,16,0,809.0,66.0,4.2,17.4,415.0,49.68,38.13
2018,9,17,16,15,778.5,63.0,4.15,17.05,364.5,48.44,37.22
2018,9,17,16,30,748.0,60.0,4.1,16.7,314.0,47.21,36.27
2018,9,17,16,45,700.0,55.0,4.1,16.35,261.5,44.23,33.7
2018,9,17,17,0,652.0,50.0,4.1,16.0,209.0,41.21,30.98
2018,9,17,17,15,573.5,44.0,3.95,15.55,159.0,37.15,27.17
2018,9,17,17,30,495.0,38.0,3.8,15.1,109.0,30.31,20.7
2018,9,17,17,45,348.5,28.5,3.65,14.65,68.5,23.29,13.02
2018,9,17,18,0,202.0,19.0,3.5,14.2,28.0,17.28,0.0
2018,9,17,18,15,101.0,9.5,3.45,13.9,14.0,8.64,0.0
2018,9,17,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,18,5,45,0.5,1.0,2.5,11.2,1.0,0.0,0.0
2018,9,18,6,0,1.0,2.0,2.5,11.4,2.0,2.4,0.0
2018,9,18,6,15,0.5,6.5,2.6,11.9,6.5,6.01,0.0
2018,9,18,6,30,0.0,11.0,2.7,12.4,11.0,9.66,2.17
2018,9,18,6,45,0.0,18.0,2.75,12.9,18.0,15.82,7.74
2018,9,18,7,0,0.0,25.0,2.8,13.4,25.0,22.0,13.2
2018,9,18,7,15,0.0,39.5,2.7,13.75,39.5,34.82,24.31
2018,9,18,7,30,0.0,54.0,2.6,14.1,54.0,47.67,35.32
2018,9,18,7,45,2.0,88.0,2.5,14.45,89.0,82.41,64.82
2018,9,18,8,0,4.0,122.0,2.4,14.8,124.0,118.95,95.27
2018,9,18,8,15,3.5,129.5,2.35,15.2,131.0,124.26,99.17
2018,9,18,8,30,3.0,137.0,2.3,15.6,138.0,129.87,103.3
2018,9,18,8,45,121.0,171.5,2.2,15.95,239.5,294.94,240.78
2018,9,18,9,0,239.0,206.0,2.1,16.3,341.0,453.14,365.22
2018,9,18,9,15,541.5,153.5,2.1,16.65,488.0,684.15,542.46
2018,9,18,9,30,844.0,101.0,2.1,17.0,635.0,884.37,680.74
2018,9,18,9,45,870.0,97.5,2.05,17.4,674.0,888.74,678.67
2018,9,18,10,0,896.0,94.0,2.0,17.8,713.0,898.14,682.23
2018,9,18,10,15,904.0,95.0,2.0,18.1,741.5,893.27,676.93
2018,9,18,10,30,912.0,96.0,2.0,18.4,770.0,884.89,669.57
2018,9,18,10,45,918.0,97.0,1.95,18.7,791.5,871.3,658.37
2018,9,18,11,0,924.0,98.0,1.9,19.0,813.0,854.25,645.05
2018,9,18,11,15,927.0,98.5,1.95,19.2,826.0,830.92,628.81
2018,9,18,11,30,930.0,99.0,2.0,19.4,839.0,804.4,610.46
2018,9,18,11,45,930.5,100.0,2.05,19.65,844.5,773.46,588.92
2018,9,18,12,0,931.0,101.0,2.1,19.9,850.0,739.69,564.46
2018,9,18,12,15,931.0,100.5,2.2,19.95,847.5,701.54,536.34
2018,9,18,12,30,931.0,100.0,2.3,20.0,845.0,660.96,505.71
2018,9,18,12,45,928.5,99.5,2.4,20.1,834.0,616.69,471.41
2018,9,18,13,0,926.0,99.0,2.5,20.2,823.0,570.54,434.68
2018,9,18,13,15,921.5,98.0,2.6,20.2,804.5,521.33,394.69
2018,9,18,13,30,917.0,97.0,2.7,20.2,786.0,470.84,352.44
2018,9,18,13,45,849.0,118.5,2.85,20.15,739.5,409.08,301.51
2018,9,18,14,0,781.0,140.0,3.0,20.1,693.0,356.6,257.31
2018,9,18,14,15,821.5,119.5,3.1,20.0,677.0,305.46,211.09
2018,9,18,14,30,862.0,99.0,3.2,19.9,661.0,256.81,166.49
2018,9,18,14,45,858.0,94.0,3.3,19.75,625.0,194.35,114.74
2018,9,18,15,0,854.0,89.0,3.4,19.6,589.0,139.08,74.6
2018,9,18,15,15,835.5,86.0,3.4,19.6,544.5,85.01,48.1
2018,9,18,15,30,817.0,83.0,3.4,19.6,500.0,59.57,46.06
2018,9,18,15,45,789.5,81.0,3.6,19.1,451.5,59.48,46.25
2018,9,18,16,0,762.0,79.0,3.8,18.6,403.0,59.47,46.49
2018,9,18,16,15,721.5,75.5,3.85,18.15,351.5,58.23,45.64
2018,9,18,16,30,681.0,72.0,3.9,17.7,300.0,51.97,40.31
2018,9,18,16,45,614.5,67.5,3.95,17.25,246.5,50.05,38.7
2018,9,18,17,0,548.0,63.0,4.0,16.8,193.0,48.22,37.03
2018,9,18,17,15,424.0,54.5,3.95,16.2,140.0,42.81,32.0
2018,9,18,17,30,300.0,46.0,3.9,15.6,87.0,35.54,25.07
2018,9,18,17,45,206.5,32.5,3.85,15.0,55.0,25.49,14.14
2018,9,18,18,0,113.0,19.0,3.8,14.4,23.0,17.28,0.0
2018,9,18,18,15,56.5,9.5,3.7,14.1,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,19,5,45,16.5,4.0,2.0,10.95,4.0,0.0,0.0
2018,9,19,6,0,33.0,8.0,2.0,11.1,8.0,26.39,0.0
2018,9,19,6,15,123.5,23.0,1.95,11.75,34.0,131.22,0.0
2018,9,19,6,30,214.0,38.0,1.9,12.4,60.0,228.63,179.01
2018,9,19,6,45,349.5,48.5,1.85,13.05,109.0,340.18,280.1
2018,9,19,7,0,485.0,59.0,1.8,13.7,158.0,463.02,382.91
2018,9,19,7,15,553.0,66.5,1.7,14.25,209.5,538.04,442.33
2018,9,19,7,30,621.0,74.0,1.6,14.8,261.0,614.79,499.76
2018,9,19,7,45,667.5,78.5,1.5,15.4,313.0,671.44,539.1
2018,9,19,8,0,714.0,83.0,1.4,16.0,365.0,727.65,576.26
2018,9,19,8,15,745.0,87.0,1.4,16.6,414.5,769.14,602.4
2018,9,19,8,30,776.0,91.0,1.4,17.2,464.0,804.34,623.52
2018,9,19,8,45,799.0,94.0,1.35,17.85,510.5,833.96,639.64
2018,9,19,9,0,822.0,97.0,1.3,18.5,557.0,860.79,653.56
2018,9,19,9,15,838.5,99.0,1.25,19.15,598.0,877.64,660.56
2018,9,19,9,30,855.0,101.0,1.2,19.8,639.0,891.23,665.46
2018,9,19,9,45,866.5,103.5,1.15,20.4,674.5,897.55,665.77
2018,9,19,10,0,878.0,106.0,1.1,21.0,710.0,892.52,658.84
2018,9,19,10,15,887.0,107.5,1.05,21.55,739.0,888.88,653.28
2018,9,19,10,30,896.0,109.0,1.0,22.1,768.0,881.72,645.59
2018,9,19,10,45,902.0,110.0,1.0,22.65,789.0,868.03,634.68
2018,9,19,11,0,908.0,111.0,1.0,23.2,810.0,850.93,621.79
2018,9,19,11,15,911.5,111.5,1.05,23.6,823.5,828.02,606.36
2018,9,19,11,30,915.0,112.0,1.1,24.0,837.0,801.94,588.91
2018,9,19,11,45,916.5,112.5,1.15,24.35,842.5,771.36,568.56
2018,9,19,12,0,918.0,113.0,1.2,24.7,848.0,737.95,544.81
2018,9,19,12,15,917.0,113.0,1.35,24.8,845.0,699.78,518.55
2018,9,19,12,30,916.0,113.0,1.5,24.9,842.0,659.28,489.72
2018,9,19,12,45,913.0,112.0,1.7,24.95,830.5,614.64,457.29
2018,9,19,13,0,910.0,111.0,1.9,25.0,819.0,568.23,422.24
