Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,13,15,904.5,110.0,2.05,24.95,799.5,519.06,383.76
2018,9,19,13,30,899.0,109.0,2.2,24.9,780.0,468.74,343.02
2018,9,19,13,45,891.5,107.5,2.35,24.85,753.5,416.36,299.42
2018,9,19,14,0,884.0,106.0,2.5,24.8,727.0,363.46,254.27
2018,9,19,14,15,873.0,104.0,2.6,24.6,693.5,308.97,207.5
2018,9,19,14,30,862.0,102.0,2.7,24.4,660.0,247.81,156.04
2018,9,19,14,45,847.0,100.0,2.8,24.25,620.5,193.0,112.05
2018,9,19,15,0,832.0,98.0,2.9,24.1,581.0,139.49,75.19
2018,9,19,15,15,812.0,94.5,2.9,24.1,536.0,86.25,50.85
2018,9,19,15,30,792.0,91.0,2.9,24.1,491.0,65.43,50.18
2018,9,19,15,45,763.5,87.5,3.05,23.5,442.0,64.45,49.65
2018,9,19,16,0,735.0,84.0,3.2,22.9,393.0,57.65,44.12
2018,9,19,16,15,696.0,79.0,3.25,22.3,341.5,55.65,42.63
2018,9,19,16,30,657.0,74.0,3.3,21.7,290.0,53.59,41.05
2018,9,19,16,45,600.0,68.0,3.3,21.05,239.0,50.61,38.56
2018,9,19,17,0,543.0,62.0,3.3,20.4,188.0,47.6,35.9
2018,9,19,17,15,454.0,53.0,3.3,19.55,140.0,41.84,30.65
2018,9,19,17,30,365.0,44.0,3.3,18.7,92.0,35.97,24.98
2018,9,19,17,45,233.5,30.5,3.3,17.85,56.0,24.0,12.01
2018,9,19,18,0,102.0,17.0,3.3,17.0,20.0,15.46,0.0
2018,9,19,18,15,51.0,8.5,3.25,16.7,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,20,5,45,31.5,4.5,2.1,14.0,4.5,0.0,0.0
2018,9,20,6,0,63.0,9.0,2.1,14.1,9.0,44.54,0.0
2018,9,20,6,15,204.5,21.5,2.05,14.8,39.0,175.15,0.0
2018,9,20,6,30,346.0,34.0,2.0,15.5,69.0,308.05,237.23
2018,9,20,6,45,448.5,43.0,1.95,16.2,116.0,401.85,325.63
2018,9,20,7,0,551.0,52.0,1.9,16.9,163.0,501.31,407.88
2018,9,20,7,15,613.5,58.0,1.85,17.4,214.5,571.44,462.93
2018,9,20,7,30,676.0,64.0,1.8,17.9,266.0,643.08,516.06
2018,9,20,7,45,717.0,68.5,1.75,18.45,318.0,691.34,549.22
2018,9,20,8,0,758.0,73.0,1.7,19.0,370.0,744.43,584.43
2018,9,20,8,15,786.5,76.5,1.6,19.6,420.0,784.35,608.31
2018,9,20,8,30,815.0,80.0,1.5,20.2,470.0,822.13,629.89
2018,9,20,8,45,836.0,83.0,1.4,20.8,516.5,850.28,644.19
2018,9,20,9,0,857.0,86.0,1.3,21.4,563.0,875.54,656.23
2018,9,20,9,15,872.5,88.0,1.2,21.95,604.5,883.38,656.61
2018,9,20,9,30,888.0,90.0,1.1,22.5,646.0,896.32,660.53
2018,9,20,9,45,899.0,91.5,1.0,23.05,681.0,901.32,659.19
2018,9,20,10,0,910.0,93.0,0.9,23.6,716.0,902.81,655.74
2018,9,20,10,15,918.0,95.0,0.9,24.05,745.0,898.67,650.85
2018,9,20,10,30,926.0,97.0,0.9,24.5,774.0,890.91,643.91
2018,9,20,10,45,931.5,97.5,0.9,24.9,795.0,875.89,632.65
2018,9,20,11,0,937.0,98.0,0.9,25.3,816.0,857.41,619.42
2018,9,20,11,15,940.0,99.0,0.95,25.5,829.5,834.06,604.44
2018,9,20,11,30,943.0,100.0,1.0,25.7,843.0,807.47,587.37
2018,9,20,11,45,944.5,99.5,1.1,25.9,848.0,775.22,567.16
2018,9,20,12,0,946.0,99.0,1.2,26.1,853.0,740.1,543.62
2018,9,20,12,15,945.5,99.0,1.3,26.15,850.0,701.42,516.74
2018,9,20,12,30,945.0,99.0,1.4,26.2,847.0,660.28,487.3
2018,9,20,12,45,944.0,97.0,1.5,26.25,836.0,614.84,453.9
2018,9,20,13,0,943.0,95.0,1.6,26.3,825.0,567.41,417.9
2018,9,20,13,15,938.5,94.5,1.65,26.25,806.0,517.81,378.95
2018,9,20,13,30,934.0,94.0,1.7,26.2,787.0,466.87,337.72
2018,9,20,13,45,927.0,93.0,1.8,26.15,760.5,413.52,293.58
2018,9,20,14,0,920.0,92.0,1.9,26.1,734.0,359.52,247.78
2018,9,20,14,15,910.0,90.5,1.9,25.95,700.5,303.98,200.26
2018,9,20,14,30,900.0,89.0,1.9,25.8,667.0,248.57,153.49
2018,9,20,14,45,886.5,86.5,1.95,25.7,627.0,192.3,109.03
2018,9,20,15,0,873.0,84.0,2.0,25.6,587.0,137.03,72.08
2018,9,20,15,15,854.5,81.0,2.0,25.6,541.5,73.65,42.2
2018,9,20,15,30,836.0,78.0,2.0,25.6,496.0,56.51,42.36
2018,9,20,15,45,810.5,75.0,2.05,25.1,447.0,55.54,41.79
2018,9,20,16,0,785.0,72.0,2.1,24.6,398.0,54.56,41.18
2018,9,20,16,15,749.0,68.0,2.05,23.9,346.5,52.71,39.84
2018,9,20,16,30,713.0,64.0,2.0,23.2,295.0,50.85,38.43
2018,9,20,16,45,659.0,59.0,1.95,22.55,243.0,43.9,32.52
2018,9,20,17,0,605.0,54.0,1.9,21.9,191.0,41.34,30.25
2018,9,20,17,15,518.0,46.0,1.9,21.0,142.0,36.11,25.5
2018,9,20,17,30,431.0,38.0,1.9,20.1,93.0,30.79,20.36
2018,9,20,17,45,280.5,26.0,1.9,19.2,55.5,21.49,9.08
2018,9,20,18,0,130.0,14.0,1.9,18.3,18.0,12.73,0.0
2018,9,20,18,15,65.0,7.0,1.9,17.9,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,21,5,45,27.0,3.5,0.45,13.8,3.5,0.0,0.0
2018,9,21,6,0,54.0,7.0,0.4,13.9,7.0,37.42,0.0
2018,9,21,6,15,206.5,20.0,0.35,14.45,37.5,173.55,0.0
2018,9,21,6,30,359.0,33.0,0.3,15.0,68.0,314.67,236.93
2018,9,21,6,45,461.0,41.5,0.25,15.6,114.5,407.55,323.4
2018,9,21,7,0,563.0,50.0,0.2,16.2,161.0,506.0,401.49
2018,9,21,7,15,625.0,55.5,0.25,16.7,212.5,575.1,453.86
2018,9,21,7,30,687.0,61.0,0.3,17.2,264.0,640.41,500.84
2018,9,21,7,45,727.5,66.0,0.35,17.75,316.5,694.66,537.65
2018,9,21,8,0,768.0,71.0,0.4,18.3,369.0,747.97,572.38
2018,9,21,8,15,796.0,74.5,0.5,19.0,419.0,787.47,597.13
2018,9,21,8,30,824.0,78.0,0.6,19.7,469.0,824.8,620.04
2018,9,21,8,45,844.0,80.5,0.7,20.4,515.0,851.42,635.49
2018,9,21,9,0,864.0,83.0,0.8,21.1,561.0,866.88,643.59
2018,9,21,9,15,878.0,85.5,0.9,21.5,602.0,882.31,652.55
2018,9,21,9,30,892.0,88.0,1.0,21.9,643.0,894.45,659.38
2018,9,21,9,45,901.0,90.0,1.1,22.3,677.5,898.17,660.84
2018,9,21,10,0,910.0,92.0,1.2,22.7,712.0,898.39,660.21
2018,9,21,10,15,917.5,93.5,1.3,22.95,740.0,893.19,656.54
2018,9,21,10,30,925.0,95.0,1.4,23.2,768.0,884.41,650.66
2018,9,21,10,45,930.0,96.0,1.5,23.45,789.0,869.47,640.81
2018,9,21,11,0,935.0,97.0,1.6,23.7,810.0,851.07,628.74
2018,9,21,11,15,938.0,98.0,1.7,23.8,823.5,827.71,613.73
2018,9,21,11,30,941.0,99.0,1.8,23.9,837.0,801.11,596.48
2018,9,21,11,45,942.5,99.0,1.9,23.95,842.0,769.34,575.72
2018,9,21,12,0,944.0,99.0,2.0,24.0,847.0,734.69,551.36
2018,9,21,12,15,941.5,99.5,2.05,24.0,843.5,695.21,522.42
2018,9,21,12,30,939.0,100.0,2.1,24.0,840.0,653.42,491.13
2018,9,21,12,45,934.5,100.5,2.15,23.95,828.0,608.41,456.77
2018,9,21,13,0,930.0,101.0,2.2,23.9,816.0,561.65,420.11
2018,9,21,13,15,925.5,100.0,2.25,23.75,797.0,512.1,380.42
2018,9,21,13,30,921.0,99.0,2.3,23.6,778.0,461.27,338.48
2018,9,21,13,45,913.5,97.5,2.3,23.5,751.0,407.9,293.29
2018,9,21,14,0,906.0,96.0,2.3,23.4,724.0,353.99,246.7
2018,9,21,14,15,896.5,93.5,2.35,23.2,690.5,298.5,198.7
2018,9,21,14,30,887.0,91.0,2.4,23.0,657.0,243.15,151.54
2018,9,21,14,45,874.0,88.5,2.4,22.8,617.5,187.67,107.49
2018,9,21,15,0,861.0,86.0,2.4,22.6,578.0,124.78,64.67
2018,9,21,15,15,841.5,83.5,2.4,22.6,533.0,70.88,43.62
2018,9,21,15,30,822.0,81.0,2.4,22.6,488.0,58.75,44.85
2018,9,21,15,45,796.5,77.5,2.35,22.0,439.0,57.49,44.04
2018,9,21,16,0,771.0,74.0,2.3,21.4,390.0,56.21,43.19
2018,9,21,16,15,735.0,69.5,2.25,20.85,339.0,54.03,41.52
2018,9,21,16,30,699.0,65.0,2.2,20.3,288.0,51.81,39.75
2018,9,21,16,45,644.5,59.0,2.2,19.8,236.0,44.01,33.0
2018,9,21,17,0,590.0,53.0,2.2,19.3,184.0,40.64,29.96
2018,9,21,17,15,501.5,45.5,2.1,18.55,136.0,35.83,25.49
2018,9,21,17,30,413.0,38.0,2.0,17.8,88.0,30.99,20.62
2018,9,21,17,45,267.0,25.5,1.95,17.0,52.0,21.23,7.58
2018,9,21,18,0,121.0,13.0,1.9,16.2,16.0,11.82,0.0
2018,9,21,18,15,60.5,6.5,1.9,15.85,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.9,11.1,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.9,11.2,1.0,0.91,0.0
2018,9,22,6,15,0.0,6.5,1.95,11.75,6.5,5.7,0.0
2018,9,22,6,30,0.0,12.0,2.0,12.3,12.0,10.54,2.6
2018,9,22,6,45,0.0,20.0,2.05,12.85,20.0,17.59,9.16
2018,9,22,7,0,0.0,28.0,2.1,13.4,28.0,24.65,15.43
2018,9,22,7,15,0.0,42.0,2.0,13.85,42.0,37.04,26.18
2018,9,22,7,30,0.0,56.0,1.9,14.3,56.0,49.45,36.82
2018,9,22,7,45,0.0,78.0,1.85,14.8,78.0,70.55,54.63
2018,9,22,8,0,0.0,100.0,1.8,15.3,100.0,92.23,72.62
2018,9,22,8,15,0.0,118.5,1.8,15.85,118.5,110.04,87.05
2018,9,22,8,30,0.0,137.0,1.8,16.4,137.0,127.69,101.1
2018,9,22,8,45,36.5,171.0,1.8,16.95,191.0,205.26,164.95
2018,9,22,9,0,73.0,205.0,1.8,17.5,245.0,272.76,218.74
2018,9,22,9,15,282.0,199.5,1.85,17.95,371.5,476.41,380.63
2018,9,22,9,30,491.0,194.0,1.9,18.4,498.0,665.62,521.32
2018,9,22,9,45,682.5,149.0,1.95,18.8,597.0,783.62,604.27
2018,9,22,10,0,874.0,104.0,2.0,19.2,696.0,877.33,666.21
2018,9,22,10,15,896.0,101.0,2.1,19.55,729.5,879.63,665.79
2018,9,22,10,30,918.0,98.0,2.2,19.9,763.0,878.22,663.91
2018,9,22,10,45,897.5,108.0,2.25,20.25,773.0,851.77,644.66
2018,9,22,11,0,877.0,118.0,2.3,20.6,783.0,822.5,623.75
2018,9,22,11,15,798.0,151.0,2.35,20.8,764.0,773.96,589.8
2018,9,22,11,30,719.0,184.0,2.4,21.0,745.0,721.8,550.79
2018,9,22,11,45,688.0,198.0,2.45,21.2,737.5,684.04,522.46
2018,9,22,12,0,657.0,212.0,2.5,21.4,730.0,645.6,493.23
2018,9,22,12,15,557.5,254.5,2.55,21.5,693.0,587.31,448.61
2018,9,22,12,30,458.0,297.0,2.6,21.6,656.0,535.21,408.32
2018,9,22,12,45,670.0,207.0,2.65,21.65,724.0,549.3,418.87
2018,9,22,13,0,882.0,117.0,2.7,21.7,792.0,546.73,414.54
2018,9,22,13,15,907.5,103.0,2.75,21.75,782.5,502.14,377.24
2018,9,22,13,30,933.0,89.0,2.8,21.8,773.0,453.63,335.77
2018,9,22,13,45,927.0,88.0,2.85,21.85,747.0,400.74,289.99
2018,9,22,14,0,921.0,87.0,2.9,21.9,721.0,347.11,242.72
2018,9,22,14,15,911.5,84.5,2.9,21.85,687.0,290.97,193.4
2018,9,22,14,30,902.0,82.0,2.9,21.8,653.0,234.96,145.22
2018,9,22,14,45,889.5,80.0,2.9,21.75,613.5,179.28,100.94
2018,9,22,15,0,877.0,78.0,2.9,21.7,574.0,124.46,65.31
2018,9,22,15,15,858.5,75.5,2.9,21.7,529.0,70.26,54.67
2018,9,22,15,30,840.0,73.0,2.9,21.7,484.0,53.3,40.36
2018,9,22,15,45,810.0,70.5,2.95,21.35,434.0,52.52,39.9
2018,9,22,16,0,780.0,68.0,3.0,21.0,384.0,51.76,39.43
2018,9,22,16,15,692.0,69.5,3.0,20.55,322.0,53.95,41.51
2018,9,22,16,30,604.0,71.0,3.0,20.1,260.0,51.62,39.62
2018,9,22,16,45,508.5,66.5,3.05,19.65,205.5,49.66,37.94
2018,9,22,17,0,413.0,62.0,3.1,19.2,151.0,47.9,36.25
2018,9,22,17,15,382.5,49.0,3.1,18.55,114.0,38.82,28.0
2018,9,22,17,30,352.0,36.0,3.1,17.9,77.0,29.25,18.96
2018,9,22,17,45,217.0,23.5,3.1,17.2,45.0,19.47,4.53
2018,9,22,18,0,82.0,11.0,3.1,16.5,13.0,10.01,0.0
2018,9,22,18,15,41.0,5.5,3.15,16.15,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,23,5,45,18.5,3.0,2.75,12.05,3.0,0.0,0.0
2018,9,23,6,0,37.0,6.0,2.8,12.1,6.0,5.46,0.0
2018,9,23,6,15,167.5,20.0,2.9,12.5,33.5,119.99,0.0
2018,9,23,6,30,298.0,34.0,3.0,12.9,61.0,273.19,205.99
2018,9,23,6,45,403.0,43.0,3.1,13.3,105.5,367.07,301.47
2018,9,23,7,0,508.0,52.0,3.2,13.7,150.0,466.08,387.65
2018,9,23,7,15,475.5,69.0,3.15,14.15,182.0,476.72,398.02
2018,9,23,7,30,443.0,86.0,3.1,14.6,214.0,478.7,399.64
2018,9,23,7,45,585.5,80.5,3.05,15.1,283.5,600.75,495.29
2018,9,23,8,0,728.0,75.0,3.0,15.6,353.0,715.4,579.85
2018,9,23,8,15,759.0,78.5,2.95,16.2,402.5,756.49,606.46
2018,9,23,8,30,790.0,82.0,2.9,16.8,452.0,795.55,631.31
2018,9,23,8,45,812.5,85.0,2.8,17.4,498.0,824.32,647.82
2018,9,23,9,0,835.0,88.0,2.7,18.0,544.0,850.27,662.05
2018,9,23,9,15,852.5,89.5,2.7,18.5,585.5,866.98,670.59
2018,9,23,9,30,870.0,91.0,2.7,19.0,627.0,872.53,671.45
2018,9,23,9,45,884.5,92.0,2.7,19.5,663.0,879.68,673.65
2018,9,23,10,0,899.0,93.0,2.7,20.0,699.0,883.35,673.56
2018,9,23,10,15,908.0,94.0,2.7,20.2,727.5,878.76,668.74
2018,9,23,10,30,917.0,95.0,2.7,20.4,756.0,870.61,661.72
2018,9,23,10,45,923.5,95.5,2.75,20.65,777.0,856.32,650.89
2018,9,23,11,0,930.0,96.0,2.8,20.9,798.0,838.55,637.83
2018,9,23,11,15,933.5,97.0,2.9,20.95,811.5,815.56,622.03
2018,9,23,11,30,937.0,98.0,3.0,21.0,825.0,789.31,603.97
2018,9,23,11,45,938.0,98.0,3.1,21.0,830.0,757.2,581.77
2018,9,23,12,0,939.0,98.0,3.2,21.0,835.0,722.25,555.61
2018,9,23,12,15,941.0,96.0,3.3,20.9,832.0,683.41,526.29
2018,9,23,12,30,943.0,94.0,3.4,20.8,829.0,642.01,494.31
2018,9,23,12,45,944.0,92.0,3.5,20.7,818.5,597.66,459.2
2018,9,23,13,0,945.0,90.0,3.6,20.6,808.0,551.16,421.38
2018,9,23,13,15,940.0,89.5,3.6,20.5,789.0,501.23,379.61
2018,9,23,13,30,935.0,89.0,3.6,20.4,770.0,450.03,335.68
2018,9,23,13,45,929.0,87.5,3.6,20.3,743.5,396.61,288.94
2018,9,23,14,0,923.0,86.0,3.6,20.2,717.0,342.49,240.77
2018,9,23,14,15,913.5,84.0,3.55,20.1,683.5,286.65,191.16
2018,9,23,14,30,904.0,82.0,3.5,20.0,650.0,230.92,142.91
2018,9,23,14,45,890.0,81.0,3.45,19.9,610.5,175.68,99.14
2018,9,23,15,0,876.0,80.0,3.4,19.8,571.0,121.44,64.72
2018,9,23,15,15,857.0,77.5,3.4,19.8,526.0,67.31,52.6
2018,9,23,15,30,838.0,75.0,3.4,19.8,481.0,54.89,42.09
2018,9,23,15,45,812.5,71.5,3.25,19.5,432.0,53.45,41.04
2018,9,23,16,0,787.0,68.0,3.1,19.2,383.0,51.98,39.94
2018,9,23,16,15,749.5,64.5,3.05,18.8,331.5,50.41,38.73
2018,9,23,16,30,712.0,61.0,3.0,18.4,280.0,48.86,37.49
2018,9,23,16,45,653.5,55.5,2.9,18.05,228.0,45.51,34.54
2018,9,23,17,0,595.0,50.0,2.8,17.7,176.0,38.54,28.26
2018,9,23,17,15,497.5,42.5,2.7,17.0,128.0,33.6,23.61
2018,9,23,17,30,400.0,35.0,2.6,16.3,80.0,28.66,18.43
2018,9,23,17,45,243.5,23.0,2.5,15.65,46.0,19.25,1.64
2018,9,23,18,0,87.0,11.0,2.4,15.0,12.0,10.01,0.0
2018,9,23,18,15,43.5,5.5,2.4,14.65,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.5,0.3,12.35,3.0,0.0,0.0
2018,9,24,6,0,52.0,7.0,0.3,12.4,6.0,0.0,0.0
2018,9,24,6,15,208.5,18.0,0.3,12.95,34.0,142.6,0.0
2018,9,24,6,30,365.0,29.0,0.3,13.5,62.0,312.07,226.98
2018,9,24,6,45,471.5,37.5,0.35,14.05,108.5,406.26,323.36
2018,9,24,7,0,578.0,46.0,0.4,14.6,155.0,507.02,405.63
2018,9,24,7,15,641.0,51.5,0.4,15.1,207.0,570.68,454.58
2018,9,24,7,30,704.0,57.0,0.4,15.6,259.0,642.69,506.77
2018,9,24,7,45,745.0,61.0,0.4,16.15,311.0,695.85,542.56
2018,9,24,8,0,786.0,65.0,0.4,16.7,363.0,748.05,576.14
2018,9,24,8,15,813.0,68.5,0.45,17.5,413.0,786.54,599.37
2018,9,24,8,30,840.0,72.0,0.5,18.3,463.0,822.8,620.61
2018,9,24,8,45,859.5,74.0,0.55,19.1,508.5,840.07,628.82
2018,9,24,9,0,879.0,76.0,0.6,19.9,554.0,862.59,640.68
2018,9,24,9,15,893.0,78.5,0.55,20.7,595.0,877.86,645.72
2018,9,24,9,30,907.0,81.0,0.5,21.5,636.0,889.77,648.66
2018,9,24,9,45,917.5,82.5,0.5,22.25,671.0,893.97,647.91
2018,9,24,10,0,928.0,84.0,0.5,23.0,706.0,894.6,645.16
2018,9,24,10,15,935.5,85.5,0.45,23.55,734.5,889.05,638.22
2018,9,24,10,30,943.0,87.0,0.4,24.1,763.0,879.87,629.27
2018,9,24,10,45,948.0,88.0,0.35,24.7,784.0,864.48,616.56
2018,9,24,11,0,953.0,89.0,0.3,25.3,805.0,845.57,601.95
2018,9,24,11,15,956.5,89.5,0.35,25.6,818.0,821.54,586.8
2018,9,24,11,30,960.0,90.0,0.4,25.9,831.0,794.22,569.62
2018,9,24,11,45,961.0,90.0,0.45,26.2,836.0,761.46,548.91
2018,9,24,12,0,962.0,90.0,0.5,26.5,841.0,725.8,524.44
2018,9,24,12,15,961.0,90.0,0.6,26.5,837.5,686.14,497.89
2018,9,24,12,30,960.0,90.0,0.7,26.5,834.0,644.03,468.7
2018,9,24,12,45,957.0,89.5,0.85,26.55,822.0,598.13,436.11
2018,9,24,13,0,954.0,89.0,1.0,26.6,810.0,550.34,400.69
2018,9,24,13,15,949.0,88.5,1.1,26.5,790.5,499.98,361.78
2018,9,24,13,30,944.0,88.0,1.2,26.4,771.0,448.32,320.39
2018,9,24,13,45,936.5,87.0,1.35,26.25,744.0,394.33,276.08
2018,9,24,14,0,929.0,86.0,1.5,26.1,717.0,339.77,230.06
2018,9,24,14,15,918.5,84.5,1.55,25.85,683.0,283.76,182.52
2018,9,24,14,30,908.0,83.0,1.6,25.6,649.0,227.95,136.25
2018,9,24,14,45,894.0,81.0,1.7,25.4,608.5,171.78,93.69
2018,9,24,15,0,880.0,79.0,1.8,25.2,568.0,116.65,60.6
2018,9,24,15,15,861.0,76.0,1.8,25.2,522.5,63.5,48.21
2018,9,24,15,30,842.0,73.0,1.8,25.2,477.0,53.64,40.09
2018,9,24,15,45,816.5,70.0,1.95,24.35,428.0,52.52,39.42
2018,9,24,16,0,791.0,67.0,2.1,23.5,379.0,51.4,38.73
2018,9,24,16,15,753.5,63.0,2.15,22.7,327.5,49.39,37.22
2018,9,24,16,30,716.0,59.0,2.2,21.9,276.0,47.37,35.64
2018,9,24,16,45,658.0,53.5,2.3,21.1,224.0,43.94,32.72
2018,9,24,17,0,600.0,48.0,2.4,20.3,172.0,37.07,26.63
2018,9,24,17,15,503.0,40.5,2.45,19.35,124.0,32.07,21.98
2018,9,24,17,30,406.0,33.0,2.5,18.4,76.0,27.04,16.67
2018,9,24,17,45,248.0,21.5,2.55,17.45,43.5,18.03,0.0
2018,9,24,18,0,90.0,10.0,2.6,16.5,11.0,9.1,0.0
2018,9,24,18,15,45.0,5.0,2.5,16.15,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,25,5,45,9.5,1.5,1.0,11.7,1.5,0.0,0.0
2018,9,25,6,0,19.0,3.0,0.9,11.8,3.0,0.0,0.0
2018,9,25,6,15,33.0,10.0,0.85,12.4,12.0,28.99,0.0
2018,9,25,6,30,47.0,17.0,0.8,13.0,21.0,63.47,42.44
2018,9,25,6,45,51.0,26.5,0.75,13.65,33.5,67.71,52.09
2018,9,25,7,0,55.0,36.0,0.7,14.3,46.0,82.2,65.54
2018,9,25,7,15,27.5,51.0,0.65,14.9,56.0,70.25,55.11
2018,9,25,7,30,0.0,66.0,0.6,15.5,66.0,59.66,45.25
2018,9,25,7,45,5.5,88.5,0.55,16.1,90.5,86.59,68.0
2018,9,25,8,0,11.0,111.0,0.5,16.7,115.0,113.54,90.18
2018,9,25,8,15,19.5,136.0,0.5,17.4,144.5,145.65,116.11
2018,9,25,8,30,28.0,161.0,0.5,18.1,174.0,190.0,151.15
2018,9,25,8,45,170.0,175.0,0.5,18.8,265.5,339.18,270.7
2018,9,25,9,0,312.0,189.0,0.5,19.5,357.0,490.83,383.81
2018,9,25,9,15,589.5,140.5,0.5,20.1,488.5,697.42,531.1
2018,9,25,9,30,867.0,92.0,0.5,20.7,620.0,864.85,637.49
2018,9,25,9,45,895.0,89.0,0.5,21.35,660.5,878.75,640.93
2018,9,25,10,0,923.0,86.0,0.5,22.0,701.0,889.1,644.53
2018,9,25,10,15,930.0,87.0,0.55,22.45,728.5,882.48,638.96
2018,9,25,10,30,937.0,88.0,0.6,22.9,756.0,872.28,631.51
2018,9,25,10,45,942.0,88.5,0.65,23.4,776.5,856.35,620.43
2018,9,25,11,0,947.0,89.0,0.7,23.9,797.0,836.96,607.27
2018,9,25,11,15,950.0,90.0,0.8,24.15,810.0,813.13,592.68
2018,9,25,11,30,953.0,91.0,0.9,24.4,823.0,786.04,575.83
2018,9,25,11,45,954.0,91.0,1.0,24.7,827.5,753.42,554.82
2018,9,25,12,0,955.0,91.0,1.1,25.0,832.0,717.92,529.95
2018,9,25,12,15,952.5,91.5,1.2,25.05,828.0,677.98,501.78
2018,9,25,12,30,950.0,92.0,1.3,25.1,824.0,635.72,471.07
2018,9,25,12,45,946.0,92.0,1.4,25.1,812.0,590.09,436.99
2018,9,25,13,0,942.0,92.0,1.5,25.1,800.0,542.66,400.4
2018,9,25,13,15,936.5,92.0,1.6,25.0,780.5,492.99,360.98
2018,9,25,13,30,931.0,92.0,1.7,24.9,761.0,442.08,319.24
2018,9,25,13,45,923.5,90.5,1.8,24.8,734.0,388.28,274.07
2018,9,25,14,0,916.0,89.0,1.9,24.7,707.0,333.95,227.49
2018,9,25,14,15,905.0,87.5,1.95,24.5,673.0,278.49,179.96
2018,9,25,14,30,894.0,86.0,2.0,24.3,639.0,223.31,134.0
2018,9,25,14,45,879.5,83.5,2.05,24.1,598.5,167.48,91.89
2018,9,25,15,0,865.0,81.0,2.1,23.9,558.0,112.78,59.82
2018,9,25,15,15,845.5,78.5,2.1,23.9,513.0,56.47,42.56
2018,9,25,15,30,826.0,76.0,2.1,23.9,468.0,55.87,42.23
2018,9,25,15,45,798.5,73.0,2.2,23.15,419.0,54.83,41.62
2018,9,25,16,0,771.0,70.0,2.3,22.4,370.0,53.8,40.99
2018,9,25,16,15,732.5,65.5,2.3,21.7,318.5,51.49,39.21
2018,9,25,16,30,694.0,61.0,2.3,21.0,267.0,49.15,37.32
2018,9,25,16,45,634.5,55.5,2.35,20.35,216.0,41.9,31.03
2018,9,25,17,0,575.0,50.0,2.4,19.7,165.0,38.86,28.22
2018,9,25,17,15,475.5,41.5,2.35,18.9,118.0,33.08,22.82
2018,9,25,17,30,376.0,33.0,2.3,18.1,71.0,27.22,16.55
2018,9,25,17,45,226.5,21.0,2.25,17.35,40.0,17.75,0.0
2018,9,25,18,0,77.0,9.0,2.2,16.6,9.0,8.19,0.0
2018,9,25,18,15,38.5,4.5,2.2,16.25,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,26,5,45,8.0,1.5,1.35,12.2,1.5,0.0,0.0
2018,9,26,6,0,16.0,3.0,1.3,12.3,3.0,0.0,0.0
2018,9,26,6,15,56.0,12.5,1.25,12.85,16.5,45.0,0.0
2018,9,26,6,30,96.0,22.0,1.2,13.4,30.0,121.29,83.19
2018,9,26,6,45,66.5,39.0,1.2,13.95,46.5,99.08,77.84
2018,9,26,7,0,37.0,56.0,1.2,14.5,63.0,88.03,69.64
2018,9,26,7,15,33.0,61.0,1.1,15.05,68.5,87.18,69.46
2018,9,26,7,30,29.0,66.0,1.0,15.6,74.0,87.87,70.07
2018,9,26,7,45,20.0,59.5,0.95,16.1,65.5,72.33,56.6
2018,9,26,8,0,11.0,53.0,0.9,16.6,57.0,58.03,44.07
2018,9,26,8,15,8.5,86.5,0.85,17.25,90.0,84.51,65.83
2018,9,26,8,30,6.0,120.0,0.8,17.9,123.0,115.46,90.72
2018,9,26,8,45,14.5,158.0,0.7,18.6,165.5,160.64,126.85
2018,9,26,9,0,23.0,196.0,0.6,19.3,208.0,205.87,161.87
2018,9,26,9,15,97.0,219.0,0.5,20.0,276.5,305.25,239.56
2018,9,26,9,30,171.0,242.0,0.4,20.7,345.0,405.3,313.38
2018,9,26,9,45,188.0,270.0,0.3,21.4,389.5,445.36,339.17
2018,9,26,10,0,205.0,298.0,0.2,22.1,434.0,483.48,363.38
2018,9,26,10,15,323.5,280.5,0.2,22.7,505.0,569.13,423.58
2018,9,26,10,30,442.0,263.0,0.2,23.3,576.0,649.56,477.33
2018,9,26,10,45,531.5,237.0,0.2,23.9,624.0,680.48,496.65
2018,9,26,11,0,621.0,211.0,0.2,24.5,672.0,710.55,515.44
2018,9,26,11,15,697.0,186.5,0.25,25.0,712.5,721.81,522.3
2018,9,26,11,30,773.0,162.0,0.3,25.5,753.0,724.75,523.78
2018,9,26,11,45,640.0,216.0,0.35,25.95,707.0,655.09,474.25
2018,9,26,12,0,507.0,270.0,0.4,26.4,661.0,585.61,425.22
2018,9,26,12,15,387.5,314.0,0.5,26.65,612.0,520.98,379.93
2018,9,26,12,30,268.0,358.0,0.6,26.9,563.0,467.3,341.53
2018,9,26,12,45,238.0,356.5,0.65,27.15,536.5,431.35,315.81
2018,9,26,13,0,208.0,355.0,0.7,27.4,510.0,398.53,291.95
2018,9,26,13,15,185.0,345.5,0.8,27.35,481.0,364.99,267.97
2018,9,26,13,30,162.0,336.0,0.9,27.3,452.0,333.61,245.28
2018,9,26,13,45,201.0,315.5,1.0,27.25,454.0,317.27,232.2
2018,9,26,14,0,240.0,295.0,1.1,27.2,456.0,291.06,210.96
2018,9,26,14,15,501.0,208.5,1.25,26.85,522.5,263.49,180.39
2018,9,26,14,30,762.0,122.0,1.4,26.5,589.0,210.77,128.13
2018,9,26,14,45,754.5,116.0,1.6,26.15,553.5,159.1,89.95
2018,9,26,15,0,747.0,110.0,1.8,25.8,518.0,108.11,60.43
2018,9,26,15,15,666.0,116.5,1.8,25.8,457.5,75.26,58.01
2018,9,26,15,30,585.0,123.0,1.8,25.8,397.0,82.15,64.02
2018,9,26,15,45,405.5,128.5,2.1,24.6,309.0,87.33,68.92
2018,9,26,16,0,226.0,134.0,2.4,23.4,221.0,97.3,77.93
2018,9,26,16,15,200.0,112.5,2.55,22.5,181.5,83.38,66.47
2018,9,26,16,30,174.0,91.0,2.7,21.6,142.0,68.91,54.29
2018,9,26,16,45,215.0,76.0,2.85,20.75,126.5,58.74,45.55
2018,9,26,17,0,256.0,61.0,3.0,19.9,111.0,45.82,34.17
2018,9,26,17,15,202.0,46.5,3.0,19.1,78.5,35.55,24.83
2018,9,26,17,30,148.0,32.0,3.0,18.3,46.0,24.88,14.27
2018,9,26,17,45,85.0,18.0,3.0,17.55,25.0,14.21,0.0
2018,9,26,18,0,22.0,4.0,3.0,16.8,4.0,3.64,0.0
2018,9,26,18,15,11.0,2.0,2.9,16.5,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.0,1.65,12.65,1.0,0.0,0.0
2018,9,27,6,0,16.0,2.0,1.6,12.7,2.0,0.0,0.0
2018,9,27,6,15,16.0,9.5,1.65,13.2,10.0,18.21,0.0
2018,9,27,6,30,16.0,17.0,1.7,13.7,18.0,25.43,12.5
2018,9,27,6,45,67.5,33.0,1.75,14.2,44.0,89.64,70.11
2018,9,27,7,0,119.0,49.0,1.8,14.7,70.0,159.59,131.13
2018,9,27,7,15,116.5,66.5,1.75,15.05,93.0,181.87,150.61
2018,9,27,7,30,114.0,84.0,1.7,15.4,116.0,188.5,156.48
2018,9,27,7,45,153.0,109.5,1.65,15.8,161.0,251.23,208.65
2018,9,27,8,0,192.0,135.0,1.6,16.2,206.0,329.61,271.32
2018,9,27,8,15,134.5,137.5,1.55,16.75,190.5,267.9,219.19
2018,9,27,8,30,77.0,140.0,1.5,17.3,175.0,220.54,178.61
2018,9,27,8,45,53.0,166.0,1.45,17.85,191.0,213.72,171.44
2018,9,27,9,0,29.0,192.0,1.4,18.4,207.0,219.84,174.41
2018,9,27,9,15,27.5,197.0,1.4,18.85,212.5,220.79,174.3
2018,9,27,9,30,26.0,202.0,1.4,19.3,218.0,221.97,174.41
2018,9,27,9,45,240.5,197.5,1.4,19.75,355.5,423.81,335.11
2018,9,27,10,0,455.0,193.0,1.4,20.2,493.0,608.96,472.14
2018,9,27,10,15,269.0,218.5,1.45,20.5,398.0,456.88,355.07
2018,9,27,10,30,83.0,244.0,1.5,20.8,303.0,300.53,233.13
2018,9,27,10,45,294.5,211.5,1.55,21.15,428.0,464.13,361.15
2018,9,27,11,0,506.0,179.0,1.6,21.5,553.0,587.86,452.81
2018,9,27,11,15,527.5,187.5,1.6,21.65,583.0,593.39,454.57
2018,9,27,11,30,549.0,196.0,1.6,21.8,613.0,595.54,454.77
2018,9,27,11,45,509.0,222.5,1.65,21.95,611.0,565.93,431.59
2018,9,27,12,0,469.0,249.0,1.7,22.1,609.0,539.88,411.04
2018,9,27,12,15,320.5,303.5,1.75,22.1,549.0,469.17,357.0
2018,9,27,12,30,172.0,358.0,1.8,22.1,489.0,410.37,311.83
2018,9,27,12,45,172.5,353.0,1.9,22.05,482.5,392.91,298.92
2018,9,27,13,0,173.0,348.0,2.0,22.0,476.0,375.12,285.33
2018,9,27,13,15,177.0,342.0,2.1,21.85,470.0,357.74,271.9
2018,9,27,13,30,181.0,336.0,2.2,21.7,464.0,339.69,257.68
2018,9,27,13,45,209.5,319.0,2.35,21.55,462.0,321.2,242.41
2018,9,27,14,0,238.0,302.0,2.5,21.4,460.0,299.91,224.36
2018,9,27,14,15,240.0,285.0,2.6,21.1,437.5,269.9,200.25
2018,9,27,14,30,242.0,268.0,2.7,20.8,415.0,232.29,170.56
2018,9,27,14,45,242.0,249.0,2.85,20.5,388.0,200.1,146.38
2018,9,27,15,0,242.0,230.0,3.0,20.2,361.0,168.29,125.28
2018,9,27,15,15,243.0,206.5,3.0,20.2,328.5,140.14,114.55
2018,9,27,15,30,244.0,183.0,3.0,20.2,296.0,126.98,103.78
2018,9,27,15,45,258.5,162.5,3.2,19.25,270.5,115.19,94.41
2018,9,27,16,0,273.0,142.0,3.4,18.3,245.0,102.83,84.37
2018,9,27,16,15,329.5,115.0,3.4,17.75,222.0,81.52,66.16
2018,9,27,16,30,386.0,88.0,3.4,17.2,199.0,64.06,51.02
2018,9,27,16,45,342.5,74.5,3.45,16.65,158.5,55.25,43.24
2018,9,27,17,0,299.0,61.0,3.5,16.1,118.0,46.09,34.91
2018,9,27,17,15,234.0,46.5,3.45,15.75,82.5,35.73,25.26
2018,9,27,17,30,169.0,32.0,3.4,15.4,47.0,24.99,14.06
2018,9,27,17,45,97.0,18.5,3.4,15.05,26.0,16.83,0.0
2018,9,27,18,0,25.0,5.0,3.4,14.7,5.0,0.0,0.0
2018,9,27,18,15,12.5,2.5,3.35,14.6,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,28,5,45,0.5,0.5,2.1,12.7,0.5,0.0,0.0
2018,9,28,6,0,1.0,1.0,2.1,12.8,1.0,0.0,0.0
2018,9,28,6,15,1.0,8.5,2.2,13.05,8.5,8.33,0.0
2018,9,28,6,30,1.0,16.0,2.3,13.3,16.0,14.72,4.28
2018,9,28,6,45,0.5,27.0,2.4,13.6,27.0,24.13,14.37
2018,9,28,7,0,0.0,38.0,2.5,13.9,38.0,33.52,22.79
2018,9,28,7,15,3.5,53.0,2.55,14.15,54.0,50.29,37.47
2018,9,28,7,30,7.0,68.0,2.6,14.4,70.0,67.58,52.46
2018,9,28,7,45,4.5,61.5,2.6,14.65,63.0,57.86,44.07
2018,9,28,8,0,2.0,55.0,2.6,14.9,56.0,50.17,37.33
2018,9,28,8,15,1.0,46.5,2.65,15.2,47.0,41.85,30.1
2018,9,28,8,30,0.0,38.0,2.7,15.5,38.0,33.52,22.86
2018,9,28,8,45,0.0,35.0,2.7,15.85,35.0,30.88,20.52
2018,9,28,9,0,0.0,32.0,2.7,16.2,32.0,28.24,18.19
2018,9,28,9,15,0.0,75.0,2.75,16.45,75.0,66.39,49.98
2018,9,28,9,30,0.0,118.0,2.8,16.7,118.0,105.84,82.3
2018,9,28,9,45,2.5,149.5,2.85,16.95,151.0,137.51,107.89
2018,9,28,10,0,5.0,181.0,2.9,17.2,184.0,169.1,133.1
2018,9,28,10,15,30.5,237.5,2.95,17.4,258.5,254.23,201.28
2018,9,28,10,30,56.0,294.0,3.0,17.6,333.0,329.04,259.61
2018,9,28,10,45,74.0,317.0,3.05,17.75,370.5,361.53,284.33
2018,9,28,11,0,92.0,340.0,3.1,17.9,408.0,392.23,307.54
2018,9,28,11,15,116.0,351.5,3.15,17.95,438.5,422.48,330.48
2018,9,28,11,30,140.0,363.0,3.2,18.0,469.0,440.92,344.33
2018,9,28,11,45,264.0,331.0,3.25,18.05,532.0,490.65,383.7
2018,9,28,12,0,388.0,299.0,3.3,18.1,595.0,529.74,413.83
2018,9,28,12,15,597.5,219.0,3.3,18.05,672.5,565.98,442.16
2018,9,28,12,30,807.0,139.0,3.3,18.0,750.0,584.01,455.07
2018,9,28,12,45,826.5,129.0,3.35,18.0,746.5,546.08,423.67
2018,9,28,13,0,846.0,119.0,3.4,18.0,743.0,504.89,389.04
2018,9,28,13,15,746.0,150.0,3.4,17.9,689.5,440.96,336.85
2018,9,28,13,30,646.0,181.0,3.4,17.8,636.0,386.52,292.0
2018,9,28,13,45,550.5,198.0,3.45,17.75,575.5,330.95,246.73
2018,9,28,14,0,455.0,215.0,3.5,17.7,515.0,283.35,208.56
2018,9,28,14,15,651.0,153.0,3.5,17.55,558.5,248.77,170.96
2018,9,28,14,30,847.0,91.0,3.5,17.4,602.0,199.12,120.51
2018,9,28,14,45,833.5,88.5,3.5,17.25,563.5,145.56,80.32
2018,9,28,15,0,820.0,86.0,3.5,17.1,525.0,93.17,51.87
2018,9,28,15,15,798.5,83.0,3.5,17.1,480.5,59.87,46.84
2018,9,28,15,30,777.0,80.0,3.5,17.1,436.0,59.02,46.28
2018,9,28,15,45,750.0,76.0,3.45,16.6,389.0,57.36,45.06
2018,9,28,16,0,723.0,72.0,3.4,16.1,342.0,55.67,43.79
2018,9,28,16,15,673.0,67.5,3.35,15.75,290.0,48.73,37.77
2018,9,28,16,30,623.0,63.0,3.3,15.4,238.0,46.69,36.02
2018,9,28,16,45,572.0,55.5,3.25,15.1,191.0,42.2,31.95
2018,9,28,17,0,521.0,48.0,3.2,14.8,144.0,37.57,27.56
2018,9,28,17,15,416.5,38.5,3.1,14.4,100.0,30.88,21.13
2018,9,28,17,30,312.0,29.0,3.0,14.0,56.0,24.04,12.75
2018,9,28,17,45,176.5,17.5,2.85,13.65,30.5,15.92,0.0
2018,9,28,18,0,41.0,6.0,2.7,13.3,5.0,0.0,0.0
2018,9,28,18,15,20.5,3.0,2.6,13.2,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,29,5,45,7.0,1.0,2.15,13.15,1.0,0.0,0.0
2018,9,29,6,0,14.0,2.0,2.2,13.3,2.0,0.0,0.0
2018,9,29,6,15,17.5,4.5,2.3,13.7,5.5,14.47,0.0
2018,9,29,6,30,21.0,7.0,2.4,14.1,9.0,26.14,11.43
2018,9,29,6,45,10.5,10.0,2.5,14.5,11.0,18.0,9.49
2018,9,29,7,0,0.0,13.0,2.6,14.9,13.0,11.41,4.0
2018,9,29,7,15,0.0,21.5,2.65,15.25,21.5,18.91,10.49
2018,9,29,7,30,0.0,30.0,2.7,15.6,30.0,26.41,16.96
2018,9,29,7,45,4.0,66.0,2.7,15.9,67.5,61.75,47.15
2018,9,29,8,0,8.0,102.0,2.7,16.2,105.0,101.73,80.76
2018,9,29,8,15,6.0,119.5,2.65,16.55,122.0,116.94,92.98
2018,9,29,8,30,4.0,137.0,2.6,16.9,139.0,131.92,104.82
2018,9,29,8,45,4.5,145.5,2.55,17.25,148.0,139.34,110.43
2018,9,29,9,0,5.0,154.0,2.5,17.6,157.0,146.91,116.12
2018,9,29,9,15,6.0,153.5,2.5,17.85,157.0,145.99,114.97
2018,9,29,9,30,7.0,153.0,2.5,18.1,157.0,145.4,114.15
2018,9,29,9,45,6.5,165.0,2.5,18.35,169.0,155.81,122.12
2018,9,29,10,0,6.0,177.0,2.5,18.6,181.0,166.1,129.94
2018,9,29,10,15,12.0,208.5,2.55,18.75,217.0,200.28,156.98
2018,9,29,10,30,18.0,240.0,2.6,18.9,253.0,233.92,183.22
2018,9,29,10,45,15.0,223.0,2.6,19.1,234.0,213.9,166.97
2018,9,29,11,0,12.0,206.0,2.6,19.3,215.0,194.59,151.44
2018,9,29,11,15,20.0,202.0,2.65,19.35,217.0,200.98,156.61
2018,9,29,11,30,28.0,198.0,2.7,19.4,219.0,200.78,156.51
2018,9,29,11,45,28.0,226.0,2.75,19.45,247.0,223.82,174.37
2018,9,29,12,0,28.0,254.0,2.8,19.5,275.0,245.92,191.36
2018,9,29,12,15,22.0,245.5,2.8,19.5,262.0,231.41,179.81
2018,9,29,12,30,16.0,237.0,2.8,19.5,249.0,217.15,168.59
2018,9,29,12,45,10.5,208.5,2.85,19.5,216.5,188.23,145.92
2018,9,29,13,0,5.0,180.0,2.9,19.5,184.0,160.16,123.83
2018,9,29,13,15,14.5,198.5,2.9,19.4,209.0,178.9,138.81
2018,9,29,13,30,24.0,217.0,2.9,19.3,234.0,192.56,149.53
2018,9,29,13,45,251.5,197.5,2.9,19.25,363.0,237.26,179.42
2018,9,29,14,0,479.0,178.0,2.9,19.2,492.0,260.08,188.16
2018,9,29,14,15,658.0,135.0,2.9,19.05,542.5,233.45,157.16
