Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,14,30,837.0,92.0,2.9,18.9,593.0,194.21,116.15
2018,9,29,14,45,821.0,90.0,2.9,18.75,554.0,141.39,77.55
2018,9,29,15,0,805.0,88.0,2.9,18.6,515.0,90.02,51.23
2018,9,29,15,15,783.0,84.5,2.9,18.6,470.5,61.05,47.59
2018,9,29,15,30,761.0,81.0,2.9,18.6,426.0,59.87,46.74
2018,9,29,15,45,550.0,91.5,2.8,18.3,326.5,62.14,48.93
2018,9,29,16,0,339.0,102.0,2.7,18.0,227.0,71.1,56.95
2018,9,29,16,15,214.5,93.5,2.6,17.7,168.5,70.69,56.74
2018,9,29,16,30,90.0,85.0,2.5,17.4,110.0,67.88,54.32
2018,9,29,16,45,92.0,68.0,2.4,17.1,89.0,55.22,43.07
2018,9,29,17,0,94.0,51.0,2.3,16.8,68.0,42.21,31.31
2018,9,29,17,15,168.5,39.5,2.1,16.35,57.5,30.3,20.35
2018,9,29,17,30,243.0,28.0,1.9,15.9,47.0,23.22,11.11
2018,9,29,17,45,130.5,15.5,1.7,15.45,25.0,14.1,0.0
2018,9,29,18,0,18.0,3.0,1.5,15.0,3.0,0.0,0.0
2018,9,29,18,15,9.0,1.5,1.5,14.85,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.05,14.15,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.0,14.2,2.0,0.0,0.0
2018,9,30,6,15,117.5,15.0,1.0,14.55,23.0,83.05,0.0
2018,9,30,6,30,223.0,28.0,1.0,14.9,44.0,208.86,118.94
2018,9,30,6,45,334.0,38.5,1.0,15.25,84.5,307.88,244.53
2018,9,30,7,0,445.0,49.0,1.0,15.6,125.0,408.1,330.91
2018,9,30,7,15,516.5,56.5,0.95,15.9,173.0,481.55,391.08
2018,9,30,7,30,588.0,64.0,0.9,16.2,221.0,557.04,448.84
2018,9,30,7,45,635.5,69.0,0.9,16.5,270.5,612.04,488.85
2018,9,30,8,0,683.0,74.0,0.9,16.8,320.0,666.76,527.01
2018,9,30,8,15,534.0,109.0,0.9,17.2,317.5,597.44,473.97
2018,9,30,8,30,385.0,144.0,0.9,17.6,315.0,513.17,407.92
2018,9,30,8,45,479.0,142.5,0.9,18.0,377.5,590.05,465.21
2018,9,30,9,0,573.0,141.0,0.9,18.4,440.0,674.49,524.12
2018,9,30,9,15,421.5,189.5,0.95,18.8,418.5,591.69,459.13
2018,9,30,9,30,270.0,238.0,1.0,19.2,397.0,497.19,386.37
2018,9,30,9,45,345.5,228.0,1.05,19.55,444.0,542.89,421.21
2018,9,30,10,0,421.0,218.0,1.1,19.9,491.0,601.74,463.17
2018,9,30,10,15,651.0,157.5,1.2,20.1,599.5,722.23,551.4
2018,9,30,10,30,881.0,97.0,1.3,20.3,708.0,818.0,615.66
2018,9,30,10,45,887.0,97.5,1.35,20.5,727.5,803.3,603.99
2018,9,30,11,0,893.0,98.0,1.4,20.7,747.0,785.28,591.44
2018,9,30,11,15,886.0,103.0,1.5,20.8,756.0,758.94,573.97
2018,9,30,11,30,879.0,108.0,1.6,20.9,765.0,729.9,554.14
2018,9,30,11,45,779.5,151.0,1.65,21.0,736.0,675.15,512.96
2018,9,30,12,0,680.0,194.0,1.7,21.1,707.0,619.51,471.02
2018,9,30,12,15,609.0,226.0,1.7,21.15,683.5,573.2,435.55
2018,9,30,12,30,538.0,258.0,1.7,21.2,660.0,528.36,400.86
2018,9,30,12,45,484.0,264.0,1.75,21.2,621.5,475.6,360.79
2018,9,30,13,0,430.0,270.0,1.8,21.2,583.0,426.37,322.93
2018,9,30,13,15,449.0,262.0,1.8,21.05,581.0,400.49,301.56
2018,9,30,13,30,468.0,254.0,1.8,20.9,579.0,372.25,277.53
2018,9,30,13,45,373.0,268.0,1.85,20.8,521.0,326.48,242.26
2018,9,30,14,0,278.0,282.0,1.9,20.7,463.0,285.99,212.13
2018,9,30,14,15,264.5,267.5,1.9,20.5,432.5,251.82,185.09
2018,9,30,14,30,251.0,253.0,1.9,20.3,402.0,219.28,160.03
2018,9,30,14,45,329.0,222.0,1.9,20.05,403.5,186.51,132.87
2018,9,30,15,0,407.0,191.0,1.9,19.8,405.0,137.54,99.18
2018,9,30,15,15,350.0,182.5,1.9,19.8,355.0,127.08,103.69
2018,9,30,15,30,293.0,174.0,1.9,19.8,305.0,122.17,99.85
2018,9,30,15,45,179.0,157.5,1.95,19.3,235.0,117.69,96.52
2018,9,30,16,0,65.0,141.0,2.0,18.8,165.0,110.31,90.62
2018,9,30,16,15,40.0,118.0,1.95,18.5,132.0,93.78,76.56
2018,9,30,16,30,15.0,95.0,1.9,18.2,99.0,79.21,63.97
2018,9,30,16,45,8.5,73.5,1.85,17.9,75.5,62.02,48.81
2018,9,30,17,0,2.0,52.0,1.8,17.6,52.0,44.61,33.23
2018,9,30,17,15,3.5,35.0,1.65,17.3,35.0,30.41,20.24
2018,9,30,17,30,5.0,18.0,1.5,17.0,18.0,15.86,4.89
2018,9,30,17,45,5.0,9.5,1.35,16.7,9.5,8.64,0.0
2018,9,30,18,0,5.0,1.0,1.2,16.4,1.0,0.0,0.0
2018,9,30,18,15,2.5,0.5,1.1,16.25,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,1.1,13.65,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,1.1,13.7,2.0,0.0,0.0
2018,10,1,6,15,11.0,3.5,1.05,13.9,4.0,9.65,0.0
2018,10,1,6,30,11.0,5.0,1.0,14.1,6.0,12.17,1.14
2018,10,1,6,45,5.5,6.5,0.95,14.3,7.0,9.44,2.26
2018,10,1,7,0,0.0,8.0,0.9,14.5,8.0,7.02,0.29
2018,10,1,7,15,0.0,10.0,0.9,14.75,10.0,8.78,1.87
2018,10,1,7,30,0.0,12.0,0.9,15.0,12.0,10.54,3.42
2018,10,1,7,45,0.0,15.5,0.85,15.3,15.5,13.63,6.08
2018,10,1,8,0,0.0,19.0,0.8,15.6,19.0,16.72,8.71
2018,10,1,8,15,0.0,28.5,0.85,15.95,28.5,25.11,15.81
2018,10,1,8,30,0.0,38.0,0.9,16.3,38.0,33.52,22.85
2018,10,1,8,45,0.0,45.0,0.95,16.7,45.0,39.73,27.95
2018,10,1,9,0,0.0,52.0,1.0,17.1,52.0,45.94,33.0
2018,10,1,9,15,1.0,83.0,1.0,17.4,83.5,74.34,56.43
2018,10,1,9,30,2.0,114.0,1.0,17.7,115.0,103.79,80.31
2018,10,1,9,45,26.5,186.0,1.0,18.0,203.0,202.78,160.11
2018,10,1,10,0,51.0,258.0,1.0,18.3,291.0,295.97,232.13
2018,10,1,10,15,88.5,290.5,1.0,18.55,350.5,356.31,277.68
2018,10,1,10,30,126.0,323.0,1.0,18.8,410.0,425.86,328.94
2018,10,1,10,45,139.5,333.0,1.0,19.1,432.0,438.31,336.87
2018,10,1,11,0,153.0,343.0,1.0,19.4,454.0,449.36,344.16
2018,10,1,11,15,198.5,346.5,1.05,19.6,492.5,475.92,363.75
2018,10,1,11,30,244.0,350.0,1.1,19.8,531.0,499.16,380.48
2018,10,1,11,45,244.0,352.0,1.15,20.0,534.0,487.05,370.82
2018,10,1,12,0,244.0,354.0,1.2,20.2,537.0,474.11,360.78
2018,10,1,12,15,261.5,348.0,1.25,20.3,543.0,466.28,354.69
2018,10,1,12,30,279.0,342.0,1.3,20.4,549.0,452.71,344.15
2018,10,1,12,45,179.0,328.5,1.4,20.45,460.5,372.25,284.05
2018,10,1,13,0,79.0,315.0,1.5,20.5,372.0,303.36,232.45
2018,10,1,13,15,58.5,295.0,1.55,20.4,336.5,271.48,208.56
2018,10,1,13,30,38.0,275.0,1.6,20.3,301.0,242.1,186.4
2018,10,1,13,45,30.5,257.5,1.6,20.2,278.0,221.16,170.51
2018,10,1,14,0,23.0,240.0,1.6,20.1,255.0,207.89,160.59
2018,10,1,14,15,16.5,210.5,1.6,19.85,221.0,180.75,139.87
2018,10,1,14,30,10.0,181.0,1.6,19.6,187.0,154.64,119.87
2018,10,1,14,45,12.5,176.5,1.55,19.4,183.5,149.21,115.92
2018,10,1,15,0,15.0,172.0,1.5,19.2,180.0,143.22,111.73
2018,10,1,15,15,8.5,143.5,1.5,19.2,148.0,120.75,98.52
2018,10,1,15,30,2.0,115.0,1.5,19.2,116.0,98.52,79.88
2018,10,1,15,45,5.0,111.0,1.35,18.65,113.0,94.67,76.99
2018,10,1,16,0,8.0,107.0,1.2,18.1,110.0,90.65,73.85
2018,10,1,16,15,11.0,94.0,1.2,17.8,97.5,79.81,64.63
2018,10,1,16,30,14.0,81.0,1.2,17.5,85.0,68.88,55.11
2018,10,1,16,45,8.0,64.5,1.15,17.2,66.5,55.21,42.97
2018,10,1,17,0,2.0,48.0,1.1,16.9,48.0,41.44,30.53
2018,10,1,17,15,10.0,33.0,1.1,16.65,33.5,28.52,18.57
2018,10,1,17,30,18.0,18.0,1.1,16.4,19.0,15.96,3.72
2018,10,1,17,45,18.0,10.5,1.1,16.15,10.5,9.55,0.0
2018,10,1,18,0,18.0,3.0,1.1,15.9,2.0,0.0,0.0
2018,10,1,18,15,9.0,1.5,1.1,15.8,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.05,15.75,1.5,1.36,0.0
2018,10,2,6,30,0.0,3.0,1.1,16.0,3.0,2.63,0.0
2018,10,2,6,45,0.0,4.5,1.1,16.3,4.5,3.94,0.0
2018,10,2,7,0,0.0,6.0,1.1,16.6,6.0,5.26,0.0
2018,10,2,7,15,0.0,16.0,1.05,17.05,16.0,14.06,6.29
2018,10,2,7,30,0.0,26.0,1.0,17.5,26.0,22.88,13.83
2018,10,2,7,45,0.0,27.0,0.95,17.95,27.0,23.77,14.58
2018,10,2,8,0,0.0,28.0,0.9,18.4,28.0,24.66,15.28
2018,10,2,8,15,1.0,48.0,1.0,18.85,48.5,43.16,30.8
2018,10,2,8,30,2.0,68.0,1.1,19.3,69.0,61.76,46.13
2018,10,2,8,45,88.0,124.0,1.15,19.75,169.5,207.77,167.47
2018,10,2,9,0,174.0,180.0,1.2,20.2,270.0,342.07,273.08
2018,10,2,9,15,281.0,199.5,1.3,20.5,357.5,465.7,366.98
2018,10,2,9,30,388.0,219.0,1.4,20.8,445.0,572.35,445.1
2018,10,2,9,45,368.5,242.0,1.5,21.15,466.5,574.77,444.0
2018,10,2,10,0,349.0,265.0,1.6,21.5,488.0,575.16,442.39
2018,10,2,10,15,308.5,280.5,1.65,21.75,484.0,548.79,421.26
2018,10,2,10,30,268.0,296.0,1.7,22.0,480.0,521.84,399.92
2018,10,2,10,45,166.0,262.5,1.75,22.25,377.5,387.44,298.97
2018,10,2,11,0,64.0,229.0,1.8,22.5,275.0,261.63,201.83
2018,10,2,11,15,82.0,277.5,1.8,22.7,337.5,316.77,243.9
2018,10,2,11,30,100.0,326.0,1.8,22.9,400.0,369.06,282.33
2018,10,2,11,45,133.5,327.5,1.85,23.05,426.5,390.7,298.24
2018,10,2,12,0,167.0,329.0,1.9,23.2,453.0,402.78,307.0
2018,10,2,12,15,316.0,305.5,1.85,23.3,539.0,460.14,349.74
2018,10,2,12,30,465.0,282.0,1.8,23.4,625.0,503.51,380.08
2018,10,2,12,45,493.0,266.0,1.8,23.45,624.5,476.88,358.61
2018,10,2,13,0,521.0,250.0,1.8,23.5,624.0,447.2,334.61
2018,10,2,13,15,557.5,228.5,1.8,23.4,619.0,413.52,306.88
2018,10,2,13,30,594.0,207.0,1.8,23.3,614.0,376.51,275.51
2018,10,2,13,45,441.5,240.0,1.8,23.25,536.0,318.39,231.74
2018,10,2,14,0,289.0,273.0,1.8,23.2,458.0,279.2,204.27
2018,10,2,14,15,232.5,262.5,1.85,23.0,406.5,245.83,179.86
2018,10,2,14,30,176.0,252.0,1.9,22.8,355.0,212.46,156.52
2018,10,2,14,45,158.5,223.5,1.9,22.6,311.5,177.63,131.56
2018,10,2,15,0,141.0,195.0,1.9,22.4,268.0,145.5,110.51
2018,10,2,15,15,156.0,173.5,1.9,22.4,247.5,128.41,103.81
2018,10,2,15,30,171.0,152.0,1.9,22.4,227.0,114.81,92.69
2018,10,2,15,45,342.0,120.5,1.95,21.8,248.5,82.8,65.94
2018,10,2,16,0,513.0,89.0,2.0,21.2,270.0,63.31,49.49
2018,10,2,16,15,528.0,77.0,2.0,20.8,238.0,56.29,43.55
2018,10,2,16,30,543.0,65.0,2.0,20.4,206.0,48.82,37.07
2018,10,2,16,45,445.0,58.0,2.0,20.0,157.0,44.74,33.37
2018,10,2,17,0,347.0,51.0,2.0,19.6,108.0,39.11,28.09
2018,10,2,17,15,194.0,35.0,1.95,19.15,65.0,27.08,16.97
2018,10,2,17,30,41.0,19.0,1.9,18.7,22.0,16.25,1.92
2018,10,2,17,45,20.5,9.5,1.85,18.25,11.0,8.64,0.0
2018,10,2,18,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,2.0,0.55,16.35,2.0,1.82,0.0
2018,10,3,6,30,0.0,4.0,0.5,16.5,4.0,3.5,0.0
2018,10,3,6,45,0.0,7.0,0.5,16.6,7.0,6.14,0.0
2018,10,3,7,0,0.0,10.0,0.5,16.7,10.0,8.77,1.72
2018,10,3,7,15,33.0,29.5,0.5,16.95,38.0,57.0,43.66
2018,10,3,7,30,66.0,49.0,0.5,17.2,66.0,105.17,85.17
2018,10,3,7,45,154.5,84.5,0.55,17.4,135.5,231.4,190.54
2018,10,3,8,0,243.0,120.0,0.6,17.6,205.0,347.32,282.77
2018,10,3,8,15,220.0,146.0,0.65,17.85,231.5,361.57,291.31
2018,10,3,8,30,197.0,172.0,0.7,18.1,258.0,357.77,286.79
2018,10,3,8,45,237.0,191.0,0.8,18.3,305.0,426.13,338.73
2018,10,3,9,0,277.0,210.0,0.9,18.5,352.0,478.21,376.99
2018,10,3,9,15,439.5,182.0,0.95,18.7,427.5,593.22,463.19
2018,10,3,9,30,602.0,154.0,1.0,18.9,503.0,699.49,539.36
2018,10,3,9,45,642.5,146.5,1.05,19.15,538.5,717.74,550.07
2018,10,3,10,0,683.0,139.0,1.1,19.4,574.0,732.66,559.22
2018,10,3,10,15,603.5,175.0,1.15,19.5,571.0,693.79,529.99
2018,10,3,10,30,524.0,211.0,1.2,19.6,568.0,647.57,495.4
2018,10,3,10,45,298.0,235.5,1.2,19.75,439.5,471.12,364.15
2018,10,3,11,0,72.0,260.0,1.2,19.9,311.0,297.2,229.79
2018,10,3,11,15,52.5,264.0,1.25,19.95,301.5,282.37,218.62
2018,10,3,11,30,33.0,268.0,1.3,20.0,292.0,268.4,207.34
2018,10,3,11,45,46.0,283.5,1.35,20.0,317.5,287.22,221.88
2018,10,3,12,0,59.0,299.0,1.4,20.0,343.0,304.39,234.9
2018,10,3,12,15,97.0,322.5,1.45,20.0,394.0,341.17,262.83
2018,10,3,12,30,135.0,346.0,1.5,20.0,445.0,374.36,287.39
2018,10,3,12,45,119.5,336.0,1.6,19.95,422.5,346.69,266.21
2018,10,3,13,0,104.0,326.0,1.7,19.9,400.0,322.11,247.58
2018,10,3,13,15,90.5,313.5,1.7,19.85,376.5,297.54,228.73
2018,10,3,13,30,77.0,301.0,1.7,19.8,353.0,274.43,211.02
2018,10,3,13,45,103.0,271.0,1.75,19.7,338.0,247.29,189.3
2018,10,3,14,0,129.0,241.0,1.8,19.6,323.0,222.05,168.44
2018,10,3,14,15,311.0,185.0,1.8,19.55,368.5,198.97,142.47
2018,10,3,14,30,493.0,129.0,1.8,19.5,414.0,153.41,98.1
2018,10,3,14,45,632.5,106.5,1.75,19.4,446.0,116.82,67.49
2018,10,3,15,0,772.0,84.0,1.7,19.3,478.0,70.82,44.95
2018,10,3,15,15,697.5,91.0,1.7,19.3,422.5,59.92,46.57
2018,10,3,15,30,623.0,98.0,1.7,19.3,367.0,66.33,52.28
2018,10,3,15,45,434.0,109.5,1.65,19.05,286.5,76.11,60.96
2018,10,3,16,0,245.0,121.0,1.6,18.8,206.0,89.25,72.53
2018,10,3,16,15,294.0,98.5,1.55,18.55,185.0,70.68,56.51
2018,10,3,16,30,343.0,76.0,1.5,18.3,164.0,55.95,43.63
2018,10,3,16,45,331.5,61.0,1.45,18.1,130.5,45.85,34.58
2018,10,3,17,0,320.0,46.0,1.4,17.9,97.0,35.28,24.94
2018,10,3,17,15,227.5,33.5,1.35,17.6,63.0,26.04,16.05
2018,10,3,17,30,135.0,21.0,1.3,17.3,29.0,16.54,0.0
2018,10,3,17,45,67.5,10.5,1.2,16.95,14.5,9.55,0.0
2018,10,3,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,4,6,15,0.0,4.5,1.95,14.45,4.5,4.09,0.0
2018,10,4,6,30,0.0,9.0,2.0,14.6,9.0,7.9,0.0
2018,10,4,6,45,0.0,17.5,2.1,14.7,17.5,15.39,6.77
2018,10,4,7,0,0.0,26.0,2.2,14.8,26.0,22.89,13.6
2018,10,4,7,15,9.5,45.5,2.25,14.9,48.0,46.95,34.6
2018,10,4,7,30,19.0,65.0,2.3,15.0,70.0,80.03,63.23
2018,10,4,7,45,29.0,87.5,2.35,15.1,96.5,112.83,91.29
2018,10,4,8,0,39.0,110.0,2.4,15.2,123.0,145.37,118.69
2018,10,4,8,15,23.5,117.0,2.5,15.35,125.0,138.23,111.84
2018,10,4,8,30,8.0,124.0,2.6,15.5,127.0,121.96,97.39
2018,10,4,8,45,4.0,108.0,2.7,15.7,109.5,101.09,79.59
2018,10,4,9,0,0.0,92.0,2.8,15.9,92.0,81.81,63.13
2018,10,4,9,15,0.0,82.0,2.9,16.05,82.0,72.61,55.28
2018,10,4,9,30,0.0,72.0,3.0,16.2,72.0,63.73,47.74
2018,10,4,9,45,8.0,128.5,3.1,16.35,133.5,122.15,96.09
2018,10,4,10,0,16.0,185.0,3.2,16.5,195.0,182.03,144.62
2018,10,4,10,15,13.0,196.0,3.25,16.6,204.5,189.03,149.69
2018,10,4,10,30,10.0,207.0,3.3,16.7,214.0,195.97,154.83
2018,10,4,10,45,9.0,204.0,3.35,16.8,210.5,191.28,150.78
2018,10,4,11,0,8.0,201.0,3.4,16.9,207.0,186.77,146.94
2018,10,4,11,15,33.5,255.0,3.4,16.95,279.5,260.02,205.54
2018,10,4,11,30,59.0,309.0,3.4,17.0,352.0,324.15,255.69
2018,10,4,11,45,103.5,328.5,3.45,17.0,404.5,365.32,287.91
2018,10,4,12,0,148.0,348.0,3.5,17.0,457.0,405.96,319.17
2018,10,4,12,15,177.5,347.0,3.5,17.0,477.0,410.41,322.19
2018,10,4,12,30,207.0,346.0,3.5,17.0,497.0,412.0,322.85
2018,10,4,12,45,168.5,338.5,3.5,17.0,460.0,371.93,291.18
2018,10,4,13,0,130.0,331.0,3.5,17.0,423.0,335.18,262.28
2018,10,4,13,15,160.0,318.0,3.45,17.0,428.0,324.96,253.43
2018,10,4,13,30,190.0,305.0,3.4,17.0,433.0,311.88,241.72
2018,10,4,13,45,317.0,252.5,3.35,17.05,456.5,290.7,220.45
2018,10,4,14,0,444.0,200.0,3.3,17.1,480.0,255.68,186.2
2018,10,4,14,15,647.0,141.5,3.3,17.1,525.0,220.27,147.25
2018,10,4,14,30,850.0,83.0,3.3,17.1,570.0,176.36,102.55
2018,10,4,14,45,838.0,80.0,3.3,17.05,532.0,115.46,60.72
2018,10,4,15,0,826.0,77.0,3.3,17.0,494.0,63.0,49.54
2018,10,4,15,15,794.5,76.5,3.3,17.0,448.0,56.22,43.81
2018,10,4,15,30,763.0,76.0,3.3,17.0,402.0,57.06,44.69
2018,10,4,15,45,727.5,71.5,3.3,16.75,353.0,54.83,42.9
2018,10,4,16,0,692.0,67.0,3.3,16.5,304.0,52.57,41.03
2018,10,4,16,15,667.5,60.5,3.2,16.15,259.5,48.61,37.61
2018,10,4,16,30,643.0,54.0,3.1,15.8,215.0,44.5,33.95
2018,10,4,16,45,569.5,48.0,3.05,15.45,166.5,37.09,27.2
2018,10,4,17,0,496.0,42.0,3.0,15.1,118.0,33.49,23.6
2018,10,4,17,15,362.0,32.5,2.9,14.7,76.5,26.59,16.48
2018,10,4,17,30,228.0,23.0,2.8,14.3,35.0,19.58,0.0
2018,10,4,17,45,114.0,11.5,2.7,13.85,17.5,10.46,0.0
2018,10,4,18,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,5,6,15,126.5,11.0,1.75,11.75,18.0,83.13,0.0
2018,10,5,6,30,253.0,22.0,1.6,12.2,36.0,207.69,26.63
2018,10,5,6,45,382.0,30.5,1.5,12.65,77.0,325.29,255.37
2018,10,5,7,0,511.0,39.0,1.4,13.1,118.0,433.84,353.76
2018,10,5,7,15,575.0,45.0,1.3,13.4,165.0,499.7,409.32
2018,10,5,7,30,639.0,51.0,1.2,13.7,212.0,562.64,458.85
2018,10,5,7,45,635.5,63.5,1.1,14.05,252.5,594.14,481.64
2018,10,5,8,0,632.0,76.0,1.0,14.4,293.0,617.87,497.26
2018,10,5,8,15,677.0,76.5,1.0,14.95,339.5,661.91,527.46
2018,10,5,8,30,722.0,77.0,1.0,15.5,386.0,701.11,552.91
2018,10,5,8,45,628.5,107.0,1.05,16.05,396.5,669.53,527.66
2018,10,5,9,0,535.0,137.0,1.1,16.6,407.0,619.6,489.42
2018,10,5,9,15,682.5,111.5,1.05,17.15,484.0,717.71,557.98
2018,10,5,9,30,830.0,86.0,1.0,17.7,561.0,801.38,611.79
2018,10,5,9,45,853.5,84.5,0.95,18.2,597.5,804.66,609.76
2018,10,5,10,0,877.0,83.0,0.9,18.7,634.0,811.69,611.41
2018,10,5,10,15,883.5,84.5,0.85,19.1,659.5,804.89,604.05
2018,10,5,10,30,890.0,86.0,0.8,19.5,685.0,794.69,594.76
2018,10,5,10,45,887.0,90.5,0.7,19.95,702.0,777.03,579.81
2018,10,5,11,0,884.0,95.0,0.6,20.4,719.0,756.26,563.04
2018,10,5,11,15,732.0,160.0,0.65,20.55,682.5,692.23,517.56
2018,10,5,11,30,580.0,225.0,0.7,20.7,646.0,619.84,465.01
2018,10,5,11,45,607.0,215.0,0.7,20.9,657.5,605.75,454.68
2018,10,5,12,0,634.0,205.0,0.7,21.1,669.0,585.26,438.92
2018,10,5,12,15,759.0,151.0,0.9,21.15,703.0,577.77,434.88
2018,10,5,12,30,884.0,97.0,1.1,21.2,737.0,561.55,422.83
2018,10,5,12,45,874.5,99.5,1.35,21.3,724.0,517.99,389.24
2018,10,5,13,0,865.0,102.0,1.6,21.4,711.0,473.23,353.41
2018,10,5,13,15,873.0,94.0,1.75,21.3,694.0,425.69,313.87
2018,10,5,13,30,881.0,86.0,1.9,21.2,677.0,375.99,271.2
2018,10,5,13,45,871.5,85.0,2.1,21.1,650.0,324.82,226.68
2018,10,5,14,0,862.0,84.0,2.3,21.0,623.0,273.42,181.6
2018,10,5,14,15,836.0,86.5,2.45,20.8,586.0,221.62,137.91
2018,10,5,14,30,810.0,89.0,2.6,20.6,549.0,164.42,93.39
2018,10,5,14,45,798.5,84.5,2.75,20.4,511.0,112.07,59.62
2018,10,5,15,0,787.0,80.0,2.9,20.2,473.0,60.76,46.99
2018,10,5,15,15,769.5,76.0,2.9,20.2,431.0,55.82,42.91
2018,10,5,15,30,752.0,72.0,2.9,20.2,389.0,54.07,41.52
2018,10,5,15,45,714.5,68.5,3.15,19.6,341.0,52.52,40.39
2018,10,5,16,0,677.0,65.0,3.4,19.0,293.0,51.0,39.24
2018,10,5,16,15,633.5,59.5,3.5,18.55,245.5,43.65,32.88
2018,10,5,16,30,590.0,54.0,3.6,18.1,198.0,40.65,30.22
2018,10,5,16,45,510.5,47.0,3.65,17.6,151.0,36.22,26.14
2018,10,5,17,0,431.0,40.0,3.7,17.1,104.0,31.74,21.8
2018,10,5,17,15,314.5,30.5,3.7,16.65,67.5,24.86,14.58
2018,10,5,17,30,198.0,21.0,3.7,16.2,31.0,17.81,0.0
2018,10,5,17,45,99.0,10.5,3.75,15.75,15.5,9.55,0.0
2018,10,5,18,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,6,6,15,133.0,10.5,2.4,13.15,17.5,86.08,0.0
2018,10,6,6,30,266.0,21.0,2.5,13.6,35.0,212.47,0.0
2018,10,6,6,45,402.5,28.5,2.65,14.0,76.5,334.96,260.99
2018,10,6,7,0,539.0,36.0,2.8,14.4,118.0,440.34,360.42
2018,10,6,7,15,515.5,49.0,2.8,14.9,151.0,461.34,381.71
2018,10,6,7,30,492.0,62.0,2.8,15.4,184.0,472.37,392.37
2018,10,6,7,45,600.5,63.0,2.8,15.85,244.5,564.79,465.38
2018,10,6,8,0,709.0,64.0,2.8,16.3,305.0,655.33,533.36
2018,10,6,8,15,688.5,78.0,2.85,16.85,340.0,670.57,542.39
2018,10,6,8,30,668.0,92.0,2.9,17.4,375.0,677.82,545.5
2018,10,6,8,45,778.5,77.0,2.95,17.95,441.0,748.7,595.55
2018,10,6,9,0,889.0,62.0,3.0,18.5,507.0,814.84,640.36
2018,10,6,9,15,900.5,65.0,2.95,18.85,546.5,827.52,646.09
2018,10,6,9,30,912.0,68.0,2.9,19.2,586.0,836.78,649.85
2018,10,6,9,45,918.5,72.0,2.85,19.6,619.5,839.58,649.04
2018,10,6,10,0,925.0,76.0,2.8,20.0,653.0,838.74,645.87
2018,10,6,10,15,932.5,76.5,2.75,20.25,679.5,831.08,638.49
2018,10,6,10,30,940.0,77.0,2.7,20.5,706.0,819.87,628.86
2018,10,6,10,45,945.0,78.0,2.7,20.75,725.5,803.74,616.32
2018,10,6,11,0,950.0,79.0,2.7,21.0,745.0,784.13,601.51
2018,10,6,11,15,953.0,79.0,2.75,21.15,756.5,758.65,583.21
2018,10,6,11,30,956.0,79.0,2.8,21.3,768.0,729.97,562.1
2018,10,6,11,45,956.5,78.5,2.8,21.45,771.0,696.09,535.68
2018,10,6,12,0,957.0,78.0,2.8,21.6,774.0,659.42,506.79
2018,10,6,12,15,955.5,78.0,2.9,21.75,769.5,619.43,475.23
2018,10,6,12,30,954.0,78.0,3.0,21.9,765.0,577.08,441.09
2018,10,6,12,45,949.5,78.0,3.05,22.0,752.0,531.12,403.25
2018,10,6,13,0,945.0,78.0,3.1,22.1,739.0,483.44,363.06
2018,10,6,13,15,939.0,77.0,3.15,22.1,718.0,432.81,319.7
2018,10,6,13,30,933.0,76.0,3.2,22.1,697.0,381.08,274.39
2018,10,6,13,45,924.5,75.0,3.3,22.15,669.5,327.74,227.12
2018,10,6,14,0,916.0,74.0,3.4,22.2,642.0,273.99,179.47
2018,10,6,14,15,905.0,72.5,3.45,22.15,608.0,219.22,132.57
2018,10,6,14,30,894.0,71.0,3.5,22.1,574.0,164.77,90.02
2018,10,6,14,45,877.5,69.0,3.55,22.0,533.5,110.12,56.4
2018,10,6,15,0,861.0,67.0,3.6,21.9,493.0,57.52,43.91
2018,10,6,15,15,839.0,64.5,3.6,21.9,448.0,55.79,42.59
2018,10,6,15,30,817.0,62.0,3.6,21.9,403.0,47.12,35.24
2018,10,6,15,45,785.5,59.5,3.65,21.5,355.0,46.06,34.48
2018,10,6,16,0,754.0,57.0,3.7,21.1,307.0,45.05,33.72
2018,10,6,16,15,706.0,52.5,3.55,20.5,256.5,42.32,31.44
2018,10,6,16,30,658.0,48.0,3.4,19.9,206.0,39.58,29.03
2018,10,6,16,45,580.5,42.5,3.3,19.35,157.5,35.85,25.58
2018,10,6,17,0,503.0,37.0,3.2,18.8,109.0,29.47,19.62
2018,10,6,17,15,342.5,28.0,3.2,18.3,68.0,22.79,12.43
2018,10,6,17,30,182.0,19.0,3.2,17.8,27.0,16.04,0.0
2018,10,6,17,45,91.0,9.5,3.25,17.25,13.5,8.64,0.0
2018,10,6,18,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,7,6,15,141.5,10.5,3.6,15.05,17.5,90.6,0.0
2018,10,7,6,30,283.0,21.0,3.7,15.4,35.0,220.09,0.0
2018,10,7,6,45,419.0,28.5,3.8,15.7,76.5,344.43,264.94
2018,10,7,7,0,555.0,36.0,3.9,16.0,118.0,449.22,366.32
2018,10,7,7,15,626.0,41.0,4.05,16.35,167.0,521.08,428.85
2018,10,7,7,30,697.0,46.0,4.2,16.7,216.0,594.29,489.03
2018,10,7,7,45,741.0,49.5,4.3,17.05,266.5,646.13,529.87
2018,10,7,8,0,785.0,53.0,4.4,17.4,317.0,697.2,568.37
2018,10,7,8,15,814.0,56.5,4.4,17.75,365.5,727.79,589.54
2018,10,7,8,30,843.0,60.0,4.4,18.1,414.0,763.61,614.02
2018,10,7,8,45,863.0,62.0,4.4,18.45,458.5,787.75,629.25
2018,10,7,9,0,883.0,64.0,4.4,18.8,503.0,809.06,642.23
2018,10,7,9,15,898.0,66.0,4.35,19.15,543.0,823.17,649.53
2018,10,7,9,30,913.0,68.0,4.3,19.5,583.0,833.93,654.6
2018,10,7,9,45,923.0,69.5,4.3,19.85,616.5,836.52,654.12
2018,10,7,10,0,933.0,71.0,4.3,20.2,650.0,835.54,651.28
2018,10,7,10,15,941.0,72.0,4.25,20.55,677.0,828.77,644.27
2018,10,7,10,30,949.0,73.0,4.2,20.9,704.0,818.37,634.9
2018,10,7,10,45,953.0,73.5,4.15,21.2,722.5,800.79,620.71
2018,10,7,11,0,957.0,74.0,4.1,21.5,741.0,779.78,604.26
2018,10,7,11,15,959.5,74.5,4.05,21.75,752.5,754.34,584.91
2018,10,7,11,30,962.0,75.0,4.0,22.0,764.0,725.69,562.67
2018,10,7,11,45,961.5,75.0,3.95,22.25,766.5,691.51,535.19
2018,10,7,12,0,961.0,75.0,3.9,22.5,769.0,654.58,505.3
2018,10,7,12,15,957.0,76.5,3.85,22.7,764.0,614.49,472.61
2018,10,7,12,30,953.0,78.0,3.8,22.9,759.0,572.17,437.6
2018,10,7,12,45,945.5,79.5,3.75,23.05,745.5,526.16,399.14
2018,10,7,13,0,938.0,81.0,3.7,23.2,732.0,478.65,358.65
2018,10,7,13,15,933.5,79.0,3.7,23.25,711.5,428.04,315.04
2018,10,7,13,30,929.0,77.0,3.7,23.3,691.0,376.23,269.51
2018,10,7,13,45,923.0,74.5,3.7,23.35,663.5,322.6,221.92
2018,10,7,14,0,917.0,72.0,3.7,23.4,636.0,268.35,173.92
2018,10,7,14,15,905.5,71.0,3.7,23.4,602.0,213.92,127.61
2018,10,7,14,30,894.0,70.0,3.7,23.4,568.0,159.84,86.02
2018,10,7,14,45,879.0,67.0,3.7,23.35,527.5,104.66,53.06
2018,10,7,15,0,864.0,64.0,3.7,23.3,487.0,55.49,41.94
2018,10,7,15,15,841.5,62.5,3.7,23.3,442.5,54.42,41.18
2018,10,7,15,30,819.0,61.0,3.7,23.3,398.0,53.29,40.34
2018,10,7,15,45,787.0,58.0,3.45,22.95,349.5,45.04,33.39
2018,10,7,16,0,755.0,55.0,3.2,22.6,301.0,43.57,32.23
2018,10,7,16,15,705.5,50.5,3.0,21.95,250.5,40.78,29.9
2018,10,7,16,30,656.0,46.0,2.8,21.3,200.0,37.97,27.43
2018,10,7,16,45,578.0,40.5,2.55,20.65,152.0,34.17,23.94
2018,10,7,17,0,500.0,35.0,2.3,20.0,104.0,30.42,20.25
2018,10,7,17,15,353.5,26.5,2.3,19.5,65.0,21.61,10.97
2018,10,7,17,30,207.0,18.0,2.3,19.0,26.0,16.37,0.0
2018,10,7,17,45,103.5,9.0,2.25,18.45,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,8,6,15,124.5,9.5,2.75,16.6,15.5,79.63,0.0
2018,10,8,6,30,249.0,19.0,2.8,17.0,31.0,195.86,0.0
2018,10,8,6,45,398.5,27.0,2.9,17.4,72.5,328.25,247.48
2018,10,8,7,0,548.0,35.0,3.0,17.8,114.0,441.54,355.92
2018,10,8,7,15,619.5,39.5,3.1,18.2,162.5,512.53,417.02
2018,10,8,7,30,691.0,44.0,3.2,18.6,211.0,584.87,475.64
2018,10,8,7,45,734.5,48.0,3.3,19.0,260.5,636.62,515.69
2018,10,8,8,0,778.0,52.0,3.4,19.4,310.0,687.63,553.4
2018,10,8,8,15,807.0,54.5,3.45,19.75,357.5,716.6,573.25
2018,10,8,8,30,836.0,57.0,3.5,20.1,405.0,750.88,596.47
2018,10,8,8,45,855.5,58.5,3.55,20.45,448.5,773.84,610.87
2018,10,8,9,0,875.0,60.0,3.6,20.8,492.0,794.02,623.13
2018,10,8,9,15,889.5,62.0,3.6,21.15,531.0,807.7,630.41
2018,10,8,9,30,904.0,64.0,3.6,21.5,570.0,818.06,635.38
2018,10,8,9,45,914.5,65.0,3.55,21.8,603.0,820.51,634.7
2018,10,8,10,0,925.0,66.0,3.5,22.1,636.0,819.44,631.73
2018,10,8,10,15,932.0,67.5,3.45,22.35,662.5,812.6,624.99
2018,10,8,10,30,939.0,69.0,3.4,22.6,689.0,802.18,615.95
2018,10,8,10,45,943.5,69.0,3.35,22.9,707.5,784.66,601.97
2018,10,8,11,0,948.0,69.0,3.3,23.2,726.0,763.74,585.8
2018,10,8,11,15,950.5,69.5,3.2,23.4,737.5,738.62,566.79
2018,10,8,11,30,953.0,70.0,3.1,23.6,749.0,710.31,544.87
2018,10,8,11,45,953.5,70.5,3.05,23.8,752.5,677.65,518.9
2018,10,8,12,0,954.0,71.0,3.0,24.0,756.0,642.16,490.5
2018,10,8,12,15,951.0,72.0,2.95,24.15,751.0,602.52,458.61
2018,10,8,12,30,948.0,73.0,2.9,24.3,746.0,560.61,424.38
2018,10,8,12,45,943.0,73.0,2.8,24.4,733.0,514.79,386.43
2018,10,8,13,0,938.0,73.0,2.7,24.5,720.0,467.32,346.34
2018,10,8,13,15,931.5,72.5,2.65,24.5,699.5,417.41,303.69
2018,10,8,13,30,925.0,72.0,2.6,24.5,679.0,366.44,259.28
2018,10,8,13,45,916.5,71.0,2.55,24.55,651.5,313.67,212.89
2018,10,8,14,0,908.0,70.0,2.5,24.6,624.0,260.51,166.38
2018,10,8,14,15,895.5,69.0,2.5,24.5,590.0,206.49,121.19
2018,10,8,14,30,883.0,68.0,2.5,24.4,556.0,152.96,80.94
2018,10,8,14,45,866.0,66.5,2.5,24.3,516.0,99.49,50.53
2018,10,8,15,0,849.0,65.0,2.5,24.2,476.0,56.09,42.3
2018,10,8,15,15,826.5,62.5,2.5,24.2,431.5,54.32,40.95
2018,10,8,15,30,804.0,60.0,2.5,24.2,387.0,45.78,33.77
2018,10,8,15,45,771.5,57.5,2.4,23.65,339.5,44.68,32.99
2018,10,8,16,0,739.0,55.0,2.3,23.1,292.0,43.61,32.21
2018,10,8,16,15,690.0,50.5,2.25,22.35,242.5,40.84,29.9
2018,10,8,16,30,641.0,46.0,2.2,21.6,193.0,38.06,27.45
2018,10,8,16,45,561.0,40.5,2.1,20.8,146.0,34.28,23.98
2018,10,8,17,0,481.0,35.0,2.0,20.0,99.0,27.99,18.11
2018,10,8,17,15,334.0,26.0,2.1,19.35,61.5,21.3,10.12
2018,10,8,17,30,187.0,17.0,2.2,18.7,24.0,15.46,0.0
2018,10,8,17,45,93.5,8.5,2.25,18.0,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,9,6,15,80.5,9.0,0.7,13.45,12.5,8.19,0.0
2018,10,9,6,30,161.0,18.0,0.8,13.8,25.0,139.92,0.0
2018,10,9,6,45,290.0,29.5,0.9,14.15,62.5,260.9,194.56
2018,10,9,7,0,419.0,41.0,1.0,14.5,100.0,368.26,296.94
2018,10,9,7,15,533.5,44.5,1.15,15.0,151.0,462.76,377.02
2018,10,9,7,30,648.0,48.0,1.3,15.5,202.0,556.54,451.6
2018,10,9,7,45,696.0,51.5,1.4,15.95,251.0,610.0,492.36
2018,10,9,8,0,744.0,55.0,1.5,16.4,300.0,662.85,531.1
2018,10,9,8,15,776.0,58.0,1.4,17.0,347.5,701.49,555.96
2018,10,9,8,30,808.0,61.0,1.3,17.6,395.0,738.19,578.38
2018,10,9,8,45,830.5,63.5,1.25,18.15,439.0,757.02,588.04
2018,10,9,9,0,853.0,66.0,1.2,18.7,483.0,780.47,600.85
2018,10,9,9,15,869.0,68.0,1.05,19.2,522.5,795.02,606.01
2018,10,9,9,30,885.0,70.0,0.9,19.7,562.0,806.34,608.8
2018,10,9,9,45,897.0,71.5,0.75,20.25,595.5,810.43,606.49
2018,10,9,10,0,909.0,73.0,0.6,20.8,629.0,811.02,601.9
2018,10,9,10,15,859.5,94.5,0.6,21.3,638.5,782.23,580.66
2018,10,9,10,30,810.0,116.0,0.6,21.8,648.0,755.98,561.65
2018,10,9,10,45,672.0,171.5,0.55,22.25,621.5,692.88,515.06
2018,10,9,11,0,534.0,227.0,0.5,22.7,595.0,622.49,462.8
2018,10,9,11,15,489.5,249.0,0.7,22.85,590.5,592.38,442.84
2018,10,9,11,30,445.0,271.0,0.9,23.0,586.0,562.06,421.61
2018,10,9,11,45,396.5,291.0,1.15,23.15,572.5,522.78,393.85
2018,10,9,12,0,348.0,311.0,1.4,23.3,559.0,491.4,370.98
2018,10,9,12,15,324.5,314.0,1.6,23.2,544.0,460.88,348.72
2018,10,9,12,30,301.0,317.0,1.8,23.1,529.0,431.24,326.66
2018,10,9,12,45,264.0,309.0,2.05,22.95,492.5,387.46,294.02
2018,10,9,13,0,227.0,301.0,2.3,22.8,456.0,348.4,264.52
2018,10,9,13,15,209.5,290.5,2.5,22.55,430.5,317.57,240.79
2018,10,9,13,30,192.0,280.0,2.7,22.3,405.0,288.35,218.07
2018,10,9,13,45,171.0,277.0,2.95,22.05,385.0,265.17,200.09
2018,10,9,14,0,150.0,274.0,3.2,21.8,365.0,243.67,183.65
2018,10,9,14,15,285.5,227.5,3.3,21.45,388.0,214.3,154.87
2018,10,9,14,30,421.0,181.0,3.4,21.1,411.0,169.5,114.85
2018,10,9,14,45,619.5,128.0,3.5,20.7,439.0,113.61,71.04
2018,10,9,15,0,818.0,75.0,3.6,20.3,467.0,54.9,42.0
2018,10,9,15,15,793.0,72.5,3.6,20.3,422.5,54.11,41.47
2018,10,9,15,30,768.0,70.0,3.6,20.3,378.0,53.35,40.94
2018,10,9,15,45,734.5,65.5,3.6,19.35,330.5,50.96,39.11
2018,10,9,16,0,701.0,61.0,3.6,18.4,283.0,48.53,37.19
2018,10,9,16,15,649.0,56.5,3.55,17.9,234.5,45.98,35.0
