Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,16,30,597.0,52.0,3.5,17.4,186.0,39.76,29.44
2018,10,9,16,45,509.5,45.0,3.45,16.85,139.0,35.26,25.22
2018,10,9,17,0,422.0,38.0,3.4,16.3,92.0,30.76,20.68
2018,10,9,17,15,273.5,26.5,3.35,15.8,55.5,21.89,9.87
2018,10,9,17,30,125.0,15.0,3.3,15.3,19.0,13.64,0.0
2018,10,9,17,45,62.5,7.5,3.3,14.85,9.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,10,6,15,72.0,9.5,0.55,12.15,12.5,8.64,0.0
2018,10,10,6,30,144.0,19.0,0.6,12.5,25.0,103.35,0.0
2018,10,10,6,45,278.5,30.5,0.65,12.8,62.0,253.34,186.3
2018,10,10,7,0,413.0,42.0,0.7,13.1,99.0,363.81,293.23
2018,10,10,7,15,495.5,49.5,0.75,13.5,145.5,441.16,359.44
2018,10,10,7,30,578.0,57.0,0.8,13.9,192.0,521.07,423.77
2018,10,10,7,45,493.0,76.0,0.85,14.3,210.0,492.63,401.95
2018,10,10,8,0,408.0,95.0,0.9,14.7,228.0,452.33,370.01
2018,10,10,8,15,250.0,130.0,0.85,15.2,215.5,359.98,294.1
2018,10,10,8,30,92.0,165.0,0.8,15.7,203.0,248.66,201.45
2018,10,10,8,45,118.5,186.5,0.75,16.15,240.5,305.75,246.67
2018,10,10,9,0,145.0,208.0,0.7,16.6,278.0,348.13,278.36
2018,10,10,9,15,166.0,225.0,0.6,17.05,311.5,379.8,300.87
2018,10,10,9,30,187.0,242.0,0.5,17.5,345.0,410.5,322.09
2018,10,10,9,45,159.0,258.5,0.4,17.95,350.0,400.24,311.32
2018,10,10,10,0,131.0,275.0,0.3,18.4,355.0,389.38,300.64
2018,10,10,10,15,165.5,288.0,0.35,18.65,393.0,422.96,325.51
2018,10,10,10,30,200.0,301.0,0.4,18.9,431.0,454.53,348.13
2018,10,10,10,45,349.5,266.0,0.5,19.2,501.5,530.45,405.14
2018,10,10,11,0,499.0,231.0,0.6,19.5,572.0,598.86,454.67
2018,10,10,11,15,696.5,163.5,0.7,19.65,648.0,654.45,495.47
2018,10,10,11,30,894.0,96.0,0.8,19.8,724.0,688.95,520.75
2018,10,10,11,45,894.0,96.5,0.95,19.9,727.0,657.27,497.73
2018,10,10,12,0,894.0,97.0,1.1,20.0,730.0,623.0,472.76
2018,10,10,12,15,891.5,97.0,1.2,20.0,725.0,584.43,443.55
2018,10,10,12,30,889.0,97.0,1.3,20.0,720.0,543.78,411.83
2018,10,10,12,45,884.0,97.0,1.45,20.05,707.5,500.05,376.91
2018,10,10,13,0,879.0,97.0,1.6,20.1,695.0,454.81,339.56
2018,10,10,13,15,871.5,96.5,1.75,20.0,674.5,406.93,299.14
2018,10,10,13,30,864.0,96.0,1.9,19.9,654.0,358.19,256.89
2018,10,10,13,45,853.0,95.0,2.1,19.8,626.5,302.2,208.45
2018,10,10,14,0,842.0,94.0,2.3,19.7,599.0,250.78,163.57
2018,10,10,14,15,827.5,92.5,2.4,19.5,565.5,198.68,120.06
2018,10,10,14,30,813.0,91.0,2.5,19.3,532.0,147.46,82.07
2018,10,10,14,45,793.0,89.0,2.6,19.1,492.5,96.73,54.56
2018,10,10,15,0,773.0,87.0,2.7,18.9,453.0,63.68,49.88
2018,10,10,15,15,746.0,83.0,2.7,18.9,408.5,62.04,48.63
2018,10,10,15,30,719.0,79.0,2.7,18.9,364.0,54.94,42.58
2018,10,10,15,45,679.5,75.0,2.8,18.2,317.0,53.42,41.48
2018,10,10,16,0,640.0,71.0,2.9,17.5,270.0,51.93,40.33
2018,10,10,16,15,582.5,65.0,2.95,17.0,222.0,48.77,37.58
2018,10,10,16,30,525.0,59.0,3.0,16.5,174.0,45.6,34.67
2018,10,10,16,45,434.5,50.5,3.0,15.95,129.0,40.11,29.51
2018,10,10,17,0,344.0,42.0,3.0,15.4,84.0,34.59,23.92
2018,10,10,17,15,214.5,28.0,2.9,14.95,50.0,22.09,8.8
2018,10,10,17,30,85.0,14.0,2.8,14.5,16.0,12.73,0.0
2018,10,10,17,45,42.5,7.0,2.75,14.05,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,11,6,15,55.5,9.0,1.0,11.8,11.0,0.0,0.0
2018,10,11,6,30,111.0,18.0,1.0,12.1,22.0,82.38,0.0
2018,10,11,6,45,233.0,31.0,0.95,12.45,57.0,225.02,162.23
2018,10,11,7,0,355.0,44.0,0.9,12.8,92.0,325.68,263.49
2018,10,11,7,15,394.5,55.0,0.85,13.15,129.0,375.82,308.35
2018,10,11,7,30,434.0,66.0,0.8,13.5,166.0,426.56,350.75
2018,10,11,7,45,287.5,94.5,0.75,13.85,167.0,341.62,282.07
2018,10,11,8,0,141.0,123.0,0.7,14.2,168.0,254.93,209.76
2018,10,11,8,15,155.5,142.5,0.65,14.65,199.5,287.87,236.17
2018,10,11,8,30,170.0,162.0,0.6,15.1,231.0,320.25,260.59
2018,10,11,8,45,162.5,184.0,0.5,15.5,256.0,337.48,271.82
2018,10,11,9,0,155.0,206.0,0.4,15.9,281.0,353.38,281.8
2018,10,11,9,15,354.5,184.0,0.45,16.25,373.5,497.2,393.48
2018,10,11,9,30,554.0,162.0,0.5,16.6,466.0,642.57,498.94
2018,10,11,9,45,701.0,127.0,0.55,17.0,535.0,720.59,551.95
2018,10,11,10,0,848.0,92.0,0.6,17.4,604.0,783.23,592.58
2018,10,11,10,15,858.0,93.5,0.6,17.75,630.5,772.65,582.76
2018,10,11,10,30,868.0,95.0,0.6,18.1,657.0,764.84,576.03
2018,10,11,10,45,875.0,96.0,0.6,18.5,676.5,750.86,565.13
2018,10,11,11,0,882.0,97.0,0.6,18.9,696.0,733.57,552.21
2018,10,11,11,15,886.5,97.0,0.55,19.25,707.5,710.3,533.86
2018,10,11,11,30,891.0,97.0,0.5,19.6,719.0,683.97,512.96
2018,10,11,11,45,893.0,97.0,0.45,19.9,723.0,653.11,488.8
2018,10,11,12,0,895.0,97.0,0.4,20.2,727.0,619.54,462.42
2018,10,11,12,15,895.0,96.0,0.4,20.4,722.5,581.38,433.12
2018,10,11,12,30,895.0,95.0,0.4,20.6,718.0,540.97,401.48
2018,10,11,12,45,893.0,94.0,0.45,20.75,706.0,497.53,367.29
2018,10,11,13,0,891.0,93.0,0.5,20.9,694.0,452.35,330.66
2018,10,11,13,15,886.0,91.5,0.6,20.95,674.5,404.08,290.98
2018,10,11,13,30,881.0,90.0,0.7,21.0,655.0,354.73,249.2
2018,10,11,13,45,872.5,88.0,0.85,21.0,627.5,303.18,205.15
2018,10,11,14,0,864.0,86.0,1.0,21.0,600.0,251.34,160.79
2018,10,11,14,15,851.5,84.0,1.15,20.9,566.5,198.8,117.85
2018,10,11,14,30,839.0,82.0,1.3,20.8,533.0,139.49,74.46
2018,10,11,14,45,821.5,79.5,1.4,20.7,493.5,87.25,47.44
2018,10,11,15,0,804.0,77.0,1.5,20.6,454.0,56.61,43.46
2018,10,11,15,15,778.5,73.5,1.5,20.6,409.5,55.11,42.33
2018,10,11,15,30,753.0,70.0,1.5,20.6,365.0,53.6,41.14
2018,10,11,15,45,717.0,66.5,1.8,20.0,318.0,52.03,39.96
2018,10,11,16,0,681.0,63.0,2.1,19.4,271.0,50.49,38.76
2018,10,11,16,15,626.5,57.5,2.25,18.7,222.5,43.09,32.33
2018,10,11,16,30,572.0,52.0,2.4,18.0,174.0,40.03,29.55
2018,10,11,16,45,465.0,44.5,2.55,17.35,126.5,35.08,24.91
2018,10,11,17,0,358.0,37.0,2.7,16.7,79.0,30.15,19.87
2018,10,11,17,15,234.5,25.0,2.85,16.1,47.0,20.84,6.26
2018,10,11,17,30,111.0,13.0,3.0,15.5,15.0,11.82,0.0
2018,10,11,17,45,55.5,6.5,3.15,14.9,7.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,12,6,15,77.0,8.5,1.85,12.35,11.0,0.0,0.0
2018,10,12,6,30,154.0,17.0,1.9,12.8,22.0,106.57,0.0
2018,10,12,6,45,294.5,28.0,2.0,13.3,59.0,256.8,180.59
2018,10,12,7,0,435.0,39.0,2.1,13.8,96.0,372.06,301.2
2018,10,12,7,15,519.0,46.0,2.1,14.35,143.0,449.44,369.43
2018,10,12,7,30,603.0,53.0,2.1,14.9,190.0,529.55,435.24
2018,10,12,7,45,656.0,58.0,2.05,15.45,239.0,586.16,479.02
2018,10,12,8,0,709.0,63.0,2.0,16.0,288.0,638.3,517.21
2018,10,12,8,15,744.0,66.5,1.95,16.65,335.5,678.98,544.94
2018,10,12,8,30,779.0,70.0,1.9,17.3,383.0,717.73,570.2
2018,10,12,8,45,804.0,72.5,1.85,18.0,427.0,745.03,586.27
2018,10,12,9,0,829.0,75.0,1.8,18.7,471.0,769.58,600.02
2018,10,12,9,15,850.0,76.5,1.75,19.35,511.5,786.67,608.39
2018,10,12,9,30,871.0,78.0,1.7,20.0,552.0,793.93,609.88
2018,10,12,9,45,888.5,78.0,1.65,20.65,586.5,800.17,610.83
2018,10,12,10,0,906.0,78.0,1.6,21.3,621.0,802.94,609.49
2018,10,12,10,15,915.0,78.5,1.5,21.8,647.5,796.12,601.57
2018,10,12,10,30,924.0,79.0,1.4,22.3,674.0,785.79,591.53
2018,10,12,10,45,930.0,80.0,1.35,22.85,693.5,770.25,578.59
2018,10,12,11,0,936.0,81.0,1.3,23.4,713.0,751.27,563.54
2018,10,12,11,15,939.5,81.5,1.3,23.7,724.5,726.68,545.43
2018,10,12,11,30,943.0,82.0,1.3,24.0,736.0,698.89,524.03
2018,10,12,11,45,944.0,82.0,1.3,24.3,739.5,665.99,498.75
2018,10,12,12,0,945.0,82.0,1.3,24.6,743.0,630.29,471.07
2018,10,12,12,15,944.0,81.5,1.4,24.65,738.0,590.4,440.92
2018,10,12,12,30,943.0,81.0,1.5,24.7,733.0,548.19,408.08
2018,10,12,12,45,939.0,81.5,1.65,24.75,720.5,503.36,372.4
2018,10,12,13,0,935.0,82.0,1.8,24.8,708.0,456.78,334.12
2018,10,12,13,15,929.5,80.0,1.95,24.7,687.0,406.02,291.66
2018,10,12,13,30,924.0,78.0,2.1,24.6,666.0,354.18,247.17
2018,10,12,13,45,915.5,77.0,2.25,24.45,638.5,301.5,201.44
2018,10,12,14,0,907.0,76.0,2.4,24.3,611.0,248.43,155.73
2018,10,12,14,15,895.0,74.0,2.5,24.1,576.5,193.9,111.31
2018,10,12,14,30,883.0,72.0,2.6,23.9,542.0,139.84,73.01
2018,10,12,14,45,866.5,70.0,2.7,23.65,502.0,86.27,47.06
2018,10,12,15,0,850.0,68.0,2.8,23.4,462.0,58.31,44.42
2018,10,12,15,15,825.5,65.5,2.8,23.4,417.0,49.56,37.08
2018,10,12,15,30,801.0,63.0,2.8,23.4,372.0,48.59,36.35
2018,10,12,15,45,767.0,58.5,2.8,22.55,323.5,45.98,34.31
2018,10,12,16,0,733.0,54.0,2.8,21.7,275.0,43.31,32.15
2018,10,12,16,15,681.5,49.5,2.75,20.85,226.0,40.52,29.77
2018,10,12,16,30,630.0,45.0,2.7,20.0,177.0,37.75,27.27
2018,10,12,16,45,543.0,39.0,2.7,19.1,130.5,33.52,23.3
2018,10,12,17,0,456.0,33.0,2.7,18.2,84.0,26.86,16.81
2018,10,12,17,15,286.5,22.0,2.75,17.6,48.5,18.23,2.66
2018,10,12,17,30,117.0,11.0,2.8,17.0,13.0,10.01,0.0
2018,10,12,17,45,58.5,5.5,2.85,16.4,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,13,6,15,84.5,8.0,0.85,12.55,10.5,0.0,0.0
2018,10,13,6,30,169.0,16.0,0.8,12.9,21.0,114.02,0.0
2018,10,13,6,45,330.0,25.5,0.75,13.25,59.5,273.73,184.52
2018,10,13,7,0,491.0,35.0,0.7,13.6,98.0,402.52,320.37
2018,10,13,7,15,573.5,41.0,0.7,14.05,146.0,471.81,380.92
2018,10,13,7,30,656.0,47.0,0.7,14.5,194.0,551.61,444.09
2018,10,13,7,45,705.5,51.5,0.65,14.95,243.5,606.82,484.86
2018,10,13,8,0,755.0,56.0,0.6,15.4,293.0,661.41,522.92
2018,10,13,8,15,787.5,59.0,0.6,16.0,341.0,699.93,548.0
2018,10,13,8,30,820.0,62.0,0.6,16.6,389.0,736.42,570.81
2018,10,13,8,45,842.5,64.5,0.6,17.2,433.0,754.92,580.47
2018,10,13,9,0,865.0,67.0,0.6,17.8,477.0,777.77,593.1
2018,10,13,9,15,880.5,69.5,0.65,18.25,516.5,792.02,600.81
2018,10,13,9,30,896.0,72.0,0.7,18.7,556.0,802.97,606.42
2018,10,13,9,45,906.5,74.0,0.75,19.2,589.0,805.92,606.64
2018,10,13,10,0,917.0,76.0,0.8,19.7,622.0,805.35,604.71
2018,10,13,10,15,924.5,77.5,0.85,20.1,648.5,798.33,598.85
2018,10,13,10,30,932.0,79.0,0.9,20.5,675.0,787.76,590.81
2018,10,13,10,45,936.5,80.0,0.95,20.9,693.5,770.91,578.67
2018,10,13,11,0,941.0,81.0,1.0,21.3,712.0,750.66,564.37
2018,10,13,11,15,943.0,81.5,1.05,21.5,722.5,724.87,546.09
2018,10,13,11,30,945.0,82.0,1.1,21.7,733.0,695.98,524.62
2018,10,13,11,45,945.5,82.0,1.2,21.9,736.0,662.68,500.09
2018,10,13,12,0,946.0,82.0,1.3,22.1,739.0,626.62,472.89
2018,10,13,12,15,944.5,82.5,1.4,22.15,734.5,587.35,442.78
2018,10,13,12,30,943.0,83.0,1.5,22.2,730.0,545.75,409.96
2018,10,13,12,45,940.0,82.0,1.55,22.25,717.0,500.01,372.79
2018,10,13,13,0,937.0,81.0,1.6,22.3,704.0,452.5,333.13
2018,10,13,13,15,931.0,79.5,1.7,22.25,683.0,401.94,290.31
2018,10,13,13,30,925.0,78.0,1.8,22.2,662.0,350.33,245.55
2018,10,13,13,45,916.0,77.0,1.85,22.1,634.0,297.52,199.33
2018,10,13,14,0,907.0,76.0,1.9,22.0,606.0,244.37,153.35
2018,10,13,14,15,894.5,74.0,1.95,21.85,571.5,189.84,108.97
2018,10,13,14,30,882.0,72.0,2.0,21.7,537.0,135.82,71.14
2018,10,13,14,45,864.5,70.0,2.05,21.55,497.0,82.35,46.35
2018,10,13,15,0,847.0,68.0,2.1,21.4,457.0,58.31,44.82
2018,10,13,15,15,822.0,65.5,2.1,21.4,412.0,49.68,37.52
2018,10,13,15,30,797.0,63.0,2.1,21.4,367.0,48.71,36.79
2018,10,13,15,45,761.5,59.0,2.15,20.7,318.5,46.49,35.04
2018,10,13,16,0,726.0,55.0,2.2,20.0,270.0,44.26,33.22
2018,10,13,16,15,671.5,50.5,2.2,19.25,221.0,41.5,30.84
2018,10,13,16,30,617.0,46.0,2.2,18.5,172.0,38.79,28.34
2018,10,13,16,45,525.5,39.0,2.2,17.75,125.5,30.82,21.07
2018,10,13,17,0,434.0,32.0,2.2,17.0,79.0,26.09,16.09
2018,10,13,17,15,270.0,21.5,2.25,16.4,45.5,17.92,0.0
2018,10,13,17,30,106.0,11.0,2.3,15.8,12.0,10.01,0.0
2018,10,13,17,45,53.0,5.5,2.3,15.15,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,6,15,76.0,7.5,1.25,11.4,9.5,0.0,0.0
2018,10,14,6,30,152.0,15.0,1.2,11.8,19.0,102.64,0.0
2018,10,14,6,45,309.0,25.5,1.2,12.2,56.5,257.72,166.92
2018,10,14,7,0,466.0,36.0,1.2,12.6,94.0,385.77,309.53
2018,10,14,7,15,511.5,44.5,1.2,13.15,135.0,438.79,358.59
2018,10,14,7,30,557.0,53.0,1.2,13.7,176.0,492.8,404.2
2018,10,14,7,45,628.0,59.0,1.2,14.2,229.0,562.38,458.35
2018,10,14,8,0,699.0,65.0,1.2,14.7,282.0,627.72,506.47
2018,10,14,8,15,762.5,64.5,1.35,15.35,336.0,684.85,547.57
2018,10,14,8,30,826.0,64.0,1.5,16.0,390.0,740.47,586.34
2018,10,14,8,45,853.0,66.0,1.65,16.6,436.0,761.8,599.75
2018,10,14,9,0,880.0,68.0,1.8,17.2,482.0,787.41,616.3
2018,10,14,9,15,898.0,70.5,1.8,17.7,523.0,803.5,624.71
2018,10,14,9,30,916.0,73.0,1.8,18.2,564.0,816.23,630.83
2018,10,14,9,45,930.0,74.5,1.85,18.7,599.0,821.08,632.02
2018,10,14,10,0,944.0,76.0,1.9,19.2,634.0,822.3,630.9
2018,10,14,10,15,955.0,76.5,1.9,19.65,662.0,816.37,624.65
2018,10,14,10,30,966.0,77.0,1.9,20.1,690.0,806.73,616.08
2018,10,14,10,45,972.5,77.5,1.9,20.5,710.0,790.09,602.98
2018,10,14,11,0,979.0,78.0,1.9,20.9,730.0,769.86,587.6
2018,10,14,11,15,984.0,78.0,1.9,21.25,742.5,744.57,568.24
2018,10,14,11,30,989.0,78.0,1.9,21.6,755.0,715.9,545.5
2018,10,14,11,45,993.0,78.0,1.9,22.0,760.5,683.32,519.54
2018,10,14,12,0,997.0,78.0,1.9,22.4,766.0,647.61,490.86
2018,10,14,12,15,996.5,77.5,1.9,22.65,761.0,606.02,457.62
2018,10,14,12,30,996.0,77.0,1.9,22.9,756.0,561.95,421.76
2018,10,14,12,45,992.5,76.5,1.9,23.15,742.5,514.23,382.28
2018,10,14,13,0,989.0,76.0,1.9,23.4,729.0,464.66,340.36
2018,10,14,13,15,983.5,75.5,1.9,23.5,708.0,412.75,295.81
2018,10,14,13,30,978.0,75.0,1.9,23.6,687.0,359.6,249.38
2018,10,14,13,45,970.0,73.0,1.85,23.7,658.0,303.6,200.4
2018,10,14,14,0,962.0,71.0,1.8,23.8,629.0,247.13,151.83
2018,10,14,14,15,950.0,69.5,1.85,23.75,593.5,190.25,106.15
2018,10,14,14,30,938.0,68.0,1.9,23.7,558.0,133.76,67.64
2018,10,14,14,45,921.0,66.5,1.9,23.65,516.5,77.73,43.46
2018,10,14,15,0,904.0,65.0,1.9,23.6,475.0,56.69,43.04
2018,10,14,15,15,880.0,62.5,1.9,23.6,428.5,54.82,41.58
2018,10,14,15,30,856.0,60.0,1.9,23.6,382.0,52.87,40.01
2018,10,14,15,45,821.0,56.5,1.75,22.85,332.0,44.97,33.41
2018,10,14,16,0,786.0,53.0,1.6,22.1,282.0,43.03,31.86
2018,10,14,16,15,731.0,48.0,1.6,21.05,230.0,39.73,29.04
2018,10,14,16,30,676.0,43.0,1.6,20.0,178.0,36.41,26.06
2018,10,14,16,45,582.5,37.5,1.65,18.9,130.0,32.55,22.39
2018,10,14,17,0,489.0,32.0,1.7,17.8,82.0,28.87,18.08
2018,10,14,17,15,306.0,21.5,1.85,17.25,47.0,18.16,0.0
2018,10,14,17,30,123.0,11.0,2.0,16.7,12.0,10.01,0.0
2018,10,14,17,45,61.5,5.5,2.15,16.15,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,15,6,15,93.5,7.5,3.35,12.65,10.0,0.0,0.0
2018,10,15,6,30,187.0,15.0,3.4,13.0,20.0,122.55,0.0
2018,10,15,6,45,359.0,24.0,3.5,13.35,59.0,284.21,173.52
2018,10,15,7,0,531.0,33.0,3.6,13.7,98.0,413.93,333.88
2018,10,15,7,15,613.5,39.0,3.6,14.25,147.0,492.36,405.6
2018,10,15,7,30,696.0,45.0,3.6,14.8,196.0,572.39,472.36
2018,10,15,7,45,744.5,49.5,3.6,15.35,246.5,627.25,516.08
2018,10,15,8,0,793.0,54.0,3.6,15.9,297.0,681.35,556.93
2018,10,15,8,15,824.5,56.5,3.45,16.45,345.0,718.68,582.68
2018,10,15,8,30,856.0,59.0,3.3,17.0,393.0,746.82,600.5
2018,10,15,8,45,876.5,61.5,3.15,17.6,437.5,770.93,614.58
2018,10,15,9,0,897.0,64.0,3.0,18.2,482.0,792.16,626.11
2018,10,15,9,15,911.5,66.5,2.8,18.7,521.5,805.51,631.62
2018,10,15,9,30,926.0,69.0,2.6,19.2,561.0,815.45,634.61
2018,10,15,9,45,937.0,70.0,2.4,19.7,594.5,817.31,631.85
2018,10,15,10,0,948.0,71.0,2.2,20.2,628.0,815.6,626.68
2018,10,15,10,15,955.5,73.0,2.05,20.6,655.0,808.71,618.66
2018,10,15,10,30,963.0,75.0,1.9,21.0,682.0,798.14,608.29
2018,10,15,10,45,968.5,75.0,1.75,21.45,701.0,780.28,592.96
2018,10,15,11,0,974.0,75.0,1.6,21.9,720.0,758.94,575.46
2018,10,15,11,15,976.5,76.0,1.5,22.3,731.5,733.18,554.77
2018,10,15,11,30,979.0,77.0,1.4,22.7,743.0,704.16,531.05
2018,10,15,11,45,979.5,77.5,1.25,23.1,746.0,670.29,503.26
2018,10,15,12,0,980.0,78.0,1.1,23.5,749.0,633.56,473.13
2018,10,15,12,15,979.5,77.0,0.95,23.75,744.0,592.17,439.54
2018,10,15,12,30,979.0,76.0,0.8,24.0,739.0,548.36,403.61
2018,10,15,12,45,976.0,75.5,0.6,24.25,726.0,501.65,364.46
2018,10,15,13,0,973.0,75.0,0.4,24.5,713.0,453.08,323.2
2018,10,15,13,15,967.0,74.5,0.45,24.5,692.0,401.83,281.16
2018,10,15,13,30,961.0,74.0,0.5,24.5,671.0,349.41,237.12
2018,10,15,13,45,953.5,72.5,0.5,24.55,643.0,294.9,190.71
2018,10,15,14,0,946.0,71.0,0.5,24.6,615.0,239.86,144.56
2018,10,15,14,15,934.5,70.0,0.65,24.45,580.5,184.37,101.34
2018,10,15,14,30,923.0,69.0,0.8,24.3,546.0,129.2,65.07
2018,10,15,14,45,905.0,67.0,0.9,24.1,504.5,73.7,42.75
2018,10,15,15,0,887.0,65.0,1.0,23.9,463.0,56.57,42.9
2018,10,15,15,15,862.5,62.5,1.0,23.9,417.0,54.7,41.44
2018,10,15,15,30,838.0,60.0,1.0,23.9,371.0,46.91,34.87
2018,10,15,15,45,802.0,56.5,1.25,23.0,321.5,44.98,33.41
2018,10,15,16,0,766.0,53.0,1.5,22.1,272.0,43.07,31.88
2018,10,15,16,15,710.0,48.5,1.55,21.1,221.5,40.22,29.45
2018,10,15,16,30,654.0,44.0,1.6,20.1,171.0,37.41,26.88
2018,10,15,16,45,557.0,37.5,1.7,19.05,123.5,32.66,22.4
2018,10,15,17,0,460.0,31.0,1.8,18.0,76.0,25.6,15.08
2018,10,15,17,15,284.5,20.5,1.95,17.4,43.0,17.36,0.0
2018,10,15,17,30,109.0,10.0,2.1,16.8,10.0,9.1,0.0
2018,10,15,17,45,54.5,5.0,2.2,16.15,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,16,6,15,84.0,7.0,0.65,12.0,9.0,0.0,0.0
2018,10,16,6,30,168.0,14.0,0.6,12.3,18.0,110.06,0.0
2018,10,16,6,45,334.0,23.5,0.55,12.65,55.0,265.39,147.09
2018,10,16,7,0,500.0,33.0,0.5,13.0,92.0,391.67,308.72
2018,10,16,7,15,585.0,39.0,0.5,13.55,140.0,470.85,378.16
2018,10,16,7,30,670.0,45.0,0.5,14.1,188.0,551.63,442.08
2018,10,16,7,45,721.0,49.0,0.5,14.65,237.5,606.88,483.4
2018,10,16,8,0,772.0,53.0,0.5,15.2,287.0,661.48,522.04
2018,10,16,8,15,805.0,56.0,0.5,15.8,335.0,700.09,547.29
2018,10,16,8,30,838.0,59.0,0.5,16.4,383.0,729.7,565.33
2018,10,16,8,45,859.5,61.5,0.5,17.0,427.0,754.28,579.38
2018,10,16,9,0,881.0,64.0,0.5,17.6,471.0,776.07,591.21
2018,10,16,9,15,896.5,66.0,0.45,18.15,510.0,789.44,596.41
2018,10,16,9,30,912.0,68.0,0.4,18.7,549.0,799.49,599.46
2018,10,16,9,45,923.5,69.5,0.35,19.25,582.5,802.35,597.8
2018,10,16,10,0,935.0,71.0,0.3,19.8,616.0,801.66,594.04
2018,10,16,10,15,943.0,72.0,0.35,20.3,642.5,794.11,587.83
2018,10,16,10,30,951.0,73.0,0.4,20.8,669.0,782.97,579.5
2018,10,16,10,45,956.0,74.0,0.4,21.3,688.0,766.09,566.7
2018,10,16,11,0,961.0,75.0,0.4,21.8,707.0,745.73,551.81
2018,10,16,11,15,964.0,75.0,0.45,22.2,717.5,719.59,533.08
2018,10,16,11,30,967.0,75.0,0.5,22.6,728.0,690.26,511.53
2018,10,16,11,45,967.0,75.0,0.55,23.0,730.5,656.03,486.17
2018,10,16,12,0,967.0,75.0,0.6,23.4,733.0,619.04,458.29
2018,10,16,12,15,964.5,75.0,0.6,23.6,727.5,578.12,426.74
2018,10,16,12,30,962.0,75.0,0.6,23.8,722.0,534.94,392.74
2018,10,16,12,45,958.0,75.0,0.65,23.95,709.0,489.04,356.26
2018,10,16,13,0,954.0,75.0,0.7,24.1,696.0,441.39,317.29
2018,10,16,13,15,948.0,74.0,0.8,24.1,675.0,390.66,275.26
2018,10,16,13,30,942.0,73.0,0.9,24.1,654.0,338.84,231.22
2018,10,16,13,45,932.5,72.0,1.0,24.1,625.5,285.3,185.39
2018,10,16,14,0,923.0,71.0,1.1,24.1,597.0,231.47,140.01
2018,10,16,14,15,909.5,69.5,1.2,23.95,562.0,176.65,97.13
2018,10,16,14,30,896.0,68.0,1.3,23.8,527.0,122.42,61.89
2018,10,16,14,45,877.5,66.5,1.45,23.6,486.5,68.9,41.96
2018,10,16,15,0,859.0,65.0,1.6,23.4,446.0,56.36,42.84
2018,10,16,15,15,833.5,62.0,1.6,23.4,400.5,47.52,35.39
2018,10,16,15,30,808.0,59.0,1.6,23.4,355.0,46.06,34.22
2018,10,16,15,45,769.5,56.0,1.85,22.45,306.5,44.52,33.09
2018,10,16,16,0,731.0,53.0,2.1,21.5,258.0,43.03,31.92
2018,10,16,16,15,670.5,47.5,2.2,20.55,208.0,39.31,28.7
2018,10,16,16,30,610.0,42.0,2.3,19.6,158.0,35.57,25.29
2018,10,16,16,45,510.0,36.0,2.45,18.7,113.0,31.26,21.16
2018,10,16,17,0,410.0,30.0,2.6,17.8,68.0,24.77,14.05
2018,10,16,17,15,239.0,18.5,2.7,17.2,37.5,15.55,0.0
2018,10,16,17,30,68.0,7.0,2.8,16.6,7.0,6.37,0.0
2018,10,16,17,45,34.0,3.5,2.95,16.0,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.0,0.55,11.45,2.0,0.0,0.0
2018,10,17,6,30,18.0,4.0,0.6,11.8,4.0,14.01,0.0
2018,10,17,6,45,9.0,7.5,0.65,12.1,7.5,13.91,1.66
2018,10,17,7,0,0.0,11.0,0.7,12.4,11.0,9.66,2.31
2018,10,17,7,15,0.0,17.0,0.75,12.85,17.0,14.94,7.07
2018,10,17,7,30,0.0,23.0,0.8,13.3,23.0,20.23,11.75
2018,10,17,7,45,0.5,35.5,0.8,13.75,35.5,31.64,21.65
2018,10,17,8,0,1.0,48.0,0.8,14.2,48.0,43.09,31.47
2018,10,17,8,15,19.0,83.5,0.8,14.75,90.5,96.69,77.37
2018,10,17,8,30,37.0,119.0,0.8,15.3,133.0,149.49,121.29
2018,10,17,8,45,261.5,130.0,0.85,15.85,248.5,359.19,294.48
2018,10,17,9,0,486.0,141.0,0.9,16.4,364.0,560.42,447.73
2018,10,17,9,15,677.5,109.0,0.9,16.85,448.0,676.88,530.47
2018,10,17,9,30,869.0,77.0,0.9,17.3,532.0,773.19,594.55
2018,10,17,9,45,882.5,78.5,0.9,17.8,565.0,777.53,593.9
2018,10,17,10,0,896.0,80.0,0.9,18.3,598.0,778.43,592.22
2018,10,17,10,15,905.5,81.0,0.9,18.75,624.5,772.24,585.99
2018,10,17,10,30,915.0,82.0,0.9,19.2,651.0,762.54,577.62
2018,10,17,10,45,921.0,83.0,0.9,19.65,670.0,746.83,565.34
2018,10,17,11,0,927.0,84.0,0.9,20.1,689.0,727.73,550.68
2018,10,17,11,15,930.5,84.0,0.85,20.45,700.0,702.61,530.44
2018,10,17,11,30,934.0,84.0,0.8,20.8,711.0,674.38,507.89
2018,10,17,11,45,935.0,84.5,0.75,21.15,714.0,642.12,482.22
2018,10,17,12,0,936.0,85.0,0.7,21.5,717.0,607.11,454.22
2018,10,17,12,15,934.0,85.0,0.7,21.75,712.0,567.44,423.05
2018,10,17,12,30,932.0,85.0,0.7,22.0,707.0,525.57,389.5
2018,10,17,12,45,927.5,84.5,0.7,22.25,693.5,480.13,352.48
2018,10,17,13,0,923.0,84.0,0.7,22.5,680.0,433.08,313.25
2018,10,17,13,15,916.5,83.0,0.75,22.55,659.0,383.53,271.64
2018,10,17,13,30,910.0,82.0,0.8,22.6,638.0,333.0,228.3
2018,10,17,13,45,900.0,80.5,0.9,22.6,610.0,280.46,183.32
2018,10,17,14,0,890.0,79.0,1.0,22.6,582.0,227.73,138.97
2018,10,17,14,15,876.0,77.5,1.1,22.45,547.5,174.52,97.62
2018,10,17,14,30,862.0,76.0,1.2,22.3,513.0,121.98,64.1
2018,10,17,14,45,842.0,73.5,1.3,22.1,472.5,61.83,47.58
2018,10,17,15,0,822.0,71.0,1.4,21.9,432.0,53.29,40.5
2018,10,17,15,15,795.0,67.5,1.4,21.9,387.0,51.61,39.16
2018,10,17,15,30,768.0,64.0,1.4,21.9,342.0,49.91,37.79
2018,10,17,15,45,727.0,60.5,1.65,21.1,294.0,48.13,36.43
2018,10,17,16,0,686.0,57.0,1.9,20.3,246.0,46.41,35.03
2018,10,17,16,15,623.5,51.5,2.0,19.45,198.0,39.23,28.75
2018,10,17,16,30,561.0,46.0,2.1,18.6,150.0,35.98,25.74
2018,10,17,16,45,458.0,38.0,2.25,17.7,106.0,30.45,20.49
2018,10,17,17,0,355.0,30.0,2.4,16.8,62.0,24.88,13.73
2018,10,17,17,15,203.5,18.0,2.5,16.25,34.0,16.37,0.0
2018,10,17,17,30,52.0,6.0,2.6,15.7,6.0,5.46,0.0
2018,10,17,17,45,26.0,3.0,2.7,15.1,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,18,6,15,0.0,1.0,1.15,12.15,1.0,0.0,0.0
2018,10,18,6,30,0.0,2.0,1.1,12.4,2.0,1.82,0.0
2018,10,18,6,45,0.0,7.0,1.0,12.65,7.0,6.14,0.0
2018,10,18,7,0,0.0,12.0,0.9,12.9,12.0,10.54,2.97
2018,10,18,7,15,11.5,19.5,0.85,13.35,22.0,25.14,15.99
2018,10,18,7,30,23.0,27.0,0.8,13.8,32.0,45.99,34.41
2018,10,18,7,45,11.5,36.0,0.75,14.3,38.5,40.63,29.63
2018,10,18,8,0,0.0,45.0,0.7,14.8,45.0,39.69,28.45
2018,10,18,8,15,35.5,73.0,0.6,15.25,86.5,97.22,78.25
2018,10,18,8,30,71.0,101.0,0.5,15.7,128.0,166.02,135.65
2018,10,18,8,45,288.0,115.5,0.45,16.15,243.5,377.39,307.15
2018,10,18,9,0,505.0,130.0,0.4,16.6,359.0,560.13,443.1
2018,10,18,9,15,676.0,106.0,0.4,17.1,440.5,669.33,518.49
2018,10,18,9,30,847.0,82.0,0.4,17.6,522.0,764.9,580.76
2018,10,18,9,45,869.0,81.5,0.35,18.1,557.5,766.98,577.57
2018,10,18,10,0,891.0,81.0,0.3,18.6,593.0,772.0,577.88
2018,10,18,10,15,900.5,82.0,0.35,19.05,619.0,765.77,572.53
2018,10,18,10,30,910.0,83.0,0.4,19.5,645.0,756.07,565.16
2018,10,18,10,45,915.5,84.0,0.45,20.0,663.5,740.04,553.6
2018,10,18,11,0,921.0,85.0,0.5,20.5,682.0,720.66,539.43
2018,10,18,11,15,925.0,85.5,0.5,20.8,693.5,696.49,520.81
2018,10,18,11,30,929.0,86.0,0.5,21.1,705.0,669.17,499.82
2018,10,18,11,45,930.0,86.0,0.55,21.45,708.0,636.54,475.33
2018,10,18,12,0,931.0,86.0,0.6,21.8,711.0,601.19,448.36
2018,10,18,12,15,929.5,86.0,0.6,22.1,706.0,561.97,417.49
2018,10,18,12,30,928.0,86.0,0.6,22.4,701.0,520.51,384.24
2018,10,18,12,45,924.5,85.0,0.6,22.65,687.5,475.25,347.42
2018,10,18,13,0,921.0,84.0,0.6,22.9,674.0,428.31,308.36
2018,10,18,13,15,914.0,83.5,0.65,23.05,653.5,379.16,267.06
2018,10,18,13,30,907.0,83.0,0.7,23.2,633.0,329.05,224.14
2018,10,18,13,45,897.5,81.5,0.7,23.3,605.0,276.82,179.34
2018,10,18,14,0,888.0,80.0,0.7,23.4,577.0,224.36,135.45
2018,10,18,14,15,874.0,77.5,0.8,23.3,542.0,170.57,94.33
2018,10,18,14,30,860.0,75.0,0.9,23.2,507.0,117.49,61.34
2018,10,18,14,45,831.0,75.0,1.05,23.05,465.0,59.32,45.27
2018,10,18,15,0,802.0,75.0,1.2,22.9,423.0,56.35,42.96
2018,10,18,15,15,783.5,69.5,1.2,22.9,380.0,53.25,40.42
2018,10,18,15,30,765.0,64.0,1.2,22.9,337.0,50.05,37.75
2018,10,18,15,45,724.5,60.0,1.45,22.1,289.5,47.86,36.04
2018,10,18,16,0,684.0,56.0,1.7,21.3,242.0,45.7,34.25
2018,10,18,16,15,621.0,51.0,1.75,20.35,194.0,38.96,28.39
2018,10,18,16,30,558.0,46.0,1.8,19.4,146.0,36.15,25.75
2018,10,18,16,45,419.5,38.0,1.9,18.5,100.0,30.55,20.41
2018,10,18,17,0,281.0,30.0,2.0,17.6,54.0,24.99,13.13
2018,10,18,17,15,150.5,16.5,2.15,17.0,28.5,15.01,0.0
2018,10,18,17,30,20.0,3.0,2.3,16.4,3.0,0.0,0.0
2018,10,18,17,45,10.0,1.5,2.4,15.85,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,19,6,15,44.5,5.0,0.55,12.45,5.5,0.0,0.0
2018,10,19,6,30,89.0,10.0,0.6,12.7,11.0,59.83,0.0
2018,10,19,6,45,230.5,21.5,0.7,13.0,42.0,192.45,57.6
2018,10,19,7,0,372.0,33.0,0.8,13.3,73.0,314.44,246.02
2018,10,19,7,15,479.0,40.5,0.9,13.85,120.0,403.04,326.36
2018,10,19,7,30,586.0,48.0,1.0,14.4,167.0,495.98,403.35
2018,10,19,7,45,633.5,54.5,1.1,14.95,213.5,548.57,445.28
2018,10,19,8,0,681.0,61.0,1.2,15.5,260.0,596.14,481.46
2018,10,19,8,15,728.5,63.5,1.2,16.1,308.5,643.3,514.83
2018,10,19,8,30,776.0,66.0,1.2,16.7,357.0,688.81,545.6
2018,10,19,8,45,802.5,69.0,1.2,17.35,401.0,716.85,562.74
2018,10,19,9,0,829.0,72.0,1.2,18.0,445.0,742.15,577.66
2018,10,19,9,15,848.5,74.5,1.2,18.65,484.5,758.43,586.0
2018,10,19,9,30,868.0,77.0,1.2,19.3,524.0,765.21,587.75
2018,10,19,9,45,881.5,78.5,1.2,19.9,557.0,769.36,587.97
2018,10,19,10,0,895.0,80.0,1.2,20.5,590.0,770.09,585.97
2018,10,19,10,15,904.5,81.5,1.2,21.1,616.5,764.32,579.69
2018,10,19,10,30,914.0,83.0,1.2,21.7,643.0,755.04,571.24
2018,10,19,10,45,920.5,83.0,1.2,22.25,661.5,738.52,558.14
2018,10,19,11,0,927.0,83.0,1.2,22.8,680.0,718.64,542.29
2018,10,19,11,15,930.5,83.5,1.15,23.2,691.0,694.0,522.28
2018,10,19,11,30,934.0,84.0,1.1,23.6,702.0,666.23,499.92
2018,10,19,11,45,936.0,84.0,1.05,24.0,705.5,634.06,474.2
2018,10,19,12,0,938.0,84.0,1.0,24.4,709.0,599.08,446.11
2018,10,19,12,15,934.5,85.0,0.95,24.6,703.5,559.55,414.57
2018,10,19,12,30,931.0,86.0,0.9,24.8,698.0,517.89,380.82
2018,10,19,12,45,924.5,86.5,0.85,24.95,684.5,472.57,343.71
2018,10,19,13,0,918.0,87.0,0.8,25.1,671.0,425.79,304.63
2018,10,19,13,15,911.5,86.0,0.8,25.15,650.5,376.51,263.18
2018,10,19,13,30,905.0,85.0,0.8,25.2,630.0,326.25,220.23
2018,10,19,13,45,895.5,83.0,0.75,25.25,601.5,273.75,175.47
2018,10,19,14,0,886.0,81.0,0.7,25.3,573.0,221.04,131.81
2018,10,19,14,15,872.0,79.0,0.75,25.2,538.5,167.79,91.77
