Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,14,30,858.0,77.0,0.8,25.1,504.0,108.04,54.46
2018,10,19,14,45,838.5,74.5,0.85,25.0,463.5,55.63,41.79
2018,10,19,15,0,819.0,72.0,0.9,24.9,423.0,54.35,40.91
2018,10,19,15,15,790.0,68.5,0.9,24.9,378.0,52.67,39.59
2018,10,19,15,30,761.0,65.0,0.9,24.9,333.0,50.99,38.24
2018,10,19,15,45,720.0,61.0,1.15,24.0,285.5,48.84,36.59
2018,10,19,16,0,679.0,57.0,1.4,23.1,238.0,46.73,34.86
2018,10,19,16,15,614.5,51.0,1.55,22.05,189.5,39.1,28.27
2018,10,19,16,30,550.0,45.0,1.7,21.0,141.0,35.43,24.9
2018,10,19,16,45,438.5,36.5,1.85,20.0,97.5,29.42,19.22
2018,10,19,17,0,327.0,28.0,2.0,19.0,54.0,23.35,11.0
2018,10,19,17,15,177.5,16.0,2.1,18.45,28.5,14.55,0.0
2018,10,19,17,30,28.0,4.0,2.2,17.9,3.0,0.0,0.0
2018,10,19,17,45,14.0,2.0,2.35,17.3,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.0,11.7,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.0,12.0,2.0,1.82,0.0
2018,10,20,6,45,0.0,8.0,1.05,12.35,8.0,7.02,0.0
2018,10,20,7,0,0.0,14.0,1.1,12.7,14.0,12.3,4.28
2018,10,20,7,15,0.0,22.5,1.05,13.15,22.5,19.8,11.09
2018,10,20,7,30,0.0,31.0,1.0,13.6,31.0,27.3,17.73
2018,10,20,7,45,0.0,42.5,1.0,14.05,42.5,37.48,26.57
2018,10,20,8,0,0.0,54.0,1.0,14.5,54.0,47.68,35.29
2018,10,20,8,15,0.5,76.0,0.95,15.05,76.0,68.91,53.23
2018,10,20,8,30,1.0,98.0,0.9,15.6,98.0,90.9,71.45
2018,10,20,8,45,12.0,130.0,0.8,16.15,135.0,131.39,104.95
2018,10,20,9,0,23.0,162.0,0.7,16.7,172.0,171.82,137.47
2018,10,20,9,15,77.5,187.5,0.7,17.2,226.0,250.23,200.71
2018,10,20,9,30,132.0,213.0,0.7,17.7,280.0,329.29,261.93
2018,10,20,9,45,401.0,176.0,0.7,18.2,399.0,513.1,403.69
2018,10,20,10,0,670.0,139.0,0.7,18.7,518.0,672.15,517.77
2018,10,20,10,15,783.0,112.0,0.7,19.15,574.0,709.98,541.48
2018,10,20,10,30,896.0,85.0,0.7,19.6,630.0,740.43,560.18
2018,10,20,10,45,902.5,86.0,0.75,20.05,649.0,725.24,548.49
2018,10,20,11,0,909.0,87.0,0.8,20.5,668.0,706.72,534.12
2018,10,20,11,15,913.5,87.0,0.85,20.75,679.0,682.59,515.92
2018,10,20,11,30,918.0,87.0,0.9,21.0,690.0,655.36,495.22
2018,10,20,11,45,919.5,87.5,0.95,21.3,693.5,623.84,470.92
2018,10,20,12,0,921.0,88.0,1.0,21.6,697.0,589.58,444.07
2018,10,20,12,15,920.0,87.0,1.1,21.7,691.5,550.07,413.41
2018,10,20,12,30,919.0,86.0,1.2,21.8,686.0,508.35,380.09
2018,10,20,12,45,915.5,85.5,1.25,21.85,673.5,463.98,343.5
2018,10,20,13,0,912.0,85.0,1.3,21.9,661.0,417.94,304.53
2018,10,20,13,15,905.5,83.5,1.4,21.85,640.0,368.63,262.35
2018,10,20,13,30,899.0,82.0,1.5,21.8,619.0,318.37,218.56
2018,10,20,13,45,889.5,80.5,1.55,21.75,591.0,266.7,173.6
2018,10,20,14,0,880.0,79.0,1.6,21.7,563.0,214.82,129.82
2018,10,20,14,15,866.0,77.0,1.65,21.55,529.0,162.02,89.55
2018,10,20,14,30,852.0,75.0,1.7,21.4,495.0,102.7,52.52
2018,10,20,14,45,833.0,72.5,1.75,21.2,455.0,53.83,40.98
2018,10,20,15,0,814.0,70.0,1.8,21.0,415.0,52.94,40.4
2018,10,20,15,15,785.5,66.5,1.8,21.0,370.5,51.22,39.01
2018,10,20,15,30,757.0,63.0,1.8,21.0,326.0,49.49,37.6
2018,10,20,15,45,716.0,59.0,1.8,20.25,279.0,47.29,35.83
2018,10,20,16,0,675.0,55.0,1.8,19.5,232.0,45.11,33.99
2018,10,20,16,15,611.0,49.5,1.8,18.7,184.5,38.0,27.71
2018,10,20,16,30,547.0,44.0,1.8,17.9,137.0,34.73,24.6
2018,10,20,16,45,438.0,35.5,1.8,17.1,94.5,28.69,18.77
2018,10,20,17,0,329.0,27.0,1.8,16.3,52.0,22.59,9.6
2018,10,20,17,15,177.0,15.5,1.85,15.8,27.5,14.1,0.0
2018,10,20,17,30,25.0,4.0,1.9,15.3,3.0,0.0,0.0
2018,10,20,17,45,12.5,2.0,1.95,14.8,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,6,15,4.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,10,21,6,30,8.0,2.0,1.7,11.4,2.0,6.33,0.0
2018,10,21,6,45,4.0,6.0,1.7,11.7,6.0,7.75,0.0
2018,10,21,7,0,0.0,10.0,1.7,12.0,10.0,8.78,1.38
2018,10,21,7,15,0.0,15.5,1.7,12.55,15.5,13.62,5.86
2018,10,21,7,30,0.0,21.0,1.7,13.1,21.0,18.47,10.17
2018,10,21,7,45,0.0,30.0,1.75,13.6,30.0,26.41,17.09
2018,10,21,8,0,0.0,39.0,1.8,14.1,39.0,34.37,23.94
2018,10,21,8,15,0.0,63.5,1.8,14.55,63.5,56.11,42.45
2018,10,21,8,30,0.0,88.0,1.8,15.0,88.0,79.86,62.38
2018,10,21,8,45,18.5,128.5,1.75,15.45,136.5,134.82,108.58
2018,10,21,9,0,37.0,169.0,1.7,15.9,185.0,202.05,163.54
2018,10,21,9,15,130.0,188.0,1.65,16.3,252.5,303.69,246.54
2018,10,21,9,30,223.0,207.0,1.6,16.7,320.0,391.06,315.25
2018,10,21,9,45,448.5,173.5,1.55,17.1,419.0,544.34,433.88
2018,10,21,10,0,674.0,140.0,1.5,17.5,518.0,673.23,528.27
2018,10,21,10,15,740.0,127.5,1.4,17.9,560.0,694.62,540.25
2018,10,21,10,30,806.0,115.0,1.3,18.3,602.0,709.31,548.16
2018,10,21,10,45,854.5,103.5,1.25,18.65,633.5,710.76,546.86
2018,10,21,11,0,903.0,92.0,1.2,19.0,665.0,703.97,539.78
2018,10,21,11,15,907.0,92.5,1.25,19.25,676.0,680.05,521.06
2018,10,21,11,30,911.0,93.0,1.3,19.5,687.0,653.06,499.95
2018,10,21,11,45,913.0,92.5,1.3,19.8,690.0,620.97,474.29
2018,10,21,12,0,915.0,92.0,1.3,20.1,693.0,586.17,446.17
2018,10,21,12,15,911.0,92.5,1.45,20.15,687.0,546.69,415.27
2018,10,21,12,30,907.0,93.0,1.6,20.2,681.0,505.21,381.76
2018,10,21,12,45,899.5,93.5,1.75,20.25,667.0,460.46,344.65
2018,10,21,13,0,892.0,94.0,1.9,20.3,653.0,414.4,305.35
2018,10,21,13,15,884.5,93.0,2.05,20.2,632.0,366.0,263.36
2018,10,21,13,30,877.0,92.0,2.2,20.1,611.0,312.13,216.37
2018,10,21,13,45,867.0,89.5,2.35,20.0,583.0,259.85,170.6
2018,10,21,14,0,857.0,87.0,2.5,19.9,555.0,207.56,126.26
2018,10,21,14,15,841.5,85.0,2.65,19.6,520.5,155.24,86.38
2018,10,21,14,30,826.0,83.0,2.8,19.3,486.0,103.93,56.11
2018,10,21,14,45,805.0,80.0,2.9,19.05,446.0,59.41,46.22
2018,10,21,15,0,784.0,77.0,3.0,18.8,406.0,58.31,45.47
2018,10,21,15,15,753.0,73.5,3.0,18.8,361.5,56.77,44.24
2018,10,21,15,30,722.0,70.0,3.0,18.8,317.0,55.27,43.0
2018,10,21,15,45,678.0,65.0,3.15,17.95,270.0,47.85,36.66
2018,10,21,16,0,634.0,60.0,3.3,17.1,223.0,45.27,34.46
2018,10,21,16,15,565.0,53.5,3.2,16.55,176.0,41.34,30.87
2018,10,21,16,30,496.0,47.0,3.1,16.0,129.0,37.4,27.08
2018,10,21,16,45,380.0,37.5,3.05,15.45,88.0,30.61,20.41
2018,10,21,17,0,264.0,28.0,3.0,14.9,47.0,23.71,8.95
2018,10,21,17,15,140.0,15.5,2.9,14.5,24.5,14.1,0.0
2018,10,21,17,30,16.0,3.0,2.8,14.1,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,2.75,13.75,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,6,15,9.0,1.5,2.05,10.5,1.5,0.0,0.0
2018,10,22,6,30,18.0,3.0,2.1,10.9,3.0,12.83,0.0
2018,10,22,6,45,9.0,6.0,2.15,11.25,6.0,11.88,0.0
2018,10,22,7,0,0.0,9.0,2.2,11.6,9.0,7.9,0.61
2018,10,22,7,15,0.0,14.0,2.25,12.05,14.0,12.3,4.74
2018,10,22,7,30,0.0,19.0,2.3,12.5,19.0,16.7,8.67
2018,10,22,7,45,0.0,25.0,2.3,12.95,25.0,21.99,13.32
2018,10,22,8,0,0.0,31.0,2.3,13.4,31.0,27.3,17.92
2018,10,22,8,15,0.0,46.5,2.25,13.8,46.5,41.02,29.67
2018,10,22,8,30,0.0,62.0,2.2,14.2,62.0,54.77,41.31
2018,10,22,8,45,5.5,102.0,2.2,14.6,104.5,97.29,77.23
2018,10,22,9,0,11.0,142.0,2.2,15.0,147.0,141.51,113.83
2018,10,22,9,15,18.5,166.5,2.2,15.3,175.5,170.84,137.65
2018,10,22,9,30,26.0,191.0,2.2,15.6,204.0,199.74,160.81
2018,10,22,9,45,52.0,213.0,2.2,15.95,241.0,251.0,202.06
2018,10,22,10,0,78.0,235.0,2.2,16.3,278.0,289.78,232.57
2018,10,22,10,15,264.0,224.0,2.25,16.6,380.5,430.12,345.23
2018,10,22,10,30,450.0,213.0,2.3,16.9,483.0,551.95,438.66
2018,10,22,10,45,678.0,150.5,2.3,17.15,571.0,636.3,502.49
2018,10,22,11,0,906.0,88.0,2.3,17.4,659.0,698.0,547.96
2018,10,22,11,15,917.5,86.0,2.4,17.5,672.5,676.3,530.07
2018,10,22,11,30,929.0,84.0,2.5,17.6,686.0,651.18,509.91
2018,10,22,11,45,930.5,84.0,2.6,17.75,689.0,618.88,483.77
2018,10,22,12,0,932.0,84.0,2.7,17.9,692.0,583.83,454.96
2018,10,22,12,15,930.5,83.5,2.75,17.9,686.5,544.22,422.05
2018,10,22,12,30,929.0,83.0,2.8,17.9,681.0,502.4,386.56
2018,10,22,12,45,925.5,82.5,2.9,17.95,668.0,457.73,347.93
2018,10,22,13,0,922.0,82.0,3.0,18.0,655.0,411.38,306.93
2018,10,22,13,15,915.5,80.5,3.05,17.9,634.0,361.75,262.6
2018,10,22,13,30,909.0,79.0,3.1,17.8,613.0,311.16,216.92
2018,10,22,13,45,899.0,77.5,3.2,17.7,585.0,259.08,170.41
2018,10,22,14,0,889.0,76.0,3.3,17.6,557.0,206.82,125.58
2018,10,22,14,15,874.5,74.5,3.35,17.35,522.5,154.1,85.36
2018,10,22,14,30,860.0,73.0,3.4,17.1,488.0,102.1,55.5
2018,10,22,14,45,840.0,70.0,3.45,16.9,447.5,52.34,40.46
2018,10,22,15,0,820.0,67.0,3.5,16.7,407.0,50.99,39.44
2018,10,22,15,15,790.5,64.0,3.5,16.7,362.5,49.57,38.29
2018,10,22,15,30,761.0,61.0,3.5,16.7,318.0,48.18,37.13
2018,10,22,15,45,718.5,57.0,3.45,16.05,271.0,45.91,35.24
2018,10,22,16,0,676.0,53.0,3.4,15.4,224.0,43.66,33.27
2018,10,22,16,15,609.5,47.0,3.25,14.95,176.5,39.55,29.47
2018,10,22,16,30,543.0,41.0,3.1,14.5,129.0,32.43,22.84
2018,10,22,16,45,423.0,33.5,2.95,14.05,87.5,27.19,17.49
2018,10,22,17,0,303.0,26.0,2.8,13.6,46.0,22.0,6.12
2018,10,22,17,15,162.0,14.5,2.7,13.25,24.0,13.19,0.0
2018,10,22,17,30,21.0,3.0,2.6,12.9,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,2.5,12.55,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,6,15,0.5,1.5,1.9,11.65,1.5,0.0,0.0
2018,10,23,6,30,1.0,3.0,1.9,11.9,3.0,3.29,0.0
2018,10,23,6,45,13.0,15.0,1.9,12.15,16.0,22.98,0.0
2018,10,23,7,0,25.0,27.0,1.9,12.4,29.0,45.29,30.2
2018,10,23,7,15,49.5,44.5,2.0,12.65,52.5,92.93,73.19
2018,10,23,7,30,74.0,62.0,2.1,12.9,76.0,130.11,106.32
2018,10,23,7,45,118.5,78.0,2.15,13.15,107.5,179.0,149.23
2018,10,23,8,0,163.0,94.0,2.2,13.4,139.0,242.32,203.08
2018,10,23,8,15,246.0,110.5,2.2,13.5,192.0,321.92,269.88
2018,10,23,8,30,329.0,127.0,2.2,13.6,245.0,402.44,335.41
2018,10,23,8,45,178.5,130.0,2.25,13.75,195.0,291.65,242.12
2018,10,23,9,0,28.0,133.0,2.3,13.9,145.0,153.7,124.68
2018,10,23,9,15,14.5,125.5,2.35,14.0,131.5,125.72,100.95
2018,10,23,9,30,1.0,118.0,2.4,14.1,118.0,107.36,84.99
2018,10,23,9,45,68.5,165.5,2.45,14.2,203.0,211.91,172.94
2018,10,23,10,0,136.0,213.0,2.5,14.3,288.0,319.92,260.49
2018,10,23,10,15,174.5,238.5,2.55,14.45,339.5,368.78,298.58
2018,10,23,10,30,213.0,264.0,2.6,14.6,391.0,414.82,334.01
2018,10,23,10,45,211.0,274.0,2.65,14.7,403.0,414.38,332.52
2018,10,23,11,0,209.0,284.0,2.7,14.8,415.0,413.0,330.54
2018,10,23,11,15,405.5,235.5,2.7,14.95,494.5,494.58,395.24
2018,10,23,11,30,602.0,187.0,2.7,15.1,574.0,552.55,439.39
2018,10,23,11,45,595.5,191.5,2.75,15.25,576.0,527.39,417.89
2018,10,23,12,0,589.0,196.0,2.8,15.4,578.0,498.08,393.45
2018,10,23,12,15,736.0,145.5,2.75,15.7,618.5,499.55,391.81
2018,10,23,12,30,883.0,95.0,2.7,16.0,659.0,488.6,378.71
2018,10,23,12,45,730.0,135.5,2.65,16.25,595.5,416.19,319.52
2018,10,23,13,0,577.0,176.0,2.6,16.5,532.0,357.23,271.7
2018,10,23,13,15,567.5,171.5,2.5,16.75,512.0,317.81,237.01
2018,10,23,13,30,558.0,167.0,2.4,17.0,492.0,277.68,201.56
2018,10,23,13,45,712.5,121.0,2.35,17.2,516.0,241.05,162.96
2018,10,23,14,0,867.0,75.0,2.3,17.4,540.0,199.05,120.06
2018,10,23,14,15,858.5,72.5,2.3,17.45,508.0,147.51,80.94
2018,10,23,14,30,850.0,70.0,2.3,17.5,476.0,96.1,52.09
2018,10,23,14,45,831.0,67.0,2.25,17.55,436.5,50.18,38.49
2018,10,23,15,0,812.0,64.0,2.2,17.6,397.0,48.77,37.38
2018,10,23,15,15,783.0,61.0,2.2,17.6,353.0,47.29,36.17
2018,10,23,15,30,754.0,58.0,2.2,17.6,309.0,45.82,34.93
2018,10,23,15,45,710.0,54.5,2.3,17.2,262.5,43.88,33.29
2018,10,23,16,0,666.0,51.0,2.4,16.8,216.0,42.0,31.6
2018,10,23,16,15,596.0,45.5,2.35,16.2,169.5,38.28,28.17
2018,10,23,16,30,526.0,40.0,2.3,15.6,123.0,31.66,22.02
2018,10,23,16,45,398.0,31.5,2.3,15.0,81.5,25.48,15.82
2018,10,23,17,0,270.0,23.0,2.3,14.4,40.0,19.23,2.42
2018,10,23,17,15,135.0,11.5,2.35,14.05,20.0,10.46,0.0
2018,10,23,17,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,6,15,29.5,3.0,1.1,11.7,3.0,0.0,0.0
2018,10,24,6,30,59.0,6.0,1.1,11.9,6.0,38.19,0.0
2018,10,24,6,45,210.0,17.0,1.1,12.05,33.5,164.38,0.0
2018,10,24,7,0,361.0,28.0,1.1,12.2,61.0,295.51,219.87
2018,10,24,7,15,464.0,35.0,1.2,12.75,104.0,377.63,305.73
2018,10,24,7,30,567.0,42.0,1.3,13.3,147.0,458.54,375.79
2018,10,24,7,45,625.5,46.5,1.35,13.8,192.5,515.65,422.93
2018,10,24,8,0,684.0,51.0,1.4,14.3,238.0,572.57,467.21
2018,10,24,8,15,721.0,54.5,1.4,14.85,283.0,612.05,495.89
2018,10,24,8,30,758.0,58.0,1.4,15.4,328.0,649.82,522.16
2018,10,24,8,45,782.5,61.0,1.4,15.9,369.5,675.54,538.79
2018,10,24,9,0,807.0,64.0,1.4,16.4,411.0,698.65,553.15
2018,10,24,9,15,826.0,65.5,1.45,16.85,448.0,706.69,556.98
2018,10,24,9,30,845.0,67.0,1.5,17.3,485.0,718.11,563.37
2018,10,24,9,45,858.5,68.5,1.55,17.75,516.5,722.23,564.52
2018,10,24,10,0,872.0,70.0,1.6,18.2,548.0,723.04,563.48
2018,10,24,10,15,880.5,71.0,1.65,18.55,572.5,716.26,557.38
2018,10,24,10,30,889.0,72.0,1.7,18.9,597.0,706.13,549.09
2018,10,24,10,45,894.5,73.0,1.8,19.25,615.0,690.59,537.21
2018,10,24,11,0,900.0,74.0,1.9,19.6,633.0,671.79,521.99
2018,10,24,11,15,902.5,74.5,2.0,19.85,643.0,647.39,502.62
2018,10,24,11,30,905.0,75.0,2.1,20.1,653.0,620.03,480.72
2018,10,24,11,45,905.0,75.0,2.2,20.35,655.0,587.91,454.81
2018,10,24,12,0,905.0,75.0,2.3,20.6,657.0,553.22,426.39
2018,10,24,12,15,903.5,75.0,2.4,20.7,652.0,515.39,395.08
2018,10,24,12,30,902.0,75.0,2.5,20.8,647.0,475.4,361.25
2018,10,24,12,45,870.0,84.5,2.6,20.85,627.0,429.59,322.4
2018,10,24,13,0,838.0,94.0,2.7,20.9,607.0,381.06,280.82
2018,10,24,13,15,852.5,85.5,2.7,20.8,592.5,339.14,242.73
2018,10,24,13,30,867.0,77.0,2.7,20.7,578.0,291.41,199.44
2018,10,24,13,45,690.0,120.5,2.7,20.6,507.5,233.19,155.44
2018,10,24,14,0,513.0,164.0,2.7,20.5,437.0,198.68,133.6
2018,10,24,14,15,374.0,178.0,2.7,20.3,370.0,162.26,111.99
2018,10,24,14,30,235.0,192.0,2.7,20.1,303.0,145.32,108.12
2018,10,24,14,45,448.5,140.0,2.7,19.9,329.5,94.79,76.54
2018,10,24,15,0,662.0,88.0,2.7,19.7,356.0,60.71,47.4
2018,10,24,15,15,697.0,73.0,2.7,19.7,327.0,51.52,39.53
2018,10,24,15,30,732.0,58.0,2.7,19.7,298.0,45.82,34.62
2018,10,24,15,45,680.0,55.0,2.7,19.15,251.5,44.29,33.36
2018,10,24,16,0,628.0,52.0,2.7,18.6,205.0,42.88,32.1
2018,10,24,16,15,566.0,45.5,2.65,18.1,160.5,35.1,25.12
2018,10,24,16,30,504.0,39.0,2.6,17.6,116.0,30.88,21.09
2018,10,24,16,45,379.0,30.5,2.6,17.05,76.5,24.69,14.82
2018,10,24,17,0,254.0,22.0,2.6,16.5,37.0,18.42,0.0
2018,10,24,17,15,127.0,11.0,2.6,16.1,18.5,10.01,0.0
2018,10,24,17,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,25,6,15,29.0,3.0,1.3,11.8,3.0,0.0,0.0
2018,10,25,6,30,58.0,6.0,1.3,12.1,6.0,5.46,0.0
2018,10,25,6,45,215.0,17.0,1.25,12.35,33.5,140.32,0.0
2018,10,25,7,0,372.0,28.0,1.2,12.6,61.0,300.9,219.0
2018,10,25,7,15,472.0,35.0,1.2,13.1,103.5,381.12,307.2
2018,10,25,7,30,572.0,42.0,1.2,13.6,146.0,459.57,375.2
2018,10,25,7,45,630.5,47.0,1.2,14.1,192.0,517.22,422.6
2018,10,25,8,0,689.0,52.0,1.2,14.6,238.0,574.66,466.83
2018,10,25,8,15,727.0,55.5,1.15,15.25,283.0,614.8,495.25
2018,10,25,8,30,765.0,59.0,1.1,15.9,328.0,653.19,521.09
2018,10,25,8,45,791.0,61.5,1.1,16.5,370.0,679.31,537.58
2018,10,25,9,0,817.0,64.0,1.1,17.1,412.0,702.79,551.8
2018,10,25,9,15,836.5,65.5,1.05,17.8,449.5,711.15,554.23
2018,10,25,9,30,856.0,67.0,1.0,18.5,487.0,722.8,559.07
2018,10,25,9,45,870.0,68.5,0.95,19.15,519.0,727.15,558.83
2018,10,25,10,0,884.0,70.0,0.9,19.8,551.0,728.12,556.41
2018,10,25,10,15,893.5,71.0,0.9,20.35,576.5,721.84,549.97
2018,10,25,10,30,903.0,72.0,0.9,20.9,602.0,712.13,541.41
2018,10,25,10,45,909.5,72.5,0.85,21.45,620.0,696.41,527.91
2018,10,25,11,0,916.0,73.0,0.8,22.0,638.0,677.37,511.43
2018,10,25,11,15,919.0,74.0,0.8,22.35,649.0,653.38,492.33
2018,10,25,11,30,922.0,75.0,0.8,22.7,660.0,626.33,470.83
2018,10,25,11,45,923.0,75.0,0.8,23.0,662.5,594.21,445.49
2018,10,25,12,0,924.0,75.0,0.8,23.3,665.0,559.42,417.74
2018,10,25,12,15,921.5,75.5,0.85,23.45,660.0,520.86,387.22
2018,10,25,12,30,919.0,76.0,0.9,23.6,655.0,480.16,354.22
2018,10,25,12,45,913.0,76.5,1.0,23.75,641.5,436.1,318.0
2018,10,25,13,0,907.0,77.0,1.1,23.9,628.0,390.58,279.55
2018,10,25,13,15,900.0,76.0,1.2,23.85,607.5,342.22,238.18
2018,10,25,13,30,893.0,75.0,1.3,23.8,587.0,292.97,195.48
2018,10,25,13,45,882.5,74.0,1.45,23.8,559.5,242.32,152.11
2018,10,25,14,0,872.0,73.0,1.6,23.8,532.0,191.55,110.64
2018,10,25,14,15,857.5,71.0,1.75,23.55,498.0,139.72,73.72
2018,10,25,14,30,843.0,69.0,1.9,23.3,464.0,88.65,47.88
2018,10,25,14,45,822.0,66.5,2.05,23.1,424.5,50.0,37.46
2018,10,25,15,0,801.0,64.0,2.2,22.9,385.0,48.95,36.71
2018,10,25,15,15,770.5,60.5,2.2,22.9,341.0,47.07,35.17
2018,10,25,15,30,740.0,57.0,2.2,22.9,297.0,45.18,33.59
2018,10,25,15,45,695.5,53.0,2.35,21.85,251.0,42.81,31.68
2018,10,25,16,0,651.0,49.0,2.5,20.8,205.0,40.45,29.67
2018,10,25,16,15,528.5,46.5,2.5,20.0,154.5,35.95,25.62
2018,10,25,16,30,406.0,44.0,2.5,19.2,104.0,35.26,24.62
2018,10,25,16,45,281.5,32.0,2.55,18.35,66.5,26.07,15.64
2018,10,25,17,0,157.0,20.0,2.6,17.5,29.0,15.81,0.0
2018,10,25,17,15,78.5,10.0,2.65,17.0,14.5,9.1,0.0
2018,10,25,17,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,26,6,15,24.5,3.0,1.1,12.8,2.5,0.0,0.0
2018,10,26,6,30,49.0,6.0,1.0,13.0,5.0,0.0,0.0
2018,10,26,6,45,148.5,17.5,0.9,13.25,27.5,101.65,0.0
2018,10,26,7,0,248.0,29.0,0.8,13.5,50.0,223.13,156.99
2018,10,26,7,15,260.0,43.0,0.8,13.95,77.5,252.55,202.61
2018,10,26,7,30,272.0,57.0,0.8,14.4,105.0,281.2,229.99
2018,10,26,7,45,292.5,74.0,0.75,14.85,139.5,319.56,262.56
2018,10,26,8,0,313.0,91.0,0.7,15.3,174.0,357.18,292.78
2018,10,26,8,15,370.5,100.5,0.65,15.85,216.5,410.99,334.74
2018,10,26,8,30,428.0,110.0,0.6,16.4,259.0,464.98,374.97
2018,10,26,8,45,522.5,106.5,0.6,17.0,311.0,536.26,427.49
2018,10,26,9,0,617.0,103.0,0.6,17.6,363.0,601.95,473.93
2018,10,26,9,15,584.5,122.0,0.55,18.1,386.0,596.57,465.84
2018,10,26,9,30,552.0,141.0,0.5,18.6,409.0,582.07,452.25
2018,10,26,9,45,577.0,144.5,0.5,19.15,441.0,602.87,465.19
2018,10,26,10,0,602.0,148.0,0.5,19.7,473.0,614.93,471.44
2018,10,26,10,15,621.5,149.5,0.45,20.15,498.5,617.97,470.93
2018,10,26,10,30,641.0,151.0,0.4,20.6,524.0,617.96,468.32
2018,10,26,10,45,675.5,145.0,0.4,21.05,549.0,617.28,466.08
2018,10,26,11,0,710.0,139.0,0.4,21.5,574.0,612.77,461.03
2018,10,26,11,15,728.0,136.0,0.4,21.85,588.5,597.07,448.06
2018,10,26,11,30,746.0,133.0,0.4,22.2,603.0,578.12,432.69
2018,10,26,11,45,715.5,144.5,0.4,22.5,596.5,542.81,405.32
2018,10,26,12,0,685.0,156.0,0.4,22.8,590.0,506.98,377.43
2018,10,26,12,15,734.5,137.0,0.45,23.05,599.0,481.96,357.38
2018,10,26,12,30,784.0,118.0,0.5,23.3,608.0,453.86,333.87
2018,10,26,12,45,818.0,104.0,0.6,23.55,606.0,416.99,303.2
2018,10,26,13,0,852.0,90.0,0.7,23.8,604.0,375.78,267.94
2018,10,26,13,15,800.5,102.0,0.75,23.9,572.0,326.85,227.57
2018,10,26,13,30,749.0,114.0,0.8,24.0,540.0,276.75,186.47
2018,10,26,13,45,666.0,130.5,0.9,24.1,495.5,231.03,150.86
2018,10,26,14,0,583.0,147.0,1.0,24.2,451.0,192.9,123.41
2018,10,26,14,15,645.0,121.0,1.05,24.1,437.0,143.01,84.7
2018,10,26,14,30,707.0,95.0,1.1,24.0,423.0,87.14,50.75
2018,10,26,14,45,638.0,99.5,1.15,23.95,376.5,67.62,52.33
2018,10,26,15,0,569.0,104.0,1.2,23.9,330.0,72.75,56.86
2018,10,26,15,15,514.5,99.0,1.2,23.9,285.5,70.95,55.43
2018,10,26,15,30,460.0,94.0,1.2,23.9,241.0,67.82,52.82
2018,10,26,15,45,366.5,88.0,1.3,23.05,193.5,64.23,49.92
2018,10,26,16,0,273.0,82.0,1.4,22.2,146.0,60.66,46.87
2018,10,26,16,15,232.0,66.0,1.5,21.35,112.0,51.54,38.81
2018,10,26,16,30,191.0,50.0,1.6,20.5,78.0,38.26,26.96
2018,10,26,16,45,134.5,34.5,1.65,19.6,50.5,27.69,16.57
2018,10,26,17,0,78.0,19.0,1.7,18.7,23.0,15.53,0.0
2018,10,26,17,15,39.0,9.5,1.75,18.3,11.5,8.64,0.0
2018,10,26,17,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,27,6,15,8.0,1.5,1.75,13.5,1.5,0.0,0.0
2018,10,27,6,30,16.0,3.0,1.8,13.7,3.0,0.0,0.0
2018,10,27,6,45,8.5,14.0,1.8,13.9,14.0,17.61,0.0
2018,10,27,7,0,1.0,25.0,1.8,14.1,25.0,25.28,12.14
2018,10,27,7,15,24.5,43.0,1.8,14.5,47.0,66.52,49.72
2018,10,27,7,30,48.0,61.0,1.8,14.9,69.0,102.05,81.13
2018,10,27,7,45,71.5,79.5,1.8,15.3,96.0,149.79,122.19
2018,10,27,8,0,95.0,98.0,1.8,15.7,123.0,186.62,153.53
2018,10,27,8,15,120.0,118.5,1.75,16.15,156.0,227.22,187.17
2018,10,27,8,30,145.0,139.0,1.7,16.6,189.0,267.39,219.57
2018,10,27,8,45,225.0,150.5,1.65,17.05,239.0,349.1,285.26
2018,10,27,9,0,305.0,162.0,1.6,17.5,289.0,417.77,338.58
2018,10,27,9,15,405.5,157.5,1.6,18.0,343.0,496.15,398.16
2018,10,27,9,30,506.0,153.0,1.6,18.5,397.0,559.56,444.83
2018,10,27,9,45,537.0,155.5,1.6,18.95,429.5,577.41,455.96
2018,10,27,10,0,568.0,158.0,1.6,19.4,462.0,592.7,465.36
2018,10,27,10,15,604.0,154.5,1.6,19.8,491.5,608.05,474.78
2018,10,27,10,30,640.0,151.0,1.6,20.2,521.0,614.52,477.71
2018,10,27,10,45,708.0,133.5,1.65,20.55,554.5,624.25,483.87
2018,10,27,11,0,776.0,116.0,1.7,20.9,588.0,627.6,485.09
2018,10,27,11,15,671.5,155.0,1.75,21.1,568.0,578.0,445.96
2018,10,27,11,30,567.0,194.0,1.8,21.3,548.0,524.83,404.58
2018,10,27,11,45,573.5,192.5,1.8,21.5,552.0,502.93,386.77
2018,10,27,12,0,580.0,191.0,1.8,21.7,556.0,478.99,366.86
2018,10,27,12,15,619.0,176.0,1.9,21.75,562.5,459.09,350.01
2018,10,27,12,30,658.0,161.0,2.0,21.8,569.0,432.05,326.92
2018,10,27,12,45,609.5,172.5,2.1,21.85,544.5,389.29,291.95
2018,10,27,13,0,561.0,184.0,2.2,21.9,520.0,347.42,257.53
2018,10,27,13,15,500.5,195.0,2.3,21.8,487.0,306.25,224.12
2018,10,27,13,30,440.0,206.0,2.4,21.7,454.0,269.57,194.72
2018,10,27,13,45,534.5,168.5,2.45,21.6,455.0,231.93,159.4
2018,10,27,14,0,629.0,131.0,2.5,21.5,456.0,184.66,117.0
2018,10,27,14,15,629.5,120.5,2.55,21.3,428.0,138.93,83.8
2018,10,27,14,30,630.0,110.0,2.6,21.1,400.0,92.99,59.08
2018,10,27,14,45,618.0,102.0,2.65,20.9,365.5,69.6,54.75
2018,10,27,15,0,606.0,94.0,2.7,20.7,331.0,65.54,51.44
2018,10,27,15,15,576.0,87.5,2.7,20.7,292.0,62.41,48.83
2018,10,27,15,30,546.0,81.0,2.7,20.7,253.0,59.22,46.12
2018,10,27,15,45,446.0,77.0,2.7,20.0,203.0,56.73,44.05
2018,10,27,16,0,346.0,73.0,2.7,19.3,153.0,54.36,41.95
2018,10,27,16,15,293.5,59.0,2.65,18.8,116.0,44.64,33.21
2018,10,27,16,30,241.0,45.0,2.6,18.3,79.0,34.58,24.0
2018,10,27,16,45,182.5,31.5,2.55,17.75,51.5,24.58,13.88
2018,10,27,17,0,124.0,18.0,2.5,17.2,24.0,14.24,0.0
2018,10,27,17,15,62.0,9.0,2.55,16.85,12.0,8.19,0.0
2018,10,27,17,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,28,6,15,0.5,0.5,2.0,13.6,0.5,0.0,0.0
2018,10,28,6,30,1.0,1.0,2.0,13.9,1.0,0.0,0.0
2018,10,28,6,45,65.0,12.0,2.05,14.15,17.0,48.0,0.0
2018,10,28,7,0,129.0,23.0,2.1,14.4,33.0,136.02,86.63
2018,10,28,7,15,264.0,28.5,2.15,14.8,67.5,236.32,189.89
2018,10,28,7,30,399.0,34.0,2.2,15.2,102.0,334.64,275.72
2018,10,28,7,45,258.5,46.0,2.3,15.55,95.0,254.07,211.34
2018,10,28,8,0,118.0,58.0,2.4,15.9,88.0,159.37,131.68
2018,10,28,8,15,81.5,91.0,2.45,16.25,113.5,162.97,133.86
2018,10,28,8,30,45.0,124.0,2.5,16.6,139.0,163.27,132.71
2018,10,28,8,45,53.5,145.0,2.55,16.95,165.5,190.96,155.27
2018,10,28,9,0,62.0,166.0,2.6,17.3,192.0,218.05,176.88
2018,10,28,9,15,54.0,178.5,2.65,17.6,202.5,222.31,179.37
2018,10,28,9,30,46.0,191.0,2.7,17.9,213.0,226.42,181.78
2018,10,28,9,45,80.5,213.0,2.75,18.2,254.5,271.69,218.13
2018,10,28,10,0,115.0,235.0,2.8,18.5,296.0,326.67,261.24
2018,10,28,10,15,105.5,240.5,2.85,18.65,298.5,309.03,246.37
2018,10,28,10,30,96.0,246.0,2.9,18.8,301.0,302.7,240.61
2018,10,28,10,45,68.5,240.0,2.95,19.0,280.0,273.07,216.25
2018,10,28,11,0,41.0,234.0,3.0,19.2,259.0,245.08,193.28
2018,10,28,11,15,112.5,240.0,3.05,19.25,309.5,297.33,235.24
2018,10,28,11,30,184.0,246.0,3.1,19.3,360.0,337.11,266.34
2018,10,28,11,45,184.5,255.5,3.2,19.35,370.5,335.92,264.51
2018,10,28,12,0,185.0,265.0,3.3,19.4,381.0,333.69,261.95
2018,10,28,12,15,156.5,262.0,3.35,19.35,359.5,306.11,239.78
2018,10,28,12,30,128.0,259.0,3.4,19.3,338.0,280.49,219.29
2018,10,28,12,45,157.5,245.0,3.45,19.25,340.0,270.58,210.61
2018,10,28,13,0,187.0,231.0,3.5,19.2,342.0,258.18,199.41
2018,10,28,13,15,223.0,233.5,3.55,19.05,361.5,254.9,194.75
2018,10,28,13,30,259.0,236.0,3.6,18.9,381.0,249.01,187.55
2018,10,28,13,45,229.0,224.0,3.6,18.75,347.5,220.18,164.69
2018,10,28,14,0,199.0,212.0,3.6,18.6,314.0,190.92,142.45
2018,10,28,14,15,238.5,195.5,3.6,18.35,310.0,161.88,119.01
2018,10,28,14,30,278.0,179.0,3.6,18.1,306.0,134.04,100.99
2018,10,28,14,45,274.0,157.5,3.6,17.85,273.5,112.17,92.35
2018,10,28,15,0,270.0,136.0,3.6,17.6,241.0,98.86,81.13
2018,10,28,15,15,322.0,118.5,3.6,17.6,229.0,83.26,67.69
2018,10,28,15,30,374.0,101.0,3.6,17.6,217.0,72.62,58.46
2018,10,28,15,45,313.0,89.5,3.5,17.15,176.0,65.33,52.12
2018,10,28,16,0,252.0,78.0,3.4,16.7,135.0,60.25,47.54
2018,10,28,16,15,249.0,60.5,3.25,16.3,105.5,45.72,34.47
2018,10,28,16,30,246.0,43.0,3.1,15.9,76.0,33.11,22.91
2018,10,28,16,45,212.0,31.0,2.95,15.55,51.5,24.28,13.39
2018,10,28,17,0,178.0,19.0,2.8,15.2,27.0,17.28,0.0
2018,10,28,17,15,89.0,9.5,2.8,14.85,13.5,8.64,0.0
2018,10,28,17,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,29,6,15,10.0,1.0,2.65,12.25,0.5,0.0,0.0
2018,10,29,6,30,20.0,2.0,2.6,12.4,1.0,0.0,0.0
2018,10,29,6,45,80.5,14.5,2.55,12.6,19.0,58.84,0.0
2018,10,29,7,0,141.0,27.0,2.5,12.8,37.0,149.51,90.15
2018,10,29,7,15,164.5,42.5,2.45,13.05,63.0,177.0,141.48
2018,10,29,7,30,188.0,58.0,2.4,13.3,89.0,212.1,174.92
2018,10,29,7,45,189.0,77.0,2.35,13.5,116.5,237.9,198.16
2018,10,29,8,0,190.0,96.0,2.3,13.7,144.0,262.26,219.06
2018,10,29,8,15,191.5,114.5,2.3,13.95,171.0,285.02,237.77
2018,10,29,8,30,193.0,133.0,2.3,14.2,198.0,293.47,244.34
2018,10,29,8,45,243.5,146.0,2.35,14.45,238.5,355.5,294.67
2018,10,29,9,0,294.0,159.0,2.4,14.7,279.0,404.02,333.06
2018,10,29,9,15,301.5,174.5,2.5,15.0,307.5,423.15,346.84
2018,10,29,9,30,309.0,190.0,2.6,15.3,336.0,440.71,359.34
2018,10,29,9,45,345.5,197.0,2.65,15.55,370.5,467.92,379.8
2018,10,29,10,0,382.0,204.0,2.7,15.8,405.0,493.21,398.42
2018,10,29,10,15,497.5,179.5,2.75,16.05,454.5,549.6,441.94
2018,10,29,10,30,613.0,155.0,2.8,16.3,504.0,594.81,475.9
2018,10,29,10,45,723.5,125.5,2.8,16.5,550.0,620.24,494.42
2018,10,29,11,0,834.0,96.0,2.8,16.7,596.0,637.48,506.34
2018,10,29,11,15,885.0,83.0,2.8,17.0,621.5,627.1,496.35
2018,10,29,11,30,936.0,70.0,2.8,17.3,647.0,614.41,484.27
2018,10,29,11,45,916.0,76.5,2.8,17.6,643.0,577.07,452.84
2018,10,29,12,0,896.0,83.0,2.8,17.9,639.0,538.17,419.9
2018,10,29,12,15,858.0,95.0,2.75,18.15,623.5,493.84,382.31
2018,10,29,12,30,820.0,107.0,2.7,18.4,608.0,450.08,344.73
2018,10,29,12,45,859.0,93.0,2.65,18.7,608.0,413.39,311.13
2018,10,29,13,0,898.0,79.0,2.6,19.0,608.0,375.37,275.22
