Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,13,15,896.5,76.0,2.55,19.1,589.0,327.57,231.93
2018,10,29,13,30,895.0,73.0,2.5,19.2,570.0,278.44,187.43
2018,10,29,13,45,883.5,72.0,2.5,19.3,542.0,227.87,143.1
2018,10,29,14,0,872.0,71.0,2.5,19.4,514.0,177.28,101.71
2018,10,29,14,15,856.5,69.0,2.55,19.35,480.0,125.8,66.32
2018,10,29,14,30,841.0,67.0,2.6,19.3,446.0,75.17,44.16
2018,10,29,14,45,819.0,65.0,2.65,19.3,407.0,49.36,37.58
2018,10,29,15,0,797.0,63.0,2.7,19.3,368.0,48.65,37.07
2018,10,29,15,15,765.0,59.5,2.7,19.3,324.5,46.74,35.46
2018,10,29,15,30,733.0,56.0,2.7,19.3,281.0,44.82,33.81
2018,10,29,15,45,685.5,52.0,2.7,18.8,235.5,42.42,31.73
2018,10,29,16,0,638.0,48.0,2.7,18.3,190.0,40.06,29.58
2018,10,29,16,15,532.5,43.5,2.75,17.6,142.5,34.0,24.05
2018,10,29,16,30,427.0,39.0,2.8,16.9,95.0,31.49,21.36
2018,10,29,16,45,287.0,28.0,2.9,16.15,59.0,23.03,11.9
2018,10,29,17,0,147.0,17.0,3.0,15.4,23.0,15.46,0.0
2018,10,29,17,15,73.5,8.5,3.05,15.1,11.5,7.73,0.0
2018,10,29,17,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,10,30,6,15,15.5,2.0,3.25,11.4,1.5,0.0,0.0
2018,10,30,6,30,31.0,4.0,3.3,11.6,3.0,0.0,0.0
2018,10,30,6,45,181.5,14.5,3.35,11.8,25.5,115.51,0.0
2018,10,30,7,0,332.0,25.0,3.4,12.0,48.0,257.8,146.06
2018,10,30,7,15,446.5,33.0,3.55,12.5,90.0,354.24,285.07
2018,10,30,7,30,561.0,41.0,3.7,13.0,132.0,439.52,363.59
2018,10,30,7,45,641.0,44.0,3.85,13.5,180.0,508.16,423.53
2018,10,30,8,0,721.0,47.0,4.0,14.0,228.0,576.72,480.01
2018,10,30,8,15,761.0,50.5,4.0,14.55,274.0,617.78,511.91
2018,10,30,8,30,801.0,54.0,4.0,15.1,320.0,657.1,541.1
2018,10,30,8,45,828.0,56.0,4.05,15.65,362.5,676.73,554.3
2018,10,30,9,0,855.0,58.0,4.1,16.2,405.0,700.02,569.92
2018,10,30,9,15,872.5,60.5,4.05,16.7,443.0,714.18,578.06
2018,10,30,9,30,890.0,63.0,4.0,17.2,481.0,725.15,583.72
2018,10,30,9,45,901.5,65.0,3.95,17.65,512.5,727.82,583.3
2018,10,30,10,0,913.0,67.0,3.9,18.1,544.0,727.06,580.46
2018,10,30,10,15,922.0,67.5,3.85,18.5,569.0,719.32,572.71
2018,10,30,10,30,931.0,68.0,3.8,18.9,594.0,708.13,562.51
2018,10,30,10,45,938.0,68.0,3.7,19.25,612.0,691.61,547.39
2018,10,30,11,0,945.0,68.0,3.6,19.6,630.0,671.7,529.65
2018,10,30,11,15,948.5,69.0,3.55,19.85,641.0,647.37,508.77
2018,10,30,11,30,952.0,70.0,3.5,20.1,652.0,619.88,485.23
2018,10,30,11,45,953.5,69.5,3.45,20.35,654.5,586.76,457.11
2018,10,30,12,0,955.0,69.0,3.4,20.6,657.0,550.88,426.38
2018,10,30,12,15,952.0,69.5,3.4,20.75,651.5,511.24,392.41
2018,10,30,12,30,949.0,70.0,3.4,20.9,646.0,469.44,355.98
2018,10,30,12,45,942.0,70.5,3.35,21.05,632.0,424.15,315.99
2018,10,30,13,0,935.0,71.0,3.3,21.2,618.0,377.43,274.13
2018,10,30,13,15,911.5,74.0,3.3,21.25,592.0,326.91,229.35
2018,10,30,13,30,888.0,77.0,3.3,21.3,566.0,276.88,185.08
2018,10,30,13,45,894.5,72.0,3.25,21.35,543.5,226.8,140.75
2018,10,30,14,0,901.0,67.0,3.2,21.4,521.0,174.99,98.1
2018,10,30,14,15,879.0,66.0,3.2,21.25,484.5,122.4,63.0
2018,10,30,14,30,857.0,65.0,3.2,21.1,448.0,71.3,42.24
2018,10,30,14,45,801.0,68.0,3.2,21.0,400.5,51.64,39.29
2018,10,30,15,0,745.0,71.0,3.2,20.9,353.0,54.8,42.15
2018,10,30,15,15,683.0,68.5,3.2,20.9,303.5,49.06,37.23
2018,10,30,15,30,621.0,66.0,3.2,20.9,254.0,48.26,36.56
2018,10,30,15,45,603.5,57.0,3.05,20.15,215.0,42.57,31.66
2018,10,30,16,0,586.0,48.0,2.9,19.4,176.0,36.63,26.42
2018,10,30,16,15,519.5,42.5,2.8,18.55,135.5,33.23,23.25
2018,10,30,16,30,453.0,37.0,2.7,17.7,95.0,29.9,19.84
2018,10,30,16,45,305.5,26.5,2.6,16.8,58.5,21.8,10.35
2018,10,30,17,0,158.0,16.0,2.5,15.9,22.0,14.55,0.0
2018,10,30,17,15,79.0,8.0,2.6,15.6,11.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,31,6,15,14.0,1.5,1.95,12.55,1.0,0.0,0.0
2018,10,31,6,30,28.0,3.0,1.9,12.8,2.0,0.0,0.0
2018,10,31,6,45,74.0,13.0,1.85,13.0,16.5,53.29,0.0
2018,10,31,7,0,120.0,23.0,1.8,13.2,31.0,126.74,60.49
2018,10,31,7,15,127.0,37.0,1.9,13.85,51.5,143.89,112.68
2018,10,31,7,30,134.0,51.0,2.0,14.5,72.0,165.63,134.67
2018,10,31,7,45,207.0,64.5,2.1,15.1,109.5,230.29,190.92
2018,10,31,8,0,280.0,78.0,2.2,15.7,147.0,312.28,259.5
2018,10,31,8,15,239.0,97.0,2.3,16.1,164.0,293.44,243.63
2018,10,31,8,30,198.0,116.0,2.4,16.5,181.0,286.99,237.25
2018,10,31,8,45,311.5,125.0,2.5,16.95,243.0,376.26,310.38
2018,10,31,9,0,425.0,134.0,2.6,17.4,305.0,480.52,392.2
2018,10,31,9,15,507.0,130.0,2.6,17.9,352.5,531.32,430.34
2018,10,31,9,30,589.0,126.0,2.6,18.4,400.0,586.77,471.11
2018,10,31,9,45,648.0,118.5,2.65,18.9,439.0,613.33,489.51
2018,10,31,10,0,707.0,111.0,2.7,19.4,478.0,636.12,504.96
2018,10,31,10,15,743.5,107.5,2.7,19.85,509.5,643.89,508.63
2018,10,31,10,30,780.0,104.0,2.7,20.3,541.0,646.54,508.5
2018,10,31,10,45,793.0,103.5,2.75,20.8,560.0,635.18,497.81
2018,10,31,11,0,806.0,103.0,2.8,21.3,579.0,620.57,484.66
2018,10,31,11,15,783.5,112.5,2.8,21.6,581.5,591.49,460.52
2018,10,31,11,30,761.0,122.0,2.8,21.9,584.0,560.78,435.06
2018,10,31,11,45,743.5,128.5,2.8,22.25,581.5,528.22,407.95
2018,10,31,12,0,726.0,135.0,2.8,22.6,579.0,494.44,379.6
2018,10,31,12,15,686.0,146.5,2.75,22.75,563.0,453.89,346.05
2018,10,31,12,30,646.0,158.0,2.7,22.9,547.0,414.31,312.99
2018,10,31,12,45,668.5,146.5,2.65,23.1,541.5,379.84,282.73
2018,10,31,13,0,691.0,135.0,2.6,23.3,536.0,342.35,249.29
2018,10,31,13,15,640.0,144.0,2.6,23.3,505.5,298.21,212.28
2018,10,31,13,30,589.0,153.0,2.6,23.3,475.0,257.76,178.73
2018,10,31,13,45,499.5,168.0,2.6,23.3,431.5,217.38,148.1
2018,10,31,14,0,410.0,183.0,2.6,23.3,388.0,185.73,126.74
2018,10,31,14,15,439.0,163.0,2.6,23.2,369.0,146.64,98.09
2018,10,31,14,30,468.0,143.0,2.6,23.1,350.0,104.77,75.14
2018,10,31,14,45,428.5,136.0,2.6,23.0,312.5,93.45,74.66
2018,10,31,15,0,389.0,129.0,2.6,22.9,275.0,89.99,71.9
2018,10,31,15,15,325.0,119.5,2.6,22.9,231.5,88.8,71.01
2018,10,31,15,30,261.0,110.0,2.6,22.9,188.0,82.23,65.41
2018,10,31,15,45,245.0,93.5,2.3,22.2,157.0,70.99,55.85
2018,10,31,16,0,229.0,77.0,2.0,21.5,126.0,59.39,45.76
2018,10,31,16,15,189.5,60.5,1.95,20.7,94.5,47.34,35.07
2018,10,31,16,30,150.0,44.0,1.9,19.9,63.0,34.96,23.8
2018,10,31,16,45,102.5,28.5,1.85,19.1,39.0,22.98,10.32
2018,10,31,17,0,55.0,13.0,1.8,18.3,15.0,11.82,0.0
2018,10,31,17,15,27.5,6.5,1.8,18.0,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.35,14.95,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.3,15.1,2.0,0.0,0.0
2018,11,1,6,45,109.5,13.5,1.3,15.3,19.0,73.27,0.0
2018,11,1,7,0,194.0,24.0,1.3,15.5,36.0,170.55,67.62
2018,11,1,7,15,267.5,36.0,1.4,16.05,68.5,243.09,189.46
2018,11,1,7,30,341.0,48.0,1.5,16.6,101.0,307.55,248.88
2018,11,1,7,45,410.0,57.5,1.6,17.15,142.0,372.83,304.43
2018,11,1,8,0,479.0,67.0,1.7,17.7,183.0,436.71,356.73
2018,11,1,8,15,559.5,67.5,1.75,18.15,229.5,498.14,405.48
2018,11,1,8,30,640.0,68.0,1.8,18.6,276.0,558.93,451.97
2018,11,1,8,45,553.5,96.0,1.85,19.05,293.0,533.36,429.63
2018,11,1,9,0,467.0,124.0,1.9,19.5,310.0,497.21,399.62
2018,11,1,9,15,517.0,126.5,1.9,20.0,350.0,532.41,425.4
2018,11,1,9,30,567.0,129.0,1.9,20.5,390.0,571.76,453.0
2018,11,1,9,45,591.0,131.5,1.9,21.0,420.0,584.34,460.15
2018,11,1,10,0,615.0,134.0,1.9,21.5,450.0,594.06,465.25
2018,11,1,10,15,637.0,134.5,1.9,21.95,476.0,597.31,465.63
2018,11,1,10,30,659.0,135.0,1.9,22.4,502.0,597.46,463.7
2018,11,1,10,45,713.5,123.5,1.9,22.9,532.0,602.95,465.93
2018,11,1,11,0,768.0,112.0,1.9,23.4,562.0,602.96,463.86
2018,11,1,11,15,765.5,115.5,1.9,23.75,570.5,580.71,445.17
2018,11,1,11,30,763.0,119.0,1.9,24.1,579.0,556.08,424.67
2018,11,1,11,45,787.0,111.5,1.9,24.45,587.5,532.78,405.0
2018,11,1,12,0,811.0,104.0,1.9,24.8,596.0,505.79,382.03
2018,11,1,12,15,862.5,87.0,1.85,25.05,606.0,479.72,358.91
2018,11,1,12,30,914.0,70.0,1.8,25.3,616.0,447.98,330.49
2018,11,1,12,45,880.5,78.5,1.8,25.5,595.5,401.67,291.41
2018,11,1,13,0,847.0,87.0,1.8,25.7,575.0,352.62,249.9
2018,11,1,13,15,832.5,86.0,1.75,25.75,551.5,304.58,208.46
2018,11,1,13,30,818.0,85.0,1.7,25.8,528.0,256.54,167.07
2018,11,1,13,45,800.5,84.0,1.7,25.8,499.5,208.22,126.76
2018,11,1,14,0,783.0,83.0,1.7,25.8,471.0,160.69,90.07
2018,11,1,14,15,769.0,79.0,1.7,25.65,438.5,112.08,58.73
2018,11,1,14,30,755.0,75.0,1.7,25.5,406.0,64.43,40.53
2018,11,1,14,45,746.0,71.0,1.7,25.35,373.0,53.84,40.46
2018,11,1,15,0,737.0,67.0,1.7,25.2,340.0,51.82,38.86
2018,11,1,15,15,636.0,72.5,1.7,25.2,287.5,52.13,39.18
2018,11,1,15,30,535.0,78.0,1.7,25.2,235.0,57.86,44.08
2018,11,1,15,45,489.5,68.5,1.65,24.0,193.5,51.89,39.1
2018,11,1,16,0,444.0,59.0,1.6,22.8,152.0,45.73,33.79
2018,11,1,16,15,369.5,49.0,1.7,21.9,113.5,38.83,27.6
2018,11,1,16,30,295.0,39.0,1.8,21.0,75.0,31.75,20.89
2018,11,1,16,45,190.0,26.0,1.85,20.1,45.0,20.45,7.66
2018,11,1,17,0,85.0,13.0,1.9,19.2,15.0,11.82,0.0
2018,11,1,17,15,42.5,6.5,1.9,18.8,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,2,6,45,137.5,11.0,1.35,13.7,19.5,86.14,0.0
2018,11,2,7,0,275.0,22.0,1.3,13.8,39.0,212.83,62.51
2018,11,2,7,15,399.0,30.5,1.35,14.3,78.5,317.41,246.94
2018,11,2,7,30,523.0,39.0,1.4,14.8,118.0,413.72,334.07
2018,11,2,7,45,593.0,44.0,1.4,15.25,163.0,469.03,382.04
2018,11,2,8,0,663.0,49.0,1.4,15.7,208.0,531.67,432.79
2018,11,2,8,15,711.5,52.0,1.35,16.25,253.5,576.72,466.63
2018,11,2,8,30,760.0,55.0,1.3,16.8,299.0,620.29,497.64
2018,11,2,8,45,766.0,61.5,1.25,17.3,335.5,636.33,507.19
2018,11,2,9,0,772.0,68.0,1.2,17.8,372.0,649.45,514.36
2018,11,2,9,15,780.5,73.0,1.2,18.45,405.5,659.52,519.24
2018,11,2,9,30,789.0,78.0,1.2,19.1,439.0,666.55,521.85
2018,11,2,9,45,780.5,87.0,1.2,19.7,464.5,663.02,516.97
2018,11,2,10,0,772.0,96.0,1.2,20.3,490.0,656.35,509.34
2018,11,2,10,15,835.5,85.0,1.25,20.7,530.0,673.84,520.72
2018,11,2,10,30,899.0,74.0,1.3,21.1,570.0,682.68,525.53
2018,11,2,10,45,905.5,75.0,1.4,21.55,588.0,667.41,512.77
2018,11,2,11,0,912.0,76.0,1.5,22.0,606.0,648.85,497.62
2018,11,2,11,15,915.0,77.0,1.6,22.25,616.5,624.96,478.7
2018,11,2,11,30,918.0,78.0,1.7,22.5,627.0,598.06,457.16
2018,11,2,11,45,916.0,78.5,1.8,22.8,628.5,565.12,430.6
2018,11,2,12,0,914.0,79.0,1.9,23.1,630.0,529.73,401.58
2018,11,2,12,15,881.0,87.0,1.95,23.2,614.0,484.98,365.13
2018,11,2,12,30,848.0,95.0,2.0,23.3,598.0,438.61,326.87
2018,11,2,12,45,833.5,95.5,2.05,23.4,581.0,393.84,288.88
2018,11,2,13,0,819.0,96.0,2.1,23.5,564.0,348.58,249.78
2018,11,2,13,15,856.5,85.0,2.15,23.45,559.0,307.5,212.03
2018,11,2,13,30,894.0,74.0,2.2,23.4,554.0,266.69,173.89
2018,11,2,13,45,883.0,72.5,2.2,23.3,526.5,216.2,130.99
2018,11,2,14,0,872.0,71.0,2.2,23.2,499.0,165.65,91.52
2018,11,2,14,15,838.5,72.0,2.15,23.15,460.5,109.04,55.31
2018,11,2,14,30,805.0,73.0,2.1,23.1,422.0,61.37,47.18
2018,11,2,14,45,797.0,67.0,2.1,23.1,386.0,51.23,38.63
2018,11,2,15,0,789.0,61.0,2.1,23.1,350.0,47.5,35.51
2018,11,2,15,15,639.5,69.5,2.1,23.1,285.0,50.01,37.73
2018,11,2,15,30,490.0,78.0,2.1,23.1,220.0,57.84,44.47
2018,11,2,15,45,431.0,70.0,2.05,22.35,179.5,53.12,40.43
2018,11,2,16,0,372.0,62.0,2.0,21.6,139.0,46.77,34.83
2018,11,2,16,15,230.0,52.0,2.1,20.75,95.5,39.56,28.31
2018,11,2,16,30,88.0,42.0,2.2,19.9,52.0,34.29,22.99
2018,11,2,16,45,65.5,26.0,2.3,19.05,31.5,20.99,6.97
2018,11,2,17,0,43.0,10.0,2.4,18.2,11.0,9.1,0.0
2018,11,2,17,15,21.5,5.0,2.55,17.75,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,3,6,45,113.5,10.5,1.65,14.15,17.0,72.02,0.0
2018,11,3,7,0,227.0,21.0,1.6,14.3,34.0,181.45,26.09
2018,11,3,7,15,407.0,27.5,1.75,14.95,77.5,317.08,244.74
2018,11,3,7,30,587.0,34.0,1.9,15.6,121.0,439.61,354.39
2018,11,3,7,45,653.0,39.0,2.05,16.25,167.0,499.88,406.65
2018,11,3,8,0,719.0,44.0,2.2,16.9,213.0,560.34,456.18
2018,11,3,8,15,760.0,47.0,2.3,17.4,258.0,600.67,487.54
2018,11,3,8,30,801.0,50.0,2.4,17.9,303.0,633.25,511.69
2018,11,3,8,45,828.0,52.5,2.5,18.4,345.5,659.29,530.03
2018,11,3,9,0,855.0,55.0,2.6,18.9,388.0,682.83,545.96
2018,11,3,9,15,873.5,57.0,2.6,19.45,425.5,696.82,553.89
2018,11,3,9,30,892.0,59.0,2.6,20.0,463.0,707.66,559.44
2018,11,3,9,45,905.0,61.0,2.6,20.55,495.0,711.3,559.73
2018,11,3,10,0,918.0,63.0,2.6,21.1,527.0,711.48,557.64
2018,11,3,10,15,927.0,63.5,2.6,21.5,552.0,703.67,550.22
2018,11,3,10,30,936.0,64.0,2.6,21.9,577.0,692.42,539.73
2018,11,3,10,45,941.5,65.0,2.6,22.35,595.0,676.0,525.09
2018,11,3,11,0,947.0,66.0,2.6,22.8,613.0,656.23,507.88
2018,11,3,11,15,949.5,67.0,2.6,23.15,623.5,631.38,486.95
2018,11,3,11,30,952.0,68.0,2.6,23.5,634.0,603.45,463.45
2018,11,3,11,45,910.5,79.0,2.55,23.8,622.0,559.39,427.56
2018,11,3,12,0,869.0,90.0,2.5,24.1,610.0,514.93,391.09
2018,11,3,12,15,729.5,131.5,2.5,24.25,565.5,452.32,341.51
2018,11,3,12,30,590.0,173.0,2.5,24.4,521.0,397.64,298.24
2018,11,3,12,45,489.5,196.0,2.45,24.5,480.5,347.43,258.54
2018,11,3,13,0,389.0,219.0,2.4,24.6,440.0,306.87,226.83
2018,11,3,13,15,594.5,156.0,2.35,24.6,479.5,289.43,204.98
2018,11,3,13,30,800.0,93.0,2.3,24.6,519.0,253.93,166.47
2018,11,3,13,45,679.5,116.5,2.3,24.6,465.5,203.88,129.05
2018,11,3,14,0,559.0,140.0,2.3,24.6,412.0,168.19,106.32
2018,11,3,14,15,512.5,137.5,2.3,24.4,373.5,129.23,82.57
2018,11,3,14,30,466.0,135.0,2.3,24.2,335.0,94.75,75.24
2018,11,3,14,45,593.5,102.0,2.3,24.0,332.5,71.3,55.6
2018,11,3,15,0,721.0,69.0,2.3,23.8,330.0,53.63,40.65
2018,11,3,15,15,700.0,63.5,2.3,23.8,291.0,50.3,37.85
2018,11,3,15,30,679.0,58.0,2.3,23.8,252.0,46.89,34.92
2018,11,3,15,45,616.5,53.0,2.15,22.45,206.0,39.95,29.04
2018,11,3,16,0,554.0,48.0,2.0,21.1,160.0,37.02,26.47
2018,11,3,16,15,485.5,42.0,2.0,20.25,121.5,33.25,22.93
2018,11,3,16,30,417.0,36.0,2.0,19.4,83.0,29.54,18.97
2018,11,3,16,45,272.5,24.5,2.0,18.55,49.5,20.47,5.33
2018,11,3,17,0,128.0,13.0,2.0,17.7,16.0,11.82,0.0
2018,11,3,17,15,64.0,6.5,2.0,17.3,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,4,6,45,50.5,10.0,2.3,11.4,12.5,36.73,0.0
2018,11,4,7,0,101.0,20.0,2.3,11.5,25.0,105.13,0.0
2018,11,4,7,15,176.0,34.5,2.25,12.0,55.0,184.54,141.78
2018,11,4,7,30,251.0,49.0,2.2,12.5,85.0,250.09,204.87
2018,11,4,7,45,301.0,62.0,2.15,13.0,120.5,300.43,249.7
2018,11,4,8,0,351.0,75.0,2.1,13.5,156.0,351.91,293.59
2018,11,4,8,15,412.5,82.5,2.0,13.95,197.0,404.41,336.81
2018,11,4,8,30,474.0,90.0,1.9,14.4,238.0,457.22,378.58
2018,11,4,8,45,483.0,102.5,1.85,14.9,271.5,479.0,394.05
2018,11,4,9,0,492.0,115.0,1.8,15.4,305.0,498.73,407.49
2018,11,4,9,15,562.0,111.0,1.75,15.95,348.0,546.62,442.85
2018,11,4,9,30,632.0,107.0,1.7,16.5,391.0,586.54,471.12
2018,11,4,9,45,699.0,101.0,1.65,17.1,435.0,618.75,492.88
2018,11,4,10,0,766.0,95.0,1.6,17.7,479.0,645.09,509.83
2018,11,4,10,15,848.5,84.0,1.65,18.15,529.0,674.99,530.05
2018,11,4,10,30,931.0,73.0,1.7,18.6,579.0,695.67,543.19
2018,11,4,10,45,911.0,78.0,1.7,19.0,586.0,667.29,519.65
2018,11,4,11,0,891.0,83.0,1.7,19.4,593.0,636.55,494.7
2018,11,4,11,15,910.0,81.0,1.8,19.65,610.0,619.38,480.43
2018,11,4,11,30,929.0,79.0,1.9,19.9,627.0,598.43,462.78
2018,11,4,11,45,929.5,79.5,2.0,20.2,629.5,566.5,436.4
2018,11,4,12,0,930.0,80.0,2.1,20.5,632.0,531.92,407.41
2018,11,4,12,15,841.0,100.0,2.25,20.5,596.0,472.15,359.91
2018,11,4,12,30,752.0,120.0,2.4,20.5,560.0,414.35,313.48
2018,11,4,12,45,803.5,104.0,2.55,20.55,564.5,384.98,286.15
2018,11,4,13,0,855.0,88.0,2.7,20.6,569.0,347.49,251.07
2018,11,4,13,15,867.0,84.0,2.8,20.55,557.0,303.89,211.23
2018,11,4,13,30,879.0,80.0,2.9,20.5,545.0,262.56,173.07
2018,11,4,13,45,820.0,86.5,3.0,20.45,502.5,206.0,127.07
2018,11,4,14,0,761.0,93.0,3.1,20.4,460.0,159.06,92.54
2018,11,4,14,15,748.5,88.0,3.15,20.25,428.0,111.06,62.21
2018,11,4,14,30,736.0,83.0,3.2,20.1,396.0,63.92,50.02
2018,11,4,14,45,681.5,83.5,3.25,20.0,352.5,58.11,45.14
2018,11,4,15,0,627.0,84.0,3.3,19.9,309.0,59.79,46.71
2018,11,4,15,15,647.0,72.0,3.3,19.9,278.5,52.31,40.24
2018,11,4,15,30,667.0,60.0,3.3,19.9,248.0,44.52,33.43
2018,11,4,15,45,559.5,58.0,3.35,19.05,197.0,43.91,32.93
2018,11,4,16,0,452.0,56.0,3.4,18.2,146.0,43.69,32.6
2018,11,4,16,15,350.0,46.5,3.45,17.55,105.0,37.06,26.44
2018,11,4,16,30,248.0,37.0,3.5,16.9,64.0,28.82,18.43
2018,11,4,16,45,178.0,25.0,3.55,16.3,39.5,19.75,3.39
2018,11,4,17,0,108.0,13.0,3.6,15.7,15.0,11.82,0.0
2018,11,4,17,15,54.0,6.5,3.6,15.4,7.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,5,6,45,117.0,10.0,2.5,11.7,16.0,72.75,0.0
2018,11,5,7,0,234.0,20.0,2.5,11.9,32.0,179.45,0.0
2018,11,5,7,15,369.5,28.0,2.55,12.3,69.5,292.58,223.39
2018,11,5,7,30,505.0,36.0,2.6,12.7,107.0,392.89,320.79
2018,11,5,7,45,593.5,39.5,2.6,13.1,153.0,457.16,378.25
2018,11,5,8,0,682.0,43.0,2.6,13.5,199.0,529.08,438.55
2018,11,5,8,15,726.0,46.0,2.55,14.05,243.0,570.55,471.41
2018,11,5,8,30,770.0,49.0,2.5,14.6,287.0,610.54,501.33
2018,11,5,8,45,800.5,51.0,2.5,15.1,328.5,631.9,516.11
2018,11,5,9,0,831.0,53.0,2.5,15.6,370.0,656.92,533.19
2018,11,5,9,15,847.0,56.0,2.5,16.25,406.5,670.33,540.77
2018,11,5,9,30,863.0,59.0,2.5,16.9,443.0,680.64,545.97
2018,11,5,9,45,872.5,62.5,2.5,17.55,474.0,683.77,545.82
2018,11,5,10,0,882.0,66.0,2.5,18.2,505.0,683.54,543.3
2018,11,5,10,15,892.0,67.5,2.45,18.55,530.0,677.92,536.85
2018,11,5,10,30,902.0,69.0,2.4,18.9,555.0,668.91,527.54
2018,11,5,10,45,909.5,69.5,2.35,19.3,573.0,653.79,513.58
2018,11,5,11,0,917.0,70.0,2.3,19.7,591.0,635.37,497.08
2018,11,5,11,15,920.5,70.5,2.25,19.9,601.5,611.35,476.61
2018,11,5,11,30,924.0,71.0,2.2,20.1,612.0,584.3,453.61
2018,11,5,11,45,925.0,71.0,2.15,20.35,614.5,552.54,426.61
2018,11,5,12,0,926.0,71.0,2.1,20.6,617.0,518.13,397.1
2018,11,5,12,15,924.5,71.0,2.15,20.7,612.0,480.11,364.76
2018,11,5,12,30,923.0,71.0,2.2,20.8,607.0,439.91,329.89
2018,11,5,12,45,918.5,71.0,2.25,20.9,594.5,396.63,291.82
2018,11,5,13,0,914.0,71.0,2.3,21.0,582.0,351.78,251.71
2018,11,5,13,15,906.5,70.0,2.35,21.0,561.5,303.91,208.93
2018,11,5,13,30,899.0,69.0,2.4,21.0,541.0,255.18,165.65
2018,11,5,13,45,888.0,68.0,2.4,21.05,514.0,205.23,123.04
2018,11,5,14,0,877.0,67.0,2.4,21.1,487.0,155.19,84.44
2018,11,5,14,15,860.0,65.5,2.45,20.95,453.5,104.53,53.97
2018,11,5,14,30,843.0,64.0,2.5,20.8,420.0,55.6,42.7
2018,11,5,14,45,818.5,61.5,2.55,20.65,380.5,47.47,35.8
2018,11,5,15,0,794.0,59.0,2.6,20.5,341.0,46.27,34.86
2018,11,5,15,15,758.5,56.0,2.6,20.5,298.0,44.64,33.47
2018,11,5,15,30,723.0,53.0,2.6,20.5,255.0,43.05,32.07
2018,11,5,15,45,669.0,49.5,2.55,19.55,210.5,41.01,30.32
2018,11,5,16,0,615.0,46.0,2.5,18.6,166.0,39.1,28.53
2018,11,5,16,15,509.0,40.0,2.55,17.8,121.5,31.82,21.86
2018,11,5,16,30,403.0,34.0,2.6,17.0,77.0,27.95,17.56
2018,11,5,16,45,246.5,22.5,2.65,16.2,44.5,18.8,1.01
2018,11,5,17,0,90.0,11.0,2.7,15.4,12.0,10.01,0.0
2018,11,5,17,15,45.0,5.5,2.7,15.0,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,6,6,45,130.0,10.0,1.95,10.7,16.0,79.41,0.0
2018,11,6,7,0,260.0,20.0,1.9,10.8,32.0,191.47,0.0
2018,11,6,7,15,408.5,28.0,1.9,11.4,72.0,314.47,236.15
2018,11,6,7,30,557.0,36.0,1.9,12.0,112.0,415.7,337.63
2018,11,6,7,45,629.5,41.0,1.9,12.55,157.5,479.59,394.17
2018,11,6,8,0,702.0,46.0,1.9,13.1,203.0,543.38,447.23
2018,11,6,8,15,746.0,49.0,1.95,13.65,248.0,585.16,480.66
2018,11,6,8,30,790.0,52.0,2.0,14.2,293.0,625.25,510.8
2018,11,6,8,45,819.0,55.0,2.05,14.75,335.5,652.91,530.35
2018,11,6,9,0,848.0,58.0,2.1,15.3,378.0,672.16,543.01
2018,11,6,9,15,866.0,60.5,2.05,15.85,415.0,686.09,550.78
2018,11,6,9,30,884.0,63.0,2.0,16.4,452.0,696.9,556.09
2018,11,6,9,45,896.5,65.0,1.95,16.95,483.5,699.99,555.71
2018,11,6,10,0,909.0,67.0,1.9,17.5,515.0,699.7,552.96
2018,11,6,10,15,919.0,67.5,1.85,18.0,540.0,692.53,544.9
2018,11,6,10,30,929.0,68.0,1.8,18.5,565.0,681.93,534.13
2018,11,6,10,45,936.0,69.0,1.75,19.0,583.5,666.53,519.78
2018,11,6,11,0,943.0,70.0,1.7,19.5,602.0,647.73,502.85
2018,11,6,11,15,946.5,70.5,1.75,19.9,612.5,623.04,482.27
2018,11,6,11,30,950.0,71.0,1.8,20.3,623.0,595.25,459.05
2018,11,6,11,45,951.5,70.5,1.8,20.7,625.5,562.44,431.42
2018,11,6,12,0,953.0,70.0,1.8,21.1,628.0,526.9,401.2
2018,11,6,12,15,949.5,70.5,1.85,21.3,622.0,487.52,367.9
2018,11,6,12,30,946.0,71.0,1.9,21.5,616.0,446.05,332.15
2018,11,6,12,45,939.5,71.0,1.9,21.7,602.5,401.14,292.84
2018,11,6,13,0,933.0,71.0,1.9,21.9,589.0,354.8,251.68
2018,11,6,13,15,925.5,70.5,1.9,21.95,568.5,306.54,208.76
2018,11,6,13,30,918.0,70.0,1.9,22.0,548.0,257.37,165.39
2018,11,6,13,45,907.0,68.5,1.9,22.05,520.0,206.13,122.19
2018,11,6,14,0,896.0,67.0,1.9,22.1,492.0,154.79,83.16
2018,11,6,14,15,880.0,65.0,1.85,21.95,458.0,102.91,52.66
2018,11,6,14,30,864.0,63.0,1.8,21.8,424.0,55.05,42.06
2018,11,6,14,45,841.5,60.5,1.8,21.7,384.5,46.96,35.21
2018,11,6,15,0,819.0,58.0,1.8,21.6,345.0,45.73,34.24
2018,11,6,15,15,784.5,55.0,1.8,21.6,301.5,44.07,32.82
2018,11,6,15,30,750.0,52.0,1.8,21.6,258.0,42.44,31.39
2018,11,6,15,45,697.0,47.5,1.7,20.25,212.5,39.47,28.88
2018,11,6,16,0,644.0,43.0,1.6,18.9,167.0,36.53,26.24
2018,11,6,16,15,553.5,37.0,1.7,18.0,123.0,32.11,22.06
2018,11,6,16,30,463.0,31.0,1.8,17.1,79.0,25.41,15.29
2018,11,6,16,45,290.5,20.5,1.95,16.2,45.5,17.05,0.0
2018,11,6,17,0,118.0,10.0,2.1,15.3,12.0,9.1,0.0
2018,11,6,17,15,59.0,5.0,2.2,14.9,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,6,45,115.5,9.5,0.8,12.15,14.5,70.74,0.0
2018,11,7,7,0,231.0,19.0,0.8,12.2,29.0,147.45,0.0
2018,11,7,7,15,377.5,27.0,0.8,12.65,67.0,293.61,213.64
2018,11,7,7,30,524.0,35.0,0.8,13.1,105.0,392.18,313.62
2018,11,7,7,45,598.0,40.5,0.8,13.5,149.5,456.51,369.47
2018,11,7,8,0,672.0,46.0,0.8,13.9,194.0,521.05,422.07
2018,11,7,8,15,717.5,49.0,0.9,14.4,238.0,563.27,455.86
2018,11,7,8,30,763.0,52.0,1.0,14.9,282.0,603.9,486.57
2018,11,7,8,45,793.5,55.0,1.1,15.45,324.0,632.28,506.89
2018,11,7,9,0,824.0,58.0,1.2,16.0,366.0,658.12,524.78
2018,11,7,9,15,844.5,60.0,1.3,16.5,403.0,667.35,530.25
2018,11,7,9,30,865.0,62.0,1.4,17.0,440.0,679.29,537.71
2018,11,7,9,45,879.5,64.0,1.45,17.45,471.5,683.87,539.41
2018,11,7,10,0,894.0,66.0,1.5,17.9,503.0,685.09,538.77
2018,11,7,10,15,904.5,66.5,1.45,18.35,528.0,678.47,531.04
2018,11,7,10,30,915.0,67.0,1.4,18.8,553.0,668.46,520.84
2018,11,7,10,45,921.0,68.0,1.4,19.2,570.5,652.76,506.94
2018,11,7,11,0,927.0,69.0,1.4,19.6,588.0,633.76,490.52
2018,11,7,11,15,930.5,69.0,1.4,19.85,598.0,609.04,470.01
2018,11,7,11,30,934.0,69.0,1.4,20.1,608.0,581.29,446.96
2018,11,7,11,45,934.5,69.0,1.35,20.35,610.0,549.09,419.88
2018,11,7,12,0,935.0,69.0,1.3,20.6,612.0,514.26,390.32
2018,11,7,12,15,933.0,69.0,1.35,20.75,607.0,475.84,358.07
2018,11,7,12,30,931.0,69.0,1.4,20.9,602.0,435.28,323.29
2018,11,7,12,45,927.0,68.5,1.4,21.0,589.0,391.58,285.15
2018,11,7,13,0,923.0,68.0,1.4,21.1,576.0,346.28,244.98
2018,11,7,13,15,915.0,66.5,1.5,21.05,555.0,297.66,202.18
2018,11,7,13,30,907.0,65.0,1.6,21.0,534.0,248.26,158.87
2018,11,7,13,45,895.5,64.5,1.65,21.0,507.0,198.52,116.99
2018,11,7,14,0,884.0,64.0,1.7,21.0,480.0,148.7,79.38
2018,11,7,14,15,868.5,62.0,1.75,20.9,446.5,97.67,49.83
2018,11,7,14,30,853.0,60.0,1.8,20.8,413.0,52.82,40.33
2018,11,7,14,45,830.0,58.0,1.85,20.65,374.5,51.23,39.1
2018,11,7,15,0,807.0,56.0,1.9,20.5,336.0,44.16,33.04
2018,11,7,15,15,772.5,53.0,1.9,20.5,293.0,42.45,31.58
2018,11,7,15,30,738.0,50.0,1.9,20.5,250.0,40.77,30.08
2018,11,7,15,45,685.5,46.0,1.75,19.55,205.5,38.19,27.84
2018,11,7,16,0,633.0,42.0,1.6,18.6,161.0,35.67,25.51
2018,11,7,16,15,544.0,35.5,1.7,17.75,118.0,30.76,20.88
2018,11,7,16,30,455.0,29.0,1.8,16.9,75.0,25.86,15.49
2018,11,7,16,45,285.5,20.0,1.9,16.05,43.5,16.68,0.0
2018,11,7,17,0,116.0,11.0,2.0,15.2,12.0,10.01,0.0
2018,11,7,17,15,58.0,5.5,2.0,14.85,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,8,6,45,65.5,9.0,2.7,10.55,11.5,8.19,0.0
2018,11,8,7,0,131.0,18.0,2.7,10.6,23.0,89.74,0.0
2018,11,8,7,15,284.5,30.5,2.85,11.0,61.5,239.12,172.01
2018,11,8,7,30,438.0,43.0,3.0,11.4,100.0,353.5,288.41
2018,11,8,7,45,521.0,51.0,3.15,11.85,145.0,423.99,352.06
2018,11,8,8,0,604.0,59.0,3.3,12.3,190.0,495.34,413.26
2018,11,8,8,15,657.5,65.0,3.4,12.75,236.0,545.02,454.63
2018,11,8,8,30,711.0,71.0,3.5,13.2,282.0,593.47,493.31
2018,11,8,8,45,747.0,75.0,3.65,13.65,325.0,625.79,518.12
2018,11,8,9,0,783.0,79.0,3.8,14.1,368.0,651.66,537.27
2018,11,8,9,15,810.0,81.5,3.75,14.6,407.0,671.47,550.31
2018,11,8,9,30,837.0,84.0,3.7,15.1,446.0,688.05,560.47
2018,11,8,9,45,859.5,86.0,3.7,15.55,481.0,697.57,565.26
2018,11,8,10,0,882.0,88.0,3.7,16.0,516.0,703.52,567.2
2018,11,8,10,15,894.0,90.5,3.6,16.4,543.0,699.38,561.11
2018,11,8,10,30,906.0,93.0,3.5,16.8,570.0,691.65,552.28
2018,11,8,10,45,908.0,96.5,3.45,17.15,588.0,675.15,537.03
2018,11,8,11,0,910.0,100.0,3.4,17.5,606.0,655.42,519.25
2018,11,8,11,15,910.0,102.0,3.35,17.8,615.5,629.88,497.06
2018,11,8,11,30,910.0,104.0,3.3,18.1,625.0,601.46,472.4
2018,11,8,11,45,905.5,106.0,3.3,18.35,626.5,568.0,443.78
2018,11,8,12,0,901.0,108.0,3.3,18.6,628.0,532.24,412.88
2018,11,8,12,15,872.5,113.0,3.25,18.8,613.0,486.77,374.13
2018,11,8,12,30,844.0,118.0,3.2,19.0,598.0,441.22,334.82
2018,11,8,12,45,834.5,116.0,3.2,19.2,581.5,396.39,295.32
2018,11,8,13,0,825.0,114.0,3.2,19.4,565.0,350.73,254.59
2018,11,8,13,15,857.0,104.5,3.15,19.5,558.0,308.61,215.07
2018,11,8,13,30,889.0,95.0,3.1,19.6,551.0,262.26,172.17
2018,11,8,13,45,856.5,98.5,3.1,19.7,519.0,212.44,130.86
2018,11,8,14,0,824.0,102.0,3.1,19.8,487.0,159.1,91.17
2018,11,8,14,15,786.0,103.0,3.0,19.75,449.0,110.83,64.14
2018,11,8,14,30,748.0,104.0,2.9,19.7,411.0,73.14,58.14
2018,11,8,14,45,694.0,103.5,2.75,19.65,367.0,74.46,59.44
2018,11,8,15,0,640.0,103.0,2.6,19.6,323.0,76.16,61.01
2018,11,8,15,15,596.5,95.5,2.6,19.6,279.5,72.23,57.64
