Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,15,30,553.0,88.0,2.6,19.6,236.0,68.3,54.17
2018,11,8,15,45,472.5,78.5,2.15,18.4,189.0,59.08,46.19
2018,11,8,16,0,392.0,69.0,1.7,17.2,142.0,52.62,40.39
2018,11,8,16,15,290.5,54.0,1.75,16.4,99.5,41.69,30.36
2018,11,8,16,30,189.0,39.0,1.8,15.6,57.0,30.5,19.12
2018,11,8,16,45,107.0,22.5,1.85,14.85,31.5,17.8,0.0
2018,11,8,17,0,25.0,6.0,1.9,14.1,6.0,5.46,0.0
2018,11,8,17,15,12.5,3.0,2.0,13.8,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,9,6,45,40.0,8.0,2.45,7.9,9.5,0.0,0.0
2018,11,9,7,0,80.0,16.0,2.4,8.0,19.0,59.09,0.0
2018,11,9,7,15,222.5,31.0,2.45,8.7,55.5,203.06,141.69
2018,11,9,7,30,365.0,46.0,2.5,9.4,92.0,309.07,253.0
2018,11,9,7,45,455.5,56.0,2.55,10.1,137.0,385.4,321.33
2018,11,9,8,0,546.0,66.0,2.6,10.8,182.0,462.83,387.19
2018,11,9,8,15,601.0,73.0,2.6,11.35,227.0,514.18,429.61
2018,11,9,8,30,656.0,80.0,2.6,11.9,272.0,564.23,469.2
2018,11,9,8,45,694.0,85.5,2.65,12.5,315.0,599.32,495.65
2018,11,9,9,0,732.0,91.0,2.7,13.1,358.0,632.04,519.37
2018,11,9,9,15,708.0,107.0,2.6,13.55,387.0,631.17,515.61
2018,11,9,9,30,684.0,123.0,2.5,14.0,416.0,626.9,509.3
2018,11,9,9,45,635.5,147.0,2.4,14.45,434.5,610.79,493.57
2018,11,9,10,0,587.0,171.0,2.3,14.9,453.0,590.05,474.52
2018,11,9,10,15,598.5,176.5,2.2,15.3,477.0,590.92,472.83
2018,11,9,10,30,610.0,182.0,2.1,15.7,501.0,589.12,468.87
2018,11,9,10,45,616.0,186.0,1.95,16.1,517.0,579.71,458.89
2018,11,9,11,0,622.0,190.0,1.8,16.5,533.0,567.79,446.99
2018,11,9,11,15,623.0,193.0,1.7,16.85,542.0,549.61,430.65
2018,11,9,11,30,624.0,196.0,1.6,17.2,551.0,529.28,412.58
2018,11,9,11,45,619.0,199.0,1.5,17.5,552.5,503.88,390.61
2018,11,9,12,0,614.0,202.0,1.4,17.8,554.0,476.91,367.23
2018,11,9,12,15,623.5,197.0,1.3,18.1,551.5,447.83,341.91
2018,11,9,12,30,633.0,192.0,1.2,18.4,549.0,416.62,314.47
2018,11,9,12,45,642.5,184.0,1.15,18.7,539.5,380.85,283.22
2018,11,9,13,0,652.0,176.0,1.1,19.0,530.0,345.71,251.88
2018,11,9,13,15,628.5,174.5,1.0,19.05,505.5,300.45,213.62
2018,11,9,13,30,605.0,173.0,0.9,19.1,481.0,258.9,178.8
2018,11,9,13,45,588.5,168.0,0.8,19.2,454.5,217.22,145.02
2018,11,9,14,0,572.0,163.0,0.7,19.3,428.0,176.58,115.16
2018,11,9,14,15,541.0,156.5,0.65,19.1,392.5,135.35,91.3
2018,11,9,14,30,510.0,150.0,0.6,18.9,357.0,103.85,84.52
2018,11,9,14,45,472.5,140.5,0.55,18.7,318.0,98.63,80.36
2018,11,9,15,0,435.0,131.0,0.5,18.5,279.0,93.33,75.98
2018,11,9,15,15,394.5,117.5,0.5,18.5,238.5,84.98,68.84
2018,11,9,15,30,354.0,104.0,0.5,18.5,198.0,76.41,61.37
2018,11,9,15,45,298.5,87.5,0.75,17.2,156.5,65.25,51.77
2018,11,9,16,0,243.0,71.0,1.0,15.9,115.0,54.99,42.64
2018,11,9,16,15,178.0,51.0,1.15,15.25,78.5,40.22,29.19
2018,11,9,16,30,113.0,31.0,1.3,14.6,42.0,25.03,14.53
2018,11,9,16,45,63.5,17.5,1.45,13.95,23.0,14.35,0.0
2018,11,9,17,0,14.0,4.0,1.6,13.3,4.0,3.64,0.0
2018,11,9,17,15,7.0,2.0,1.7,12.9,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,10,6,45,30.0,6.5,1.85,6.5,7.5,0.0,0.0
2018,11,10,7,0,60.0,13.0,1.9,6.5,15.0,45.02,0.0
2018,11,10,7,15,137.0,30.0,1.95,7.1,44.0,149.77,99.16
2018,11,10,7,30,214.0,47.0,2.0,7.7,73.0,221.83,181.24
2018,11,10,7,45,272.0,62.5,2.05,8.35,110.0,277.9,232.78
2018,11,10,8,0,330.0,78.0,2.1,9.0,147.0,335.51,283.11
2018,11,10,8,15,372.0,90.5,2.1,9.5,185.0,379.46,320.48
2018,11,10,8,30,414.0,103.0,2.1,10.0,223.0,423.1,356.18
2018,11,10,8,45,455.5,115.0,2.1,10.5,265.0,464.9,389.16
2018,11,10,9,0,497.0,127.0,2.1,11.0,307.0,505.28,419.96
2018,11,10,9,15,522.5,136.0,2.0,11.55,342.5,529.43,436.69
2018,11,10,9,30,548.0,145.0,1.9,12.1,378.0,551.38,451.27
2018,11,10,9,45,565.0,152.0,1.85,12.7,407.5,562.93,457.61
2018,11,10,10,0,582.0,159.0,1.8,13.3,437.0,571.94,461.87
2018,11,10,10,15,592.5,164.5,1.7,13.85,460.0,572.45,459.37
2018,11,10,10,30,603.0,170.0,1.6,14.4,483.0,570.36,454.87
2018,11,10,10,45,604.0,173.0,1.55,14.95,495.0,557.28,442.37
2018,11,10,11,0,605.0,176.0,1.5,15.5,507.0,542.01,428.24
2018,11,10,11,15,608.0,181.0,1.45,15.85,519.0,527.65,414.97
2018,11,10,11,30,611.0,186.0,1.4,16.2,531.0,511.01,399.78
2018,11,10,11,45,606.5,188.5,1.3,16.55,532.0,486.1,378.01
2018,11,10,12,0,602.0,191.0,1.2,16.9,533.0,459.66,354.9
2018,11,10,12,15,580.0,196.0,1.15,17.05,523.5,426.55,327.07
2018,11,10,12,30,558.0,201.0,1.1,17.2,514.0,393.47,299.04
2018,11,10,12,45,525.5,205.5,1.05,17.35,495.0,356.69,268.18
2018,11,10,13,0,493.0,210.0,1.0,17.5,476.0,321.42,238.52
2018,11,10,13,15,481.0,205.0,0.95,17.55,456.5,285.71,208.17
2018,11,10,13,30,469.0,200.0,0.9,17.6,437.0,250.48,178.57
2018,11,10,13,45,452.0,192.5,0.9,17.65,411.0,213.25,148.79
2018,11,10,14,0,435.0,185.0,0.9,17.7,385.0,177.38,122.49
2018,11,10,14,15,414.0,175.0,0.8,17.5,354.0,141.03,100.47
2018,11,10,14,30,393.0,165.0,0.7,17.3,323.0,117.97,97.21
2018,11,10,14,45,365.5,151.5,0.65,17.1,287.5,109.55,90.28
2018,11,10,15,0,338.0,138.0,0.6,16.9,252.0,100.91,83.03
2018,11,10,15,15,303.0,122.0,0.6,16.9,214.0,90.36,73.95
2018,11,10,15,30,268.0,106.0,0.6,16.9,176.0,79.51,64.45
2018,11,10,15,45,225.5,86.5,0.75,16.15,138.0,65.95,52.57
2018,11,10,16,0,183.0,67.0,0.9,15.4,100.0,51.98,40.06
2018,11,10,16,15,135.0,47.0,1.0,14.9,67.5,37.21,26.58
2018,11,10,16,30,87.0,27.0,1.1,14.4,35.0,21.96,11.82
2018,11,10,16,45,48.5,15.0,1.2,13.9,19.0,12.39,0.0
2018,11,10,17,0,10.0,3.0,1.3,13.4,3.0,2.73,0.0
2018,11,10,17,15,5.0,1.5,1.45,13.1,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,11,6,45,62.0,7.0,2.5,9.0,9.0,0.0,0.0
2018,11,11,7,0,124.0,14.0,2.5,9.1,18.0,80.92,0.0
2018,11,11,7,15,265.5,27.0,2.6,9.8,53.5,216.19,135.44
2018,11,11,7,30,407.0,40.0,2.7,10.5,89.0,326.49,264.22
2018,11,11,7,45,497.5,48.0,2.8,11.2,133.0,399.96,331.38
2018,11,11,8,0,588.0,56.0,2.9,11.9,177.0,474.71,395.42
2018,11,11,8,15,644.5,62.5,3.05,12.5,223.0,526.1,438.43
2018,11,11,8,30,701.0,69.0,3.2,13.1,269.0,576.45,478.82
2018,11,11,8,45,738.5,73.0,3.35,13.7,311.5,609.35,504.07
2018,11,11,9,0,776.0,77.0,3.5,14.3,354.0,635.86,523.62
2018,11,11,9,15,787.0,83.0,3.45,14.75,389.5,648.47,531.14
2018,11,11,9,30,798.0,89.0,3.4,15.2,425.0,657.95,535.96
2018,11,11,9,45,798.5,97.0,3.35,15.65,454.0,662.54,536.62
2018,11,11,10,0,799.0,105.0,3.3,16.1,483.0,660.54,532.28
2018,11,11,10,15,814.0,107.0,3.15,16.5,509.0,658.16,527.59
2018,11,11,10,30,829.0,109.0,3.0,16.9,535.0,650.46,518.8
2018,11,11,10,45,840.5,109.0,2.9,17.25,553.5,637.61,506.33
2018,11,11,11,0,852.0,109.0,2.8,17.6,572.0,621.42,491.21
2018,11,11,11,15,857.5,109.5,2.75,17.9,583.0,599.04,471.5
2018,11,11,11,30,863.0,110.0,2.7,18.2,594.0,573.67,449.26
2018,11,11,11,45,866.5,109.5,2.65,18.45,597.5,543.45,423.07
2018,11,11,12,0,870.0,109.0,2.6,18.7,601.0,510.59,394.36
2018,11,11,12,15,867.0,108.5,2.55,18.85,595.0,472.45,361.22
2018,11,11,12,30,864.0,108.0,2.5,19.0,589.0,432.44,325.95
2018,11,11,12,45,856.5,107.5,2.5,19.15,575.0,389.21,287.67
2018,11,11,13,0,849.0,107.0,2.5,19.3,561.0,344.88,247.97
2018,11,11,13,15,830.0,107.0,2.45,19.35,537.5,297.25,205.9
2018,11,11,13,30,811.0,107.0,2.4,19.4,514.0,245.42,161.17
2018,11,11,13,45,808.5,102.0,2.35,19.4,489.5,196.74,120.26
2018,11,11,14,0,806.0,97.0,2.3,19.4,465.0,147.47,83.41
2018,11,11,14,15,785.0,94.5,2.2,19.3,431.0,98.8,56.8
2018,11,11,14,30,764.0,92.0,2.1,19.2,397.0,64.73,50.99
2018,11,11,14,45,734.0,87.5,2.0,19.1,357.5,62.73,49.41
2018,11,11,15,0,704.0,83.0,1.9,19.0,318.0,60.77,47.79
2018,11,11,15,15,661.5,77.0,1.9,19.0,274.5,57.56,44.99
2018,11,11,15,30,619.0,71.0,1.9,19.0,231.0,54.33,42.11
2018,11,11,15,45,553.5,63.5,1.55,17.6,186.5,49.7,38.1
2018,11,11,16,0,488.0,56.0,1.2,16.2,142.0,45.06,33.87
2018,11,11,16,15,385.5,45.0,1.25,15.7,100.5,36.98,26.22
2018,11,11,16,30,283.0,34.0,1.3,15.2,59.0,28.72,16.73
2018,11,11,16,45,159.5,20.0,1.35,14.65,32.5,18.19,0.0
2018,11,11,17,0,36.0,6.0,1.4,14.1,6.0,5.46,0.0
2018,11,11,17,15,18.0,3.0,1.4,13.9,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.3,7.05,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,11,12,6,45,50.5,6.5,3.2,7.2,8.0,0.0,0.0
2018,11,12,7,0,101.0,13.0,3.2,7.3,16.0,67.03,0.0
2018,11,12,7,15,227.5,27.0,3.25,7.85,49.0,191.28,110.8
2018,11,12,7,30,354.0,41.0,3.3,8.4,82.0,293.62,238.83
2018,11,12,7,45,436.0,51.0,3.35,9.0,124.0,362.87,303.68
2018,11,12,8,0,518.0,61.0,3.4,9.6,166.0,433.33,365.33
2018,11,12,8,15,571.5,69.0,3.35,10.15,209.5,483.63,407.99
2018,11,12,8,30,625.0,77.0,3.3,10.7,253.0,532.86,447.93
2018,11,12,8,45,661.5,82.5,3.3,11.3,294.0,566.35,473.79
2018,11,12,9,0,698.0,88.0,3.3,11.9,335.0,597.58,496.91
2018,11,12,9,15,708.0,96.5,3.2,12.55,369.5,611.73,505.28
2018,11,12,9,30,718.0,105.0,3.1,13.2,404.0,622.95,511.05
2018,11,12,9,45,715.5,114.5,3.05,13.8,431.5,623.88,508.84
2018,11,12,10,0,713.0,124.0,3.0,14.4,459.0,621.86,504.32
2018,11,12,10,15,728.5,127.0,2.9,14.9,484.5,621.8,501.51
2018,11,12,10,30,744.0,130.0,2.8,15.4,510.0,618.53,496.12
2018,11,12,10,45,754.0,131.5,2.65,15.9,528.0,607.14,484.3
2018,11,12,11,0,764.0,133.0,2.5,16.4,546.0,592.69,470.09
2018,11,12,11,15,770.5,134.0,2.4,16.75,557.0,572.76,452.05
2018,11,12,11,30,777.0,135.0,2.3,17.1,568.0,550.02,431.66
2018,11,12,11,45,780.0,135.0,2.2,17.45,571.0,521.85,406.87
2018,11,12,12,0,783.0,135.0,2.1,17.8,574.0,491.29,379.87
2018,11,12,12,15,770.0,137.5,2.0,18.05,566.0,453.99,347.53
2018,11,12,12,30,757.0,140.0,1.9,18.3,558.0,415.72,314.0
2018,11,12,12,45,736.5,143.0,1.8,18.5,542.0,374.63,278.09
2018,11,12,13,0,716.0,146.0,1.7,18.7,526.0,333.73,242.1
2018,11,12,13,15,705.5,143.0,1.65,18.85,506.0,290.75,204.38
2018,11,12,13,30,695.0,140.0,1.6,19.0,486.0,247.74,167.19
2018,11,12,13,45,679.5,136.0,1.5,19.1,459.0,203.34,130.9
2018,11,12,14,0,664.0,132.0,1.4,19.2,432.0,159.88,99.3
2018,11,12,14,15,641.0,126.5,1.25,19.05,399.0,116.02,75.17
2018,11,12,14,30,618.0,121.0,1.1,18.9,366.0,86.8,70.1
2018,11,12,14,45,587.0,113.5,1.0,18.8,328.0,83.03,67.05
2018,11,12,15,0,556.0,106.0,0.9,18.7,290.0,76.59,61.57
2018,11,12,15,15,511.5,97.5,0.9,18.7,249.0,71.41,57.09
2018,11,12,15,30,467.0,89.0,0.9,18.7,208.0,66.12,52.41
2018,11,12,15,45,406.0,76.5,0.85,17.75,166.0,57.63,44.96
2018,11,12,16,0,345.0,64.0,0.8,16.8,124.0,48.92,37.09
2018,11,12,16,15,261.5,49.0,0.8,16.5,86.5,37.95,26.89
2018,11,12,16,30,178.0,34.0,0.8,16.2,49.0,26.67,14.67
2018,11,12,16,45,98.5,19.0,0.8,15.95,26.5,17.28,0.0
2018,11,12,17,0,19.0,4.0,0.8,15.7,4.0,3.64,0.0
2018,11,12,17,15,9.5,2.0,0.8,15.5,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,13,6,45,4.0,2.5,2.35,8.2,2.5,0.0,0.0
2018,11,13,7,0,8.0,5.0,2.4,8.2,5.0,8.89,0.0
2018,11,13,7,15,4.0,11.5,2.45,8.55,11.5,12.58,1.17
2018,11,13,7,30,0.0,18.0,2.5,8.9,18.0,15.83,7.46
2018,11,13,7,45,0.0,25.5,2.6,9.25,25.5,22.45,13.58
2018,11,13,8,0,0.0,33.0,2.7,9.6,33.0,29.08,19.55
2018,11,13,8,15,0.5,52.5,2.65,10.0,52.5,46.89,35.14
2018,11,13,8,30,1.0,72.0,2.6,10.4,72.0,66.63,52.26
2018,11,13,8,45,39.0,100.5,2.6,10.85,114.0,128.67,106.29
2018,11,13,9,0,77.0,129.0,2.6,11.3,156.0,185.04,154.35
2018,11,13,9,15,74.5,134.0,2.6,11.85,162.5,185.42,153.89
2018,11,13,9,30,72.0,139.0,2.6,12.4,169.0,186.11,153.77
2018,11,13,9,45,74.5,155.0,2.6,13.0,188.0,202.21,166.39
2018,11,13,10,0,77.0,171.0,2.6,13.6,207.0,217.66,178.25
2018,11,13,10,15,87.5,195.5,2.55,13.8,238.5,246.5,201.22
2018,11,13,10,30,98.0,220.0,2.5,14.0,270.0,273.99,222.74
2018,11,13,10,45,181.5,220.5,2.5,14.25,316.5,327.49,265.89
2018,11,13,11,0,265.0,221.0,2.5,14.5,363.0,375.6,303.52
2018,11,13,11,15,208.5,226.5,2.4,14.6,339.5,331.45,266.87
2018,11,13,11,30,152.0,232.0,2.3,14.7,316.0,297.09,238.42
2018,11,13,11,45,144.0,240.5,2.2,14.75,320.5,292.03,233.62
2018,11,13,12,0,136.0,249.0,2.1,14.8,325.0,286.66,228.49
2018,11,13,12,15,218.5,240.5,2.0,14.85,361.0,304.34,240.98
2018,11,13,12,30,301.0,232.0,1.9,14.9,397.0,316.42,247.8
2018,11,13,12,45,310.0,223.5,1.8,14.95,390.0,294.54,228.26
2018,11,13,13,0,319.0,215.0,1.7,15.0,383.0,271.52,207.68
2018,11,13,13,15,351.5,201.0,1.6,15.0,380.0,248.84,186.46
2018,11,13,13,30,384.0,187.0,1.5,15.0,377.0,222.96,162.57
2018,11,13,13,45,306.0,188.5,1.45,14.95,334.5,188.85,137.72
2018,11,13,14,0,228.0,190.0,1.4,14.9,292.0,166.17,123.95
2018,11,13,14,15,217.0,176.0,1.3,14.65,267.5,139.81,106.78
2018,11,13,14,30,206.0,162.0,1.2,14.4,243.0,120.21,100.48
2018,11,13,14,45,183.5,146.5,1.15,14.1,213.5,109.89,91.81
2018,11,13,15,0,161.0,131.0,1.1,13.8,184.0,99.29,82.75
2018,11,13,15,15,122.0,113.0,1.1,13.8,150.0,86.77,71.77
2018,11,13,15,30,83.0,95.0,1.1,13.8,116.0,73.94,60.35
2018,11,13,15,45,56.0,77.0,1.15,13.15,90.0,62.69,50.26
2018,11,13,16,0,29.0,59.0,1.2,12.5,64.0,48.76,37.58
2018,11,13,16,15,14.5,40.5,1.25,12.3,43.0,34.25,24.1
2018,11,13,16,30,0.0,22.0,1.3,12.1,22.0,19.38,8.99
2018,11,13,16,45,5.5,12.5,1.3,11.85,12.5,11.37,0.0
2018,11,13,17,0,11.0,3.0,1.3,11.6,3.0,2.73,0.0
2018,11,13,17,15,5.5,1.5,1.35,11.5,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,14,6,45,27.5,5.0,2.2,6.25,5.5,0.0,0.0
2018,11,14,7,0,55.0,10.0,2.2,6.3,11.0,38.8,0.0
2018,11,14,7,15,143.0,25.5,2.2,7.0,38.5,139.22,58.95
2018,11,14,7,30,231.0,41.0,2.2,7.7,66.0,221.75,177.63
2018,11,14,7,45,303.0,55.5,2.2,8.4,104.5,284.44,236.95
2018,11,14,8,0,375.0,70.0,2.2,9.1,143.0,349.37,293.84
2018,11,14,8,15,426.5,81.5,2.25,9.65,183.5,398.34,335.77
2018,11,14,8,30,478.0,93.0,2.3,10.2,224.0,447.17,376.01
2018,11,14,8,45,514.0,103.0,2.3,10.75,263.5,483.07,404.25
2018,11,14,9,0,550.0,113.0,2.3,11.3,303.0,517.42,430.3
2018,11,14,9,15,569.5,121.0,2.2,11.9,336.5,536.43,443.02
2018,11,14,9,30,589.0,129.0,2.1,12.5,370.0,553.17,453.55
2018,11,14,9,45,596.0,137.0,2.05,13.1,396.5,559.16,455.6
2018,11,14,10,0,603.0,145.0,2.0,13.7,423.0,562.65,455.63
2018,11,14,10,15,609.5,143.5,1.95,14.3,437.5,557.94,449.47
2018,11,14,10,30,616.0,142.0,1.9,14.9,452.0,546.53,438.31
2018,11,14,10,45,625.0,148.5,1.85,15.55,472.0,541.92,432.0
2018,11,14,11,0,634.0,155.0,1.8,16.2,492.0,534.54,423.41
2018,11,14,11,15,644.0,158.5,1.75,16.6,506.5,522.12,411.34
2018,11,14,11,30,654.0,162.0,1.7,17.0,521.0,506.97,397.01
2018,11,14,11,45,667.0,160.5,1.65,17.45,528.0,486.01,378.01
2018,11,14,12,0,680.0,159.0,1.6,17.9,535.0,462.31,356.56
2018,11,14,12,15,666.5,161.5,1.5,18.1,527.5,428.47,327.37
2018,11,14,12,30,653.0,164.0,1.4,18.3,520.0,393.98,297.37
2018,11,14,12,45,631.5,166.5,1.35,18.55,504.5,356.45,264.98
2018,11,14,13,0,610.0,169.0,1.3,18.8,489.0,316.93,230.93
2018,11,14,13,15,597.5,165.5,1.25,18.85,469.0,277.93,197.28
2018,11,14,13,30,585.0,162.0,1.2,18.9,449.0,239.17,164.39
2018,11,14,13,45,560.5,157.5,1.15,18.95,420.5,198.38,132.0
2018,11,14,14,0,536.0,153.0,1.1,19.0,392.0,159.42,104.44
2018,11,14,14,15,512.0,146.0,1.05,18.75,360.5,120.73,83.21
2018,11,14,14,30,488.0,139.0,1.0,18.5,329.0,96.93,78.95
2018,11,14,14,45,438.5,128.0,0.95,18.25,286.0,90.38,73.54
2018,11,14,15,0,389.0,117.0,0.9,18.0,243.0,83.72,67.93
2018,11,14,15,15,369.0,105.5,0.9,18.0,212.0,76.71,61.85
2018,11,14,15,30,349.0,94.0,0.9,18.0,181.0,69.5,55.46
2018,11,14,15,45,293.0,79.0,1.05,16.9,142.5,59.26,46.48
2018,11,14,16,0,237.0,64.0,1.2,15.8,104.0,48.72,36.99
2018,11,14,16,15,174.0,45.5,1.35,15.25,70.0,36.1,25.29
2018,11,14,16,30,111.0,27.0,1.5,14.7,36.0,21.9,10.29
2018,11,14,16,45,61.5,15.0,1.6,14.1,19.5,13.64,0.0
2018,11,14,17,0,12.0,3.0,1.7,13.5,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.75,13.2,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,11,15,6,45,14.0,3.5,2.3,6.6,4.0,0.0,0.0
2018,11,15,7,0,28.0,7.0,2.3,6.6,8.0,21.4,0.0
2018,11,15,7,15,87.5,23.0,2.35,7.2,31.0,92.31,27.46
2018,11,15,7,30,147.0,39.0,2.4,7.8,54.0,156.6,123.6
2018,11,15,7,45,207.0,57.0,2.45,8.35,90.0,215.98,179.56
2018,11,15,8,0,267.0,75.0,2.5,8.9,126.0,287.26,241.92
2018,11,15,8,15,303.0,89.0,2.5,9.4,160.5,327.4,276.84
2018,11,15,8,30,339.0,103.0,2.5,9.9,195.0,367.28,310.34
2018,11,15,8,45,375.0,114.0,2.5,10.4,230.5,402.87,339.26
2018,11,15,9,0,411.0,125.0,2.5,10.9,266.0,437.35,366.37
2018,11,15,9,15,454.5,133.0,2.45,11.45,304.5,471.87,392.7
2018,11,15,9,30,498.0,141.0,2.4,12.0,343.0,504.47,416.77
2018,11,15,9,45,525.5,144.5,2.3,12.55,372.0,519.27,426.17
2018,11,15,10,0,553.0,148.0,2.2,13.1,401.0,531.68,433.49
2018,11,15,10,15,579.0,152.0,2.2,13.7,429.5,540.98,438.44
2018,11,15,10,30,605.0,156.0,2.2,14.3,458.0,547.36,440.96
2018,11,15,10,45,623.5,159.5,2.2,14.9,480.0,549.62,440.04
2018,11,15,11,0,642.0,163.0,2.2,15.5,502.0,544.75,433.62
2018,11,15,11,15,649.5,164.0,2.1,15.85,512.5,528.36,418.38
2018,11,15,11,30,657.0,165.0,2.0,16.2,523.0,509.42,401.03
2018,11,15,11,45,660.5,164.5,1.9,16.6,526.0,484.68,378.98
2018,11,15,12,0,664.0,164.0,1.8,17.0,529.0,457.82,355.01
2018,11,15,12,15,643.5,169.5,1.7,17.2,520.5,424.38,326.07
2018,11,15,12,30,623.0,175.0,1.6,17.4,512.0,388.08,294.73
2018,11,15,12,45,592.0,180.0,1.5,17.6,494.5,350.7,262.56
2018,11,15,13,0,561.0,185.0,1.4,17.8,477.0,314.51,231.36
2018,11,15,13,15,551.5,180.0,1.35,17.85,458.0,277.07,199.0
2018,11,15,13,30,542.0,175.0,1.3,17.9,439.0,239.72,167.25
2018,11,15,13,45,527.5,168.5,1.25,17.95,414.0,200.8,136.0
2018,11,15,14,0,513.0,162.0,1.2,18.0,389.0,162.83,108.77
2018,11,15,14,15,490.0,152.5,1.1,17.75,356.5,123.5,86.79
2018,11,15,14,30,467.0,143.0,1.0,17.5,324.0,99.73,81.69
2018,11,15,14,45,443.5,132.5,0.95,17.3,290.5,93.74,76.75
2018,11,15,15,0,420.0,122.0,0.9,17.1,257.0,87.63,71.58
2018,11,15,15,15,379.0,109.5,0.9,17.1,218.5,79.81,64.77
2018,11,15,15,30,338.0,97.0,0.9,17.1,180.0,71.79,57.65
2018,11,15,15,45,288.5,81.0,0.9,16.05,142.0,60.85,48.01
2018,11,15,16,0,239.0,65.0,0.9,15.0,104.0,50.6,38.71
2018,11,15,16,15,176.5,46.5,0.9,14.7,70.5,36.79,25.87
2018,11,15,16,30,114.0,28.0,0.9,14.4,37.0,22.63,10.33
2018,11,15,16,45,62.5,15.5,0.9,14.1,20.0,14.1,0.0
2018,11,15,17,0,11.0,3.0,0.9,13.8,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,0.85,13.65,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,11,16,6,45,24.0,4.0,2.35,6.95,4.5,0.0,0.0
2018,11,16,7,0,48.0,8.0,2.3,7.0,9.0,32.9,0.0
2018,11,16,7,15,148.5,22.5,2.35,7.65,35.5,134.33,23.94
2018,11,16,7,30,249.0,37.0,2.4,8.3,62.0,225.46,177.44
2018,11,16,7,45,330.5,49.5,2.45,8.95,100.5,290.97,241.37
2018,11,16,8,0,412.0,62.0,2.5,9.6,139.0,359.41,301.69
2018,11,16,8,15,450.0,72.5,2.4,10.1,176.0,398.95,335.9
2018,11,16,8,30,488.0,83.0,2.3,10.6,213.0,438.01,368.12
2018,11,16,8,45,547.0,88.5,2.25,11.15,256.0,488.25,408.07
2018,11,16,9,0,606.0,94.0,2.2,11.7,299.0,533.63,442.77
2018,11,16,9,15,596.5,107.5,2.2,12.25,328.0,539.95,445.49
2018,11,16,9,30,587.0,121.0,2.2,12.8,357.0,543.54,446.04
2018,11,16,9,45,557.5,140.0,2.2,13.35,378.0,533.54,435.71
2018,11,16,10,0,528.0,159.0,2.2,13.9,399.0,525.6,426.95
2018,11,16,10,15,544.0,164.5,2.15,14.4,423.0,530.25,428.38
2018,11,16,10,30,560.0,170.0,2.1,14.9,447.0,532.32,427.6
2018,11,16,10,45,571.0,173.5,2.05,15.35,464.5,526.73,420.97
2018,11,16,11,0,582.0,177.0,2.0,15.8,482.0,518.62,412.33
2018,11,16,11,15,589.5,178.5,1.9,16.1,492.5,504.14,398.78
2018,11,16,11,30,597.0,180.0,1.8,16.4,503.0,487.35,383.29
2018,11,16,11,45,600.0,180.0,1.7,16.7,506.0,464.72,363.16
2018,11,16,12,0,603.0,180.0,1.6,17.0,509.0,440.18,341.29
2018,11,16,12,15,619.0,172.5,1.55,17.2,508.0,412.57,316.9
2018,11,16,12,30,635.0,165.0,1.5,17.4,507.0,385.09,291.96
2018,11,16,12,45,653.0,155.5,1.45,17.6,500.0,351.1,261.37
2018,11,16,13,0,671.0,146.0,1.4,17.8,493.0,314.45,228.11
2018,11,16,13,15,659.5,143.0,1.35,17.9,473.5,273.7,192.44
2018,11,16,13,30,648.0,140.0,1.3,18.0,454.0,233.08,157.56
2018,11,16,13,45,631.5,136.0,1.2,18.1,428.0,191.28,123.84
2018,11,16,14,0,615.0,132.0,1.1,18.2,402.0,150.58,95.02
2018,11,16,14,15,591.0,126.0,1.0,18.05,370.0,109.27,73.46
2018,11,16,14,30,567.0,120.0,0.9,17.9,338.0,84.56,68.49
2018,11,16,14,45,535.0,113.0,0.8,17.8,302.0,80.65,65.27
2018,11,16,15,0,503.0,106.0,0.7,17.7,266.0,76.69,61.91
2018,11,16,15,15,458.5,96.0,0.7,17.7,226.5,70.41,56.43
2018,11,16,15,30,414.0,86.0,0.7,17.7,187.0,63.99,50.71
2018,11,16,15,45,342.0,73.0,0.65,16.95,145.5,55.03,42.74
2018,11,16,16,0,270.0,60.0,0.6,16.2,104.0,45.85,34.38
2018,11,16,16,15,187.0,44.5,0.55,15.85,70.5,34.44,23.68
2018,11,16,16,30,104.0,29.0,0.5,15.5,37.0,23.32,10.16
2018,11,16,16,45,58.0,16.0,0.5,15.2,20.0,14.55,0.0
2018,11,16,17,0,12.0,3.0,0.5,14.9,3.0,0.0,0.0
2018,11,16,17,15,6.0,1.5,0.6,14.6,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,17,6,45,18.5,3.5,1.9,6.7,3.5,0.0,0.0
2018,11,17,7,0,37.0,7.0,1.9,6.7,7.0,26.01,0.0
2018,11,17,7,15,123.5,22.0,1.9,7.25,32.5,118.23,0.0
2018,11,17,7,30,210.0,37.0,1.9,7.8,58.0,202.7,157.49
2018,11,17,7,45,289.5,51.0,1.85,8.3,95.5,267.83,221.59
2018,11,17,8,0,369.0,65.0,1.8,8.8,133.0,335.79,281.45
2018,11,17,8,15,379.0,77.5,1.75,9.25,162.5,359.23,302.33
2018,11,17,8,30,389.0,90.0,1.7,9.7,192.0,381.57,321.08
2018,11,17,8,45,443.0,98.5,1.65,10.15,232.5,426.37,357.34
2018,11,17,9,0,497.0,107.0,1.6,10.6,273.0,470.19,391.41
2018,11,17,9,15,575.0,106.0,1.5,11.3,319.0,522.21,430.43
2018,11,17,9,30,653.0,105.0,1.4,12.0,365.0,568.14,463.34
2018,11,17,9,45,704.0,101.5,1.3,12.65,401.5,590.33,477.23
2018,11,17,10,0,755.0,98.0,1.2,13.3,438.0,608.94,488.07
2018,11,17,10,15,769.5,100.0,1.1,13.75,462.5,606.95,483.28
2018,11,17,10,30,784.0,102.0,1.0,14.2,487.0,601.78,476.18
2018,11,17,10,45,794.0,103.0,0.9,14.7,505.0,588.49,462.91
2018,11,17,11,0,804.0,104.0,0.8,15.2,523.0,573.78,448.47
2018,11,17,11,15,809.5,105.0,0.75,15.45,533.5,553.54,430.63
2018,11,17,11,30,815.0,106.0,0.7,15.7,544.0,530.46,410.44
2018,11,17,11,45,816.5,106.0,0.6,16.0,547.0,501.75,385.26
2018,11,17,12,0,818.0,106.0,0.5,16.3,550.0,470.67,357.94
2018,11,17,12,15,787.0,116.0,0.55,16.4,540.0,431.52,325.74
2018,11,17,12,30,756.0,126.0,0.6,16.5,530.0,393.64,293.94
2018,11,17,12,45,710.5,137.0,0.6,16.65,510.0,352.32,259.11
2018,11,17,13,0,665.0,148.0,0.6,16.8,490.0,313.11,225.92
2018,11,17,13,15,655.5,144.5,0.7,16.75,471.0,272.75,191.38
2018,11,17,13,30,646.0,141.0,0.8,16.7,452.0,232.36,157.18
2018,11,17,13,45,631.0,136.5,0.85,16.7,426.5,190.55,123.71
2018,11,17,14,0,616.0,132.0,0.9,16.7,401.0,149.67,94.96
2018,11,17,14,15,593.5,126.5,0.95,16.5,369.5,108.88,74.09
2018,11,17,14,30,571.0,121.0,1.0,16.3,338.0,85.39,69.68
2018,11,17,14,45,540.5,113.0,1.05,16.1,302.0,80.79,65.87
2018,11,17,15,0,510.0,105.0,1.1,15.9,266.0,76.11,61.88
2018,11,17,15,15,465.0,96.0,1.1,15.9,227.0,70.53,56.96
2018,11,17,15,30,420.0,87.0,1.1,15.9,188.0,64.84,51.82
2018,11,17,15,45,359.5,74.0,1.15,14.55,148.5,55.92,43.93
2018,11,17,16,0,299.0,61.0,1.2,13.2,109.0,46.76,35.56
2018,11,17,16,15,203.5,44.5,1.35,12.55,72.5,34.52,23.99
2018,11,17,16,30,108.0,28.0,1.5,11.9,36.0,22.56,9.17
2018,11,17,16,45,58.0,15.0,1.6,11.25,19.0,13.64,0.0
2018,11,17,17,0,8.0,2.0,1.7,10.6,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.65,10.3,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,18,6,45,19.0,4.0,0.55,7.5,4.0,0.0,0.0
2018,11,18,7,0,38.0,8.0,0.5,7.5,8.0,27.33,0.0
2018,11,18,7,15,132.0,23.0,0.6,7.9,33.5,123.24,0.0
2018,11,18,7,30,226.0,38.0,0.7,8.3,59.0,213.49,162.51
2018,11,18,7,45,312.0,50.5,0.8,8.7,97.0,279.94,229.04
2018,11,18,8,0,398.0,63.0,0.9,9.1,135.0,349.91,290.18
2018,11,18,8,15,284.5,77.5,1.0,9.45,135.5,298.67,249.69
2018,11,18,8,30,171.0,92.0,1.1,9.8,136.0,230.3,193.2
2018,11,18,8,45,142.5,113.5,1.2,10.1,154.5,224.38,188.23
2018,11,18,9,0,114.0,135.0,1.3,10.4,173.0,228.42,190.71
2018,11,18,9,15,205.5,144.0,1.4,10.85,221.5,305.7,255.18
2018,11,18,9,30,297.0,153.0,1.5,11.3,270.0,370.66,307.69
2018,11,18,9,45,447.5,142.5,1.55,11.75,334.5,461.85,380.08
2018,11,18,10,0,598.0,132.0,1.6,12.2,399.0,542.74,441.9
2018,11,18,10,15,651.5,127.5,1.6,12.65,433.0,560.34,453.01
2018,11,18,10,30,705.0,123.0,1.6,13.1,467.0,573.81,461.13
2018,11,18,10,45,723.5,124.0,1.6,13.6,488.0,567.94,454.06
2018,11,18,11,0,742.0,125.0,1.6,14.1,509.0,558.8,444.47
2018,11,18,11,15,741.5,124.0,1.55,14.45,514.0,534.12,422.98
2018,11,18,11,30,741.0,123.0,1.5,14.8,519.0,507.19,399.63
2018,11,18,11,45,714.0,127.0,1.45,15.15,510.0,470.28,368.41
2018,11,18,12,0,687.0,131.0,1.4,15.5,501.0,433.0,336.68
2018,11,18,12,15,610.0,149.5,1.35,15.75,476.0,388.53,299.69
2018,11,18,12,30,533.0,168.0,1.3,16.0,451.0,345.0,263.7
2018,11,18,12,45,499.5,173.0,1.25,16.2,433.5,311.16,234.72
2018,11,18,13,0,466.0,178.0,1.2,16.4,416.0,278.88,207.06
2018,11,18,13,15,459.0,172.0,1.15,16.5,399.0,245.95,178.44
2018,11,18,13,30,452.0,166.0,1.1,16.6,382.0,213.09,150.39
2018,11,18,13,45,449.0,156.0,1.05,16.7,360.5,177.94,121.75
2018,11,18,14,0,446.0,146.0,1.0,16.8,339.0,142.83,96.13
2018,11,18,14,15,405.0,140.0,1.0,16.65,305.5,109.42,78.54
2018,11,18,14,30,364.0,134.0,1.0,16.5,272.0,93.16,76.39
2018,11,18,14,45,398.5,118.5,0.95,16.3,255.0,83.9,68.51
2018,11,18,15,0,433.0,103.0,0.9,16.1,238.0,74.32,60.25
2018,11,18,15,15,388.5,93.0,0.9,16.1,201.5,68.03,54.71
2018,11,18,15,30,344.0,83.0,0.9,16.1,165.0,61.59,48.92
2018,11,18,15,45,286.5,71.0,1.05,14.9,130.0,53.43,41.66
2018,11,18,16,0,229.0,59.0,1.2,13.7,95.0,45.06,33.97
2018,11,18,16,15,154.5,42.5,1.3,13.2,63.5,33.77,23.21
2018,11,18,16,30,80.0,26.0,1.4,12.7,32.0,21.01,7.44
