Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,16,45,43.0,13.5,1.5,12.25,16.5,12.28,0.0
2018,11,18,17,0,6.0,1.0,1.6,11.8,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.6,11.55,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,19,6,45,15.0,3.0,1.9,7.75,3.0,0.0,0.0
2018,11,19,7,0,30.0,6.0,1.9,7.8,6.0,21.2,0.0
2018,11,19,7,15,109.5,20.0,2.0,8.3,28.5,104.74,0.0
2018,11,19,7,30,189.0,34.0,2.1,8.8,51.0,185.72,139.27
2018,11,19,7,45,257.0,46.5,2.2,9.3,83.5,240.78,197.78
2018,11,19,8,0,325.0,59.0,2.3,9.8,116.0,298.72,249.95
2018,11,19,8,15,352.5,72.0,2.3,10.25,149.0,333.33,280.58
2018,11,19,8,30,380.0,85.0,2.3,10.7,182.0,367.29,309.36
2018,11,19,8,45,467.0,90.5,2.25,11.2,229.5,429.36,360.29
2018,11,19,9,0,554.0,96.0,2.2,11.7,277.0,495.71,412.59
2018,11,19,9,15,498.5,112.0,2.25,12.3,289.0,470.79,390.53
2018,11,19,9,30,443.0,128.0,2.3,12.9,301.0,448.13,370.46
2018,11,19,9,45,542.0,122.5,2.35,13.5,351.0,499.11,410.16
2018,11,19,10,0,641.0,117.0,2.4,14.1,401.0,552.82,450.26
2018,11,19,10,15,680.0,114.5,2.35,14.6,430.5,562.63,455.31
2018,11,19,10,30,719.0,112.0,2.3,15.1,460.0,568.82,457.59
2018,11,19,10,45,686.5,120.0,2.25,15.6,462.0,540.27,432.82
2018,11,19,11,0,654.0,128.0,2.2,16.1,464.0,510.45,407.27
2018,11,19,11,15,603.5,145.0,2.15,16.35,460.0,478.78,380.43
2018,11,19,11,30,553.0,162.0,2.1,16.6,456.0,443.58,350.93
2018,11,19,11,45,586.0,152.5,2.05,16.9,465.5,431.73,339.24
2018,11,19,12,0,619.0,143.0,2.0,17.2,475.0,412.62,321.31
2018,11,19,12,15,590.5,150.0,1.95,17.35,464.5,379.83,292.97
2018,11,19,12,30,562.0,157.0,1.9,17.5,454.0,344.96,262.93
2018,11,19,12,45,601.0,143.5,1.85,17.65,454.5,320.04,239.03
2018,11,19,13,0,640.0,130.0,1.8,17.8,455.0,288.28,208.96
2018,11,19,13,15,499.5,156.0,1.7,17.85,403.5,241.81,173.28
2018,11,19,13,30,359.0,182.0,1.6,17.9,352.0,209.81,151.3
2018,11,19,13,45,302.5,178.5,1.55,17.95,316.5,177.37,127.4
2018,11,19,14,0,246.0,175.0,1.5,18.0,281.0,150.0,109.41
2018,11,19,14,15,136.5,139.0,1.4,17.9,197.0,110.7,84.41
2018,11,19,14,30,27.0,103.0,1.3,17.8,113.0,85.25,69.19
2018,11,19,14,45,30.0,83.0,1.15,17.7,93.0,70.25,56.28
2018,11,19,15,0,33.0,63.0,1.0,17.6,73.0,54.67,42.72
2018,11,19,15,15,80.5,76.5,1.0,17.6,96.5,61.88,49.03
2018,11,19,15,30,128.0,90.0,1.0,17.6,120.0,70.41,56.3
2018,11,19,15,45,103.5,73.5,0.9,16.65,94.5,58.23,45.5
2018,11,19,16,0,79.0,57.0,0.8,15.7,69.0,45.77,34.26
2018,11,19,16,15,57.0,41.0,0.75,15.55,48.0,33.4,22.57
2018,11,19,16,30,35.0,25.0,0.7,15.4,27.0,20.8,6.44
2018,11,19,16,45,22.0,13.5,0.65,15.25,14.5,12.28,0.0
2018,11,19,17,0,9.0,2.0,0.6,15.1,2.0,0.0,0.0
2018,11,19,17,15,4.5,1.0,0.6,15.0,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,20,6,45,11.0,2.0,1.7,7.2,2.0,0.0,0.0
2018,11,20,7,0,22.0,4.0,1.7,7.2,4.0,15.12,0.0
2018,11,20,7,15,95.5,18.0,1.75,7.7,25.5,92.62,0.0
2018,11,20,7,30,169.0,32.0,1.8,8.2,47.0,171.05,125.55
2018,11,20,7,45,296.5,43.5,1.8,8.75,87.5,259.1,212.66
2018,11,20,8,0,424.0,55.0,1.8,9.3,128.0,354.16,295.32
2018,11,20,8,15,479.5,63.0,1.75,9.75,167.0,403.15,337.51
2018,11,20,8,30,535.0,71.0,1.7,10.2,206.0,451.39,377.4
2018,11,20,8,45,496.5,86.0,1.65,10.7,227.5,445.53,371.78
2018,11,20,9,0,458.0,101.0,1.6,11.2,249.0,433.32,360.78
2018,11,20,9,15,478.0,110.0,1.55,11.85,280.5,453.72,375.6
2018,11,20,9,30,498.0,119.0,1.5,12.5,312.0,472.16,388.1
2018,11,20,9,45,458.0,136.5,1.45,13.1,325.0,459.41,375.35
2018,11,20,10,0,418.0,154.0,1.4,13.7,338.0,444.77,361.37
2018,11,20,10,15,524.0,138.5,1.4,14.15,382.0,484.29,391.48
2018,11,20,10,30,630.0,123.0,1.4,14.6,426.0,524.82,420.86
2018,11,20,10,45,612.0,133.0,1.45,15.05,436.0,508.27,405.71
2018,11,20,11,0,594.0,143.0,1.5,15.5,446.0,489.99,389.63
2018,11,20,11,15,609.5,141.0,1.6,15.65,457.5,476.67,378.05
2018,11,20,11,30,625.0,139.0,1.7,15.8,469.0,460.59,363.92
2018,11,20,11,45,637.0,137.0,1.8,16.0,475.0,440.09,345.9
2018,11,20,12,0,649.0,135.0,1.9,16.2,481.0,417.07,325.39
2018,11,20,12,15,635.0,137.5,1.9,16.25,473.5,385.2,297.65
2018,11,20,12,30,621.0,140.0,1.9,16.3,466.0,352.76,269.1
2018,11,20,12,45,556.5,153.5,1.9,16.35,440.5,311.1,234.13
2018,11,20,13,0,492.0,167.0,1.9,16.4,415.0,275.4,204.32
2018,11,20,13,15,530.0,150.5,1.9,16.35,408.5,243.57,174.69
2018,11,20,13,30,568.0,134.0,1.9,16.3,402.0,209.25,143.16
2018,11,20,13,45,576.0,124.5,1.85,16.3,383.5,170.5,110.83
2018,11,20,14,0,584.0,115.0,1.8,16.3,365.0,130.52,81.59
2018,11,20,14,15,547.0,113.0,1.7,16.2,333.0,94.1,64.37
2018,11,20,14,30,510.0,111.0,1.6,16.1,301.0,78.34,63.67
2018,11,20,14,45,393.0,109.5,1.5,16.05,247.0,77.69,63.21
2018,11,20,15,0,276.0,108.0,1.4,16.0,193.0,80.96,66.13
2018,11,20,15,15,246.0,96.5,1.4,16.0,164.5,73.07,59.15
2018,11,20,15,30,216.0,85.0,1.4,16.0,136.0,64.97,51.87
2018,11,20,15,45,180.0,70.0,1.1,15.35,106.5,54.2,42.2
2018,11,20,16,0,144.0,55.0,0.8,14.7,77.0,43.15,32.09
2018,11,20,16,15,109.5,39.5,0.7,14.5,53.0,31.46,20.96
2018,11,20,16,30,75.0,24.0,0.6,14.3,29.0,19.47,4.96
2018,11,20,16,45,46.5,13.5,0.55,14.1,15.5,12.28,0.0
2018,11,20,17,0,18.0,3.0,0.5,13.9,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.5,13.85,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.55,12.75,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.6,12.8,1.0,0.91,0.0
2018,11,21,7,15,0.0,3.5,2.65,12.85,3.5,3.18,0.0
2018,11,21,7,30,0.0,6.0,2.7,12.9,6.0,5.26,0.0
2018,11,21,7,45,0.0,8.5,2.75,13.0,8.5,7.46,0.55
2018,11,21,8,0,0.0,11.0,2.8,13.1,11.0,9.65,2.55
2018,11,21,8,15,0.0,16.5,2.8,13.2,16.5,14.5,6.8
2018,11,21,8,30,0.0,22.0,2.8,13.3,22.0,19.35,11.04
2018,11,21,8,45,16.0,45.5,2.8,13.35,50.5,52.05,39.6
2018,11,21,9,0,32.0,69.0,2.8,13.4,79.0,86.44,69.33
2018,11,21,9,15,16.0,53.5,2.85,13.65,58.5,59.57,45.9
2018,11,21,9,30,0.0,38.0,2.9,13.9,38.0,33.5,23.13
2018,11,21,9,45,0.0,31.5,2.95,14.1,31.5,27.76,18.16
2018,11,21,10,0,0.0,25.0,3.0,14.3,25.0,22.03,13.21
2018,11,21,10,15,0.0,33.0,3.2,14.5,33.0,29.1,19.19
2018,11,21,10,30,0.0,41.0,3.4,14.7,41.0,36.18,25.15
2018,11,21,10,45,5.0,71.0,3.55,14.9,73.5,65.69,50.08
2018,11,21,11,0,10.0,101.0,3.7,15.1,106.0,95.3,74.8
2018,11,21,11,15,17.0,146.0,3.75,15.15,155.0,139.52,111.41
2018,11,21,11,30,24.0,191.0,3.8,15.2,204.0,182.82,146.76
2018,11,21,11,45,15.5,177.5,3.85,15.25,186.0,164.91,131.85
2018,11,21,12,0,7.0,164.0,3.9,15.3,168.0,147.96,117.88
2018,11,21,12,15,5.0,155.0,3.8,15.25,158.0,138.41,110.06
2018,11,21,12,30,3.0,146.0,3.7,15.2,148.0,129.18,102.51
2018,11,21,12,45,11.0,148.5,3.6,15.15,154.5,133.15,105.67
2018,11,21,13,0,19.0,151.0,3.5,15.1,161.0,136.24,108.0
2018,11,21,13,15,16.5,149.0,3.35,15.1,157.5,132.34,104.83
2018,11,21,13,30,14.0,147.0,3.2,15.1,154.0,128.52,101.82
2018,11,21,13,45,12.5,127.0,3.05,15.1,133.0,110.82,87.3
2018,11,21,14,0,11.0,107.0,2.9,15.1,112.0,93.45,73.07
2018,11,21,14,15,45.5,118.0,2.8,15.05,135.5,97.93,76.65
2018,11,21,14,30,80.0,129.0,2.7,15.0,159.0,103.12,85.75
2018,11,21,14,45,356.5,95.5,2.6,14.95,207.0,67.66,54.64
2018,11,21,15,0,633.0,62.0,2.5,14.9,255.0,45.11,34.7
2018,11,21,15,15,619.5,57.5,2.5,14.9,224.5,42.74,32.58
2018,11,21,15,30,606.0,53.0,2.5,14.9,194.0,40.35,30.33
2018,11,21,15,45,485.0,47.0,2.1,14.4,145.0,36.29,26.56
2018,11,21,16,0,364.0,41.0,1.7,13.9,96.0,32.31,22.7
2018,11,21,16,15,299.5,31.5,1.55,13.4,66.5,25.33,15.79
2018,11,21,16,30,235.0,22.0,1.4,12.9,37.0,18.11,3.5
2018,11,21,16,45,128.0,12.5,1.3,12.4,19.5,11.37,0.0
2018,11,21,17,0,21.0,3.0,1.2,11.9,2.0,0.0,0.0
2018,11,21,17,15,10.5,1.5,1.15,11.8,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,22,6,45,26.0,3.0,1.95,10.65,3.0,0.0,0.0
2018,11,22,7,0,52.0,6.0,1.9,10.7,6.0,5.46,0.0
2018,11,22,7,15,201.5,17.0,1.95,11.15,31.5,124.05,0.0
2018,11,22,7,30,351.0,28.0,2.0,11.6,57.0,264.09,182.32
2018,11,22,7,45,451.0,35.0,2.0,12.0,95.5,338.99,272.83
2018,11,22,8,0,551.0,42.0,2.0,12.4,134.0,413.46,339.15
2018,11,22,8,15,602.5,47.0,2.1,12.65,173.5,452.05,373.96
2018,11,22,8,30,654.0,52.0,2.2,12.9,213.0,495.83,410.95
2018,11,22,8,45,572.0,69.5,2.3,13.1,227.5,472.18,392.08
2018,11,22,9,0,490.0,87.0,2.4,13.3,242.0,439.83,365.67
2018,11,22,9,15,464.0,102.5,2.5,13.5,263.0,433.23,359.79
2018,11,22,9,30,438.0,118.0,2.6,13.7,284.0,429.9,355.92
2018,11,22,9,45,488.0,120.0,2.7,13.95,319.0,457.61,377.42
2018,11,22,10,0,538.0,122.0,2.8,14.2,354.0,482.86,396.38
2018,11,22,10,15,441.0,151.0,2.9,14.4,348.5,444.03,363.13
2018,11,22,10,30,344.0,180.0,3.0,14.6,343.0,395.3,322.46
2018,11,22,10,45,322.5,191.0,3.1,14.85,348.5,383.39,311.71
2018,11,22,11,0,301.0,202.0,3.2,15.1,354.0,370.9,300.34
2018,11,22,11,15,237.5,215.5,3.35,15.15,337.0,338.26,273.05
2018,11,22,11,30,174.0,229.0,3.5,15.2,320.0,302.29,243.33
2018,11,22,11,45,126.0,226.5,3.65,15.3,292.5,268.07,215.23
2018,11,22,12,0,78.0,224.0,3.8,15.4,265.0,233.67,187.16
2018,11,22,12,15,106.0,223.5,3.9,15.35,278.5,238.6,190.57
2018,11,22,12,30,134.0,223.0,4.0,15.3,292.0,242.17,192.42
2018,11,22,12,45,118.5,211.5,4.1,15.3,271.5,218.42,172.76
2018,11,22,13,0,103.0,200.0,4.2,15.3,251.0,196.14,154.47
2018,11,22,13,15,68.5,175.5,4.3,15.2,209.0,162.92,128.11
2018,11,22,13,30,34.0,151.0,4.4,15.1,167.0,132.68,104.49
2018,11,22,13,45,88.5,156.5,4.5,15.0,194.5,136.62,105.55
2018,11,22,14,0,143.0,162.0,4.6,14.9,222.0,136.46,104.2
2018,11,22,14,15,143.0,153.5,4.6,14.75,210.0,119.25,93.15
2018,11,22,14,30,143.0,145.0,4.6,14.6,198.0,108.9,91.03
2018,11,22,14,45,151.0,127.5,4.65,14.45,178.0,97.34,81.03
2018,11,22,15,0,159.0,110.0,4.7,14.3,158.0,85.42,70.58
2018,11,22,15,15,145.5,96.0,4.7,14.3,135.0,75.33,61.58
2018,11,22,15,30,132.0,82.0,4.7,14.3,112.0,64.99,52.23
2018,11,22,15,45,110.0,66.5,4.55,13.95,88.0,53.38,41.65
2018,11,22,16,0,88.0,51.0,4.4,13.6,64.0,41.51,30.69
2018,11,22,16,15,69.0,37.0,4.4,13.5,45.0,30.46,19.97
2018,11,22,16,30,50.0,23.0,4.4,13.4,26.0,19.23,3.15
2018,11,22,16,45,30.0,12.5,4.4,13.25,14.0,11.37,0.0
2018,11,22,17,0,10.0,2.0,4.4,13.1,2.0,0.0,0.0
2018,11,22,17,15,5.0,1.0,4.5,13.1,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,6,45,7.5,1.0,1.9,12.65,1.0,0.0,0.0
2018,11,23,7,0,15.0,2.0,2.0,12.7,2.0,0.0,0.0
2018,11,23,7,15,7.5,3.0,2.1,12.85,3.0,6.75,0.0
2018,11,23,7,30,0.0,4.0,2.2,13.0,4.0,3.5,0.0
2018,11,23,7,45,0.0,15.0,2.35,13.1,15.0,13.18,5.24
2018,11,23,8,0,0.0,26.0,2.5,13.2,26.0,22.89,13.74
2018,11,23,8,15,0.0,41.5,2.6,13.35,41.5,36.61,25.67
2018,11,23,8,30,0.0,57.0,2.7,13.5,57.0,51.23,38.33
2018,11,23,8,45,0.0,42.0,2.8,13.65,42.0,37.03,26.24
2018,11,23,9,0,0.0,27.0,2.9,13.8,27.0,23.77,14.84
2018,11,23,9,15,0.0,26.5,3.05,13.95,26.5,23.33,14.45
2018,11,23,9,30,0.0,26.0,3.2,14.1,26.0,22.9,14.03
2018,11,23,9,45,0.0,31.5,3.3,14.25,31.5,27.76,18.16
2018,11,23,10,0,0.0,37.0,3.4,14.4,37.0,32.63,22.26
2018,11,23,10,15,0.0,41.0,3.55,14.5,41.0,36.17,25.22
2018,11,23,10,30,0.0,45.0,3.7,14.6,45.0,39.72,28.18
2018,11,23,10,45,0.0,44.0,3.85,14.75,44.0,38.84,27.37
2018,11,23,11,0,0.0,43.0,4.0,14.9,43.0,37.96,26.57
2018,11,23,11,15,0.0,64.5,4.1,14.95,64.5,57.03,42.63
2018,11,23,11,30,0.0,86.0,4.2,15.0,86.0,76.15,58.63
2018,11,23,11,45,0.0,76.5,4.3,15.0,76.5,67.7,51.52
2018,11,23,12,0,0.0,67.0,4.4,15.0,67.0,59.26,44.43
2018,11,23,12,15,3.0,89.5,4.45,15.05,91.0,80.43,62.16
2018,11,23,12,30,6.0,112.0,4.5,15.1,115.0,100.92,79.2
2018,11,23,12,45,5.0,104.5,4.5,15.15,107.0,93.71,73.19
2018,11,23,13,0,4.0,97.0,4.5,15.2,99.0,86.65,67.33
2018,11,23,13,15,2.0,85.0,4.5,15.2,86.0,75.66,58.25
2018,11,23,13,30,0.0,73.0,4.5,15.2,73.0,64.57,49.08
2018,11,23,13,45,0.0,62.5,4.45,15.2,62.5,55.23,41.28
2018,11,23,14,0,0.0,52.0,4.4,15.2,52.0,45.91,33.45
2018,11,23,14,15,0.0,44.0,4.35,15.15,44.0,38.81,27.49
2018,11,23,14,30,0.0,36.0,4.3,15.1,36.0,31.73,22.7
2018,11,23,14,45,0.5,36.5,4.25,15.0,36.5,32.17,23.14
2018,11,23,15,0,1.0,37.0,4.2,14.9,37.0,32.61,23.55
2018,11,23,15,15,0.5,33.5,4.2,14.9,33.5,29.51,20.76
2018,11,23,15,30,0.0,30.0,4.2,14.9,30.0,26.41,17.91
2018,11,23,15,45,5.5,23.0,4.2,14.75,24.0,20.25,12.29
2018,11,23,16,0,11.0,16.0,4.2,14.6,18.0,14.37,6.9
2018,11,23,16,15,19.5,12.5,4.15,14.55,14.5,11.21,3.72
2018,11,23,16,30,28.0,9.0,4.1,14.5,11.0,7.62,0.0
2018,11,23,16,45,17.5,5.5,4.1,14.45,6.5,5.0,0.0
2018,11,23,17,0,7.0,2.0,4.1,14.4,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,4.05,14.35,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,24,6,45,27.0,3.0,2.05,12.15,2.5,0.0,0.0
2018,11,24,7,0,54.0,6.0,2.1,12.1,5.0,0.0,0.0
2018,11,24,7,15,207.0,15.5,2.2,12.35,28.5,124.43,0.0
2018,11,24,7,30,360.0,25.0,2.3,12.6,52.0,260.9,163.32
2018,11,24,7,45,461.5,31.0,2.4,12.8,89.5,330.49,264.01
2018,11,24,8,0,563.0,37.0,2.5,13.0,127.0,405.55,332.4
2018,11,24,8,15,597.0,41.0,2.55,13.15,161.5,438.14,362.75
2018,11,24,8,30,631.0,45.0,2.6,13.3,196.0,469.26,390.11
2018,11,24,8,45,441.5,68.5,2.65,13.5,183.0,385.42,321.82
2018,11,24,9,0,252.0,92.0,2.7,13.7,170.0,273.01,228.34
2018,11,24,9,15,173.5,118.5,2.7,13.95,175.0,252.09,209.53
2018,11,24,9,30,95.0,145.0,2.7,14.2,180.0,218.26,179.66
2018,11,24,9,45,97.0,161.0,2.7,14.45,199.5,223.24,183.31
2018,11,24,10,0,99.0,177.0,2.7,14.7,219.0,237.82,194.59
2018,11,24,10,15,131.0,187.5,2.6,15.0,246.5,272.99,222.74
2018,11,24,10,30,163.0,198.0,2.5,15.3,274.0,296.96,241.35
2018,11,24,10,45,226.0,194.0,2.45,15.6,304.0,330.0,267.26
2018,11,24,11,0,289.0,190.0,2.4,15.9,334.0,351.19,283.17
2018,11,24,11,15,260.0,199.0,2.35,16.05,330.5,333.22,267.4
2018,11,24,11,30,231.0,208.0,2.3,16.2,327.0,315.62,252.2
2018,11,24,11,45,182.0,220.0,2.25,16.4,314.0,287.77,228.99
2018,11,24,12,0,133.0,232.0,2.2,16.6,301.0,267.28,211.96
2018,11,24,12,15,136.5,229.5,2.15,16.6,300.0,257.49,203.46
2018,11,24,12,30,140.0,227.0,2.1,16.6,299.0,247.14,194.36
2018,11,24,12,45,278.5,198.5,2.05,16.65,337.5,257.52,198.43
2018,11,24,13,0,417.0,170.0,2.0,16.7,376.0,254.79,190.06
2018,11,24,13,15,604.5,123.5,2.0,16.65,409.0,236.68,166.1
2018,11,24,13,30,792.0,77.0,2.0,16.6,442.0,202.29,127.82
2018,11,24,13,45,754.5,79.5,2.0,16.55,411.5,158.25,93.21
2018,11,24,14,0,717.0,82.0,2.0,16.5,381.0,112.13,62.22
2018,11,24,14,15,749.0,72.0,2.0,16.35,363.5,70.08,42.9
2018,11,24,14,30,781.0,62.0,2.0,16.2,346.0,48.34,37.31
2018,11,24,14,45,752.0,59.5,1.95,16.05,309.5,47.06,36.26
2018,11,24,15,0,723.0,57.0,1.9,15.9,273.0,45.84,35.22
2018,11,24,15,15,680.5,53.5,1.9,15.9,233.5,43.76,33.33
2018,11,24,15,30,638.0,50.0,1.9,15.9,194.0,41.74,31.41
2018,11,24,15,45,570.0,45.0,1.9,15.15,153.5,35.09,25.37
2018,11,24,16,0,502.0,40.0,1.9,14.4,113.0,32.01,22.31
2018,11,24,16,15,366.0,32.0,2.0,13.95,75.5,26.13,16.17
2018,11,24,16,30,230.0,24.0,2.1,13.5,38.0,20.25,1.64
2018,11,24,16,45,123.5,13.5,2.2,13.0,20.0,12.28,0.0
2018,11,24,17,0,17.0,3.0,2.3,12.5,2.0,0.0,0.0
2018,11,24,17,15,8.5,1.5,2.35,12.35,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,6,45,14.0,2.0,0.7,10.3,1.5,0.0,0.0
2018,11,25,7,0,28.0,4.0,0.8,10.2,3.0,0.0,0.0
2018,11,25,7,15,166.5,14.5,0.75,10.5,25.0,101.47,0.0
2018,11,25,7,30,305.0,25.0,0.7,10.8,47.0,227.71,132.6
2018,11,25,7,45,366.5,35.5,0.6,11.1,80.0,286.72,226.64
2018,11,25,8,0,428.0,46.0,0.5,11.4,113.0,340.2,275.9
2018,11,25,8,15,555.0,46.5,0.5,11.85,160.5,422.36,344.02
2018,11,25,8,30,682.0,47.0,0.5,12.3,208.0,501.51,406.76
2018,11,25,8,45,721.0,50.5,0.45,12.7,247.5,533.93,430.82
2018,11,25,9,0,760.0,54.0,0.4,13.1,287.0,564.21,452.39
2018,11,25,9,15,784.5,56.5,0.45,13.55,322.5,581.55,464.45
2018,11,25,9,30,809.0,59.0,0.5,14.0,358.0,596.06,474.01
2018,11,25,9,45,825.0,61.5,0.55,14.45,388.5,602.16,477.02
2018,11,25,10,0,841.0,64.0,0.6,14.9,419.0,601.03,474.67
2018,11,25,10,15,852.5,65.5,0.65,15.2,443.5,597.2,470.37
2018,11,25,10,30,864.0,67.0,0.7,15.5,468.0,590.18,463.54
2018,11,25,10,45,871.5,68.0,0.75,15.8,485.5,577.08,452.04
2018,11,25,11,0,879.0,69.0,0.8,16.1,503.0,560.87,438.01
2018,11,25,11,15,883.5,69.5,0.8,16.25,513.5,539.47,419.64
2018,11,25,11,30,888.0,70.0,0.8,16.4,524.0,515.17,398.74
2018,11,25,11,45,842.5,82.5,0.85,16.55,515.5,477.09,367.57
2018,11,25,12,0,797.0,95.0,0.9,16.7,507.0,438.13,335.41
2018,11,25,12,15,844.0,82.0,0.9,16.75,515.0,411.87,311.26
2018,11,25,12,30,891.0,69.0,0.9,16.8,523.0,382.37,283.36
2018,11,25,12,45,889.0,67.5,0.85,16.85,512.0,341.62,246.62
2018,11,25,13,0,887.0,66.0,0.8,16.9,501.0,299.21,208.18
2018,11,25,13,15,825.5,76.5,0.8,16.95,469.0,248.53,165.55
2018,11,25,13,30,764.0,87.0,0.8,17.0,437.0,205.13,130.21
2018,11,25,13,45,795.0,75.0,0.75,17.05,421.5,158.83,91.32
2018,11,25,14,0,826.0,63.0,0.7,17.1,406.0,108.94,55.48
2018,11,25,14,15,787.0,65.0,0.75,17.1,371.5,64.78,38.2
2018,11,25,14,30,748.0,67.0,0.8,17.1,337.0,52.23,40.61
2018,11,25,14,45,653.5,70.5,0.8,17.05,288.5,50.83,39.46
2018,11,25,15,0,559.0,74.0,0.8,17.0,240.0,54.54,42.74
2018,11,25,15,15,577.0,61.0,0.8,17.0,211.0,45.64,34.85
2018,11,25,15,30,595.0,48.0,0.8,17.0,182.0,39.82,29.58
2018,11,25,15,45,493.5,45.5,0.8,16.35,141.0,35.31,25.45
2018,11,25,16,0,392.0,43.0,0.8,15.7,100.0,34.5,24.34
2018,11,25,16,15,300.0,32.5,0.9,15.3,67.0,26.54,16.34
2018,11,25,16,30,208.0,22.0,1.0,14.9,34.0,18.33,0.0
2018,11,25,16,45,113.0,12.0,1.1,14.45,17.5,10.91,0.0
2018,11,25,17,0,18.0,2.0,1.2,14.0,1.0,0.0,0.0
2018,11,25,17,15,9.0,1.0,1.2,13.8,0.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,26,6,45,11.5,1.5,2.05,9.0,1.0,0.0,0.0
2018,11,26,7,0,23.0,3.0,2.1,9.1,2.0,0.0,0.0
2018,11,26,7,15,82.5,14.0,2.1,9.45,18.5,56.25,0.0
2018,11,26,7,30,142.0,25.0,2.1,9.8,35.0,135.58,70.75
2018,11,26,7,45,195.5,38.5,2.15,10.2,62.5,191.0,151.75
2018,11,26,8,0,249.0,52.0,2.2,10.6,90.0,239.16,197.36
2018,11,26,8,15,289.5,64.5,2.1,10.85,122.0,279.25,233.33
2018,11,26,8,30,330.0,77.0,2.0,11.1,154.0,319.43,268.0
2018,11,26,8,45,343.0,90.0,1.9,11.4,182.5,342.52,287.16
2018,11,26,9,0,356.0,103.0,1.8,11.7,211.0,364.23,304.38
2018,11,26,9,15,341.0,119.5,1.8,12.1,233.0,370.68,308.41
2018,11,26,9,30,326.0,136.0,1.8,12.5,255.0,363.8,301.7
2018,11,26,9,45,324.0,148.5,1.8,12.95,275.5,370.96,306.12
2018,11,26,10,0,322.0,161.0,1.8,13.4,296.0,376.66,309.13
2018,11,26,10,15,243.0,180.5,1.75,13.85,286.0,342.11,279.11
2018,11,26,10,30,164.0,200.0,1.7,14.3,276.0,299.27,242.89
2018,11,26,10,45,169.5,205.5,1.7,14.75,286.5,300.91,243.36
2018,11,26,11,0,175.0,211.0,1.7,15.2,297.0,301.75,242.94
2018,11,26,11,15,373.5,178.0,1.65,15.5,366.5,377.95,302.62
2018,11,26,11,30,572.0,145.0,1.6,15.8,436.0,432.72,342.61
2018,11,26,11,45,528.5,158.0,1.55,16.1,428.0,399.02,313.6
2018,11,26,12,0,485.0,171.0,1.5,16.4,420.0,369.81,288.59
2018,11,26,12,15,469.5,174.5,1.45,16.5,414.0,344.34,266.42
2018,11,26,12,30,454.0,178.0,1.4,16.6,408.0,318.68,243.92
2018,11,26,12,45,421.5,180.0,1.35,16.65,390.0,286.54,216.7
2018,11,26,13,0,389.0,182.0,1.3,16.7,372.0,256.13,191.08
2018,11,26,13,15,443.0,162.5,1.15,16.5,371.0,229.8,165.95
2018,11,26,13,30,497.0,143.0,1.0,16.3,370.0,198.4,136.74
2018,11,26,13,45,542.5,124.5,0.9,16.1,359.5,161.51,104.96
2018,11,26,14,0,588.0,106.0,0.8,15.9,349.0,120.17,73.86
2018,11,26,14,15,632.5,92.0,0.75,15.7,335.0,76.59,50.79
2018,11,26,14,30,677.0,78.0,0.7,15.5,321.0,55.49,43.76
2018,11,26,14,45,508.5,90.0,0.7,15.3,261.5,65.59,52.79
2018,11,26,15,0,340.0,102.0,0.7,15.1,202.0,73.72,59.99
2018,11,26,15,15,272.0,90.5,0.7,15.1,163.0,69.08,55.81
2018,11,26,15,30,204.0,79.0,0.7,15.1,124.0,60.73,48.24
2018,11,26,15,45,273.0,60.5,0.65,14.9,107.5,45.76,34.77
2018,11,26,16,0,342.0,42.0,0.6,14.7,91.0,33.52,23.58
2018,11,26,16,15,242.0,32.0,0.65,14.5,60.5,24.98,15.06
2018,11,26,16,30,142.0,22.0,0.7,14.3,30.0,17.36,0.0
2018,11,26,16,45,71.0,11.0,0.75,14.15,15.0,10.01,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,27,6,45,11.0,1.5,1.85,10.2,1.0,0.0,0.0
2018,11,27,7,0,22.0,3.0,1.9,10.3,2.0,0.0,0.0
2018,11,27,7,15,22.0,10.0,1.9,10.55,10.0,20.64,0.0
2018,11,27,7,30,22.0,17.0,1.9,10.8,18.0,34.72,11.61
2018,11,27,7,45,11.0,28.5,1.9,11.1,29.0,35.67,23.63
2018,11,27,8,0,0.0,40.0,1.9,11.4,40.0,36.96,25.66
2018,11,27,8,15,0.0,50.0,2.05,11.75,50.0,46.0,33.78
2018,11,27,8,30,0.0,60.0,2.2,12.1,60.0,55.09,41.79
2018,11,27,8,45,0.0,52.5,2.3,12.45,52.5,46.35,34.38
2018,11,27,9,0,0.0,45.0,2.4,12.8,45.0,39.69,28.65
2018,11,27,9,15,0.0,37.0,2.5,13.0,37.0,32.61,22.52
2018,11,27,9,30,0.0,29.0,2.6,13.2,29.0,25.54,16.39
2018,11,27,9,45,0.0,55.5,2.65,13.45,55.5,49.01,36.45
2018,11,27,10,0,0.0,82.0,2.7,13.7,82.0,72.8,56.56
2018,11,27,10,15,0.0,91.0,2.8,13.8,91.0,81.05,63.39
2018,11,27,10,30,0.0,100.0,2.9,13.9,100.0,89.23,70.15
2018,11,27,10,45,5.5,113.0,3.0,14.05,115.5,104.16,82.62
2018,11,27,11,0,11.0,126.0,3.1,14.2,131.0,118.71,94.66
2018,11,27,11,15,6.0,114.0,3.2,14.25,117.0,104.56,82.67
2018,11,27,11,30,1.0,102.0,3.3,14.3,103.0,90.96,71.22
2018,11,27,11,45,0.5,86.5,3.4,14.3,87.0,76.83,59.36
2018,11,27,12,0,0.0,71.0,3.5,14.3,71.0,62.81,47.58
2018,11,27,12,15,0.0,57.5,3.55,14.3,57.5,50.82,37.49
2018,11,27,12,30,0.0,44.0,3.6,14.3,44.0,38.85,27.38
2018,11,27,12,45,2.0,68.0,3.6,14.3,69.0,60.75,45.88
2018,11,27,13,0,4.0,92.0,3.6,14.3,94.0,82.31,63.99
2018,11,27,13,15,2.0,76.0,3.5,14.25,77.0,67.68,51.78
2018,11,27,13,30,0.0,60.0,3.4,14.2,60.0,53.01,39.54
2018,11,27,13,45,0.5,81.0,3.25,14.2,81.0,71.64,55.37
2018,11,27,14,0,1.0,102.0,3.1,14.2,102.0,88.46,69.63
2018,11,27,14,15,0.5,90.0,2.95,14.15,90.0,78.27,61.15
2018,11,27,14,30,0.0,78.0,2.8,14.1,78.0,68.3,55.38
2018,11,27,14,45,2.0,68.5,2.6,14.0,69.0,60.31,48.37
2018,11,27,15,0,4.0,59.0,2.4,13.9,60.0,52.14,41.12
2018,11,27,15,15,2.0,48.0,2.4,13.9,48.5,42.37,32.35
2018,11,27,15,30,0.0,37.0,2.4,13.9,37.0,32.61,23.52
2018,11,27,15,45,0.0,24.0,2.05,13.7,24.0,21.12,13.12
2018,11,27,16,0,0.0,11.0,1.7,13.5,11.0,9.65,2.81
2018,11,27,16,15,0.0,8.0,1.65,13.4,8.0,7.02,0.16
2018,11,27,16,30,0.0,5.0,1.6,13.3,5.0,4.38,0.0
2018,11,27,16,45,0.0,2.5,1.5,13.15,2.5,2.27,0.0
2018,11,27,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,28,6,45,8.5,1.5,0.5,11.9,1.0,0.0,0.0
2018,11,28,7,0,17.0,3.0,0.5,11.9,2.0,0.0,0.0
2018,11,28,7,15,27.5,9.5,0.55,12.05,10.0,23.0,0.0
2018,11,28,7,30,38.0,16.0,0.6,12.2,18.0,49.15,14.65
2018,11,28,7,45,29.5,29.0,0.6,12.35,31.5,56.15,40.07
2018,11,28,8,0,21.0,42.0,0.6,12.5,45.0,56.69,42.42
2018,11,28,8,15,30.0,56.5,0.7,12.85,62.5,77.62,60.92
2018,11,28,8,30,39.0,71.0,0.8,13.2,80.0,98.17,78.84
2018,11,28,8,45,60.5,89.0,0.95,13.55,105.5,130.66,106.71
2018,11,28,9,0,82.0,107.0,1.1,13.9,131.0,172.94,142.18
2018,11,28,9,15,75.0,117.5,1.1,14.2,141.5,167.08,136.83
2018,11,28,9,30,68.0,128.0,1.1,14.5,152.0,171.35,139.87
2018,11,28,9,45,48.0,139.0,1.15,14.8,157.0,167.96,136.26
2018,11,28,10,0,28.0,150.0,1.2,15.1,162.0,164.61,132.72
2018,11,28,10,15,23.0,155.0,1.25,15.25,165.0,156.89,126.01
2018,11,28,10,30,18.0,160.0,1.3,15.4,168.0,157.12,125.87
2018,11,28,10,45,234.0,157.0,1.35,15.55,270.0,295.09,239.27
2018,11,28,11,0,450.0,154.0,1.4,15.7,372.0,408.73,327.59
2018,11,28,11,15,533.0,145.5,1.5,15.85,409.5,427.7,340.2
2018,11,28,11,30,616.0,137.0,1.6,16.0,447.0,444.87,351.24
2018,11,28,11,45,704.0,115.5,1.65,16.1,472.0,441.3,345.63
2018,11,28,12,0,792.0,94.0,1.7,16.2,497.0,431.63,334.37
2018,11,28,12,15,810.0,89.5,1.8,16.2,499.0,402.46,307.92
2018,11,28,12,30,828.0,85.0,1.9,16.2,501.0,370.09,278.16
2018,11,28,12,45,833.0,82.0,2.0,16.25,492.5,331.94,243.24
2018,11,28,13,0,838.0,79.0,2.1,16.3,484.0,291.73,206.13
2018,11,28,13,15,826.5,78.0,2.2,16.2,464.5,247.72,166.64
2018,11,28,13,30,815.0,77.0,2.3,16.1,445.0,203.37,127.96
2018,11,28,13,45,798.0,76.0,2.4,16.0,419.5,158.23,91.79
2018,11,28,14,0,781.0,75.0,2.5,15.9,394.0,113.74,62.12
2018,11,28,14,15,756.5,72.5,2.45,15.75,362.0,68.74,43.3
2018,11,28,14,30,732.0,70.0,2.4,15.6,330.0,54.8,43.14
2018,11,28,14,45,618.5,77.0,2.35,15.45,280.5,55.92,44.21
2018,11,28,15,0,505.0,84.0,2.3,15.3,231.0,62.88,50.4
2018,11,28,15,15,350.5,79.0,2.3,15.3,174.0,58.15,46.13
2018,11,28,15,30,196.0,74.0,2.3,15.3,117.0,57.2,45.08
2018,11,28,15,45,160.0,60.0,1.95,14.75,90.0,46.98,35.8
2018,11,28,16,0,124.0,46.0,1.6,14.2,63.0,36.5,26.14
2018,11,28,16,15,62.0,28.5,1.6,14.05,37.0,23.1,13.36
2018,11,28,16,30,0.0,11.0,1.6,13.9,11.0,9.67,0.0
2018,11,28,16,45,0.0,5.5,1.6,13.75,5.5,5.0,0.0
2018,11,28,17,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
