Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.15,13.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.35,13.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.5,13.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.6,13.1,1.0,0.0,0.0
2018,11,29,7,15,13.0,13.0,6.55,13.1,14.0,18.58,0.0
2018,11,29,7,30,26.0,25.0,6.5,13.1,27.0,46.44,8.65
2018,11,29,7,45,44.0,31.5,6.45,13.1,37.0,69.42,50.28
2018,11,29,8,0,62.0,38.0,6.4,13.1,47.0,83.8,65.51
2018,11,29,8,15,76.5,43.0,6.3,13.15,57.5,96.12,77.38
2018,11,29,8,30,91.0,48.0,6.2,13.2,68.0,119.05,97.84
2018,11,29,8,45,46.0,42.0,6.1,13.2,52.0,73.6,58.61
2018,11,29,9,0,1.0,36.0,6.0,13.2,36.0,32.34,22.26
2018,11,29,9,15,84.0,78.0,6.05,13.25,108.0,136.04,112.7
2018,11,29,9,30,167.0,120.0,6.1,13.3,180.0,233.58,195.97
2018,11,29,9,45,145.5,131.5,6.1,13.35,187.0,229.36,191.44
2018,11,29,10,0,124.0,143.0,6.1,13.4,194.0,224.69,186.65
2018,11,29,10,15,197.5,150.0,6.1,13.45,236.5,280.8,233.74
2018,11,29,10,30,271.0,157.0,6.1,13.5,279.0,324.23,269.49
2018,11,29,10,45,272.5,173.5,6.1,13.55,300.5,333.4,275.81
2018,11,29,11,0,274.0,190.0,6.1,13.6,322.0,340.88,280.71
2018,11,29,11,15,400.0,172.5,6.05,13.65,370.0,384.63,315.59
2018,11,29,11,30,526.0,155.0,6.0,13.7,418.0,413.53,337.17
2018,11,29,11,45,392.5,173.0,5.95,13.75,370.0,348.72,282.79
2018,11,29,12,0,259.0,191.0,5.9,13.8,322.0,286.65,231.36
2018,11,29,12,15,185.0,192.0,5.8,13.85,285.0,243.3,195.39
2018,11,29,12,30,111.0,193.0,5.7,13.9,248.0,208.09,166.68
2018,11,29,12,45,301.0,172.5,5.6,13.95,318.0,241.53,188.65
2018,11,29,13,0,491.0,152.0,5.5,14.0,388.0,257.56,193.51
2018,11,29,13,15,338.5,169.5,5.35,13.95,329.5,212.84,159.67
2018,11,29,13,30,186.0,187.0,5.2,13.9,271.0,182.14,139.63
2018,11,29,13,45,179.0,163.0,5.05,13.85,240.0,151.36,114.5
2018,11,29,14,0,172.0,139.0,4.9,13.8,209.0,121.79,91.63
2018,11,29,14,15,239.5,129.0,4.75,13.7,218.5,99.08,75.95
2018,11,29,14,30,307.0,119.0,4.6,13.6,228.0,88.27,73.23
2018,11,29,14,45,446.0,89.0,4.45,13.45,228.5,64.07,51.82
2018,11,29,15,0,585.0,59.0,4.3,13.3,229.0,43.04,33.07
2018,11,29,15,15,591.0,55.0,4.3,13.3,205.5,41.1,31.27
2018,11,29,15,30,597.0,51.0,4.3,13.3,182.0,39.13,29.36
2018,11,29,15,45,515.5,44.0,4.1,12.95,140.0,34.3,24.83
2018,11,29,16,0,434.0,37.0,3.9,12.6,98.0,29.42,20.09
2018,11,29,16,15,310.0,28.5,3.95,12.35,64.0,23.04,13.33
2018,11,29,16,30,186.0,20.0,4.0,12.1,30.0,16.56,0.0
2018,11,29,16,45,93.0,10.0,4.05,11.9,15.0,9.1,0.0
2018,11,29,17,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,11,30,7,15,27.0,10.0,3.65,9.85,11.5,23.06,0.0
2018,11,30,7,30,54.0,20.0,3.7,10.2,23.0,65.28,6.64
2018,11,30,7,45,87.5,35.5,3.8,10.55,45.5,113.04,85.27
2018,11,30,8,0,121.0,51.0,3.9,10.9,68.0,150.29,121.92
2018,11,30,8,15,149.0,67.0,3.95,11.2,95.0,185.33,153.7
2018,11,30,8,30,177.0,83.0,4.0,11.5,122.0,220.15,184.49
2018,11,30,8,45,298.5,87.0,4.1,11.75,167.5,308.55,260.52
2018,11,30,9,0,420.0,91.0,4.2,12.0,213.0,386.42,326.18
2018,11,30,9,15,504.5,92.0,4.15,12.3,257.0,442.22,371.63
2018,11,30,9,30,589.0,93.0,4.1,12.6,301.0,492.41,411.46
2018,11,30,9,45,661.5,88.0,4.05,12.85,341.5,525.48,436.87
2018,11,30,10,0,734.0,83.0,4.0,13.1,382.0,554.88,458.79
2018,11,30,10,15,773.5,80.0,3.95,13.35,412.0,561.56,462.18
2018,11,30,10,30,813.0,77.0,3.9,13.6,442.0,566.63,464.04
2018,11,30,10,45,836.5,76.5,3.8,13.8,465.0,561.43,457.43
2018,11,30,11,0,860.0,76.0,3.7,14.0,488.0,552.59,447.72
2018,11,30,11,15,864.0,76.5,3.7,14.1,498.5,531.02,428.15
2018,11,30,11,30,868.0,77.0,3.7,14.2,509.0,506.62,406.01
2018,11,30,11,45,868.0,77.5,3.7,14.35,512.0,477.64,379.74
2018,11,30,12,0,868.0,78.0,3.7,14.5,515.0,446.25,351.02
2018,11,30,12,15,870.5,76.0,3.7,14.5,511.5,412.24,319.76
2018,11,30,12,30,873.0,74.0,3.7,14.5,508.0,375.61,285.68
2018,11,30,12,45,873.5,72.0,3.7,14.55,498.0,336.23,248.76
2018,11,30,13,0,874.0,70.0,3.7,14.6,488.0,295.03,209.97
2018,11,30,13,15,866.5,68.0,3.7,14.55,469.5,250.4,168.94
2018,11,30,13,30,859.0,66.0,3.7,14.5,451.0,204.98,128.54
2018,11,30,13,45,847.0,64.0,3.7,14.45,426.0,158.39,90.61
2018,11,30,14,0,835.0,62.0,3.7,14.4,401.0,106.39,54.65
2018,11,30,14,15,816.0,60.0,3.7,14.25,370.0,59.51,35.45
2018,11,30,14,30,797.0,58.0,3.7,14.1,339.0,45.56,35.18
2018,11,30,14,45,769.5,55.5,3.65,14.0,303.5,44.18,34.0
2018,11,30,15,0,742.0,53.0,3.6,13.9,268.0,42.85,32.82
2018,11,30,15,15,699.5,49.5,3.6,13.9,228.5,40.65,30.79
2018,11,30,15,30,657.0,46.0,3.6,13.9,189.0,38.49,28.72
2018,11,30,15,45,590.5,41.0,3.35,13.15,149.0,34.94,25.37
2018,11,30,16,0,524.0,36.0,3.1,12.4,109.0,31.44,21.87
2018,11,30,16,15,399.0,29.0,3.05,12.0,73.0,23.69,13.84
2018,11,30,16,30,274.0,22.0,3.0,11.6,37.0,18.63,0.0
2018,11,30,16,45,137.0,11.0,2.95,11.2,18.5,10.01,0.0
2018,11,30,17,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,1,7,15,3.5,4.5,3.7,11.6,4.5,5.89,0.0
2018,12,1,7,30,7.0,9.0,3.8,11.7,9.0,11.82,0.0
2018,12,1,7,45,3.5,15.0,3.85,11.8,15.0,15.14,6.32
2018,12,1,8,0,0.0,21.0,3.9,11.9,21.0,18.48,9.87
2018,12,1,8,15,0.0,29.5,4.05,11.95,29.5,25.98,16.55
2018,12,1,8,30,0.0,38.0,4.2,12.0,38.0,33.5,23.21
2018,12,1,8,45,50.5,64.5,4.3,12.05,79.0,103.43,84.41
2018,12,1,9,0,101.0,91.0,4.4,12.1,120.0,164.68,137.5
2018,12,1,9,15,211.5,96.5,4.5,12.2,167.5,247.15,208.65
2018,12,1,9,30,322.0,102.0,4.6,12.3,215.0,330.97,279.25
2018,12,1,9,45,474.0,92.0,4.7,12.35,275.0,413.83,348.24
2018,12,1,10,0,626.0,82.0,4.8,12.4,335.0,487.17,407.91
2018,12,1,10,15,481.5,102.5,4.95,12.5,304.0,413.7,345.75
2018,12,1,10,30,337.0,123.0,5.1,12.6,273.0,335.72,279.83
2018,12,1,10,45,587.0,103.0,5.2,12.7,377.5,449.95,373.51
2018,12,1,11,0,837.0,83.0,5.3,12.8,482.0,546.43,449.18
2018,12,1,11,15,844.0,83.0,5.3,12.9,493.5,526.41,430.1
2018,12,1,11,30,851.0,83.0,5.3,13.0,505.0,503.47,408.69
2018,12,1,11,45,854.5,83.0,5.35,13.05,509.0,476.06,383.4
2018,12,1,12,0,858.0,83.0,5.4,13.1,513.0,446.07,355.45
2018,12,1,12,15,858.0,82.0,5.4,13.15,509.5,411.3,322.98
2018,12,1,12,30,858.0,81.0,5.4,13.2,506.0,374.46,288.21
2018,12,1,12,45,855.0,79.5,5.35,13.2,495.0,334.33,250.27
2018,12,1,13,0,852.0,78.0,5.3,13.2,484.0,292.7,210.82
2018,12,1,13,15,841.0,77.5,5.3,13.15,465.5,248.89,170.2
2018,12,1,13,30,830.0,77.0,5.3,13.1,447.0,204.64,130.59
2018,12,1,13,45,803.0,77.5,5.25,13.05,419.0,159.07,93.81
2018,12,1,14,0,776.0,78.0,5.2,13.0,391.0,115.08,64.59
2018,12,1,14,15,742.0,74.5,5.15,12.9,355.0,69.5,45.21
2018,12,1,14,30,708.0,71.0,5.1,12.8,319.0,50.76,40.01
2018,12,1,14,45,702.5,66.5,5.05,12.7,291.0,53.05,42.13
2018,12,1,15,0,697.0,62.0,5.0,12.6,263.0,50.41,39.77
2018,12,1,15,15,650.0,57.5,5.0,12.6,223.5,43.47,33.47
2018,12,1,15,30,603.0,53.0,5.0,12.6,184.0,40.91,31.02
2018,12,1,15,45,535.5,47.5,4.6,12.15,145.0,37.47,27.71
2018,12,1,16,0,468.0,42.0,4.2,11.7,106.0,34.11,24.24
2018,12,1,16,15,348.0,32.5,4.1,11.35,70.5,26.93,16.47
2018,12,1,16,30,228.0,23.0,4.0,11.0,35.0,19.62,0.0
2018,12,1,16,45,114.0,11.5,3.9,10.7,17.5,10.46,0.0
2018,12,1,17,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,2,7,15,156.0,10.5,1.7,6.7,18.5,89.52,0.0
2018,12,2,7,30,312.0,21.0,1.6,7.0,37.0,211.91,0.0
2018,12,2,7,45,440.5,27.0,1.55,7.35,73.5,303.56,231.61
2018,12,2,8,0,569.0,33.0,1.5,7.7,110.0,391.94,320.72
2018,12,2,8,15,635.5,37.5,1.45,8.0,151.0,443.99,367.98
2018,12,2,8,30,702.0,42.0,1.4,8.3,192.0,495.37,411.77
2018,12,2,8,45,743.0,45.0,1.35,8.6,232.0,528.18,438.78
2018,12,2,9,0,784.0,48.0,1.3,8.9,272.0,558.91,462.71
2018,12,2,9,15,806.0,52.0,1.3,9.2,308.0,576.72,475.74
2018,12,2,9,30,828.0,56.0,1.3,9.5,344.0,591.64,485.93
2018,12,2,9,45,840.5,59.0,1.25,9.8,374.0,592.13,484.36
2018,12,2,10,0,853.0,62.0,1.2,10.1,404.0,594.09,483.58
2018,12,2,10,15,866.5,63.5,1.2,10.3,429.5,591.71,479.83
2018,12,2,10,30,880.0,65.0,1.2,10.5,455.0,586.07,473.41
2018,12,2,10,45,889.0,66.0,1.15,10.65,474.0,574.04,461.64
2018,12,2,11,0,898.0,67.0,1.1,10.8,493.0,558.8,447.23
2018,12,2,11,15,903.5,67.5,1.05,11.05,504.5,538.04,428.2
2018,12,2,11,30,909.0,68.0,1.0,11.3,516.0,514.29,406.54
2018,12,2,11,45,876.0,75.5,0.95,11.55,510.0,477.15,374.45
2018,12,2,12,0,843.0,83.0,0.9,11.8,504.0,439.02,341.34
2018,12,2,12,15,854.5,80.0,0.9,11.9,504.0,407.37,312.68
2018,12,2,12,30,866.0,77.0,0.9,12.0,504.0,372.88,280.92
2018,12,2,12,45,821.0,85.5,0.9,12.1,483.0,328.99,242.42
2018,12,2,13,0,776.0,94.0,0.9,12.2,462.0,286.78,205.34
2018,12,2,13,15,735.5,97.5,0.85,12.15,436.0,239.55,164.61
2018,12,2,13,30,695.0,101.0,0.8,12.1,410.0,197.73,129.57
2018,12,2,13,45,778.0,81.0,0.75,12.0,408.5,158.84,94.2
2018,12,2,14,0,861.0,61.0,0.7,11.9,407.0,112.52,59.32
2018,12,2,14,15,738.0,74.0,0.7,11.7,354.5,68.97,45.01
2018,12,2,14,30,615.0,87.0,0.7,11.5,302.0,62.55,50.84
2018,12,2,14,45,498.5,90.0,0.7,11.35,252.5,66.12,54.12
2018,12,2,15,0,382.0,93.0,0.7,11.2,203.0,67.68,55.52
2018,12,2,15,15,504.0,70.5,0.7,11.2,193.0,53.72,42.93
2018,12,2,15,30,626.0,48.0,0.7,11.2,183.0,40.26,30.68
2018,12,2,15,45,472.5,46.0,0.85,10.8,135.5,35.99,26.62
2018,12,2,16,0,319.0,44.0,1.0,10.4,88.0,34.06,24.38
2018,12,2,16,15,213.0,31.5,1.1,10.2,56.5,24.61,14.64
2018,12,2,16,30,107.0,19.0,1.2,10.0,25.0,14.97,0.0
2018,12,2,16,45,53.5,9.5,1.3,9.75,12.5,8.64,0.0
2018,12,2,17,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.75,5.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.9,4.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.9,4.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,12,3,7,15,54.5,9.5,3.0,4.8,12.0,36.46,0.0
2018,12,3,7,30,109.0,19.0,3.1,5.1,24.0,100.24,0.0
2018,12,3,7,45,100.5,27.0,3.2,5.45,35.5,105.04,77.54
2018,12,3,8,0,92.0,35.0,3.3,5.8,47.0,107.46,87.11
2018,12,3,8,15,71.5,46.0,3.25,6.2,57.5,97.68,80.19
2018,12,3,8,30,51.0,57.0,3.2,6.6,68.0,97.16,80.11
2018,12,3,8,45,66.5,79.5,3.2,7.05,96.5,132.7,111.41
2018,12,3,9,0,82.0,102.0,3.2,7.5,125.0,167.14,141.21
2018,12,3,9,15,330.0,97.0,3.15,7.85,208.5,333.05,284.94
2018,12,3,9,30,578.0,92.0,3.1,8.2,292.0,481.08,407.42
2018,12,3,9,45,705.0,78.0,3.1,8.6,344.0,536.85,451.16
2018,12,3,10,0,832.0,64.0,3.1,9.0,396.0,586.41,489.21
2018,12,3,10,15,755.0,82.5,3.1,9.25,398.0,549.54,457.11
2018,12,3,10,30,678.0,101.0,3.1,9.5,400.0,512.73,425.42
2018,12,3,10,45,446.0,152.5,3.15,9.7,352.5,415.93,344.69
2018,12,3,11,0,214.0,204.0,3.2,9.9,305.0,314.56,259.85
2018,12,3,11,15,191.0,211.0,3.2,10.1,302.5,300.62,247.61
2018,12,3,11,30,168.0,218.0,3.2,10.3,300.0,287.07,235.49
2018,12,3,11,45,274.0,204.5,3.15,10.45,340.0,317.95,259.35
2018,12,3,12,0,380.0,191.0,3.1,10.6,380.0,336.49,271.81
2018,12,3,12,15,377.0,190.5,3.1,10.7,377.0,317.1,253.89
2018,12,3,12,30,374.0,190.0,3.1,10.8,374.0,296.98,235.31
2018,12,3,12,45,408.0,178.5,3.05,10.9,375.0,279.18,217.48
2018,12,3,13,0,442.0,167.0,3.0,11.0,376.0,256.18,194.86
2018,12,3,13,15,294.5,168.5,3.0,11.1,305.5,202.06,153.48
2018,12,3,13,30,147.0,170.0,3.0,11.2,235.0,162.97,126.38
2018,12,3,13,45,106.5,162.5,3.0,11.25,208.0,141.94,110.75
2018,12,3,14,0,66.0,155.0,3.0,11.3,181.0,128.48,101.94
2018,12,3,14,15,49.5,135.5,3.05,11.25,154.0,108.67,87.15
2018,12,3,14,30,33.0,116.0,3.1,11.2,127.0,93.56,78.59
2018,12,3,14,45,46.0,113.0,3.1,11.1,127.0,90.61,76.06
2018,12,3,15,0,59.0,110.0,3.1,11.0,127.0,87.36,73.18
2018,12,3,15,15,33.0,81.0,3.1,11.0,90.5,66.78,54.64
2018,12,3,15,30,7.0,52.0,3.1,11.0,54.0,45.51,35.36
2018,12,3,15,45,3.5,37.5,2.95,10.45,38.5,33.09,24.0
2018,12,3,16,0,0.0,23.0,2.8,9.9,23.0,20.25,12.22
2018,12,3,16,15,10.5,16.0,2.8,9.6,16.5,14.36,6.18
2018,12,3,16,30,21.0,9.0,2.8,9.3,10.0,7.61,0.0
2018,12,3,16,45,10.5,4.5,2.8,9.05,5.0,4.09,0.0
2018,12,3,17,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.6,7.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.95,7.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,4,7,15,11.0,4.5,4.05,7.25,5.0,9.68,0.0
2018,12,4,7,30,22.0,9.0,4.1,7.4,10.0,26.81,0.0
2018,12,4,7,45,11.0,16.5,4.2,7.55,17.0,20.86,10.47
2018,12,4,8,0,0.0,24.0,4.3,7.7,24.0,21.13,12.26
2018,12,4,8,15,0.0,32.5,4.3,8.1,32.5,28.65,19.09
2018,12,4,8,30,0.0,41.0,4.3,8.5,41.0,36.17,25.83
2018,12,4,8,45,0.0,46.0,4.3,8.85,46.0,40.59,29.81
2018,12,4,9,0,0.0,51.0,4.3,9.2,51.0,45.02,33.69
2018,12,4,9,15,0.0,53.0,4.3,9.7,53.0,46.78,35.18
2018,12,4,9,30,0.0,55.0,4.3,10.2,55.0,48.56,36.62
2018,12,4,9,45,1.0,82.5,4.35,10.65,83.0,74.39,58.79
2018,12,4,10,0,2.0,110.0,4.4,11.1,111.0,101.25,81.57
2018,12,4,10,15,2.5,114.0,4.3,11.4,115.0,104.66,84.23
2018,12,4,10,30,3.0,118.0,4.2,11.7,119.0,108.12,86.95
2018,12,4,10,45,4.5,123.5,4.1,11.95,125.5,113.56,91.35
2018,12,4,11,0,6.0,129.0,4.0,12.2,132.0,118.89,95.65
2018,12,4,11,15,7.0,133.0,3.8,12.45,136.5,122.47,98.44
2018,12,4,11,30,8.0,137.0,3.6,12.7,141.0,125.94,101.15
2018,12,4,11,45,7.0,133.0,3.4,12.9,136.5,121.21,97.03
2018,12,4,12,0,6.0,129.0,3.2,13.1,132.0,116.64,93.08
2018,12,4,12,15,3.0,114.5,3.05,13.15,116.0,102.27,81.04
2018,12,4,12,30,0.0,100.0,2.9,13.2,100.0,88.32,69.39
2018,12,4,12,45,0.0,97.0,2.7,13.25,97.0,85.61,67.14
2018,12,4,13,0,0.0,94.0,2.5,13.3,94.0,82.91,64.91
2018,12,4,13,15,0.0,89.0,2.55,13.1,89.0,78.53,61.33
2018,12,4,13,30,0.0,84.0,2.6,12.9,84.0,74.17,57.76
2018,12,4,13,45,3.5,92.5,2.7,12.75,94.0,81.46,63.92
2018,12,4,14,0,7.0,101.0,2.8,12.6,104.0,87.93,69.43
2018,12,4,14,15,7.5,101.5,2.85,12.35,104.5,87.16,69.11
2018,12,4,14,30,8.0,102.0,2.9,12.1,105.0,86.66,72.2
2018,12,4,14,45,4.0,83.0,2.95,11.9,84.5,71.58,58.86
2018,12,4,15,0,0.0,64.0,3.0,11.7,64.0,56.13,45.06
2018,12,4,15,15,0.0,49.5,3.0,11.7,49.5,43.69,33.81
2018,12,4,15,30,0.0,35.0,3.0,11.7,35.0,30.84,22.12
2018,12,4,15,45,0.0,28.0,3.0,11.1,28.0,24.66,16.41
2018,12,4,16,0,0.0,21.0,3.0,10.5,21.0,18.48,10.62
2018,12,4,16,15,3.5,14.5,2.9,10.2,14.5,12.75,4.81
2018,12,4,16,30,7.0,8.0,2.8,9.9,8.0,7.17,0.0
2018,12,4,16,45,3.5,4.0,2.7,9.65,4.0,3.64,0.0
2018,12,4,17,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.05,8.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,8.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.15,8.9,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.95,8.65,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.5,3.95,8.65,2.5,2.27,0.0
2018,12,5,7,30,0.0,5.0,4.0,8.7,5.0,4.55,0.0
2018,12,5,7,45,9.0,11.0,4.0,8.7,12.0,14.79,5.53
2018,12,5,8,0,18.0,17.0,4.0,8.7,19.0,29.45,19.48
2018,12,5,8,15,18.0,23.0,4.0,8.75,26.0,31.12,21.49
2018,12,5,8,30,18.0,29.0,4.0,8.8,33.0,36.75,26.68
2018,12,5,8,45,9.5,39.0,4.0,8.9,41.0,41.31,30.64
2018,12,5,9,0,1.0,49.0,4.0,9.0,49.0,43.85,32.73
2018,12,5,9,15,1.0,52.5,3.95,9.15,52.5,46.95,35.43
2018,12,5,9,30,1.0,56.0,3.9,9.3,56.0,50.06,38.09
2018,12,5,9,45,4.0,70.5,3.9,9.5,72.0,64.75,50.8
2018,12,5,10,0,7.0,85.0,3.9,9.7,88.0,80.01,63.89
2018,12,5,10,15,23.5,110.0,3.8,10.0,120.0,118.02,96.49
2018,12,5,10,30,40.0,135.0,3.7,10.3,152.0,151.17,124.46
2018,12,5,10,45,40.0,145.5,3.6,10.55,163.5,159.41,130.94
2018,12,5,11,0,40.0,156.0,3.5,10.8,175.0,167.27,137.1
2018,12,5,11,15,36.0,162.5,3.4,11.05,180.0,168.85,137.97
2018,12,5,11,30,32.0,169.0,3.3,11.3,185.0,170.37,138.84
2018,12,5,11,45,18.0,143.0,3.2,11.55,152.0,135.12,109.11
2018,12,5,12,0,4.0,117.0,3.1,11.8,119.0,105.21,83.93
2018,12,5,12,15,9.5,118.0,3.0,11.95,122.5,107.8,86.01
2018,12,5,12,30,15.0,119.0,2.9,12.1,126.0,109.93,87.6
2018,12,5,12,45,7.5,82.5,2.85,12.25,86.0,75.29,58.47
2018,12,5,13,0,0.0,46.0,2.8,12.4,46.0,40.61,29.19
2018,12,5,13,15,3.5,78.5,2.75,12.45,80.0,70.21,54.34
2018,12,5,13,30,7.0,111.0,2.7,12.5,114.0,97.79,77.56
2018,12,5,13,45,5.5,105.0,2.7,12.6,107.5,91.88,72.67
2018,12,5,14,0,4.0,99.0,2.7,12.7,101.0,86.11,67.96
2018,12,5,14,15,3.5,97.5,2.7,12.65,99.0,83.99,66.38
2018,12,5,14,30,3.0,96.0,2.7,12.6,97.0,82.1,68.02
2018,12,5,14,45,59.0,85.0,2.7,12.55,102.0,71.42,58.57
2018,12,5,15,0,115.0,74.0,2.7,12.5,107.0,60.38,48.72
2018,12,5,15,15,145.0,63.0,2.7,12.5,98.0,49.15,38.59
2018,12,5,15,30,175.0,52.0,2.7,12.5,89.0,41.31,31.39
2018,12,5,15,45,154.0,42.5,2.55,11.9,70.0,34.15,24.79
2018,12,5,16,0,133.0,33.0,2.4,11.3,51.0,25.13,16.41
2018,12,5,16,15,99.0,23.5,2.4,11.0,34.0,18.15,9.17
2018,12,5,16,30,65.0,14.0,2.4,10.7,17.0,10.95,0.0
2018,12,5,16,45,32.5,7.0,2.45,10.35,8.5,6.37,0.0
2018,12,5,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,6,7,15,87.5,9.0,2.65,7.35,12.5,52.31,0.0
2018,12,6,7,30,175.0,18.0,2.7,7.7,25.0,108.2,0.0
2018,12,6,7,45,306.5,28.0,2.75,8.0,58.5,233.32,165.13
2018,12,6,8,0,438.0,38.0,2.8,8.3,92.0,324.79,265.29
2018,12,6,8,15,514.0,43.5,2.8,8.7,130.5,380.45,317.24
2018,12,6,8,30,590.0,49.0,2.8,9.1,169.0,436.19,366.15
2018,12,6,8,45,639.0,53.0,2.8,9.5,207.5,469.12,394.71
2018,12,6,9,0,688.0,57.0,2.8,9.9,246.0,505.53,424.55
2018,12,6,9,15,724.5,59.0,2.8,10.35,282.0,529.76,443.38
2018,12,6,9,30,761.0,61.0,2.8,10.8,318.0,551.31,459.32
2018,12,6,9,45,789.0,62.0,2.75,11.3,350.0,563.58,467.08
2018,12,6,10,0,817.0,63.0,2.7,11.8,382.0,572.72,471.99
2018,12,6,10,15,831.0,64.0,2.65,12.2,407.0,570.32,467.72
2018,12,6,10,30,845.0,65.0,2.6,12.6,432.0,561.64,458.48
2018,12,6,10,45,854.5,66.5,2.5,13.0,451.0,551.38,447.53
2018,12,6,11,0,864.0,68.0,2.4,13.4,470.0,538.0,433.91
2018,12,6,11,15,870.0,68.5,2.3,13.65,481.5,518.64,415.67
2018,12,6,11,30,876.0,69.0,2.2,13.9,493.0,496.37,394.84
2018,12,6,11,45,878.0,69.5,2.15,14.15,497.5,469.44,370.14
2018,12,6,12,0,880.0,70.0,2.1,14.4,502.0,439.95,342.94
2018,12,6,12,15,879.5,69.5,2.05,14.55,499.0,406.09,311.91
2018,12,6,12,30,879.0,69.0,2.0,14.7,496.0,370.12,278.6
2018,12,6,12,45,875.0,68.0,1.95,14.85,485.5,330.66,242.05
2018,12,6,13,0,871.0,67.0,1.9,15.0,475.0,289.68,203.99
2018,12,6,13,15,862.5,66.0,1.85,15.0,457.5,246.38,164.56
2018,12,6,13,30,854.0,65.0,1.8,15.0,440.0,202.31,125.77
2018,12,6,13,45,841.0,63.5,1.7,15.05,415.5,156.7,89.04
2018,12,6,14,0,828.0,62.0,1.6,15.1,391.0,105.89,54.32
2018,12,6,14,15,809.5,60.5,1.5,15.0,361.5,60.15,35.85
2018,12,6,14,30,791.0,59.0,1.4,14.9,332.0,46.51,35.94
2018,12,6,14,45,763.0,56.0,1.3,14.8,296.5,44.73,34.41
2018,12,6,15,0,735.0,53.0,1.2,14.7,261.0,42.98,32.86
2018,12,6,15,15,692.5,49.5,1.2,14.7,222.5,40.77,30.82
2018,12,6,15,30,650.0,46.0,1.2,14.7,184.0,38.61,28.74
2018,12,6,15,45,583.0,40.5,1.0,13.85,144.5,34.59,24.99
2018,12,6,16,0,516.0,35.0,0.8,13.0,105.0,30.58,21.05
2018,12,6,16,15,393.0,28.0,0.85,12.8,70.0,22.88,12.92
2018,12,6,16,30,270.0,21.0,0.9,12.6,35.0,17.76,0.0
2018,12,6,16,45,135.0,10.5,0.95,12.45,17.5,9.55,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,7,7,15,21.5,6.5,2.15,6.85,7.5,5.91,0.0
2018,12,7,7,30,43.0,13.0,2.2,7.2,15.0,34.3,0.0
2018,12,7,7,45,27.5,26.5,2.25,7.5,28.0,54.32,33.37
2018,12,7,8,0,12.0,40.0,2.3,7.8,41.0,52.53,38.63
2018,12,7,8,15,12.0,55.5,2.25,8.05,57.0,62.99,48.68
2018,12,7,8,30,12.0,71.0,2.2,8.3,73.0,78.05,62.2
2018,12,7,8,45,64.5,87.5,2.15,8.55,104.5,133.26,110.95
2018,12,7,9,0,117.0,104.0,2.1,8.8,136.0,191.64,161.53
2018,12,7,9,15,303.0,102.0,2.0,9.05,200.0,320.71,271.56
2018,12,7,9,30,489.0,100.0,1.9,9.3,264.0,427.3,358.88
2018,12,7,9,45,652.5,82.0,1.8,9.6,322.5,505.75,420.57
2018,12,7,10,0,816.0,64.0,1.7,9.9,381.0,572.3,470.97
2018,12,7,10,15,823.0,67.0,1.65,10.45,404.5,568.19,464.48
2018,12,7,10,30,830.0,70.0,1.6,11.0,428.0,561.02,456.02
2018,12,7,10,45,851.5,68.5,1.5,11.55,449.5,553.79,447.16
2018,12,7,11,0,873.0,67.0,1.4,12.1,471.0,541.0,433.78
2018,12,7,11,15,878.5,67.5,1.25,12.6,483.0,521.28,414.59
2018,12,7,11,30,884.0,68.0,1.1,13.1,495.0,498.66,392.9
2018,12,7,11,45,886.0,68.0,0.95,13.6,499.0,471.09,367.13
2018,12,7,12,0,888.0,68.0,0.8,14.1,503.0,440.97,339.0
2018,12,7,12,15,887.5,67.5,0.75,14.35,500.0,406.97,308.31
2018,12,7,12,30,887.0,67.0,0.7,14.6,497.0,370.83,275.37
2018,12,7,12,45,883.0,67.0,0.65,14.8,487.0,332.09,239.98
2018,12,7,13,0,879.0,67.0,0.6,15.0,477.0,291.76,203.03
2018,12,7,13,15,870.0,65.5,0.6,15.05,459.0,247.64,163.69
2018,12,7,13,30,861.0,64.0,0.6,15.1,441.0,202.81,124.9
2018,12,7,13,45,847.0,63.5,0.6,15.15,417.0,157.65,89.04
2018,12,7,14,0,833.0,63.0,0.6,15.2,393.0,107.37,55.12
2018,12,7,14,15,812.5,61.0,0.55,15.1,362.5,60.96,36.24
2018,12,7,14,30,792.0,59.0,0.5,15.0,332.0,46.54,35.97
2018,12,7,14,45,762.5,56.5,0.5,14.85,296.5,45.16,34.82
2018,12,7,15,0,733.0,54.0,0.5,14.7,261.0,43.84,33.66
2018,12,7,15,15,670.5,51.5,0.5,14.7,219.5,42.45,32.35
2018,12,7,15,30,608.0,49.0,0.5,14.7,178.0,37.73,27.99
2018,12,7,15,45,551.0,42.5,0.5,14.1,140.5,33.32,23.87
2018,12,7,16,0,494.0,36.0,0.5,13.5,103.0,28.85,19.52
2018,12,7,16,15,344.5,28.0,0.5,13.3,66.5,22.8,12.83
2018,12,7,16,30,195.0,20.0,0.5,13.1,30.0,16.71,0.0
2018,12,7,16,45,97.5,10.0,0.55,12.85,15.0,9.1,0.0
2018,12,7,17,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,8,7,15,89.0,8.5,2.6,6.65,11.5,7.73,0.0
2018,12,8,7,30,178.0,17.0,2.7,7.0,23.0,108.16,0.0
2018,12,8,7,45,309.5,26.5,2.75,7.35,56.0,229.77,152.94
2018,12,8,8,0,441.0,36.0,2.8,7.7,89.0,322.61,262.55
2018,12,8,8,15,517.0,42.5,2.8,8.1,127.5,379.11,316.07
2018,12,8,8,30,593.0,49.0,2.8,8.5,166.0,435.93,366.16
2018,12,8,8,45,641.5,53.5,2.75,8.85,205.0,473.39,398.44
2018,12,8,9,0,690.0,58.0,2.7,9.2,244.0,505.6,425.09
2018,12,8,9,15,727.0,60.0,2.75,9.7,280.0,530.25,444.47
2018,12,8,9,30,764.0,62.0,2.8,10.2,316.0,552.18,460.86
2018,12,8,9,45,793.0,62.5,2.8,10.7,348.5,564.56,468.95
2018,12,8,10,0,822.0,63.0,2.8,11.2,381.0,573.78,474.15
2018,12,8,10,15,836.5,64.5,2.8,11.6,406.5,572.34,470.79
2018,12,8,10,30,851.0,66.0,2.8,12.0,432.0,567.68,464.72
2018,12,8,10,45,860.5,67.5,2.8,12.4,451.0,554.33,451.71
2018,12,8,11,0,870.0,69.0,2.8,12.8,470.0,540.96,438.38
2018,12,8,11,15,866.0,72.0,2.7,13.0,479.5,519.18,418.23
2018,12,8,11,30,862.0,75.0,2.6,13.2,489.0,495.86,396.57
2018,12,8,11,45,836.0,82.0,2.55,13.45,486.5,462.73,367.08
2018,12,8,12,0,810.0,89.0,2.5,13.7,484.0,428.56,336.48
2018,12,8,12,15,844.0,80.5,2.45,13.75,490.0,401.75,310.77
2018,12,8,12,30,878.0,72.0,2.4,13.8,496.0,372.34,282.0
2018,12,8,12,45,870.5,72.0,2.3,13.9,485.0,332.86,245.26
2018,12,8,13,0,863.0,72.0,2.2,14.0,474.0,289.13,204.92
2018,12,8,13,15,854.0,71.0,2.15,14.0,456.5,245.5,165.06
2018,12,8,13,30,845.0,70.0,2.1,14.0,439.0,201.2,125.91
2018,12,8,13,45,825.5,69.5,2.05,14.0,413.5,155.59,89.21
2018,12,8,14,0,806.0,69.0,2.0,14.0,388.0,110.73,59.3
2018,12,8,14,15,792.0,66.0,1.95,13.85,359.5,64.97,39.84
2018,12,8,14,30,778.0,63.0,1.9,13.7,331.0,49.72,38.98
2018,12,8,14,45,748.5,60.0,1.8,13.55,295.5,48.02,37.52
2018,12,8,15,0,719.0,57.0,1.7,13.4,260.0,46.36,36.05
2018,12,8,15,15,675.0,53.0,1.7,13.4,221.5,43.82,33.7
2018,12,8,15,30,631.0,49.0,1.7,13.4,183.0,41.32,31.3
2018,12,8,15,45,562.5,43.5,1.75,12.55,143.5,34.22,24.78
2018,12,8,16,0,494.0,38.0,1.8,11.7,104.0,30.65,21.2
2018,12,8,16,15,327.0,27.0,1.9,11.35,64.0,21.85,12.14
2018,12,8,16,30,160.0,16.0,2.0,11.0,24.0,12.9,0.0
2018,12,8,16,45,80.0,8.0,2.1,10.7,12.0,7.28,0.0
2018,12,8,17,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
