Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,9,7,15,7.0,4.0,2.45,7.0,4.0,0.0,0.0
2018,12,9,7,30,14.0,8.0,2.5,7.0,8.0,14.54,0.0
2018,12,9,7,45,7.0,10.0,2.5,7.0,10.0,12.73,2.89
2018,12,9,8,0,0.0,12.0,2.5,7.0,12.0,10.54,3.19
2018,12,9,8,15,13.0,30.0,2.5,7.1,32.5,35.09,24.87
2018,12,9,8,30,26.0,48.0,2.5,7.2,53.0,62.66,49.43
2018,12,9,8,45,24.0,57.5,2.5,7.25,63.0,70.79,56.8
2018,12,9,9,0,22.0,67.0,2.5,7.3,73.0,78.75,63.85
2018,12,9,9,15,11.5,67.5,2.5,7.45,70.5,67.3,53.67
2018,12,9,9,30,1.0,68.0,2.5,7.6,68.0,60.89,47.82
2018,12,9,9,45,26.5,98.0,2.5,7.75,108.0,110.61,91.33
2018,12,9,10,0,52.0,128.0,2.5,7.9,148.0,156.06,130.35
2018,12,9,10,15,162.5,147.0,2.45,8.05,215.5,246.5,207.65
2018,12,9,10,30,273.0,166.0,2.4,8.2,283.0,332.64,278.7
2018,12,9,10,45,208.5,180.0,2.35,8.4,271.5,294.93,245.7
2018,12,9,11,0,144.0,194.0,2.3,8.6,260.0,267.19,221.49
2018,12,9,11,15,142.5,200.0,2.3,8.65,267.0,265.27,219.29
2018,12,9,11,30,141.0,206.0,2.3,8.7,274.0,262.82,216.54
2018,12,9,11,45,134.5,207.0,2.25,8.8,272.0,252.99,207.66
2018,12,9,12,0,128.0,208.0,2.2,8.9,270.0,243.18,198.84
2018,12,9,12,15,106.0,194.5,2.25,9.05,245.5,214.98,175.13
2018,12,9,12,30,84.0,181.0,2.3,9.2,221.0,187.22,151.92
2018,12,9,12,45,106.0,185.0,2.35,9.3,234.5,192.18,154.98
2018,12,9,13,0,128.0,189.0,2.4,9.4,248.0,193.16,154.37
2018,12,9,13,15,247.0,176.0,2.4,9.5,285.0,198.08,153.0
2018,12,9,13,30,366.0,163.0,2.4,9.6,322.0,192.73,142.29
2018,12,9,13,45,360.0,152.0,2.45,9.75,301.5,162.34,117.16
2018,12,9,14,0,354.0,141.0,2.5,9.9,281.0,132.35,95.12
2018,12,9,14,15,414.5,118.5,2.5,9.95,270.0,91.57,67.99
2018,12,9,14,30,475.0,96.0,2.5,10.0,259.0,68.6,56.57
2018,12,9,14,45,542.5,79.0,2.5,10.05,246.5,57.64,46.74
2018,12,9,15,0,610.0,62.0,2.5,10.1,234.0,45.82,36.04
2018,12,9,15,15,502.5,55.0,2.5,10.1,183.0,40.96,31.57
2018,12,9,15,30,395.0,48.0,2.5,10.1,132.0,36.1,27.01
2018,12,9,15,45,327.0,40.5,2.3,9.7,100.0,30.92,22.13
2018,12,9,16,0,259.0,33.0,2.1,9.3,68.0,25.64,17.01
2018,12,9,16,15,200.0,25.0,2.1,9.05,46.0,19.82,10.63
2018,12,9,16,30,141.0,17.0,2.1,8.8,24.0,13.41,0.0
2018,12,9,16,45,70.5,8.5,2.1,8.55,12.0,7.73,0.0
2018,12,9,17,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,7,15,6.0,4.5,1.75,8.6,4.5,0.0,0.0
2018,12,10,7,30,12.0,9.0,1.8,8.8,9.0,14.39,0.0
2018,12,10,7,45,9.0,23.0,1.8,9.0,23.5,30.39,13.56
2018,12,10,8,0,6.0,37.0,1.8,9.2,38.0,40.7,28.18
2018,12,10,8,15,61.5,52.5,1.9,9.55,64.5,103.53,83.25
2018,12,10,8,30,117.0,68.0,2.0,9.9,91.0,152.92,126.84
2018,12,10,8,45,81.0,74.5,2.1,10.25,92.0,135.76,112.42
2018,12,10,9,0,45.0,81.0,2.2,10.6,93.0,109.32,89.54
2018,12,10,9,15,22.5,74.0,2.2,11.05,80.0,85.33,68.59
2018,12,10,9,30,0.0,67.0,2.2,11.5,67.0,59.35,45.72
2018,12,10,9,45,13.5,103.0,2.25,11.9,108.0,102.55,82.78
2018,12,10,10,0,27.0,139.0,2.3,12.3,149.0,153.47,125.57
2018,12,10,10,15,21.5,144.5,2.25,12.6,153.0,146.34,119.03
2018,12,10,10,30,16.0,150.0,2.2,12.9,157.0,146.91,119.09
2018,12,10,10,45,23.0,161.0,2.15,13.2,171.5,159.9,129.62
2018,12,10,11,0,30.0,172.0,2.1,13.5,186.0,178.09,144.29
2018,12,10,11,15,97.0,186.5,2.0,13.7,232.5,223.09,181.02
2018,12,10,11,30,164.0,201.0,1.9,13.9,279.0,269.12,217.37
2018,12,10,11,45,155.0,194.0,1.85,14.1,268.5,250.26,201.09
2018,12,10,12,0,146.0,187.0,1.8,14.3,258.0,231.95,185.5
2018,12,10,12,15,168.5,178.5,1.8,14.35,260.0,224.86,178.71
2018,12,10,12,30,191.0,170.0,1.8,14.4,262.0,216.07,170.16
2018,12,10,12,45,141.5,170.0,1.8,14.5,237.5,190.68,149.58
2018,12,10,13,0,92.0,170.0,1.8,14.6,213.0,168.91,132.57
2018,12,10,13,15,72.0,160.5,1.9,14.6,193.5,151.24,118.46
2018,12,10,13,30,52.0,151.0,2.0,14.6,174.0,135.14,105.9
2018,12,10,13,45,100.0,143.5,2.05,14.6,184.0,128.02,98.04
2018,12,10,14,0,148.0,136.0,2.1,14.6,194.0,118.19,89.04
2018,12,10,14,15,483.0,95.0,2.05,14.5,264.5,76.75,53.17
2018,12,10,14,30,818.0,54.0,2.0,14.4,335.0,48.17,37.47
2018,12,10,14,45,790.0,52.0,2.0,14.25,300.0,41.66,31.73
2018,12,10,15,0,762.0,50.0,2.0,14.1,265.0,40.63,30.82
2018,12,10,15,15,720.5,46.5,2.0,14.1,226.0,38.32,28.69
2018,12,10,15,30,679.0,43.0,2.0,14.1,187.0,36.04,26.51
2018,12,10,15,45,612.5,38.5,1.9,13.1,147.5,32.83,23.49
2018,12,10,16,0,546.0,34.0,1.8,12.1,108.0,29.68,20.32
2018,12,10,16,15,420.5,27.5,1.85,11.75,72.0,24.53,14.32
2018,12,10,16,30,295.0,21.0,1.9,11.4,36.0,17.77,0.0
2018,12,10,16,45,147.5,10.5,2.0,11.0,18.0,9.55,0.0
2018,12,10,17,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,11,7,15,94.5,7.0,1.55,7.6,10.0,0.0,0.0
2018,12,11,7,30,189.0,14.0,1.5,8.0,20.0,110.16,0.0
2018,12,11,7,45,347.5,22.0,1.45,8.4,53.5,240.83,136.85
2018,12,11,8,0,506.0,30.0,1.4,8.8,87.0,342.7,272.89
2018,12,11,8,15,579.0,35.0,1.45,9.3,126.0,397.61,325.91
2018,12,11,8,30,652.0,40.0,1.5,9.8,165.0,452.16,373.5
2018,12,11,8,45,689.0,44.5,1.5,10.35,202.5,483.99,400.54
2018,12,11,9,0,726.0,49.0,1.5,10.9,240.0,513.92,424.55
2018,12,11,9,15,735.0,54.5,1.55,11.3,271.5,525.91,433.73
2018,12,11,9,30,744.0,60.0,1.6,11.7,303.0,535.2,440.19
2018,12,11,9,45,763.0,64.0,1.65,12.15,334.0,545.94,447.21
2018,12,11,10,0,782.0,68.0,1.7,12.6,365.0,553.7,451.49
2018,12,11,10,15,807.0,67.0,1.75,12.9,392.0,556.12,451.76
2018,12,11,10,30,832.0,66.0,1.8,13.2,419.0,555.19,449.18
2018,12,11,10,45,840.0,67.5,1.85,13.5,437.5,544.24,438.59
2018,12,11,11,0,848.0,69.0,1.9,13.8,456.0,530.24,425.43
2018,12,11,11,15,841.5,73.0,2.0,14.0,465.0,508.54,406.36
2018,12,11,11,30,835.0,77.0,2.1,14.2,474.0,484.43,385.04
2018,12,11,11,45,858.5,72.0,2.15,14.35,484.0,462.06,364.41
2018,12,11,12,0,882.0,67.0,2.2,14.5,494.0,437.11,340.99
2018,12,11,12,15,881.0,66.5,2.3,14.6,491.0,403.5,310.48
2018,12,11,12,30,880.0,66.0,2.4,14.7,488.0,367.8,277.6
2018,12,11,12,45,811.0,80.0,2.45,14.75,462.5,320.59,236.64
2018,12,11,13,0,742.0,94.0,2.5,14.8,437.0,275.31,197.59
2018,12,11,13,15,638.5,111.0,2.55,14.75,398.5,231.24,161.77
2018,12,11,13,30,535.0,128.0,2.6,14.7,360.0,193.05,132.58
2018,12,11,13,45,652.0,97.5,2.65,14.7,365.0,154.72,95.91
2018,12,11,14,0,769.0,67.0,2.7,14.7,370.0,107.96,57.81
2018,12,11,14,15,756.0,64.0,2.6,14.55,343.0,64.23,38.46
2018,12,11,14,30,743.0,61.0,2.5,14.4,316.0,47.91,37.25
2018,12,11,14,45,731.5,56.0,2.35,14.25,285.0,44.61,34.37
2018,12,11,15,0,720.0,51.0,2.2,14.1,254.0,41.26,31.38
2018,12,11,15,15,667.5,49.0,2.2,14.1,215.5,40.26,30.42
2018,12,11,15,30,615.0,47.0,2.2,14.1,177.0,39.42,29.51
2018,12,11,15,45,508.0,43.5,2.05,13.05,135.5,34.04,24.57
2018,12,11,16,0,401.0,40.0,1.9,12.0,94.0,32.23,22.55
2018,12,11,16,15,293.0,30.0,2.05,11.7,62.0,24.55,14.36
2018,12,11,16,30,185.0,20.0,2.2,11.4,30.0,16.67,0.0
2018,12,11,16,45,92.5,10.0,2.35,11.1,15.0,9.1,0.0
2018,12,11,17,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,12,7,15,51.0,6.5,3.1,8.25,8.0,0.0,0.0
2018,12,12,7,30,102.0,13.0,3.3,8.4,16.0,64.24,0.0
2018,12,12,7,45,204.0,24.5,3.45,8.55,43.0,164.72,86.11
2018,12,12,8,0,306.0,36.0,3.6,8.7,70.0,244.49,195.8
2018,12,12,8,15,422.5,42.5,3.6,8.95,110.5,321.98,267.79
2018,12,12,8,30,539.0,49.0,3.6,9.2,151.0,401.02,337.02
2018,12,12,8,45,641.5,49.0,3.6,9.45,197.0,460.22,388.23
2018,12,12,9,0,744.0,49.0,3.6,9.7,243.0,523.88,441.14
2018,12,12,9,15,693.0,62.0,3.55,10.15,263.0,508.52,427.73
2018,12,12,9,30,642.0,75.0,3.5,10.6,283.0,493.61,414.25
2018,12,12,9,45,750.5,66.0,3.5,11.0,332.5,540.16,451.09
2018,12,12,10,0,859.0,57.0,3.5,11.4,382.0,581.74,482.62
2018,12,12,10,15,874.5,57.5,3.45,11.8,408.0,580.12,478.79
2018,12,12,10,30,890.0,58.0,3.4,12.2,434.0,575.28,472.39
2018,12,12,10,45,901.0,58.5,3.4,12.6,453.5,564.63,461.32
2018,12,12,11,0,912.0,59.0,3.4,13.0,473.0,550.72,447.42
2018,12,12,11,15,918.5,59.0,3.45,13.25,485.5,530.71,428.8
2018,12,12,11,30,925.0,59.0,3.5,13.5,498.0,507.64,407.36
2018,12,12,11,45,915.5,61.0,3.5,13.75,499.0,476.45,379.04
2018,12,12,12,0,906.0,63.0,3.5,14.0,500.0,443.23,348.63
2018,12,12,12,15,899.0,64.5,3.5,14.1,496.5,408.63,316.72
2018,12,12,12,30,892.0,66.0,3.5,14.2,493.0,372.22,282.76
2018,12,12,12,45,829.0,75.5,3.5,14.35,466.0,322.28,238.87
2018,12,12,13,0,766.0,85.0,3.5,14.5,439.0,276.98,199.07
2018,12,12,13,15,758.5,82.5,3.45,14.5,422.5,236.65,162.12
2018,12,12,13,30,751.0,80.0,3.4,14.5,406.0,195.72,125.77
2018,12,12,13,45,723.5,79.5,3.3,14.55,379.5,153.63,91.99
2018,12,12,14,0,696.0,79.0,3.2,14.6,353.0,108.61,60.91
2018,12,12,14,15,620.0,85.5,3.0,14.45,315.5,73.67,48.06
2018,12,12,14,30,544.0,92.0,2.8,14.3,278.0,66.54,53.81
2018,12,12,14,45,622.5,73.5,2.55,14.15,265.0,53.72,42.48
2018,12,12,15,0,701.0,55.0,2.3,14.0,252.0,44.57,34.34
2018,12,12,15,15,667.5,50.5,2.3,14.0,216.5,41.57,31.6
2018,12,12,15,30,634.0,46.0,2.3,14.0,181.0,38.57,28.76
2018,12,12,15,45,566.0,41.5,2.1,12.9,142.5,35.48,25.86
2018,12,12,16,0,498.0,37.0,1.9,11.8,104.0,29.73,20.4
2018,12,12,16,15,363.0,29.0,2.0,11.4,68.5,23.72,13.74
2018,12,12,16,30,228.0,21.0,2.1,11.0,33.0,17.67,0.0
2018,12,12,16,45,114.0,10.5,2.15,10.6,16.5,9.55,0.0
2018,12,12,17,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,13,7,15,90.5,6.5,2.6,6.7,9.0,0.0,0.0
2018,12,13,7,30,181.0,13.0,2.7,7.1,18.0,104.57,0.0
2018,12,13,7,45,339.5,21.0,2.8,7.5,50.5,225.9,109.86
2018,12,13,8,0,498.0,29.0,2.9,7.9,83.0,335.68,268.16
2018,12,13,8,15,575.0,34.0,3.0,8.35,122.0,392.57,325.36
2018,12,13,8,30,652.0,39.0,3.1,8.8,161.0,449.28,376.22
2018,12,13,8,45,699.0,43.0,3.15,9.2,200.5,486.44,408.92
2018,12,13,9,0,746.0,47.0,3.2,9.6,240.0,521.85,438.58
2018,12,13,9,15,776.0,49.5,3.25,10.1,276.0,542.99,455.35
2018,12,13,9,30,806.0,52.0,3.3,10.6,312.0,561.47,469.14
2018,12,13,9,45,825.5,54.5,3.35,11.1,343.5,566.5,471.71
2018,12,13,10,0,845.0,57.0,3.4,11.6,375.0,572.99,474.93
2018,12,13,10,15,859.5,58.5,3.45,11.95,401.0,572.21,472.33
2018,12,13,10,30,874.0,60.0,3.5,12.3,427.0,568.22,466.96
2018,12,13,10,45,884.0,60.5,3.5,12.65,446.5,557.34,455.82
2018,12,13,11,0,894.0,61.0,3.5,13.0,466.0,543.3,441.92
2018,12,13,11,15,899.5,62.0,3.5,13.25,478.5,524.33,424.0
2018,12,13,11,30,905.0,63.0,3.5,13.5,491.0,502.36,403.34
2018,12,13,11,45,907.5,63.0,3.5,13.7,496.0,475.07,378.13
2018,12,13,12,0,910.0,63.0,3.5,13.9,501.0,445.13,350.27
2018,12,13,12,15,907.0,63.5,3.5,14.05,498.5,411.02,318.62
2018,12,13,12,30,904.0,64.0,3.5,14.2,496.0,374.85,284.69
2018,12,13,12,45,897.5,64.5,3.45,14.3,486.0,335.7,247.93
2018,12,13,13,0,891.0,65.0,3.4,14.4,476.0,295.09,209.72
2018,12,13,13,15,882.0,64.5,3.35,14.4,459.0,251.78,169.75
2018,12,13,13,30,873.0,64.0,3.3,14.4,442.0,207.66,130.36
2018,12,13,13,45,859.5,62.5,3.25,14.45,418.0,161.52,92.57
2018,12,13,14,0,846.0,61.0,3.2,14.5,394.0,115.43,60.98
2018,12,13,14,15,826.5,59.5,3.1,14.35,364.0,63.94,36.28
2018,12,13,14,30,807.0,58.0,3.0,14.2,334.0,45.89,35.47
2018,12,13,14,45,778.5,55.5,2.9,14.05,299.0,44.47,34.26
2018,12,13,15,0,750.0,53.0,2.8,13.9,264.0,43.1,33.05
2018,12,13,15,15,707.5,49.5,2.8,13.9,225.5,40.86,30.98
2018,12,13,15,30,665.0,46.0,2.8,13.9,187.0,38.68,28.87
2018,12,13,15,45,597.0,41.0,2.55,12.8,147.5,35.09,25.52
2018,12,13,16,0,529.0,36.0,2.3,11.7,108.0,31.57,22.01
2018,12,13,16,15,402.5,28.5,2.35,11.2,72.0,23.3,13.45
2018,12,13,16,30,276.0,21.0,2.4,10.7,36.0,17.69,0.0
2018,12,13,16,45,138.0,10.5,2.45,10.25,18.0,9.55,0.0
2018,12,13,17,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,14,7,15,2.0,1.0,3.25,11.1,1.0,0.0,0.0
2018,12,14,7,30,4.0,2.0,3.4,11.4,2.0,3.86,0.0
2018,12,14,7,45,2.0,3.5,3.6,11.7,3.5,4.19,0.0
2018,12,14,8,0,0.0,5.0,3.8,12.0,5.0,4.38,0.0
2018,12,14,8,15,4.0,7.5,4.0,12.25,8.0,8.98,1.99
2018,12,14,8,30,8.0,10.0,4.2,12.5,11.0,13.59,6.13
2018,12,14,8,45,8.0,11.0,4.4,12.8,12.5,14.57,7.06
2018,12,14,9,0,8.0,12.0,4.6,13.1,14.0,15.53,7.92
2018,12,14,9,15,4.0,16.0,4.65,13.25,17.0,16.75,8.9
2018,12,14,9,30,0.0,20.0,4.7,13.4,20.0,17.59,9.53
2018,12,14,9,45,47.5,53.0,4.8,13.55,71.0,82.71,66.26
2018,12,14,10,0,95.0,86.0,4.9,13.7,122.0,144.57,119.18
2018,12,14,10,15,283.5,109.5,4.9,13.75,226.5,295.39,246.55
2018,12,14,10,30,472.0,133.0,4.9,13.8,331.0,419.51,347.57
2018,12,14,10,45,569.5,120.5,4.9,13.9,370.0,452.7,372.94
2018,12,14,11,0,667.0,108.0,4.9,14.0,409.0,476.24,390.11
2018,12,14,11,15,735.0,96.0,4.95,14.0,436.0,478.91,390.19
2018,12,14,11,30,803.0,84.0,5.0,14.0,463.0,476.55,385.62
2018,12,14,11,45,582.0,124.5,5.05,14.05,401.0,390.1,314.37
2018,12,14,12,0,361.0,165.0,5.1,14.1,339.0,309.49,248.57
2018,12,14,12,15,238.5,177.0,5.05,14.1,291.5,253.12,202.46
2018,12,14,12,30,116.0,189.0,5.0,14.1,244.0,206.99,165.59
2018,12,14,12,45,61.0,155.5,5.0,14.05,184.5,153.99,122.57
2018,12,14,13,0,6.0,122.0,5.0,14.0,125.0,108.23,85.88
2018,12,14,13,15,8.0,125.0,4.85,13.95,128.5,110.39,87.7
2018,12,14,13,30,10.0,128.0,4.7,13.9,132.0,112.13,89.13
2018,12,14,13,45,20.5,116.0,4.6,13.8,124.0,100.66,79.14
2018,12,14,14,0,31.0,104.0,4.5,13.7,116.0,90.03,70.05
2018,12,14,14,15,37.5,98.0,4.35,13.55,111.5,82.85,64.66
2018,12,14,14,30,44.0,92.0,4.2,13.4,107.0,76.89,63.21
2018,12,14,14,45,44.5,84.0,4.05,13.3,98.0,70.56,57.64
2018,12,14,15,0,45.0,76.0,3.9,13.2,89.0,64.12,51.91
2018,12,14,15,15,25.5,49.5,3.9,13.2,56.5,43.42,33.33
2018,12,14,15,30,6.0,23.0,3.9,13.2,24.0,20.66,12.85
2018,12,14,15,45,18.0,16.5,3.6,13.05,19.0,14.7,7.41
2018,12,14,16,0,30.0,10.0,3.3,12.9,14.0,8.41,1.69
2018,12,14,16,15,15.0,6.5,3.2,12.85,8.5,5.52,0.0
2018,12,14,16,30,0.0,3.0,3.1,12.8,3.0,2.63,0.0
2018,12,14,16,45,0.0,1.5,3.0,12.7,1.5,1.36,0.0
2018,12,14,17,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,7,15,5.0,1.5,2.35,11.6,1.5,0.0,0.0
2018,12,15,7,30,10.0,3.0,2.4,11.7,3.0,7.83,0.0
2018,12,15,7,45,5.0,5.5,2.5,11.85,5.5,7.57,0.0
2018,12,15,8,0,0.0,8.0,2.6,12.0,8.0,7.02,0.0
2018,12,15,8,15,0.0,10.0,2.65,12.15,10.0,8.77,1.75
2018,12,15,8,30,0.0,12.0,2.7,12.3,12.0,10.53,3.37
2018,12,15,8,45,0.0,13.5,2.75,12.4,13.5,11.86,4.58
2018,12,15,9,0,0.0,15.0,2.8,12.5,15.0,13.18,5.76
2018,12,15,9,15,0.0,29.0,2.75,12.7,29.0,25.53,16.45
2018,12,15,9,30,0.0,43.0,2.7,12.9,43.0,37.92,27.11
2018,12,15,9,45,11.5,87.0,2.65,13.1,91.5,85.47,67.94
2018,12,15,10,0,23.0,131.0,2.6,13.3,140.0,135.74,110.32
2018,12,15,10,15,27.5,144.0,2.55,13.5,155.0,156.78,127.59
2018,12,15,10,30,32.0,157.0,2.5,13.7,170.0,170.24,138.43
2018,12,15,10,45,42.5,166.0,2.45,13.9,184.5,182.3,148.1
2018,12,15,11,0,53.0,175.0,2.4,14.1,199.0,193.67,157.09
2018,12,15,11,15,123.5,188.5,2.4,14.2,246.0,245.02,198.88
2018,12,15,11,30,194.0,202.0,2.4,14.3,293.0,284.97,230.26
2018,12,15,11,45,132.0,197.0,2.4,14.45,259.5,243.33,195.77
2018,12,15,12,0,70.0,192.0,2.4,14.6,226.0,201.9,161.96
2018,12,15,12,15,35.5,163.0,2.4,14.65,180.0,158.64,126.72
2018,12,15,12,30,1.0,134.0,2.4,14.7,134.0,118.14,93.78
2018,12,15,12,45,0.5,120.5,2.35,14.8,120.5,105.94,83.71
2018,12,15,13,0,0.0,107.0,2.3,14.9,107.0,93.98,73.79
2018,12,15,13,15,5.5,113.0,2.25,14.9,115.5,99.91,78.61
2018,12,15,13,30,11.0,119.0,2.2,14.9,124.0,105.04,82.7
2018,12,15,13,45,20.5,131.0,2.1,14.95,139.5,114.42,90.17
2018,12,15,14,0,30.0,143.0,2.0,15.0,155.0,118.13,93.11
2018,12,15,14,15,19.5,120.5,2.0,14.9,128.0,101.72,80.35
2018,12,15,14,30,9.0,98.0,2.0,14.8,101.0,83.56,68.69
2018,12,15,14,45,23.5,88.5,2.0,14.75,95.5,73.68,60.04
2018,12,15,15,0,38.0,79.0,2.0,14.7,90.0,66.26,53.49
2018,12,15,15,15,40.0,66.5,2.0,14.7,76.5,56.45,44.7
2018,12,15,15,30,42.0,54.0,2.0,14.7,63.0,46.44,35.65
2018,12,15,15,45,42.0,47.5,2.0,14.05,55.0,39.42,29.21
2018,12,15,16,0,42.0,41.0,2.0,13.4,47.0,33.98,23.96
2018,12,15,16,15,31.0,28.5,2.05,13.15,32.0,23.97,13.96
2018,12,15,16,30,20.0,16.0,2.1,12.9,17.0,13.77,0.0
2018,12,15,16,45,10.0,8.0,2.15,12.65,8.5,7.28,0.0
2018,12,15,17,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,16,7,15,7.5,2.0,3.65,13.35,2.0,0.0,0.0
2018,12,16,7,30,15.0,4.0,3.7,13.4,4.0,11.26,0.0
2018,12,16,7,45,7.5,7.0,3.7,13.4,7.0,11.59,0.0
2018,12,16,8,0,0.0,10.0,3.7,13.4,10.0,8.78,1.34
2018,12,16,8,15,0.0,13.5,3.85,13.5,13.5,11.86,4.28
2018,12,16,8,30,0.0,17.0,4.0,13.6,17.0,14.94,7.06
2018,12,16,8,45,0.0,23.0,4.1,13.65,23.0,20.23,11.7
2018,12,16,9,0,0.0,29.0,4.2,13.7,29.0,25.53,16.32
2018,12,16,9,15,0.0,25.5,4.2,13.8,25.5,22.44,13.69
2018,12,16,9,30,0.0,22.0,4.2,13.9,22.0,19.36,11.03
2018,12,16,9,45,0.0,30.5,4.2,13.95,30.5,26.86,17.47
2018,12,16,10,0,0.0,39.0,4.2,14.0,39.0,34.38,23.88
2018,12,16,10,15,0.0,36.0,4.3,14.05,36.0,31.73,21.57
2018,12,16,10,30,0.0,33.0,4.4,14.1,33.0,29.09,19.27
2018,12,16,10,45,0.0,30.5,4.45,14.15,30.5,26.88,17.36
2018,12,16,11,0,0.0,28.0,4.5,14.2,28.0,24.68,15.45
2018,12,16,11,15,0.0,28.0,4.5,14.2,28.0,24.68,15.43
2018,12,16,11,30,0.0,28.0,4.5,14.2,28.0,24.69,15.42
2018,12,16,11,45,0.0,35.5,4.5,14.2,35.5,31.32,21.06
2018,12,16,12,0,0.0,43.0,4.5,14.2,43.0,37.95,26.7
2018,12,16,12,15,0.0,41.0,4.4,14.2,41.0,36.18,25.19
2018,12,16,12,30,0.0,39.0,4.3,14.2,39.0,34.41,23.69
2018,12,16,12,45,0.0,43.0,4.25,14.2,43.0,37.95,26.72
2018,12,16,13,0,0.0,47.0,4.2,14.2,47.0,41.49,29.75
2018,12,16,13,15,0.0,43.5,4.2,14.2,43.5,38.39,27.13
2018,12,16,13,30,0.0,40.0,4.2,14.2,40.0,35.28,24.52
2018,12,16,13,45,0.0,33.5,4.2,14.25,33.5,29.53,19.64
2018,12,16,14,0,0.0,27.0,4.2,14.3,27.0,23.78,14.75
2018,12,16,14,15,0.0,28.5,4.15,14.25,28.5,25.1,15.91
2018,12,16,14,30,0.0,30.0,4.1,14.2,30.0,26.42,18.07
2018,12,16,14,45,0.0,30.5,4.05,14.2,30.5,26.86,18.48
2018,12,16,15,0,0.0,31.0,4.0,14.2,31.0,27.3,18.86
2018,12,16,15,15,0.0,30.5,4.0,14.2,30.5,26.85,18.42
2018,12,16,15,30,0.0,30.0,4.0,14.2,30.0,26.42,17.92
2018,12,16,15,45,0.0,24.5,3.8,14.0,24.5,21.56,13.44
2018,12,16,16,0,0.0,19.0,3.6,13.8,19.0,16.71,8.91
2018,12,16,16,15,0.0,13.5,3.5,13.75,13.5,11.86,4.06
2018,12,16,16,30,0.0,8.0,3.4,13.7,8.0,7.02,0.0
2018,12,16,16,45,0.0,4.0,3.35,13.65,4.0,3.64,0.0
2018,12,16,17,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,17,7,15,54.0,5.0,1.7,9.45,6.0,0.0,0.0
2018,12,17,7,30,108.0,10.0,1.6,9.8,12.0,63.89,0.0
2018,12,17,7,45,268.5,19.0,1.5,10.2,41.5,188.03,44.11
2018,12,17,8,0,429.0,28.0,1.4,10.6,71.0,294.14,226.93
2018,12,17,8,15,497.0,33.5,1.45,10.95,105.5,345.37,280.64
2018,12,17,8,30,565.0,39.0,1.5,11.3,140.0,396.44,326.2
2018,12,17,8,45,524.0,51.5,1.5,11.7,163.0,395.67,327.42
2018,12,17,9,0,483.0,64.0,1.5,12.1,186.0,387.44,321.52
2018,12,17,9,15,633.5,57.0,1.5,12.3,242.0,467.68,386.64
2018,12,17,9,30,784.0,50.0,1.5,12.5,298.0,544.1,445.98
2018,12,17,9,45,798.0,55.0,1.5,12.75,329.5,553.62,451.54
2018,12,17,10,0,812.0,60.0,1.5,13.0,361.0,560.07,454.86
2018,12,17,10,15,828.5,61.0,1.5,13.2,387.0,560.12,453.18
2018,12,17,10,30,845.0,62.0,1.5,13.4,413.0,553.82,446.51
2018,12,17,10,45,829.0,68.5,1.55,13.6,426.0,538.94,433.06
2018,12,17,11,0,813.0,75.0,1.6,13.8,439.0,518.45,415.23
2018,12,17,11,15,674.5,108.0,1.6,13.9,416.0,461.48,368.88
2018,12,17,11,30,536.0,141.0,1.6,14.0,393.0,402.11,320.9
2018,12,17,11,45,491.5,148.5,1.65,14.15,381.5,369.63,293.85
2018,12,17,12,0,447.0,156.0,1.7,14.3,370.0,338.1,267.26
2018,12,17,12,15,289.0,170.5,1.7,14.3,308.5,267.43,211.08
2018,12,17,12,30,131.0,185.0,1.7,14.3,247.0,209.31,165.81
2018,12,17,12,45,118.5,179.5,1.75,14.35,235.0,192.59,151.93
2018,12,17,13,0,106.0,174.0,1.8,14.4,223.0,176.76,138.75
2018,12,17,13,15,104.0,172.5,1.75,14.25,219.0,167.27,130.59
2018,12,17,13,30,102.0,171.0,1.7,14.1,215.0,157.56,122.4
2018,12,17,13,45,129.0,155.0,1.7,13.95,207.5,141.09,107.72
2018,12,17,14,0,156.0,139.0,1.7,13.8,200.0,122.35,92.15
2018,12,17,14,15,191.5,134.0,1.7,13.7,203.5,104.12,79.52
2018,12,17,14,30,227.0,129.0,1.7,13.6,207.0,94.4,78.55
2018,12,17,14,45,191.5,112.5,1.65,13.5,173.5,83.47,68.99
2018,12,17,15,0,156.0,96.0,1.6,13.4,140.0,72.27,59.09
2018,12,17,15,15,186.0,87.0,1.6,13.4,132.0,66.26,53.66
2018,12,17,15,30,216.0,78.0,1.6,13.4,124.0,60.03,47.9
2018,12,17,15,45,160.5,62.5,1.4,12.65,93.0,48.73,37.63
2018,12,17,16,0,105.0,47.0,1.2,11.9,62.0,37.16,26.95
2018,12,17,16,15,92.0,33.0,1.25,11.7,43.0,26.52,16.31
2018,12,17,16,30,79.0,19.0,1.3,11.5,24.0,15.59,0.0
2018,12,17,16,45,39.5,9.5,1.35,11.3,12.0,8.64,0.0
2018,12,17,17,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,7,15,6.0,2.5,1.85,10.15,2.5,0.0,0.0
2018,12,18,7,30,12.0,5.0,1.8,10.5,5.0,10.62,0.0
2018,12,18,7,45,27.0,17.0,1.8,10.85,19.0,37.18,1.38
2018,12,18,8,0,42.0,29.0,1.8,11.2,33.0,63.46,45.2
2018,12,18,8,15,27.5,46.0,1.85,11.45,49.0,67.28,51.22
2018,12,18,8,30,13.0,63.0,1.9,11.7,65.0,71.16,55.17
2018,12,18,8,45,32.0,79.0,1.95,11.95,86.5,105.19,84.86
2018,12,18,9,0,51.0,95.0,2.0,12.2,108.0,132.4,108.46
2018,12,18,9,15,44.0,105.0,2.0,12.35,117.5,136.06,111.49
2018,12,18,9,30,37.0,115.0,2.0,12.5,127.0,139.89,114.5
2018,12,18,9,45,76.5,133.0,2.0,12.65,160.5,180.77,149.18
2018,12,18,10,0,116.0,151.0,2.0,12.8,194.0,229.75,189.74
2018,12,18,10,15,135.5,163.0,1.95,13.0,216.5,249.26,205.17
2018,12,18,10,30,155.0,175.0,1.9,13.2,239.0,267.59,219.46
2018,12,18,10,45,92.0,168.5,1.85,13.45,207.0,212.29,173.03
2018,12,18,11,0,29.0,162.0,1.8,13.7,175.0,168.28,135.97
2018,12,18,11,15,83.5,180.5,1.75,13.85,219.5,211.2,171.2
2018,12,18,11,30,138.0,199.0,1.7,14.0,264.0,255.92,206.68
2018,12,18,11,45,127.0,194.0,1.65,14.15,254.0,238.83,191.96
2018,12,18,12,0,116.0,189.0,1.6,14.3,244.0,222.39,178.04
2018,12,18,12,15,59.5,158.0,1.6,14.4,186.0,163.67,130.4
2018,12,18,12,30,3.0,127.0,1.6,14.5,128.0,112.81,89.29
2018,12,18,12,45,3.0,134.5,1.65,14.6,135.5,118.68,94.24
2018,12,18,13,0,3.0,142.0,1.7,14.7,143.0,124.24,98.86
2018,12,18,13,15,18.5,130.5,1.7,14.75,138.5,117.34,92.57
2018,12,18,13,30,34.0,119.0,1.7,14.8,134.0,107.84,84.0
2018,12,18,13,45,21.5,107.5,1.75,14.8,117.0,94.42,73.43
2018,12,18,14,0,9.0,96.0,1.8,14.8,100.0,84.17,65.55
2018,12,18,14,15,231.5,88.0,1.8,14.7,168.0,68.79,48.61
2018,12,18,14,30,454.0,80.0,1.8,14.6,236.0,56.34,44.71
2018,12,18,14,45,341.5,74.5,1.8,14.5,185.0,53.41,42.16
2018,12,18,15,0,229.0,69.0,1.8,14.4,134.0,49.61,38.79
2018,12,18,15,15,227.5,58.5,1.8,14.4,115.5,42.72,32.58
2018,12,18,15,30,226.0,48.0,1.8,14.4,97.0,35.62,26.12
2018,12,18,15,45,313.5,41.5,1.6,13.7,94.0,31.57,22.36
2018,12,18,16,0,401.0,35.0,1.4,13.0,91.0,27.58,18.49
2018,12,18,16,15,327.5,28.5,1.4,12.75,64.0,23.02,13.41
2018,12,18,16,30,254.0,22.0,1.4,12.5,37.0,18.46,0.0
2018,12,18,16,45,133.5,11.5,1.45,12.2,19.0,10.46,0.0
2018,12,18,17,0,13.0,1.0,1.5,11.9,1.0,0.0,0.0
2018,12,18,17,15,6.5,0.5,1.5,11.8,0.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,7,15,19.0,3.0,1.15,10.3,3.5,0.0,0.0
2018,12,19,7,30,38.0,6.0,1.1,10.6,7.0,24.66,0.0
2018,12,19,7,45,91.5,20.5,1.1,10.9,28.0,93.74,4.26
2018,12,19,8,0,145.0,35.0,1.1,11.2,49.0,154.36,116.16
2018,12,19,8,15,202.5,47.0,1.15,11.55,77.0,199.56,161.27
2018,12,19,8,30,260.0,59.0,1.2,11.9,105.0,246.54,202.89
2018,12,19,8,45,287.5,72.0,1.25,12.2,134.0,277.8,230.17
2018,12,19,9,0,315.0,85.0,1.3,12.5,163.0,308.29,255.88
2018,12,19,9,15,311.5,98.5,1.4,12.85,186.0,319.72,265.14
2018,12,19,9,30,308.0,112.0,1.5,13.2,209.0,318.21,263.69
2018,12,19,9,45,272.5,129.5,1.55,13.55,221.5,312.82,258.21
2018,12,19,10,0,237.0,147.0,1.6,13.9,234.0,306.12,251.53
2018,12,19,10,15,177.5,161.0,1.65,14.15,229.0,271.43,222.19
2018,12,19,10,30,118.0,175.0,1.7,14.4,224.0,246.89,201.05
2018,12,19,10,45,152.0,183.5,1.75,14.65,249.5,268.69,218.38
