Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,11,0,186.0,192.0,1.8,14.9,275.0,288.6,233.65
2018,12,19,11,15,158.0,198.0,1.8,15.05,270.0,272.47,219.65
2018,12,19,11,30,130.0,204.0,1.8,15.2,265.0,257.09,206.53
2018,12,19,11,45,100.5,202.0,1.8,15.4,249.5,229.97,184.13
2018,12,19,12,0,71.0,200.0,1.8,15.6,234.0,210.02,167.68
2018,12,19,12,15,51.5,187.0,1.75,15.65,211.5,186.18,148.25
2018,12,19,12,30,32.0,174.0,1.7,15.7,189.0,164.2,130.47
2018,12,19,12,45,31.5,156.5,1.65,15.8,171.0,146.23,115.64
2018,12,19,13,0,31.0,139.0,1.6,15.9,153.0,128.8,101.19
2018,12,19,13,15,41.5,139.0,1.55,15.9,157.5,128.39,100.36
2018,12,19,13,30,52.0,139.0,1.5,15.9,162.0,126.77,98.47
2018,12,19,13,45,26.0,116.5,1.45,15.85,128.0,102.05,79.21
2018,12,19,14,0,0.0,94.0,1.4,15.8,94.0,81.84,63.66
2018,12,19,14,15,154.0,76.0,1.35,15.7,129.0,63.13,45.0
2018,12,19,14,30,308.0,58.0,1.3,15.6,164.0,38.94,29.11
2018,12,19,14,45,180.0,58.0,1.2,15.45,118.5,40.88,30.9
2018,12,19,15,0,52.0,58.0,1.1,15.3,73.0,48.27,37.48
2018,12,19,15,15,302.0,52.0,1.1,15.3,119.0,38.32,28.58
2018,12,19,15,30,552.0,46.0,1.1,15.3,165.0,34.92,25.42
2018,12,19,15,45,344.0,43.5,1.0,14.65,112.5,33.33,23.85
2018,12,19,16,0,136.0,41.0,0.9,14.0,60.0,32.86,23.03
2018,12,19,16,15,121.5,29.5,0.9,13.75,42.0,22.81,13.25
2018,12,19,16,30,107.0,18.0,0.9,13.5,24.0,14.12,0.0
2018,12,19,16,45,65.0,10.5,0.9,13.3,13.0,9.55,0.0
2018,12,19,17,0,23.0,3.0,0.9,13.1,2.0,0.0,0.0
2018,12,19,17,15,11.5,1.5,0.95,12.9,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,20,7,15,1.0,1.5,2.5,8.25,1.5,0.0,0.0
2018,12,20,7,30,2.0,3.0,2.5,8.3,3.0,3.74,0.0
2018,12,20,7,45,1.0,14.0,2.5,8.35,14.0,12.85,0.0
2018,12,20,8,0,0.0,25.0,2.5,8.4,25.0,22.45,12.16
2018,12,20,8,15,1.0,39.0,2.45,8.55,39.0,37.6,26.26
2018,12,20,8,30,2.0,53.0,2.4,8.7,53.0,52.03,39.24
2018,12,20,8,45,8.0,70.0,2.35,8.8,71.5,72.7,57.57
2018,12,20,9,0,14.0,87.0,2.3,8.9,90.0,92.99,75.42
2018,12,20,9,15,27.5,98.0,2.25,9.1,106.0,117.71,96.98
2018,12,20,9,30,41.0,109.0,2.2,9.3,122.0,135.33,112.17
2018,12,20,9,45,29.5,119.0,2.1,9.5,129.0,136.77,112.94
2018,12,20,10,0,18.0,129.0,2.0,9.7,136.0,131.1,107.65
2018,12,20,10,15,13.5,137.0,1.95,9.8,142.5,134.81,110.51
2018,12,20,10,30,9.0,145.0,1.9,9.9,149.0,138.63,113.42
2018,12,20,10,45,10.0,145.5,1.8,10.05,150.0,138.24,112.85
2018,12,20,11,0,11.0,146.0,1.7,10.2,151.0,138.03,112.45
2018,12,20,11,15,8.5,139.0,1.7,10.3,143.0,129.15,104.8
2018,12,20,11,30,6.0,132.0,1.7,10.4,135.0,120.72,97.58
2018,12,20,11,45,8.5,150.5,1.7,10.5,154.5,137.91,111.9
2018,12,20,12,0,11.0,169.0,1.7,10.6,174.0,154.49,125.56
2018,12,20,12,15,7.5,134.0,1.7,10.7,137.5,121.2,97.63
2018,12,20,12,30,4.0,99.0,1.7,10.8,101.0,88.85,70.42
2018,12,20,12,45,2.0,85.5,1.75,10.85,86.5,76.25,59.81
2018,12,20,13,0,0.0,72.0,1.8,10.9,72.0,63.68,49.18
2018,12,20,13,15,0.0,92.0,1.8,10.95,92.0,81.05,64.05
2018,12,20,13,30,0.0,112.0,1.8,11.0,112.0,97.47,78.04
2018,12,20,13,45,2.0,112.0,1.8,11.0,113.0,97.16,77.75
2018,12,20,14,0,4.0,112.0,1.8,11.0,114.0,96.46,77.18
2018,12,20,14,15,6.5,103.5,1.8,10.95,106.0,88.83,70.82
2018,12,20,14,30,9.0,95.0,1.8,10.9,98.0,81.36,67.78
2018,12,20,14,45,7.5,87.0,1.75,10.85,89.5,74.65,61.84
2018,12,20,15,0,6.0,79.0,1.7,10.8,81.0,67.86,55.76
2018,12,20,15,15,3.0,73.0,1.7,10.8,74.0,62.5,50.86
2018,12,20,15,30,0.0,67.0,1.7,10.8,67.0,57.03,45.75
2018,12,20,15,45,0.0,53.0,1.65,10.45,53.0,45.52,35.15
2018,12,20,16,0,0.0,39.0,1.6,10.1,39.0,33.88,24.32
2018,12,20,16,15,9.5,27.5,1.6,10.0,28.0,23.94,14.5
2018,12,20,16,30,19.0,16.0,1.6,9.9,17.0,13.84,0.0
2018,12,20,16,45,19.0,9.5,1.6,9.85,9.5,8.64,0.0
2018,12,20,17,0,19.0,3.0,1.6,9.8,2.0,0.0,0.0
2018,12,20,17,15,9.5,1.5,1.6,9.75,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,21,7,15,43.5,4.0,1.6,10.0,4.5,0.0,0.0
2018,12,21,7,30,87.0,8.0,1.7,10.2,9.0,51.12,0.0
2018,12,21,7,45,112.0,14.0,1.85,10.35,21.0,91.78,0.0
2018,12,21,8,0,137.0,20.0,2.0,10.5,33.0,122.6,91.01
2018,12,21,8,15,81.0,33.0,2.05,10.7,41.5,96.2,75.96
2018,12,21,8,30,25.0,46.0,2.1,10.9,50.0,60.99,46.85
2018,12,21,8,45,69.0,59.0,2.15,11.05,75.0,109.24,89.26
2018,12,21,9,0,113.0,72.0,2.2,11.2,100.0,148.96,124.04
2018,12,21,9,15,59.0,75.5,2.2,11.4,90.5,118.38,97.26
2018,12,21,9,30,5.0,79.0,2.2,11.6,81.0,74.64,58.9
2018,12,21,9,45,2.5,85.0,2.2,11.75,86.0,78.32,61.97
2018,12,21,10,0,0.0,91.0,2.2,11.9,91.0,82.06,65.01
2018,12,21,10,15,13.0,113.0,2.2,12.15,118.5,110.47,89.17
2018,12,21,10,30,26.0,135.0,2.2,12.4,146.0,144.29,117.49
2018,12,21,10,45,147.5,156.5,2.15,12.6,222.0,238.34,196.23
2018,12,21,11,0,269.0,178.0,2.1,12.8,298.0,326.11,266.79
2018,12,21,11,15,342.0,172.5,2.1,13.0,329.5,347.4,282.43
2018,12,21,11,30,415.0,167.0,2.1,13.2,361.0,370.91,299.33
2018,12,21,11,45,498.5,150.5,2.1,13.4,386.5,376.75,301.58
2018,12,21,12,0,582.0,134.0,2.1,13.6,412.0,380.01,300.9
2018,12,21,12,15,640.0,122.0,2.1,13.7,427.0,367.31,287.03
2018,12,21,12,30,698.0,110.0,2.1,13.8,442.0,349.12,267.92
2018,12,21,12,45,694.0,109.0,2.1,13.9,434.0,315.89,237.32
2018,12,21,13,0,690.0,108.0,2.1,14.0,426.0,281.5,205.54
2018,12,21,13,15,741.5,93.5,2.1,14.0,424.5,247.05,171.78
2018,12,21,13,30,793.0,79.0,2.1,14.0,423.0,210.73,136.66
2018,12,21,13,45,801.0,71.0,2.1,14.0,403.0,165.16,97.8
2018,12,21,14,0,809.0,63.0,2.1,14.0,383.0,117.98,62.54
2018,12,21,14,15,800.5,61.5,2.05,13.8,358.5,73.95,40.24
2018,12,21,14,30,792.0,60.0,2.0,13.6,334.0,47.3,36.82
2018,12,21,14,45,710.5,65.5,1.95,13.4,292.5,52.35,41.42
2018,12,21,15,0,629.0,71.0,1.9,13.2,251.0,52.96,41.98
2018,12,21,15,15,546.0,66.5,1.9,13.2,207.0,50.41,39.63
2018,12,21,15,30,463.0,62.0,1.9,13.2,163.0,47.99,37.3
2018,12,21,15,45,483.0,50.5,1.9,12.35,137.0,39.78,29.8
2018,12,21,16,0,503.0,39.0,1.9,11.5,111.0,31.24,21.88
2018,12,21,16,15,381.5,31.5,1.95,11.25,75.5,25.74,15.99
2018,12,21,16,30,260.0,24.0,2.0,11.0,40.0,20.25,2.15
2018,12,21,16,45,139.0,13.5,2.05,10.8,21.0,12.28,0.0
2018,12,21,17,0,18.0,3.0,2.1,10.6,2.0,0.0,0.0
2018,12,21,17,15,9.0,1.5,2.1,10.4,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,22,7,15,33.0,4.0,1.6,6.55,4.5,0.0,0.0
2018,12,22,7,30,66.0,8.0,1.6,6.9,9.0,40.5,0.0
2018,12,22,7,45,139.5,20.0,1.55,7.25,30.5,117.01,0.0
2018,12,22,8,0,213.0,32.0,1.5,7.6,52.0,187.06,141.02
2018,12,22,8,15,275.0,43.0,1.55,7.95,82.0,234.57,192.31
2018,12,22,8,30,337.0,54.0,1.6,8.3,112.0,284.0,237.12
2018,12,22,8,45,371.0,64.5,1.65,8.65,143.0,316.98,266.5
2018,12,22,9,0,405.0,75.0,1.7,9.0,174.0,349.28,294.18
2018,12,22,9,15,421.5,85.0,1.7,9.25,202.5,369.35,310.77
2018,12,22,9,30,438.0,95.0,1.7,9.5,231.0,387.82,325.4
2018,12,22,9,45,384.0,113.0,1.65,9.75,241.5,371.67,310.72
2018,12,22,10,0,330.0,131.0,1.6,10.0,252.0,343.0,286.07
2018,12,22,10,15,396.5,133.0,1.5,10.3,288.5,387.33,320.98
2018,12,22,10,30,463.0,135.0,1.4,10.6,325.0,418.07,343.81
2018,12,22,10,45,441.5,145.5,1.25,10.85,334.0,405.69,331.52
2018,12,22,11,0,420.0,156.0,1.1,11.1,343.0,392.17,318.61
2018,12,22,11,15,315.0,174.5,1.05,11.5,317.0,336.12,272.27
2018,12,22,11,30,210.0,193.0,1.0,11.9,291.0,285.73,230.78
2018,12,22,11,45,147.0,193.5,0.95,12.3,262.5,248.31,199.93
2018,12,22,12,0,84.0,194.0,0.9,12.7,234.0,210.54,169.02
2018,12,22,12,15,61.5,188.0,0.85,12.85,217.5,191.32,153.27
2018,12,22,12,30,39.0,182.0,0.8,13.0,201.0,173.81,139.02
2018,12,22,12,45,65.5,190.0,0.75,13.2,220.5,184.98,147.18
2018,12,22,13,0,92.0,198.0,0.7,13.4,240.0,193.21,152.44
2018,12,22,13,15,86.5,191.0,0.7,13.35,229.5,179.55,141.09
2018,12,22,13,30,81.0,184.0,0.7,13.3,219.0,166.27,130.29
2018,12,22,13,45,75.0,172.0,0.7,13.25,203.0,149.79,117.12
2018,12,22,14,0,69.0,160.0,0.7,13.2,187.0,133.99,104.91
2018,12,22,14,15,147.0,139.0,0.75,13.2,191.5,112.35,86.56
2018,12,22,14,30,225.0,118.0,0.8,13.2,196.0,87.14,72.16
2018,12,22,14,45,211.5,115.0,0.8,13.2,182.5,85.23,70.58
2018,12,22,15,0,198.0,112.0,0.8,13.2,169.0,83.22,68.8
2018,12,22,15,15,150.0,99.0,0.8,13.2,138.5,76.89,63.11
2018,12,22,15,30,102.0,86.0,0.8,13.2,108.0,67.15,54.26
2018,12,22,15,45,83.5,69.5,0.85,12.75,85.0,55.05,43.26
2018,12,22,16,0,65.0,53.0,0.9,12.3,62.0,42.65,31.81
2018,12,22,16,15,52.5,37.5,0.9,12.2,43.5,30.69,20.16
2018,12,22,16,30,40.0,22.0,0.9,12.1,25.0,18.47,2.3
2018,12,22,16,45,32.0,12.5,0.9,12.05,13.5,11.37,0.0
2018,12,22,17,0,24.0,3.0,0.9,12.0,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,0.95,11.9,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,7,15,0.0,1.0,1.35,8.8,1.0,0.0,0.0
2018,12,23,7,30,0.0,2.0,1.2,9.0,2.0,1.82,0.0
2018,12,23,7,45,0.0,7.5,1.05,9.25,7.5,6.58,0.0
2018,12,23,8,0,0.0,13.0,0.9,9.5,13.0,11.42,3.23
2018,12,23,8,15,1.0,19.0,0.9,9.8,19.0,17.27,8.97
2018,12,23,8,30,2.0,25.0,0.9,10.1,25.0,23.15,14.32
2018,12,23,8,45,12.0,40.0,0.85,10.4,42.5,44.33,32.99
2018,12,23,9,0,22.0,55.0,0.8,10.7,60.0,65.91,51.9
2018,12,23,9,15,25.0,72.5,0.9,11.1,79.5,85.97,69.14
2018,12,23,9,30,28.0,90.0,1.0,11.5,99.0,105.64,85.79
2018,12,23,9,45,53.0,106.5,1.1,11.9,125.0,136.77,112.26
2018,12,23,10,0,78.0,123.0,1.2,12.3,151.0,167.12,137.57
2018,12,23,10,15,120.0,144.5,1.25,12.5,191.5,220.53,181.65
2018,12,23,10,30,162.0,166.0,1.3,12.7,232.0,262.77,215.62
2018,12,23,10,45,131.5,172.5,1.3,12.9,228.0,246.7,201.35
2018,12,23,11,0,101.0,179.0,1.3,13.1,224.0,231.24,187.95
2018,12,23,11,15,106.0,188.5,1.25,13.25,237.0,237.63,192.53
2018,12,23,11,30,111.0,198.0,1.2,13.4,250.0,243.11,196.2
2018,12,23,11,45,135.0,199.0,1.2,13.55,263.0,248.27,199.6
2018,12,23,12,0,159.0,200.0,1.2,13.7,276.0,251.64,201.31
2018,12,23,12,15,130.5,201.0,1.2,13.75,263.0,232.57,185.42
2018,12,23,12,30,102.0,202.0,1.2,13.8,250.0,213.17,169.59
2018,12,23,12,45,63.5,166.5,1.2,13.85,196.5,165.02,130.85
2018,12,23,13,0,25.0,131.0,1.2,13.9,143.0,120.89,95.48
2018,12,23,13,15,18.5,126.0,1.15,13.9,134.5,113.85,89.89
2018,12,23,13,30,12.0,121.0,1.1,13.9,126.0,107.11,84.56
2018,12,23,13,45,9.0,99.0,1.1,13.9,102.5,87.65,68.49
2018,12,23,14,0,6.0,77.0,1.1,13.9,79.0,68.52,52.65
2018,12,23,14,15,10.0,72.0,1.05,13.8,75.5,64.05,48.99
2018,12,23,14,30,14.0,67.0,1.0,13.7,72.0,58.0,46.35
2018,12,23,14,45,7.0,55.0,0.95,13.65,57.5,48.6,38.03
2018,12,23,15,0,0.0,43.0,0.9,13.6,43.0,37.92,28.5
2018,12,23,15,15,0.0,37.5,0.9,13.6,37.5,33.05,24.1
2018,12,23,15,30,0.0,32.0,0.9,13.6,32.0,28.18,19.64
2018,12,23,15,45,0.0,25.5,0.75,13.1,25.5,22.44,14.39
2018,12,23,16,0,0.0,19.0,0.6,12.6,19.0,16.71,9.09
2018,12,23,16,15,5.0,12.5,0.55,12.45,13.0,11.2,3.83
2018,12,23,16,30,10.0,6.0,0.5,12.3,7.0,5.49,0.0
2018,12,23,16,45,10.0,3.0,0.5,12.15,3.5,2.73,0.0
2018,12,23,17,0,10.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,17,15,5.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,11.55,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,24,7,15,9.0,1.5,2.0,10.35,1.5,0.0,0.0
2018,12,24,7,30,18.0,3.0,2.1,10.6,3.0,11.77,0.0
2018,12,24,7,45,9.0,6.5,2.15,10.8,6.5,11.77,0.0
2018,12,24,8,0,0.0,10.0,2.2,11.0,10.0,8.78,1.08
2018,12,24,8,15,0.0,16.0,2.3,11.25,16.0,14.06,6.15
2018,12,24,8,30,0.0,22.0,2.4,11.5,22.0,19.35,10.89
2018,12,24,8,45,0.0,26.5,2.45,11.75,26.5,23.32,14.46
2018,12,24,9,0,0.0,31.0,2.5,12.0,31.0,27.3,17.98
2018,12,24,9,15,0.0,30.0,2.55,12.3,30.0,26.41,17.24
2018,12,24,9,30,0.0,29.0,2.6,12.6,29.0,25.53,16.47
2018,12,24,9,45,0.0,33.0,2.7,12.9,33.0,29.07,19.48
2018,12,24,10,0,0.0,37.0,2.8,13.2,37.0,32.61,22.47
2018,12,24,10,15,0.0,37.0,2.9,13.35,37.0,32.62,22.43
2018,12,24,10,30,0.0,37.0,3.0,13.5,37.0,32.62,22.38
2018,12,24,10,45,0.0,37.0,3.1,13.65,37.0,32.63,22.34
2018,12,24,11,0,0.0,37.0,3.2,13.8,37.0,32.63,22.29
2018,12,24,11,15,0.0,45.5,3.3,13.8,45.5,40.16,28.68
2018,12,24,11,30,0.0,54.0,3.4,13.8,54.0,47.7,35.06
2018,12,24,11,45,0.0,52.0,3.5,13.8,52.0,45.93,33.53
2018,12,24,12,0,0.0,50.0,3.6,13.8,50.0,44.15,32.02
2018,12,24,12,15,0.0,48.5,3.65,13.75,48.5,42.82,30.9
2018,12,24,12,30,0.0,47.0,3.7,13.7,47.0,41.5,29.78
2018,12,24,12,45,0.0,44.5,3.75,13.6,44.5,39.28,27.92
2018,12,24,13,0,0.0,42.0,3.8,13.5,42.0,37.06,26.06
2018,12,24,13,15,0.0,39.5,3.75,13.5,39.5,34.85,24.2
2018,12,24,13,30,0.0,37.0,3.7,13.5,37.0,32.63,22.33
2018,12,24,13,45,0.0,39.0,3.65,13.5,39.0,34.39,23.88
2018,12,24,14,0,0.0,41.0,3.6,13.5,41.0,36.16,25.42
2018,12,24,14,15,25.0,53.5,3.65,13.5,62.0,48.33,35.27
2018,12,24,14,30,50.0,66.0,3.7,13.5,83.0,54.42,43.19
2018,12,24,14,45,26.5,49.5,3.7,13.5,58.5,43.92,33.83
2018,12,24,15,0,3.0,33.0,3.7,13.5,34.0,29.08,20.53
2018,12,24,15,15,1.5,23.5,3.7,13.5,24.0,20.68,12.96
2018,12,24,15,30,0.0,14.0,3.7,13.5,14.0,12.3,5.38
2018,12,24,15,45,59.0,15.5,3.95,13.25,24.0,11.43,4.53
2018,12,24,16,0,118.0,17.0,4.2,13.0,34.0,12.89,5.67
2018,12,24,16,15,108.5,15.0,4.3,12.75,27.0,11.52,4.08
2018,12,24,16,30,99.0,13.0,4.4,12.5,20.0,10.13,0.0
2018,12,24,16,45,55.5,7.5,4.45,12.2,11.0,6.82,0.0
2018,12,24,17,0,12.0,2.0,4.5,11.9,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,4.5,11.7,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,25,7,15,59.0,4.5,3.3,8.0,5.0,0.0,0.0
2018,12,25,7,30,118.0,9.0,3.3,8.4,10.0,67.43,0.0
2018,12,25,7,45,286.5,17.5,3.3,8.8,38.5,184.47,0.0
2018,12,25,8,0,455.0,26.0,3.3,9.2,67.0,303.99,225.77
2018,12,25,8,15,544.5,31.5,3.3,9.45,105.5,367.86,300.61
2018,12,25,8,30,634.0,37.0,3.3,9.7,144.0,432.14,359.23
2018,12,25,8,45,688.5,40.0,3.35,10.0,183.5,472.9,395.86
2018,12,25,9,0,743.0,43.0,3.4,10.3,223.0,512.13,429.45
2018,12,25,9,15,772.5,47.0,3.4,10.65,260.5,535.77,448.77
2018,12,25,9,30,802.0,51.0,3.4,11.0,298.0,556.84,465.04
2018,12,25,9,45,820.5,55.0,3.4,11.3,331.0,568.48,473.1
2018,12,25,10,0,839.0,59.0,3.4,11.6,364.0,577.02,478.24
2018,12,25,10,15,856.5,60.0,3.45,11.9,391.5,574.51,474.62
2018,12,25,10,30,874.0,61.0,3.5,12.2,419.0,572.81,471.27
2018,12,25,10,45,885.5,62.0,3.6,12.55,440.5,564.46,462.42
2018,12,25,11,0,897.0,63.0,3.7,12.9,462.0,552.87,450.75
2018,12,25,11,15,904.0,63.5,3.7,13.1,476.0,535.15,433.99
2018,12,25,11,30,911.0,64.0,3.7,13.3,490.0,514.36,414.43
2018,12,25,11,45,915.0,64.0,3.75,13.55,496.5,488.65,390.58
2018,12,25,12,0,919.0,64.0,3.8,13.8,503.0,460.13,363.96
2018,12,25,12,15,917.5,64.5,3.8,13.9,502.0,427.23,333.43
2018,12,25,12,30,916.0,65.0,3.8,14.0,501.0,392.08,300.46
2018,12,25,12,45,910.5,65.0,3.8,14.15,492.5,353.08,263.86
2018,12,25,13,0,905.0,65.0,3.8,14.3,484.0,312.48,225.56
2018,12,25,13,15,898.5,65.0,3.8,14.3,469.0,270.2,186.07
2018,12,25,13,30,892.0,65.0,3.8,14.3,454.0,226.75,146.44
2018,12,25,13,45,880.0,63.5,3.8,14.35,431.0,180.31,106.9
2018,12,25,14,0,868.0,62.0,3.8,14.4,408.0,133.66,72.18
2018,12,25,14,15,850.5,60.0,3.7,14.3,379.0,81.06,41.96
2018,12,25,14,30,833.0,58.0,3.6,14.2,350.0,45.84,35.4
2018,12,25,14,45,806.5,55.5,3.5,14.05,315.5,44.38,34.18
2018,12,25,15,0,780.0,53.0,3.4,13.9,281.0,42.98,32.94
2018,12,25,15,15,740.5,50.0,3.4,13.9,242.5,41.13,31.24
2018,12,25,15,30,701.0,47.0,3.4,13.9,204.0,39.35,29.52
2018,12,25,15,45,640.0,42.5,3.15,12.9,164.0,36.2,26.6
2018,12,25,16,0,579.0,38.0,2.9,11.9,124.0,33.13,23.57
2018,12,25,16,15,473.5,31.5,2.9,11.45,87.0,28.06,18.23
2018,12,25,16,30,368.0,25.0,2.9,11.0,50.0,21.06,6.1
2018,12,25,16,45,199.5,14.5,2.9,10.6,26.5,13.19,0.0
2018,12,25,17,0,31.0,4.0,2.9,10.2,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,2.9,10.05,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,26,7,15,28.0,3.5,2.6,7.35,3.5,0.0,0.0
2018,12,26,7,30,56.0,7.0,2.5,7.7,7.0,34.47,0.0
2018,12,26,7,45,109.5,19.5,2.35,8.05,26.5,99.42,0.0
2018,12,26,8,0,163.0,32.0,2.2,8.4,46.0,160.91,117.39
2018,12,26,8,15,221.5,44.5,2.4,8.85,75.0,207.46,169.1
2018,12,26,8,30,280.0,57.0,2.6,9.3,104.0,255.94,213.38
2018,12,26,8,45,320.0,68.0,2.75,9.8,135.0,292.3,245.84
2018,12,26,9,0,360.0,79.0,2.9,10.3,166.0,328.33,276.92
2018,12,26,9,15,391.0,87.0,3.0,10.6,195.5,354.44,299.0
2018,12,26,9,30,422.0,95.0,3.1,10.9,225.0,379.31,319.37
2018,12,26,9,45,517.5,92.5,3.25,11.25,269.0,434.04,363.95
2018,12,26,10,0,613.0,90.0,3.4,11.6,313.0,481.98,401.93
2018,12,26,10,15,746.0,75.0,3.35,11.8,366.5,531.85,440.79
2018,12,26,10,30,879.0,60.0,3.3,12.0,420.0,575.38,473.44
2018,12,26,10,45,888.5,61.5,3.3,12.2,441.0,566.54,463.96
2018,12,26,11,0,898.0,63.0,3.3,12.4,462.0,554.49,451.97
2018,12,26,11,15,896.0,65.5,3.25,12.55,474.0,534.4,433.34
2018,12,26,11,30,894.0,68.0,3.2,12.7,486.0,511.58,412.26
2018,12,26,11,45,893.5,68.5,3.15,12.8,491.0,484.78,387.74
2018,12,26,12,0,893.0,69.0,3.1,12.9,496.0,455.48,360.75
2018,12,26,12,15,865.0,75.5,3.2,12.95,488.5,418.15,327.45
2018,12,26,12,30,837.0,82.0,3.3,13.0,481.0,380.3,293.27
2018,12,26,12,45,863.0,76.0,3.35,13.05,481.5,347.81,261.71
2018,12,26,13,0,889.0,70.0,3.4,13.1,482.0,314.2,228.43
2018,12,26,13,15,880.5,69.5,3.45,13.1,466.5,271.62,188.77
2018,12,26,13,30,872.0,69.0,3.5,13.1,451.0,224.29,145.96
2018,12,26,13,45,857.5,68.0,3.55,13.05,427.5,178.24,106.65
2018,12,26,14,0,843.0,67.0,3.6,13.0,404.0,132.3,72.12
2018,12,26,14,15,745.0,76.0,3.5,12.8,358.5,91.2,52.82
2018,12,26,14,30,647.0,85.0,3.4,12.6,313.0,61.04,49.24
2018,12,26,14,45,487.0,93.5,3.3,12.4,255.5,67.49,55.11
2018,12,26,15,0,327.0,102.0,3.2,12.2,198.0,73.72,60.71
2018,12,26,15,15,411.0,82.0,3.2,12.2,186.0,60.54,48.85
2018,12,26,15,30,495.0,62.0,3.2,12.2,174.0,47.74,37.25
2018,12,26,15,45,429.0,54.5,3.25,11.5,138.0,42.78,32.64
2018,12,26,16,0,363.0,47.0,3.3,10.8,102.0,37.79,27.82
2018,12,26,16,15,263.5,36.0,3.35,10.6,69.0,28.05,18.36
2018,12,26,16,30,164.0,25.0,3.4,10.4,36.0,19.67,6.07
2018,12,26,16,45,95.0,14.0,3.4,10.2,19.0,12.73,0.0
2018,12,26,17,0,26.0,3.0,3.4,10.0,2.0,0.0,0.0
2018,12,26,17,15,13.0,1.5,3.4,9.85,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.3,6.25,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.5,6.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,12,27,7,15,62.5,4.5,3.55,6.55,5.0,0.0,0.0
2018,12,27,7,30,125.0,9.0,3.6,7.0,10.0,70.9,0.0
2018,12,27,7,45,297.0,17.0,3.65,7.5,38.0,188.91,0.0
2018,12,27,8,0,469.0,25.0,3.7,8.0,66.0,310.82,229.24
2018,12,27,8,15,556.5,30.0,3.8,8.45,104.5,373.1,306.01
2018,12,27,8,30,644.0,35.0,3.9,8.9,143.0,435.79,363.93
2018,12,27,8,45,696.5,38.0,3.95,9.4,182.5,475.48,399.81
2018,12,27,9,0,749.0,41.0,4.0,9.9,222.0,509.01,428.9
2018,12,27,9,15,779.5,44.5,4.2,10.35,259.5,532.83,449.07
2018,12,27,9,30,810.0,48.0,4.4,10.8,297.0,554.28,466.31
2018,12,27,9,45,829.0,51.5,4.6,11.25,330.0,566.1,475.02
2018,12,27,10,0,848.0,55.0,4.8,11.7,363.0,574.9,480.81
2018,12,27,10,15,866.0,56.0,4.85,11.95,391.0,576.91,480.76
2018,12,27,10,30,884.0,57.0,4.9,12.2,419.0,575.7,477.83
2018,12,27,10,45,897.5,57.0,5.0,12.45,440.5,567.47,469.17
2018,12,27,11,0,911.0,57.0,5.1,12.7,462.0,555.94,457.57
2018,12,27,11,15,918.0,57.5,5.1,12.85,476.5,538.26,440.64
2018,12,27,11,30,925.0,58.0,5.1,13.0,491.0,517.46,420.85
2018,12,27,11,45,929.0,58.0,5.15,13.1,498.0,491.67,396.79
2018,12,27,12,0,933.0,58.0,5.2,13.2,505.0,463.03,369.88
2018,12,27,12,15,931.5,59.0,5.2,13.25,504.5,430.46,339.21
2018,12,27,12,30,930.0,60.0,5.2,13.3,504.0,395.55,306.01
2018,12,27,12,45,926.5,60.0,5.2,13.35,496.5,356.89,269.21
2018,12,27,13,0,923.0,60.0,5.2,13.4,489.0,316.41,230.5
2018,12,27,13,15,917.0,59.0,5.2,13.35,473.5,272.81,189.35
2018,12,27,13,30,911.0,58.0,5.2,13.3,458.0,228.01,147.98
2018,12,27,13,45,900.0,57.5,5.2,13.25,436.0,181.88,108.0
2018,12,27,14,0,889.0,57.0,5.2,13.2,414.0,135.37,72.59
2018,12,27,14,15,872.5,55.0,5.1,13.05,385.0,87.24,45.26
2018,12,27,14,30,856.0,53.0,5.0,12.9,356.0,47.69,37.24
2018,12,27,14,45,832.0,51.0,4.95,12.75,321.5,45.97,35.77
2018,12,27,15,0,808.0,49.0,4.9,12.6,287.0,44.2,34.2
2018,12,27,15,15,771.0,46.0,4.9,12.6,248.5,37.77,28.39
2018,12,27,15,30,734.0,43.0,4.9,12.6,210.0,35.85,26.55
2018,12,27,15,45,676.0,39.5,4.55,11.8,170.0,33.46,24.29
2018,12,27,16,0,618.0,36.0,4.2,11.0,130.0,31.18,21.97
2018,12,27,16,15,506.5,30.5,4.15,10.65,91.5,26.97,17.5
2018,12,27,16,30,395.0,25.0,4.1,10.3,53.0,22.92,8.77
2018,12,27,16,45,221.5,15.0,4.0,9.95,28.5,13.64,0.0
2018,12,27,17,0,48.0,5.0,3.9,9.6,4.0,0.0,0.0
2018,12,27,17,15,24.0,2.5,3.9,9.45,2.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.8,7.65,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.65,7.15,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.65,6.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.6,6.25,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.6,6.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.6,5.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.55,5.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.45,5.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.35,5.8,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,12,28,7,15,25.5,3.0,3.3,6.05,3.0,0.0,0.0
2018,12,28,7,30,51.0,6.0,3.3,6.3,6.0,31.04,0.0
2018,12,28,7,45,159.0,18.5,3.35,6.6,30.0,123.15,0.0
2018,12,28,8,0,267.0,31.0,3.4,6.9,54.0,214.33,157.11
2018,12,28,8,15,460.5,32.5,3.5,7.3,98.5,328.14,270.39
2018,12,28,8,30,654.0,34.0,3.6,7.7,143.0,440.55,369.15
2018,12,28,8,45,706.0,37.5,3.7,8.05,183.0,480.73,405.63
2018,12,28,9,0,758.0,41.0,3.8,8.4,223.0,514.79,435.58
2018,12,28,9,15,791.0,42.5,3.8,8.8,260.0,537.51,454.5
2018,12,28,9,30,824.0,44.0,3.8,9.2,297.0,558.02,470.56
2018,12,28,9,45,846.5,45.5,3.85,9.6,330.0,569.59,478.75
2018,12,28,10,0,869.0,47.0,3.9,10.0,363.0,578.21,484.05
2018,12,28,10,15,884.0,48.5,3.85,10.3,390.5,579.25,482.83
2018,12,28,10,30,899.0,50.0,3.8,10.6,418.0,577.04,478.73
2018,12,28,10,45,908.5,51.0,3.75,10.95,439.0,567.81,468.74
2018,12,28,11,0,918.0,52.0,3.7,11.3,460.0,555.33,455.93
2018,12,28,11,15,923.5,52.5,3.65,11.5,474.0,536.95,438.44
2018,12,28,11,30,929.0,53.0,3.6,11.7,488.0,515.51,418.16
2018,12,28,11,45,932.0,53.0,3.6,11.9,495.0,489.35,393.83
2018,12,28,12,0,935.0,53.0,3.6,12.1,502.0,460.4,366.73
2018,12,28,12,15,932.0,54.5,3.5,12.25,501.5,427.87,336.14
2018,12,28,12,30,929.0,56.0,3.4,12.4,501.0,393.08,303.16
2018,12,28,12,45,921.5,58.5,3.3,12.55,493.5,355.69,267.61
2018,12,28,13,0,914.0,61.0,3.2,12.7,486.0,316.67,230.38
2018,12,28,13,15,906.5,59.5,3.1,12.75,470.0,272.66,189.21
2018,12,28,13,30,899.0,58.0,3.0,12.8,454.0,227.62,147.9
2018,12,28,13,45,872.0,59.0,2.9,12.85,427.5,180.95,108.24
2018,12,28,14,0,845.0,60.0,2.8,12.9,401.0,135.35,74.01
2018,12,28,14,15,841.0,57.0,2.7,12.8,376.0,89.15,46.93
2018,12,28,14,30,837.0,54.0,2.6,12.7,351.0,48.31,37.84
2018,12,28,14,45,817.5,51.5,2.45,12.6,318.5,46.26,36.08
2018,12,28,15,0,798.0,49.0,2.3,12.5,286.0,44.15,34.2
2018,12,28,15,15,761.0,46.5,2.3,12.5,248.0,38.1,28.73
2018,12,28,15,30,724.0,44.0,2.3,12.5,210.0,36.63,27.31
2018,12,28,15,45,666.0,40.0,2.05,11.45,170.0,33.83,24.71
2018,12,28,16,0,608.0,36.0,1.8,10.4,130.0,31.09,22.01
2018,12,28,16,15,509.5,30.5,1.8,10.05,92.5,26.9,17.59
2018,12,28,16,30,411.0,25.0,1.8,9.7,55.0,22.84,9.47
2018,12,28,16,45,240.0,15.5,1.8,9.4,30.0,14.1,0.0
2018,12,28,17,0,69.0,6.0,1.8,9.1,5.0,0.0,0.0
2018,12,28,17,15,34.5,3.0,1.8,9.0,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,29,7,15,30.0,3.5,1.15,7.7,3.5,0.0,0.0
2018,12,29,7,30,60.0,7.0,1.1,8.0,7.0,36.47,0.0
2018,12,29,7,45,124.5,19.0,1.1,8.3,27.0,106.0,0.0
2018,12,29,8,0,189.0,31.0,1.1,8.6,47.0,173.24,124.15
2018,12,29,8,15,325.0,38.0,1.15,9.0,84.5,258.91,210.14
2018,12,29,8,30,461.0,45.0,1.2,9.4,122.0,348.21,287.53
2018,12,29,8,45,474.0,55.0,1.25,9.75,152.0,370.81,308.25
2018,12,29,9,0,487.0,65.0,1.3,10.1,182.0,391.86,326.62
2018,12,29,9,15,483.5,77.0,1.25,10.5,209.0,403.37,335.69
2018,12,29,9,30,480.0,89.0,1.2,10.9,236.0,408.19,338.79
2018,12,29,9,45,563.5,86.5,1.15,11.25,277.5,456.71,376.56
2018,12,29,10,0,647.0,84.0,1.1,11.6,319.0,497.52,406.85
2018,12,29,10,15,741.0,73.0,1.0,12.0,361.5,529.34,429.18
2018,12,29,10,30,835.0,62.0,0.9,12.4,404.0,555.75,446.52
2018,12,29,10,45,850.0,62.5,0.8,12.75,426.0,549.77,438.54
2018,12,29,11,0,865.0,63.0,0.7,13.1,448.0,540.57,428.19
2018,12,29,11,15,865.0,64.5,0.7,13.35,460.0,521.4,411.2
2018,12,29,11,30,865.0,66.0,0.7,13.6,472.0,499.55,391.93
2018,12,29,11,45,860.5,68.5,0.7,13.85,477.0,474.03,369.51
2018,12,29,12,0,856.0,71.0,0.7,14.1,482.0,446.22,344.9
2018,12,29,12,15,866.0,69.0,0.75,14.2,484.5,417.68,319.5
2018,12,29,12,30,876.0,67.0,0.8,14.3,487.0,386.31,291.09
2018,12,29,12,45,871.5,67.0,0.85,14.4,479.5,349.33,257.8
2018,12,29,13,0,867.0,67.0,0.9,14.5,472.0,310.72,222.62
2018,12,29,13,15,838.5,70.0,0.95,14.55,451.5,264.29,181.83
2018,12,29,13,30,810.0,73.0,1.0,14.6,431.0,221.28,144.35
2018,12,29,13,45,768.0,76.0,1.0,14.65,402.0,177.35,108.46
2018,12,29,14,0,726.0,79.0,1.0,14.7,373.0,136.16,78.54
2018,12,29,14,15,690.5,79.5,0.95,14.6,343.5,91.39,51.91
2018,12,29,14,30,655.0,80.0,0.9,14.5,314.0,56.98,45.24
2018,12,29,14,45,666.0,69.5,0.9,14.45,287.5,50.19,39.32
2018,12,29,15,0,677.0,59.0,0.9,14.4,261.0,47.3,36.77
2018,12,29,15,15,568.5,62.5,0.9,14.4,216.5,46.65,36.15
2018,12,29,15,30,460.0,66.0,0.9,14.4,172.0,50.78,39.69
2018,12,29,15,45,388.5,57.5,0.9,13.75,135.5,45.02,34.41
2018,12,29,16,0,317.0,49.0,0.9,13.1,99.0,37.61,27.52
2018,12,29,16,15,273.5,37.5,1.0,12.75,71.0,29.17,19.39
2018,12,29,16,30,230.0,26.0,1.1,12.4,43.0,21.5,9.04
2018,12,29,16,45,136.5,16.0,1.2,12.05,24.0,14.55,0.0
2018,12,29,17,0,43.0,6.0,1.3,11.7,5.0,0.0,0.0
2018,12,29,17,15,21.5,3.0,1.4,11.45,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,30,7,15,27.0,3.0,2.65,6.35,3.0,0.0,0.0
2018,12,30,7,30,54.0,6.0,2.7,6.7,6.0,32.56,0.0
2018,12,30,7,45,141.5,18.0,2.7,7.0,28.0,113.17,0.0
2018,12,30,8,0,229.0,30.0,2.7,7.3,50.0,193.16,139.51
2018,12,30,8,15,291.5,40.5,2.55,7.7,80.0,241.39,197.76
2018,12,30,8,30,354.0,51.0,2.4,8.1,110.0,290.93,243.53
2018,12,30,8,45,416.5,59.0,2.25,8.45,146.0,341.81,288.13
2018,12,30,9,0,479.0,67.0,2.1,8.8,182.0,389.73,328.65
2018,12,30,9,15,507.0,75.0,1.9,9.25,214.5,415.8,349.51
2018,12,30,9,30,535.0,83.0,1.7,9.7,247.0,439.99,367.83
2018,12,30,9,45,641.5,76.5,1.5,10.15,294.5,492.86,408.57
2018,12,30,10,0,748.0,70.0,1.3,10.6,342.0,540.01,442.92
2018,12,30,10,15,801.5,65.5,1.2,10.95,377.0,557.3,453.59
2018,12,30,10,30,855.0,61.0,1.1,11.3,412.0,567.24,458.45
2018,12,30,10,45,812.0,71.5,1.0,11.7,418.5,542.9,436.36
2018,12,30,11,0,769.0,82.0,0.9,12.1,425.0,513.27,410.63
2018,12,30,11,15,811.0,77.5,1.2,12.4,449.5,510.76,408.37
2018,12,30,11,30,853.0,73.0,1.5,12.7,474.0,503.86,401.56
2018,12,30,11,45,878.0,69.0,1.8,13.0,487.0,484.29,384.19
2018,12,30,12,0,903.0,65.0,2.1,13.3,500.0,462.29,364.0
2018,12,30,12,15,900.5,66.0,2.25,13.5,499.5,430.32,335.05
2018,12,30,12,30,898.0,67.0,2.4,13.7,499.0,396.16,303.66
2018,12,30,12,45,891.0,67.5,2.6,13.85,490.5,358.02,268.59
2018,12,30,13,0,884.0,68.0,2.8,14.0,482.0,318.38,231.71
2018,12,30,13,15,783.0,85.5,2.85,14.05,443.5,266.59,188.07
2018,12,30,13,30,682.0,103.0,2.9,14.1,405.0,220.01,150.14
2018,12,30,13,45,707.0,93.5,3.0,14.15,393.0,180.63,114.79
2018,12,30,14,0,732.0,84.0,3.1,14.2,381.0,138.23,80.28
2018,12,30,14,15,773.0,72.5,3.1,14.05,367.0,96.6,53.44
2018,12,30,14,30,814.0,61.0,3.1,13.9,353.0,47.89,37.26
2018,12,30,14,45,755.0,62.5,3.1,13.75,313.0,49.6,38.88
2018,12,30,15,0,696.0,64.0,3.1,13.6,273.0,47.17,36.74
2018,12,30,15,15,581.5,65.0,3.1,13.6,224.0,48.67,38.04
2018,12,30,15,30,467.0,66.0,3.1,13.6,175.0,50.7,39.72
2018,12,30,15,45,315.5,60.5,3.1,12.65,128.0,45.62,35.08
2018,12,30,16,0,164.0,55.0,3.1,11.7,81.0,43.25,32.65
2018,12,30,16,15,154.0,41.0,3.25,11.25,59.5,32.73,22.62
2018,12,30,16,30,144.0,27.0,3.4,10.8,38.0,21.15,9.37
2018,12,30,16,45,93.0,16.0,3.55,10.35,21.5,14.55,0.0
2018,12,30,17,0,42.0,5.0,3.7,9.9,5.0,4.55,0.0
2018,12,30,17,15,21.0,2.5,3.75,9.65,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.95,8.7,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.0,8.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.65,6.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.95,6.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.05,6.85,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.6,6.8,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,6.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,12,31,7,15,50.0,4.0,4.95,7.0,4.0,0.0,0.0
2018,12,31,7,30,100.0,8.0,5.0,7.2,8.0,57.48,0.0
2018,12,31,7,45,302.0,16.0,5.1,7.4,37.5,172.21,0.0
2018,12,31,8,0,504.0,24.0,5.2,7.6,67.0,328.63,239.21
2018,12,31,8,15,591.0,29.0,5.3,7.9,106.5,392.27,323.38
2018,12,31,8,30,678.0,34.0,5.4,8.2,146.0,455.49,383.36
2018,12,31,8,45,730.0,37.0,5.45,8.55,187.0,491.13,417.11
2018,12,31,9,0,782.0,40.0,5.5,8.9,228.0,529.45,450.94
2018,12,31,9,15,813.5,43.0,5.6,9.2,266.5,553.82,471.89
2018,12,31,9,30,845.0,46.0,5.7,9.5,305.0,575.79,489.77
2018,12,31,9,45,866.0,48.5,5.85,9.8,339.0,587.97,498.99
2018,12,31,10,0,887.0,51.0,6.0,10.1,373.0,597.1,505.17
2018,12,31,10,15,903.5,52.0,5.95,10.3,402.0,598.45,504.39
2018,12,31,10,30,920.0,53.0,5.9,10.5,431.0,596.49,500.62
2018,12,31,10,45,931.0,54.5,5.9,10.7,453.5,588.58,491.84
2018,12,31,11,0,942.0,56.0,5.9,10.9,476.0,577.26,480.02
2018,12,31,11,15,947.5,56.0,5.85,11.05,490.0,557.98,461.51
2018,12,31,11,30,953.0,56.0,5.8,11.2,504.0,535.57,440.12
2018,12,31,11,45,955.5,56.5,5.75,11.35,511.5,509.21,415.1
2018,12,31,12,0,958.0,57.0,5.7,11.5,519.0,479.97,387.23
2018,12,31,12,15,955.0,58.5,5.65,11.6,519.0,446.74,355.65
2018,12,31,12,30,952.0,60.0,5.6,11.7,519.0,411.18,321.56
2018,12,31,12,45,945.5,61.0,5.55,11.8,511.0,371.83,283.88
2018,12,31,13,0,939.0,62.0,5.5,11.9,503.0,330.78,244.38
2018,12,31,13,15,932.0,61.5,5.45,11.9,487.5,286.76,202.47
2018,12,31,13,30,925.0,61.0,5.4,11.9,472.0,241.56,160.21
2018,12,31,13,45,913.5,60.0,5.4,11.9,449.5,194.24,118.41
2018,12,31,14,0,902.0,59.0,5.4,11.9,427.0,146.56,80.73
2018,12,31,14,15,885.5,57.5,5.3,11.8,398.0,98.06,51.01
2018,12,31,14,30,869.0,56.0,5.2,11.7,369.0,50.11,39.58
2018,12,31,14,45,845.0,53.5,5.1,11.6,334.5,47.94,37.7
2018,12,31,15,0,821.0,51.0,5.0,11.5,300.0,41.27,31.72
2018,12,31,15,15,785.0,48.5,5.0,11.5,261.5,39.77,30.34
2018,12,31,15,30,749.0,46.0,5.0,11.5,223.0,38.33,28.95
2018,12,31,15,45,472.0,46.0,2.8,11.9,150.0,35.17,25.89
2018,12,31,16,0,195.0,46.0,0.6,12.3,77.0,34.89,25.3
2018,12,31,16,15,167.5,38.0,0.65,12.15,59.0,29.27,19.69
2018,12,31,16,30,140.0,30.0,0.7,12.0,41.0,23.5,11.54
2018,12,31,16,45,83.5,17.0,0.7,11.8,22.5,15.46,0.0
2018,12,31,17,0,27.0,4.0,0.7,11.6,4.0,3.64,0.0
2018,12,31,17,15,13.5,2.0,0.7,11.5,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
